Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,1,7,45,0.0,13.5,2.05,5.0,13.5,11.88,0.0
2017,1,1,8,0,0.0,27.0,2.2,6.0,27.0,24.64,14.43
2017,1,1,8,15,0.0,44.0,2.4,6.0,44.0,42.38,30.77
2017,1,1,8,30,0.0,61.0,2.6,6.0,61.0,59.7,46.39
2017,1,1,8,45,5.5,76.5,2.85,6.5,78.0,78.08,62.77
2017,1,1,9,0,11.0,92.0,3.1,7.0,95.0,96.99,79.47
2017,1,1,9,15,16.0,107.0,3.25,7.0,111.5,115.54,95.81
2017,1,1,9,30,21.0,122.0,3.4,7.0,128.0,134.61,112.43
2017,1,1,9,45,26.0,134.5,3.55,7.5,143.0,162.36,136.09
2017,1,1,10,0,31.0,147.0,3.7,8.0,158.0,180.5,151.28
2017,1,1,10,15,198.5,154.0,3.8,8.0,236.5,335.11,286.22
2017,1,1,10,30,366.0,161.0,3.9,8.0,315.0,501.5,425.65
2017,1,1,10,45,602.0,124.5,4.0,8.0,393.0,689.3,577.97
2017,1,1,11,0,838.0,88.0,4.1,8.0,471.0,857.96,706.24
2017,1,1,11,15,846.0,89.0,4.1,8.0,485.5,880.74,721.37
2017,1,1,11,30,854.0,90.0,4.1,8.0,500.0,900.39,735.31
2017,1,1,11,45,864.0,88.5,4.2,8.5,508.5,915.53,745.52
2017,1,1,12,0,874.0,87.0,4.3,9.0,517.0,927.27,753.35
2017,1,1,12,15,873.5,87.0,4.2,9.0,516.0,927.78,752.69
2017,1,1,12,30,873.0,87.0,4.1,9.0,515.0,924.72,749.76
2017,1,1,12,45,867.0,87.0,4.1,9.0,506.0,913.16,741.53
2017,1,1,13,0,861.0,87.0,4.1,9.0,497.0,898.19,730.99
2017,1,1,13,15,852.0,86.0,4.05,9.0,480.5,876.07,714.97
2017,1,1,13,30,843.0,85.0,4.0,9.0,464.0,850.89,696.76
2017,1,1,13,45,832.5,82.0,3.95,9.0,441.0,819.17,673.61
2017,1,1,14,0,822.0,79.0,3.9,9.0,418.0,784.82,648.4
2017,1,1,14,15,801.5,77.0,3.8,8.5,388.0,741.45,616.93
2017,1,1,14,30,781.0,75.0,3.7,8.0,358.0,696.48,583.77
2017,1,1,14,45,756.0,71.0,3.6,8.0,323.5,644.75,543.62
2017,1,1,15,0,731.0,67.0,3.5,8.0,289.0,592.43,501.52
2017,1,1,15,15,688.5,62.5,3.1,7.5,249.5,533.01,451.41
2017,1,1,15,30,646.0,58.0,2.7,7.0,210.0,470.81,397.73
2017,1,1,15,45,586.0,51.5,2.35,6.5,169.5,399.11,334.79
2017,1,1,16,0,526.0,45.0,2.0,6.0,129.0,331.88,273.86
2017,1,1,16,15,416.0,36.5,1.85,5.0,90.0,245.86,196.43
2017,1,1,16,30,306.0,28.0,1.7,4.0,51.0,168.01,111.75
2017,1,1,16,45,153.0,14.0,1.55,3.5,25.5,62.63,0.0
2017,1,1,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,6.0,0.8,3.5,6.0,5.26,0.0
2017,1,2,8,0,0.0,12.0,0.8,4.0,12.0,10.54,3.03
2017,1,2,8,15,0.0,19.5,0.95,4.0,19.5,17.15,9.26
2017,1,2,8,30,0.0,27.0,1.1,4.0,27.0,23.77,15.33
2017,1,2,8,45,0.0,35.5,1.25,4.5,35.5,31.28,22.11
2017,1,2,9,0,0.0,44.0,1.4,5.0,44.0,38.81,28.82
2017,1,2,9,15,0.0,52.0,1.55,5.0,52.0,45.9,35.12
2017,1,2,9,30,0.0,60.0,1.7,5.0,60.0,53.0,41.37
2017,1,2,9,45,0.0,68.0,1.9,5.5,68.0,60.11,47.48
2017,1,2,10,0,0.0,76.0,2.1,6.0,76.0,67.6,53.85
2017,1,2,10,15,0.0,79.5,2.25,6.0,79.5,70.73,56.48
2017,1,2,10,30,0.0,83.0,2.4,6.0,83.0,73.9,59.15
2017,1,2,10,45,122.5,140.5,2.6,6.5,196.5,262.09,223.92
2017,1,2,11,0,245.0,198.0,2.8,7.0,310.0,459.21,387.13
2017,1,2,11,15,138.5,195.5,2.85,7.0,259.0,348.68,293.4
2017,1,2,11,30,32.0,193.0,2.9,7.0,208.0,234.57,195.56
2017,1,2,11,45,30.5,196.0,3.0,7.0,210.5,236.7,197.55
2017,1,2,12,0,29.0,199.0,3.1,7.0,213.0,238.95,199.33
2017,1,2,12,15,33.5,200.0,3.05,7.0,216.5,244.28,203.91
2017,1,2,12,30,38.0,201.0,3.0,7.0,220.0,249.72,208.62
2017,1,2,12,45,89.0,208.0,2.95,7.0,251.5,304.93,256.38
2017,1,2,13,0,140.0,215.0,2.9,7.0,283.0,375.99,316.07
2017,1,2,13,15,171.5,207.0,2.9,7.0,287.0,391.97,330.09
2017,1,2,13,30,203.0,199.0,2.9,7.0,291.0,406.48,343.1
2017,1,2,13,45,106.0,174.0,2.9,7.0,222.0,289.64,244.59
2017,1,2,14,0,9.0,149.0,2.9,7.0,153.0,151.29,125.46
2017,1,2,14,15,54.5,152.0,2.8,6.5,172.0,204.27,172.86
2017,1,2,14,30,100.0,155.0,2.7,6.0,191.0,256.29,218.44
2017,1,2,14,45,90.5,142.0,2.6,6.0,172.5,219.0,186.57
2017,1,2,15,0,81.0,129.0,2.5,6.0,154.0,195.58,166.36
2017,1,2,15,15,72.5,112.5,2.2,5.5,132.5,168.84,143.24
2017,1,2,15,30,64.0,96.0,1.9,5.0,111.0,142.88,120.41
2017,1,2,15,45,52.0,78.5,1.65,5.0,89.0,114.39,94.81
2017,1,2,16,0,40.0,61.0,1.4,5.0,67.0,86.95,69.93
2017,1,2,16,15,20.0,43.5,1.3,4.5,46.5,56.89,42.78
2017,1,2,16,30,0.0,26.0,1.2,4.0,26.0,24.93,13.01
2017,1,2,16,45,0.0,13.0,1.15,4.0,13.0,11.82,0.0
2017,1,2,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,10.0,3.0,5.0,10.0,8.79,0.0
2017,1,3,8,0,0.0,20.0,3.2,5.0,20.0,17.61,8.74
2017,1,3,8,15,0.0,32.5,3.25,5.5,32.5,28.67,19.05
2017,1,3,8,30,0.0,45.0,3.3,6.0,45.0,40.67,29.86
2017,1,3,8,45,0.0,57.5,3.4,6.5,57.5,52.69,40.6
2017,1,3,9,0,0.0,70.0,3.5,7.0,70.0,64.73,51.21
2017,1,3,9,15,0.0,82.0,3.6,7.0,82.0,76.28,61.35
2017,1,3,9,30,0.0,94.0,3.7,7.0,94.0,87.91,71.45
2017,1,3,9,45,0.0,104.5,3.85,7.5,104.5,97.99,79.97
2017,1,3,10,0,0.0,115.0,4.0,8.0,115.0,108.19,88.49
2017,1,3,10,15,0.0,83.5,4.1,8.0,83.5,74.67,59.44
2017,1,3,10,30,0.0,52.0,4.2,8.0,52.0,45.91,34.43
2017,1,3,10,45,0.0,71.5,4.35,8.5,71.5,63.23,49.31
2017,1,3,11,0,0.0,91.0,4.5,9.0,91.0,81.35,64.72
2017,1,3,11,15,0.0,49.5,4.6,9.0,49.5,43.71,32.25
2017,1,3,11,30,0.0,8.0,4.7,9.0,8.0,7.04,0.46
2017,1,3,11,45,2.0,87.0,4.8,9.5,88.0,79.01,62.57
2017,1,3,12,0,4.0,166.0,4.9,10.0,168.0,162.12,132.88
2017,1,3,12,15,2.0,111.5,4.85,10.0,112.5,103.05,82.79
2017,1,3,12,30,0.0,57.0,4.8,10.0,57.0,50.37,37.76
2017,1,3,12,45,0.0,86.0,4.8,10.5,86.0,76.25,59.86
2017,1,3,13,0,0.0,115.0,4.8,11.0,115.0,105.02,84.22
2017,1,3,13,15,0.0,69.0,4.7,10.5,69.0,61.01,46.89
2017,1,3,13,30,0.0,23.0,4.6,10.0,23.0,20.27,11.92
2017,1,3,13,45,0.0,56.0,4.6,10.0,56.0,49.46,37.19
2017,1,3,14,0,0.0,89.0,4.6,10.0,89.0,79.92,63.46
2017,1,3,14,15,0.0,47.0,4.6,10.0,47.0,41.47,30.38
2017,1,3,14,30,0.0,5.0,4.6,10.0,5.0,4.39,0.0
2017,1,3,14,45,0.0,4.5,4.7,10.0,4.5,3.95,0.0
2017,1,3,15,0,0.0,4.0,4.8,10.0,4.0,3.51,0.0
2017,1,3,15,15,0.0,3.5,4.9,10.0,3.5,3.07,0.0
2017,1,3,15,30,0.0,3.0,5.0,10.0,3.0,2.63,0.0
2017,1,3,15,45,0.0,2.5,5.1,10.0,2.5,2.19,0.0
2017,1,3,16,0,0.0,2.0,5.2,10.0,2.0,1.75,0.0
2017,1,3,16,15,0.0,1.0,5.35,10.0,1.0,0.88,0.0
2017,1,3,16,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,3,16,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,3,17,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,4.0,1.25,10.5,4.0,3.5,0.0
2017,1,4,8,0,0.0,8.0,1.3,11.0,8.0,7.02,0.0
2017,1,4,8,15,0.0,13.0,1.45,11.0,13.0,11.42,4.02
2017,1,4,8,30,0.0,18.0,1.6,11.0,18.0,15.82,7.97
2017,1,4,8,45,0.0,23.5,1.75,11.0,23.5,20.67,12.29
2017,1,4,9,0,0.0,29.0,1.9,11.0,29.0,25.53,16.57
2017,1,4,9,15,0.0,34.0,1.8,11.0,34.0,29.95,20.44
2017,1,4,9,30,0.0,39.0,1.7,11.0,39.0,34.37,24.28
2017,1,4,9,45,0.0,43.5,1.65,11.0,43.5,38.36,27.7
2017,1,4,10,0,0.0,48.0,1.6,11.0,48.0,42.35,31.11
2017,1,4,10,15,0.0,29.0,1.65,11.0,29.0,25.55,16.53
2017,1,4,10,30,0.0,10.0,1.7,11.0,10.0,8.8,1.98
2017,1,4,10,45,0.0,32.0,1.8,11.0,32.0,28.21,18.78
2017,1,4,11,0,0.0,54.0,1.9,11.0,54.0,47.69,35.49
2017,1,4,11,15,0.0,55.5,1.95,10.5,55.5,49.03,36.65
2017,1,4,11,30,0.0,57.0,2.0,10.0,57.0,50.36,37.84
2017,1,4,11,45,0.0,78.5,2.1,10.0,78.5,69.47,54.16
2017,1,4,12,0,0.0,100.0,2.2,10.0,100.0,89.8,71.43
2017,1,4,12,15,0.0,81.5,2.2,10.0,81.5,72.14,56.37
2017,1,4,12,30,0.0,63.0,2.2,10.0,63.0,55.69,42.35
2017,1,4,12,45,0.0,69.5,2.25,10.0,69.5,61.46,47.32
2017,1,4,13,0,0.0,76.0,2.3,10.0,76.0,67.24,52.29
2017,1,4,13,15,11.5,126.0,2.3,9.5,131.0,126.66,103.53
2017,1,4,13,30,23.0,176.0,2.3,9.0,186.0,191.69,158.84
2017,1,4,13,45,11.5,110.5,2.3,9.0,115.5,110.94,90.39
2017,1,4,14,0,0.0,45.0,2.3,9.0,45.0,39.7,28.92
2017,1,4,14,15,0.0,81.0,2.15,8.5,81.0,72.27,57.32
2017,1,4,14,30,0.0,117.0,2.0,8.0,117.0,110.67,90.58
2017,1,4,14,45,0.0,106.0,1.95,8.0,106.0,99.97,81.44
2017,1,4,15,0,0.0,95.0,1.9,8.0,95.0,89.4,72.4
2017,1,4,15,15,0.0,82.5,1.75,8.0,82.5,77.26,61.91
2017,1,4,15,30,0.0,70.0,1.6,8.0,70.0,65.2,51.36
2017,1,4,15,45,0.0,56.5,1.45,8.0,56.5,52.07,39.75
2017,1,4,16,0,0.0,43.0,1.3,8.0,43.0,38.94,28.03
2017,1,4,16,15,0.0,30.5,1.25,8.0,30.5,26.9,17.19
2017,1,4,16,30,0.0,18.0,1.2,8.0,18.0,15.85,6.54
2017,1,4,16,45,0.0,9.0,1.15,8.0,9.0,7.91,0.0
2017,1,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,5,7,45,207.0,14.0,1.75,4.5,33.5,100.48,13.2
2017,1,5,8,0,414.0,28.0,2.0,5.0,67.0,220.94,167.89
2017,1,5,8,15,505.0,35.0,2.15,5.0,107.5,288.5,235.83
2017,1,5,8,30,596.0,42.0,2.3,5.0,148.0,369.79,310.03
2017,1,5,8,45,661.5,45.5,2.5,5.5,190.5,440.91,373.71
2017,1,5,9,0,727.0,49.0,2.7,6.0,233.0,516.42,439.03
2017,1,5,9,15,763.5,52.0,2.75,6.0,272.0,576.51,490.21
2017,1,5,9,30,800.0,55.0,2.8,6.0,311.0,637.5,539.78
2017,1,5,9,45,827.5,57.0,2.9,6.5,346.5,691.14,580.43
2017,1,5,10,0,855.0,59.0,3.0,7.0,382.0,737.28,614.42
2017,1,5,10,15,872.5,60.5,3.0,7.0,411.5,780.18,645.97
2017,1,5,10,30,890.0,62.0,3.0,7.0,441.0,821.15,675.65
2017,1,5,10,45,902.0,63.5,3.05,7.5,463.5,855.23,698.96
2017,1,5,11,0,914.0,65.0,3.1,8.0,486.0,886.56,720.08
2017,1,5,11,15,921.5,65.5,3.1,8.0,501.5,909.59,735.99
2017,1,5,11,30,929.0,66.0,3.1,8.0,517.0,929.31,749.6
2017,1,5,11,45,932.5,66.5,3.15,8.0,525.0,941.95,758.57
2017,1,5,12,0,936.0,67.0,3.2,8.0,533.0,950.97,765.14
2017,1,5,12,15,936.5,67.0,3.15,8.0,532.5,952.89,765.97
2017,1,5,12,30,937.0,67.0,3.1,8.0,532.0,951.08,764.35
2017,1,5,12,45,937.5,65.5,3.05,8.0,524.5,943.56,758.8
2017,1,5,13,0,938.0,64.0,3.0,8.0,517.0,932.33,750.78
2017,1,5,13,15,931.5,63.0,2.95,8.0,501.5,911.94,736.26
2017,1,5,13,30,925.0,62.0,2.9,8.0,486.0,888.2,719.45
2017,1,5,13,45,914.0,61.0,2.85,8.0,463.0,857.47,697.52
2017,1,5,14,0,903.0,60.0,2.8,8.0,440.0,823.93,673.47
2017,1,5,14,15,887.0,58.5,2.65,7.5,410.5,783.2,644.34
2017,1,5,14,30,871.0,57.0,2.5,7.0,381.0,740.46,613.34
2017,1,5,14,45,848.0,54.5,2.4,7.0,346.0,689.61,574.82
2017,1,5,15,0,825.0,52.0,2.3,7.0,311.0,637.89,534.95
2017,1,5,15,15,791.0,49.0,2.0,6.0,271.5,583.0,490.89
2017,1,5,15,30,757.0,46.0,1.7,5.0,232.0,523.15,440.53
2017,1,5,15,45,702.0,42.0,1.4,4.5,189.5,451.74,378.23
2017,1,5,16,0,647.0,38.0,1.1,4.0,147.0,383.87,316.88
2017,1,5,16,15,557.0,31.5,1.1,3.5,106.0,301.88,243.06
2017,1,5,16,30,467.0,25.0,1.1,3.0,65.0,228.37,165.89
2017,1,5,16,45,233.5,12.5,1.1,2.5,32.5,101.77,0.0
2017,1,5,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,7,45,216.0,14.5,1.1,-0.5,35.0,104.01,15.26
2017,1,6,8,0,432.0,29.0,1.2,0.0,70.0,228.65,176.43
2017,1,6,8,15,520.5,36.5,1.2,0.0,111.0,296.28,245.02
2017,1,6,8,30,609.0,44.0,1.2,0.0,152.0,377.73,319.44
2017,1,6,8,45,660.5,49.0,1.25,0.5,193.5,443.63,378.45
2017,1,6,9,0,712.0,54.0,1.3,1.0,235.0,512.65,437.82
2017,1,6,9,15,747.0,58.0,1.35,1.5,273.5,572.6,487.66
2017,1,6,9,30,782.0,62.0,1.4,2.0,312.0,633.34,535.96
2017,1,6,9,45,807.0,64.0,1.45,2.5,346.5,684.78,574.17
2017,1,6,10,0,832.0,66.0,1.5,3.0,381.0,735.39,610.89
2017,1,6,10,15,848.0,68.0,1.55,3.5,409.5,777.7,640.64
2017,1,6,10,30,864.0,70.0,1.6,4.0,438.0,817.99,668.49
2017,1,6,10,45,799.5,81.0,1.7,5.0,435.0,799.17,651.97
2017,1,6,11,0,735.0,92.0,1.8,6.0,432.0,779.01,635.2
2017,1,6,11,15,811.5,84.0,1.85,6.0,470.5,845.22,684.0
2017,1,6,11,30,888.0,76.0,1.9,6.0,509.0,906.09,727.29
2017,1,6,11,45,899.0,73.5,1.95,6.5,517.0,921.34,736.35
2017,1,6,12,0,910.0,71.0,2.0,7.0,525.0,933.19,743.63
2017,1,6,12,15,908.0,71.0,2.0,7.0,524.0,932.89,743.2
2017,1,6,12,30,906.0,71.0,2.0,7.0,523.0,928.97,740.52
2017,1,6,12,45,679.5,123.5,2.0,7.5,459.5,797.87,644.73
2017,1,6,13,0,453.0,176.0,2.0,8.0,396.0,642.26,526.49
2017,1,6,13,15,439.5,174.5,1.9,8.0,383.0,621.63,511.55
2017,1,6,13,30,426.0,173.0,1.8,8.0,370.0,599.59,494.31
2017,1,6,13,45,444.0,158.5,1.75,8.0,354.5,587.71,486.12
2017,1,6,14,0,462.0,144.0,1.7,8.0,339.0,573.14,475.66
2017,1,6,14,15,385.5,145.0,1.55,7.5,300.5,499.84,417.35
2017,1,6,14,30,309.0,146.0,1.4,7.0,262.0,415.9,350.07
2017,1,6,14,45,285.5,136.5,1.25,7.0,236.0,376.84,318.2
2017,1,6,15,0,262.0,127.0,1.1,7.0,210.0,338.9,286.42
2017,1,6,15,15,247.0,112.0,1.05,6.5,182.5,300.56,254.74
2017,1,6,15,30,232.0,97.0,1.0,6.0,155.0,263.03,222.86
2017,1,6,15,45,208.0,81.0,1.0,5.5,126.0,220.21,185.61
2017,1,6,16,0,184.0,65.0,1.0,5.0,97.0,179.38,149.09
2017,1,6,16,15,144.5,48.5,1.0,5.0,69.5,133.08,106.92
2017,1,6,16,30,105.0,32.0,1.0,5.0,42.0,90.51,65.13
2017,1,6,16,45,52.5,16.0,1.0,5.0,21.0,40.29,0.0
2017,1,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,3.5,5.9,9.5,3.5,3.07,0.0
2017,1,7,8,0,0.0,7.0,6.0,10.0,7.0,6.14,0.0
2017,1,7,8,15,0.0,12.0,5.95,10.5,12.0,10.53,3.26
2017,1,7,8,30,0.0,17.0,5.9,11.0,17.0,14.94,7.18
2017,1,7,8,45,0.0,22.0,5.85,11.5,22.0,19.35,11.07
2017,1,7,9,0,0.0,27.0,5.8,12.0,27.0,23.76,14.92
2017,1,7,9,15,0.0,32.0,5.65,12.0,32.0,28.18,18.77
2017,1,7,9,30,0.0,37.0,5.5,12.0,37.0,32.61,22.59
2017,1,7,9,45,0.0,41.0,5.4,12.5,41.0,36.15,25.57
2017,1,7,10,0,0.0,45.0,5.3,13.0,45.0,39.7,28.51
2017,1,7,10,15,2.0,96.5,5.15,13.0,97.5,89.26,70.8
2017,1,7,10,30,4.0,148.0,5.0,13.0,150.0,145.17,117.85
2017,1,7,10,45,2.0,124.5,4.85,13.0,125.5,117.28,94.14
2017,1,7,11,0,0.0,101.0,4.7,13.0,101.0,91.16,71.95
2017,1,7,11,15,0.0,119.5,4.4,13.0,119.5,109.61,87.41
2017,1,7,11,30,0.0,138.0,4.1,13.0,138.0,128.52,103.13
2017,1,7,11,45,2.5,153.5,3.85,13.0,155.0,146.98,118.51
2017,1,7,12,0,5.0,169.0,3.6,13.0,172.0,165.88,134.19
2017,1,7,12,15,3.0,164.5,3.5,13.0,166.5,159.08,128.41
2017,1,7,12,30,1.0,160.0,3.4,13.0,161.0,152.45,122.84
2017,1,7,12,45,1.5,160.5,3.3,13.0,161.5,153.64,123.89
2017,1,7,13,0,2.0,161.0,3.2,13.0,162.0,154.96,125.07
2017,1,7,13,15,2.0,157.5,3.2,13.0,158.5,151.61,122.4
2017,1,7,13,30,2.0,154.0,3.2,13.0,155.0,148.41,119.87
2017,1,7,13,45,23.0,164.0,3.2,13.0,174.0,178.18,145.63
2017,1,7,14,0,44.0,174.0,3.2,13.0,193.0,222.21,182.9
2017,1,7,14,15,41.5,163.0,3.1,13.0,180.0,207.04,170.38
2017,1,7,14,30,39.0,152.0,3.0,13.0,167.0,192.16,158.18
2017,1,7,14,45,38.0,138.5,2.95,13.0,152.5,175.46,144.41
2017,1,7,15,0,37.0,125.0,2.9,13.0,138.0,158.98,130.67
2017,1,7,15,15,32.0,110.0,2.6,12.5,120.0,138.19,113.2
2017,1,7,15,30,27.0,95.0,2.3,12.0,102.0,117.96,95.94
2017,1,7,15,45,20.0,78.5,2.0,11.5,83.5,95.16,76.2
2017,1,7,16,0,13.0,62.0,1.7,11.0,65.0,67.57,52.17
2017,1,7,16,15,6.5,45.0,1.55,10.5,46.5,46.81,33.84
2017,1,7,16,30,0.0,28.0,1.4,10.0,28.0,26.24,15.19
2017,1,7,16,45,0.0,14.0,1.25,10.0,14.0,12.33,0.0
2017,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,4.0,6.25,14.0,4.0,3.5,0.0
2017,1,8,8,0,0.0,8.0,6.2,14.0,8.0,7.02,0.0
2017,1,8,8,15,0.0,13.0,6.25,14.0,13.0,11.42,3.89
2017,1,8,8,30,0.0,18.0,6.3,14.0,18.0,15.82,7.79
2017,1,8,8,45,0.0,23.5,6.35,14.0,23.5,20.67,12.05
2017,1,8,9,0,0.0,29.0,6.4,14.0,29.0,25.53,16.29
2017,1,8,9,15,0.0,34.0,6.5,14.0,34.0,29.95,20.11
2017,1,8,9,30,0.0,39.0,6.6,14.0,39.0,34.37,23.9
2017,1,8,9,45,0.0,43.5,6.75,14.0,43.5,38.36,27.28
2017,1,8,10,0,0.0,48.0,6.9,14.0,48.0,42.35,30.64
2017,1,8,10,15,0.0,46.5,7.0,14.0,46.5,41.03,29.46
2017,1,8,10,30,0.0,45.0,7.1,14.0,45.0,39.71,28.28
2017,1,8,10,45,0.0,31.0,7.25,14.0,31.0,27.33,17.69
2017,1,8,11,0,0.0,17.0,7.4,14.0,17.0,14.97,7.13
2017,1,8,11,15,0.0,18.0,7.45,14.0,18.0,15.86,7.87
2017,1,8,11,30,0.0,19.0,7.5,14.0,19.0,16.74,8.61
2017,1,8,11,45,0.0,38.0,7.55,14.0,38.0,33.54,22.87
2017,1,8,12,0,0.0,57.0,7.6,14.0,57.0,50.37,37.13
2017,1,8,12,15,0.0,42.0,7.45,14.0,42.0,37.08,25.86
2017,1,8,12,30,0.0,27.0,7.3,14.0,27.0,23.81,14.6
2017,1,8,12,45,0.0,25.0,7.15,14.0,25.0,22.04,13.11
2017,1,8,13,0,0.0,23.0,7.0,14.0,23.0,20.27,11.62
2017,1,8,13,15,0.0,24.0,6.75,14.0,24.0,21.15,12.38
2017,1,8,13,30,0.0,25.0,6.5,14.0,25.0,22.03,13.15
2017,1,8,13,45,0.0,27.0,6.3,14.0,27.0,23.8,14.68
2017,1,8,14,0,0.0,29.0,6.1,14.0,29.0,25.56,16.22
2017,1,8,14,15,0.0,32.0,5.75,13.5,32.0,28.2,18.56
2017,1,8,14,30,0.0,35.0,5.4,13.0,35.0,30.85,20.91
2017,1,8,14,45,0.0,31.5,5.1,13.0,31.5,27.75,18.28
2017,1,8,15,0,0.0,28.0,4.8,13.0,28.0,24.65,15.64
2017,1,8,15,15,0.0,24.5,4.7,13.0,24.5,21.56,12.98
2017,1,8,15,30,0.0,21.0,4.6,13.0,21.0,18.47,10.29
2017,1,8,15,45,0.0,17.0,4.55,13.0,17.0,14.94,7.2
2017,1,8,16,0,0.0,13.0,4.5,13.0,13.0,11.41,4.08
2017,1,8,16,15,0.0,9.5,4.55,13.0,9.5,8.33,1.34
2017,1,8,16,30,0.0,6.0,4.6,13.0,6.0,5.26,0.0
2017,1,8,16,45,0.0,3.0,4.7,13.0,3.0,2.63,0.0
2017,1,8,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,7,45,32.5,17.5,1.9,9.5,20.5,31.84,2.0
2017,1,9,8,0,65.0,35.0,2.1,10.0,41.0,71.23,51.08
2017,1,9,8,15,94.5,52.5,2.1,10.0,67.0,108.07,85.37
2017,1,9,8,30,124.0,70.0,2.1,10.0,93.0,147.47,120.77
2017,1,9,8,45,143.5,87.0,2.15,10.0,119.5,183.33,152.84
2017,1,9,9,0,163.0,104.0,2.2,10.0,146.0,220.88,185.81
2017,1,9,9,15,173.5,120.5,2.15,10.0,171.5,253.5,213.85
2017,1,9,9,30,184.0,137.0,2.1,10.0,197.0,286.76,241.83
2017,1,9,9,45,205.0,148.0,2.1,10.5,221.0,320.87,269.86
2017,1,9,10,0,226.0,159.0,2.1,11.0,245.0,370.24,309.47
2017,1,9,10,15,321.0,157.5,2.2,11.0,290.0,450.1,375.45
2017,1,9,10,30,416.0,156.0,2.3,11.0,335.0,551.44,456.31
2017,1,9,10,45,410.5,166.0,2.45,11.0,350.5,569.86,469.81
2017,1,9,11,0,405.0,176.0,2.6,11.0,366.0,586.4,482.37
2017,1,9,11,15,378.0,188.0,2.65,11.0,369.5,567.61,467.18
2017,1,9,11,30,351.0,200.0,2.7,11.0,373.0,563.52,463.16
2017,1,9,11,45,240.0,215.0,2.75,11.0,334.5,484.76,398.66
2017,1,9,12,0,129.0,230.0,2.8,11.0,296.0,385.83,317.37
2017,1,9,12,15,130.5,230.0,2.85,11.0,296.5,387.36,319.15
2017,1,9,12,30,132.0,230.0,2.9,11.0,297.0,388.57,320.26
2017,1,9,12,45,242.0,215.0,2.95,11.0,335.5,486.59,401.6
2017,1,9,13,0,352.0,200.0,3.0,11.0,374.0,564.45,465.37
2017,1,9,13,15,176.0,156.0,2.95,11.0,243.0,331.6,276.79
2017,1,9,13,30,0.0,112.0,2.9,11.0,112.0,102.14,81.47
2017,1,9,13,45,0.0,120.5,2.9,11.0,120.5,111.26,89.58
2017,1,9,14,0,0.0,129.0,2.9,11.0,129.0,120.88,97.83
2017,1,9,14,15,0.0,110.0,2.85,10.5,110.0,101.52,81.72
2017,1,9,14,30,0.0,91.0,2.8,10.0,91.0,82.53,65.78
2017,1,9,14,45,0.0,82.5,2.75,10.0,82.5,74.48,58.98
2017,1,9,15,0,0.0,74.0,2.7,10.0,74.0,66.49,52.17
2017,1,9,15,15,0.0,64.5,2.7,10.0,64.5,57.54,44.46
2017,1,9,15,30,0.0,55.0,2.7,10.0,55.0,48.65,36.71
2017,1,9,15,45,0.0,45.0,2.7,10.0,45.0,39.71,28.84
2017,1,9,16,0,0.0,35.0,2.7,10.0,35.0,30.86,20.97
2017,1,9,16,15,0.0,25.0,2.65,9.5,25.0,22.01,13.09
2017,1,9,16,30,0.0,15.0,2.6,9.0,15.0,13.19,5.05
2017,1,9,16,45,0.0,7.5,2.6,9.0,7.5,6.58,0.0
2017,1,9,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,8.0,3.7,10.0,8.0,7.02,0.0
2017,1,10,8,0,0.0,16.0,3.8,10.0,16.0,14.07,5.71
2017,1,10,8,15,0.0,26.0,3.8,10.0,26.0,22.9,13.8
2017,1,10,8,30,0.0,36.0,3.8,10.0,36.0,31.74,21.72
2017,1,10,8,45,0.0,46.0,3.85,10.5,46.0,40.6,29.54
2017,1,10,9,0,0.0,56.0,3.9,11.0,56.0,49.66,37.43
2017,1,10,9,15,0.0,65.5,3.95,11.0,65.5,58.55,45.15
2017,1,10,9,30,0.0,75.0,4.0,11.0,75.0,67.49,52.84
2017,1,10,9,45,0.0,83.5,4.05,11.0,83.5,75.48,59.63
2017,1,10,10,0,0.0,92.0,4.1,11.0,92.0,83.52,66.42
2017,1,10,10,15,0.0,82.0,4.2,11.0,82.0,73.06,57.35
2017,1,10,10,30,0.0,72.0,4.3,11.0,72.0,63.67,49.22
2017,1,10,10,45,0.0,50.5,4.45,11.5,50.5,44.59,32.73
2017,1,10,11,0,0.0,29.0,4.6,12.0,29.0,25.57,16.33
2017,1,10,11,15,0.0,53.5,4.6,12.0,53.5,47.26,34.87
2017,1,10,11,30,0.0,78.0,4.6,12.0,78.0,69.02,53.34
2017,1,10,11,45,0.0,65.5,4.7,12.0,65.5,57.92,43.86
2017,1,10,12,0,0.0,53.0,4.8,12.0,53.0,46.83,34.41
2017,1,10,12,15,0.0,42.5,4.85,12.0,42.5,37.52,26.48
2017,1,10,12,30,0.0,32.0,4.9,12.0,32.0,28.23,18.54
2017,1,10,12,45,0.0,31.5,5.0,12.0,31.5,27.79,18.17
2017,1,10,13,0,0.0,31.0,5.1,12.0,31.0,27.34,17.8
2017,1,10,13,15,0.0,20.0,5.15,12.0,20.0,17.63,9.49
2017,1,10,13,30,0.0,9.0,5.2,12.0,9.0,7.92,1.16
2017,1,10,13,45,0.0,9.0,5.3,12.0,9.0,7.92,1.16
2017,1,10,14,0,0.0,9.0,5.4,12.0,9.0,7.92,1.17
2017,1,10,14,15,0.0,8.0,5.4,12.0,8.0,7.04,0.42
2017,1,10,14,30,0.0,7.0,5.4,12.0,7.0,6.15,0.0
2017,1,10,14,45,0.0,6.0,5.45,12.0,6.0,5.27,0.0
2017,1,10,15,0,0.0,5.0,5.5,12.0,5.0,4.39,0.0
2017,1,10,15,15,0.0,4.5,5.55,12.0,4.5,3.95,0.0
2017,1,10,15,30,0.0,4.0,5.6,12.0,4.0,3.51,0.0
2017,1,10,15,45,0.0,3.0,5.65,12.0,3.0,2.63,0.0
2017,1,10,16,0,0.0,2.0,5.7,12.0,2.0,1.75,0.0
2017,1,10,16,15,0.0,1.5,5.8,12.0,1.5,1.31,0.0
2017,1,10,16,30,0.0,1.0,5.9,12.0,1.0,0.88,0.0
2017,1,10,16,45,0.0,0.5,6.0,12.0,0.5,0.44,0.0
2017,1,10,17,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,45,0.0,11.5,2.7,8.5,11.5,10.11,0.0
2017,1,11,8,0,0.0,23.0,2.7,9.0,23.0,20.27,10.82
2017,1,11,8,15,0.0,37.0,2.8,9.0,37.0,33.49,22.9
2017,1,11,8,30,0.0,51.0,2.9,9.0,51.0,47.15,35.11
2017,1,11,8,45,0.0,65.5,3.0,9.0,65.5,61.3,47.68
2017,1,11,9,0,0.0,80.0,3.1,9.0,80.0,75.47,60.12
2017,1,11,9,15,0.0,93.5,3.15,9.0,93.5,88.57,71.49
2017,1,11,9,30,0.0,107.0,3.2,9.0,107.0,101.77,82.81
2017,1,11,9,45,0.0,118.5,3.25,9.5,118.5,112.84,92.02
2017,1,11,10,0,0.0,130.0,3.3,10.0,130.0,124.05,101.24
2017,1,11,10,15,0.0,108.0,3.3,10.0,108.0,99.33,80.01
2017,1,11,10,30,0.0,86.0,3.3,10.0,86.0,76.7,60.57
2017,1,11,10,45,124.5,145.5,3.35,10.0,204.0,268.92,226.93
2017,1,11,11,0,249.0,205.0,3.4,10.0,322.0,470.28,392.44
2017,1,11,11,15,284.0,206.5,3.35,10.0,344.5,507.46,421.54
2017,1,11,11,30,319.0,208.0,3.3,10.0,367.0,544.77,451.24
2017,1,11,11,45,293.5,216.0,3.3,10.0,363.5,534.72,442.15
2017,1,11,12,0,268.0,224.0,3.3,10.0,360.0,523.14,432.13
2017,1,11,12,15,223.5,228.5,3.15,10.0,342.0,470.66,389.41
2017,1,11,12,30,179.0,233.0,3.0,10.0,324.0,435.24,359.85
2017,1,11,12,45,267.5,217.5,2.9,10.0,352.0,513.12,424.09
2017,1,11,13,0,356.0,202.0,2.8,10.0,380.0,571.07,471.32
2017,1,11,13,15,302.0,204.0,2.65,9.5,351.5,520.81,430.95
2017,1,11,13,30,248.0,206.0,2.5,9.0,323.0,471.19,391.26
2017,1,11,13,45,234.0,197.5,2.45,9.0,304.0,427.54,357.0
2017,1,11,14,0,220.0,189.0,2.4,9.0,285.0,400.5,335.41
2017,1,11,14,15,246.5,173.5,2.3,9.0,274.5,411.71,345.29
2017,1,11,14,30,273.0,158.0,2.2,9.0,264.0,405.15,340.72
2017,1,11,14,45,263.0,146.0,2.1,9.0,241.0,373.88,315.15
2017,1,11,15,0,253.0,134.0,2.0,9.0,218.0,342.71,289.39
2017,1,11,15,15,243.0,118.5,1.75,8.5,191.0,307.26,259.9
2017,1,11,15,30,233.0,103.0,1.5,8.0,164.0,272.17,230.01
2017,1,11,15,45,214.5,87.0,1.25,8.0,136.0,232.17,194.81
2017,1,11,16,0,196.0,71.0,1.0,8.0,108.0,193.62,160.15
2017,1,11,16,15,166.5,54.0,0.95,7.5,79.5,150.23,121.22
2017,1,11,16,30,137.0,37.0,0.9,7.0,51.0,109.5,82.96
2017,1,11,16,45,68.5,18.5,0.85,6.5,25.5,50.36,17.94
2017,1,11,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
