Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,3.0,1.4,4.0,3.0,2.63,0.0
2017,1,12,8,0,0.0,6.0,1.5,4.0,6.0,5.26,0.0
2017,1,12,8,15,0.0,9.5,1.6,4.0,9.5,8.34,1.6
2017,1,12,8,30,0.0,13.0,1.7,4.0,13.0,11.41,4.44
2017,1,12,8,45,0.0,17.0,1.8,4.5,17.0,14.94,7.63
2017,1,12,9,0,0.0,21.0,1.9,5.0,21.0,18.47,10.79
2017,1,12,9,15,0.0,24.5,1.9,5.0,24.5,21.56,13.55
2017,1,12,9,30,0.0,28.0,1.9,5.0,28.0,24.65,16.29
2017,1,12,9,45,0.0,31.5,1.95,5.0,31.5,27.75,19.01
2017,1,12,10,0,0.0,35.0,2.0,5.0,35.0,30.85,21.71
2017,1,12,10,15,0.0,45.5,2.0,5.0,45.5,40.15,29.87
2017,1,12,10,30,0.0,56.0,2.0,5.0,56.0,49.46,37.98
2017,1,12,10,45,0.5,105.5,2.05,5.5,105.5,96.18,78.46
2017,1,12,11,0,1.0,155.0,2.1,6.0,155.0,147.97,122.45
2017,1,12,11,15,2.0,159.5,2.1,6.0,160.5,153.13,126.62
2017,1,12,11,30,3.0,164.0,2.1,6.0,166.0,158.46,131.05
2017,1,12,11,45,1.5,123.0,2.1,6.5,124.0,113.9,92.88
2017,1,12,12,0,0.0,82.0,2.1,7.0,82.0,72.59,57.32
2017,1,12,12,15,0.0,82.0,2.05,7.0,82.0,72.59,57.36
2017,1,12,12,30,0.0,82.0,2.0,7.0,82.0,72.59,57.37
2017,1,12,12,45,0.0,89.0,1.95,7.0,89.0,79.0,62.9
2017,1,12,13,0,0.0,96.0,1.9,7.0,96.0,85.81,68.78
2017,1,12,13,15,0.0,93.0,1.85,7.0,93.0,82.99,66.4
2017,1,12,13,30,0.0,90.0,1.8,7.0,90.0,80.19,64.07
2017,1,12,13,45,0.0,86.0,1.75,7.0,86.0,76.45,60.94
2017,1,12,14,0,0.0,82.0,1.7,7.0,82.0,72.75,57.83
2017,1,12,14,15,0.0,77.0,1.6,7.0,77.0,68.12,53.92
2017,1,12,14,30,0.0,72.0,1.5,7.0,72.0,63.67,50.16
2017,1,12,14,45,0.0,65.5,1.45,7.0,65.5,57.89,45.21
2017,1,12,15,0,0.0,59.0,1.4,7.0,59.0,52.11,40.24
2017,1,12,15,15,0.0,52.0,1.2,6.5,52.0,45.9,34.91
2017,1,12,15,30,0.0,45.0,1.0,6.0,45.0,39.69,29.51
2017,1,12,15,45,0.0,37.0,0.85,6.0,37.0,32.61,23.19
2017,1,12,16,0,0.0,29.0,0.7,6.0,29.0,25.54,16.81
2017,1,12,16,15,0.0,21.5,0.7,5.5,21.5,18.91,10.81
2017,1,12,16,30,0.0,14.0,0.7,5.0,14.0,12.3,4.71
2017,1,12,16,45,0.0,8.0,0.7,5.0,8.0,7.02,0.0
2017,1,12,17,0,0.0,2.0,0.7,5.0,2.0,1.82,0.0
2017,1,12,17,15,0.0,1.0,0.7,5.0,1.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,7,45,231.5,14.5,1.4,2.0,37.5,107.8,32.46
2017,1,13,8,0,463.0,29.0,1.4,2.0,75.0,232.17,179.61
2017,1,13,8,15,549.0,35.5,1.4,2.5,117.0,304.76,250.29
2017,1,13,8,30,635.0,42.0,1.4,3.0,159.0,385.23,322.91
2017,1,13,8,45,690.5,46.0,1.4,3.5,201.5,453.52,383.25
2017,1,13,9,0,746.0,50.0,1.4,4.0,244.0,525.39,444.08
2017,1,13,9,15,779.0,53.0,1.5,4.5,284.0,584.7,493.17
2017,1,13,9,30,812.0,56.0,1.6,5.0,324.0,644.65,540.41
2017,1,13,9,45,840.5,57.0,1.7,5.5,359.5,692.67,575.93
2017,1,13,10,0,869.0,58.0,1.8,6.0,395.0,745.87,614.69
2017,1,13,10,15,884.5,59.5,1.9,6.5,424.5,788.54,644.82
2017,1,13,10,30,900.0,61.0,2.0,7.0,454.0,829.14,673.1
2017,1,13,10,45,912.0,61.5,2.1,7.5,477.0,863.09,696.24
2017,1,13,11,0,924.0,62.0,2.2,8.0,500.0,894.25,717.27
2017,1,13,11,15,930.5,62.5,2.25,8.5,516.0,917.52,732.07
2017,1,13,11,30,937.0,63.0,2.3,9.0,532.0,937.4,744.55
2017,1,13,11,45,940.5,63.0,2.4,9.5,540.5,950.36,752.74
2017,1,13,12,0,944.0,63.0,2.5,10.0,549.0,959.64,758.53
2017,1,13,12,15,944.5,63.0,2.45,10.0,549.5,962.41,759.76
2017,1,13,12,30,945.0,63.0,2.4,10.0,550.0,961.39,758.55
2017,1,13,12,45,941.5,63.0,2.4,10.0,542.5,952.92,752.84
2017,1,13,13,0,938.0,63.0,2.4,10.0,535.0,940.75,744.74
2017,1,13,13,15,932.5,62.5,2.35,10.0,520.5,922.52,732.01
2017,1,13,13,30,927.0,62.0,2.3,10.0,506.0,900.84,716.97
2017,1,13,13,45,917.0,61.0,2.3,10.0,484.0,871.34,696.86
2017,1,13,14,0,907.0,60.0,2.3,10.0,462.0,838.91,674.6
2017,1,13,14,15,893.0,58.5,2.15,10.0,433.0,799.89,646.08
2017,1,13,14,30,879.0,57.0,2.0,10.0,404.0,758.62,615.74
2017,1,13,14,45,857.5,55.0,1.95,10.0,369.5,709.22,579.77
2017,1,13,15,0,836.0,53.0,1.9,10.0,335.0,658.72,542.34
2017,1,13,15,15,805.5,50.5,1.65,9.0,295.5,606.27,502.39
2017,1,13,15,30,775.0,48.0,1.4,8.0,256.0,548.17,455.15
2017,1,13,15,45,727.0,44.0,1.2,7.5,213.5,479.07,396.96
2017,1,13,16,0,679.0,40.0,1.0,7.0,171.0,412.8,339.02
2017,1,13,16,15,601.0,34.5,1.0,6.5,128.5,334.32,270.15
2017,1,13,16,30,523.0,29.0,1.0,6.0,86.0,262.77,203.23
2017,1,13,16,45,373.5,20.0,1.05,5.5,50.5,166.42,89.7
2017,1,13,17,0,224.0,11.0,1.1,5.0,15.0,75.86,0.0
2017,1,13,17,15,112.0,5.5,1.1,4.5,7.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,7,45,213.5,15.5,0.9,2.5,37.0,103.02,34.06
2017,1,14,8,0,427.0,31.0,0.9,3.0,74.0,224.68,173.35
2017,1,14,8,15,516.0,38.5,0.85,3.5,116.0,297.07,242.27
2017,1,14,8,30,605.0,46.0,0.8,4.0,158.0,373.92,310.61
2017,1,14,8,45,663.5,50.0,0.8,4.5,201.0,442.81,370.33
2017,1,14,9,0,722.0,54.0,0.8,5.0,244.0,515.47,430.62
2017,1,14,9,15,757.0,57.5,0.9,5.5,283.5,575.84,479.74
2017,1,14,9,30,792.0,61.0,1.0,6.0,323.0,637.05,527.52
2017,1,14,9,45,818.5,63.0,1.1,6.5,359.0,690.68,566.76
2017,1,14,10,0,845.0,65.0,1.2,7.0,395.0,743.64,604.71
2017,1,14,10,15,861.0,67.0,1.3,7.5,424.5,787.22,635.11
2017,1,14,10,30,877.0,69.0,1.4,8.0,454.0,821.08,658.17
2017,1,14,10,45,890.0,69.5,1.5,8.5,477.5,855.41,681.48
2017,1,14,11,0,903.0,70.0,1.6,9.0,501.0,887.08,702.72
2017,1,14,11,15,909.5,70.5,1.7,9.5,517.0,910.08,717.79
2017,1,14,11,30,916.0,71.0,1.8,10.0,533.0,929.77,730.67
2017,1,14,11,45,921.0,71.0,1.9,10.5,541.5,943.99,739.83
2017,1,14,12,0,926.0,71.0,2.0,11.0,550.0,954.64,746.66
2017,1,14,12,15,926.5,71.0,2.0,11.0,550.5,957.45,748.38
2017,1,14,12,30,927.0,71.0,2.0,11.0,551.0,956.55,747.78
2017,1,14,12,45,923.5,71.0,2.05,11.0,543.5,948.25,742.85
2017,1,14,13,0,920.0,71.0,2.1,11.0,536.0,936.32,735.59
2017,1,14,13,15,913.5,70.5,2.1,11.0,521.5,917.5,723.07
2017,1,14,13,30,907.0,70.0,2.1,11.0,507.0,895.33,708.31
2017,1,14,13,45,896.5,68.5,2.1,11.0,484.5,865.22,687.92
2017,1,14,14,0,886.0,67.0,2.1,11.0,462.0,832.26,665.45
2017,1,14,14,15,871.0,65.5,2.0,10.5,433.5,793.06,638.53
2017,1,14,14,30,856.0,64.0,1.9,10.0,405.0,758.63,614.85
2017,1,14,14,45,834.0,61.5,1.85,10.0,370.0,708.46,578.33
2017,1,14,15,0,812.0,59.0,1.8,10.0,335.0,657.21,540.43
2017,1,14,15,15,780.0,56.0,1.6,9.0,296.0,598.02,495.48
2017,1,14,15,30,748.0,53.0,1.4,8.0,257.0,539.29,448.21
2017,1,14,15,45,698.5,48.5,1.2,7.5,214.5,469.77,389.8
2017,1,14,16,0,649.0,44.0,1.0,7.0,172.0,403.21,331.82
2017,1,14,16,15,569.0,37.5,1.0,6.5,129.5,323.9,262.51
2017,1,14,16,30,489.0,31.0,1.0,6.0,87.0,251.77,195.93
2017,1,14,16,45,244.5,23.5,1.05,5.5,51.5,129.55,75.22
2017,1,14,17,0,0.0,16.0,1.1,5.0,16.0,14.55,0.0
2017,1,14,17,15,0.0,8.0,1.1,4.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,15,7,45,199.0,16.0,1.55,1.5,36.5,98.77,35.91
2017,1,15,8,0,398.0,32.0,1.6,2.0,73.0,213.92,166.64
2017,1,15,8,15,487.5,40.0,1.6,2.0,114.5,285.65,235.87
2017,1,15,8,30,577.0,48.0,1.6,2.0,156.0,366.29,309.2
2017,1,15,8,45,634.5,53.0,1.65,2.5,198.5,433.9,369.45
2017,1,15,9,0,692.0,58.0,1.7,3.0,241.0,501.81,427.96
2017,1,15,9,15,728.0,62.0,1.7,3.5,280.5,562.3,478.0
2017,1,15,9,30,764.0,66.0,1.7,4.0,320.0,623.77,526.87
2017,1,15,9,45,803.5,65.5,1.75,4.5,357.5,682.94,571.0
2017,1,15,10,0,843.0,65.0,1.8,5.0,395.0,742.26,614.12
2017,1,15,10,15,859.0,66.5,1.8,5.5,425.0,785.24,643.59
2017,1,15,10,30,875.0,68.0,1.8,6.0,455.0,818.49,665.5
2017,1,15,10,45,888.0,69.0,1.85,6.5,478.5,853.53,689.08
2017,1,15,11,0,901.0,70.0,1.9,7.0,502.0,885.93,710.5
2017,1,15,11,15,907.5,70.5,1.8,7.0,518.0,909.0,724.66
2017,1,15,11,30,914.0,71.0,1.7,7.0,534.0,928.77,736.47
2017,1,15,11,45,615.0,146.0,1.65,7.5,459.5,770.34,620.09
2017,1,15,12,0,316.0,221.0,1.6,8.0,385.0,563.66,459.59
2017,1,15,12,15,619.5,146.0,1.55,8.0,468.5,780.82,629.47
2017,1,15,12,30,923.0,71.0,1.5,8.0,552.0,954.04,749.55
2017,1,15,12,45,922.0,70.0,1.5,8.5,545.0,946.83,741.08
2017,1,15,13,0,921.0,69.0,1.5,9.0,538.0,935.94,732.71
2017,1,15,13,15,915.0,68.0,1.6,9.0,523.0,916.96,721.62
2017,1,15,13,30,909.0,67.0,1.7,9.0,508.0,894.59,708.16
2017,1,15,13,45,899.0,66.0,1.85,9.0,486.0,865.56,690.38
2017,1,15,14,0,889.0,65.0,2.0,9.0,464.0,833.64,670.18
2017,1,15,14,15,875.5,63.5,2.0,9.0,436.0,795.56,643.69
2017,1,15,14,30,862.0,62.0,2.0,9.0,408.0,755.26,615.27
2017,1,15,14,45,840.5,60.0,2.0,9.0,373.5,712.86,584.83
2017,1,15,15,0,819.0,58.0,2.0,9.0,339.0,662.35,547.58
2017,1,15,15,15,788.5,55.0,1.8,8.0,300.0,603.84,503.17
2017,1,15,15,30,758.0,52.0,1.6,7.0,261.0,545.64,456.16
2017,1,15,15,45,710.0,48.0,1.4,6.5,218.5,477.03,398.24
2017,1,15,16,0,662.0,44.0,1.2,6.0,176.0,411.19,340.57
2017,1,15,16,15,585.0,37.5,1.15,5.0,133.0,332.46,271.63
2017,1,15,16,30,508.0,31.0,1.1,4.0,90.0,260.63,205.29
2017,1,15,16,45,367.0,22.0,1.1,3.5,54.5,168.82,105.4
2017,1,15,17,0,226.0,13.0,1.1,3.0,19.0,79.02,0.0
2017,1,15,17,15,113.0,6.5,1.05,2.5,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,16,7,45,220.0,16.0,1.45,0.5,38.5,105.8,42.44
2017,1,16,8,0,440.0,32.0,1.5,1.0,77.0,230.0,180.07
2017,1,16,8,15,527.0,39.0,1.5,1.5,119.0,301.74,249.27
2017,1,16,8,30,614.0,46.0,1.5,2.0,161.0,377.85,318.5
2017,1,16,8,45,676.0,49.5,1.5,2.5,205.0,448.61,381.12
2017,1,16,9,0,738.0,53.0,1.5,3.0,249.0,523.46,444.64
2017,1,16,9,15,771.0,56.5,1.5,3.5,289.0,583.39,493.72
2017,1,16,9,30,804.0,60.0,1.5,4.0,329.0,643.99,540.97
2017,1,16,9,45,832.0,61.0,1.5,4.5,365.5,698.08,580.24
2017,1,16,10,0,860.0,62.0,1.5,5.0,402.0,744.77,612.94
2017,1,16,10,15,875.0,64.0,1.45,5.5,431.5,787.74,641.63
2017,1,16,10,30,890.0,66.0,1.4,6.0,461.0,828.65,668.17
2017,1,16,10,45,899.5,67.5,1.35,6.5,484.0,861.88,688.67
2017,1,16,11,0,909.0,69.0,1.3,7.0,507.0,892.24,706.89
2017,1,16,11,15,914.5,69.5,1.35,7.5,522.5,914.68,720.93
2017,1,16,11,30,920.0,70.0,1.4,8.0,538.0,933.75,732.75
2017,1,16,11,45,921.5,71.0,1.45,8.5,546.0,946.31,740.19
2017,1,16,12,0,923.0,72.0,1.5,9.0,554.0,955.23,745.32
2017,1,16,12,15,923.0,72.0,1.55,9.0,554.5,957.76,747.58
2017,1,16,12,30,923.0,72.0,1.6,9.0,555.0,956.56,747.52
2017,1,16,12,45,915.0,73.0,1.7,9.0,547.0,945.59,741.58
2017,1,16,13,0,907.0,74.0,1.8,9.0,539.0,931.07,733.32
2017,1,16,13,15,900.5,73.5,1.8,9.0,524.0,912.53,721.03
2017,1,16,13,30,894.0,73.0,1.8,9.0,509.0,890.68,706.5
2017,1,16,13,45,886.0,71.0,1.8,9.0,487.5,862.41,687.44
2017,1,16,14,0,878.0,69.0,1.8,9.0,466.0,831.21,666.25
2017,1,16,14,15,863.5,67.0,1.7,9.0,437.5,799.43,643.49
2017,1,16,14,30,849.0,65.0,1.6,9.0,409.0,757.59,613.18
2017,1,16,14,45,831.0,62.0,1.55,9.0,375.0,709.95,578.78
2017,1,16,15,0,813.0,59.0,1.5,9.0,341.0,660.93,542.76
2017,1,16,15,15,782.0,56.0,1.3,8.0,301.5,602.28,498.48
2017,1,16,15,30,751.0,53.0,1.1,7.0,262.0,543.98,451.7
2017,1,16,15,45,708.5,48.0,0.95,6.5,220.0,477.54,396.31
2017,1,16,16,0,666.0,43.0,0.8,6.0,178.0,413.43,340.76
2017,1,16,16,15,590.5,37.0,0.85,5.5,135.5,335.64,273.16
2017,1,16,16,30,515.0,31.0,0.9,5.0,93.0,264.57,208.07
2017,1,16,16,45,380.5,22.0,0.95,4.5,57.0,175.23,114.05
2017,1,16,17,0,246.0,13.0,1.0,4.0,21.0,85.36,0.0
2017,1,16,17,15,123.0,6.5,1.0,3.5,10.5,0.0,0.0
2017,1,16,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,7,45,26.0,18.5,1.3,1.5,21.0,30.43,9.65
2017,1,17,8,0,52.0,37.0,1.4,2.0,42.0,66.79,50.16
2017,1,17,8,15,67.0,55.0,1.25,2.0,65.5,96.83,78.62
2017,1,17,8,30,82.0,73.0,1.1,2.0,89.0,128.01,107.35
2017,1,17,8,45,91.5,91.0,0.95,2.5,112.5,157.52,133.89
2017,1,17,9,0,101.0,109.0,0.8,3.0,136.0,187.85,160.4
2017,1,17,9,15,109.5,124.5,0.75,3.5,158.0,215.0,183.59
2017,1,17,9,30,118.0,140.0,0.7,4.0,180.0,242.85,206.77
2017,1,17,9,45,175.5,153.0,0.7,5.0,219.0,303.61,257.45
2017,1,17,10,0,233.0,166.0,0.7,6.0,258.0,382.49,320.75
2017,1,17,10,15,321.5,165.5,0.9,6.0,303.0,459.31,383.9
2017,1,17,10,30,410.0,165.0,1.1,6.0,348.0,557.08,461.83
2017,1,17,10,45,505.0,150.5,1.3,6.5,387.5,632.53,520.99
2017,1,17,11,0,600.0,136.0,1.5,7.0,427.0,717.48,585.26
2017,1,17,11,15,575.5,148.5,1.6,7.5,435.0,714.99,581.68
2017,1,17,11,30,551.0,161.0,1.7,8.0,443.0,716.85,582.42
2017,1,17,11,45,518.0,174.0,1.8,8.5,442.5,708.44,574.73
2017,1,17,12,0,485.0,187.0,1.9,9.0,442.0,697.06,564.91
2017,1,17,12,15,664.5,143.0,1.8,9.0,492.5,820.83,656.92
2017,1,17,12,30,844.0,99.0,1.7,9.0,543.0,927.9,730.58
2017,1,17,12,45,865.0,90.5,1.6,9.5,540.5,932.39,729.88
2017,1,17,13,0,886.0,82.0,1.5,10.0,538.0,932.69,727.67
2017,1,17,13,15,879.5,81.0,1.4,10.0,523.5,913.6,713.52
2017,1,17,13,30,873.0,80.0,1.3,10.0,509.0,891.2,697.4
2017,1,17,13,45,746.0,100.0,1.2,10.0,455.5,792.49,627.47
2017,1,17,14,0,619.0,120.0,1.1,10.0,402.0,690.76,554.59
2017,1,17,14,15,543.5,127.5,0.95,9.5,364.0,612.7,497.62
2017,1,17,14,30,468.0,135.0,0.8,9.0,326.0,545.13,445.76
2017,1,17,14,45,446.5,128.5,0.65,9.0,298.5,504.13,413.68
2017,1,17,15,0,425.0,122.0,0.5,9.0,271.0,463.3,380.92
2017,1,17,15,15,409.5,109.5,0.45,8.5,239.5,419.81,347.12
2017,1,17,15,30,394.0,97.0,0.4,8.0,208.0,376.56,312.46
2017,1,17,15,45,361.0,85.0,0.4,8.0,174.5,324.45,269.11
2017,1,17,16,0,328.0,73.0,0.4,8.0,141.0,274.84,226.51
2017,1,17,16,15,285.5,58.0,0.4,7.5,107.0,220.0,178.74
2017,1,17,16,30,243.0,43.0,0.4,7.0,73.0,169.35,132.95
2017,1,17,16,45,121.5,29.5,0.4,7.0,44.5,87.83,57.55
2017,1,17,17,0,0.0,16.0,0.4,7.0,16.0,14.55,0.0
2017,1,17,17,15,0.0,8.0,0.45,6.5,8.0,7.28,0.0
2017,1,17,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,2.7,6.5,0.5,0.44,0.0
2017,1,18,8,0,0.0,1.0,3.0,7.0,1.0,0.88,0.0
2017,1,18,8,15,0.0,1.5,3.15,7.0,1.5,1.31,0.0
2017,1,18,8,30,0.0,2.0,3.3,7.0,2.0,1.75,0.0
2017,1,18,8,45,0.0,3.0,3.5,7.5,3.0,2.63,0.0
2017,1,18,9,0,0.0,4.0,3.7,8.0,4.0,3.51,0.0
2017,1,18,9,15,0.0,4.5,3.7,8.0,4.5,3.95,0.0
2017,1,18,9,30,0.0,5.0,3.7,8.0,5.0,4.39,0.0
2017,1,18,9,45,0.0,5.5,3.7,8.5,5.5,4.83,0.0
2017,1,18,10,0,0.0,6.0,3.7,9.0,6.0,5.28,0.0
2017,1,18,10,15,0.0,8.5,3.75,9.0,8.5,7.48,0.87
2017,1,18,10,30,0.0,11.0,3.8,9.0,11.0,9.68,2.78
2017,1,18,10,45,0.0,22.5,3.9,9.0,22.5,19.83,11.59
2017,1,18,11,0,0.0,34.0,4.0,9.0,34.0,29.99,20.38
2017,1,18,11,15,0.0,33.0,4.1,9.0,33.0,29.11,19.58
2017,1,18,11,30,0.0,32.0,4.2,9.0,32.0,28.23,18.8
2017,1,18,11,45,0.0,24.0,4.3,9.5,24.0,21.17,12.64
2017,1,18,12,0,0.0,16.0,4.4,10.0,16.0,14.11,6.52
2017,1,18,12,15,0.0,16.0,4.5,10.0,16.0,14.11,6.51
2017,1,18,12,30,0.0,16.0,4.6,10.0,16.0,14.11,6.51
2017,1,18,12,45,0.0,43.0,4.75,10.0,43.0,37.97,27.06
2017,1,18,13,0,0.0,70.0,4.9,10.0,70.0,61.92,47.59
2017,1,18,13,15,0.0,66.0,5.0,9.5,66.0,58.36,44.67
2017,1,18,13,30,0.0,62.0,5.1,9.0,62.0,54.8,41.75
2017,1,18,13,45,0.0,37.0,5.2,9.0,37.0,32.64,22.67
2017,1,18,14,0,0.0,12.0,5.3,9.0,12.0,10.57,3.54
2017,1,18,14,15,0.0,14.0,5.6,9.0,14.0,12.32,5.08
2017,1,18,14,30,0.0,16.0,5.9,9.0,16.0,14.08,6.63
2017,1,18,14,45,0.0,14.5,6.2,9.0,14.5,12.76,5.49
2017,1,18,15,0,0.0,13.0,6.5,9.0,13.0,11.43,4.35
2017,1,18,15,15,0.0,11.5,6.5,9.0,11.5,10.11,3.2
2017,1,18,15,30,0.0,10.0,6.5,9.0,10.0,8.78,2.04
2017,1,18,15,45,0.0,8.5,6.55,9.0,8.5,7.46,0.87
2017,1,18,16,0,0.0,7.0,6.6,9.0,7.0,6.14,0.0
2017,1,18,16,15,0.0,5.0,6.55,9.0,5.0,4.38,0.0
2017,1,18,16,30,0.0,3.0,6.5,9.0,3.0,2.63,0.0
2017,1,18,16,45,0.0,1.5,6.45,9.0,1.5,1.31,0.0
2017,1,18,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,16.0,1.4,6.5,16.0,14.09,2.34
2017,1,19,8,0,0.0,32.0,1.5,7.0,32.0,29.7,19.17
2017,1,19,8,15,3.0,50.5,1.6,7.5,51.0,50.05,37.43
2017,1,19,8,30,6.0,69.0,1.7,8.0,70.0,70.39,55.48
2017,1,19,8,45,11.5,86.5,1.85,8.5,89.5,91.05,73.68
2017,1,19,9,0,17.0,104.0,2.0,9.0,109.0,112.26,92.1
2017,1,19,9,15,27.0,119.0,2.05,9.0,128.0,143.29,118.92
2017,1,19,9,30,37.0,134.0,2.1,9.0,147.0,167.15,139.35
2017,1,19,9,45,59.5,152.5,2.2,9.0,175.5,205.51,172.15
2017,1,19,10,0,82.0,171.0,2.3,9.0,204.0,245.68,206.05
2017,1,19,10,15,182.5,180.0,2.35,9.0,260.5,351.63,295.69
2017,1,19,10,30,283.0,189.0,2.4,9.0,317.0,465.77,389.08
2017,1,19,10,45,286.5,199.0,2.45,9.0,334.5,488.36,406.01
2017,1,19,11,0,290.0,209.0,2.5,9.0,352.0,510.15,422.75
2017,1,19,11,15,360.0,203.0,2.55,9.0,385.5,570.68,471.6
2017,1,19,11,30,430.0,197.0,2.6,9.0,419.0,649.91,533.38
2017,1,19,11,45,433.0,204.0,2.65,9.5,431.0,665.99,543.9
2017,1,19,12,0,436.0,211.0,2.7,10.0,443.0,680.16,553.45
2017,1,19,12,15,445.0,205.0,2.7,10.0,442.0,683.17,555.91
2017,1,19,12,30,454.0,199.0,2.7,10.0,441.0,684.13,557.0
2017,1,19,12,45,227.0,120.0,2.75,10.0,241.0,355.85,298.09
2017,1,19,13,0,0.0,41.0,2.8,10.0,41.0,36.2,25.42
2017,1,19,13,15,0.5,100.5,2.75,10.0,101.0,90.52,72.02
2017,1,19,13,30,1.0,160.0,2.7,10.0,161.0,152.01,123.9
2017,1,19,13,45,0.5,105.5,2.7,10.0,106.0,95.72,76.48
2017,1,19,14,0,0.0,51.0,2.7,10.0,51.0,45.03,33.29
2017,1,19,14,15,0.0,88.5,2.6,10.0,88.5,79.05,62.6
2017,1,19,14,30,0.0,126.0,2.5,10.0,126.0,117.96,95.85
2017,1,19,14,45,0.0,74.5,2.4,10.0,74.5,65.97,51.52
2017,1,19,15,0,0.0,23.0,2.3,10.0,23.0,20.24,12.02
2017,1,19,15,15,0.0,20.0,2.0,9.5,20.0,17.59,9.77
2017,1,19,15,30,0.0,17.0,1.7,9.0,17.0,14.94,7.49
2017,1,19,15,45,0.0,14.5,1.45,8.5,14.5,12.74,5.56
2017,1,19,16,0,0.0,12.0,1.2,8.0,12.0,10.54,3.6
2017,1,19,16,15,0.0,9.0,1.15,7.5,9.0,7.9,1.23
2017,1,19,16,30,0.0,6.0,1.1,7.0,6.0,5.26,0.0
2017,1,19,16,45,0.0,3.5,1.05,7.0,3.5,3.07,0.0
2017,1,19,17,0,0.0,1.0,1.0,7.0,1.0,0.87,0.0
2017,1,19,17,15,0.0,0.5,1.0,7.0,0.5,0.45,0.0
2017,1,19,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,2.0,3.3,8.0,2.0,0.0,0.0
2017,1,20,7,30,0.0,4.0,3.4,8.0,4.0,3.64,0.0
2017,1,20,7,45,0.0,14.5,3.5,8.0,14.5,12.76,1.91
2017,1,20,8,0,0.0,25.0,3.6,8.0,25.0,22.03,12.72
2017,1,20,8,15,0.0,39.5,3.55,8.0,39.5,35.6,24.98
2017,1,20,8,30,0.0,54.0,3.5,8.0,54.0,49.65,37.55
2017,1,20,8,45,0.0,68.5,3.5,8.5,68.5,63.67,49.9
2017,1,20,9,0,0.0,83.0,3.5,9.0,83.0,77.71,62.1
2017,1,20,9,15,0.0,97.0,3.5,9.0,97.0,91.26,73.81
2017,1,20,9,30,0.0,111.0,3.5,9.0,111.0,104.91,85.47
2017,1,20,9,45,0.0,85.0,3.55,9.0,85.0,76.52,60.9
2017,1,20,10,0,0.0,59.0,3.6,9.0,59.0,52.11,39.72
2017,1,20,10,15,54.0,130.5,3.65,9.0,155.0,174.66,146.46
2017,1,20,10,30,108.0,202.0,3.7,9.0,251.0,306.76,257.72
2017,1,20,10,45,112.0,212.5,3.8,9.0,266.0,324.43,271.7
2017,1,20,11,0,116.0,223.0,3.9,9.0,281.0,358.33,299.07
2017,1,20,11,15,83.5,222.5,4.05,9.0,264.5,313.24,261.02
2017,1,20,11,30,51.0,222.0,4.2,9.0,248.0,283.24,235.17
2017,1,20,11,45,25.5,116.5,4.35,9.0,129.5,137.31,112.87
2017,1,20,12,0,0.0,11.0,4.5,9.0,11.0,9.7,2.73
2017,1,20,12,15,0.0,10.5,4.45,8.5,10.5,9.25,2.37
2017,1,20,12,30,0.0,10.0,4.4,8.0,10.0,8.81,2.0
2017,1,20,12,45,0.0,66.0,4.4,8.0,66.0,58.37,44.88
2017,1,20,13,0,0.0,122.0,4.4,8.0,122.0,111.1,90.05
2017,1,20,13,15,1.0,141.5,4.3,8.0,142.0,132.01,107.9
2017,1,20,13,30,2.0,161.0,4.2,8.0,162.0,153.78,126.47
2017,1,20,13,45,1.0,95.0,4.15,8.0,95.5,85.81,68.63
2017,1,20,14,0,0.0,29.0,4.1,8.0,29.0,25.57,16.64
2017,1,20,14,15,0.0,52.0,4.0,8.0,52.0,45.91,34.4
2017,1,20,14,30,0.0,75.0,3.9,8.0,75.0,66.34,52.19
2017,1,20,14,45,0.0,83.5,3.85,8.0,83.5,74.75,59.58
2017,1,20,15,0,0.0,92.0,3.8,8.0,92.0,83.97,67.66
2017,1,20,15,15,0.0,81.5,3.8,7.5,81.5,74.01,59.22
2017,1,20,15,30,0.0,71.0,3.8,7.0,71.0,64.12,50.73
2017,1,20,15,45,0.0,59.5,3.85,7.0,59.5,53.25,41.18
2017,1,20,16,0,0.0,48.0,3.9,7.0,48.0,42.43,31.55
2017,1,20,16,15,0.0,36.5,3.85,6.5,36.5,32.19,22.41
2017,1,20,16,30,0.0,25.0,3.8,6.0,25.0,22.02,13.24
2017,1,20,16,45,0.0,15.5,3.75,6.0,15.5,13.63,5.22
2017,1,20,17,0,0.0,6.0,3.7,6.0,6.0,5.26,0.0
2017,1,20,17,15,0.0,3.0,3.55,6.0,3.0,2.73,0.0
2017,1,20,17,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,5.5,2.0,6.5,5.5,4.82,0.0
2017,1,21,8,0,0.0,11.0,2.1,7.0,11.0,9.66,2.46
2017,1,21,8,15,0.0,18.0,2.2,7.5,18.0,15.82,8.03
2017,1,21,8,30,0.0,25.0,2.3,8.0,25.0,22.0,13.56
2017,1,21,8,45,0.0,33.0,2.4,8.5,33.0,29.07,19.83
2017,1,21,9,0,0.0,41.0,2.5,9.0,41.0,36.15,26.02
2017,1,21,9,15,0.0,48.5,2.5,9.0,48.5,42.79,31.82
2017,1,21,9,30,0.0,56.0,2.5,9.0,56.0,49.45,37.57
2017,1,21,9,45,145.0,110.5,2.55,9.0,169.5,227.59,193.9
2017,1,21,10,0,290.0,165.0,2.6,9.0,283.0,423.86,357.49
2017,1,21,10,15,267.5,181.0,2.6,9.0,296.0,435.04,364.47
2017,1,21,10,30,245.0,197.0,2.6,9.0,309.0,443.96,370.43
2017,1,21,10,45,241.5,208.5,2.65,9.5,323.5,461.46,383.14
2017,1,21,11,0,238.0,220.0,2.7,10.0,338.0,461.36,382.05
2017,1,21,11,15,267.5,223.5,2.75,10.0,360.0,513.19,423.13
2017,1,21,11,30,297.0,227.0,2.8,10.0,382.0,548.44,450.89
2017,1,21,11,45,222.0,238.0,2.85,10.0,355.5,478.27,393.82
2017,1,21,12,0,147.0,249.0,2.9,10.0,329.0,423.64,348.46
2017,1,21,12,15,109.0,244.0,2.9,9.5,303.5,364.45,300.94
2017,1,21,12,30,71.0,239.0,2.9,9.0,278.0,322.59,266.52
2017,1,21,12,45,65.5,234.0,2.9,9.0,269.5,311.15,257.28
2017,1,21,13,0,60.0,229.0,2.9,9.0,261.0,299.79,248.0
2017,1,21,13,15,33.5,201.5,2.85,9.0,219.5,241.69,199.62
2017,1,21,13,30,7.0,174.0,2.8,9.0,178.0,172.04,141.06
2017,1,21,13,45,19.0,180.5,2.75,9.0,190.0,190.27,157.11
2017,1,21,14,0,31.0,187.0,2.7,9.0,202.0,223.04,184.99
2017,1,21,14,15,15.5,160.0,2.6,8.5,167.5,165.99,137.17
2017,1,21,14,30,0.0,133.0,2.5,8.0,133.0,125.09,102.46
2017,1,21,14,45,0.0,129.0,2.4,8.0,129.0,122.0,100.08
2017,1,21,15,0,0.0,125.0,2.3,8.0,125.0,119.19,97.85
2017,1,21,15,15,0.0,110.0,2.3,8.0,110.0,104.39,85.28
2017,1,21,15,30,0.0,95.0,2.3,8.0,95.0,89.69,72.68
2017,1,21,15,45,0.0,80.0,2.35,8.0,80.0,75.09,59.99
2017,1,21,16,0,0.0,65.0,2.4,8.0,65.0,60.53,47.17
2017,1,21,16,15,0.0,50.0,2.45,7.5,50.0,45.98,34.29
2017,1,21,16,30,0.0,35.0,2.5,7.0,35.0,31.36,21.22
2017,1,21,16,45,0.0,22.0,2.6,7.0,22.0,19.39,9.98
2017,1,21,17,0,0.0,9.0,2.7,7.0,9.0,7.91,0.0
2017,1,21,17,15,0.0,4.5,2.75,7.0,4.5,4.09,0.0
2017,1,21,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,5.0,2.55,8.0,5.0,0.0,0.0
2017,1,22,7,30,0.0,10.0,2.5,8.0,10.0,9.1,0.0
2017,1,22,7,45,118.0,27.0,2.45,8.5,40.5,84.64,47.08
2017,1,22,8,0,236.0,44.0,2.4,9.0,71.0,161.51,125.1
2017,1,22,8,15,316.0,56.5,2.3,9.0,109.5,224.29,182.39
2017,1,22,8,30,396.0,69.0,2.2,9.0,148.0,295.73,245.83
2017,1,22,8,45,471.5,74.5,2.15,9.0,190.0,366.78,307.91
2017,1,22,9,0,547.0,80.0,2.1,9.0,232.0,443.47,372.98
2017,1,22,9,15,611.5,76.5,2.1,9.0,270.0,508.32,427.08
2017,1,22,9,30,676.0,73.0,2.1,9.0,308.0,576.0,482.03
2017,1,22,9,45,727.0,77.5,2.1,9.5,354.0,646.88,535.61
2017,1,22,10,0,778.0,82.0,2.1,10.0,400.0,715.3,585.06
2017,1,22,10,15,795.5,84.0,2.2,10.0,430.0,758.97,616.74
2017,1,22,10,30,813.0,86.0,2.3,10.0,460.0,800.86,647.01
2017,1,22,10,45,600.5,141.0,2.45,10.5,425.0,710.64,578.43
2017,1,22,11,0,388.0,196.0,2.6,11.0,390.0,580.03,475.01
2017,1,22,11,15,196.5,185.5,2.7,11.0,284.0,384.99,318.78
