Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,11,30,5.0,175.0,2.8,11.0,178.0,170.51,138.14
2017,1,22,11,45,231.0,189.0,2.95,11.0,314.0,443.68,368.3
2017,1,22,12,0,457.0,203.0,3.1,11.0,450.0,691.9,564.05
2017,1,22,12,15,255.0,218.5,3.25,10.5,356.5,504.98,415.09
2017,1,22,12,30,53.0,234.0,3.4,10.0,263.0,299.08,245.75
2017,1,22,12,45,26.5,177.5,3.55,10.0,192.0,206.23,169.51
2017,1,22,13,0,0.0,121.0,3.7,10.0,121.0,109.98,88.17
2017,1,22,13,15,0.0,131.0,3.6,9.5,131.0,120.16,97.13
2017,1,22,13,30,0.0,141.0,3.5,9.0,141.0,130.67,106.28
2017,1,22,13,45,0.0,90.0,3.4,9.0,90.0,80.04,63.36
2017,1,22,14,0,0.0,39.0,3.3,9.0,39.0,34.41,24.22
2017,1,22,14,15,0.5,90.5,3.2,9.0,91.0,81.28,64.74
2017,1,22,14,30,1.0,142.0,3.1,9.0,143.0,135.39,111.04
2017,1,22,14,45,0.5,80.5,3.05,9.0,81.0,72.07,56.95
2017,1,22,15,0,0.0,19.0,3.0,9.0,19.0,16.72,8.99
2017,1,22,15,15,0.0,17.0,2.9,8.5,17.0,14.95,7.49
2017,1,22,15,30,0.0,15.0,2.8,8.0,15.0,13.18,5.97
2017,1,22,15,45,0.0,12.5,2.75,8.0,12.5,10.98,4.02
2017,1,22,16,0,0.0,10.0,2.7,8.0,10.0,8.78,2.05
2017,1,22,16,15,0.0,7.5,2.65,8.0,7.5,6.58,0.07
2017,1,22,16,30,0.0,5.0,2.6,8.0,5.0,4.38,0.0
2017,1,22,16,45,0.0,3.0,2.55,8.0,3.0,2.63,0.0
2017,1,22,17,0,0.0,1.0,2.5,8.0,1.0,0.87,0.0
2017,1,22,17,15,0.0,0.5,2.75,8.0,0.5,0.45,0.0
2017,1,22,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,1.5,0.9,4.0,1.5,0.0,0.0
2017,1,23,7,30,0.0,3.0,1.0,4.0,3.0,2.73,0.0
2017,1,23,7,45,0.0,15.5,1.1,4.5,15.5,13.64,3.65
2017,1,23,8,0,0.0,28.0,1.2,5.0,28.0,24.69,15.36
2017,1,23,8,15,0.0,44.5,1.3,5.0,44.5,40.87,30.0
2017,1,23,8,30,0.0,61.0,1.4,5.0,61.0,57.1,44.61
2017,1,23,8,45,0.0,79.0,1.5,5.5,79.0,74.99,60.43
2017,1,23,9,0,0.0,97.0,1.6,6.0,97.0,92.9,76.02
2017,1,23,9,15,5.0,112.0,1.65,6.0,114.0,110.69,91.53
2017,1,23,9,30,10.0,127.0,1.7,6.0,131.0,129.03,107.37
2017,1,23,9,45,309.0,128.0,1.75,6.5,255.5,381.16,325.88
2017,1,23,10,0,608.0,129.0,1.8,7.0,380.0,643.13,535.66
2017,1,23,10,15,542.5,144.0,1.85,7.0,380.0,625.74,518.78
2017,1,23,10,30,477.0,159.0,1.9,7.0,380.0,606.44,502.64
2017,1,23,10,45,312.5,194.0,1.95,7.0,341.5,504.05,419.16
2017,1,23,11,0,148.0,229.0,2.0,7.0,303.0,393.03,326.61
2017,1,23,11,15,76.5,201.5,2.05,7.0,240.0,279.89,233.36
2017,1,23,11,30,5.0,174.0,2.1,7.0,177.0,169.26,139.09
2017,1,23,11,45,2.5,99.0,2.15,7.5,100.5,90.72,72.63
2017,1,23,12,0,0.0,24.0,2.2,8.0,24.0,21.17,12.72
2017,1,23,12,15,0.0,71.5,2.2,8.0,71.5,63.27,49.05
2017,1,23,12,30,0.0,119.0,2.2,8.0,119.0,107.81,87.0
2017,1,23,12,45,283.5,142.5,2.25,8.0,294.5,457.1,384.26
2017,1,23,13,0,567.0,166.0,2.3,8.0,470.0,744.88,609.28
2017,1,23,13,15,706.0,129.0,2.25,7.5,497.5,828.21,669.59
2017,1,23,13,30,845.0,92.0,2.2,7.0,525.0,889.81,715.05
2017,1,23,13,45,746.5,106.0,2.2,7.0,476.5,807.84,655.33
2017,1,23,14,0,648.0,120.0,2.2,7.0,428.0,721.84,592.75
2017,1,23,14,15,582.0,128.0,2.1,7.0,392.5,656.93,544.27
2017,1,23,14,30,516.0,136.0,2.0,7.0,357.0,588.37,490.57
2017,1,23,14,45,392.5,142.5,1.9,7.0,303.0,483.95,406.4
2017,1,23,15,0,269.0,149.0,1.8,7.0,249.0,374.49,316.42
2017,1,23,15,15,248.5,137.0,1.6,6.5,221.5,335.56,284.77
2017,1,23,15,30,228.0,125.0,1.4,6.0,194.0,297.94,253.13
2017,1,23,15,45,210.0,108.0,1.2,6.0,164.5,256.89,217.64
2017,1,23,16,0,192.0,91.0,1.0,6.0,135.0,217.27,182.66
2017,1,23,16,15,164.0,73.0,1.0,5.5,104.5,173.1,143.6
2017,1,23,16,30,136.0,55.0,1.0,5.0,74.0,131.66,106.13
2017,1,23,16,45,82.0,37.5,1.0,4.5,48.0,84.16,62.57
2017,1,23,17,0,28.0,20.0,1.0,4.0,22.0,32.36,4.7
2017,1,23,17,15,14.0,10.0,1.0,4.0,11.0,12.65,0.0
2017,1,23,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.0,1.05,2.5,5.0,0.0,0.0
2017,1,24,7,30,0.0,10.0,1.2,3.0,10.0,9.1,0.0
2017,1,24,7,45,33.0,26.5,1.4,3.5,30.5,43.84,24.75
2017,1,24,8,0,66.0,43.0,1.6,4.0,51.0,78.42,60.37
2017,1,24,8,15,88.5,62.0,1.6,4.5,77.5,113.48,92.57
2017,1,24,8,30,111.0,81.0,1.6,5.0,104.0,150.6,126.08
2017,1,24,8,45,127.0,99.5,1.65,5.5,131.5,185.61,157.24
2017,1,24,9,0,143.0,118.0,1.7,6.0,159.0,222.06,188.95
2017,1,24,9,15,159.0,133.0,1.8,6.0,184.5,255.3,217.74
2017,1,24,9,30,175.0,148.0,1.9,6.0,210.0,289.82,247.13
2017,1,24,9,45,392.5,128.0,2.0,6.5,285.5,457.07,388.27
2017,1,24,10,0,610.0,108.0,2.1,7.0,361.0,622.61,521.39
2017,1,24,10,15,728.5,94.0,2.15,7.0,417.5,722.94,596.5
2017,1,24,10,30,847.0,80.0,2.2,7.0,474.0,823.17,669.86
2017,1,24,10,45,859.5,81.0,2.25,7.5,498.5,858.54,692.93
2017,1,24,11,0,872.0,82.0,2.3,8.0,523.0,891.24,714.52
2017,1,24,11,15,879.5,83.0,2.3,8.0,539.5,916.54,731.53
2017,1,24,11,30,887.0,84.0,2.3,8.0,556.0,938.58,746.31
2017,1,24,11,45,891.0,84.5,2.35,8.5,565.5,953.34,755.2
2017,1,24,12,0,895.0,85.0,2.4,9.0,575.0,954.94,755.0
2017,1,24,12,15,896.0,85.0,2.4,9.0,576.5,958.92,757.64
2017,1,24,12,30,897.0,85.0,2.4,9.0,578.0,959.24,757.85
2017,1,24,12,45,902.5,81.5,2.45,9.0,573.0,955.67,756.05
2017,1,24,13,0,908.0,78.0,2.5,9.0,568.0,948.33,751.79
2017,1,24,13,15,902.5,77.5,2.5,9.0,554.0,931.0,740.1
2017,1,24,13,30,897.0,77.0,2.5,9.0,540.0,910.26,726.16
2017,1,24,13,45,890.0,75.0,2.5,9.0,518.5,883.01,707.6
2017,1,24,14,0,883.0,73.0,2.5,9.0,497.0,852.69,686.82
2017,1,24,14,15,869.5,71.0,2.45,8.5,468.5,821.72,666.3
2017,1,24,14,30,856.0,69.0,2.4,8.0,440.0,780.38,637.82
2017,1,24,14,45,838.5,66.5,2.4,8.0,406.0,733.3,603.89
2017,1,24,15,0,821.0,64.0,2.4,8.0,372.0,684.71,568.22
2017,1,24,15,15,793.0,61.0,2.15,7.5,332.5,627.2,524.33
2017,1,24,15,30,765.0,58.0,1.9,7.0,293.0,569.7,477.45
2017,1,24,15,45,726.5,53.0,1.65,7.0,250.5,504.12,421.88
2017,1,24,16,0,688.0,48.0,1.4,7.0,208.0,440.41,366.15
2017,1,24,16,15,622.0,42.5,1.3,6.0,163.5,365.2,301.08
2017,1,24,16,30,556.0,37.0,1.2,5.0,119.0,295.55,238.29
2017,1,24,16,45,447.5,28.0,1.1,4.5,79.0,213.12,161.73
2017,1,24,17,0,339.0,19.0,1.0,4.0,39.0,137.21,50.37
2017,1,24,17,15,169.5,9.5,1.0,4.0,19.5,51.9,0.0
2017,1,24,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,25,7,15,85.5,7.0,0.8,3.0,9.0,0.0,0.0
2017,1,25,7,30,171.0,14.0,0.9,3.0,18.0,59.56,0.0
2017,1,25,7,45,305.0,25.5,1.0,3.5,53.5,146.6,94.24
2017,1,25,8,0,439.0,37.0,1.1,4.0,89.0,232.26,183.36
2017,1,25,8,15,521.5,44.5,1.1,4.0,132.5,303.18,249.11
2017,1,25,8,30,604.0,52.0,1.1,4.0,176.0,382.2,319.56
2017,1,25,8,45,657.0,56.5,1.1,4.5,220.0,448.89,377.33
2017,1,25,9,0,710.0,61.0,1.1,5.0,264.0,515.89,433.17
2017,1,25,9,15,626.0,80.0,1.05,5.5,278.5,522.06,437.43
2017,1,25,9,30,542.0,99.0,1.0,6.0,293.0,514.61,430.31
2017,1,25,9,45,689.0,85.0,1.0,6.5,356.5,629.36,520.09
2017,1,25,10,0,836.0,71.0,1.0,7.0,420.0,748.11,605.29
2017,1,25,10,15,851.5,73.0,1.05,7.5,451.0,792.22,634.13
2017,1,25,10,30,867.0,75.0,1.1,8.0,482.0,834.31,662.07
2017,1,25,10,45,881.0,75.5,1.15,8.5,506.5,862.7,680.04
2017,1,25,11,0,895.0,76.0,1.2,9.0,531.0,896.26,701.69
2017,1,25,11,15,901.5,76.5,1.2,9.0,547.5,920.21,716.97
2017,1,25,11,30,908.0,77.0,1.2,9.0,564.0,940.85,730.14
2017,1,25,11,45,912.0,77.5,1.25,9.5,573.5,955.71,739.03
2017,1,25,12,0,916.0,78.0,1.3,10.0,583.0,966.97,745.66
2017,1,25,12,15,917.0,78.0,1.35,10.0,584.5,971.08,748.99
2017,1,25,12,30,918.0,78.0,1.4,10.0,586.0,971.44,750.04
2017,1,25,12,45,662.0,146.0,1.45,10.0,510.5,825.29,649.48
2017,1,25,13,0,406.0,214.0,1.5,10.0,435.0,635.89,510.68
2017,1,25,13,15,404.5,209.0,1.5,10.0,424.5,623.17,503.4
2017,1,25,13,30,403.0,204.0,1.5,10.0,414.0,608.9,493.23
2017,1,25,13,45,646.0,138.0,1.5,10.0,458.0,759.83,609.48
2017,1,25,14,0,889.0,72.0,1.5,10.0,502.0,858.03,679.21
2017,1,25,14,15,875.5,70.0,1.5,10.0,473.5,819.28,651.45
2017,1,25,14,30,862.0,68.0,1.5,10.0,445.0,785.35,628.59
2017,1,25,14,45,842.5,66.0,1.5,10.0,410.5,737.15,594.9
2017,1,25,15,0,823.0,64.0,1.5,10.0,376.0,687.57,559.67
2017,1,25,15,15,794.5,61.0,1.3,9.5,336.5,629.58,516.52
2017,1,25,15,30,766.0,58.0,1.1,9.0,297.0,571.64,470.38
2017,1,25,15,45,722.5,54.0,0.95,8.5,253.5,504.18,415.66
2017,1,25,16,0,679.0,50.0,0.8,8.0,210.0,439.0,360.84
2017,1,25,16,15,612.5,44.5,0.8,7.0,165.5,363.79,297.37
2017,1,25,16,30,546.0,39.0,0.8,6.0,121.0,294.13,235.86
2017,1,25,16,45,429.0,30.0,0.85,5.5,80.5,212.87,162.01
2017,1,25,17,0,312.0,21.0,0.9,5.0,40.0,134.79,60.62
2017,1,25,17,15,156.0,10.5,0.9,5.0,20.0,49.54,0.0
2017,1,25,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,9.5,0.65,3.0,9.5,0.0,0.0
2017,1,26,7,30,0.0,19.0,0.6,3.0,19.0,17.28,0.0
2017,1,26,7,45,217.0,28.0,0.6,3.5,54.5,119.67,78.86
2017,1,26,8,0,434.0,37.0,0.6,4.0,90.0,230.19,181.64
2017,1,26,8,15,515.5,44.5,0.65,4.5,133.0,300.4,245.52
2017,1,26,8,30,597.0,52.0,0.7,5.0,176.0,378.66,314.13
2017,1,26,8,45,655.5,56.0,0.8,5.5,220.5,447.47,373.35
2017,1,26,9,0,714.0,60.0,0.9,6.0,265.0,517.38,431.51
2017,1,26,9,15,748.0,63.5,0.95,6.5,306.5,577.95,479.82
2017,1,26,9,30,782.0,67.0,1.0,7.0,348.0,639.37,526.81
2017,1,26,9,45,816.0,67.0,1.1,7.5,386.5,696.97,568.51
2017,1,26,10,0,850.0,67.0,1.2,8.0,425.0,754.43,609.23
2017,1,26,10,15,866.0,69.0,1.2,8.0,456.0,792.18,634.78
2017,1,26,10,30,882.0,71.0,1.2,8.0,487.0,834.73,663.66
2017,1,26,10,45,895.5,71.5,1.3,8.5,512.0,870.93,687.9
2017,1,26,11,0,909.0,72.0,1.4,9.0,537.0,904.48,710.18
2017,1,26,11,15,916.0,73.0,1.5,9.0,554.5,929.88,728.05
2017,1,26,11,30,923.0,74.0,1.6,9.0,572.0,951.93,743.78
2017,1,26,11,45,927.5,74.0,1.7,9.5,581.5,966.87,753.38
2017,1,26,12,0,932.0,74.0,1.8,10.0,591.0,978.15,760.65
2017,1,26,12,15,933.0,74.5,1.85,10.0,593.0,983.01,764.38
2017,1,26,12,30,934.0,75.0,1.9,10.0,595.0,984.06,765.74
2017,1,26,12,45,932.5,74.0,2.0,10.0,589.0,977.01,762.38
2017,1,26,13,0,931.0,73.0,2.1,10.0,583.0,966.19,756.57
2017,1,26,13,15,926.0,72.5,2.15,10.0,569.0,949.08,745.89
2017,1,26,13,30,921.0,72.0,2.2,10.0,555.0,928.43,732.83
2017,1,26,13,45,912.5,71.0,2.3,10.0,533.5,900.65,715.24
2017,1,26,14,0,904.0,70.0,2.4,10.0,512.0,869.78,695.3
2017,1,26,14,15,891.5,68.5,2.35,9.5,483.0,832.06,670.11
2017,1,26,14,30,879.0,67.0,2.3,9.0,454.0,791.9,642.88
2017,1,26,14,45,860.5,64.5,2.3,9.0,419.5,743.71,608.47
2017,1,26,15,0,842.0,62.0,2.3,9.0,385.0,700.14,577.03
2017,1,26,15,15,814.5,59.5,2.05,8.5,345.0,642.63,533.66
2017,1,26,15,30,787.0,57.0,1.8,8.0,305.0,585.02,487.31
2017,1,26,15,45,748.0,53.0,1.55,7.5,261.5,519.13,432.73
2017,1,26,16,0,709.0,49.0,1.3,7.0,218.0,455.06,377.76
2017,1,26,16,15,645.5,43.5,1.25,6.5,173.0,379.68,312.59
2017,1,26,16,30,582.0,38.0,1.2,6.0,128.0,309.57,249.48
2017,1,26,16,45,474.5,29.5,1.15,5.5,86.5,226.04,173.24
2017,1,26,17,0,367.0,21.0,1.1,5.0,45.0,150.2,77.48
2017,1,26,17,15,183.5,10.5,1.1,4.5,22.5,56.8,0.0
2017,1,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,11.5,0.9,1.5,11.5,10.46,0.0
2017,1,27,7,30,0.0,23.0,0.9,2.0,23.0,20.92,0.0
2017,1,27,7,45,269.5,28.5,0.9,2.5,62.0,138.61,94.16
2017,1,27,8,0,539.0,34.0,0.9,3.0,101.0,263.59,208.9
2017,1,27,8,15,615.0,40.5,0.85,3.5,147.0,336.51,275.78
2017,1,27,8,30,691.0,47.0,0.8,4.0,193.0,416.39,345.84
2017,1,27,8,45,741.0,50.5,0.75,4.5,238.5,485.07,404.14
2017,1,27,9,0,791.0,54.0,0.7,5.0,284.0,556.82,462.08
2017,1,27,9,15,821.0,57.5,0.8,5.5,326.5,618.29,511.04
2017,1,27,9,30,851.0,61.0,0.9,6.0,369.0,680.13,557.77
2017,1,27,9,45,873.5,62.5,1.0,7.0,406.5,727.66,590.47
2017,1,27,10,0,896.0,64.0,1.1,8.0,444.0,779.81,625.91
2017,1,27,10,15,910.0,65.5,1.3,8.5,475.0,823.76,657.19
2017,1,27,10,30,924.0,67.0,1.5,9.0,506.0,865.46,686.6
2017,1,27,10,45,935.0,67.5,1.7,9.5,531.0,900.75,711.23
2017,1,27,11,0,946.0,68.0,1.9,10.0,556.0,933.11,733.7
2017,1,27,11,15,951.5,69.0,1.9,10.0,573.0,957.97,749.8
2017,1,27,11,30,957.0,70.0,1.9,10.0,590.0,979.28,763.55
2017,1,27,11,45,959.5,70.5,1.9,10.5,599.0,993.47,771.13
2017,1,27,12,0,962.0,71.0,1.9,11.0,608.0,1003.82,776.27
2017,1,27,12,15,962.0,71.0,1.8,11.0,609.0,1007.27,776.9
2017,1,27,12,30,962.0,71.0,1.7,11.0,610.0,1006.77,775.06
2017,1,27,12,45,955.0,72.0,1.65,11.0,602.5,997.04,767.92
2017,1,27,13,0,948.0,73.0,1.6,11.0,595.0,983.51,758.49
2017,1,27,13,15,942.0,72.5,1.45,11.0,580.5,965.29,744.49
2017,1,27,13,30,936.0,72.0,1.3,11.0,566.0,943.48,728.19
2017,1,27,13,45,926.0,71.5,1.2,11.5,543.5,914.72,706.77
2017,1,27,14,0,916.0,71.0,1.1,12.0,521.0,882.87,683.41
2017,1,27,14,15,902.5,69.0,1.0,11.5,492.0,843.32,657.19
2017,1,27,14,30,889.0,67.0,0.9,11.0,463.0,801.34,629.1
2017,1,27,14,45,868.5,65.5,0.8,11.0,427.5,752.52,594.7
2017,1,27,15,0,848.0,64.0,0.7,11.0,392.0,708.4,563.33
2017,1,27,15,15,821.0,61.0,0.7,10.5,351.5,650.26,523.38
2017,1,27,15,30,794.0,58.0,0.7,10.0,311.0,591.96,480.24
2017,1,27,15,45,752.5,54.0,0.7,9.5,267.0,524.16,427.64
2017,1,27,16,0,711.0,50.0,0.7,9.0,223.0,458.4,374.3
2017,1,27,16,15,647.5,44.5,0.8,8.5,177.5,382.75,311.23
2017,1,27,16,30,584.0,39.0,0.9,8.0,132.0,312.35,249.56
2017,1,27,16,45,471.0,31.0,1.0,7.5,89.5,226.82,173.35
2017,1,27,17,0,358.0,23.0,1.1,7.0,47.0,153.89,86.79
2017,1,27,17,15,179.0,11.5,1.1,6.5,23.5,56.74,0.0
2017,1,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,9.5,1.3,1.5,9.5,8.64,0.0
2017,1,28,7,30,0.0,19.0,1.4,2.0,19.0,17.28,0.0
2017,1,28,7,45,173.5,30.5,1.5,3.0,52.5,109.24,75.43
2017,1,28,8,0,347.0,42.0,1.6,4.0,86.0,201.01,160.44
2017,1,28,8,15,414.0,51.5,1.75,4.5,125.0,262.59,217.48
2017,1,28,8,30,481.0,61.0,1.9,5.0,164.0,330.79,278.89
2017,1,28,8,45,523.0,69.0,2.1,5.5,203.5,389.71,331.22
2017,1,28,9,0,565.0,77.0,2.3,6.0,243.0,451.61,384.43
2017,1,28,9,15,596.0,81.5,2.3,6.5,279.5,504.98,428.59
2017,1,28,9,30,627.0,86.0,2.3,7.0,316.0,559.35,472.13
2017,1,28,9,45,751.5,78.0,2.35,7.5,380.5,663.91,553.66
2017,1,28,10,0,876.0,70.0,2.4,8.0,445.0,779.5,638.93
2017,1,28,10,15,891.0,72.0,2.35,8.5,476.5,824.87,668.72
2017,1,28,10,30,906.0,74.0,2.3,9.0,508.0,860.26,691.29
2017,1,28,10,45,915.0,76.0,2.25,9.5,532.5,895.35,713.37
2017,1,28,11,0,924.0,78.0,2.2,10.0,557.0,927.47,733.01
2017,1,28,11,15,930.5,79.0,2.1,10.0,574.5,952.88,748.55
2017,1,28,11,30,937.0,80.0,2.0,10.0,592.0,974.85,761.64
2017,1,28,11,45,938.5,81.0,1.95,10.5,601.5,988.58,768.28
2017,1,28,12,0,940.0,82.0,1.9,11.0,611.0,998.51,772.49
2017,1,28,12,15,940.5,82.0,1.85,11.0,612.0,1002.41,774.17
2017,1,28,12,30,941.0,82.0,1.8,11.0,613.0,1002.44,773.44
2017,1,28,12,45,937.5,82.0,1.75,11.5,606.5,994.84,766.35
2017,1,28,13,0,934.0,82.0,1.7,12.0,600.0,983.45,756.97
2017,1,28,13,15,928.0,81.0,1.6,12.0,585.0,964.78,743.52
2017,1,28,13,30,922.0,80.0,1.5,12.0,570.0,942.59,727.85
2017,1,28,13,45,914.5,78.0,1.45,12.5,548.0,914.41,707.65
2017,1,28,14,0,907.0,76.0,1.4,13.0,526.0,883.06,685.4
2017,1,28,14,15,893.5,74.5,1.25,13.0,497.0,844.38,657.92
2017,1,28,14,30,880.0,73.0,1.1,13.0,468.0,810.45,633.72
2017,1,28,14,45,862.5,70.0,1.0,13.0,433.0,761.71,599.51
2017,1,28,15,0,845.0,67.0,0.9,13.0,398.0,711.36,563.87
2017,1,28,15,15,817.5,64.0,0.85,12.5,357.0,652.88,523.24
2017,1,28,15,30,790.0,61.0,0.8,12.0,316.0,594.28,479.48
2017,1,28,15,45,750.0,57.0,0.75,11.5,272.0,527.38,427.47
2017,1,28,16,0,710.0,53.0,0.7,11.0,228.0,462.32,374.76
2017,1,28,16,15,646.0,47.0,0.8,10.0,182.0,385.68,312.12
2017,1,28,16,30,582.0,41.0,0.9,9.0,136.0,314.34,250.69
2017,1,28,16,45,472.0,32.5,1.0,8.5,93.0,233.23,178.57
2017,1,28,17,0,362.0,24.0,1.1,8.0,50.0,157.51,94.74
2017,1,28,17,15,181.0,12.0,1.1,7.5,25.0,57.9,0.0
2017,1,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,13.0,2.15,1.5,13.0,11.82,0.0
2017,1,29,7,30,0.0,26.0,2.1,2.0,26.0,23.65,0.0
2017,1,29,7,45,275.5,30.5,2.1,2.5,66.5,143.54,101.55
2017,1,29,8,0,551.0,35.0,2.1,3.0,107.0,269.28,215.54
2017,1,29,8,15,627.5,41.5,2.05,3.5,153.5,343.25,284.34
2017,1,29,8,30,704.0,48.0,2.0,4.0,200.0,424.25,356.82
2017,1,29,8,45,755.5,51.5,2.0,4.5,247.0,494.64,418.28
2017,1,29,9,0,807.0,55.0,2.0,5.0,294.0,568.24,479.83
2017,1,29,9,15,595.0,93.0,2.0,5.5,283.0,517.37,437.76
2017,1,29,9,30,383.0,131.0,2.0,6.0,272.0,437.07,370.45
2017,1,29,9,45,414.0,140.0,2.05,7.0,306.5,487.08,410.53
2017,1,29,10,0,445.0,149.0,2.1,8.0,341.0,538.25,449.62
2017,1,29,10,15,619.0,115.5,2.15,8.5,402.5,663.01,547.79
2017,1,29,10,30,793.0,82.0,2.2,9.0,464.0,784.32,636.23
2017,1,29,10,45,867.5,79.0,2.25,10.0,516.0,867.29,692.55
2017,1,29,11,0,942.0,76.0,2.3,11.0,568.0,942.0,741.74
2017,1,29,11,15,948.0,77.0,2.3,11.0,585.5,967.4,757.83
2017,1,29,11,30,954.0,78.0,2.3,11.0,603.0,989.27,772.04
2017,1,29,11,45,852.0,98.5,2.3,11.5,573.5,940.16,735.69
2017,1,29,12,0,750.0,119.0,2.3,12.0,544.0,881.18,693.02
2017,1,29,12,15,629.5,159.0,2.3,12.0,516.5,816.74,647.4
2017,1,29,12,30,509.0,199.0,2.3,12.0,489.0,741.54,591.72
2017,1,29,12,45,488.0,203.0,2.3,12.5,478.5,723.84,577.94
2017,1,29,13,0,467.0,207.0,2.3,13.0,468.0,704.18,562.26
2017,1,29,13,15,529.0,182.0,2.3,13.0,471.0,725.86,580.55
2017,1,29,13,30,591.0,157.0,2.3,13.0,474.0,749.84,599.45
2017,1,29,13,45,643.5,135.0,2.3,13.0,467.5,758.62,606.41
2017,1,29,14,0,696.0,113.0,2.3,13.0,461.0,761.26,609.14
2017,1,29,14,15,613.0,127.5,2.15,12.5,421.5,688.22,556.06
2017,1,29,14,30,530.0,142.0,2.0,12.0,382.0,611.1,498.29
2017,1,29,14,45,569.5,121.0,1.95,12.0,361.5,603.02,493.67
2017,1,29,15,0,609.0,100.0,1.9,12.0,341.0,584.62,480.36
2017,1,29,15,15,582.0,95.5,1.7,11.0,306.5,533.87,441.29
2017,1,29,15,30,555.0,91.0,1.5,10.0,272.0,483.53,401.65
2017,1,29,15,45,527.5,81.5,1.3,9.5,234.5,428.37,356.33
2017,1,29,16,0,500.0,72.0,1.1,9.0,197.0,374.53,310.66
2017,1,29,16,15,442.0,63.5,1.1,8.0,158.0,308.44,254.57
2017,1,29,16,30,384.0,55.0,1.1,7.0,119.0,247.42,200.86
2017,1,29,16,45,309.5,41.0,1.1,6.5,82.0,181.04,141.01
2017,1,29,17,0,235.0,27.0,1.1,6.0,45.0,121.18,77.18
2017,1,29,17,15,117.5,13.5,1.1,6.0,22.5,42.91,0.0
2017,1,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,14.0,1.15,1.5,14.0,12.73,0.0
2017,1,30,7,30,0.0,28.0,1.2,2.0,28.0,31.0,0.0
2017,1,30,7,45,277.0,32.5,1.25,3.0,69.0,145.59,104.32
2017,1,30,8,0,554.0,37.0,1.3,4.0,110.0,272.28,216.78
2017,1,30,8,15,629.5,43.0,1.45,4.5,157.0,345.78,284.51
2017,1,30,8,30,705.0,49.0,1.6,5.0,204.0,426.03,356.01
2017,1,30,8,45,751.5,53.5,1.8,5.5,250.5,494.99,416.37
2017,1,30,9,0,798.0,58.0,2.0,6.0,297.0,566.74,476.85
2017,1,30,9,15,828.5,61.5,2.0,6.5,340.5,629.27,526.92
2017,1,30,9,30,859.0,65.0,2.0,7.0,384.0,692.16,574.52
2017,1,30,9,45,694.5,99.0,2.05,8.0,374.0,652.04,540.39
2017,1,30,10,0,530.0,133.0,2.1,9.0,364.0,585.34,485.05
2017,1,30,10,15,657.0,109.0,2.1,9.5,415.0,686.66,562.95
2017,1,30,10,30,784.0,85.0,2.1,10.0,466.0,781.22,630.46
2017,1,30,10,45,704.5,114.0,2.15,10.5,469.0,774.45,622.78
2017,1,30,11,0,625.0,143.0,2.2,11.0,472.0,755.05,606.97
2017,1,30,11,15,549.0,173.5,2.15,11.5,469.0,727.24,584.06
2017,1,30,11,30,473.0,204.0,2.1,12.0,466.0,701.73,561.49
2017,1,30,11,45,580.0,172.5,2.1,12.5,499.5,771.4,613.81
2017,1,30,12,0,687.0,141.0,2.1,13.0,533.0,849.08,667.45
2017,1,30,12,15,659.5,150.5,2.05,13.0,527.5,836.65,657.2
2017,1,30,12,30,632.0,160.0,2.0,13.0,522.0,820.89,645.66
2017,1,30,12,45,785.5,123.0,1.95,13.0,568.0,919.78,715.07
2017,1,30,13,0,939.0,86.0,1.9,13.0,614.0,996.13,766.07
2017,1,30,13,15,933.0,85.0,1.85,13.0,599.5,977.43,752.3
2017,1,30,13,30,927.0,84.0,1.8,13.0,585.0,955.16,737.38
2017,1,30,13,45,917.0,83.0,1.75,13.5,562.0,925.92,716.45
2017,1,30,14,0,907.0,82.0,1.7,14.0,539.0,901.78,699.22
2017,1,30,14,15,818.5,86.5,1.55,13.5,481.5,807.34,633.86
2017,1,30,14,30,730.0,91.0,1.4,13.0,424.0,719.01,572.08
2017,1,30,14,45,738.0,81.0,1.3,13.0,396.5,682.5,546.48
2017,1,30,15,0,746.0,71.0,1.2,13.0,369.0,647.0,520.78
2017,1,30,15,15,705.5,73.0,1.1,12.5,332.0,592.66,480.85
2017,1,30,15,30,665.0,75.0,1.0,12.0,295.0,536.63,437.39
2017,1,30,15,45,634.0,68.0,0.9,11.5,255.0,477.05,390.12
2017,1,30,16,0,603.0,61.0,0.8,11.0,215.0,418.91,342.26
2017,1,30,16,15,534.0,56.0,0.85,10.5,172.5,346.23,281.65
2017,1,30,16,30,465.0,51.0,0.9,10.0,130.0,279.47,223.75
2017,1,30,16,45,377.0,39.5,1.0,9.5,90.5,205.68,158.7
2017,1,30,17,0,289.0,28.0,1.1,9.0,51.0,140.69,92.25
2017,1,30,17,15,144.5,14.0,1.05,8.5,25.5,50.55,0.0
2017,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,7,15,112.5,9.0,1.35,4.5,14.0,32.51,0.0
2017,1,31,7,30,225.0,18.0,1.6,5.0,28.0,89.88,0.0
2017,1,31,7,45,368.5,28.5,1.85,6.0,68.5,172.43,123.62
2017,1,31,8,0,512.0,39.0,2.1,7.0,109.0,262.24,207.86
2017,1,31,8,15,589.0,46.0,2.05,7.5,155.5,334.63,273.98
2017,1,31,8,30,666.0,53.0,2.0,8.0,202.0,410.94,341.41
2017,1,31,8,45,716.5,57.5,1.95,8.5,248.0,480.4,400.93
2017,1,31,9,0,767.0,62.0,1.9,9.0,294.0,553.07,460.5
2017,1,31,9,15,798.5,65.5,1.8,9.5,337.0,615.0,508.94
2017,1,31,9,30,830.0,69.0,1.7,10.0,380.0,677.45,555.1
2017,1,31,9,45,855.5,70.5,1.65,10.5,418.5,733.19,593.58
2017,1,31,10,0,881.0,72.0,1.6,11.0,457.0,788.09,630.35
2017,1,31,10,15,895.5,74.0,1.6,11.5,489.0,833.53,659.94
2017,1,31,10,30,910.0,76.0,1.6,12.0,521.0,868.92,682.0
2017,1,31,10,45,631.0,147.5,1.6,13.0,463.5,749.56,593.19
2017,1,31,11,0,352.0,219.0,1.6,14.0,406.0,576.95,459.98
2017,1,31,11,15,648.0,149.5,1.55,14.0,506.0,797.59,626.5
2017,1,31,11,30,944.0,80.0,1.5,14.0,606.0,985.08,751.94
2017,1,31,11,45,947.0,80.0,1.45,14.5,615.5,999.21,756.11
2017,1,31,12,0,950.0,80.0,1.4,15.0,625.0,1009.54,760.16
2017,1,31,12,15,950.0,80.0,1.3,15.0,626.5,1013.14,760.46
2017,1,31,12,30,950.0,80.0,1.2,15.0,628.0,1012.82,758.36
2017,1,31,12,45,791.5,118.5,1.2,15.5,572.0,921.08,696.56
2017,1,31,13,0,633.0,157.0,1.2,16.0,516.0,810.43,621.68
2017,1,31,13,15,623.0,155.5,1.15,16.0,501.5,790.73,609.21
2017,1,31,13,30,613.0,154.0,1.1,16.0,487.0,768.57,593.96
2017,1,31,13,45,416.5,191.0,1.05,16.5,413.5,616.53,481.95
2017,1,31,14,0,220.0,228.0,1.0,17.0,340.0,447.99,354.0
2017,1,31,14,15,266.0,208.5,0.9,16.5,336.5,472.62,375.59
2017,1,31,14,30,312.0,189.0,0.8,16.0,333.0,477.53,380.81
2017,1,31,14,45,323.5,172.5,0.75,16.0,312.0,455.54,364.66
2017,1,31,15,0,335.0,156.0,0.7,16.0,291.0,431.73,347.09
2017,1,31,15,15,327.0,141.0,0.65,15.5,262.0,394.51,319.07
2017,1,31,15,30,319.0,126.0,0.6,15.0,233.0,357.16,290.32
2017,1,31,15,45,305.5,110.5,0.6,14.5,201.5,315.94,257.77
2017,1,31,16,0,292.0,95.0,0.6,14.0,170.0,275.44,224.66
2017,1,31,16,15,264.5,79.0,0.6,13.5,137.5,228.32,184.95
2017,1,31,16,30,237.0,63.0,0.6,13.0,105.0,192.26,153.01
2017,1,31,16,45,193.5,46.5,0.65,12.5,73.5,143.08,109.64
2017,1,31,17,0,150.0,30.0,0.7,12.0,42.0,98.67,65.56
2017,1,31,17,15,75.0,15.0,0.7,11.5,21.0,33.34,0.0
2017,1,31,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.0,1.0,7.5,1.0,0.91,0.0
2017,2,1,7,30,0.0,2.0,1.0,8.0,2.0,1.75,0.0
2017,2,1,7,45,0.0,4.5,1.05,8.5,4.5,3.94,0.0
2017,2,1,8,0,0.0,7.0,1.1,9.0,7.0,6.14,0.0
2017,2,1,8,15,0.0,10.0,1.25,9.0,10.0,8.78,1.98
2017,2,1,8,30,0.0,13.0,1.4,9.0,13.0,11.42,4.35
2017,2,1,8,45,0.0,16.5,1.55,9.5,16.5,14.5,7.07
2017,2,1,9,0,0.0,20.0,1.7,10.0,20.0,17.59,9.75
2017,2,1,9,15,0.0,22.5,1.75,10.0,22.5,19.8,11.67
2017,2,1,9,30,0.0,25.0,1.8,10.0,25.0,22.01,13.57
2017,2,1,9,45,0.0,24.0,1.9,10.5,24.0,21.14,12.73
2017,2,1,10,0,0.0,23.0,2.0,11.0,23.0,20.26,11.9
2017,2,1,10,15,0.0,63.0,2.1,11.5,63.0,55.68,42.22
2017,2,1,10,30,0.0,103.0,2.2,12.0,103.0,92.55,73.23
2017,2,1,10,45,0.0,63.0,2.35,12.5,63.0,55.7,41.84
2017,2,1,11,0,0.0,23.0,2.5,13.0,23.0,20.29,11.66
2017,2,1,11,15,0.0,24.0,2.55,13.0,24.0,21.18,12.41
2017,2,1,11,30,0.0,25.0,2.6,13.0,25.0,22.06,13.14
2017,2,1,11,45,0.0,59.5,2.7,13.5,59.5,52.63,38.93
2017,2,1,12,0,0.0,94.0,2.8,14.0,94.0,83.46,64.61
2017,2,1,12,15,0.0,110.0,2.8,14.0,110.0,98.68,77.22
2017,2,1,12,30,0.0,126.0,2.8,14.0,126.0,114.19,90.06
2017,2,1,12,45,0.0,116.5,2.8,14.0,116.5,104.97,82.43
2017,2,1,13,0,0.0,107.0,2.8,14.0,107.0,95.85,74.91
2017,2,1,13,15,68.0,180.5,2.75,14.0,218.0,245.87,200.88
2017,2,1,13,30,136.0,254.0,2.7,14.0,329.0,411.9,334.17
2017,2,1,13,45,68.0,179.0,2.65,14.5,216.5,242.57,197.16
2017,2,1,14,0,0.0,104.0,2.6,15.0,104.0,93.35,72.72
2017,2,1,14,15,0.0,70.0,2.4,14.5,70.0,61.91,46.81
2017,2,1,14,30,0.0,36.0,2.2,14.0,36.0,31.75,21.46
2017,2,1,14,45,0.0,21.0,2.05,14.0,21.0,18.5,10.2
2017,2,1,15,0,0.0,6.0,1.9,14.0,6.0,5.28,0.0
2017,2,1,15,15,0.0,5.5,1.75,13.5,5.5,4.83,0.0
2017,2,1,15,30,0.0,5.0,1.6,13.0,5.0,4.39,0.0
2017,2,1,15,45,0.0,4.0,1.5,12.5,4.0,3.51,0.0
2017,2,1,16,0,0.0,3.0,1.4,12.0,3.0,2.63,0.0
2017,2,1,16,15,0.0,2.5,1.45,11.5,2.5,2.19,0.0
2017,2,1,16,30,0.0,2.0,1.5,11.0,2.0,1.75,0.0
2017,2,1,16,45,0.0,1.0,1.6,10.5,1.0,0.88,0.0
2017,2,1,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,1,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
