Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,10.0,3.8,10.0,10.0,9.1,0.0
2017,2,2,7,30,0.0,20.0,3.8,10.0,20.0,18.86,0.0
2017,2,2,7,45,70.0,36.0,3.85,10.0,46.0,67.52,47.31
2017,2,2,8,0,140.0,52.0,3.9,10.0,72.0,122.44,96.25
2017,2,2,8,15,165.0,70.5,3.85,10.0,102.5,162.59,132.86
2017,2,2,8,30,190.0,89.0,3.8,10.0,133.0,205.25,171.17
2017,2,2,8,45,205.0,107.0,3.8,10.5,163.5,244.15,205.22
2017,2,2,9,0,220.0,125.0,3.8,11.0,194.0,284.25,239.4
2017,2,2,9,15,233.5,140.5,3.75,11.0,222.5,321.36,270.73
2017,2,2,9,30,247.0,156.0,3.7,11.0,251.0,359.25,302.07
2017,2,2,9,45,334.5,158.5,3.65,11.5,300.0,436.47,365.72
2017,2,2,10,0,422.0,161.0,3.6,12.0,349.0,534.97,444.15
2017,2,2,10,15,243.5,188.0,3.5,12.0,298.0,422.36,349.95
2017,2,2,10,30,65.0,215.0,3.4,12.0,247.0,281.36,231.0
2017,2,2,10,45,56.5,221.5,3.35,12.5,250.5,282.15,230.95
2017,2,2,11,0,48.0,228.0,3.3,13.0,254.0,282.54,230.17
2017,2,2,11,15,32.5,219.0,3.25,13.0,237.0,257.54,209.15
2017,2,2,11,30,17.0,210.0,3.2,13.0,220.0,216.84,175.39
2017,2,2,11,45,17.0,213.5,3.2,13.5,223.5,220.42,177.94
2017,2,2,12,0,17.0,217.0,3.2,14.0,227.0,224.07,180.46
2017,2,2,12,15,53.0,243.0,3.15,14.0,274.0,305.48,247.18
2017,2,2,12,30,89.0,269.0,3.1,14.0,321.0,371.63,300.45
2017,2,2,12,45,175.5,265.0,3.1,14.0,366.5,466.66,377.4
2017,2,2,13,0,262.0,261.0,3.1,14.0,412.0,559.96,451.12
2017,2,2,13,15,290.0,250.0,3.0,14.0,413.0,569.23,458.55
2017,2,2,13,30,318.0,239.0,2.9,14.0,414.0,576.52,464.97
2017,2,2,13,45,312.5,230.0,2.8,14.5,396.5,554.09,447.11
2017,2,2,14,0,307.0,221.0,2.7,15.0,379.0,530.75,428.74
2017,2,2,14,15,323.0,205.0,2.55,14.5,364.0,516.15,419.1
2017,2,2,14,30,339.0,189.0,2.4,14.0,349.0,499.49,407.67
2017,2,2,14,45,204.0,181.0,2.3,14.0,275.5,359.83,295.55
2017,2,2,15,0,69.0,173.0,2.2,14.0,202.0,232.16,189.97
2017,2,2,15,15,63.5,157.0,2.0,13.5,181.5,208.46,171.26
2017,2,2,15,30,58.0,141.0,1.8,13.0,161.0,185.31,152.38
2017,2,2,15,45,51.0,123.0,1.65,13.0,138.5,159.34,130.58
2017,2,2,16,0,44.0,105.0,1.5,13.0,116.0,134.12,109.1
2017,2,2,16,15,34.0,86.0,1.55,13.0,93.5,106.9,85.63
2017,2,2,16,30,24.0,67.0,1.6,13.0,71.0,80.73,62.79
2017,2,2,16,45,12.0,48.0,1.65,13.0,50.0,51.01,36.91
2017,2,2,17,0,0.0,29.0,1.7,13.0,29.0,27.19,15.66
2017,2,2,17,15,0.0,14.5,1.8,13.0,14.5,12.78,0.0
2017,2,2,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,10.0,3.7,11.0,10.0,9.1,0.0
2017,2,3,7,30,0.0,20.0,3.7,11.0,20.0,18.66,0.0
2017,2,3,7,45,59.5,36.5,3.7,11.5,45.5,64.17,44.96
2017,2,3,8,0,119.0,53.0,3.7,12.0,71.0,115.12,89.82
2017,2,3,8,15,139.0,72.0,3.8,12.0,100.0,152.5,123.59
2017,2,3,8,30,159.0,91.0,3.9,12.0,129.0,191.87,158.66
2017,2,3,8,45,170.0,110.0,4.0,12.5,157.5,218.65,182.27
2017,2,3,9,0,181.0,129.0,4.1,13.0,186.0,254.87,213.03
2017,2,3,9,15,190.0,146.0,4.2,13.0,212.5,288.06,241.03
2017,2,3,9,30,199.0,163.0,4.3,13.0,239.0,321.77,268.97
2017,2,3,9,45,307.5,163.5,4.45,13.5,295.0,422.53,352.49
2017,2,3,10,0,416.0,164.0,4.6,14.0,351.0,533.91,442.17
2017,2,3,10,15,459.0,167.0,4.6,14.0,386.5,588.16,484.69
2017,2,3,10,30,502.0,170.0,4.6,14.0,422.0,643.52,527.68
2017,2,3,10,45,475.5,187.0,4.7,14.0,434.5,655.02,535.25
2017,2,3,11,0,449.0,204.0,4.8,14.0,447.0,663.12,540.38
2017,2,3,11,15,239.5,216.0,4.8,14.0,346.5,477.58,390.99
2017,2,3,11,30,30.0,228.0,4.8,14.0,246.0,265.39,214.75
2017,2,3,11,45,15.0,197.5,4.8,14.0,207.0,201.17,162.27
2017,2,3,12,0,0.0,167.0,4.8,14.0,168.0,155.08,123.82
2017,2,3,12,15,2.0,174.0,4.7,14.0,175.5,164.11,131.34
2017,2,3,12,30,4.0,181.0,4.6,14.0,183.0,173.26,138.92
2017,2,3,12,45,3.5,179.0,4.55,14.0,181.0,170.77,136.87
2017,2,3,13,0,3.0,177.0,4.5,14.0,179.0,168.37,134.93
2017,2,3,13,15,1.5,115.5,4.35,13.5,116.5,105.42,83.12
2017,2,3,13,30,0.0,54.0,4.2,13.0,54.0,47.74,34.87
2017,2,3,13,45,0.0,52.0,4.1,13.0,52.0,45.95,33.44
2017,2,3,14,0,0.0,50.0,4.0,13.0,50.0,44.17,31.99
2017,2,3,14,15,0.0,43.0,3.9,13.0,43.0,37.96,26.77
2017,2,3,14,30,0.0,36.0,3.8,13.0,36.0,31.76,21.54
2017,2,3,14,45,0.0,25.5,3.75,13.0,25.5,22.47,13.64
2017,2,3,15,0,0.0,15.0,3.7,13.0,15.0,13.2,5.71
2017,2,3,15,15,0.0,13.5,3.5,12.5,13.5,11.88,4.61
2017,2,3,15,30,0.0,12.0,3.3,12.0,12.0,10.55,3.5
2017,2,3,15,45,0.0,10.5,3.1,12.0,10.5,9.23,2.36
2017,2,3,16,0,0.0,9.0,2.9,12.0,9.0,7.9,1.21
2017,2,3,16,15,0.0,7.0,2.7,11.5,7.0,6.14,0.0
2017,2,3,16,30,0.0,5.0,2.5,11.0,5.0,4.38,0.0
2017,2,3,16,45,0.0,3.5,2.4,11.0,3.5,3.07,0.0
2017,2,3,17,0,0.0,2.0,2.3,11.0,2.0,1.75,0.0
2017,2,3,17,15,0.0,1.0,2.25,10.5,1.0,0.87,0.0
2017,2,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,7,15,65.0,10.0,1.8,9.5,13.5,23.08,0.0
2017,2,4,7,30,130.0,20.0,2.0,10.0,27.0,66.59,15.98
2017,2,4,7,45,206.5,34.5,2.2,10.5,59.0,123.03,90.05
2017,2,4,8,0,283.0,49.0,2.4,11.0,91.0,181.71,143.54
2017,2,4,8,15,321.5,64.0,2.5,11.0,127.5,232.68,190.09
2017,2,4,8,30,360.0,79.0,2.6,11.0,164.0,287.54,239.03
2017,2,4,8,45,384.0,93.0,2.75,11.5,200.0,336.71,281.68
2017,2,4,9,0,408.0,107.0,2.9,12.0,236.0,387.56,324.43
2017,2,4,9,15,426.0,118.5,2.95,12.0,270.0,432.99,362.11
2017,2,4,9,30,444.0,130.0,3.0,12.0,304.0,478.96,399.34
2017,2,4,9,45,610.5,108.5,3.05,12.5,371.0,603.48,499.0
2017,2,4,10,0,777.0,87.0,3.1,13.0,438.0,728.54,592.82
2017,2,4,10,15,793.0,89.5,3.1,13.0,469.0,772.71,623.68
2017,2,4,10,30,809.0,92.0,3.1,13.0,500.0,815.04,653.41
2017,2,4,10,45,603.5,154.5,3.1,13.0,467.5,736.04,593.56
2017,2,4,11,0,398.0,217.0,3.1,13.0,435.0,616.05,498.86
2017,2,4,11,15,298.0,242.5,3.0,13.0,408.5,563.2,455.71
2017,2,4,11,30,198.0,268.0,2.9,13.0,382.0,487.9,394.58
2017,2,4,11,45,107.0,242.0,2.8,13.5,304.0,372.14,301.12
2017,2,4,12,0,16.0,216.0,2.7,14.0,226.0,221.51,177.63
2017,2,4,12,15,33.5,236.5,2.65,13.5,256.5,278.2,224.56
2017,2,4,12,30,51.0,257.0,2.6,13.0,287.0,319.58,258.33
2017,2,4,12,45,25.5,181.0,2.55,13.0,196.0,206.49,166.74
2017,2,4,13,0,0.0,105.0,2.5,13.0,105.0,93.86,73.33
2017,2,4,13,15,1.5,140.0,2.45,13.0,141.0,129.41,103.13
2017,2,4,13,30,3.0,175.0,2.4,13.0,177.0,166.62,133.89
2017,2,4,13,45,10.0,185.0,2.35,13.0,190.5,183.83,148.37
2017,2,4,14,0,17.0,195.0,2.3,13.0,204.0,201.17,162.97
2017,2,4,14,15,36.0,198.0,2.15,13.0,216.0,235.36,191.66
2017,2,4,14,30,55.0,201.0,2.0,13.0,228.0,254.83,208.17
2017,2,4,14,45,111.0,191.5,1.95,13.0,240.0,300.26,246.76
2017,2,4,15,0,167.0,182.0,1.9,13.0,252.0,327.04,269.77
2017,2,4,15,15,157.5,166.5,1.7,12.5,227.5,296.17,244.94
2017,2,4,15,30,148.0,151.0,1.5,12.0,203.0,265.9,220.45
2017,2,4,15,45,140.0,132.0,1.3,12.0,176.0,232.85,192.9
2017,2,4,16,0,132.0,113.0,1.1,12.0,149.0,200.42,165.36
2017,2,4,16,15,116.5,93.5,1.05,11.0,121.0,164.32,134.77
2017,2,4,16,30,101.0,74.0,1.0,10.0,93.0,129.74,104.7
2017,2,4,16,45,76.5,54.5,0.95,9.5,66.5,93.22,72.36
2017,2,4,17,0,52.0,35.0,0.9,9.0,40.0,59.05,41.23
2017,2,4,17,15,26.0,17.5,0.9,8.5,20.0,26.45,0.0
2017,2,4,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.5,0.95,7.5,7.5,6.82,0.0
2017,2,5,7,30,0.0,15.0,1.0,8.0,15.0,13.21,0.32
2017,2,5,7,45,0.0,33.0,1.1,8.5,33.0,30.79,19.86
2017,2,5,8,0,0.0,51.0,1.2,9.0,51.0,48.55,35.95
2017,2,5,8,15,7.5,69.5,1.45,9.0,71.5,70.0,54.94
2017,2,5,8,30,15.0,88.0,1.7,9.0,92.0,92.2,74.52
2017,2,5,8,45,22.5,106.5,1.95,9.5,113.0,122.54,100.72
2017,2,5,9,0,30.0,125.0,2.2,10.0,134.0,147.66,122.09
2017,2,5,9,15,35.0,141.0,2.35,10.5,153.5,168.91,139.82
2017,2,5,9,30,40.0,157.0,2.5,11.0,173.0,190.75,157.77
2017,2,5,9,45,53.0,175.5,2.7,11.5,199.0,222.09,183.61
2017,2,5,10,0,66.0,194.0,2.9,12.0,225.0,254.56,210.01
2017,2,5,10,15,80.0,211.0,3.0,12.0,250.5,287.0,236.48
2017,2,5,10,30,94.0,228.0,3.1,12.0,276.0,320.37,263.48
2017,2,5,10,45,97.5,239.5,3.25,12.5,291.5,338.54,277.31
2017,2,5,11,0,101.0,251.0,3.4,13.0,307.0,356.79,291.15
2017,2,5,11,15,156.5,260.5,3.45,13.0,350.0,437.46,356.28
2017,2,5,11,30,212.0,270.0,3.5,13.0,393.0,503.14,408.59
2017,2,5,11,45,304.0,257.5,3.6,13.0,437.0,595.64,482.01
2017,2,5,12,0,396.0,245.0,3.7,13.0,481.0,671.06,541.39
2017,2,5,12,15,249.0,262.0,3.7,13.0,410.5,552.04,446.15
2017,2,5,12,30,102.0,279.0,3.7,13.0,340.0,394.92,319.81
2017,2,5,12,45,154.5,277.5,3.75,13.0,369.0,461.05,374.16
2017,2,5,13,0,207.0,276.0,3.8,13.0,398.0,507.83,412.22
2017,2,5,13,15,202.0,271.5,3.75,12.5,388.5,495.35,403.09
2017,2,5,13,30,197.0,267.0,3.7,12.0,379.0,482.35,393.81
2017,2,5,13,45,98.5,138.5,3.7,12.0,194.5,237.87,196.81
2017,2,5,14,0,0.0,10.0,3.7,12.0,10.0,8.81,1.88
2017,2,5,14,15,0.0,9.5,3.65,11.5,9.5,8.37,1.54
2017,2,5,14,30,0.0,9.0,3.6,11.0,9.0,7.92,1.19
2017,2,5,14,45,7.0,82.0,3.55,11.0,85.0,78.05,61.74
2017,2,5,15,0,14.0,155.0,3.5,11.0,161.0,158.06,129.78
2017,2,5,15,15,10.0,141.0,3.5,11.0,145.0,141.13,115.51
2017,2,5,15,30,6.0,127.0,3.5,11.0,129.0,124.67,101.68
2017,2,5,15,45,3.0,111.0,3.55,11.0,112.0,107.1,86.78
2017,2,5,16,0,0.0,95.0,3.6,11.0,95.0,89.92,72.06
2017,2,5,16,15,0.0,77.0,3.75,10.5,77.0,72.4,57.0
2017,2,5,16,30,0.0,59.0,3.9,10.0,59.0,54.89,41.7
2017,2,5,16,45,0.0,42.5,4.05,10.0,42.5,38.98,27.55
2017,2,5,17,0,0.0,26.0,4.2,10.0,26.0,22.93,13.08
2017,2,5,17,15,0.0,13.0,4.3,10.0,13.0,11.44,0.0
2017,2,5,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.0,2.0,9.5,6.0,5.46,0.0
2017,2,6,7,30,0.0,12.0,2.3,10.0,12.0,10.55,0.0
2017,2,6,7,45,0.0,25.0,2.65,10.5,25.0,22.03,12.56
2017,2,6,8,0,0.0,38.0,3.0,11.0,38.0,33.8,23.15
2017,2,6,8,15,0.0,52.5,3.2,11.0,52.5,47.52,35.31
2017,2,6,8,30,0.0,67.0,3.4,11.0,67.0,61.24,47.37
2017,2,6,8,45,0.0,81.5,3.6,11.5,81.5,74.98,59.18
2017,2,6,9,0,0.0,96.0,3.8,12.0,96.0,88.79,70.84
2017,2,6,9,15,0.0,109.5,3.9,12.0,109.5,101.62,81.65
2017,2,6,9,30,0.0,123.0,4.0,12.0,123.0,114.55,92.42
2017,2,6,9,45,15.5,152.5,4.1,12.5,160.0,156.14,127.47
2017,2,6,10,0,31.0,182.0,4.2,13.0,197.0,212.27,173.99
2017,2,6,10,15,15.5,145.0,4.25,13.0,152.5,147.29,119.3
2017,2,6,10,30,0.0,108.0,4.3,13.0,108.0,97.17,76.67
2017,2,6,10,45,0.0,119.5,4.4,13.0,119.5,108.17,85.8
2017,2,6,11,0,0.0,131.0,4.5,13.0,131.0,119.27,94.93
2017,2,6,11,15,7.0,170.0,4.5,13.0,174.0,164.77,132.83
2017,2,6,11,30,14.0,209.0,4.5,13.0,217.0,211.92,171.64
2017,2,6,11,45,9.0,196.0,4.55,13.5,201.5,193.28,155.7
2017,2,6,12,0,4.0,183.0,4.6,14.0,186.0,174.87,140.09
2017,2,6,12,15,2.0,163.0,4.55,14.0,164.5,152.49,121.63
2017,2,6,12,30,0.0,143.0,4.5,14.0,143.0,130.58,103.51
2017,2,6,12,45,0.0,147.5,4.45,14.0,147.5,135.08,107.27
2017,2,6,13,0,0.0,152.0,4.4,14.0,152.0,139.66,111.09
2017,2,6,13,15,4.0,171.5,4.35,13.5,174.0,163.33,131.08
2017,2,6,13,30,8.0,191.0,4.3,13.0,196.0,187.55,151.52
2017,2,6,13,45,8.5,188.0,4.25,13.0,193.0,185.2,149.74
2017,2,6,14,0,9.0,185.0,4.2,13.0,190.0,182.94,148.1
2017,2,6,14,15,6.0,173.0,3.95,12.5,176.0,168.23,136.28
2017,2,6,14,30,3.0,161.0,3.7,12.0,162.0,153.81,124.67
2017,2,6,14,45,1.5,102.0,3.45,12.0,102.5,93.06,73.85
2017,2,6,15,0,0.0,43.0,3.2,12.0,43.0,37.94,27.02
2017,2,6,15,15,0.0,37.5,3.1,12.0,37.5,33.06,22.92
2017,2,6,15,30,0.0,32.0,3.0,12.0,32.0,28.19,18.77
2017,2,6,15,45,0.0,28.0,2.9,12.0,28.0,24.65,15.74
2017,2,6,16,0,0.0,24.0,2.8,12.0,24.0,21.12,12.68
2017,2,6,16,15,0.0,19.5,2.8,11.5,19.5,17.14,9.23
2017,2,6,16,30,0.0,15.0,2.8,11.0,15.0,13.18,5.74
2017,2,6,16,45,0.0,11.0,2.85,11.0,11.0,9.65,2.58
2017,2,6,17,0,0.0,7.0,2.9,11.0,7.0,6.14,0.0
2017,2,6,17,15,0.0,3.5,2.9,10.5,3.5,3.07,0.0
2017,2,6,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.0,5.65,13.0,1.0,0.88,0.0
2017,2,7,8,0,0.0,2.0,5.5,13.0,2.0,1.75,0.0
2017,2,7,8,15,0.0,2.5,5.4,13.0,2.5,2.19,0.0
2017,2,7,8,30,0.0,3.0,5.3,13.0,3.0,2.63,0.0
2017,2,7,8,45,0.0,4.0,5.2,13.5,4.0,3.51,0.0
2017,2,7,9,0,0.0,5.0,5.1,14.0,5.0,4.39,0.0
2017,2,7,9,15,0.0,6.0,5.0,14.0,6.0,5.27,0.0
2017,2,7,9,30,0.0,7.0,4.9,14.0,7.0,6.16,0.0
2017,2,7,9,45,0.0,9.0,4.85,14.0,9.0,7.92,1.13
2017,2,7,10,0,0.0,11.0,4.8,14.0,11.0,9.68,2.62
2017,2,7,10,15,0.0,43.5,4.55,14.0,43.5,38.4,27.04
2017,2,7,10,30,0.0,76.0,4.3,14.0,76.0,67.25,51.34
2017,2,7,10,45,0.0,56.5,4.1,14.0,56.5,49.95,36.66
2017,2,7,11,0,0.0,37.0,3.9,14.0,37.0,32.68,22.04
2017,2,7,11,15,0.0,86.5,3.8,14.0,86.5,76.63,58.95
2017,2,7,11,30,0.0,136.0,3.7,14.0,136.0,123.81,98.05
2017,2,7,11,45,0.0,138.5,3.65,14.0,138.5,126.17,99.86
2017,2,7,12,0,0.0,141.0,3.6,14.0,141.0,128.57,101.78
2017,2,7,12,15,0.0,144.5,3.6,14.0,144.5,131.99,104.57
2017,2,7,12,30,0.0,148.0,3.6,14.0,148.0,135.45,107.42
2017,2,7,12,45,36.5,208.5,3.6,14.0,230.5,247.39,200.27
2017,2,7,13,0,73.0,269.0,3.6,14.0,313.0,353.46,285.93
2017,2,7,13,15,41.5,233.0,3.4,14.0,258.0,280.36,226.4
2017,2,7,13,30,10.0,197.0,3.2,14.0,203.0,195.49,156.96
2017,2,7,13,45,8.5,190.0,3.0,14.0,195.0,187.08,150.36
2017,2,7,14,0,7.0,183.0,2.8,14.0,187.0,178.83,143.73
2017,2,7,14,15,3.5,150.5,2.65,13.5,152.5,142.48,114.18
2017,2,7,14,30,0.0,118.0,2.5,13.0,118.0,107.22,85.15
2017,2,7,14,45,0.0,121.0,2.35,13.0,121.0,110.69,88.28
2017,2,7,15,0,0.0,124.0,2.2,13.0,124.0,114.44,91.62
2017,2,7,15,15,0.0,102.5,1.95,13.0,102.5,93.34,74.04
2017,2,7,15,30,0.0,81.0,1.7,13.0,81.0,72.55,56.59
2017,2,7,15,45,0.0,70.5,1.45,13.0,70.5,62.79,48.39
2017,2,7,16,0,0.0,60.0,1.2,13.0,60.0,53.08,40.12
2017,2,7,16,15,0.0,49.0,1.1,12.5,49.0,43.25,31.7
2017,2,7,16,30,0.0,38.0,1.0,12.0,38.0,33.51,23.21
2017,2,7,16,45,0.0,28.0,0.95,11.5,28.0,24.66,15.39
2017,2,7,17,0,0.0,18.0,0.9,11.0,18.0,15.83,7.45
2017,2,7,17,15,0.0,9.0,0.9,11.0,9.0,7.9,0.0
2017,2,7,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.0,3.0,13.0,1.0,0.91,0.0
2017,2,8,7,30,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2017,2,8,7,45,0.0,3.5,3.25,13.5,3.5,3.07,0.0
2017,2,8,8,0,0.0,5.0,3.4,14.0,5.0,4.38,0.0
2017,2,8,8,15,0.0,7.5,3.4,14.0,7.5,6.58,0.0
2017,2,8,8,30,0.0,10.0,3.4,14.0,10.0,8.78,1.91
2017,2,8,8,45,0.0,12.0,3.4,14.0,12.0,10.54,3.44
2017,2,8,9,0,0.0,14.0,3.4,14.0,14.0,12.31,4.96
2017,2,8,9,15,0.0,16.0,3.35,14.0,16.0,14.08,6.46
2017,2,8,9,30,0.0,18.0,3.3,14.0,18.0,15.84,7.95
2017,2,8,9,45,0.0,38.5,3.3,14.5,38.5,33.96,23.35
2017,2,8,10,0,0.0,59.0,3.3,15.0,59.0,52.13,38.6
2017,2,8,10,15,0.0,96.0,3.2,15.0,96.0,85.7,66.66
2017,2,8,10,30,0.0,133.0,3.1,15.0,133.0,121.65,96.35
2017,2,8,10,45,0.0,139.5,3.05,15.0,139.5,127.8,101.2
2017,2,8,11,0,0.0,146.0,3.0,15.0,146.0,134.01,106.14
2017,2,8,11,15,0.5,159.0,2.95,15.0,159.5,147.28,116.89
2017,2,8,11,30,1.0,172.0,2.9,15.0,173.0,160.72,127.73
2017,2,8,11,45,7.5,194.5,2.85,15.0,199.5,189.88,151.56
2017,2,8,12,0,14.0,217.0,2.8,15.0,226.0,219.64,175.67
2017,2,8,12,15,15.0,219.5,2.75,15.0,229.0,223.2,178.43
2017,2,8,12,30,16.0,222.0,2.7,15.0,232.0,226.83,181.35
2017,2,8,12,45,10.5,205.5,2.65,15.0,212.5,204.14,162.91
2017,2,8,13,0,5.0,189.0,2.6,15.0,193.0,181.8,144.74
2017,2,8,13,15,3.0,180.0,2.5,15.0,182.5,170.8,135.87
2017,2,8,13,30,1.0,171.0,2.4,15.0,172.0,159.96,127.09
2017,2,8,13,45,3.5,175.0,2.3,15.0,177.0,166.7,132.85
2017,2,8,14,0,6.0,179.0,2.2,15.0,182.0,173.52,138.66
2017,2,8,14,15,3.0,130.5,2.05,15.0,132.0,121.72,96.3
2017,2,8,14,30,0.0,82.0,1.9,15.0,82.0,72.58,55.6
2017,2,8,14,45,0.0,82.5,1.8,15.0,82.5,73.02,56.15
2017,2,8,15,0,0.0,83.0,1.7,15.0,83.0,73.69,56.85
2017,2,8,15,15,0.0,81.0,1.6,15.0,81.0,72.05,55.61
2017,2,8,15,30,0.0,79.0,1.5,15.0,79.0,70.52,54.44
2017,2,8,15,45,0.0,69.0,1.4,15.0,69.0,61.26,46.69
2017,2,8,16,0,0.0,59.0,1.3,15.0,59.0,52.12,38.97
2017,2,8,16,15,0.0,48.5,1.3,14.5,48.5,42.81,31.05
2017,2,8,16,30,0.0,38.0,1.3,14.0,38.0,33.5,23.01
2017,2,8,16,45,0.0,28.0,1.3,14.0,28.0,24.66,15.22
2017,2,8,17,0,0.0,18.0,1.3,14.0,18.0,15.83,7.36
2017,2,8,17,15,0.0,10.0,1.3,13.5,10.0,8.78,0.0
2017,2,8,17,30,0.0,2.0,1.3,13.0,2.0,1.82,0.0
2017,2,8,17,45,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,8.0,4.5,12.0,8.0,7.28,0.0
2017,2,9,7,30,0.0,16.0,4.6,12.0,16.0,14.08,3.89
2017,2,9,7,45,0.0,30.5,4.75,12.5,30.5,27.09,16.82
2017,2,9,8,0,0.0,45.0,4.9,13.0,45.0,40.81,28.97
2017,2,9,8,15,0.0,61.5,4.95,13.0,61.5,56.59,42.82
2017,2,9,8,30,0.0,78.0,5.0,13.0,78.0,72.37,56.54
2017,2,9,8,45,0.0,94.0,5.05,13.0,94.0,87.65,69.65
2017,2,9,9,0,0.0,110.0,5.1,13.0,110.0,103.0,82.65
2017,2,9,9,15,0.0,110.0,5.1,13.0,110.0,101.59,81.29
2017,2,9,9,30,0.0,110.0,5.1,13.0,110.0,100.64,80.3
2017,2,9,9,45,0.0,88.0,5.1,13.5,88.0,78.43,61.2
2017,2,9,10,0,0.0,66.0,5.1,14.0,66.0,58.35,43.98
2017,2,9,10,15,0.0,83.5,5.0,14.0,83.5,73.92,57.01
2017,2,9,10,30,0.0,101.0,4.9,14.0,101.0,90.29,70.62
2017,2,9,10,45,0.0,67.0,4.8,14.0,67.0,59.27,44.47
2017,2,9,11,0,0.0,33.0,4.7,14.0,33.0,29.14,19.03
2017,2,9,11,15,0.0,53.5,4.5,14.0,53.5,47.31,34.32
2017,2,9,11,30,0.0,74.0,4.3,14.0,74.0,65.52,49.55
2017,2,9,11,45,0.0,75.5,4.15,14.0,75.5,66.86,50.62
2017,2,9,12,0,0.0,77.0,4.0,14.0,77.0,68.2,51.71
2017,2,9,12,15,0.0,51.0,3.9,14.0,51.0,45.11,32.37
2017,2,9,12,30,0.0,25.0,3.8,14.0,25.0,22.08,13.0
2017,2,9,12,45,0.0,49.0,3.7,14.0,49.0,43.33,30.91
2017,2,9,13,0,0.0,73.0,3.6,14.0,73.0,64.64,48.78
2017,2,9,13,15,0.0,63.0,3.5,14.0,63.0,55.75,41.36
2017,2,9,13,30,0.0,53.0,3.4,14.0,53.0,46.86,33.94
2017,2,9,13,45,0.0,46.0,3.35,14.0,46.0,40.65,28.76
2017,2,9,14,0,0.0,39.0,3.3,14.0,39.0,34.44,23.57
2017,2,9,14,15,0.0,27.0,3.15,14.0,27.0,23.82,14.61
2017,2,9,14,30,0.0,15.0,3.0,14.0,15.0,13.22,5.62
2017,2,9,14,45,0.0,25.5,2.9,14.0,25.5,22.48,13.56
2017,2,9,15,0,0.0,36.0,2.8,14.0,36.0,31.75,21.51
2017,2,9,15,15,0.0,27.5,2.7,13.5,27.5,24.23,15.18
2017,2,9,15,30,0.0,19.0,2.6,13.0,19.0,16.72,8.79
2017,2,9,15,45,0.0,16.5,2.55,13.0,16.5,14.51,6.9
2017,2,9,16,0,0.0,14.0,2.5,13.0,14.0,12.3,5.0
2017,2,9,16,15,0.0,11.5,2.45,13.0,11.5,10.1,3.08
2017,2,9,16,30,0.0,9.0,2.4,13.0,9.0,7.9,1.14
2017,2,9,16,45,0.0,6.5,2.35,13.0,6.5,5.7,0.0
2017,2,9,17,0,0.0,4.0,2.3,13.0,4.0,3.5,0.0
2017,2,9,17,15,0.0,2.0,2.15,12.5,2.0,1.75,0.0
2017,2,9,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.5,0.9,10.0,10.5,9.55,0.0
2017,2,10,7,30,0.0,21.0,1.0,10.0,21.0,18.53,7.65
2017,2,10,7,45,0.0,39.5,1.1,10.5,39.5,37.0,25.41
2017,2,10,8,0,0.0,58.0,1.2,11.0,58.0,55.04,41.43
2017,2,10,8,15,8.0,77.0,1.35,11.0,79.0,77.11,60.77
2017,2,10,8,30,16.0,96.0,1.5,11.0,100.0,100.04,80.73
2017,2,10,8,45,24.0,114.0,1.65,11.0,121.5,130.19,106.62
2017,2,10,9,0,32.0,132.0,1.8,11.0,143.0,155.01,127.68
2017,2,10,9,15,62.5,154.5,1.9,11.0,179.5,200.99,166.67
2017,2,10,9,30,93.0,177.0,2.0,11.0,216.0,249.9,207.52
2017,2,10,9,45,133.5,195.0,2.1,11.5,256.0,316.26,261.7
2017,2,10,10,0,174.0,213.0,2.2,12.0,296.0,373.78,307.73
2017,2,10,10,15,198.5,226.0,2.25,12.0,327.0,414.71,340.09
2017,2,10,10,30,223.0,239.0,2.3,12.0,358.0,456.79,373.05
2017,2,10,10,45,136.5,241.5,2.4,12.5,315.5,389.03,316.42
2017,2,10,11,0,50.0,244.0,2.5,13.0,273.0,299.72,242.35
2017,2,10,11,15,57.0,255.5,2.5,13.0,289.5,320.1,258.85
2017,2,10,11,30,64.0,267.0,2.5,13.0,306.0,340.73,275.07
2017,2,10,11,45,139.0,279.0,2.55,13.0,365.0,445.17,359.05
2017,2,10,12,0,214.0,291.0,2.6,13.0,424.0,533.06,428.14
2017,2,10,12,15,129.5,278.0,2.65,13.0,358.5,436.23,350.83
2017,2,10,12,30,45.0,265.0,2.7,13.0,293.0,320.45,257.74
2017,2,10,12,45,218.0,259.5,2.75,13.5,393.0,498.81,403.1
2017,2,10,13,0,391.0,254.0,2.8,14.0,493.0,674.28,538.18
2017,2,10,13,15,432.5,237.0,2.8,13.5,495.5,705.27,562.04
2017,2,10,13,30,474.0,220.0,2.8,13.0,498.0,716.57,572.85
2017,2,10,13,45,676.0,153.0,2.85,13.0,534.0,819.67,652.54
2017,2,10,14,0,878.0,86.0,2.9,13.0,570.0,896.32,708.2
2017,2,10,14,15,568.0,153.0,2.8,12.5,460.0,681.63,551.43
2017,2,10,14,30,258.0,220.0,2.7,12.0,350.0,470.69,384.78
2017,2,10,14,45,375.0,183.0,2.65,12.0,357.5,509.17,419.54
2017,2,10,15,0,492.0,146.0,2.6,12.0,365.0,552.83,455.82
2017,2,10,15,15,438.0,140.0,2.35,11.5,322.0,485.91,402.45
2017,2,10,15,30,384.0,134.0,2.1,11.0,279.0,422.37,351.43
2017,2,10,15,45,362.0,121.5,1.9,11.0,244.5,375.03,312.44
2017,2,10,16,0,340.0,109.0,1.7,11.0,210.0,329.03,273.58
2017,2,10,16,15,313.0,93.0,1.5,10.5,174.0,278.21,230.31
2017,2,10,16,30,286.0,77.0,1.3,10.0,138.0,229.82,187.9
2017,2,10,16,45,247.5,59.5,1.15,10.0,103.0,177.93,141.49
2017,2,10,17,0,209.0,42.0,1.0,10.0,68.0,130.3,98.0
2017,2,10,17,15,104.5,27.0,1.0,9.5,40.0,64.34,36.46
2017,2,10,17,30,0.0,12.0,1.0,9.0,12.0,10.91,0.0
2017,2,10,17,45,0.0,6.0,1.0,9.0,6.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,7,15,195.0,12.5,1.3,4.5,28.0,53.52,0.0
2017,2,11,7,30,390.0,25.0,1.5,5.0,56.0,146.47,93.73
2017,2,11,7,45,492.0,33.0,1.75,5.5,100.0,215.72,165.8
2017,2,11,8,0,594.0,41.0,2.0,6.0,144.0,295.55,238.77
2017,2,11,8,15,655.5,46.5,2.1,6.5,192.0,365.25,302.45
2017,2,11,8,30,717.0,52.0,2.2,7.0,240.0,440.47,368.69
2017,2,11,8,45,755.5,56.0,2.35,7.5,287.0,506.09,425.09
2017,2,11,9,0,794.0,60.0,2.5,8.0,334.0,573.79,481.16
2017,2,11,9,15,820.5,63.0,2.55,8.0,377.0,633.99,529.97
2017,2,11,9,30,847.0,66.0,2.6,8.0,420.0,694.27,576.06
2017,2,11,9,45,860.0,70.0,2.7,8.5,457.0,745.35,612.68
2017,2,11,10,0,873.0,74.0,2.8,9.0,494.0,794.68,647.4
2017,2,11,10,15,886.0,76.0,2.8,9.5,526.0,832.08,672.12
2017,2,11,10,30,899.0,78.0,2.8,10.0,558.0,874.05,699.92
2017,2,11,10,45,909.0,78.5,2.85,10.5,583.5,908.95,722.64
2017,2,11,11,0,919.0,79.0,2.9,11.0,609.0,940.9,743.14
2017,2,11,11,15,924.5,80.0,2.95,11.0,626.5,966.11,760.22
2017,2,11,11,30,930.0,81.0,3.0,11.0,644.0,987.79,774.95
2017,2,11,11,45,934.5,80.5,3.05,11.5,654.0,1003.01,783.85
2017,2,11,12,0,939.0,80.0,3.1,12.0,664.0,1014.43,790.3
2017,2,11,12,15,939.5,80.0,3.15,12.0,665.5,1018.72,793.43
2017,2,11,12,30,940.0,80.0,3.2,12.0,667.0,1019.06,794.07
2017,2,11,12,45,937.0,80.5,3.25,12.0,660.5,1012.69,790.25
2017,2,11,13,0,934.0,81.0,3.3,12.0,654.0,1002.44,783.93
2017,2,11,13,15,929.5,80.0,3.25,12.0,640.0,985.09,772.0
2017,2,11,13,30,925.0,79.0,3.2,12.0,626.0,964.07,757.67
2017,2,11,13,45,920.0,77.0,3.2,12.0,605.0,937.8,740.12
2017,2,11,14,0,915.0,75.0,3.2,12.0,584.0,908.14,720.19
2017,2,11,14,15,904.0,73.5,3.15,12.0,555.0,870.74,694.29
2017,2,11,14,30,893.0,72.0,3.1,12.0,526.0,830.66,666.34
2017,2,11,14,45,880.0,69.5,3.05,12.0,491.0,785.33,634.28
2017,2,11,15,0,867.0,67.0,3.0,12.0,456.0,737.97,600.37
2017,2,11,15,15,845.5,64.5,2.7,11.5,415.5,688.54,564.19
2017,2,11,15,30,824.0,62.0,2.4,11.0,375.0,632.15,521.15
2017,2,11,15,45,795.5,58.0,2.1,11.0,330.5,569.28,469.73
2017,2,11,16,0,767.0,54.0,1.8,11.0,286.0,507.11,417.43
2017,2,11,16,15,719.0,49.5,1.6,10.5,238.0,435.58,357.14
2017,2,11,16,30,671.0,45.0,1.4,10.0,190.0,367.64,297.66
2017,2,11,16,45,593.5,38.5,1.25,9.5,143.0,289.98,228.91
2017,2,11,17,0,516.0,32.0,1.1,9.0,96.0,220.31,165.16
2017,2,11,17,15,367.5,22.0,1.1,8.5,57.5,135.45,82.48
2017,2,11,17,30,219.0,12.0,1.1,8.0,19.0,57.24,0.0
2017,2,11,17,45,109.5,6.0,1.15,8.0,9.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,12,7,15,188.5,13.5,0.7,4.5,29.5,53.1,0.0
2017,2,12,7,30,377.0,27.0,0.7,5.0,59.0,149.16,98.71
2017,2,12,7,45,486.5,36.0,0.7,5.5,105.0,220.12,169.07
2017,2,12,8,0,596.0,45.0,0.7,6.0,151.0,303.73,243.38
2017,2,12,8,15,658.0,50.5,0.75,6.5,199.5,371.17,303.67
2017,2,12,8,30,720.0,56.0,0.8,7.0,248.0,447.07,368.59
2017,2,12,8,45,764.5,59.5,0.85,7.5,296.0,515.89,425.45
2017,2,12,9,0,809.0,63.0,0.9,8.0,344.0,587.33,482.05
2017,2,12,9,15,835.0,66.0,1.0,8.5,388.0,648.08,528.92
2017,2,12,9,30,861.0,69.0,1.1,9.0,432.0,708.79,572.99
2017,2,12,9,45,879.5,71.0,1.25,10.0,470.5,755.94,604.95
2017,2,12,10,0,898.0,73.0,1.4,11.0,509.0,807.39,639.53
2017,2,12,10,15,910.5,75.0,1.5,11.5,541.5,852.19,669.33
2017,2,12,10,30,923.0,77.0,1.6,12.0,574.0,894.57,697.17
2017,2,12,10,45,932.5,78.0,1.7,12.5,599.5,930.38,720.24
2017,2,12,11,0,942.0,79.0,1.8,13.0,625.0,963.11,741.15
2017,2,12,11,15,947.0,80.0,1.85,13.0,643.0,988.36,757.69
2017,2,12,11,30,952.0,81.0,1.9,13.0,661.0,1009.97,771.94
2017,2,12,11,45,953.5,81.5,2.0,13.5,670.5,1023.84,780.38
2017,2,12,12,0,955.0,82.0,2.1,14.0,680.0,1033.77,786.39
2017,2,12,12,15,955.0,82.0,2.1,14.0,681.5,1037.64,788.69
2017,2,12,12,30,955.0,82.0,2.1,14.0,683.0,1037.49,788.54
2017,2,12,12,45,950.5,82.5,2.15,14.0,676.0,1029.58,784.09
2017,2,12,13,0,946.0,83.0,2.2,14.0,669.0,1017.75,777.21
