Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,13,15,941.5,82.5,2.15,14.0,654.5,1000.84,765.85
2017,2,12,13,30,937.0,82.0,2.1,14.0,640.0,980.2,752.14
2017,2,12,13,45,716.0,140.5,2.1,14.0,558.0,843.6,658.5
2017,2,12,14,0,495.0,199.0,2.1,14.0,476.0,688.47,546.45
2017,2,12,14,15,629.0,148.0,2.05,14.0,482.0,736.6,586.07
2017,2,12,14,30,763.0,97.0,2.0,14.0,488.0,762.21,605.0
2017,2,12,14,45,813.5,85.0,1.95,14.0,476.5,759.69,603.78
2017,2,12,15,0,864.0,73.0,1.9,14.0,465.0,750.3,597.92
2017,2,12,15,15,841.0,70.0,1.65,13.5,423.5,692.94,556.29
2017,2,12,15,30,818.0,67.0,1.4,13.0,382.0,634.99,512.88
2017,2,12,15,45,782.0,64.0,1.15,12.5,336.0,568.83,460.85
2017,2,12,16,0,746.0,61.0,0.9,12.0,290.0,504.04,408.31
2017,2,12,16,15,696.0,56.0,0.85,11.5,241.5,431.74,349.47
2017,2,12,16,30,646.0,51.0,0.8,11.0,193.0,363.21,291.26
2017,2,12,16,45,567.0,43.5,0.8,10.5,146.0,287.78,225.86
2017,2,12,17,0,488.0,36.0,0.8,10.0,99.0,218.15,163.49
2017,2,12,17,15,339.5,25.0,0.85,9.5,59.5,134.28,84.81
2017,2,12,17,30,191.0,14.0,0.9,9.0,20.0,53.19,0.0
2017,2,12,17,45,95.5,7.0,0.95,9.0,10.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,13,7,15,120.0,15.0,0.7,6.5,25.5,39.69,0.0
2017,2,13,7,30,240.0,30.0,0.9,7.0,51.0,114.17,77.19
2017,2,13,7,45,305.0,45.0,1.1,7.5,89.0,166.68,128.7
2017,2,13,8,0,370.0,60.0,1.3,8.0,127.0,228.01,184.08
2017,2,13,8,15,418.0,72.0,1.2,8.5,168.5,285.37,235.14
2017,2,13,8,30,466.0,84.0,1.1,9.0,210.0,347.59,288.49
2017,2,13,8,45,509.0,89.5,1.0,9.5,250.0,408.39,338.67
2017,2,13,9,0,552.0,95.0,0.9,10.0,290.0,469.11,386.78
2017,2,13,9,15,423.5,133.5,0.95,10.0,294.0,450.05,370.67
2017,2,13,9,30,295.0,172.0,1.0,10.0,298.0,410.36,337.88
2017,2,13,9,45,351.5,178.5,1.1,10.5,341.5,472.86,387.62
2017,2,13,10,0,408.0,185.0,1.2,11.0,385.0,553.56,448.92
2017,2,13,10,15,337.0,213.0,1.3,11.0,385.5,527.99,427.34
2017,2,13,10,30,266.0,241.0,1.4,11.0,386.0,511.09,412.67
2017,2,13,10,45,407.5,216.0,1.55,11.5,449.0,631.37,506.3
2017,2,13,11,0,549.0,191.0,1.7,12.0,512.0,743.41,590.14
2017,2,13,11,15,730.0,141.5,1.7,12.0,582.0,875.68,683.36
2017,2,13,11,30,911.0,92.0,1.7,12.0,652.0,985.86,756.86
2017,2,13,11,45,670.0,173.0,1.7,12.5,588.5,876.17,678.48
2017,2,13,12,0,429.0,254.0,1.7,13.0,525.0,732.61,572.37
2017,2,13,12,15,453.0,247.0,1.65,13.0,533.5,750.26,586.59
2017,2,13,12,30,477.0,240.0,1.6,13.0,542.0,765.76,597.62
2017,2,13,12,45,353.0,266.5,1.6,13.0,489.0,656.17,515.95
2017,2,13,13,0,229.0,293.0,1.6,13.0,436.0,547.13,433.38
2017,2,13,13,15,371.5,251.5,1.6,13.0,477.5,648.05,513.35
2017,2,13,13,30,514.0,210.0,1.6,13.0,519.0,743.82,585.62
2017,2,13,13,45,474.0,214.0,1.6,13.0,491.0,700.11,552.73
2017,2,13,14,0,434.0,218.0,1.6,13.0,463.0,656.02,520.65
2017,2,13,14,15,465.5,198.5,1.5,13.0,449.0,647.47,515.62
2017,2,13,14,30,497.0,179.0,1.4,13.0,435.0,635.07,507.3
2017,2,13,14,45,506.0,162.5,1.3,13.0,408.5,604.26,484.79
2017,2,13,15,0,515.0,146.0,1.2,13.0,382.0,570.99,460.26
2017,2,13,15,15,484.5,137.0,1.1,12.5,343.0,515.97,418.88
2017,2,13,15,30,454.0,128.0,1.0,12.0,304.0,462.21,377.65
2017,2,13,15,45,422.5,119.0,0.95,12.0,268.0,409.45,335.74
2017,2,13,16,0,391.0,110.0,0.9,12.0,232.0,358.79,294.37
2017,2,13,16,15,359.5,95.0,0.85,11.5,193.0,303.9,249.0
2017,2,13,16,30,328.0,80.0,0.8,11.0,154.0,251.85,204.5
2017,2,13,16,45,283.5,63.5,0.8,10.5,116.5,196.14,155.93
2017,2,13,17,0,239.0,47.0,0.8,10.0,79.0,145.44,110.57
2017,2,13,17,15,119.5,32.0,0.8,9.5,48.0,75.68,49.06
2017,2,13,17,30,0.0,17.0,0.8,9.0,17.0,15.46,0.0
2017,2,13,17,45,0.0,8.5,0.8,9.0,8.5,7.73,0.0
2017,2,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,14,7,15,191.0,14.0,0.75,7.5,31.5,63.19,0.0
2017,2,14,7,30,382.0,28.0,0.8,8.0,63.0,151.96,103.76
2017,2,14,7,45,484.5,36.5,0.85,8.5,108.5,220.4,168.63
2017,2,14,8,0,587.0,45.0,0.9,9.0,154.0,300.83,239.75
2017,2,14,8,15,407.5,76.0,1.0,9.5,162.0,285.29,233.55
2017,2,14,8,30,228.0,107.0,1.1,10.0,170.0,242.93,201.42
2017,2,14,8,45,243.5,124.0,1.2,10.5,202.0,283.12,235.81
2017,2,14,9,0,259.0,141.0,1.3,11.0,234.0,324.53,269.83
2017,2,14,9,15,489.5,112.5,1.4,11.5,314.0,470.15,388.98
2017,2,14,9,30,720.0,84.0,1.5,12.0,394.0,631.13,514.36
2017,2,14,9,45,804.0,77.5,1.65,12.5,452.5,715.34,574.35
2017,2,14,10,0,888.0,71.0,1.8,13.0,511.0,799.24,633.32
2017,2,14,10,15,901.5,73.0,1.8,13.0,543.5,844.62,663.4
2017,2,14,10,30,915.0,75.0,1.8,13.0,576.0,887.68,691.86
2017,2,14,10,45,924.0,76.0,1.8,13.5,601.5,922.91,713.32
2017,2,14,11,0,933.0,77.0,1.8,14.0,627.0,955.05,732.54
2017,2,14,11,15,939.0,78.0,1.75,14.0,645.5,981.1,748.24
2017,2,14,11,30,945.0,79.0,1.7,14.0,664.0,1003.57,761.56
2017,2,14,11,45,948.0,80.0,1.7,14.5,674.0,1019.43,769.87
2017,2,14,12,0,951.0,81.0,1.7,15.0,684.0,1031.41,775.79
2017,2,14,12,15,951.5,81.0,1.6,15.0,686.0,1035.74,776.73
2017,2,14,12,30,952.0,81.0,1.5,15.0,688.0,1036.06,775.22
2017,2,14,12,45,949.5,81.0,1.45,15.5,682.0,1029.44,768.8
2017,2,14,13,0,947.0,81.0,1.4,16.0,676.0,1018.86,760.07
2017,2,14,13,15,942.5,80.5,1.3,16.0,661.5,1001.88,747.91
2017,2,14,13,30,938.0,80.0,1.2,16.0,647.0,981.15,733.51
2017,2,14,13,45,930.0,79.0,1.15,16.0,625.0,952.98,715.26
2017,2,14,14,0,922.0,78.0,1.1,16.0,603.0,921.51,694.93
2017,2,14,14,15,911.0,76.5,1.05,16.0,573.5,883.73,670.37
2017,2,14,14,30,900.0,75.0,1.0,16.0,544.0,843.23,643.9
2017,2,14,14,45,885.0,73.0,1.0,16.0,508.5,796.48,613.65
2017,2,14,15,0,870.0,71.0,1.0,16.0,473.0,747.82,581.64
2017,2,14,15,15,848.5,68.0,0.9,15.5,431.5,697.38,547.54
2017,2,14,15,30,827.0,65.0,0.8,15.0,390.0,639.94,506.88
2017,2,14,15,45,795.5,61.5,0.75,15.0,344.5,575.39,458.03
2017,2,14,16,0,764.0,58.0,0.7,15.0,299.0,511.79,408.22
2017,2,14,16,15,716.5,53.5,0.7,14.5,250.5,440.29,351.45
2017,2,14,16,30,669.0,49.0,0.7,14.0,202.0,372.29,294.91
2017,2,14,16,45,590.5,42.5,0.7,13.5,154.0,293.89,228.18
2017,2,14,17,0,512.0,36.0,0.7,13.0,106.0,223.53,166.16
2017,2,14,17,15,372.0,26.0,0.7,12.5,65.5,144.87,94.81
2017,2,14,17,30,232.0,16.0,0.7,12.0,25.0,72.44,0.0
2017,2,14,17,45,116.0,8.0,0.75,12.0,12.5,7.28,0.0
2017,2,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,12.0,1.3,9.5,12.0,10.56,0.0
2017,2,15,7,30,0.0,24.0,1.5,10.0,24.0,21.16,11.39
2017,2,15,7,45,0.0,41.0,1.7,10.5,41.0,37.37,26.1
2017,2,15,8,0,0.0,58.0,1.9,11.0,58.0,53.57,40.41
2017,2,15,8,15,0.0,76.0,1.85,11.5,76.0,70.8,55.42
2017,2,15,8,30,0.0,94.0,1.8,12.0,94.0,88.04,70.17
2017,2,15,8,45,3.0,111.0,1.75,12.5,112.0,105.98,85.26
2017,2,15,9,0,6.0,128.0,1.7,13.0,130.0,124.31,100.42
2017,2,15,9,15,14.5,147.0,1.75,13.5,153.0,148.85,120.66
2017,2,15,9,30,23.0,166.0,1.8,14.0,176.0,174.29,141.36
2017,2,15,9,45,11.5,101.0,1.9,14.5,106.0,99.35,78.56
2017,2,15,10,0,0.0,36.0,2.0,15.0,36.0,31.77,21.29
2017,2,15,10,15,0.0,69.0,2.0,15.0,69.0,61.04,45.89
2017,2,15,10,30,0.0,102.0,2.0,15.0,102.0,91.06,70.77
2017,2,15,10,45,56.0,189.5,2.05,15.5,223.0,239.89,193.73
2017,2,15,11,0,112.0,277.0,2.1,16.0,344.0,393.22,314.23
2017,2,15,11,15,193.5,281.5,2.05,16.0,401.0,493.57,391.87
2017,2,15,11,30,275.0,286.0,2.0,16.0,458.0,597.56,470.07
2017,2,15,11,45,222.0,297.0,2.0,16.5,437.0,544.79,427.89
2017,2,15,12,0,169.0,308.0,2.0,17.0,416.0,508.14,398.31
2017,2,15,12,15,91.0,266.0,1.9,17.0,324.5,364.17,287.59
2017,2,15,12,30,13.0,224.0,1.8,17.0,233.0,224.29,176.43
2017,2,15,12,45,71.5,263.0,1.75,17.0,308.5,341.41,270.58
2017,2,15,13,0,130.0,302.0,1.7,17.0,384.0,461.88,363.04
2017,2,15,13,15,182.0,293.0,1.7,17.0,405.5,499.06,392.0
2017,2,15,13,30,234.0,284.0,1.7,17.0,427.0,534.04,419.63
2017,2,15,13,45,199.5,276.0,1.7,17.0,395.0,488.41,384.92
2017,2,15,14,0,165.0,268.0,1.7,17.0,363.0,443.7,351.08
2017,2,15,14,15,522.0,170.0,1.7,17.0,448.5,664.3,525.16
2017,2,15,14,30,879.0,72.0,1.7,17.0,534.0,823.12,638.93
2017,2,15,14,45,688.5,113.0,1.75,17.0,460.0,700.01,551.29
2017,2,15,15,0,498.0,154.0,1.8,17.0,386.0,567.85,453.39
2017,2,15,15,15,502.5,137.5,1.6,16.5,354.5,529.7,425.99
2017,2,15,15,30,507.0,121.0,1.4,16.0,323.0,489.62,395.63
2017,2,15,15,45,489.5,109.0,1.25,15.5,285.0,439.36,356.45
2017,2,15,16,0,472.0,97.0,1.1,15.0,247.0,389.65,316.58
2017,2,15,16,15,446.0,83.5,1.05,14.5,207.5,334.71,271.55
2017,2,15,16,30,420.0,70.0,1.0,14.0,168.0,281.79,226.53
2017,2,15,16,45,374.0,57.0,1.0,13.5,129.0,223.9,176.21
2017,2,15,17,0,328.0,44.0,1.0,13.0,90.0,172.94,130.41
2017,2,15,17,15,164.0,33.0,1.05,12.5,56.0,94.01,63.31
2017,2,15,17,30,0.0,22.0,1.1,12.0,22.0,21.18,0.0
2017,2,15,17,45,0.0,11.0,1.15,11.5,11.0,10.01,0.0
2017,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,5.5,3.2,11.0,5.5,4.82,0.0
2017,2,16,7,30,0.0,11.0,3.2,11.0,11.0,9.66,2.17
2017,2,16,7,45,0.0,18.0,3.25,11.5,18.0,15.82,7.78
2017,2,16,8,0,0.0,25.0,3.3,12.0,25.0,22.0,13.27
2017,2,16,8,15,0.0,33.0,3.2,12.0,33.0,29.07,19.5
2017,2,16,8,30,0.0,41.0,3.1,12.0,41.0,36.15,25.68
2017,2,16,8,45,0.0,48.5,3.05,12.5,48.5,42.79,31.34
2017,2,16,9,0,0.0,56.0,3.0,13.0,56.0,49.45,36.92
2017,2,16,9,15,45.5,123.0,2.9,13.0,143.0,151.34,124.17
2017,2,16,9,30,91.0,190.0,2.8,13.0,230.0,261.13,215.39
2017,2,16,9,45,80.5,204.5,2.75,13.5,242.0,272.11,222.86
2017,2,16,10,0,70.0,219.0,2.7,14.0,254.0,282.2,229.76
2017,2,16,10,15,35.0,142.0,2.65,14.0,159.5,167.89,135.78
2017,2,16,10,30,0.0,65.0,2.6,14.0,65.0,57.5,42.89
2017,2,16,10,45,0.0,89.0,2.55,14.5,89.0,78.86,60.64
2017,2,16,11,0,0.0,113.0,2.5,15.0,113.0,101.3,78.97
2017,2,16,11,15,80.0,207.0,2.45,15.0,257.5,283.38,229.45
2017,2,16,11,30,160.0,301.0,2.4,15.0,402.0,487.54,388.66
2017,2,16,11,45,161.0,305.0,2.35,15.0,407.5,495.1,392.8
2017,2,16,12,0,162.0,309.0,2.3,15.0,413.0,502.08,397.71
2017,2,16,12,15,176.0,310.5,2.3,15.0,424.0,518.17,410.15
2017,2,16,12,30,190.0,312.0,2.3,15.0,435.0,533.63,422.06
2017,2,16,12,45,552.0,202.0,2.3,15.0,554.5,794.51,623.64
2017,2,16,13,0,914.0,92.0,2.3,15.0,674.0,1002.92,767.16
2017,2,16,13,15,909.0,91.0,2.3,15.0,659.5,985.2,753.35
2017,2,16,13,30,904.0,90.0,2.3,15.0,645.0,963.87,739.7
2017,2,16,13,45,893.0,90.0,2.35,15.0,622.5,934.77,721.31
2017,2,16,14,0,882.0,90.0,2.4,15.0,600.0,911.16,706.74
2017,2,16,14,15,441.0,124.0,2.35,14.5,379.0,540.47,437.26
2017,2,16,14,30,0.0,158.0,2.3,14.0,158.0,146.26,116.01
2017,2,16,14,45,0.5,156.0,2.3,14.0,156.5,145.28,116.26
2017,2,16,15,0,1.0,154.0,2.3,14.0,155.0,144.44,115.88
2017,2,16,15,15,260.5,137.5,2.1,13.5,242.0,343.87,285.74
2017,2,16,15,30,520.0,121.0,1.9,13.0,329.0,498.4,410.43
2017,2,16,15,45,612.5,95.0,1.7,13.0,313.0,504.84,413.62
2017,2,16,16,0,705.0,69.0,1.5,13.0,297.0,494.41,403.32
2017,2,16,16,15,655.0,63.5,1.35,12.5,249.0,423.28,344.35
2017,2,16,16,30,605.0,58.0,1.2,12.0,201.0,356.17,287.05
2017,2,16,16,45,526.5,50.5,1.05,11.5,154.0,280.06,221.06
2017,2,16,17,0,448.0,43.0,0.9,11.0,107.0,212.27,160.77
2017,2,16,17,15,311.0,31.0,0.9,10.5,67.0,133.0,90.95
2017,2,16,17,30,174.0,19.0,0.9,10.0,27.0,63.86,0.0
2017,2,16,17,45,87.0,9.5,0.9,10.0,13.5,22.0,0.0
2017,2,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,7.5,5.45,8.5,7.5,6.58,0.0
2017,2,17,7,30,0.0,15.0,5.8,9.0,15.0,13.18,5.18
2017,2,17,7,45,0.0,24.5,6.15,9.5,24.5,21.57,12.79
2017,2,17,8,0,0.0,34.0,6.5,10.0,34.0,29.96,20.27
2017,2,17,8,15,0.0,44.5,6.6,10.0,44.5,39.26,28.51
2017,2,17,8,30,0.0,55.0,6.7,10.0,55.0,48.57,36.66
2017,2,17,8,45,0.0,65.5,6.85,10.5,65.5,57.89,44.64
2017,2,17,9,0,0.0,76.0,7.0,11.0,76.0,67.53,52.76
2017,2,17,9,15,0.0,77.0,7.0,11.0,77.0,68.16,53.17
2017,2,17,9,30,0.0,78.0,7.0,11.0,78.0,69.01,53.75
2017,2,17,9,45,0.0,53.0,7.0,11.5,53.0,46.81,34.54
2017,2,17,10,0,0.0,28.0,7.0,12.0,28.0,24.7,15.5
2017,2,17,10,15,0.0,37.0,7.0,12.0,37.0,32.67,22.26
2017,2,17,10,30,0.0,46.0,7.0,12.0,46.0,40.65,28.99
2017,2,17,10,45,0.0,97.5,7.0,12.0,97.5,86.7,67.86
2017,2,17,11,0,0.0,149.0,7.0,12.0,149.0,136.07,109.09
2017,2,17,11,15,1.0,160.0,7.05,12.0,160.5,147.69,118.65
2017,2,17,11,30,2.0,171.0,7.1,12.0,172.0,159.43,128.32
2017,2,17,11,45,26.0,227.5,7.2,12.0,244.5,255.66,208.61
2017,2,17,12,0,50.0,284.0,7.3,12.0,317.0,344.17,281.31
2017,2,17,12,15,34.0,261.0,7.2,12.0,283.5,301.74,246.08
2017,2,17,12,30,18.0,238.0,7.1,12.0,250.0,243.35,197.81
2017,2,17,12,45,9.0,152.0,7.05,12.0,158.0,147.39,118.48
2017,2,17,13,0,0.0,66.0,7.0,12.0,66.0,58.45,43.78
2017,2,17,13,15,0.0,83.0,6.75,12.0,83.0,73.56,56.56
2017,2,17,13,30,0.0,100.0,6.5,12.0,100.0,88.98,69.58
2017,2,17,13,45,0.0,87.0,6.25,12.0,87.0,77.1,59.66
2017,2,17,14,0,0.0,74.0,6.0,12.0,74.0,65.51,49.98
2017,2,17,14,15,0.0,71.0,5.7,12.0,71.0,62.83,47.81
2017,2,17,14,30,0.0,68.0,5.4,12.0,68.0,60.15,45.64
2017,2,17,14,45,0.0,59.0,5.1,12.0,59.0,52.15,38.94
2017,2,17,15,0,0.0,50.0,4.8,12.0,50.0,44.15,32.23
2017,2,17,15,15,0.0,35.0,4.45,11.5,35.0,30.86,20.97
2017,2,17,15,30,0.0,20.0,4.1,11.0,20.0,17.61,9.62
2017,2,17,15,45,0.0,18.0,3.75,11.0,18.0,15.84,8.12
2017,2,17,16,0,0.0,16.0,3.4,11.0,16.0,14.07,6.61
2017,2,17,16,15,0.0,13.0,3.1,10.5,13.0,11.42,4.32
2017,2,17,16,30,0.0,10.0,2.8,10.0,10.0,8.78,2.01
2017,2,17,16,45,0.0,7.5,2.55,10.0,7.5,6.58,0.05
2017,2,17,17,0,0.0,5.0,2.3,10.0,5.0,4.38,0.0
2017,2,17,17,15,0.0,3.0,2.15,9.5,3.0,2.63,0.0
2017,2,17,17,30,0.0,1.0,2.0,9.0,1.0,0.87,0.0
2017,2,17,17,45,0.0,0.5,1.95,9.0,0.5,0.45,0.0
2017,2,17,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,10.5,1.9,8.0,10.5,9.23,0.0
2017,2,18,7,30,0.0,21.0,2.2,8.0,21.0,18.49,9.74
2017,2,18,7,45,0.0,34.5,2.55,8.5,34.5,30.43,20.54
2017,2,18,8,0,0.0,48.0,2.9,9.0,48.0,42.68,31.45
2017,2,18,8,15,0.0,62.5,3.0,9.0,62.5,56.19,43.39
2017,2,18,8,30,0.0,77.0,3.1,9.0,77.0,69.73,55.22
2017,2,18,8,45,0.0,91.5,3.25,9.0,91.5,83.34,66.94
2017,2,18,9,0,0.0,106.0,3.4,9.0,106.0,97.02,78.56
2017,2,18,9,15,3.5,131.0,3.4,9.0,132.5,123.87,101.4
2017,2,18,9,30,7.0,156.0,3.4,9.0,159.0,151.34,124.49
2017,2,18,9,45,3.5,138.5,3.4,9.5,140.0,130.07,105.87
2017,2,18,10,0,0.0,121.0,3.4,10.0,121.0,109.58,88.04
2017,2,18,10,15,1.0,145.0,3.45,10.0,145.5,133.7,108.2
2017,2,18,10,30,2.0,169.0,3.5,10.0,170.0,158.25,128.5
2017,2,18,10,45,1.0,119.0,3.55,10.0,119.5,107.94,86.16
2017,2,18,11,0,0.0,69.0,3.6,10.0,69.0,61.09,46.5
2017,2,18,11,15,0.0,49.5,3.65,10.0,49.5,43.78,31.77
2017,2,18,11,30,0.0,30.0,3.7,10.0,30.0,26.51,17.03
2017,2,18,11,45,0.0,30.5,3.75,10.0,30.5,26.96,17.4
2017,2,18,12,0,0.0,31.0,3.8,10.0,31.0,27.41,17.77
2017,2,18,12,15,0.0,75.0,3.85,10.0,75.0,66.46,50.91
2017,2,18,12,30,0.0,119.0,3.9,10.0,119.0,106.8,84.83
2017,2,18,12,45,6.5,171.5,4.0,10.0,175.5,164.06,132.84
2017,2,18,13,0,13.0,224.0,4.1,10.0,232.0,223.69,182.22
2017,2,18,13,15,65.0,259.5,4.1,10.0,300.0,328.95,269.93
2017,2,18,13,30,117.0,295.0,4.1,10.0,368.0,419.03,343.59
2017,2,18,13,45,114.5,286.5,4.2,10.0,356.0,405.02,332.56
2017,2,18,14,0,112.0,278.0,4.3,10.0,344.0,390.88,321.79
2017,2,18,14,15,97.0,259.5,4.3,9.5,314.5,353.92,292.65
2017,2,18,14,30,82.0,241.0,4.3,9.0,285.0,317.81,263.88
2017,2,18,14,45,41.0,172.0,4.35,9.0,194.0,204.16,169.35
2017,2,18,15,0,0.0,103.0,4.4,9.0,103.0,92.45,74.0
2017,2,18,15,15,0.0,106.0,4.2,8.5,106.0,95.73,77.24
2017,2,18,15,30,0.0,109.0,4.0,8.0,109.0,99.27,80.63
2017,2,18,15,45,0.0,96.5,3.8,8.0,96.5,87.55,70.7
2017,2,18,16,0,0.0,84.0,3.6,8.0,84.0,75.9,60.74
2017,2,18,16,15,0.0,71.0,3.4,7.5,71.0,63.82,50.37
2017,2,18,16,30,0.0,58.0,3.2,7.0,58.0,51.78,39.86
2017,2,18,16,45,0.0,45.0,3.0,7.0,45.0,39.79,29.14
2017,2,18,17,0,0.0,32.0,2.8,7.0,32.0,28.21,18.7
2017,2,18,17,15,0.0,20.5,2.7,7.0,20.5,18.05,9.3
2017,2,18,17,30,0.0,9.0,2.6,7.0,9.0,7.9,0.0
2017,2,18,17,45,0.0,4.5,2.55,7.0,4.5,4.09,0.0
2017,2,18,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,7,15,68.0,20.0,2.3,6.0,27.5,39.54,14.86
2017,2,19,7,30,136.0,40.0,2.5,6.0,55.0,88.34,64.66
2017,2,19,7,45,170.5,59.0,2.75,6.5,88.0,129.52,102.59
2017,2,19,8,0,205.0,78.0,3.0,7.0,121.0,174.67,143.59
2017,2,19,8,15,225.5,97.0,3.15,7.5,155.0,217.2,181.91
2017,2,19,8,30,246.0,116.0,3.3,8.0,189.0,261.8,221.09
2017,2,19,8,45,261.0,133.0,3.45,8.5,222.0,302.8,256.26
2017,2,19,9,0,276.0,150.0,3.6,9.0,255.0,344.92,291.5
2017,2,19,9,15,256.5,172.0,3.7,9.0,278.5,370.58,312.29
2017,2,19,9,30,237.0,194.0,3.8,9.0,302.0,393.82,330.58
2017,2,19,9,45,216.5,214.0,3.9,9.5,319.0,398.28,332.83
2017,2,19,10,0,196.0,234.0,4.0,10.0,336.0,413.06,343.12
2017,2,19,10,15,98.0,154.5,4.0,10.0,205.5,246.4,205.14
2017,2,19,10,30,0.0,75.0,4.0,10.0,75.0,66.4,51.07
2017,2,19,10,45,8.0,148.0,4.05,10.0,153.0,142.28,115.38
2017,2,19,11,0,16.0,221.0,4.1,10.0,231.0,223.51,182.67
2017,2,19,11,15,10.5,207.0,4.0,10.0,214.0,203.74,165.79
2017,2,19,11,30,5.0,193.0,3.9,10.0,197.0,184.12,149.24
2017,2,19,11,45,2.5,148.5,3.85,10.5,150.5,137.53,110.29
2017,2,19,12,0,0.0,104.0,3.8,11.0,104.0,92.68,72.63
2017,2,19,12,15,0.0,124.5,3.75,10.5,124.5,111.99,88.94
2017,2,19,12,30,0.0,145.0,3.7,10.0,145.0,131.65,105.49
2017,2,19,12,45,1.0,159.0,3.7,10.0,160.0,146.28,117.69
2017,2,19,13,0,2.0,173.0,3.7,10.0,175.0,161.1,130.07
2017,2,19,13,15,3.5,181.5,3.8,10.0,184.0,171.11,138.51
2017,2,19,13,30,5.0,190.0,3.9,10.0,193.0,181.23,147.08
2017,2,19,13,45,2.5,148.0,4.0,10.0,149.5,137.23,110.6
2017,2,19,14,0,0.0,106.0,4.1,10.0,106.0,94.67,74.97
2017,2,19,14,15,0.5,135.0,3.9,10.0,135.5,123.06,99.08
2017,2,19,14,30,1.0,164.0,3.7,10.0,165.0,152.67,124.07
2017,2,19,14,45,0.5,120.5,3.55,10.0,121.0,109.44,87.91
2017,2,19,15,0,0.0,77.0,3.4,10.0,77.0,68.13,53.01
2017,2,19,15,15,0.0,94.5,3.45,9.5,94.5,84.52,67.34
2017,2,19,15,30,0.0,112.0,3.5,9.0,112.0,102.15,82.76
2017,2,19,15,45,0.0,99.5,3.55,9.0,99.5,90.43,72.88
2017,2,19,16,0,0.0,87.0,3.6,9.0,87.0,78.78,62.98
2017,2,19,16,15,0.0,73.5,3.6,9.0,73.5,66.2,52.14
2017,2,19,16,30,0.0,60.0,3.6,9.0,60.0,53.68,41.2
2017,2,19,16,45,0.0,46.5,3.6,9.0,46.5,41.2,30.14
2017,2,19,17,0,0.0,33.0,3.6,9.0,33.0,29.1,19.32
2017,2,19,17,15,0.0,21.0,3.6,8.5,21.0,18.49,9.67
2017,2,19,17,30,0.0,9.0,3.6,8.0,9.0,7.9,0.0
2017,2,19,17,45,0.0,4.5,3.65,8.0,4.5,4.09,0.0
2017,2,19,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,7.0,4.65,12.0,7.0,6.14,0.0
2017,2,20,7,30,0.0,14.0,4.7,12.0,14.0,12.3,4.54
2017,2,20,7,45,0.0,23.0,4.8,12.0,23.0,20.24,11.6
2017,2,20,8,0,0.0,32.0,4.9,12.0,32.0,28.19,18.64
2017,2,20,8,15,0.0,41.0,4.9,12.0,41.0,36.15,25.63
2017,2,20,8,30,0.0,50.0,4.9,12.0,50.0,44.12,32.55
2017,2,20,8,45,0.0,59.0,4.95,12.5,59.0,52.11,39.3
2017,2,20,9,0,0.0,68.0,5.0,13.0,68.0,60.11,45.97
2017,2,20,9,15,0.0,42.0,5.05,13.0,42.0,37.05,26.15
2017,2,20,9,30,0.0,16.0,5.1,13.0,16.0,14.09,6.43
2017,2,20,9,45,0.0,55.5,5.15,13.5,55.5,49.04,36.13
2017,2,20,10,0,0.0,95.0,5.2,14.0,95.0,84.54,65.83
2017,2,20,10,15,0.0,61.5,5.15,14.0,61.5,54.39,40.35
2017,2,20,10,30,0.0,28.0,5.1,14.0,28.0,24.72,15.27
2017,2,20,10,45,0.0,20.5,5.05,14.5,20.5,18.1,9.62
2017,2,20,11,0,0.0,13.0,5.0,15.0,13.0,11.47,4.0
2017,2,20,11,15,0.0,14.0,4.95,15.0,14.0,12.36,4.74
2017,2,20,11,30,0.0,15.0,4.9,15.0,15.0,13.25,5.47
2017,2,20,11,45,0.0,30.5,4.9,15.0,30.5,26.96,16.97
2017,2,20,12,0,0.0,46.0,4.9,15.0,46.0,40.7,28.44
2017,2,20,12,15,0.0,38.5,4.9,15.0,38.5,34.06,22.87
2017,2,20,12,30,0.0,31.0,4.9,15.0,31.0,27.41,17.32
2017,2,20,12,45,0.0,36.0,4.95,15.0,36.0,31.84,21.03
2017,2,20,13,0,0.0,41.0,5.0,15.0,41.0,36.27,24.74
2017,2,20,13,15,0.0,73.5,5.0,14.5,73.5,65.12,48.92
2017,2,20,13,30,0.0,106.0,5.0,14.0,106.0,94.57,73.59
2017,2,20,13,45,0.0,66.0,5.05,14.0,66.0,58.43,43.51
2017,2,20,14,0,0.0,26.0,5.1,14.0,26.0,22.96,13.76
2017,2,20,14,15,0.0,59.5,5.2,14.0,59.5,52.63,38.82
2017,2,20,14,30,0.0,93.0,5.3,14.0,93.0,82.57,64.05
2017,2,20,14,45,0.0,50.5,5.45,14.0,50.5,44.61,32.21
2017,2,20,15,0,0.0,8.0,5.6,14.0,8.0,7.04,0.35
2017,2,20,15,15,0.0,7.0,5.65,13.5,7.0,6.16,0.0
2017,2,20,15,30,0.0,6.0,5.7,13.0,6.0,5.28,0.0
2017,2,20,15,45,0.0,5.5,5.8,13.0,5.5,4.83,0.0
2017,2,20,16,0,0.0,5.0,5.9,13.0,5.0,4.39,0.0
2017,2,20,16,15,0.0,4.0,5.85,12.5,4.0,3.51,0.0
2017,2,20,16,30,0.0,3.0,5.8,12.0,3.0,2.63,0.0
2017,2,20,16,45,0.0,2.0,5.8,12.0,2.0,1.75,0.0
2017,2,20,17,0,0.0,1.0,5.8,12.0,1.0,0.88,0.0
2017,2,20,17,15,0.0,0.5,5.8,12.0,0.5,0.44,0.0
2017,2,20,17,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,2.5,2.35,9.0,2.5,0.0,0.0
2017,2,21,7,0,0.0,5.0,2.3,9.0,5.0,4.55,0.0
2017,2,21,7,15,0.0,19.0,2.35,9.0,19.0,16.74,5.76
2017,2,21,7,30,0.0,33.0,2.4,9.0,33.0,29.62,19.28
2017,2,21,7,45,0.0,52.5,2.5,9.5,52.5,48.36,35.94
2017,2,21,8,0,0.0,72.0,2.6,10.0,72.0,67.03,52.37
2017,2,21,8,15,3.5,91.0,2.6,10.0,92.0,86.79,69.63
2017,2,21,8,30,7.0,110.0,2.6,10.0,112.0,106.99,87.05
2017,2,21,8,45,12.5,127.0,2.65,10.5,132.0,126.67,103.63
2017,2,21,9,0,18.0,144.0,2.7,11.0,152.0,147.01,120.54
2017,2,21,9,15,9.0,141.0,2.65,11.0,145.0,137.24,111.81
2017,2,21,9,30,0.0,138.0,2.6,11.0,138.0,127.13,102.78
2017,2,21,9,45,177.0,176.5,2.6,11.5,269.5,324.29,269.89
2017,2,21,10,0,354.0,215.0,2.6,12.0,401.0,531.64,435.32
2017,2,21,10,15,229.5,241.0,2.6,12.0,364.5,455.11,371.12
2017,2,21,10,30,105.0,267.0,2.6,12.0,328.0,368.44,299.18
2017,2,21,10,45,66.0,255.5,2.65,12.5,294.5,321.82,260.56
2017,2,21,11,0,27.0,244.0,2.7,13.0,261.0,257.29,207.14
2017,2,21,11,15,64.5,275.5,2.7,13.0,317.5,345.17,278.28
2017,2,21,11,30,102.0,307.0,2.7,13.0,374.0,418.75,336.33
2017,2,21,11,45,126.0,315.0,2.75,13.0,398.5,470.62,376.48
2017,2,21,12,0,150.0,323.0,2.8,13.0,423.0,504.64,402.93
2017,2,21,12,15,90.5,297.0,2.85,13.0,358.0,397.29,318.52
2017,2,21,12,30,31.0,271.0,2.9,13.0,293.0,308.47,247.1
2017,2,21,12,45,15.5,185.5,2.95,13.0,196.5,186.49,149.35
2017,2,21,13,0,0.0,100.0,3.0,13.0,100.0,88.95,68.88
2017,2,21,13,15,0.5,136.5,3.0,13.0,137.0,123.93,98.03
2017,2,21,13,30,1.0,173.0,3.0,13.0,174.0,160.14,127.85
2017,2,21,13,45,0.5,120.0,3.0,13.0,120.5,108.27,85.19
2017,2,21,14,0,0.0,67.0,3.0,13.0,67.0,59.3,44.47
2017,2,21,14,15,0.0,45.5,2.85,12.5,45.5,40.21,28.55
2017,2,21,14,30,0.0,24.0,2.7,12.0,24.0,21.18,12.46
2017,2,21,14,45,17.5,110.5,2.55,12.0,119.0,119.35,96.3
2017,2,21,15,0,35.0,197.0,2.4,12.0,214.0,226.25,185.24
2017,2,21,15,15,17.5,106.5,2.25,11.5,115.0,114.25,92.2
2017,2,21,15,30,0.0,16.0,2.1,11.0,16.0,14.08,6.55
2017,2,21,15,45,0.0,14.0,2.0,11.0,14.0,12.32,5.06
2017,2,21,16,0,0.0,12.0,1.9,11.0,12.0,10.55,3.55
2017,2,21,16,15,0.0,10.0,1.7,10.5,10.0,8.78,2.03
2017,2,21,16,30,0.0,8.0,1.5,10.0,8.0,7.02,0.49
2017,2,21,16,45,0.0,6.0,1.35,10.0,6.0,5.26,0.0
2017,2,21,17,0,0.0,4.0,1.2,10.0,4.0,3.51,0.0
2017,2,21,17,15,0.0,2.5,1.1,9.5,2.5,2.19,0.0
2017,2,21,17,30,0.0,1.0,1.0,9.0,1.0,0.87,0.0
2017,2,21,17,45,0.0,0.5,0.95,9.0,0.5,0.45,0.0
2017,2,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,45,103.0,6.5,1.45,4.5,9.0,0.0,0.0
2017,2,22,7,0,206.0,13.0,1.5,5.0,18.0,45.37,0.0
2017,2,22,7,15,368.0,23.0,1.75,5.5,59.0,116.07,66.82
2017,2,22,7,30,530.0,33.0,2.0,6.0,100.0,198.89,146.56
2017,2,22,7,45,613.5,39.5,2.3,6.5,150.0,269.34,212.16
2017,2,22,8,0,697.0,46.0,2.6,7.0,200.0,348.89,284.66
2017,2,22,8,15,746.0,51.0,2.75,7.0,251.5,419.28,348.83
2017,2,22,8,30,795.0,56.0,2.9,7.0,303.0,493.72,414.31
2017,2,22,8,45,718.0,73.0,3.1,7.5,323.0,514.82,433.62
2017,2,22,9,0,641.0,90.0,3.3,8.0,343.0,524.4,442.09
2017,2,22,9,15,453.0,143.5,3.35,8.0,332.0,483.57,407.19
2017,2,22,9,30,265.0,197.0,3.4,8.0,321.0,416.93,349.86
2017,2,22,9,45,593.5,136.0,3.45,8.5,443.5,632.36,527.38
2017,2,22,10,0,922.0,75.0,3.5,9.0,566.0,840.78,684.29
2017,2,22,10,15,933.0,77.0,3.5,9.0,598.5,885.62,714.28
2017,2,22,10,30,944.0,79.0,3.5,9.0,631.0,927.81,743.33
2017,2,22,10,45,575.5,187.5,3.55,9.5,528.5,753.53,611.55
2017,2,22,11,0,207.0,296.0,3.6,10.0,426.0,516.96,420.4
2017,2,22,11,15,583.5,190.5,3.65,10.0,571.0,799.34,646.97
2017,2,22,11,30,960.0,85.0,3.7,10.0,716.0,1035.75,815.95
2017,2,22,11,45,678.5,185.0,3.75,10.0,634.0,905.04,720.33
2017,2,22,12,0,397.0,285.0,3.8,10.0,552.0,721.48,580.03
2017,2,22,12,15,437.5,271.5,3.85,10.0,566.5,764.96,614.7
2017,2,22,12,30,478.0,258.0,3.9,10.0,581.0,790.01,634.47
2017,2,22,12,45,468.0,259.5,3.95,10.0,573.5,779.28,626.41
2017,2,22,13,0,458.0,261.0,4.0,10.0,566.0,766.4,617.04
2017,2,22,13,15,682.0,182.0,4.0,9.5,624.5,893.95,717.68
2017,2,22,13,30,906.0,103.0,4.0,9.0,683.0,996.6,793.16
2017,2,22,13,45,778.0,133.5,4.05,9.0,620.0,899.47,723.04
2017,2,22,14,0,650.0,164.0,4.1,9.0,557.0,798.25,649.78
2017,2,22,14,15,348.0,198.5,4.05,8.5,408.0,530.23,440.34
2017,2,22,14,30,46.0,233.0,4.0,8.0,259.0,276.35,228.51
2017,2,22,14,45,450.0,158.5,4.0,8.0,383.5,556.73,468.01
2017,2,22,15,0,854.0,84.0,4.0,8.0,508.0,762.7,632.17
2017,2,22,15,15,682.5,108.0,3.85,7.5,429.0,632.73,530.39
2017,2,22,15,30,511.0,132.0,3.7,7.0,350.0,505.21,427.14
2017,2,22,15,45,492.5,121.5,3.6,7.0,312.5,455.46,386.34
2017,2,22,16,0,474.0,111.0,3.5,7.0,275.0,406.34,344.63
2017,2,22,16,15,450.0,97.0,3.25,6.5,234.0,351.43,297.35
2017,2,22,16,30,426.0,83.0,3.0,6.0,193.0,298.32,250.19
2017,2,22,16,45,492.0,63.0,2.8,6.0,164.5,279.3,228.83
2017,2,22,17,0,558.0,43.0,2.6,6.0,136.0,248.95,195.05
2017,2,22,17,15,435.0,33.5,2.45,5.5,91.0,168.85,122.82
2017,2,22,17,30,312.0,24.0,2.3,5.0,46.0,100.94,50.5
2017,2,22,17,45,156.0,12.0,2.2,5.0,23.0,34.57,0.0
2017,2,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
