Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,10.0,1.2,2.5,10.0,0.0,0.0
2017,2,23,7,0,0.0,20.0,1.2,3.0,20.0,18.19,0.0
2017,2,23,7,15,246.5,28.5,1.45,3.5,60.5,96.96,60.09
2017,2,23,7,30,493.0,37.0,1.7,4.0,101.0,194.97,145.94
2017,2,23,7,45,577.5,44.0,2.0,4.5,150.5,264.0,210.06
2017,2,23,8,0,662.0,51.0,2.3,5.0,200.0,340.61,280.12
2017,2,23,8,15,712.5,56.0,2.35,5.0,251.0,409.97,343.24
2017,2,23,8,30,763.0,61.0,2.4,5.0,302.0,483.54,407.78
2017,2,23,8,45,797.0,65.0,2.5,5.5,350.5,550.19,463.97
2017,2,23,9,0,831.0,69.0,2.6,6.0,399.0,618.35,519.36
2017,2,23,9,15,854.5,71.5,2.55,6.0,444.0,678.71,567.09
2017,2,23,9,30,878.0,74.0,2.5,6.0,489.0,738.71,611.09
2017,2,23,9,45,893.5,76.5,2.45,6.5,528.0,785.52,642.87
2017,2,23,10,0,909.0,79.0,2.4,7.0,567.0,836.33,677.02
2017,2,23,10,15,920.5,81.0,2.35,7.0,600.0,881.16,707.32
2017,2,23,10,30,932.0,83.0,2.3,7.0,633.0,923.4,735.39
2017,2,23,10,45,940.5,84.0,2.25,7.5,659.0,958.89,757.0
2017,2,23,11,0,949.0,85.0,2.2,8.0,685.0,991.15,776.14
2017,2,23,11,15,954.0,86.0,2.15,8.0,703.0,1016.66,791.89
2017,2,23,11,30,959.0,87.0,2.1,8.0,721.0,1038.43,805.14
2017,2,23,11,45,962.5,87.0,2.1,8.0,731.0,1053.68,814.72
2017,2,23,12,0,966.0,87.0,2.1,8.0,741.0,1064.93,821.8
2017,2,23,12,15,966.5,87.0,2.1,8.0,743.0,1069.14,824.34
2017,2,23,12,30,967.0,87.0,2.1,8.0,745.0,1069.22,824.36
2017,2,23,12,45,961.5,88.5,2.15,8.0,737.0,1061.05,819.73
2017,2,23,13,0,956.0,90.0,2.2,8.0,729.0,1048.87,812.6
2017,2,23,13,15,711.0,169.0,2.2,8.0,639.0,908.18,715.54
2017,2,23,13,30,466.0,248.0,2.2,8.0,549.0,743.98,595.06
2017,2,23,13,45,320.5,268.0,2.25,8.0,472.0,604.95,490.09
2017,2,23,14,0,175.0,288.0,2.3,8.0,395.0,472.46,385.6
2017,2,23,14,15,147.5,273.0,2.3,8.0,360.0,426.21,349.87
2017,2,23,14,30,120.0,258.0,2.3,8.0,325.0,381.28,314.18
2017,2,23,14,45,68.5,221.5,2.3,8.0,259.5,280.16,231.91
2017,2,23,15,0,17.0,185.0,2.3,8.0,194.0,187.09,154.21
2017,2,23,15,15,102.5,185.0,2.15,7.5,230.0,271.74,227.87
2017,2,23,15,30,188.0,185.0,2.0,7.0,266.0,325.15,273.8
2017,2,23,15,45,487.5,124.5,1.9,7.0,303.0,455.6,383.51
2017,2,23,16,0,787.0,64.0,1.8,7.0,340.0,534.51,445.89
2017,2,23,16,15,744.0,59.5,1.6,6.5,290.0,463.21,384.89
2017,2,23,16,30,701.0,55.0,1.4,6.0,240.0,394.93,325.45
2017,2,23,16,45,634.5,49.0,1.2,5.5,189.5,319.15,258.13
2017,2,23,17,0,568.0,43.0,1.0,5.0,139.0,252.13,196.6
2017,2,23,17,15,451.0,33.5,1.0,4.5,93.5,173.03,126.0
2017,2,23,17,30,334.0,24.0,1.0,4.0,48.0,106.09,57.03
2017,2,23,17,45,167.0,12.0,1.0,3.5,24.0,36.17,0.0
2017,2,23,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,6,45,77.0,7.5,0.7,1.5,10.5,0.0,0.0
2017,2,24,7,0,154.0,15.0,0.7,2.0,21.0,38.98,0.0
2017,2,24,7,15,301.5,27.5,0.8,2.5,60.5,109.46,70.13
2017,2,24,7,30,449.0,40.0,0.9,3.0,100.0,185.69,140.02
2017,2,24,7,45,527.5,49.0,1.05,4.0,149.0,252.36,201.03
2017,2,24,8,0,606.0,58.0,1.2,5.0,198.0,327.89,268.56
2017,2,24,8,15,659.0,64.0,1.2,5.5,248.0,396.43,328.9
2017,2,24,8,30,712.0,70.0,1.2,6.0,298.0,469.67,390.73
2017,2,24,8,45,746.0,75.0,1.25,6.5,346.0,532.68,442.42
2017,2,24,9,0,780.0,80.0,1.3,7.0,394.0,599.61,495.18
2017,2,24,9,15,775.5,81.5,1.3,7.0,422.5,637.62,524.59
2017,2,24,9,30,771.0,83.0,1.3,7.0,451.0,672.73,550.12
2017,2,24,9,45,817.5,87.5,1.35,7.5,505.5,747.61,603.36
2017,2,24,10,0,864.0,92.0,1.4,8.0,560.0,823.55,655.49
2017,2,24,10,15,876.5,94.0,1.45,8.0,592.5,868.28,685.57
2017,2,24,10,30,889.0,96.0,1.5,8.0,625.0,910.58,714.07
2017,2,24,10,45,734.5,148.5,1.6,8.5,597.5,862.58,678.78
2017,2,24,11,0,580.0,201.0,1.7,9.0,570.0,789.34,625.54
2017,2,24,11,15,746.5,152.0,1.8,9.0,640.5,913.22,715.29
2017,2,24,11,30,913.0,103.0,1.9,9.0,711.0,1014.09,783.98
2017,2,24,11,45,914.0,104.5,2.0,9.0,720.5,1028.08,793.08
2017,2,24,12,0,915.0,106.0,2.1,9.0,730.0,1038.21,800.81
2017,2,24,12,15,915.0,106.0,2.2,9.0,731.5,1041.7,804.22
2017,2,24,12,30,915.0,106.0,2.3,9.0,733.0,1041.27,805.18
2017,2,24,12,45,917.5,103.5,2.4,9.0,727.0,1036.45,803.32
2017,2,24,13,0,920.0,101.0,2.5,9.0,721.0,1027.68,798.89
2017,2,24,13,15,915.0,100.0,2.55,9.0,706.0,1009.49,787.53
2017,2,24,13,30,910.0,99.0,2.6,9.0,691.0,987.63,773.77
2017,2,24,13,45,904.0,97.0,2.65,9.0,668.5,960.13,756.09
2017,2,24,14,0,898.0,95.0,2.7,9.0,646.0,929.28,736.02
2017,2,24,14,15,887.0,93.5,2.7,8.5,616.0,899.62,717.6
2017,2,24,14,30,876.0,92.0,2.7,8.0,586.0,858.59,690.73
2017,2,24,14,45,819.0,92.5,2.7,8.0,532.0,780.59,634.93
2017,2,24,15,0,762.0,93.0,2.7,8.0,478.0,703.95,579.19
2017,2,24,15,15,680.0,103.5,2.55,7.5,426.0,626.12,520.58
2017,2,24,15,30,598.0,114.0,2.4,7.0,374.0,549.38,459.77
2017,2,24,15,45,563.5,110.0,2.25,7.0,333.5,491.76,412.83
2017,2,24,16,0,529.0,106.0,2.1,7.0,293.0,431.68,362.73
2017,2,24,16,15,500.0,93.5,1.85,6.5,250.0,372.78,312.74
2017,2,24,16,30,471.0,81.0,1.6,6.0,207.0,316.14,263.1
2017,2,24,16,45,420.5,68.5,1.35,5.5,164.0,253.54,207.25
2017,2,24,17,0,370.0,56.0,1.1,5.0,121.0,196.48,155.12
2017,2,24,17,15,288.0,41.5,1.1,4.5,81.5,134.44,99.51
2017,2,24,17,30,206.0,27.0,1.1,4.0,42.0,81.11,46.38
2017,2,24,17,45,103.0,13.5,1.1,3.5,21.0,27.81,0.0
2017,2,24,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,6,45,90.0,8.0,0.35,3.5,11.5,7.28,0.0
2017,2,25,7,0,180.0,16.0,0.3,4.0,23.0,50.75,0.0
2017,2,25,7,15,321.0,28.0,0.2,4.5,63.5,114.56,74.52
2017,2,25,7,30,462.0,40.0,0.1,5.0,104.0,189.88,141.63
2017,2,25,7,45,542.0,48.0,0.05,5.5,153.0,256.9,201.41
2017,2,25,8,0,622.0,56.0,0.0,6.0,202.0,332.91,267.38
2017,2,25,8,15,673.0,61.5,0.1,6.0,252.0,400.87,326.09
2017,2,25,8,30,724.0,67.0,0.2,6.0,302.0,471.41,385.14
2017,2,25,8,45,550.0,108.0,0.35,6.5,302.5,457.7,375.64
2017,2,25,9,0,376.0,149.0,0.5,7.0,303.0,417.96,344.42
2017,2,25,9,15,414.5,159.5,0.55,7.0,345.5,475.84,390.95
2017,2,25,9,30,453.0,170.0,0.6,7.0,388.0,536.17,437.26
2017,2,25,9,45,672.5,125.0,0.65,7.5,478.0,683.28,549.35
2017,2,25,10,0,892.0,80.0,0.7,8.0,568.0,826.15,647.65
2017,2,25,10,15,904.0,81.5,0.75,8.0,600.5,870.23,675.48
2017,2,25,10,30,916.0,83.0,0.8,8.0,633.0,911.8,702.89
2017,2,25,10,45,926.5,83.5,0.85,8.5,659.0,948.06,725.28
2017,2,25,11,0,937.0,84.0,0.9,9.0,685.0,981.24,745.55
2017,2,25,11,15,644.5,190.0,0.95,9.0,608.5,858.85,662.56
2017,2,25,11,30,352.0,296.0,1.0,9.0,532.0,682.04,533.26
2017,2,25,11,45,290.5,313.5,1.05,9.5,510.0,646.62,507.27
2017,2,25,12,0,229.0,331.0,1.1,10.0,488.0,590.15,464.26
2017,2,25,12,15,271.5,324.0,1.0,10.0,510.5,643.69,503.83
2017,2,25,12,30,314.0,317.0,0.9,10.0,533.0,677.58,527.71
2017,2,25,12,45,633.0,201.0,0.85,10.5,632.0,884.26,677.79
2017,2,25,13,0,952.0,85.0,0.8,11.0,731.0,1040.87,775.95
2017,2,25,13,15,947.5,84.5,0.7,11.0,716.0,1023.27,760.15
2017,2,25,13,30,943.0,84.0,0.6,11.0,701.0,1001.86,744.96
2017,2,25,13,45,935.5,83.0,0.55,11.0,678.0,973.38,726.56
2017,2,25,14,0,928.0,82.0,0.5,11.0,655.0,941.51,706.11
2017,2,25,14,15,917.5,80.5,0.55,10.5,625.0,903.21,684.82
2017,2,25,14,30,907.0,79.0,0.6,10.0,595.0,862.11,661.29
2017,2,25,14,45,458.5,128.5,0.7,10.0,389.5,528.82,424.69
2017,2,25,15,0,10.0,178.0,0.8,10.0,184.0,173.99,139.87
2017,2,25,15,15,140.5,179.5,0.75,9.5,242.0,291.88,241.51
2017,2,25,15,30,271.0,181.0,0.7,9.0,300.0,386.62,318.72
2017,2,25,15,45,260.5,163.0,0.7,9.0,267.5,346.09,285.61
2017,2,25,16,0,250.0,145.0,0.7,9.0,235.0,306.11,253.34
2017,2,25,16,15,239.0,125.0,0.65,8.5,201.0,264.28,218.92
2017,2,25,16,30,228.0,105.0,0.6,8.0,167.0,223.35,184.15
2017,2,25,16,45,204.5,85.5,0.6,7.5,132.5,179.03,145.59
2017,2,25,17,0,181.0,66.0,0.6,7.0,98.0,137.34,108.37
2017,2,25,17,15,141.5,47.0,0.65,6.5,67.0,94.57,70.2
2017,2,25,17,30,102.0,28.0,0.7,6.0,36.0,55.86,32.69
2017,2,25,17,45,51.0,14.0,0.75,6.0,18.0,20.4,0.0
2017,2,25,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.35,1.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,26,6,45,111.0,8.5,0.5,2.5,13.5,19.57,0.0
2017,2,26,7,0,222.0,17.0,0.6,3.0,27.0,59.34,0.0
2017,2,26,7,15,361.5,28.5,0.7,3.5,69.5,124.56,82.85
2017,2,26,7,30,501.0,40.0,0.8,4.0,112.0,201.71,152.16
2017,2,26,7,45,577.0,48.0,0.95,4.5,162.0,269.81,214.65
2017,2,26,8,0,653.0,56.0,1.1,5.0,212.0,346.38,283.36
2017,2,26,8,15,702.0,61.0,1.1,5.5,263.0,412.95,341.88
2017,2,26,8,30,751.0,66.0,1.1,6.0,314.0,485.51,402.83
2017,2,26,8,45,784.0,70.0,1.15,7.0,362.5,551.23,455.43
2017,2,26,9,0,817.0,74.0,1.2,8.0,411.0,618.36,506.91
2017,2,26,9,15,839.5,77.5,1.25,8.5,456.0,678.75,552.23
2017,2,26,9,30,862.0,81.0,1.3,9.0,501.0,738.73,594.08
2017,2,26,9,45,878.0,83.5,1.4,9.5,540.0,791.73,630.3
2017,2,26,10,0,894.0,86.0,1.5,10.0,579.0,836.03,659.83
2017,2,26,10,15,905.5,87.5,1.55,10.0,611.5,879.78,689.35
2017,2,26,10,30,917.0,89.0,1.6,10.0,644.0,920.99,716.86
2017,2,26,10,45,922.0,91.5,1.65,10.5,669.0,954.66,737.72
2017,2,26,11,0,927.0,94.0,1.7,11.0,694.0,984.97,756.26
2017,2,26,11,15,932.0,95.0,1.75,11.0,711.5,1009.99,772.64
2017,2,26,11,30,937.0,96.0,1.8,11.0,729.0,1031.34,786.71
2017,2,26,11,45,937.5,97.0,1.9,11.0,738.0,1044.49,796.21
2017,2,26,12,0,938.0,98.0,2.0,11.0,747.0,1053.67,803.29
2017,2,26,12,15,937.5,98.5,2.1,11.0,748.0,1057.25,806.82
2017,2,26,12,30,937.0,99.0,2.2,11.0,749.0,1056.81,807.85
2017,2,26,12,45,930.5,100.5,2.3,11.0,741.0,1047.58,803.12
2017,2,26,13,0,924.0,102.0,2.4,11.0,733.0,1034.46,795.93
2017,2,26,13,15,918.5,101.0,2.45,11.0,717.5,1015.61,784.34
2017,2,26,13,30,913.0,100.0,2.5,11.0,702.0,993.09,770.34
2017,2,26,13,45,903.0,99.5,2.65,11.0,678.5,963.43,752.38
2017,2,26,14,0,893.0,99.0,2.8,11.0,655.0,939.36,738.18
2017,2,26,14,15,613.5,171.5,2.85,10.5,545.5,754.89,607.37
2017,2,26,14,30,334.0,244.0,2.9,10.0,436.0,557.93,455.03
2017,2,26,14,45,586.0,167.0,3.0,10.0,478.0,675.17,553.13
2017,2,26,15,0,838.0,90.0,3.1,10.0,520.0,758.87,619.06
2017,2,26,15,15,816.0,87.0,3.05,9.5,477.5,702.04,577.66
2017,2,26,15,30,794.0,84.0,3.0,9.0,435.0,644.57,534.71
2017,2,26,15,45,645.5,96.0,3.0,9.0,361.5,527.59,440.72
2017,2,26,16,0,497.0,108.0,3.0,9.0,288.0,415.32,348.39
2017,2,26,16,15,454.0,99.5,2.7,8.0,246.0,355.32,298.21
2017,2,26,16,30,411.0,91.0,2.4,7.0,204.0,299.2,249.58
2017,2,26,16,45,463.5,70.0,2.15,6.5,173.5,274.36,224.5
2017,2,26,17,0,516.0,49.0,1.9,6.0,143.0,240.25,189.02
2017,2,26,17,15,404.0,38.5,1.75,5.5,98.0,164.41,121.29
2017,2,26,17,30,292.0,28.0,1.6,5.0,53.0,102.17,62.46
2017,2,26,17,45,146.0,14.0,1.5,5.0,26.5,34.61,0.0
2017,2,26,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,15.0,0.8,3.5,15.0,13.64,0.0
2017,2,27,7,0,0.0,30.0,0.8,4.0,30.0,29.43,0.0
2017,2,27,7,15,251.0,35.5,0.95,4.5,73.0,105.28,72.11
2017,2,27,7,30,502.0,41.0,1.1,5.0,116.0,203.51,153.86
2017,2,27,7,45,590.5,47.0,1.25,5.5,167.5,274.07,217.99
2017,2,27,8,0,679.0,53.0,1.4,6.0,219.0,352.96,288.49
2017,2,27,8,15,727.0,58.0,1.45,6.0,270.5,422.46,350.27
2017,2,27,8,30,775.0,63.0,1.5,6.0,322.0,495.88,413.11
2017,2,27,8,45,810.5,66.0,1.6,6.5,372.0,563.18,468.44
2017,2,27,9,0,846.0,69.0,1.7,7.0,422.0,632.09,523.05
2017,2,27,9,15,868.0,71.5,1.75,7.0,467.0,692.33,569.68
2017,2,27,9,30,890.0,74.0,1.8,7.0,512.0,746.33,608.48
2017,2,27,9,45,906.0,76.0,1.85,7.5,551.5,799.28,644.77
2017,2,27,10,0,922.0,78.0,1.9,8.0,591.0,850.5,679.15
2017,2,27,10,15,933.0,80.0,1.9,8.0,624.0,895.43,709.23
2017,2,27,10,30,944.0,82.0,1.9,8.0,657.0,937.66,737.14
2017,2,27,10,45,949.5,84.0,1.9,8.5,682.5,971.96,757.95
2017,2,27,11,0,955.0,86.0,1.9,9.0,708.0,1002.81,776.31
2017,2,27,11,15,959.5,86.5,1.9,9.0,725.5,1027.31,791.72
2017,2,27,11,30,964.0,87.0,1.9,9.0,743.0,1048.01,804.7
2017,2,27,11,45,965.5,88.0,1.95,9.0,752.5,1062.44,814.36
2017,2,27,12,0,967.0,89.0,2.0,9.0,762.0,1072.79,821.52
2017,2,27,12,15,967.0,89.0,2.05,9.0,763.0,1076.35,824.35
2017,2,27,12,30,967.0,89.0,2.1,9.0,764.0,1075.74,824.65
2017,2,27,12,45,969.5,86.0,2.2,9.0,758.0,1069.88,822.32
2017,2,27,13,0,972.0,83.0,2.3,9.0,752.0,1059.83,817.3
2017,2,27,13,15,690.5,180.0,2.35,9.0,650.5,902.47,709.47
2017,2,27,13,30,409.0,277.0,2.4,9.0,549.0,705.78,564.02
2017,2,27,13,45,680.0,178.0,2.45,9.0,612.0,861.05,685.87
2017,2,27,14,0,951.0,79.0,2.5,9.0,675.0,959.87,756.14
2017,2,27,14,15,941.0,77.5,2.5,9.0,644.5,921.18,728.94
2017,2,27,14,30,931.0,76.0,2.5,9.0,614.0,879.57,700.91
2017,2,27,14,45,916.0,74.5,2.5,9.0,576.5,831.26,667.74
2017,2,27,15,0,901.0,73.0,2.5,9.0,539.0,780.92,632.67
2017,2,27,15,15,882.0,70.5,2.4,8.5,496.0,724.78,593.11
2017,2,27,15,30,863.0,68.0,2.3,8.0,453.0,667.62,551.79
2017,2,27,15,45,832.5,65.5,2.2,8.0,405.0,606.85,503.22
2017,2,27,16,0,802.0,63.0,2.1,8.0,357.0,542.0,450.13
2017,2,27,16,15,762.5,59.0,1.85,7.5,306.5,472.02,391.39
2017,2,27,16,30,723.0,55.0,1.6,7.0,256.0,404.66,332.8
2017,2,27,16,45,659.5,49.5,1.4,6.5,205.0,329.16,265.99
2017,2,27,17,0,596.0,44.0,1.2,6.0,154.0,259.97,202.86
2017,2,27,17,15,488.5,35.0,1.2,5.5,106.5,183.72,134.69
2017,2,27,17,30,381.0,26.0,1.2,5.0,59.0,119.14,73.71
2017,2,27,17,45,190.5,13.0,1.2,4.5,29.5,40.27,0.0
2017,2,27,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,28,6,45,141.0,9.5,1.1,2.5,17.0,23.83,0.0
2017,2,28,7,0,282.0,19.0,1.1,3.0,34.0,72.83,12.07
2017,2,28,7,15,413.5,28.5,1.3,3.5,78.0,137.08,93.46
2017,2,28,7,30,545.0,38.0,1.5,4.0,122.0,211.91,160.86
2017,2,28,7,45,618.0,44.5,1.7,5.0,172.5,280.36,224.03
2017,2,28,8,0,691.0,51.0,1.9,6.0,223.0,356.69,292.69
2017,2,28,8,15,736.5,55.5,1.95,6.5,274.0,425.12,353.41
2017,2,28,8,30,782.0,60.0,2.0,7.0,325.0,497.19,414.8
2017,2,28,8,45,813.5,63.0,2.1,7.5,374.0,562.5,468.76
2017,2,28,9,0,845.0,66.0,2.2,8.0,423.0,629.01,521.75
2017,2,28,9,15,866.0,68.5,2.2,8.0,467.5,683.45,563.8
2017,2,28,9,30,887.0,71.0,2.2,8.0,512.0,741.73,605.86
2017,2,28,9,45,903.0,73.0,2.2,8.5,551.5,794.57,641.86
2017,2,28,10,0,919.0,75.0,2.2,9.0,591.0,845.68,675.92
2017,2,28,10,15,930.0,76.5,2.2,9.0,624.0,889.9,705.71
2017,2,28,10,30,941.0,78.0,2.2,9.0,657.0,931.45,733.36
2017,2,28,10,45,947.0,80.0,2.2,9.5,682.0,966.1,754.62
2017,2,28,11,0,953.0,82.0,2.2,10.0,707.0,997.34,773.41
2017,2,28,11,15,958.0,82.5,2.25,10.0,725.0,1022.25,789.85
2017,2,28,11,30,963.0,83.0,2.3,10.0,743.0,1043.37,803.89
2017,2,28,11,45,963.5,84.5,2.35,10.5,752.5,1057.37,811.76
2017,2,28,12,0,964.0,86.0,2.4,11.0,762.0,1067.28,817.08
2017,2,28,12,15,964.5,86.0,2.4,11.0,763.5,1071.27,819.5
2017,2,28,12,30,965.0,86.0,2.4,11.0,765.0,1071.11,819.37
2017,2,28,12,45,961.5,86.0,2.45,11.0,757.5,1062.85,814.63
2017,2,28,13,0,958.0,86.0,2.5,11.0,750.0,1050.52,807.36
2017,2,28,13,15,954.0,85.5,2.5,11.0,735.0,1033.13,796.23
2017,2,28,13,30,950.0,85.0,2.5,11.0,720.0,1011.88,782.61
2017,2,28,13,45,944.0,83.5,2.5,11.0,697.0,983.83,764.4
2017,2,28,14,0,938.0,82.0,2.5,11.0,674.0,952.27,743.81
2017,2,28,14,15,928.5,80.5,2.45,11.0,644.0,914.33,718.2
2017,2,28,14,30,919.0,79.0,2.4,11.0,614.0,873.47,690.45
2017,2,28,14,45,906.0,77.0,2.4,11.0,577.0,826.53,658.53
2017,2,28,15,0,893.0,75.0,2.4,11.0,540.0,777.43,624.66
2017,2,28,15,15,873.5,72.5,2.25,10.5,497.0,721.21,585.03
2017,2,28,15,30,854.0,70.0,2.1,10.0,454.0,668.87,547.2
2017,2,28,15,45,829.0,66.5,1.95,10.0,407.0,605.82,497.32
2017,2,28,16,0,804.0,63.0,1.8,10.0,360.0,543.06,446.27
2017,2,28,16,15,765.0,58.5,1.6,9.0,310.0,472.59,388.72
2017,2,28,16,30,726.0,54.0,1.4,8.0,260.0,404.74,331.02
2017,2,28,16,45,669.5,48.0,1.2,7.5,209.0,331.31,266.26
2017,2,28,17,0,613.0,42.0,1.0,7.0,158.0,263.46,204.44
2017,2,28,17,15,510.0,34.0,1.0,6.5,110.5,186.78,136.16
2017,2,28,17,30,407.0,26.0,1.0,6.0,63.0,122.51,76.33
2017,2,28,17,45,203.5,13.0,1.05,5.5,31.5,47.42,0.0
2017,2,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,1,6,45,150.5,10.0,0.35,3.5,19.0,25.41,0.0
2017,3,1,7,0,301.0,20.0,0.3,4.0,38.0,77.85,23.08
2017,3,1,7,15,430.0,30.0,0.25,4.5,83.5,142.82,97.69
2017,3,1,7,30,559.0,40.0,0.2,5.0,129.0,218.69,164.32
2017,3,1,7,45,634.5,46.0,0.15,5.5,181.0,288.59,226.82
2017,3,1,8,0,710.0,52.0,0.1,6.0,233.0,366.57,294.22
2017,3,1,8,15,754.5,56.5,0.3,6.5,284.5,435.74,354.03
2017,3,1,8,30,799.0,61.0,0.5,7.0,336.0,508.39,414.77
2017,3,1,8,45,832.0,63.5,0.75,8.0,386.0,574.99,468.61
2017,3,1,9,0,865.0,66.0,1.0,9.0,436.0,638.46,518.42
2017,3,1,9,15,885.5,68.5,1.25,9.5,481.0,698.01,563.94
2017,3,1,9,30,906.0,71.0,1.5,10.0,526.0,756.85,606.35
2017,3,1,9,45,917.5,74.5,1.75,10.5,565.0,808.81,643.14
2017,3,1,10,0,929.0,78.0,2.0,11.0,604.0,858.62,678.0
2017,3,1,10,15,940.0,79.5,2.05,11.0,637.0,903.21,708.06
2017,3,1,10,30,951.0,81.0,2.1,11.0,670.0,945.08,736.04
2017,3,1,10,45,957.5,82.0,2.2,11.5,695.5,979.26,757.78
2017,3,1,11,0,964.0,83.0,2.3,12.0,721.0,1010.01,777.17
2017,3,1,11,15,968.5,84.0,2.3,12.0,738.5,1035.23,793.08
2017,3,1,11,30,973.0,85.0,2.3,12.0,756.0,1056.61,806.52
2017,3,1,11,45,974.5,86.0,2.35,12.5,765.5,1071.07,814.58
2017,3,1,12,0,976.0,87.0,2.4,13.0,775.0,1081.41,820.1
2017,3,1,12,15,976.0,87.0,2.4,13.0,776.5,1084.89,822.15
2017,3,1,12,30,976.0,87.0,2.4,13.0,778.0,1084.17,821.66
2017,3,1,12,45,974.0,86.5,2.45,13.0,770.5,1076.68,817.51
2017,3,1,13,0,972.0,86.0,2.5,13.0,763.0,1065.05,810.8
2017,3,1,13,15,968.0,85.0,2.45,13.0,747.5,1046.81,798.64
2017,3,1,13,30,964.0,84.0,2.4,13.0,732.0,1024.64,784.03
2017,3,1,13,45,956.5,83.5,2.4,13.0,708.5,996.01,765.71
2017,3,1,14,0,949.0,83.0,2.4,13.0,685.0,963.9,745.03
2017,3,1,14,15,939.0,81.5,2.35,13.0,654.5,925.11,719.18
2017,3,1,14,30,929.0,80.0,2.3,13.0,624.0,883.4,691.2
2017,3,1,14,45,915.0,78.0,2.25,13.0,586.5,835.2,658.4
2017,3,1,15,0,901.0,76.0,2.2,13.0,549.0,784.9,623.75
2017,3,1,15,15,881.5,73.5,2.0,12.5,506.0,728.24,583.94
2017,3,1,15,30,862.0,71.0,1.8,12.0,463.0,675.43,545.9
2017,3,1,15,45,835.5,68.0,1.65,12.0,415.0,611.55,496.03
2017,3,1,16,0,809.0,65.0,1.5,12.0,367.0,548.07,445.1
2017,3,1,16,15,770.0,60.5,1.35,11.0,316.0,477.23,388.26
2017,3,1,16,30,731.0,56.0,1.2,10.0,265.0,408.99,331.17
2017,3,1,16,45,671.0,50.5,1.05,9.5,213.5,334.31,266.32
2017,3,1,17,0,611.0,45.0,0.9,9.0,162.0,265.55,204.61
2017,3,1,17,15,508.5,36.5,0.95,8.5,114.0,190.05,138.04
2017,3,1,17,30,406.0,28.0,1.0,8.0,66.0,125.67,79.29
2017,3,1,17,45,203.0,14.0,1.05,8.0,33.0,48.42,0.0
2017,3,1,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,2,6,45,151.0,11.0,0.75,4.5,20.5,26.49,0.0
2017,3,2,7,0,302.0,22.0,0.7,5.0,41.0,80.83,31.56
2017,3,2,7,15,427.5,32.0,0.8,5.5,86.5,144.67,99.91
2017,3,2,7,30,553.0,42.0,0.9,6.0,132.0,221.23,167.5
2017,3,2,7,45,624.5,49.0,1.0,6.5,184.0,288.86,229.22
2017,3,2,8,0,696.0,56.0,1.1,7.0,236.0,365.83,297.48
2017,3,2,8,15,740.5,60.5,1.15,7.5,288.0,434.4,356.96
2017,3,2,8,30,785.0,65.0,1.2,8.0,340.0,506.42,416.87
2017,3,2,8,45,819.0,67.5,1.3,9.0,390.0,573.02,469.77
2017,3,2,9,0,853.0,70.0,1.4,10.0,440.0,641.01,521.64
2017,3,2,9,15,874.0,73.0,1.45,10.5,485.0,701.6,566.24
2017,3,2,9,30,895.0,76.0,1.5,11.0,530.0,755.86,603.17
2017,3,2,9,45,912.5,77.0,1.6,12.0,569.5,809.08,638.04
2017,3,2,10,0,930.0,78.0,1.7,13.0,609.0,860.64,671.05
2017,3,2,10,15,940.5,79.5,1.7,13.0,642.0,904.84,699.75
2017,3,2,10,30,951.0,81.0,1.7,13.0,675.0,946.27,726.31
2017,3,2,10,45,957.5,82.5,1.7,13.5,700.5,981.03,746.8
2017,3,2,11,0,964.0,84.0,1.7,14.0,726.0,1012.35,764.87
2017,3,2,11,15,968.5,84.5,1.75,14.0,744.0,1036.94,780.66
2017,3,2,11,30,973.0,85.0,1.8,14.0,762.0,1057.69,794.09
2017,3,2,11,45,974.5,86.0,1.85,14.5,771.0,1072.1,802.04
2017,3,2,12,0,976.0,87.0,1.9,15.0,780.0,1082.39,807.51
2017,3,2,12,15,976.0,87.0,1.95,15.0,781.0,1085.82,810.22
2017,3,2,12,30,976.0,87.0,2.0,15.0,782.0,1085.05,810.45
2017,3,2,12,45,972.0,87.5,2.05,15.0,774.5,1076.69,805.93
2017,3,2,13,0,968.0,88.0,2.1,15.0,767.0,1064.24,798.94
2017,3,2,13,15,963.5,87.0,2.1,15.0,751.5,1045.49,787.27
2017,3,2,13,30,959.0,86.0,2.1,15.0,736.0,1022.86,773.18
2017,3,2,13,45,952.0,85.0,2.15,15.5,712.5,994.13,754.3
2017,3,2,14,0,945.0,84.0,2.2,16.0,689.0,961.91,733.08
2017,3,2,14,15,935.0,82.5,2.15,15.5,658.0,923.17,708.97
2017,3,2,14,30,925.0,81.0,2.1,15.0,627.0,881.51,682.67
2017,3,2,14,45,911.0,79.0,2.1,15.0,589.5,833.38,650.75
2017,3,2,15,0,897.0,77.0,2.1,15.0,552.0,783.16,616.93
2017,3,2,15,15,878.0,74.5,2.0,14.5,509.0,726.96,578.56
2017,3,2,15,30,859.0,72.0,1.9,14.0,466.0,674.55,541.77
2017,3,2,15,45,832.5,68.5,1.8,14.0,418.0,610.15,492.15
2017,3,2,16,0,806.0,65.0,1.7,14.0,370.0,546.18,441.42
2017,3,2,16,15,767.5,61.0,1.5,13.0,319.0,476.27,385.35
2017,3,2,16,30,729.0,57.0,1.3,12.0,268.0,408.9,329.08
2017,3,2,16,45,671.0,51.0,1.15,11.5,216.5,334.55,264.93
2017,3,2,17,0,613.0,45.0,1.0,11.0,165.0,265.93,203.72
2017,3,2,17,15,513.0,36.5,1.0,10.5,116.5,189.47,136.68
2017,3,2,17,30,413.0,28.0,1.0,10.0,68.0,126.71,80.11
2017,3,2,17,45,206.5,14.0,1.0,9.5,34.0,48.96,0.0
2017,3,2,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,46.5,12.0,0.5,5.5,15.5,16.03,0.0
2017,3,3,7,0,93.0,24.0,0.5,6.0,31.0,43.34,19.38
2017,3,3,7,15,147.0,43.0,0.55,6.5,63.5,84.18,60.12
2017,3,3,7,30,201.0,62.0,0.6,7.0,96.0,130.02,100.59
2017,3,3,7,45,231.5,81.0,0.65,7.5,133.0,174.03,140.1
2017,3,3,8,0,262.0,100.0,0.7,8.0,170.0,221.6,181.95
2017,3,3,8,15,288.0,116.0,0.6,8.5,207.0,267.01,220.67
2017,3,3,8,30,314.0,132.0,0.5,9.0,244.0,315.03,260.1
2017,3,3,8,45,379.0,141.0,0.4,10.0,294.0,391.17,319.79
2017,3,3,9,0,444.0,150.0,0.3,11.0,344.0,464.1,374.29
2017,3,3,9,15,655.0,118.5,0.3,11.5,437.0,605.29,480.63
2017,3,3,9,30,866.0,87.0,0.3,12.0,530.0,754.17,584.62
2017,3,3,9,45,878.0,90.5,0.3,12.5,568.5,805.52,614.87
2017,3,3,10,0,890.0,94.0,0.3,13.0,607.0,854.85,644.61
2017,3,3,10,15,777.5,131.0,0.35,13.5,597.0,837.94,630.98
2017,3,3,10,30,665.0,168.0,0.4,14.0,587.0,805.73,608.33
2017,3,3,10,45,791.0,137.0,0.5,15.0,654.0,906.59,674.3
2017,3,3,11,0,917.0,106.0,0.6,16.0,721.0,994.88,728.11
2017,3,3,11,15,780.0,157.5,0.55,16.0,690.0,956.95,700.61
2017,3,3,11,30,643.0,209.0,0.5,16.0,659.0,892.79,658.25
2017,3,3,11,45,632.5,217.0,0.5,16.0,664.5,899.31,663.1
2017,3,3,12,0,622.0,225.0,0.5,16.0,670.0,902.55,664.52
2017,3,3,12,15,772.0,169.5,0.55,15.5,722.5,995.27,726.36
2017,3,3,12,30,922.0,114.0,0.6,15.0,775.0,1063.26,770.02
2017,3,3,12,45,761.5,170.5,0.65,15.0,713.5,981.01,718.51
2017,3,3,13,0,601.0,227.0,0.7,15.0,652.0,870.43,648.77
2017,3,3,13,15,575.0,229.5,0.75,15.0,629.0,839.0,630.28
2017,3,3,13,30,549.0,232.0,0.8,15.0,606.0,805.72,609.08
2017,3,3,13,45,694.0,181.5,0.9,15.0,638.5,878.74,662.94
2017,3,3,14,0,839.0,131.0,1.0,15.0,671.0,928.81,697.89
2017,3,3,14,15,827.0,128.5,1.0,14.5,640.5,889.45,673.34
2017,3,3,14,30,815.0,126.0,1.0,14.0,610.0,852.48,651.37
2017,3,3,14,45,803.5,120.5,1.05,14.0,574.0,805.19,621.49
2017,3,3,15,0,792.0,115.0,1.1,14.0,538.0,755.95,589.75
2017,3,3,15,15,771.5,99.0,1.15,13.5,484.5,683.6,541.6
2017,3,3,15,30,751.0,83.0,1.2,13.0,431.0,614.47,493.1
2017,3,3,15,45,758.0,72.0,1.25,13.0,392.0,567.66,458.34
2017,3,3,16,0,765.0,61.0,1.3,13.0,353.0,517.98,419.58
2017,3,3,16,15,674.0,72.0,1.2,12.0,303.5,441.64,358.42
2017,3,3,16,30,583.0,83.0,1.1,11.0,254.0,371.11,300.27
2017,3,3,16,45,526.0,72.5,1.05,10.5,205.0,300.46,240.04
2017,3,3,17,0,469.0,62.0,1.0,10.0,156.0,235.78,183.09
2017,3,3,17,15,368.0,49.5,1.0,9.5,110.0,163.57,120.55
2017,3,3,17,30,267.0,37.0,1.0,9.0,64.0,103.5,68.1
2017,3,3,17,45,133.5,18.5,1.05,8.5,32.0,41.84,0.0
2017,3,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,4,6,45,126.0,13.0,1.9,7.5,22.5,25.8,0.0
2017,3,4,7,0,252.0,26.0,2.1,8.0,45.0,77.8,39.59
2017,3,4,7,15,372.5,37.5,2.2,8.0,89.5,137.92,96.8
2017,3,4,7,30,493.0,49.0,2.3,8.0,134.0,211.63,161.61
2017,3,4,7,45,573.0,55.0,2.4,8.5,185.5,279.55,223.14
2017,3,4,8,0,653.0,61.0,2.5,9.0,237.0,356.24,291.19
2017,3,4,8,15,326.5,63.5,2.55,9.0,151.5,235.81,196.93
2017,3,4,8,30,0.0,66.0,2.6,9.0,66.0,58.33,45.11
2017,3,4,8,45,0.0,94.5,2.65,9.5,94.5,84.76,67.78
2017,3,4,9,0,0.0,123.0,2.7,10.0,123.0,111.89,90.51
2017,3,4,9,15,0.0,108.5,2.7,10.5,108.5,97.43,77.81
2017,3,4,9,30,0.0,94.0,2.7,11.0,94.0,83.56,65.73
2017,3,4,9,45,19.0,166.0,2.75,11.5,177.0,167.48,136.2
2017,3,4,10,0,38.0,238.0,2.8,12.0,260.0,270.26,219.78
2017,3,4,10,15,46.5,258.0,2.85,12.0,286.5,300.45,243.55
2017,3,4,10,30,55.0,278.0,2.9,12.0,313.0,331.3,267.87
2017,3,4,10,45,27.5,204.0,3.0,12.0,221.5,226.0,182.47
2017,3,4,11,0,0.0,130.0,3.1,12.0,130.0,116.93,92.22
2017,3,4,11,15,4.5,174.5,3.15,12.0,177.5,163.82,131.04
2017,3,4,11,30,9.0,219.0,3.2,12.0,225.0,212.04,170.25
2017,3,4,11,45,236.5,251.5,3.3,12.5,421.5,520.78,421.27
2017,3,4,12,0,464.0,284.0,3.4,13.0,618.0,804.57,634.91
2017,3,4,12,15,433.0,298.0,3.45,13.0,610.0,790.33,621.58
2017,3,4,12,30,402.0,312.0,3.5,13.0,602.0,758.02,597.74
2017,3,4,12,45,236.5,320.5,3.6,13.0,491.0,600.71,477.38
2017,3,4,13,0,71.0,329.0,3.7,13.0,380.0,408.26,325.93
2017,3,4,13,15,72.0,321.5,3.75,13.0,372.0,399.94,320.55
2017,3,4,13,30,73.0,314.0,3.8,13.0,364.0,391.41,314.31
2017,3,4,13,45,42.5,267.0,3.85,13.0,296.0,308.78,248.57
2017,3,4,14,0,12.0,220.0,3.9,13.0,228.0,215.92,173.42
2017,3,4,14,15,116.0,248.5,3.9,12.5,318.5,366.21,298.8
2017,3,4,14,30,220.0,277.0,3.9,12.0,409.0,482.1,393.41
2017,3,4,14,45,110.0,206.0,3.9,12.0,272.0,305.71,250.89
2017,3,4,15,0,0.0,135.0,3.9,12.0,135.0,122.4,97.75
2017,3,4,15,15,0.0,124.5,3.75,11.5,124.5,112.59,90.17
2017,3,4,15,30,0.0,114.0,3.6,11.0,114.0,102.83,82.36
2017,3,4,15,45,0.5,122.0,3.5,11.0,122.5,111.45,89.94
2017,3,4,16,0,1.0,130.0,3.4,11.0,131.0,120.58,97.93
2017,3,4,16,15,0.5,112.5,3.2,10.5,113.0,103.75,83.95
2017,3,4,16,30,0.0,95.0,3.0,10.0,95.0,87.06,69.88
2017,3,4,16,45,0.0,77.0,2.8,10.0,77.0,70.21,55.29
2017,3,4,17,0,0.0,59.0,2.6,10.0,59.0,53.41,40.54
2017,3,4,17,15,0.0,42.0,2.6,9.5,42.0,37.66,26.57
2017,3,4,17,30,0.0,25.0,2.6,9.0,25.0,22.04,12.49
2017,3,4,17,45,0.0,12.5,2.6,9.0,12.5,11.0,0.0
2017,3,4,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,5,6,45,8.5,14.0,3.05,5.0,14.5,13.69,0.0
2017,3,5,7,0,17.0,28.0,3.1,5.0,29.0,29.96,16.05
2017,3,5,7,15,54.0,49.5,3.25,5.0,58.0,65.13,48.19
2017,3,5,7,30,91.0,71.0,3.4,5.0,87.0,101.96,80.85
2017,3,5,7,45,127.5,92.5,3.55,5.5,123.0,143.21,117.6
2017,3,5,8,0,164.0,114.0,3.7,6.0,159.0,188.89,158.07
2017,3,5,8,15,192.0,131.0,3.8,6.0,193.5,229.67,194.27
2017,3,5,8,30,220.0,148.0,3.9,6.0,228.0,282.09,239.77
