Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,8,45,422.5,129.5,4.0,6.0,309.5,405.18,345.6
2017,3,5,9,0,625.0,111.0,4.1,6.0,391.0,545.24,463.06
2017,3,5,9,15,662.0,113.5,4.2,6.0,436.0,606.17,512.64
2017,3,5,9,30,699.0,116.0,4.3,6.0,481.0,668.45,562.69
2017,3,5,9,45,749.5,122.0,4.4,6.5,539.0,746.19,621.58
2017,3,5,10,0,800.0,128.0,4.5,7.0,597.0,825.49,679.97
2017,3,5,10,15,400.0,113.5,4.6,7.0,348.0,495.01,417.93
2017,3,5,10,30,0.0,99.0,4.7,7.0,99.0,87.99,69.64
2017,3,5,10,45,330.5,146.0,4.8,7.0,371.0,485.74,410.89
2017,3,5,11,0,661.0,193.0,4.9,7.0,643.0,868.11,711.84
2017,3,5,11,15,330.5,147.5,4.9,7.0,372.5,503.51,421.96
2017,3,5,11,30,0.0,102.0,4.9,7.0,102.0,90.79,71.67
2017,3,5,11,45,117.0,227.5,4.9,7.0,312.5,357.73,298.4
2017,3,5,12,0,234.0,353.0,4.9,7.0,523.0,617.18,506.32
2017,3,5,12,15,318.5,334.0,4.8,7.0,566.0,699.57,570.98
2017,3,5,12,30,403.0,315.0,4.7,7.0,609.0,762.22,620.56
2017,3,5,12,45,373.0,319.5,4.65,7.0,589.5,735.12,598.6
2017,3,5,13,0,343.0,324.0,4.6,7.0,570.0,706.7,576.13
2017,3,5,13,15,340.5,319.0,4.5,7.0,559.0,693.33,565.93
2017,3,5,13,30,338.0,314.0,4.4,7.0,548.0,678.51,554.57
2017,3,5,13,45,623.0,209.0,4.35,7.0,622.5,841.37,686.8
2017,3,5,14,0,908.0,104.0,4.3,7.0,697.0,952.54,769.24
2017,3,5,14,15,492.5,187.5,4.2,7.0,507.5,659.79,545.47
2017,3,5,14,30,77.0,271.0,4.1,7.0,318.0,339.84,281.04
2017,3,5,14,45,55.5,244.0,4.0,7.0,276.5,290.21,241.13
2017,3,5,15,0,34.0,217.0,3.9,7.0,235.0,242.45,201.49
2017,3,5,15,15,139.0,209.0,3.75,6.5,275.5,320.4,269.99
2017,3,5,15,30,244.0,201.0,3.6,6.0,316.0,387.06,327.39
2017,3,5,15,45,191.5,183.0,3.45,6.0,267.5,311.53,263.86
2017,3,5,16,0,139.0,165.0,3.3,6.0,219.0,252.2,213.43
2017,3,5,16,15,125.0,145.0,2.9,5.5,189.0,215.99,182.64
2017,3,5,16,30,111.0,125.0,2.5,5.0,159.0,181.3,152.53
2017,3,5,16,45,97.0,103.0,2.15,5.0,128.5,145.98,121.15
2017,3,5,17,0,83.0,81.0,1.8,5.0,98.0,112.37,90.88
2017,3,5,17,15,60.5,59.5,1.65,4.5,70.0,78.74,60.83
2017,3,5,17,30,38.0,38.0,1.5,4.0,42.0,47.88,33.15
2017,3,5,17,45,19.0,19.0,1.4,3.5,21.0,20.33,2.14
2017,3,5,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,6,45,74.0,17.5,1.5,4.5,23.5,24.28,0.0
2017,3,6,7,0,148.0,35.0,1.6,5.0,47.0,69.71,42.5
2017,3,6,7,15,260.0,50.0,1.7,5.0,90.0,122.9,90.04
2017,3,6,7,30,372.0,65.0,1.8,5.0,133.0,190.32,149.01
2017,3,6,7,45,186.0,45.5,1.9,5.5,79.5,124.29,100.27
2017,3,6,8,0,0.0,26.0,2.0,6.0,26.0,22.88,14.61
2017,3,6,8,15,0.0,31.5,2.0,6.0,31.5,27.74,18.95
2017,3,6,8,30,0.0,37.0,2.0,6.0,37.0,32.61,23.2
2017,3,6,8,45,2.0,94.5,2.05,6.5,95.5,85.81,69.49
2017,3,6,9,0,4.0,152.0,2.1,7.0,154.0,142.92,117.98
2017,3,6,9,15,65.5,195.0,2.15,7.0,229.5,239.07,199.81
2017,3,6,9,30,127.0,238.0,2.2,7.0,305.0,346.43,288.47
2017,3,6,9,45,482.0,172.0,2.3,7.5,453.0,585.14,484.77
2017,3,6,10,0,837.0,106.0,2.4,8.0,601.0,828.12,667.86
2017,3,6,10,15,514.5,206.0,2.4,8.0,515.5,689.9,559.05
2017,3,6,10,30,192.0,306.0,2.4,8.0,430.0,499.72,405.76
2017,3,6,10,45,251.0,309.5,2.45,8.5,478.0,579.94,468.93
2017,3,6,11,0,310.0,313.0,2.5,9.0,526.0,646.5,519.01
2017,3,6,11,15,278.5,328.0,2.5,9.0,523.0,640.04,512.13
2017,3,6,11,30,247.0,343.0,2.5,9.0,520.0,613.29,490.95
2017,3,6,11,45,149.5,333.5,2.5,9.5,441.0,508.67,407.96
2017,3,6,12,0,52.0,324.0,2.5,10.0,362.0,383.12,307.33
2017,3,6,12,15,153.0,338.0,2.5,10.0,450.5,519.04,416.45
2017,3,6,12,30,254.0,352.0,2.5,10.0,539.0,654.62,520.18
2017,3,6,12,45,139.0,314.5,2.55,10.0,417.0,477.28,382.96
2017,3,6,13,0,24.0,277.0,2.6,10.0,295.0,285.19,229.6
2017,3,6,13,15,36.0,289.0,2.55,10.0,315.0,327.19,264.26
2017,3,6,13,30,48.0,301.0,2.5,10.0,335.0,351.68,284.05
2017,3,6,13,45,48.0,292.0,2.5,10.0,325.0,340.87,275.74
2017,3,6,14,0,48.0,283.0,2.5,10.0,315.0,329.98,267.52
2017,3,6,14,15,55.5,275.5,2.45,10.0,311.0,327.3,266.07
2017,3,6,14,30,63.0,268.0,2.4,10.0,307.0,324.08,264.17
2017,3,6,14,45,63.5,252.0,2.35,10.0,289.0,305.08,249.43
2017,3,6,15,0,64.0,236.0,2.3,10.0,271.0,286.01,234.6
2017,3,6,15,15,62.0,218.0,2.15,9.5,250.0,262.84,216.55
2017,3,6,15,30,60.0,200.0,2.0,9.0,229.0,239.87,198.44
2017,3,6,15,45,171.0,177.5,1.9,9.0,247.5,292.12,243.81
2017,3,6,16,0,282.0,155.0,1.8,9.0,266.0,331.14,276.34
2017,3,6,16,15,267.0,136.5,1.55,8.5,230.5,287.16,239.17
2017,3,6,16,30,252.0,118.0,1.3,8.0,195.0,244.48,202.6
2017,3,6,16,45,422.5,83.5,1.05,7.5,184.0,266.56,216.86
2017,3,6,17,0,593.0,49.0,0.8,7.0,173.0,262.94,205.02
2017,3,6,17,15,498.5,40.5,0.8,6.5,125.0,189.21,139.39
2017,3,6,17,30,404.0,32.0,0.8,6.0,77.0,127.02,84.06
2017,3,6,17,45,202.0,16.0,0.85,6.0,38.5,50.43,13.97
2017,3,6,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,3,7,6,45,48.0,15.5,0.25,5.5,19.5,19.58,0.0
2017,3,7,7,0,96.0,31.0,0.2,6.0,39.0,52.45,32.26
2017,3,7,7,15,135.0,50.5,0.25,6.5,71.0,88.83,65.49
2017,3,7,7,30,174.0,70.0,0.3,7.0,103.0,130.13,101.97
2017,3,7,7,45,193.5,91.0,0.4,7.5,137.5,170.77,138.22
2017,3,7,8,0,213.0,112.0,0.5,8.0,172.0,213.69,175.65
2017,3,7,8,15,229.5,130.5,0.55,8.0,207.0,254.53,210.72
2017,3,7,8,30,246.0,149.0,0.6,8.0,242.0,297.01,246.27
2017,3,7,8,45,312.5,160.0,0.65,8.5,293.5,362.53,299.45
2017,3,7,9,0,379.0,171.0,0.7,9.0,345.0,434.44,356.13
2017,3,7,9,15,608.5,128.0,0.7,9.5,438.0,586.02,473.58
2017,3,7,9,30,838.0,85.0,0.7,10.0,531.0,735.39,581.26
2017,3,7,9,45,858.5,85.0,0.75,10.5,570.0,788.09,614.52
2017,3,7,10,0,879.0,85.0,0.8,11.0,609.0,832.54,642.86
2017,3,7,10,15,594.5,188.0,0.85,11.0,550.5,745.19,579.86
2017,3,7,10,30,310.0,291.0,0.9,11.0,492.0,603.6,472.55
2017,3,7,10,45,256.0,312.0,0.95,11.5,482.5,587.03,459.5
2017,3,7,11,0,202.0,333.0,1.0,12.0,473.0,549.7,430.03
2017,3,7,11,15,299.5,321.0,1.0,12.0,534.0,652.1,506.78
2017,3,7,11,30,397.0,309.0,1.0,12.0,595.0,739.67,569.71
2017,3,7,11,45,423.0,302.5,1.05,12.5,610.5,779.59,596.0
2017,3,7,12,0,449.0,296.0,1.1,13.0,626.0,802.53,611.36
2017,3,7,12,15,319.0,329.5,1.15,13.0,564.0,694.29,533.04
2017,3,7,12,30,189.0,363.0,1.2,13.0,502.0,583.02,451.28
2017,3,7,12,45,264.5,345.5,1.25,13.0,538.5,655.64,507.32
2017,3,7,13,0,340.0,328.0,1.3,13.0,575.0,707.48,546.34
2017,3,7,13,15,428.5,289.5,1.35,12.5,593.5,761.31,588.1
2017,3,7,13,30,517.0,251.0,1.4,12.0,612.0,795.58,616.26
2017,3,7,13,45,487.5,253.5,1.5,12.0,585.5,757.77,590.18
2017,3,7,14,0,458.0,256.0,1.6,12.0,559.0,719.1,563.83
2017,3,7,14,15,393.0,260.5,1.6,12.0,512.0,636.69,503.88
2017,3,7,14,30,328.0,265.0,1.6,12.0,465.0,572.67,456.27
2017,3,7,14,45,366.5,239.0,1.6,12.0,450.5,561.49,450.23
2017,3,7,15,0,405.0,213.0,1.6,12.0,436.0,546.16,440.37
2017,3,7,15,15,580.5,154.5,1.5,11.5,446.5,602.77,487.08
2017,3,7,15,30,756.0,96.0,1.4,11.0,457.0,633.7,512.52
2017,3,7,15,45,730.0,90.5,1.35,11.0,411.0,571.74,464.08
2017,3,7,16,0,704.0,85.0,1.3,11.0,365.0,510.5,415.64
2017,3,7,16,15,663.5,79.5,1.15,10.5,315.5,442.88,360.74
2017,3,7,16,30,623.0,74.0,1.0,10.0,266.0,378.31,306.5
2017,3,7,16,45,565.5,66.5,0.9,10.0,216.5,308.35,246.06
2017,3,7,17,0,508.0,59.0,0.8,10.0,167.0,244.34,189.21
2017,3,7,17,15,413.0,48.5,0.85,9.5,120.5,173.5,127.78
2017,3,7,17,30,318.0,38.0,0.9,9.0,74.0,114.3,76.49
2017,3,7,17,45,159.0,19.0,0.95,8.5,37.0,47.33,16.21
2017,3,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,45,155.5,15.5,1.15,6.0,30.0,36.15,0.0
2017,3,8,7,0,311.0,31.0,1.2,7.0,60.0,95.76,58.71
2017,3,8,7,15,418.0,41.0,1.25,7.5,106.0,154.07,110.27
2017,3,8,7,30,525.0,51.0,1.3,8.0,152.0,225.78,173.27
2017,3,8,7,45,584.0,58.5,1.4,8.5,202.5,289.99,231.44
2017,3,8,8,0,643.0,66.0,1.5,9.0,253.0,360.52,293.58
2017,3,8,8,15,686.0,71.5,1.65,9.5,303.5,426.89,350.82
2017,3,8,8,30,729.0,77.0,1.8,10.0,354.0,496.76,408.94
2017,3,8,8,45,757.5,81.5,2.0,10.5,401.5,558.2,458.86
2017,3,8,9,0,786.0,86.0,2.2,11.0,449.0,622.18,509.2
2017,3,8,9,15,807.0,89.0,2.25,11.5,493.0,679.84,552.52
2017,3,8,9,30,828.0,92.0,2.3,12.0,537.0,736.96,592.5
2017,3,8,9,45,854.5,90.0,2.4,12.5,577.5,791.79,630.22
2017,3,8,10,0,881.0,88.0,2.5,13.0,618.0,838.69,661.66
2017,3,8,10,15,891.5,89.5,2.5,13.5,650.0,881.07,688.76
2017,3,8,10,30,902.0,91.0,2.5,14.0,682.0,920.82,713.68
2017,3,8,10,45,910.5,92.0,2.55,14.5,707.0,955.28,735.17
2017,3,8,11,0,919.0,93.0,2.6,15.0,732.0,986.56,754.39
2017,3,8,11,15,923.5,93.5,2.6,15.0,749.0,1010.0,769.2
2017,3,8,11,30,928.0,94.0,2.6,15.0,766.0,1029.76,781.65
2017,3,8,11,45,930.5,94.5,2.6,15.0,775.0,1043.71,790.35
2017,3,8,12,0,933.0,95.0,2.6,15.0,784.0,1053.73,796.61
2017,3,8,12,15,933.0,95.0,2.55,15.0,785.0,1056.65,797.76
2017,3,8,12,30,933.0,95.0,2.5,15.0,786.0,1055.53,796.46
2017,3,8,12,45,933.5,93.5,2.5,15.5,779.5,1049.14,790.94
2017,3,8,13,0,934.0,92.0,2.5,16.0,773.0,1038.72,782.98
2017,3,8,13,15,930.0,91.0,2.5,16.0,757.5,1020.51,771.46
2017,3,8,13,30,926.0,90.0,2.5,16.0,742.0,998.51,757.58
2017,3,8,13,45,919.0,89.0,2.5,16.5,718.5,970.05,738.01
2017,3,8,14,0,912.0,88.0,2.5,17.0,695.0,938.23,716.26
2017,3,8,14,15,902.5,86.5,2.45,17.0,664.5,900.45,691.29
2017,3,8,14,30,893.0,85.0,2.4,17.0,634.0,859.84,664.28
2017,3,8,14,45,879.0,83.0,2.35,17.0,597.0,812.45,632.29
2017,3,8,15,0,865.0,81.0,2.3,17.0,560.0,763.08,598.59
2017,3,8,15,15,846.0,78.5,2.15,16.5,517.5,713.17,564.46
2017,3,8,15,30,827.0,76.0,2.0,16.0,475.0,656.38,523.94
2017,3,8,15,45,801.5,72.5,1.9,16.0,427.5,593.81,475.98
2017,3,8,16,0,776.0,69.0,1.8,16.0,380.0,531.66,426.95
2017,3,8,16,15,739.0,65.0,1.6,15.0,330.0,463.85,372.96
2017,3,8,16,30,702.0,61.0,1.4,14.0,280.0,398.5,318.87
2017,3,8,16,45,648.0,55.0,1.2,13.5,229.0,327.15,257.68
2017,3,8,17,0,594.0,49.0,1.0,13.0,178.0,262.11,200.06
2017,3,8,17,15,502.5,41.0,1.0,12.5,129.5,189.72,137.07
2017,3,8,17,30,411.0,33.0,1.0,12.0,81.0,128.45,83.77
2017,3,8,17,45,205.5,16.5,1.0,11.5,40.5,51.37,19.12
2017,3,8,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,6,45,180.5,14.5,0.3,9.5,32.5,38.52,0.0
2017,3,9,7,0,361.0,29.0,0.2,10.0,65.0,103.2,62.86
2017,3,9,7,15,463.0,38.0,0.2,10.5,112.0,162.49,114.12
2017,3,9,7,30,565.0,47.0,0.2,11.0,159.0,234.52,176.08
2017,3,9,7,45,622.5,53.5,0.2,11.5,209.5,299.5,233.0
2017,3,9,8,0,680.0,60.0,0.2,12.0,260.0,369.65,292.34
2017,3,9,8,15,720.0,64.5,0.3,12.5,310.5,435.53,346.96
2017,3,9,8,30,760.0,69.0,0.4,13.0,361.0,504.4,401.89
2017,3,9,8,45,786.0,73.0,0.55,14.0,409.0,566.89,449.8
2017,3,9,9,0,812.0,77.0,0.7,15.0,457.0,630.04,496.53
2017,3,9,9,15,832.0,79.5,0.85,15.5,500.5,687.55,538.29
2017,3,9,9,30,852.0,82.0,1.0,16.0,544.0,744.37,577.1
2017,3,9,9,45,866.0,84.5,1.2,16.5,582.5,789.11,607.55
2017,3,9,10,0,880.0,87.0,1.4,17.0,621.0,837.72,640.45
2017,3,9,10,15,890.0,89.0,1.5,17.0,652.5,880.18,668.78
2017,3,9,10,30,900.0,91.0,1.6,17.0,684.0,919.98,695.24
2017,3,9,10,45,905.5,93.0,1.7,17.5,708.5,952.73,715.58
2017,3,9,11,0,911.0,95.0,1.8,18.0,733.0,982.15,733.73
2017,3,9,11,15,915.5,96.0,1.85,18.0,750.0,1005.97,748.96
2017,3,9,11,30,920.0,97.0,1.9,18.0,767.0,1026.12,761.93
2017,3,9,11,45,919.0,99.0,2.0,18.5,775.0,1038.16,769.0
2017,3,9,12,0,918.0,101.0,2.1,19.0,783.0,1046.24,773.68
2017,3,9,12,15,918.0,101.0,2.15,19.0,784.0,1049.05,775.94
2017,3,9,12,30,918.0,101.0,2.2,19.0,785.0,1047.88,775.83
2017,3,9,12,45,715.5,185.0,2.25,19.0,715.0,952.91,713.96
2017,3,9,13,0,513.0,269.0,2.3,19.0,645.0,829.65,628.72
2017,3,9,13,15,703.5,187.0,2.3,19.0,691.5,924.79,698.65
2017,3,9,13,30,894.0,105.0,2.3,19.0,738.0,985.32,738.96
2017,3,9,13,45,709.0,169.5,2.3,19.0,661.0,879.81,667.91
2017,3,9,14,0,524.0,234.0,2.3,19.0,584.0,754.83,580.12
2017,3,9,14,15,476.5,239.0,2.15,18.5,547.0,700.76,542.48
2017,3,9,14,30,429.0,244.0,2.0,18.0,510.0,647.52,504.27
2017,3,9,14,45,464.5,217.5,1.95,18.0,490.0,629.79,493.24
2017,3,9,15,0,500.0,191.0,1.9,18.0,470.0,607.49,478.31
2017,3,9,15,15,502.0,174.5,1.75,17.5,436.5,567.0,449.21
2017,3,9,15,30,504.0,158.0,1.6,17.0,403.0,524.81,418.29
2017,3,9,15,45,495.0,142.0,1.5,17.0,362.5,474.73,379.94
2017,3,9,16,0,486.0,126.0,1.4,17.0,322.0,424.36,340.39
2017,3,9,16,15,449.0,116.5,1.25,16.5,279.5,366.45,294.04
2017,3,9,16,30,412.0,107.0,1.1,16.0,237.0,311.8,249.07
2017,3,9,16,45,374.5,91.5,0.95,15.5,194.0,254.32,200.71
2017,3,9,17,0,337.0,76.0,0.8,15.0,151.0,200.94,154.59
2017,3,9,17,15,277.0,59.5,0.8,14.5,110.0,144.81,106.45
2017,3,9,17,30,217.0,43.0,0.8,14.0,69.0,96.24,64.83
2017,3,9,17,45,108.5,26.0,0.85,13.5,39.0,43.69,19.05
2017,3,9,18,0,0.0,9.0,0.9,13.0,9.0,8.19,0.0
2017,3,9,18,15,0.0,4.5,0.9,12.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,6,45,13.0,18.0,0.75,8.5,19.0,17.97,0.0
2017,3,10,7,0,26.0,36.0,0.7,9.0,38.0,39.1,25.49
2017,3,10,7,15,46.5,57.5,0.75,9.5,65.0,66.97,49.95
2017,3,10,7,30,67.0,79.0,0.8,10.0,92.0,101.69,80.14
2017,3,10,7,45,79.5,101.5,0.85,10.5,121.5,133.78,108.08
2017,3,10,8,0,92.0,124.0,0.9,11.0,151.0,167.47,136.84
2017,3,10,8,15,104.0,144.0,0.85,11.0,180.5,199.7,163.99
2017,3,10,8,30,116.0,164.0,0.8,11.0,210.0,233.31,191.68
2017,3,10,8,45,200.0,180.0,0.8,11.5,270.0,307.14,251.76
2017,3,10,9,0,284.0,196.0,0.8,12.0,330.0,400.09,324.84
2017,3,10,9,15,273.0,218.0,0.8,12.0,357.0,431.11,347.4
2017,3,10,9,30,262.0,240.0,0.8,12.0,384.0,460.44,368.65
2017,3,10,9,45,331.0,243.5,0.8,12.5,438.0,530.96,421.44
2017,3,10,10,0,400.0,247.0,0.8,13.0,492.0,606.0,475.64
2017,3,10,10,15,444.5,245.5,0.9,13.5,530.5,672.87,522.91
2017,3,10,10,30,489.0,244.0,1.0,14.0,569.0,727.41,561.04
2017,3,10,10,45,519.5,243.0,1.1,14.5,599.0,770.01,590.22
2017,3,10,11,0,550.0,242.0,1.2,15.0,629.0,811.84,618.69
2017,3,10,11,15,544.0,252.5,1.35,15.0,643.5,829.67,631.44
2017,3,10,11,30,538.0,263.0,1.5,15.0,658.0,844.8,642.62
2017,3,10,11,45,337.5,316.0,1.65,15.5,565.0,692.77,531.85
2017,3,10,12,0,137.0,369.0,1.8,16.0,472.0,535.55,413.5
2017,3,10,12,15,125.0,367.5,1.85,16.0,461.5,522.2,404.63
2017,3,10,12,30,113.0,366.0,1.9,16.0,451.0,489.86,380.85
2017,3,10,12,45,195.5,358.5,2.0,16.5,503.5,581.5,450.77
2017,3,10,13,0,278.0,351.0,2.1,17.0,556.0,670.6,516.32
2017,3,10,13,15,278.0,343.0,2.15,17.0,544.5,657.04,506.59
2017,3,10,13,30,278.0,335.0,2.2,17.0,533.0,642.19,496.77
2017,3,10,13,45,257.5,327.0,2.25,17.5,506.0,606.92,470.68
2017,3,10,14,0,237.0,319.0,2.3,18.0,479.0,555.64,433.05
2017,3,10,14,15,398.0,259.0,2.25,18.0,513.5,637.99,498.63
2017,3,10,14,30,559.0,199.0,2.2,18.0,548.0,708.76,553.3
2017,3,10,14,45,491.5,207.0,2.2,18.0,500.5,639.95,502.08
2017,3,10,15,0,424.0,215.0,2.2,18.0,453.0,574.19,453.27
2017,3,10,15,15,613.5,151.0,2.05,18.0,466.5,627.11,496.18
2017,3,10,15,30,803.0,87.0,1.9,18.0,480.0,651.9,516.06
2017,3,10,15,45,782.5,81.5,1.8,18.0,433.5,591.19,469.34
2017,3,10,16,0,762.0,76.0,1.7,18.0,387.0,530.47,421.97
2017,3,10,16,15,724.0,71.5,1.5,17.0,336.5,462.18,368.21
2017,3,10,16,30,686.0,67.0,1.3,16.0,286.0,397.63,315.36
2017,3,10,16,45,637.0,59.5,1.1,15.5,235.0,327.41,255.75
2017,3,10,17,0,588.0,52.0,0.9,15.0,184.0,262.1,198.54
2017,3,10,17,15,498.5,44.0,0.9,14.0,135.5,190.61,137.22
2017,3,10,17,30,409.0,36.0,0.9,13.0,87.0,129.97,85.17
2017,3,10,17,45,257.5,23.5,0.95,12.5,50.0,66.02,30.34
2017,3,10,18,0,106.0,11.0,1.0,12.0,13.0,18.38,0.0
2017,3,10,18,15,53.0,5.5,1.0,11.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,6,45,206.0,15.5,0.55,11.5,37.5,43.58,7.89
2017,3,11,7,0,412.0,31.0,0.6,12.0,75.0,115.31,71.49
2017,3,11,7,15,507.0,39.0,0.75,12.0,124.0,175.47,123.7
2017,3,11,7,30,602.0,47.0,0.9,12.0,173.0,246.64,186.24
2017,3,11,7,45,655.0,53.5,1.1,12.5,224.5,312.44,245.11
2017,3,11,8,0,708.0,60.0,1.3,13.0,276.0,383.63,306.97
2017,3,11,8,15,693.5,70.0,1.4,13.5,312.5,431.35,348.4
2017,3,11,8,30,679.0,80.0,1.5,14.0,349.0,475.27,384.99
2017,3,11,8,45,700.0,87.0,1.6,15.0,394.0,534.08,430.71
2017,3,11,9,0,721.0,94.0,1.7,16.0,439.0,593.32,474.91
2017,3,11,9,15,794.5,88.0,1.7,16.5,500.0,672.85,533.55
2017,3,11,9,30,868.0,82.0,1.7,17.0,561.0,752.7,587.86
2017,3,11,9,45,879.0,85.0,1.75,17.5,598.5,801.98,619.65
2017,3,11,10,0,890.0,88.0,1.8,18.0,636.0,849.14,649.76
2017,3,11,10,15,721.5,155.0,1.8,18.0,614.5,822.45,629.57
2017,3,11,10,30,553.0,222.0,1.8,18.0,593.0,761.43,584.31
2017,3,11,10,45,563.0,229.0,1.8,18.5,618.0,795.33,606.81
2017,3,11,11,0,573.0,236.0,1.8,19.0,643.0,827.35,626.78
2017,3,11,11,15,747.5,168.5,1.8,19.0,712.0,942.55,705.09
2017,3,11,11,30,922.0,101.0,1.8,19.0,781.0,1034.06,763.13
2017,3,11,11,45,923.0,102.0,1.8,19.0,790.0,1046.84,769.81
2017,3,11,12,0,924.0,103.0,1.8,19.0,799.0,1055.66,775.05
2017,3,11,12,15,693.0,201.5,1.8,19.0,724.0,953.95,708.68
2017,3,11,12,30,462.0,300.0,1.8,19.0,649.0,820.41,615.43
2017,3,11,12,45,421.5,313.5,1.8,19.0,629.5,790.96,595.65
2017,3,11,13,0,381.0,327.0,1.8,19.0,610.0,745.2,563.77
2017,3,11,13,15,650.5,212.5,1.85,18.5,683.5,900.04,679.22
2017,3,11,13,30,920.0,98.0,1.9,18.0,757.0,1002.48,748.31
2017,3,11,13,45,916.0,96.0,1.95,18.0,734.5,975.59,730.82
2017,3,11,14,0,912.0,94.0,2.0,18.0,712.0,945.19,712.44
2017,3,11,14,15,902.5,92.0,2.05,18.0,681.0,906.61,688.39
2017,3,11,14,30,893.0,90.0,2.1,18.0,650.0,865.2,662.2
2017,3,11,14,45,882.5,87.0,2.2,18.0,613.5,819.27,632.92
2017,3,11,15,0,872.0,84.0,2.3,18.0,577.0,771.08,601.48
2017,3,11,15,15,854.0,81.5,2.2,17.5,534.0,721.32,568.04
2017,3,11,15,30,836.0,79.0,2.1,17.0,491.0,664.62,528.05
2017,3,11,15,45,813.5,75.0,2.05,17.0,444.0,602.7,481.09
2017,3,11,16,0,791.0,71.0,2.0,17.0,397.0,540.9,432.75
2017,3,11,16,15,756.0,67.0,1.8,16.0,346.0,473.15,379.05
2017,3,11,16,30,721.0,63.0,1.6,15.0,295.0,407.62,325.04
2017,3,11,16,45,671.5,57.0,1.4,14.5,243.5,336.87,264.47
2017,3,11,17,0,622.0,51.0,1.2,14.0,192.0,271.7,206.81
2017,3,11,17,15,535.5,43.0,1.2,13.0,142.5,198.95,143.73
2017,3,11,17,30,449.0,35.0,1.2,12.0,93.0,136.67,89.69
2017,3,11,17,45,297.5,23.5,1.25,11.5,54.0,71.66,34.44
2017,3,11,18,0,146.0,12.0,1.3,11.0,15.0,22.3,0.0
2017,3,11,18,15,73.0,6.0,1.3,10.5,7.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,6,45,196.5,17.5,0.95,9.0,40.0,45.07,13.3
2017,3,12,7,0,393.0,35.0,1.0,10.0,80.0,116.17,74.15
2017,3,12,7,15,491.5,44.0,1.05,10.5,130.0,177.36,127.0
2017,3,12,7,30,590.0,53.0,1.1,11.0,180.0,250.72,191.08
2017,3,12,7,45,648.0,59.5,1.15,11.5,232.5,317.85,250.73
2017,3,12,8,0,706.0,66.0,1.2,12.0,285.0,391.05,313.66
2017,3,12,8,15,745.5,71.0,1.25,12.5,337.5,457.97,369.68
2017,3,12,8,30,785.0,76.0,1.3,13.0,390.0,528.79,426.55
2017,3,12,8,45,812.0,79.5,1.4,14.0,439.5,592.85,475.63
2017,3,12,9,0,839.0,83.0,1.5,15.0,489.0,657.56,523.34
2017,3,12,9,15,859.0,86.0,1.65,15.5,534.0,717.03,566.54
2017,3,12,9,30,879.0,89.0,1.8,16.0,579.0,775.71,606.67
2017,3,12,9,45,885.0,95.0,1.95,16.5,616.5,825.6,639.96
2017,3,12,10,0,891.0,101.0,2.1,17.0,654.0,872.91,671.14
2017,3,12,10,15,901.5,102.5,2.15,17.0,686.5,908.25,694.13
2017,3,12,10,30,912.0,104.0,2.2,17.0,719.0,948.2,720.28
2017,3,12,10,45,922.0,104.5,2.3,17.5,745.0,983.64,742.36
2017,3,12,11,0,932.0,105.0,2.4,18.0,771.0,1015.89,762.25
2017,3,12,11,15,936.5,105.5,2.4,18.0,788.0,1039.39,776.69
2017,3,12,11,30,941.0,106.0,2.4,18.0,805.0,1059.13,788.8
2017,3,12,11,45,945.0,106.0,2.45,18.5,814.5,1073.92,796.9
2017,3,12,12,0,949.0,106.0,2.5,19.0,824.0,1084.71,802.56
2017,3,12,12,15,949.0,105.5,2.5,19.0,824.5,1086.84,803.71
2017,3,12,12,30,949.0,105.0,2.5,19.0,825.0,1084.84,802.45
2017,3,12,12,45,956.5,99.5,2.5,19.5,819.5,1080.55,798.38
2017,3,12,13,0,964.0,94.0,2.5,20.0,814.0,1071.98,791.73
2017,3,12,13,15,960.0,93.5,2.5,20.0,798.0,1053.6,780.41
2017,3,12,13,30,956.0,93.0,2.5,20.0,782.0,1031.32,766.71
2017,3,12,13,45,950.0,91.5,2.5,20.0,758.0,1002.24,748.6
2017,3,12,14,0,944.0,90.0,2.5,20.0,734.0,969.61,728.17
2017,3,12,14,15,935.0,88.5,2.4,19.5,702.5,930.99,704.04
2017,3,12,14,30,926.0,87.0,2.3,19.0,671.0,889.4,677.75
2017,3,12,14,45,913.5,85.0,2.25,19.0,633.5,841.68,646.17
2017,3,12,15,0,901.0,83.0,2.2,19.0,596.0,791.75,612.74
2017,3,12,15,15,883.5,80.5,2.05,18.5,552.0,735.74,574.9
2017,3,12,15,30,866.0,78.0,1.9,18.0,508.0,683.12,538.17
2017,3,12,15,45,842.5,74.5,1.8,18.0,459.5,619.6,490.22
2017,3,12,16,0,819.0,71.0,1.7,18.0,411.0,556.21,440.99
2017,3,12,16,15,784.0,67.0,1.5,17.0,359.0,486.88,386.62
2017,3,12,16,30,749.0,63.0,1.3,16.0,307.0,419.71,331.81
2017,3,12,16,45,697.5,57.5,1.15,15.5,254.0,347.01,270.36
2017,3,12,17,0,646.0,52.0,1.0,15.0,201.0,279.3,211.16
2017,3,12,17,15,559.0,44.5,1.0,14.0,150.0,206.2,148.18
2017,3,12,17,30,472.0,37.0,1.0,13.0,99.0,142.81,93.5
2017,3,12,17,45,312.0,25.0,1.0,12.5,58.0,75.1,37.45
2017,3,12,18,0,152.0,13.0,1.0,12.0,17.0,23.52,0.0
2017,3,12,18,15,76.0,6.5,1.0,11.5,8.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,13,6,45,214.0,17.0,0.6,10.5,42.5,47.25,17.05
2017,3,13,7,0,428.0,34.0,0.6,11.0,85.0,122.21,77.79
2017,3,13,7,15,520.5,42.5,0.65,11.5,135.0,183.71,130.8
2017,3,13,7,30,613.0,51.0,0.7,12.0,185.0,256.58,194.22
2017,3,13,7,45,669.0,56.5,0.8,12.5,238.0,322.63,252.61
2017,3,13,8,0,725.0,62.0,0.9,13.0,291.0,395.1,314.58
2017,3,13,8,15,762.0,66.5,1.0,13.5,343.0,462.31,370.5
2017,3,13,8,30,799.0,71.0,1.1,14.0,395.0,532.08,426.32
2017,3,13,8,45,825.0,74.0,1.2,14.5,443.5,595.63,475.49
2017,3,13,9,0,851.0,77.0,1.3,15.0,492.0,659.7,523.39
2017,3,13,9,15,869.0,79.5,1.45,15.5,536.0,712.68,561.42
2017,3,13,9,30,887.0,82.0,1.6,16.0,580.0,769.02,599.9
2017,3,13,9,45,910.0,79.5,1.75,17.0,621.0,822.29,634.38
2017,3,13,10,0,933.0,77.0,1.9,18.0,662.0,874.23,667.35
2017,3,13,10,15,942.0,78.5,1.9,18.0,694.0,916.97,694.55
2017,3,13,10,30,951.0,80.0,1.9,18.0,726.0,956.77,719.61
2017,3,13,10,45,957.0,81.0,1.95,18.5,750.5,990.05,739.42
2017,3,13,11,0,963.0,82.0,2.0,19.0,775.0,1019.8,756.89
2017,3,13,11,15,967.0,83.0,2.0,19.0,792.0,1043.93,771.49
2017,3,13,11,30,971.0,84.0,2.0,19.0,809.0,1064.15,783.68
2017,3,13,11,45,972.5,84.0,2.0,19.5,817.5,1076.69,789.56
2017,3,13,12,0,974.0,84.0,2.0,20.0,826.0,1085.08,792.99
2017,3,13,12,15,974.0,84.0,1.95,20.0,826.5,1087.75,793.77
2017,3,13,12,30,974.0,84.0,1.9,20.0,827.0,1086.21,792.07
2017,3,13,12,45,972.0,83.5,1.9,20.5,819.5,1077.87,785.5
2017,3,13,13,0,970.0,83.0,1.9,21.0,812.0,1065.37,776.54
2017,3,13,13,15,966.0,82.5,1.85,21.0,796.0,1046.84,764.68
2017,3,13,13,30,962.0,82.0,1.8,21.0,780.0,1024.38,750.49
2017,3,13,13,45,955.5,81.5,1.75,21.0,756.0,995.77,732.44
2017,3,13,14,0,949.0,81.0,1.7,21.0,732.0,963.64,712.19
2017,3,13,14,15,940.0,79.5,1.6,21.0,700.5,924.8,686.87
2017,3,13,14,30,931.0,78.0,1.5,21.0,669.0,882.98,659.56
2017,3,13,14,45,918.0,76.5,1.4,21.0,631.0,835.19,628.1
2017,3,13,15,0,905.0,75.0,1.3,21.0,593.0,785.23,594.94
2017,3,13,15,15,888.0,73.0,1.2,21.0,549.5,729.93,557.73
2017,3,13,15,30,871.0,71.0,1.1,21.0,506.0,673.42,518.83
2017,3,13,15,45,846.0,68.5,1.0,21.0,457.5,610.5,472.43
2017,3,13,16,0,821.0,66.0,0.9,21.0,409.0,551.07,427.14
2017,3,13,16,15,787.5,62.0,0.85,20.5,358.0,482.45,374.7
2017,3,13,16,30,754.0,58.0,0.8,20.0,307.0,415.87,321.67
2017,3,13,16,45,703.5,53.5,0.8,19.5,254.0,344.46,263.13
2017,3,13,17,0,653.0,49.0,0.8,19.0,201.0,277.91,206.33
2017,3,13,17,15,572.0,41.5,0.85,18.5,150.5,205.35,144.49
2017,3,13,17,30,491.0,34.0,0.9,18.0,100.0,142.43,90.8
2017,3,13,17,45,344.5,23.5,0.95,17.5,59.5,78.01,38.54
2017,3,13,18,0,198.0,13.0,1.0,17.0,19.0,26.83,0.0
2017,3,13,18,15,99.0,6.5,1.0,16.5,9.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,6,15,49.5,5.0,1.15,11.5,6.0,0.0,0.0
2017,3,14,6,30,99.0,10.0,1.1,12.0,12.0,15.09,0.0
2017,3,14,6,45,249.0,23.5,1.05,13.0,49.5,58.85,25.59
2017,3,14,7,0,399.0,37.0,1.0,14.0,87.0,120.17,76.87
2017,3,14,7,15,489.0,46.5,1.05,14.5,136.0,180.45,128.31
2017,3,14,7,30,579.0,56.0,1.1,15.0,185.0,251.82,189.92
2017,3,14,7,45,633.0,62.5,1.15,15.5,237.0,316.98,246.92
2017,3,14,8,0,687.0,69.0,1.2,16.0,289.0,387.72,306.79
2017,3,14,8,15,725.0,74.0,1.05,16.5,340.5,452.91,359.55
2017,3,14,8,30,763.0,79.0,0.9,17.0,392.0,521.85,412.45
2017,3,14,8,45,786.0,84.0,0.75,18.0,440.0,583.98,456.65
2017,3,14,9,0,809.0,89.0,0.6,19.0,488.0,646.43,498.44
2017,3,14,9,15,828.5,92.0,0.6,19.5,532.0,704.15,537.43
2017,3,14,9,30,848.0,95.0,0.6,20.0,576.0,761.1,573.07
2017,3,14,9,45,873.5,92.5,0.6,20.5,617.0,815.45,606.09
2017,3,14,10,0,899.0,90.0,0.6,21.0,658.0,861.73,633.12
2017,3,14,10,15,909.0,91.5,0.6,21.5,690.0,904.12,657.26
2017,3,14,10,30,919.0,93.0,0.6,22.0,722.0,943.75,679.32
2017,3,14,10,45,926.5,94.0,0.6,22.5,746.5,977.49,697.45
2017,3,14,11,0,934.0,95.0,0.6,23.0,771.0,1007.9,713.44
2017,3,14,11,15,938.0,96.0,0.6,23.0,788.0,1031.38,726.56
2017,3,14,11,30,942.0,97.0,0.6,23.0,805.0,1051.08,737.53
2017,3,14,11,45,945.5,96.5,0.6,23.5,814.0,1064.66,743.54
2017,3,14,12,0,949.0,96.0,0.6,24.0,823.0,1074.24,747.34
2017,3,14,12,15,949.0,96.0,0.6,24.0,823.5,1076.77,748.6
2017,3,14,12,30,949.0,96.0,0.6,24.0,824.0,1075.19,747.67
2017,3,14,12,45,946.0,96.5,0.65,24.0,816.0,1067.06,744.29
2017,3,14,13,0,943.0,97.0,0.7,24.0,808.0,1054.9,738.7
2017,3,14,13,15,938.5,96.0,0.75,24.0,792.0,1035.61,728.91
2017,3,14,13,30,934.0,95.0,0.8,24.0,776.0,1012.52,716.88
2017,3,14,13,45,929.0,93.0,0.85,24.0,752.5,984.15,701.58
2017,3,14,14,0,924.0,91.0,0.9,24.0,729.0,952.28,684.01
2017,3,14,14,15,914.5,89.5,0.9,24.0,698.0,913.68,661.1
2017,3,14,14,30,905.0,88.0,0.9,24.0,667.0,872.23,636.22
2017,3,14,14,45,892.5,86.0,0.9,24.0,629.0,825.17,607.4
2017,3,14,15,0,880.0,84.0,0.9,24.0,591.0,775.99,576.78
2017,3,14,15,15,862.5,81.5,0.95,24.0,547.5,725.93,545.68
2017,3,14,15,30,845.0,79.0,1.0,24.0,504.0,669.01,508.17
2017,3,14,15,45,820.5,75.5,1.05,24.0,456.0,605.83,463.66
2017,3,14,16,0,796.0,72.0,1.1,24.0,408.0,542.96,417.62
2017,3,14,16,15,761.0,68.0,1.05,23.0,357.0,474.85,366.63
2017,3,14,16,30,726.0,64.0,1.0,22.0,306.0,408.98,315.07
2017,3,14,16,45,672.5,58.5,0.95,21.0,253.5,336.87,256.65
2017,3,14,17,0,619.0,53.0,0.9,20.0,201.0,270.68,200.84
2017,3,14,17,15,536.5,45.5,1.0,19.0,150.5,199.8,141.1
2017,3,14,17,30,454.0,38.0,1.1,18.0,100.0,138.84,89.58
2017,3,14,17,45,306.5,26.0,1.25,17.0,60.0,74.79,38.57
2017,3,14,18,0,159.0,14.0,1.4,16.0,20.0,24.62,0.0
2017,3,14,18,15,79.5,7.0,1.45,15.5,10.0,0.0,0.0
2017,3,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,7.0,1.3,8.5,7.0,0.0,0.0
2017,3,15,6,30,0.0,14.0,1.5,9.0,14.0,12.73,0.0
2017,3,15,6,45,185.5,27.5,1.75,10.0,51.5,54.45,27.08
2017,3,15,7,0,371.0,41.0,2.0,11.0,89.0,119.15,78.56
2017,3,15,7,15,460.0,50.5,2.05,11.5,137.5,177.66,129.14
2017,3,15,7,30,549.0,60.0,2.1,12.0,186.0,247.1,190.09
2017,3,15,7,45,608.0,66.5,2.2,12.5,238.0,312.49,248.24
2017,3,15,8,0,667.0,73.0,2.3,13.0,290.0,384.07,310.13
2017,3,15,8,15,477.0,119.0,2.3,13.5,287.0,374.06,305.07
2017,3,15,8,30,287.0,165.0,2.3,14.0,284.0,336.39,274.96
2017,3,15,8,45,458.0,145.5,2.3,14.5,361.5,446.92,364.54
2017,3,15,9,0,629.0,126.0,2.3,15.0,439.0,570.62,461.03
2017,3,15,9,15,442.0,190.5,2.25,15.0,420.0,532.92,428.28
2017,3,15,9,30,255.0,255.0,2.2,15.0,401.0,470.47,376.39
2017,3,15,9,45,561.5,178.0,2.15,15.5,527.0,657.77,522.8
2017,3,15,10,0,868.0,101.0,2.1,16.0,653.0,856.29,663.13
2017,3,15,10,15,878.0,103.0,2.05,16.0,684.5,890.84,683.23
2017,3,15,10,30,888.0,105.0,2.0,16.0,716.0,930.02,707.95
2017,3,15,10,45,658.5,203.0,1.95,16.5,665.0,863.32,659.16
2017,3,15,11,0,429.0,301.0,1.9,17.0,614.0,759.6,579.71
2017,3,15,11,15,403.0,318.5,1.85,17.0,618.0,747.68,570.96
2017,3,15,11,30,377.0,336.0,1.8,17.0,622.0,748.27,569.77
2017,3,15,11,45,431.5,317.0,1.8,17.0,647.5,802.55,608.44
2017,3,15,12,0,486.0,298.0,1.8,17.0,673.0,841.09,635.71
2017,3,15,12,15,427.5,322.5,1.85,17.0,653.0,809.19,612.09
2017,3,15,12,30,369.0,347.0,1.9,17.0,633.0,760.45,577.64
2017,3,15,12,45,346.0,350.0,2.0,17.5,615.5,738.17,561.77
2017,3,15,13,0,323.0,353.0,2.1,18.0,598.0,714.57,544.63
2017,3,15,13,15,348.5,338.0,2.05,17.5,597.5,717.44,548.79
2017,3,15,13,30,374.0,323.0,2.0,17.0,597.0,717.9,551.06
2017,3,15,13,45,350.0,317.5,1.95,17.0,568.0,679.81,523.68
