Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,14,0,326.0,312.0,1.9,17.0,539.0,641.42,496.22
2017,3,15,14,15,408.5,272.0,1.8,16.5,543.5,658.77,512.5
2017,3,15,14,30,491.0,232.0,1.7,16.0,548.0,684.2,533.51
2017,3,15,14,45,392.0,242.5,1.65,16.0,485.5,581.28,456.98
2017,3,15,15,0,293.0,253.0,1.6,16.0,423.0,499.59,395.18
2017,3,15,15,15,226.5,240.0,1.5,15.5,365.5,411.77,328.87
2017,3,15,15,30,160.0,227.0,1.4,15.0,308.0,342.11,274.86
2017,3,15,15,45,196.0,202.0,1.35,15.0,291.5,329.3,266.02
2017,3,15,16,0,232.0,177.0,1.3,15.0,275.0,321.15,259.84
2017,3,15,16,15,215.5,157.5,1.2,14.5,240.0,278.13,225.26
2017,3,15,16,30,199.0,138.0,1.1,14.0,205.0,230.03,185.94
2017,3,15,16,45,190.0,115.5,1.05,13.5,171.0,196.87,157.87
2017,3,15,17,0,181.0,93.0,1.0,13.0,137.0,158.02,124.21
2017,3,15,17,15,152.0,72.0,0.95,12.5,102.5,116.51,88.23
2017,3,15,17,30,123.0,51.0,0.9,12.0,68.0,78.75,55.48
2017,3,15,17,45,61.5,32.5,0.85,11.5,41.0,40.9,23.87
2017,3,15,18,0,0.0,14.0,0.8,11.0,14.0,12.73,0.0
2017,3,15,18,15,0.0,7.0,0.8,10.5,7.0,6.37,0.0
2017,3,15,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,1.1,8.5,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,1.3,9.0,8.0,7.28,0.0
2017,3,16,6,45,3.0,26.5,1.5,10.0,27.0,24.05,12.58
2017,3,16,7,0,6.0,45.0,1.7,11.0,46.0,41.8,29.36
2017,3,16,7,15,20.0,66.5,1.75,11.5,71.0,68.03,51.91
2017,3,16,7,30,34.0,88.0,1.8,12.0,96.0,94.72,74.89
2017,3,16,7,45,43.0,110.0,1.9,12.5,123.0,121.9,98.19
2017,3,16,8,0,52.0,132.0,2.0,13.0,150.0,150.31,122.13
2017,3,16,8,15,59.5,153.0,1.95,13.5,176.0,178.08,145.06
2017,3,16,8,30,67.0,174.0,1.9,14.0,202.0,206.78,168.29
2017,3,16,8,45,60.5,192.0,1.9,14.5,219.5,224.59,182.03
2017,3,16,9,0,54.0,210.0,1.9,15.0,237.0,241.72,194.94
2017,3,16,9,15,73.5,235.0,1.9,15.0,275.5,284.29,228.84
2017,3,16,9,30,93.0,260.0,1.9,15.0,314.0,328.75,263.65
2017,3,16,9,45,176.0,277.0,1.9,15.5,387.0,429.77,342.58
2017,3,16,10,0,259.0,294.0,1.9,16.0,460.0,539.12,424.78
2017,3,16,10,15,344.0,288.0,2.05,16.0,520.0,617.13,483.76
2017,3,16,10,30,429.0,282.0,2.2,16.0,580.0,713.79,555.06
2017,3,16,10,45,505.0,263.5,2.35,16.5,625.5,779.18,602.04
2017,3,16,11,0,581.0,245.0,2.5,17.0,671.0,845.5,649.22
2017,3,16,11,15,530.5,270.0,2.55,17.0,665.5,835.78,640.22
2017,3,16,11,30,480.0,295.0,2.6,17.0,660.0,821.6,628.82
2017,3,16,11,45,481.0,299.5,2.65,17.5,669.0,833.59,636.11
2017,3,16,12,0,482.0,304.0,2.7,18.0,678.0,843.2,641.55
2017,3,16,12,15,657.5,231.5,2.7,18.0,741.5,949.86,719.36
2017,3,16,12,30,833.0,159.0,2.7,18.0,805.0,1039.73,778.66
2017,3,16,12,45,851.5,148.0,2.7,18.0,803.0,1041.12,778.88
2017,3,16,13,0,870.0,137.0,2.7,18.0,801.0,1038.17,777.3
2017,3,16,13,15,866.0,136.0,2.7,17.5,785.5,1019.89,767.16
2017,3,16,13,30,862.0,135.0,2.7,17.0,770.0,997.98,754.79
2017,3,16,13,45,852.0,134.5,2.7,17.0,746.0,967.49,735.22
2017,3,16,14,0,842.0,134.0,2.7,17.0,722.0,933.94,713.59
2017,3,16,14,15,693.0,174.0,2.7,17.0,644.0,824.6,638.84
2017,3,16,14,30,544.0,214.0,2.7,17.0,566.0,709.23,555.51
2017,3,16,14,45,483.5,219.5,2.7,17.0,519.5,643.39,507.61
2017,3,16,15,0,423.0,225.0,2.7,17.0,473.0,580.26,460.42
2017,3,16,15,15,456.0,198.5,2.6,16.5,447.5,555.04,443.6
2017,3,16,15,30,489.0,172.0,2.5,16.0,422.0,525.3,422.49
2017,3,16,15,45,362.0,175.0,2.4,15.5,350.5,412.25,334.06
2017,3,16,16,0,235.0,178.0,2.3,15.0,279.0,323.26,262.76
2017,3,16,16,15,213.0,160.5,2.05,14.5,243.5,271.76,221.25
2017,3,16,16,30,191.0,143.0,1.8,14.0,208.0,231.14,187.56
2017,3,16,16,45,180.0,120.0,1.6,13.5,173.0,191.44,153.9
2017,3,16,17,0,169.0,97.0,1.4,13.0,138.0,157.71,124.43
2017,3,16,17,15,139.5,75.5,1.3,12.0,104.0,112.57,85.61
2017,3,16,17,30,110.0,54.0,1.2,11.0,70.0,78.8,56.38
2017,3,16,17,45,55.0,34.5,1.15,10.5,42.5,41.77,25.3
2017,3,16,18,0,0.0,15.0,1.1,10.0,15.0,13.22,0.0
2017,3,16,18,15,0.0,7.5,1.05,9.5,7.5,6.82,0.0
2017,3,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,17,6,15,73.0,7.5,0.5,8.5,10.0,0.0,0.0
2017,3,17,6,30,146.0,15.0,0.5,9.0,20.0,23.03,0.0
2017,3,17,6,45,297.0,27.0,0.5,9.5,60.5,70.41,37.38
2017,3,17,7,0,448.0,39.0,0.5,10.0,101.0,133.09,87.65
2017,3,17,7,15,532.0,47.0,0.5,10.5,152.0,193.85,140.28
2017,3,17,7,30,616.0,55.0,0.5,11.0,203.0,264.82,202.08
2017,3,17,7,45,671.5,60.0,0.55,11.5,256.0,330.87,259.85
2017,3,17,8,0,727.0,65.0,0.6,12.0,309.0,403.04,320.76
2017,3,17,8,15,762.0,69.0,0.5,12.5,361.0,468.97,373.66
2017,3,17,8,30,797.0,73.0,0.4,13.0,413.0,537.18,425.59
2017,3,17,8,45,822.5,76.0,0.35,14.0,461.5,600.35,470.9
2017,3,17,9,0,848.0,79.0,0.3,15.0,510.0,663.97,514.29
2017,3,17,9,15,865.5,81.5,0.2,15.5,554.0,716.43,547.28
2017,3,17,9,30,883.0,84.0,0.1,16.0,598.0,772.16,580.52
2017,3,17,9,45,894.0,87.0,0.05,17.0,636.0,821.86,608.43
2017,3,17,10,0,905.0,90.0,0.0,18.0,674.0,869.36,634.45
2017,3,17,10,15,914.5,91.5,0.0,18.5,706.0,911.37,657.94
2017,3,17,10,30,924.0,93.0,0.0,19.0,738.0,950.56,679.37
2017,3,17,10,45,929.0,94.5,0.05,20.0,762.0,982.5,695.16
2017,3,17,11,0,934.0,96.0,0.1,21.0,786.0,1010.95,709.06
2017,3,17,11,15,938.0,97.0,0.1,21.0,802.5,1034.23,721.86
2017,3,17,11,30,942.0,98.0,0.1,21.0,819.0,1053.7,732.53
2017,3,17,11,45,941.5,99.5,0.15,21.5,827.0,1065.32,738.18
2017,3,17,12,0,941.0,101.0,0.2,22.0,835.0,1072.88,741.81
2017,3,17,12,15,940.5,101.5,0.2,22.0,835.0,1075.22,742.97
2017,3,17,12,30,940.0,102.0,0.2,22.0,835.0,1073.48,741.97
2017,3,17,12,45,935.0,103.0,0.2,22.0,826.0,1063.7,736.44
2017,3,17,13,0,930.0,104.0,0.2,22.0,817.0,1049.97,728.84
2017,3,17,13,15,925.0,103.0,0.2,22.0,800.5,1030.16,717.77
2017,3,17,13,30,920.0,102.0,0.2,22.0,784.0,1006.61,704.62
2017,3,17,13,45,911.5,101.5,0.25,22.0,759.0,976.75,688.73
2017,3,17,14,0,903.0,101.0,0.3,22.0,734.0,943.64,670.84
2017,3,17,14,15,892.5,99.5,0.35,22.0,702.5,904.59,649.11
2017,3,17,14,30,882.0,98.0,0.4,22.0,671.0,862.83,625.41
2017,3,17,14,45,864.5,97.0,0.45,22.0,632.5,820.13,600.71
2017,3,17,15,0,847.0,96.0,0.5,22.0,594.0,768.54,569.63
2017,3,17,15,15,827.5,93.0,0.6,21.5,550.0,711.92,536.25
2017,3,17,15,30,808.0,90.0,0.7,21.0,506.0,654.49,499.6
2017,3,17,15,45,682.0,106.0,0.8,21.0,434.0,553.0,427.11
2017,3,17,16,0,556.0,122.0,0.9,21.0,362.0,459.44,358.03
2017,3,17,16,15,519.0,114.5,0.85,20.0,317.0,394.89,309.48
2017,3,17,16,30,482.0,107.0,0.8,19.0,272.0,338.29,264.9
2017,3,17,16,45,446.5,93.0,0.8,18.0,226.0,279.07,216.79
2017,3,17,17,0,411.0,79.0,0.8,17.0,180.0,223.59,170.02
2017,3,17,17,15,413.5,61.0,0.85,16.0,142.5,180.35,130.92
2017,3,17,17,30,416.0,43.0,0.9,15.0,105.0,134.16,88.63
2017,3,17,17,45,282.5,30.0,1.0,14.5,64.5,73.77,40.85
2017,3,17,18,0,149.0,17.0,1.1,14.0,24.0,28.22,0.0
2017,3,17,18,15,74.5,8.5,1.1,13.5,12.0,8.51,0.0
2017,3,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,5.5,0.85,9.0,5.5,5.0,0.0
2017,3,18,6,30,0.0,11.0,0.8,9.0,11.0,9.68,0.0
2017,3,18,6,45,1.5,30.0,0.75,9.5,30.0,27.0,15.97
2017,3,18,7,0,3.0,49.0,0.7,10.0,49.0,44.78,32.38
2017,3,18,7,15,14.5,70.0,0.75,10.5,73.5,67.37,51.9
2017,3,18,7,30,26.0,91.0,0.8,11.0,98.0,94.67,75.35
2017,3,18,7,45,36.0,112.0,0.85,11.5,123.5,120.69,97.46
2017,3,18,8,0,46.0,133.0,0.9,12.0,149.0,148.05,120.33
2017,3,18,8,15,55.5,155.5,1.05,12.0,178.0,178.03,145.3
2017,3,18,8,30,65.0,178.0,1.2,12.0,207.0,209.19,170.91
2017,3,18,8,45,32.5,159.0,1.4,12.5,173.5,172.22,139.66
2017,3,18,9,0,0.0,140.0,1.6,13.0,140.0,126.7,101.01
2017,3,18,9,15,0.0,125.0,1.55,13.0,125.0,112.25,88.83
2017,3,18,9,30,0.0,110.0,1.5,13.0,110.0,98.14,76.91
2017,3,18,9,45,3.5,154.5,1.45,13.5,156.5,142.65,113.3
2017,3,18,10,0,7.0,199.0,1.4,14.0,203.0,188.38,149.78
2017,3,18,10,15,10.5,219.5,1.3,14.5,227.0,211.5,167.54
2017,3,18,10,30,14.0,240.0,1.2,15.0,251.0,234.98,185.39
2017,3,18,10,45,13.5,241.5,1.15,15.5,252.0,236.17,185.54
2017,3,18,11,0,13.0,243.0,1.1,16.0,253.0,237.34,185.8
2017,3,18,11,15,11.0,229.5,1.0,16.0,238.0,222.29,173.71
2017,3,18,11,30,9.0,216.0,0.9,16.0,223.0,207.27,161.73
2017,3,18,11,45,8.5,215.5,0.85,16.0,222.5,206.36,160.92
2017,3,18,12,0,8.0,215.0,0.8,16.0,222.0,205.42,160.05
2017,3,18,12,15,20.0,268.0,0.75,16.0,284.5,269.58,210.06
2017,3,18,12,30,32.0,321.0,0.7,16.0,347.0,353.7,273.47
2017,3,18,12,45,125.0,351.0,0.65,16.5,448.0,497.65,380.69
2017,3,18,13,0,218.0,381.0,0.6,17.0,549.0,621.76,468.06
2017,3,18,13,15,569.0,242.5,0.5,17.0,669.0,844.43,625.64
2017,3,18,13,30,920.0,104.0,0.4,17.0,789.0,1008.61,726.96
2017,3,18,13,45,924.0,97.5,0.3,17.0,767.5,983.67,707.1
2017,3,18,14,0,928.0,91.0,0.2,17.0,746.0,954.75,688.31
2017,3,18,14,15,920.0,89.5,0.45,17.0,715.0,917.07,671.25
2017,3,18,14,30,912.0,88.0,0.7,17.0,684.0,876.43,651.76
2017,3,18,14,45,905.0,84.0,0.95,17.5,647.5,831.02,626.58
2017,3,18,15,0,898.0,80.0,1.2,18.0,611.0,783.02,598.22
2017,3,18,15,15,779.0,101.5,1.15,17.5,538.0,685.74,532.57
2017,3,18,15,30,660.0,123.0,1.1,17.0,465.0,592.56,465.02
2017,3,18,15,45,583.5,128.5,1.1,17.0,410.0,514.91,407.2
2017,3,18,16,0,507.0,134.0,1.1,17.0,355.0,438.83,348.85
2017,3,18,16,15,487.5,121.0,0.95,16.5,312.5,384.91,306.32
2017,3,18,16,30,468.0,108.0,0.8,16.0,270.0,332.28,263.27
2017,3,18,16,45,438.0,93.5,0.7,15.5,225.5,275.55,215.86
2017,3,18,17,0,408.0,79.0,0.6,15.0,181.0,221.91,169.66
2017,3,18,17,15,358.0,64.0,0.7,14.0,138.5,165.84,121.7
2017,3,18,17,30,308.0,49.0,0.8,13.0,96.0,115.96,78.76
2017,3,18,17,45,154.0,36.0,0.9,12.5,59.5,60.41,36.34
2017,3,18,18,0,0.0,23.0,1.0,12.0,23.0,20.24,0.0
2017,3,18,18,15,0.0,11.5,1.0,11.5,11.5,10.46,0.0
2017,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,6.5,0.15,10.0,6.5,5.91,0.0
2017,3,19,6,30,0.0,13.0,0.2,10.0,13.0,11.44,0.0
2017,3,19,6,45,13.5,33.0,0.3,10.5,35.0,32.24,19.99
2017,3,19,7,0,27.0,53.0,0.4,11.0,57.0,54.8,39.84
2017,3,19,7,15,40.0,75.0,0.5,11.0,83.5,81.15,62.73
2017,3,19,7,30,53.0,97.0,0.6,11.0,110.0,109.32,87.14
2017,3,19,7,45,64.0,118.5,0.7,11.5,138.0,137.94,111.54
2017,3,19,8,0,75.0,140.0,0.8,12.0,166.0,167.99,136.7
2017,3,19,8,15,95.0,163.5,0.85,12.5,201.5,206.06,167.94
2017,3,19,8,30,115.0,187.0,0.9,13.0,237.0,254.49,206.89
2017,3,19,8,45,210.0,201.5,1.0,14.0,305.5,334.63,270.78
2017,3,19,9,0,305.0,216.0,1.1,15.0,374.0,434.74,347.99
2017,3,19,9,15,300.5,237.5,1.15,15.0,404.0,470.45,374.0
2017,3,19,9,30,296.0,259.0,1.2,15.0,434.0,504.99,399.13
2017,3,19,9,45,244.0,285.0,1.25,15.5,435.5,491.92,386.96
2017,3,19,10,0,192.0,311.0,1.3,16.0,437.0,486.3,380.34
2017,3,19,10,15,100.0,260.5,1.2,16.0,326.5,358.12,281.4
2017,3,19,10,30,8.0,210.0,1.1,16.0,216.0,199.96,156.23
2017,3,19,10,45,66.5,288.0,1.0,16.0,338.0,347.59,272.75
2017,3,19,11,0,125.0,366.0,0.9,16.0,460.0,506.89,390.17
2017,3,19,11,15,237.5,360.0,0.8,16.0,543.0,613.14,466.83
2017,3,19,11,30,350.0,354.0,0.7,16.0,626.0,739.81,554.2
2017,3,19,11,45,318.0,367.0,0.65,16.0,616.0,726.37,541.45
2017,3,19,12,0,286.0,380.0,0.6,16.0,606.0,710.81,529.17
2017,3,19,12,15,235.0,387.5,0.6,16.0,573.0,650.21,486.79
2017,3,19,12,30,184.0,395.0,0.6,16.0,540.0,606.45,455.67
2017,3,19,12,45,251.0,379.5,0.65,16.5,575.5,672.94,503.84
2017,3,19,13,0,318.0,364.0,0.7,17.0,611.0,719.18,536.39
2017,3,19,13,15,426.5,316.5,0.65,17.0,640.0,782.98,581.39
2017,3,19,13,30,535.0,269.0,0.6,17.0,669.0,827.68,612.86
2017,3,19,13,45,305.5,298.5,0.55,17.0,525.5,614.66,462.95
2017,3,19,14,0,76.0,328.0,0.5,17.0,382.0,397.93,303.93
2017,3,19,14,15,199.0,310.0,0.45,17.0,442.5,498.72,383.09
2017,3,19,14,30,322.0,292.0,0.4,17.0,503.0,589.41,449.28
2017,3,19,14,45,166.0,245.5,0.4,17.0,354.0,386.9,299.93
2017,3,19,15,0,10.0,199.0,0.4,17.0,205.0,190.55,148.19
2017,3,19,15,15,5.0,160.5,0.4,16.5,163.5,149.48,117.14
2017,3,19,15,30,0.0,122.0,0.4,16.0,122.0,109.53,85.39
2017,3,19,15,45,0.0,122.0,0.45,15.5,122.0,109.76,86.2
2017,3,19,16,0,0.0,122.0,0.5,15.0,122.0,110.09,86.95
2017,3,19,16,15,0.0,107.0,0.55,14.5,107.0,96.23,75.88
2017,3,19,16,30,0.0,92.0,0.6,14.0,92.0,82.45,64.7
2017,3,19,16,45,0.0,76.5,0.65,13.5,76.5,68.27,52.94
2017,3,19,17,0,0.0,61.0,0.7,13.0,61.0,54.18,41.0
2017,3,19,17,15,0.0,46.5,0.7,12.5,46.5,41.09,29.67
2017,3,19,17,30,0.0,32.0,0.7,12.0,32.0,28.21,18.35
2017,3,19,17,45,0.0,20.0,0.75,12.0,20.0,17.61,8.7
2017,3,19,18,0,0.0,8.0,0.8,12.0,8.0,7.02,0.0
2017,3,19,18,15,0.0,4.0,0.8,11.5,4.0,3.64,0.0
2017,3,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,10.5,2.2,9.5,10.5,9.55,0.0
2017,3,20,6,30,0.0,21.0,2.4,10.0,21.0,18.48,0.0
2017,3,20,6,45,76.5,39.5,2.6,10.5,51.5,48.62,30.84
2017,3,20,7,0,153.0,58.0,2.8,11.0,82.0,89.83,64.29
2017,3,20,7,15,185.0,79.0,2.9,11.0,119.0,130.06,99.68
2017,3,20,7,30,217.0,100.0,3.0,11.0,156.0,174.42,138.95
2017,3,20,7,45,245.5,117.0,3.1,11.5,193.0,217.22,176.48
2017,3,20,8,0,274.0,134.0,3.2,12.0,230.0,263.28,216.1
2017,3,20,8,15,230.5,161.5,3.15,12.0,250.5,286.87,236.54
2017,3,20,8,30,187.0,189.0,3.1,12.0,271.0,296.83,244.76
2017,3,20,8,45,125.0,206.0,3.1,12.5,263.5,286.74,235.25
2017,3,20,9,0,63.0,223.0,3.1,13.0,256.0,259.98,211.64
2017,3,20,9,15,44.0,226.0,3.15,13.0,250.0,252.0,204.4
2017,3,20,9,30,25.0,229.0,3.2,13.0,244.0,231.47,186.86
2017,3,20,9,45,33.5,253.0,3.3,13.5,274.5,275.21,221.56
2017,3,20,10,0,42.0,277.0,3.4,14.0,305.0,308.99,247.71
2017,3,20,10,15,21.5,218.0,3.45,14.0,232.5,219.38,175.31
2017,3,20,10,30,1.0,159.0,3.5,14.0,160.0,144.66,114.01
2017,3,20,10,45,0.5,118.0,3.55,14.5,118.5,105.95,82.15
2017,3,20,11,0,0.0,77.0,3.6,15.0,77.0,68.34,51.05
2017,3,20,11,15,0.0,82.0,3.45,15.0,82.0,72.81,54.7
2017,3,20,11,30,0.0,87.0,3.3,15.0,87.0,77.28,58.33
2017,3,20,11,45,1.0,122.5,3.2,15.0,123.5,110.74,85.7
2017,3,20,12,0,2.0,158.0,3.1,15.0,160.0,144.85,113.32
2017,3,20,12,15,44.0,270.0,3.1,15.0,305.0,310.63,246.67
2017,3,20,12,30,86.0,382.0,3.1,15.0,450.0,474.22,372.64
2017,3,20,12,45,91.0,376.5,3.1,15.5,448.5,472.59,370.26
2017,3,20,13,0,96.0,371.0,3.1,16.0,447.0,470.51,368.41
2017,3,20,13,15,50.0,274.0,3.05,16.0,313.5,319.03,251.71
2017,3,20,13,30,4.0,177.0,3.0,16.0,180.0,164.6,128.75
2017,3,20,13,45,2.0,134.5,2.95,16.0,136.0,122.65,95.24
2017,3,20,14,0,0.0,92.0,2.9,16.0,92.0,81.66,61.9
2017,3,20,14,15,0.0,95.0,2.8,15.5,95.0,84.32,64.36
2017,3,20,14,30,0.0,98.0,2.7,15.0,98.0,87.04,66.86
2017,3,20,14,45,0.0,74.0,2.6,15.0,74.0,65.55,49.2
2017,3,20,15,0,0.0,50.0,2.5,15.0,50.0,44.21,31.54
2017,3,20,15,15,0.0,59.5,2.3,15.0,59.5,52.62,38.7
2017,3,20,15,30,0.0,69.0,2.1,15.0,69.0,61.04,45.88
2017,3,20,15,45,0.0,77.0,1.95,15.0,77.0,68.13,51.99
2017,3,20,16,0,0.0,85.0,1.8,15.0,85.0,75.38,58.25
2017,3,20,16,15,0.0,74.5,1.65,14.5,74.5,65.89,50.53
2017,3,20,16,30,0.0,64.0,1.5,14.0,64.0,56.55,42.84
2017,3,20,16,45,0.0,53.5,1.4,14.0,53.5,47.23,34.96
2017,3,20,17,0,0.0,43.0,1.3,14.0,43.0,37.92,26.97
2017,3,20,17,15,0.0,33.0,1.4,13.5,33.0,29.07,19.29
2017,3,20,17,30,0.0,23.0,1.5,13.0,23.0,20.24,11.52
2017,3,20,17,45,0.0,14.5,1.65,13.0,14.5,12.74,4.74
2017,3,20,18,0,0.0,6.0,1.8,13.0,6.0,5.26,0.0
2017,3,20,18,15,0.0,3.0,1.95,13.0,3.0,2.73,0.0
2017,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,1.5,2.75,12.0,1.5,1.36,0.0
2017,3,21,6,30,0.0,3.0,2.8,12.0,3.0,2.63,0.0
2017,3,21,6,45,0.0,8.5,2.9,12.5,8.5,7.46,0.47
2017,3,21,7,0,0.0,14.0,3.0,13.0,14.0,12.29,4.79
2017,3,21,7,15,0.0,20.0,3.05,13.0,20.0,17.58,9.47
2017,3,21,7,30,0.0,26.0,3.1,13.0,26.0,22.88,14.12
2017,3,21,7,45,0.0,32.5,3.15,13.5,32.5,28.62,19.05
2017,3,21,8,0,0.0,39.0,3.2,14.0,39.0,34.38,23.9
2017,3,21,8,15,16.5,106.5,3.35,14.0,114.0,104.02,83.01
2017,3,21,8,30,33.0,174.0,3.5,14.0,189.0,185.97,151.17
2017,3,21,8,45,51.5,201.0,3.65,14.5,227.0,226.71,184.09
2017,3,21,9,0,70.0,228.0,3.8,15.0,265.0,269.57,218.36
2017,3,21,9,15,70.0,247.0,3.75,15.0,287.0,292.54,236.18
2017,3,21,9,30,70.0,266.0,3.7,15.0,309.0,315.49,253.82
2017,3,21,9,45,149.5,289.5,3.7,15.0,387.0,420.05,337.48
2017,3,21,10,0,229.0,313.0,3.7,15.0,465.0,518.82,414.54
2017,3,21,10,15,184.0,331.0,3.65,14.5,456.5,507.38,404.07
2017,3,21,10,30,139.0,349.0,3.6,14.0,448.0,492.39,391.27
2017,3,21,10,45,240.0,347.5,3.55,14.0,526.0,589.74,467.63
2017,3,21,11,0,341.0,346.0,3.5,14.0,604.0,707.82,556.48
2017,3,21,11,15,610.0,237.5,3.5,14.0,710.5,883.49,689.89
2017,3,21,11,30,879.0,129.0,3.5,14.0,817.0,1037.62,796.49
2017,3,21,11,45,890.0,125.5,3.55,14.0,828.5,1043.19,798.89
2017,3,21,12,0,901.0,122.0,3.6,14.0,840.0,1056.26,807.93
2017,3,21,12,15,902.5,122.0,3.6,14.0,841.0,1059.66,810.05
2017,3,21,12,30,904.0,122.0,3.6,14.0,842.0,1059.13,809.74
2017,3,21,12,45,912.5,116.5,3.65,14.5,837.0,1055.71,806.54
2017,3,21,13,0,921.0,111.0,3.7,15.0,832.0,1048.15,800.72
2017,3,21,13,15,918.0,110.0,3.7,15.0,816.5,1030.13,789.01
2017,3,21,13,30,915.0,109.0,3.7,15.0,801.0,1008.34,774.9
2017,3,21,13,45,913.5,105.5,3.75,15.0,778.5,981.54,757.74
2017,3,21,14,0,912.0,102.0,3.8,15.0,756.0,951.14,738.05
2017,3,21,14,15,903.5,100.5,3.8,14.5,725.0,913.3,714.08
2017,3,21,14,30,895.0,99.0,3.8,14.0,694.0,872.61,687.84
2017,3,21,14,45,888.0,94.5,3.8,14.0,657.0,827.16,656.61
2017,3,21,15,0,881.0,90.0,3.8,14.0,620.0,779.19,623.2
2017,3,21,15,15,864.0,87.5,3.75,14.0,576.5,728.92,587.46
2017,3,21,15,30,847.0,85.0,3.7,14.0,533.0,671.89,544.78
2017,3,21,15,45,827.0,80.5,3.7,14.0,484.5,610.01,496.53
2017,3,21,16,0,807.0,76.0,3.7,14.0,436.0,548.01,446.7
2017,3,21,16,15,773.5,72.0,3.4,13.5,384.0,479.93,390.56
2017,3,21,16,30,740.0,68.0,3.1,13.0,332.0,413.93,334.32
2017,3,21,16,45,692.0,63.0,2.8,12.5,278.5,343.73,273.12
2017,3,21,17,0,644.0,58.0,2.5,12.0,225.0,278.42,214.51
2017,3,21,17,15,567.0,50.5,2.25,11.5,173.5,207.72,151.7
2017,3,21,17,30,490.0,43.0,2.0,11.0,122.0,146.24,97.61
2017,3,21,17,45,356.0,32.0,1.75,10.5,78.0,83.39,47.49
2017,3,21,18,0,222.0,21.0,1.5,10.0,34.0,36.33,5.64
2017,3,21,18,15,111.0,10.5,1.45,9.5,17.0,10.12,0.0
2017,3,21,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,6,15,13.5,11.0,1.45,10.0,12.0,10.12,0.0
2017,3,22,6,30,27.0,22.0,1.5,10.0,24.0,22.2,5.9
2017,3,22,6,45,82.0,42.0,1.6,10.0,54.5,51.61,33.72
2017,3,22,7,0,137.0,62.0,1.7,10.0,85.0,90.52,66.06
2017,3,22,7,15,164.5,83.5,1.8,10.0,120.5,129.09,100.03
2017,3,22,7,30,192.0,105.0,1.9,10.0,156.0,171.24,137.23
2017,3,22,7,45,220.0,123.5,2.0,10.0,193.5,213.93,174.61
2017,3,22,8,0,248.0,142.0,2.1,10.0,231.0,259.86,214.2
2017,3,22,8,15,505.5,115.0,2.2,10.0,331.5,387.21,320.09
2017,3,22,8,30,763.0,88.0,2.3,10.0,432.0,538.73,443.16
2017,3,22,8,45,660.5,123.5,2.4,10.0,444.5,557.12,457.33
2017,3,22,9,0,558.0,159.0,2.5,10.0,457.0,555.67,455.79
2017,3,22,9,15,421.5,214.0,2.6,10.0,449.5,543.64,444.13
2017,3,22,9,30,285.0,269.0,2.7,10.0,442.0,506.61,412.35
2017,3,22,9,45,159.0,270.0,2.8,10.5,368.0,406.39,330.64
2017,3,22,10,0,33.0,271.0,2.9,11.0,294.0,294.15,237.34
2017,3,22,10,15,332.5,245.0,2.95,11.0,484.5,559.2,454.04
2017,3,22,10,30,632.0,219.0,3.0,11.0,675.0,837.23,664.68
2017,3,22,10,45,364.0,292.5,3.1,11.5,557.0,661.77,526.36
2017,3,22,11,0,96.0,366.0,3.2,12.0,439.0,460.72,366.04
2017,3,22,11,15,318.5,327.5,3.2,12.0,577.0,672.59,533.73
2017,3,22,11,30,541.0,289.0,3.2,12.0,715.0,874.72,684.13
2017,3,22,11,45,730.5,203.5,3.25,12.0,785.0,986.73,764.69
2017,3,22,12,0,920.0,118.0,3.3,12.0,855.0,1071.14,821.9
2017,3,22,12,15,920.5,118.0,3.35,12.0,855.5,1073.48,823.05
2017,3,22,12,30,921.0,118.0,3.4,12.0,856.0,1071.82,822.43
2017,3,22,12,45,716.0,207.5,3.5,12.0,778.0,975.87,757.25
2017,3,22,13,0,511.0,297.0,3.6,12.0,700.0,852.66,667.49
2017,3,22,13,15,707.5,207.5,3.65,12.0,753.0,947.08,740.84
2017,3,22,13,30,904.0,118.0,3.7,12.0,806.0,1007.16,783.31
2017,3,22,13,45,590.5,228.0,3.75,12.0,672.0,825.14,652.7
2017,3,22,14,0,277.0,338.0,3.8,12.0,538.0,619.97,493.93
2017,3,22,14,15,347.5,306.0,3.85,11.5,545.5,637.18,511.98
2017,3,22,14,30,418.0,274.0,3.9,11.0,553.0,648.53,524.24
2017,3,22,14,45,226.0,258.5,3.95,11.0,408.0,460.18,375.31
2017,3,22,15,0,34.0,243.0,4.0,11.0,263.0,262.94,213.82
2017,3,22,15,15,28.5,222.0,3.95,10.5,238.0,235.76,192.79
2017,3,22,15,30,23.0,201.0,3.9,10.0,213.0,200.64,164.51
2017,3,22,15,45,398.5,144.0,3.9,10.0,324.0,408.61,341.83
2017,3,22,16,0,774.0,87.0,3.9,10.0,435.0,540.32,448.18
2017,3,22,16,15,739.5,82.5,3.7,9.5,383.5,473.73,391.62
2017,3,22,16,30,705.0,78.0,3.5,9.0,332.0,408.44,335.35
2017,3,22,16,45,655.5,72.0,3.35,9.0,279.0,338.47,273.23
2017,3,22,17,0,606.0,66.0,3.2,9.0,226.0,273.42,214.0
2017,3,22,17,15,527.5,57.5,2.95,8.5,174.5,203.6,151.49
2017,3,22,17,30,449.0,49.0,2.7,8.0,123.0,143.25,98.07
2017,3,22,17,45,317.5,36.5,2.45,7.5,79.0,81.99,48.82
2017,3,22,18,0,186.0,24.0,2.2,7.0,35.0,35.59,8.46
2017,3,22,18,15,93.0,12.0,2.25,7.0,17.5,11.27,0.0
2017,3,22,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,6,15,115.0,13.0,1.2,5.5,20.5,12.97,0.0
2017,3,23,6,30,230.0,26.0,1.4,6.0,41.0,43.4,15.79
2017,3,23,6,45,350.0,38.5,1.6,7.0,86.0,90.72,55.29
2017,3,23,7,0,470.0,51.0,1.8,8.0,131.0,152.62,105.76
2017,3,23,7,15,545.0,59.5,1.85,8.0,183.0,213.89,160.42
2017,3,23,7,30,620.0,68.0,1.9,8.0,235.0,284.1,223.46
2017,3,23,7,45,571.0,85.0,2.0,8.5,264.5,322.71,261.32
2017,3,23,8,0,522.0,102.0,2.1,9.0,294.0,354.45,291.28
2017,3,23,8,15,649.5,96.5,2.05,9.5,370.0,446.99,367.88
2017,3,23,8,30,777.0,91.0,2.0,10.0,446.0,550.65,450.73
2017,3,23,8,45,796.0,97.0,2.0,10.5,494.0,612.08,498.12
2017,3,23,9,0,815.0,103.0,2.0,11.0,542.0,673.34,543.94
2017,3,23,9,15,662.5,156.0,2.05,11.0,531.5,662.92,533.64
2017,3,23,9,30,510.0,209.0,2.1,11.0,521.0,627.88,504.74
2017,3,23,9,45,588.5,195.5,2.15,11.5,576.5,700.48,559.46
2017,3,23,10,0,667.0,182.0,2.2,12.0,632.0,783.48,619.33
2017,3,23,10,15,609.5,215.5,2.3,12.0,641.0,792.18,623.3
2017,3,23,10,30,552.0,249.0,2.4,12.0,650.0,790.94,620.81
2017,3,23,10,45,741.5,180.0,2.5,12.5,736.5,918.45,712.56
2017,3,23,11,0,931.0,111.0,2.6,13.0,823.0,1027.38,784.83
2017,3,23,11,15,661.5,230.5,2.6,13.0,741.5,926.84,714.16
2017,3,23,11,30,392.0,350.0,2.6,13.0,660.0,775.35,600.61
2017,3,23,11,45,380.5,359.0,2.6,13.0,662.5,778.31,603.31
2017,3,23,12,0,369.0,368.0,2.6,13.0,665.0,779.23,603.32
2017,3,23,12,15,432.0,340.0,2.65,13.0,687.5,828.74,640.48
2017,3,23,12,30,495.0,312.0,2.7,13.0,710.0,862.19,666.0
2017,3,23,12,45,494.0,308.0,2.8,13.0,702.5,853.07,660.25
2017,3,23,13,0,493.0,304.0,2.9,13.0,695.0,841.51,653.17
2017,3,23,13,15,692.5,216.5,2.95,13.0,753.0,941.25,728.98
2017,3,23,13,30,892.0,129.0,3.0,13.0,811.0,1017.33,781.7
2017,3,23,13,45,897.5,120.5,3.05,13.0,788.5,981.82,757.83
2017,3,23,14,0,903.0,112.0,3.1,13.0,766.0,952.73,739.37
2017,3,23,14,15,893.0,110.0,2.95,12.5,733.5,913.18,713.2
2017,3,23,14,30,883.0,108.0,2.8,12.0,701.0,878.24,690.23
2017,3,23,14,45,882.5,100.0,2.7,12.0,665.0,827.28,654.68
2017,3,23,15,0,882.0,92.0,2.6,12.0,629.0,780.57,622.03
2017,3,23,15,15,864.0,89.5,2.5,12.0,584.0,729.42,585.74
2017,3,23,15,30,846.0,87.0,2.4,12.0,539.0,671.64,542.55
2017,3,23,15,45,758.5,92.0,2.3,12.0,470.0,578.48,470.09
2017,3,23,16,0,671.0,97.0,2.2,12.0,401.0,493.4,402.27
2017,3,23,16,15,531.5,110.0,1.95,11.5,333.0,396.39,323.51
2017,3,23,16,30,392.0,123.0,1.7,11.0,265.0,309.69,252.04
2017,3,23,16,45,357.0,108.5,1.45,10.5,222.5,255.65,205.88
2017,3,23,17,0,322.0,94.0,1.2,10.0,180.0,205.44,161.91
2017,3,23,17,15,283.5,76.0,1.15,9.5,139.5,155.01,117.57
2017,3,23,17,30,245.0,58.0,1.1,9.0,99.0,109.42,77.51
2017,3,23,17,45,168.0,40.5,1.05,8.5,64.0,64.3,40.69
2017,3,23,18,0,91.0,23.0,1.0,8.0,29.0,27.48,7.9
2017,3,23,18,15,45.5,11.5,1.0,8.0,14.5,10.58,0.0
2017,3,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,1.0,2.95,8.0,1.0,0.91,0.0
2017,3,24,6,30,0.0,2.0,3.1,8.0,2.0,1.75,0.0
2017,3,24,6,45,0.0,4.5,3.3,8.5,4.5,3.94,0.0
2017,3,24,7,0,0.0,7.0,3.5,9.0,7.0,6.14,0.0
2017,3,24,7,15,0.0,9.5,3.6,9.0,9.5,8.34,1.64
2017,3,24,7,30,0.0,12.0,3.7,9.0,12.0,10.54,3.6
2017,3,24,7,45,0.0,15.0,3.85,9.0,15.0,13.19,5.92
2017,3,24,8,0,0.0,18.0,4.0,9.0,18.0,15.84,8.21
2017,3,24,8,15,0.0,27.5,3.95,9.0,27.5,24.23,15.49
2017,3,24,8,30,0.0,37.0,3.9,9.0,37.0,32.64,22.72
2017,3,24,8,45,5.5,112.0,3.9,9.5,115.0,103.54,83.4
2017,3,24,9,0,11.0,187.0,3.9,10.0,193.0,178.59,145.99
2017,3,24,9,15,5.5,112.0,4.05,10.0,115.0,103.89,82.94
2017,3,24,9,30,0.0,37.0,4.2,10.0,37.0,32.7,22.32
2017,3,24,9,45,0.0,88.5,4.35,10.5,88.5,78.47,60.96
2017,3,24,10,0,0.0,140.0,4.5,11.0,140.0,125.8,100.2
2017,3,24,10,15,0.0,92.0,4.4,11.0,92.0,81.65,63.19
2017,3,24,10,30,0.0,44.0,4.3,11.0,44.0,38.98,27.3
2017,3,24,10,45,0.0,74.5,4.25,11.0,74.5,66.11,50.06
2017,3,24,11,0,0.0,105.0,4.2,11.0,105.0,93.58,72.88
2017,3,24,11,15,0.0,119.0,4.0,11.0,119.0,106.45,83.45
2017,3,24,11,30,0.0,133.0,3.8,11.0,133.0,119.41,94.07
2017,3,24,11,45,22.5,244.0,3.6,11.5,262.0,260.44,209.22
2017,3,24,12,0,45.0,355.0,3.4,12.0,391.0,400.84,319.16
2017,3,24,12,15,46.0,354.0,3.25,12.0,391.5,400.86,318.45
2017,3,24,12,30,47.0,353.0,3.1,12.0,392.0,400.65,318.17
2017,3,24,12,45,28.0,284.0,3.0,12.0,307.0,307.57,245.12
2017,3,24,13,0,9.0,215.0,2.9,12.0,222.0,205.72,163.76
2017,3,24,13,15,9.5,222.0,2.7,12.0,229.5,212.81,169.76
2017,3,24,13,30,10.0,229.0,2.5,12.0,237.0,219.9,175.51
2017,3,24,13,45,5.0,168.0,2.4,12.0,172.0,156.71,124.42
2017,3,24,14,0,0.0,107.0,2.3,12.0,107.0,95.33,74.09
2017,3,24,14,15,4.5,160.0,2.15,12.0,163.5,148.46,118.24
2017,3,24,14,30,9.0,213.0,2.0,12.0,220.0,202.8,162.64
2017,3,24,14,45,4.5,159.0,1.85,12.0,162.5,147.3,117.44
2017,3,24,15,0,0.0,105.0,1.7,12.0,105.0,93.44,73.11
2017,3,24,15,15,2.5,139.0,1.5,12.0,140.5,126.86,101.26
2017,3,24,15,30,5.0,173.0,1.3,12.0,176.0,160.98,129.64
2017,3,24,15,45,5.5,164.0,1.1,12.0,167.0,152.75,123.05
2017,3,24,16,0,6.0,155.0,0.9,12.0,158.0,144.51,116.55
2017,3,24,16,15,3.0,108.0,0.75,11.5,109.5,98.34,78.44
2017,3,24,16,30,0.0,61.0,0.6,11.0,61.0,53.89,41.01
2017,3,24,16,45,0.0,51.5,0.5,11.0,51.5,45.45,33.9
2017,3,24,17,0,0.0,42.0,0.4,11.0,42.0,37.03,26.63
2017,3,24,17,15,0.0,32.5,0.45,10.5,32.5,28.63,19.28
2017,3,24,17,30,0.0,23.0,0.5,10.0,23.0,20.23,11.83
2017,3,24,17,45,0.0,15.0,0.6,9.5,15.0,13.18,5.45
2017,3,24,18,0,0.0,7.0,0.7,9.0,7.0,6.14,0.0
2017,3,24,18,15,0.0,3.5,0.7,9.0,3.5,3.18,0.0
2017,3,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,6,15,104.5,14.5,0.95,7.5,23.0,14.48,0.0
2017,3,25,6,30,209.0,29.0,1.1,8.0,46.0,44.72,20.53
2017,3,25,6,45,319.5,42.5,1.25,9.0,90.0,91.0,56.94
2017,3,25,7,0,430.0,56.0,1.4,10.0,134.0,150.31,105.02
2017,3,25,7,15,502.0,65.5,1.45,10.0,185.0,209.44,157.1
2017,3,25,7,30,574.0,75.0,1.5,10.0,236.0,277.21,217.05
2017,3,25,7,45,623.0,81.5,1.6,10.5,289.0,341.06,273.24
2017,3,25,8,0,672.0,88.0,1.7,11.0,342.0,409.78,331.88
2017,3,25,8,15,706.0,93.5,1.75,11.0,393.0,474.18,385.91
2017,3,25,8,30,740.0,99.0,1.8,11.0,444.0,540.87,440.03
2017,3,25,8,45,382.5,154.0,1.9,11.5,334.0,411.49,336.74
2017,3,25,9,0,25.0,209.0,2.0,12.0,224.0,209.33,169.0
2017,3,25,9,15,12.5,185.5,2.0,12.0,193.0,178.24,143.58
2017,3,25,9,30,0.0,162.0,2.0,12.0,162.0,146.56,116.96
2017,3,25,9,45,83.0,245.0,2.0,12.5,302.0,305.08,246.87
2017,3,25,10,0,166.0,328.0,2.0,13.0,442.0,479.93,382.21
2017,3,25,10,15,136.5,340.5,2.0,13.0,437.0,473.8,374.95
2017,3,25,10,30,107.0,353.0,2.0,13.0,432.0,450.21,355.77
2017,3,25,10,45,67.5,330.5,2.05,13.5,381.0,391.61,309.26
2017,3,25,11,0,28.0,308.0,2.1,14.0,330.0,331.14,260.91
2017,3,25,11,15,15.5,236.5,2.15,14.0,249.0,232.65,183.78
2017,3,25,11,30,3.0,165.0,2.2,14.0,168.0,152.21,119.31
2017,3,25,11,45,298.5,224.5,2.25,14.5,467.5,566.29,449.94
2017,3,25,12,0,594.0,284.0,2.3,15.0,767.0,932.35,711.01
2017,3,25,12,15,756.0,200.5,2.3,15.0,815.5,1014.94,765.03
2017,3,25,12,30,918.0,117.0,2.3,15.0,864.0,1066.98,798.65
2017,3,25,12,45,598.0,251.5,2.35,15.0,736.0,901.17,686.15
2017,3,25,13,0,278.0,386.0,2.4,15.0,608.0,698.95,537.08
2017,3,25,13,15,316.0,367.5,2.45,15.0,615.0,710.87,549.14
2017,3,25,13,30,354.0,349.0,2.5,15.0,622.0,720.0,557.54
2017,3,25,13,45,432.5,307.0,2.55,15.0,630.5,752.82,584.04
2017,3,25,14,0,511.0,265.0,2.6,15.0,639.0,766.68,597.0
2017,3,25,14,15,338.5,295.0,2.65,14.5,538.5,615.05,484.59
2017,3,25,14,30,166.0,325.0,2.7,14.0,438.0,475.22,377.38
2017,3,25,14,45,497.0,218.0,2.75,14.0,529.0,645.91,516.12
2017,3,25,15,0,828.0,111.0,2.8,14.0,620.0,764.24,608.01
2017,3,25,15,15,809.0,107.5,2.75,13.5,576.5,707.89,567.57
2017,3,25,15,30,790.0,104.0,2.7,13.0,533.0,650.77,525.39
2017,3,25,15,45,772.0,98.0,2.7,13.0,485.5,591.22,479.4
2017,3,25,16,0,754.0,92.0,2.7,13.0,438.0,532.55,432.61
2017,3,25,16,15,720.0,87.0,2.5,12.5,386.5,465.75,378.06
2017,3,25,16,30,686.0,82.0,2.3,12.0,335.0,401.27,323.66
2017,3,25,16,45,641.0,75.0,2.1,12.0,283.0,333.18,264.33
2017,3,25,17,0,596.0,68.0,1.9,12.0,231.0,269.55,207.46
2017,3,25,17,15,521.5,59.5,1.7,11.0,180.0,201.63,148.03
2017,3,25,17,30,447.0,51.0,1.5,10.0,129.0,142.67,96.84
