Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,17,45,328.5,38.5,1.35,9.5,85.0,83.61,49.81
2017,3,25,18,0,210.0,26.0,1.2,9.0,41.0,38.24,13.99
2017,3,25,18,15,105.0,13.0,1.2,8.5,20.5,11.82,0.0
2017,3,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,10.0,1.05,7.5,10.0,9.1,0.0
2017,3,26,6,30,0.0,20.0,1.2,8.0,20.0,17.62,7.95
2017,3,26,6,45,0.0,38.0,1.4,8.5,38.0,33.64,23.03
2017,3,26,7,0,0.0,56.0,1.6,9.0,56.0,49.87,37.52
2017,3,26,7,15,0.0,76.0,1.6,9.0,76.0,68.09,53.64
2017,3,26,7,30,0.0,96.0,1.6,9.0,96.0,86.45,69.62
2017,3,26,7,45,3.5,114.5,1.65,9.5,116.0,104.89,85.18
2017,3,26,8,0,7.0,133.0,1.7,10.0,136.0,123.85,100.93
2017,3,26,8,15,3.5,123.0,1.6,10.0,124.5,112.54,91.03
2017,3,26,8,30,0.0,113.0,1.5,10.0,113.0,101.12,81.06
2017,3,26,8,45,94.0,181.0,1.4,10.5,233.5,239.84,197.34
2017,3,26,9,0,188.0,249.0,1.3,11.0,354.0,379.27,308.4
2017,3,26,9,15,108.5,247.5,1.3,11.0,309.0,329.76,266.66
2017,3,26,9,30,29.0,246.0,1.3,11.0,264.0,260.96,209.87
2017,3,26,9,45,61.0,283.5,1.3,11.5,325.0,327.27,262.56
2017,3,26,10,0,93.0,321.0,1.3,12.0,386.0,396.53,315.52
2017,3,26,10,15,240.5,320.5,1.35,12.0,496.5,558.09,440.3
2017,3,26,10,30,388.0,320.0,1.4,12.0,607.0,701.15,545.97
2017,3,26,10,45,449.0,305.5,1.5,12.0,647.5,769.24,594.4
2017,3,26,11,0,510.0,291.0,1.6,12.0,688.0,825.15,634.81
2017,3,26,11,15,707.5,201.5,1.65,12.0,764.0,941.47,718.14
2017,3,26,11,30,905.0,112.0,1.7,12.0,840.0,1034.29,778.88
2017,3,26,11,45,470.0,227.0,1.75,12.0,605.5,741.36,575.09
2017,3,26,12,0,35.0,342.0,1.8,12.0,371.0,375.72,294.27
2017,3,26,12,15,106.0,376.5,1.85,12.0,463.5,485.08,393.2
2017,3,26,12,30,177.0,411.0,1.9,12.0,556.0,611.95,476.95
2017,3,26,12,45,92.5,310.0,1.95,12.5,386.0,415.98,328.1
2017,3,26,13,0,8.0,209.0,2.0,13.0,216.0,198.8,156.77
2017,3,26,13,15,23.5,268.5,2.05,13.0,287.0,285.38,226.69
2017,3,26,13,30,39.0,328.0,2.1,13.0,358.0,362.34,286.84
2017,3,26,13,45,45.0,325.5,2.15,13.0,359.5,364.28,288.59
2017,3,26,14,0,51.0,323.0,2.2,13.0,361.0,365.77,290.39
2017,3,26,14,15,55.0,312.5,2.25,13.0,352.0,356.47,283.85
2017,3,26,14,30,59.0,302.0,2.3,13.0,343.0,346.79,277.04
2017,3,26,14,45,30.0,234.0,2.4,13.0,255.0,250.13,200.6
2017,3,26,15,0,1.0,166.0,2.5,13.0,167.0,151.04,120.21
2017,3,26,15,15,5.5,176.0,2.45,13.0,179.5,163.91,131.42
2017,3,26,15,30,10.0,186.0,2.4,13.0,192.0,176.54,142.21
2017,3,26,15,45,5.0,102.0,2.4,13.0,105.0,93.87,73.95
2017,3,26,16,0,0.0,18.0,2.4,13.0,18.0,15.86,7.95
2017,3,26,16,15,0.0,19.0,2.2,12.5,19.0,16.73,8.79
2017,3,26,16,30,0.0,20.0,2.0,12.0,20.0,17.6,9.61
2017,3,26,16,45,0.0,17.0,1.85,12.0,17.0,14.95,7.34
2017,3,26,17,0,0.0,14.0,1.7,12.0,14.0,12.3,5.04
2017,3,26,17,15,0.0,10.5,1.75,11.5,10.5,9.22,2.35
2017,3,26,17,30,0.0,7.0,1.8,11.0,7.0,6.14,0.0
2017,3,26,17,45,0.0,4.5,1.85,11.0,4.5,3.94,0.0
2017,3,26,18,0,0.0,2.0,1.9,11.0,2.0,1.75,0.0
2017,3,26,18,15,0.0,1.0,2.05,11.0,1.0,0.91,0.0
2017,3,26,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,6,15,138.5,15.5,2.05,7.5,27.5,16.18,0.0
2017,3,27,6,30,277.0,31.0,2.3,8.0,55.0,53.9,26.93
2017,3,27,6,45,392.0,41.5,2.55,8.5,102.0,101.38,62.99
2017,3,27,7,0,507.0,52.0,2.8,9.0,149.0,163.75,114.36
2017,3,27,7,15,576.5,59.5,2.9,9.0,202.0,225.18,169.62
2017,3,27,7,30,646.0,67.0,3.0,9.0,255.0,294.78,232.5
2017,3,27,7,45,692.0,72.5,3.1,9.5,309.0,360.67,291.64
2017,3,27,8,0,738.0,78.0,3.2,10.0,363.0,430.57,352.47
2017,3,27,8,15,769.0,82.0,3.2,10.5,415.0,495.31,407.17
2017,3,27,8,30,800.0,86.0,3.2,11.0,467.0,561.78,461.29
2017,3,27,8,45,826.5,88.0,3.2,11.5,516.5,624.64,510.76
2017,3,27,9,0,853.0,90.0,3.2,12.0,566.0,687.93,558.91
2017,3,27,9,15,869.0,92.5,3.25,12.0,609.5,744.21,600.51
2017,3,27,9,30,885.0,95.0,3.3,12.0,653.0,793.55,635.36
2017,3,27,9,45,668.5,182.0,3.35,12.5,618.0,757.93,605.43
2017,3,27,10,0,452.0,269.0,3.4,13.0,583.0,686.04,545.77
2017,3,27,10,15,690.5,184.5,3.5,13.0,687.0,832.62,659.12
2017,3,27,10,30,929.0,100.0,3.6,13.0,791.0,968.11,754.17
2017,3,27,10,45,932.5,102.5,3.7,13.0,814.0,999.1,774.39
2017,3,27,11,0,936.0,105.0,3.8,13.0,837.0,1026.49,793.03
2017,3,27,11,15,699.5,214.5,3.8,13.0,767.5,947.12,736.69
2017,3,27,11,30,463.0,324.0,3.8,13.0,698.0,831.77,648.9
2017,3,27,11,45,331.5,368.0,3.85,13.5,637.5,736.44,575.89
2017,3,27,12,0,200.0,412.0,3.9,14.0,577.0,635.87,497.38
2017,3,27,12,15,569.0,261.5,3.85,14.0,729.0,882.97,689.02
2017,3,27,12,30,938.0,111.0,3.8,14.0,881.0,1080.01,826.03
2017,3,27,12,45,610.5,250.0,3.75,14.0,749.0,911.12,706.07
2017,3,27,13,0,283.0,389.0,3.7,14.0,617.0,705.52,549.74
2017,3,27,13,15,156.0,350.0,3.65,14.0,475.5,517.26,408.4
2017,3,27,13,30,29.0,311.0,3.6,14.0,334.0,334.23,264.5
2017,3,27,13,45,174.5,324.5,3.6,14.0,454.0,499.11,397.83
2017,3,27,14,0,320.0,338.0,3.6,14.0,574.0,654.74,518.01
2017,3,27,14,15,226.5,332.5,3.6,14.0,496.5,541.28,430.42
2017,3,27,14,30,133.0,327.0,3.6,14.0,419.0,448.13,357.6
2017,3,27,14,45,347.5,260.5,3.6,14.0,481.0,555.9,447.32
2017,3,27,15,0,562.0,194.0,3.6,14.0,543.0,645.13,519.44
2017,3,27,15,15,494.5,199.0,3.5,13.5,490.5,574.28,464.65
2017,3,27,15,30,427.0,204.0,3.4,13.0,438.0,507.83,413.13
2017,3,27,15,45,589.0,149.0,3.35,13.0,441.0,531.18,433.33
2017,3,27,16,0,751.0,94.0,3.3,13.0,444.0,530.94,432.93
2017,3,27,16,15,716.5,89.0,3.0,12.5,392.0,464.06,377.53
2017,3,27,16,30,682.0,84.0,2.7,12.0,340.0,399.57,322.76
2017,3,27,16,45,631.0,78.0,2.4,12.0,287.0,330.52,262.47
2017,3,27,17,0,580.0,72.0,2.1,12.0,234.0,266.62,205.45
2017,3,27,17,15,505.5,63.0,1.95,11.0,183.0,199.32,146.72
2017,3,27,17,30,431.0,54.0,1.8,10.0,132.0,141.02,96.28
2017,3,27,17,45,315.0,41.0,1.7,9.5,87.5,83.09,50.28
2017,3,27,18,0,199.0,28.0,1.6,9.0,43.0,38.83,16.61
2017,3,27,18,15,99.5,14.0,1.65,8.5,21.5,12.73,0.0
2017,3,27,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,28,6,15,120.0,17.0,1.85,6.5,28.0,16.17,0.0
2017,3,28,6,30,240.0,34.0,2.1,7.0,56.0,52.82,28.1
2017,3,28,6,45,354.0,45.5,2.4,8.0,102.5,100.06,63.86
2017,3,28,7,0,468.0,57.0,2.7,9.0,149.0,160.93,113.73
2017,3,28,7,15,538.0,65.0,2.9,9.5,201.0,220.69,166.92
2017,3,28,7,30,608.0,73.0,3.1,10.0,253.0,288.71,227.62
2017,3,28,7,45,658.5,78.0,3.3,11.0,307.0,353.71,285.04
2017,3,28,8,0,709.0,83.0,3.5,12.0,361.0,423.64,344.92
2017,3,28,8,15,741.5,87.5,3.7,12.0,412.5,488.21,400.17
2017,3,28,8,30,774.0,92.0,3.9,12.0,464.0,553.92,454.88
2017,3,28,8,45,798.0,95.0,4.15,12.5,512.5,614.96,503.81
2017,3,28,9,0,822.0,98.0,4.4,13.0,561.0,676.26,551.93
2017,3,28,9,15,839.5,101.0,4.45,13.5,604.5,732.73,593.64
2017,3,28,9,30,857.0,104.0,4.5,14.0,648.0,788.14,632.43
2017,3,28,9,45,868.0,107.0,4.55,14.5,685.5,836.88,665.7
2017,3,28,10,0,879.0,110.0,4.6,15.0,723.0,876.03,691.61
2017,3,28,10,15,888.5,112.0,4.6,15.0,754.0,917.01,719.64
2017,3,28,10,30,898.0,114.0,4.6,15.0,785.0,955.19,745.49
2017,3,28,10,45,905.0,115.0,4.6,15.5,809.0,986.95,765.21
2017,3,28,11,0,912.0,116.0,4.6,16.0,833.0,1015.37,782.52
2017,3,28,11,15,916.0,116.5,4.6,16.0,849.0,1036.82,796.5
2017,3,28,11,30,920.0,117.0,4.6,16.0,865.0,1054.53,808.03
2017,3,28,11,45,923.0,116.5,4.6,16.0,873.0,1066.32,815.63
2017,3,28,12,0,926.0,116.0,4.6,16.0,881.0,1074.18,820.71
2017,3,28,12,15,925.5,116.0,4.6,16.0,880.0,1075.03,821.18
2017,3,28,12,30,925.0,116.0,4.6,16.0,879.0,1071.87,819.11
2017,3,28,12,45,929.0,112.0,4.7,16.5,871.0,1064.9,814.02
2017,3,28,13,0,933.0,108.0,4.8,17.0,863.0,1053.84,806.27
2017,3,28,13,15,928.0,107.0,4.7,17.0,845.5,1033.18,791.73
2017,3,28,13,30,923.0,106.0,4.6,17.0,828.0,1008.8,774.81
2017,3,28,13,45,913.5,106.5,4.6,17.0,802.5,978.27,754.59
2017,3,28,14,0,904.0,107.0,4.6,17.0,777.0,944.56,732.13
2017,3,28,14,15,894.0,105.0,4.5,17.0,744.5,904.73,704.5
2017,3,28,14,30,884.0,103.0,4.4,17.0,712.0,862.2,674.88
2017,3,28,14,45,867.5,102.0,4.3,17.0,672.5,819.36,644.91
2017,3,28,15,0,851.0,101.0,4.2,17.0,633.0,767.9,608.62
2017,3,28,15,15,833.5,98.0,3.9,16.5,589.0,712.15,569.19
2017,3,28,15,30,816.0,95.0,3.6,16.0,545.0,655.46,526.42
2017,3,28,15,45,792.0,91.5,3.35,16.0,496.5,593.62,477.78
2017,3,28,16,0,768.0,88.0,3.1,16.0,448.0,532.17,428.25
2017,3,28,16,15,735.5,83.5,2.75,15.5,396.5,466.17,374.35
2017,3,28,16,30,703.0,79.0,2.4,15.0,345.0,402.6,320.79
2017,3,28,16,45,657.0,73.0,2.05,14.5,292.5,334.33,262.14
2017,3,28,17,0,611.0,67.0,1.7,14.0,240.0,270.61,205.93
2017,3,28,17,15,540.0,59.0,1.6,13.5,188.5,203.42,147.35
2017,3,28,17,30,469.0,51.0,1.5,13.0,137.0,144.73,96.65
2017,3,28,17,45,352.5,39.5,1.4,12.5,92.0,85.85,50.44
2017,3,28,18,0,236.0,28.0,1.3,12.0,47.0,41.85,18.23
2017,3,28,18,15,118.0,14.0,1.3,11.5,23.5,12.73,0.0
2017,3,28,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,6,15,129.5,17.0,1.1,8.5,30.0,16.56,0.0
2017,3,29,6,30,259.0,34.0,1.2,9.0,60.0,54.62,29.04
2017,3,29,6,45,364.5,45.5,1.35,10.0,105.5,102.05,64.7
2017,3,29,7,0,470.0,57.0,1.5,11.0,151.0,161.93,113.59
2017,3,29,7,15,536.0,65.0,1.55,11.5,202.5,220.75,165.34
2017,3,29,7,30,602.0,73.0,1.6,12.0,254.0,287.34,223.77
2017,3,29,7,45,643.5,79.5,1.7,12.5,306.0,349.91,278.54
2017,3,29,8,0,685.0,86.0,1.8,13.0,358.0,416.39,334.89
2017,3,29,8,15,717.0,90.5,1.9,13.5,408.5,479.35,386.77
2017,3,29,8,30,749.0,95.0,2.0,14.0,459.0,543.36,437.75
2017,3,29,8,45,767.5,100.5,2.15,15.0,505.5,602.23,482.48
2017,3,29,9,0,786.0,106.0,2.3,16.0,552.0,660.91,525.56
2017,3,29,9,15,804.0,109.5,2.35,16.0,595.0,716.59,566.55
2017,3,29,9,30,822.0,113.0,2.4,16.0,638.0,771.36,604.55
2017,3,29,9,45,838.5,114.0,2.45,16.5,676.5,820.97,637.19
2017,3,29,10,0,855.0,115.0,2.5,17.0,715.0,868.85,668.16
2017,3,29,10,15,864.5,117.0,2.55,17.0,745.5,909.61,695.13
2017,3,29,10,30,874.0,119.0,2.6,17.0,776.0,938.74,714.06
2017,3,29,10,45,873.5,124.5,2.7,17.5,798.0,967.48,731.92
2017,3,29,11,0,873.0,130.0,2.8,18.0,820.0,1003.06,754.31
2017,3,29,11,15,877.5,131.0,2.8,17.5,836.0,1014.3,762.28
2017,3,29,11,30,882.0,132.0,2.8,17.0,852.0,1032.42,775.22
2017,3,29,11,45,880.5,134.0,2.85,17.0,858.5,1041.87,781.47
2017,3,29,12,0,879.0,136.0,2.9,17.0,865.0,1047.48,785.4
2017,3,29,12,15,879.5,136.0,2.95,17.0,865.0,1049.21,786.92
2017,3,29,12,30,880.0,136.0,3.0,17.0,865.0,1047.11,786.08
2017,3,29,12,45,700.5,222.0,3.05,17.0,798.5,971.66,736.01
2017,3,29,13,0,521.0,308.0,3.1,17.0,732.0,869.29,662.75
2017,3,29,13,15,536.0,295.0,3.1,17.0,723.5,860.92,658.73
2017,3,29,13,30,551.0,282.0,3.1,17.0,715.0,849.52,651.85
2017,3,29,13,45,715.5,198.5,3.1,17.0,743.0,906.52,695.74
2017,3,29,14,0,880.0,115.0,3.1,17.0,771.0,930.57,712.85
2017,3,29,14,15,870.0,113.0,3.05,16.5,739.0,891.45,687.52
2017,3,29,14,30,860.0,111.0,3.0,16.0,707.0,856.9,665.71
2017,3,29,14,45,844.5,109.5,3.0,16.0,668.0,808.23,632.68
2017,3,29,15,0,829.0,108.0,3.0,16.0,629.0,757.84,598.09
2017,3,29,15,15,810.5,105.0,2.85,16.0,585.0,702.3,558.19
2017,3,29,15,30,792.0,102.0,2.7,16.0,541.0,645.96,515.43
2017,3,29,15,45,756.0,101.5,2.55,16.0,491.0,582.31,465.97
2017,3,29,16,0,720.0,101.0,2.4,16.0,441.0,518.99,415.63
2017,3,29,16,15,685.5,95.5,2.25,15.5,390.0,453.28,362.9
2017,3,29,16,30,651.0,90.0,2.1,15.0,339.0,390.03,310.44
2017,3,29,16,45,610.0,82.0,2.0,14.5,287.5,324.64,254.84
2017,3,29,17,0,569.0,74.0,1.9,14.0,236.0,263.3,201.12
2017,3,29,17,15,497.5,65.0,1.7,13.0,185.5,197.61,144.28
2017,3,29,17,30,426.0,56.0,1.5,12.0,135.0,140.56,95.37
2017,3,29,17,45,318.5,42.5,1.35,11.5,91.0,83.81,50.55
2017,3,29,18,0,211.0,29.0,1.2,11.0,47.0,39.92,18.24
2017,3,29,18,15,105.5,14.5,1.25,10.5,23.5,13.19,0.0
2017,3,29,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,30,6,15,166.0,18.0,3.1,8.0,35.0,18.88,0.0
2017,3,30,6,30,332.0,36.0,3.3,8.0,70.0,64.19,34.46
2017,3,30,6,45,454.0,44.5,3.55,8.5,121.0,114.97,72.26
2017,3,30,7,0,576.0,53.0,3.8,9.0,172.0,181.4,127.32
2017,3,30,7,15,638.0,60.0,3.9,9.0,226.5,244.84,185.15
2017,3,30,7,30,700.0,67.0,4.0,9.0,281.0,315.4,249.51
2017,3,30,7,45,743.5,71.0,4.1,9.5,336.0,382.1,309.76
2017,3,30,8,0,787.0,75.0,4.2,10.0,391.0,452.57,371.46
2017,3,30,8,15,816.0,79.0,4.3,10.5,444.0,518.96,428.04
2017,3,30,8,30,845.0,83.0,4.4,11.0,497.0,586.76,483.88
2017,3,30,8,45,865.5,86.0,4.5,11.5,546.0,649.14,533.74
2017,3,30,9,0,886.0,89.0,4.6,12.0,595.0,711.25,581.91
2017,3,30,9,15,901.5,91.0,4.55,12.0,639.5,763.13,619.97
2017,3,30,9,30,917.0,93.0,4.5,12.0,684.0,817.78,658.78
2017,3,30,9,45,929.5,94.5,4.5,12.5,722.5,867.69,692.51
2017,3,30,10,0,942.0,96.0,4.5,13.0,761.0,915.31,724.08
2017,3,30,10,15,950.5,97.5,4.45,13.0,792.5,956.82,751.86
2017,3,30,10,30,959.0,99.0,4.4,13.0,824.0,995.26,777.23
2017,3,30,10,45,964.0,100.5,4.35,13.5,848.0,1027.1,796.26
2017,3,30,11,0,969.0,102.0,4.3,14.0,872.0,1055.28,812.63
2017,3,30,11,15,972.0,102.5,4.2,14.0,888.0,1076.6,825.65
2017,3,30,11,30,975.0,103.0,4.1,14.0,904.0,1093.93,836.06
2017,3,30,11,45,978.0,102.5,4.1,14.5,911.5,1106.08,842.22
2017,3,30,12,0,981.0,102.0,4.1,15.0,919.0,1114.06,845.73
2017,3,30,12,15,980.0,102.0,4.05,15.0,917.5,1114.32,845.39
2017,3,30,12,30,979.0,102.0,4.0,15.0,916.0,1110.33,842.41
2017,3,30,12,45,971.0,104.5,3.95,15.0,904.5,1097.83,833.89
2017,3,30,13,0,963.0,107.0,3.9,15.0,893.0,1081.31,822.85
2017,3,30,13,15,957.5,106.0,3.95,15.0,874.5,1059.54,809.14
2017,3,30,13,30,952.0,105.0,4.0,15.0,856.0,1033.97,792.89
2017,3,30,13,45,682.0,210.0,4.05,15.0,739.5,886.27,690.82
2017,3,30,14,0,412.0,315.0,4.1,15.0,623.0,710.83,558.97
2017,3,30,14,15,393.5,306.5,4.15,14.5,590.5,671.05,531.99
2017,3,30,14,30,375.0,298.0,4.2,14.0,558.0,631.01,503.62
2017,3,30,14,45,623.5,200.0,4.3,14.0,605.5,728.63,583.96
2017,3,30,15,0,872.0,102.0,4.4,14.0,653.0,782.76,628.03
2017,3,30,15,15,854.0,99.5,4.35,13.5,608.0,726.2,587.73
2017,3,30,15,30,836.0,97.0,4.3,13.0,563.0,668.67,544.44
2017,3,30,15,45,804.5,95.5,4.25,13.0,512.0,603.32,492.69
2017,3,30,16,0,773.0,94.0,4.2,13.0,461.0,539.05,440.45
2017,3,30,16,15,739.5,89.5,4.05,12.5,408.5,472.85,385.71
2017,3,30,16,30,706.0,85.0,3.9,12.0,356.0,408.06,330.54
2017,3,30,16,45,653.0,79.5,3.75,12.0,301.5,337.46,268.71
2017,3,30,17,0,600.0,74.0,3.6,12.0,247.0,272.22,210.28
2017,3,30,17,15,528.0,65.5,3.4,11.5,195.0,205.03,150.85
2017,3,30,17,30,456.0,57.0,3.2,11.0,143.0,146.48,99.76
2017,3,30,17,45,337.0,44.5,3.0,10.5,97.0,87.41,53.12
2017,3,30,18,0,218.0,32.0,2.8,10.0,51.0,42.68,20.74
2017,3,30,18,15,109.0,16.0,2.8,9.5,25.5,14.55,0.0
2017,3,30,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,6,15,200.0,16.5,3.7,6.5,38.5,18.47,0.78
2017,3,31,6,30,400.0,33.0,3.9,7.0,77.0,67.67,35.06
2017,3,31,6,45,500.5,42.5,4.15,7.5,128.0,120.67,75.49
2017,3,31,7,0,601.0,52.0,4.4,8.0,179.0,186.53,131.5
2017,3,31,7,15,661.0,58.0,4.65,8.5,234.0,250.01,189.68
2017,3,31,7,30,721.0,64.0,4.9,9.0,289.0,320.55,254.25
2017,3,31,7,45,759.5,69.0,5.15,9.5,344.0,387.36,315.25
2017,3,31,8,0,798.0,74.0,5.4,10.0,399.0,457.45,377.41
2017,3,31,8,15,825.0,78.0,5.45,10.5,451.5,523.38,434.12
2017,3,31,8,30,852.0,82.0,5.5,11.0,504.0,590.47,489.88
2017,3,31,8,45,871.0,85.0,5.6,11.5,552.5,652.21,539.82
2017,3,31,9,0,890.0,88.0,5.7,12.0,601.0,709.35,584.87
2017,3,31,9,15,904.0,90.5,5.7,12.0,644.5,765.0,626.59
2017,3,31,9,30,918.0,93.0,5.7,12.0,688.0,819.07,666.0
2017,3,31,9,45,926.0,95.5,5.75,12.5,725.0,866.36,698.82
2017,3,31,10,0,934.0,98.0,5.8,13.0,762.0,911.02,729.32
2017,3,31,10,15,941.5,99.5,5.8,13.0,792.5,951.29,757.45
2017,3,31,10,30,949.0,101.0,5.8,13.0,823.0,988.45,783.18
2017,3,31,10,45,953.5,102.5,5.8,13.5,846.0,1019.46,802.87
2017,3,31,11,0,958.0,104.0,5.8,14.0,869.0,1046.84,819.89
2017,3,31,11,15,960.5,104.5,5.8,14.0,884.0,1067.38,833.64
2017,3,31,11,30,963.0,105.0,5.8,14.0,899.0,1083.95,844.72
2017,3,31,11,45,963.0,105.5,5.8,14.5,905.5,1093.96,849.67
2017,3,31,12,0,963.0,106.0,5.8,15.0,912.0,1099.83,851.88
2017,3,31,12,15,962.5,106.0,5.7,15.0,911.0,1100.48,851.44
2017,3,31,12,30,962.0,106.0,5.6,15.0,910.0,1096.97,848.26
2017,3,31,12,45,961.0,105.0,5.6,15.5,900.5,1087.73,840.46
2017,3,31,13,0,960.0,104.0,5.6,16.0,891.0,1074.38,830.0
2017,3,31,13,15,956.0,103.0,5.5,16.0,873.5,1054.06,815.64
2017,3,31,13,30,952.0,102.0,5.4,16.0,856.0,1029.89,798.73
2017,3,31,13,45,947.0,100.0,5.35,16.0,831.0,999.97,778.25
2017,3,31,14,0,942.0,98.0,5.3,16.0,806.0,966.53,755.3
2017,3,31,14,15,933.0,96.5,5.15,16.0,773.5,926.79,727.14
2017,3,31,14,30,924.0,95.0,5.0,16.0,741.0,884.14,696.87
2017,3,31,14,45,913.0,92.5,4.9,16.0,701.5,836.16,662.91
2017,3,31,15,0,902.0,90.0,4.8,16.0,662.0,785.92,627.07
2017,3,31,15,15,886.0,87.5,4.55,16.0,617.5,730.16,586.02
2017,3,31,15,30,870.0,85.0,4.3,16.0,573.0,673.18,542.13
2017,3,31,15,45,849.0,81.5,4.1,16.0,523.5,614.32,495.43
2017,3,31,16,0,828.0,78.0,3.9,16.0,474.0,551.62,444.77
2017,3,31,16,15,798.0,74.5,3.6,15.5,421.5,484.76,389.95
2017,3,31,16,30,768.0,71.0,3.3,15.0,369.0,419.59,334.74
2017,3,31,16,45,722.5,66.5,3.0,14.5,314.0,349.57,274.16
2017,3,31,17,0,677.0,62.0,2.7,14.0,259.0,283.55,215.47
2017,3,31,17,15,610.5,55.0,2.45,13.0,206.0,214.7,154.85
2017,3,31,17,30,544.0,48.0,2.2,12.0,153.0,153.69,101.58
2017,3,31,17,45,428.5,38.5,2.0,11.5,105.0,92.43,53.19
2017,3,31,18,0,313.0,29.0,1.8,11.0,57.0,46.1,20.95
2017,3,31,18,15,156.5,14.5,1.75,10.5,28.5,13.19,0.0
2017,3,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,6,15,157.5,19.5,1.05,7.5,37.5,20.05,3.81
2017,4,1,6,30,315.0,39.0,1.1,8.0,75.0,66.29,37.32
2017,4,1,6,45,409.0,51.0,1.15,9.0,123.5,115.33,74.6
2017,4,1,7,0,503.0,63.0,1.2,10.0,172.0,176.5,125.34
2017,4,1,7,15,566.0,71.0,1.15,10.5,225.0,236.87,178.45
2017,4,1,7,30,629.0,79.0,1.1,11.0,278.0,304.54,237.43
2017,4,1,7,45,670.5,85.5,1.1,11.5,331.5,368.88,292.9
2017,4,1,8,0,712.0,92.0,1.1,12.0,385.0,437.06,349.53
2017,4,1,8,15,742.0,97.0,1.05,12.5,436.5,501.09,400.61
2017,4,1,8,30,772.0,102.0,1.0,13.0,488.0,566.82,450.8
2017,4,1,8,45,799.0,103.5,0.95,14.0,536.5,626.99,493.98
2017,4,1,9,0,826.0,105.0,0.9,15.0,585.0,688.71,536.32
2017,4,1,9,15,841.5,107.5,0.95,15.5,627.5,743.2,573.48
2017,4,1,9,30,857.0,110.0,1.0,16.0,670.0,796.4,607.73
2017,4,1,9,45,880.0,106.5,1.05,16.5,709.5,841.02,635.58
2017,4,1,10,0,903.0,103.0,1.1,17.0,749.0,890.27,666.23
2017,4,1,10,15,910.5,104.5,1.15,17.5,779.0,929.41,689.75
2017,4,1,10,30,918.0,106.0,1.2,18.0,809.0,965.55,711.23
2017,4,1,10,45,922.5,107.0,1.3,18.5,831.0,995.12,729.24
2017,4,1,11,0,927.0,108.0,1.4,19.0,853.0,1021.17,745.03
2017,4,1,11,15,930.0,109.0,1.5,19.0,868.0,1042.09,759.04
2017,4,1,11,30,933.0,110.0,1.6,19.0,883.0,1059.19,770.79
2017,4,1,11,45,931.5,111.5,1.7,19.5,888.5,1068.38,776.2
2017,4,1,12,0,930.0,113.0,1.8,20.0,894.0,1073.55,779.23
2017,4,1,12,15,929.0,113.0,1.85,20.0,892.5,1073.57,779.9
2017,4,1,12,30,928.0,113.0,1.9,20.0,891.0,1069.58,778.2
2017,4,1,12,45,926.0,112.0,1.95,20.0,881.5,1059.52,772.81
2017,4,1,13,0,924.0,111.0,2.0,20.0,872.0,1045.53,765.05
2017,4,1,13,15,919.5,110.0,2.0,20.0,854.5,1025.23,752.68
2017,4,1,13,30,915.0,109.0,2.0,20.0,837.0,1001.25,738.04
2017,4,1,13,45,907.5,108.0,2.05,20.0,812.0,970.93,719.89
2017,4,1,14,0,900.0,107.0,2.1,20.0,787.0,937.37,699.51
2017,4,1,14,15,891.0,105.5,2.05,20.0,755.0,898.91,674.67
2017,4,1,14,30,882.0,104.0,2.0,20.0,723.0,857.71,647.88
2017,4,1,14,45,869.5,101.5,1.95,20.0,684.5,810.13,616.51
2017,4,1,15,0,857.0,99.0,1.9,20.0,646.0,765.93,587.22
2017,4,1,15,15,840.5,96.5,1.75,19.5,602.0,711.14,550.34
2017,4,1,15,30,824.0,94.0,1.6,19.0,558.0,655.29,510.05
2017,4,1,15,45,800.5,90.5,1.5,19.0,509.5,593.39,463.61
2017,4,1,16,0,777.0,87.0,1.4,19.0,461.0,531.83,416.13
2017,4,1,16,15,746.0,83.0,1.25,18.5,409.5,466.72,364.98
2017,4,1,16,30,715.0,79.0,1.1,18.0,358.0,403.6,313.62
2017,4,1,16,45,663.5,74.5,1.0,17.5,304.0,334.3,256.24
2017,4,1,17,0,612.0,70.0,0.9,17.0,250.0,270.16,201.54
2017,4,1,17,15,545.0,62.0,0.9,16.0,198.5,204.22,145.63
2017,4,1,17,30,478.0,54.0,0.9,15.0,147.0,146.29,96.66
2017,4,1,17,45,356.0,43.5,0.95,14.5,100.5,87.62,51.74
2017,4,1,18,0,234.0,33.0,1.0,14.0,54.0,43.56,21.46
2017,4,1,18,15,117.0,16.5,0.95,13.5,27.0,13.04,0.0
2017,4,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,6,15,147.0,20.5,1.3,8.5,38.5,20.93,5.8
2017,4,2,6,30,294.0,41.0,1.4,9.0,77.0,65.21,37.24
2017,4,2,6,45,392.0,52.5,1.5,9.5,125.0,114.59,74.77
2017,4,2,7,0,490.0,64.0,1.6,10.0,173.0,175.19,125.08
2017,4,2,7,15,552.5,72.5,1.4,10.5,225.5,235.11,177.8
2017,4,2,7,30,615.0,81.0,1.2,11.0,278.0,302.31,236.21
2017,4,2,7,45,661.5,86.0,1.05,11.5,332.0,366.35,290.91
2017,4,2,8,0,708.0,91.0,0.9,12.0,386.0,434.78,346.87
2017,4,2,8,15,738.5,95.5,0.7,12.5,437.0,498.27,396.11
2017,4,2,8,30,769.0,100.0,0.5,13.0,488.0,562.57,443.1
2017,4,2,8,45,797.0,101.5,0.3,14.0,537.0,624.19,484.5
2017,4,2,9,0,825.0,103.0,0.1,15.0,586.0,686.4,524.07
2017,4,2,9,15,841.0,106.0,0.25,15.5,629.0,741.65,561.83
2017,4,2,9,30,857.0,109.0,0.4,16.0,672.0,795.67,597.45
2017,4,2,9,45,874.0,108.5,0.55,16.5,710.0,845.14,629.78
2017,4,2,10,0,891.0,108.0,0.7,17.0,748.0,885.6,656.0
2017,4,2,10,15,899.0,109.5,0.85,17.5,778.5,924.71,681.3
2017,4,2,10,30,907.0,111.0,1.0,18.0,809.0,960.88,704.56
2017,4,2,10,45,911.5,112.5,1.15,18.5,831.5,990.61,723.62
2017,4,2,11,0,916.0,114.0,1.3,19.0,854.0,1016.86,740.47
2017,4,2,11,15,919.5,115.0,1.45,19.0,869.0,1037.98,755.49
2017,4,2,11,30,923.0,116.0,1.6,19.0,884.0,1055.34,768.24
2017,4,2,11,45,925.0,116.0,1.75,19.5,891.0,1066.27,775.53
2017,4,2,12,0,927.0,116.0,1.9,20.0,898.0,1073.25,780.4
2017,4,2,12,15,926.5,116.0,1.95,20.0,896.5,1073.7,781.29
2017,4,2,12,30,926.0,116.0,2.0,20.0,895.0,1070.15,779.83
2017,4,2,12,45,924.0,115.0,2.1,20.5,886.0,1060.03,773.54
2017,4,2,13,0,922.0,114.0,2.2,21.0,877.0,1046.0,764.85
2017,4,2,13,15,917.5,113.0,2.25,21.0,859.5,1025.67,753.02
2017,4,2,13,30,913.0,112.0,2.3,21.0,842.0,1001.68,738.87
2017,4,2,13,45,904.0,112.0,2.4,21.0,816.0,971.02,720.84
2017,4,2,14,0,895.0,112.0,2.5,21.0,790.0,937.21,700.55
2017,4,2,14,15,885.0,110.0,2.55,20.5,757.5,897.47,676.88
2017,4,2,14,30,875.0,108.0,2.6,20.0,725.0,855.07,651.05
2017,4,2,14,45,861.0,106.0,2.65,20.0,686.0,813.25,624.0
2017,4,2,15,0,847.0,104.0,2.7,20.0,647.0,762.71,590.38
2017,4,2,15,15,830.0,101.0,2.55,20.0,603.0,707.42,551.54
2017,4,2,15,30,813.0,98.0,2.4,20.0,559.0,651.17,509.64
2017,4,2,15,45,791.0,94.0,2.25,20.0,510.5,590.19,463.24
2017,4,2,16,0,769.0,90.0,2.1,20.0,462.0,529.43,415.77
2017,4,2,16,15,738.5,85.5,1.9,19.5,411.0,464.5,364.31
2017,4,2,16,30,708.0,81.0,1.7,19.0,360.0,401.53,312.72
2017,4,2,16,45,667.5,74.5,1.5,18.5,307.5,334.77,256.7
2017,4,2,17,0,627.0,68.0,1.3,18.0,255.0,271.91,202.42
2017,4,2,17,15,563.0,60.5,1.2,17.0,203.5,206.4,146.48
2017,4,2,17,30,499.0,53.0,1.1,16.0,152.0,148.48,97.31
2017,4,2,17,45,397.0,42.0,1.05,15.0,105.5,90.56,52.4
2017,4,2,18,0,295.0,31.0,1.0,14.0,59.0,45.86,21.83
2017,4,2,18,15,147.5,15.5,1.0,13.5,29.5,12.56,0.0
2017,4,2,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,5,45,44.0,5.5,1.25,5.5,6.5,0.0,0.0
2017,4,3,6,0,88.0,11.0,1.3,6.0,13.0,10.01,0.0
2017,4,3,6,15,258.0,24.5,1.5,6.5,52.0,28.33,10.37
2017,4,3,6,30,428.0,38.0,1.7,7.0,91.0,76.39,41.61
2017,4,3,6,45,532.5,46.0,1.9,8.0,144.5,130.85,82.9
2017,4,3,7,0,637.0,54.0,2.1,9.0,198.0,198.57,139.85
2017,4,3,7,15,694.5,59.5,2.15,9.5,254.0,263.82,198.8
2017,4,3,7,30,752.0,65.0,2.2,10.0,310.0,334.8,262.39
2017,4,3,7,45,796.5,68.0,2.3,11.0,367.5,403.86,322.82
2017,4,3,8,0,841.0,71.0,2.4,12.0,425.0,476.78,384.25
2017,4,3,8,15,866.0,74.5,2.4,12.5,478.5,543.42,438.99
2017,4,3,8,30,891.0,78.0,2.4,13.0,532.0,608.23,490.27
2017,4,3,8,45,909.0,81.0,2.4,13.5,581.0,670.53,537.68
2017,4,3,9,0,927.0,84.0,2.4,14.0,630.0,732.16,582.89
2017,4,3,9,15,939.5,86.0,2.4,14.0,674.0,787.69,621.27
2017,4,3,9,30,952.0,88.0,2.4,14.0,718.0,841.37,657.58
2017,4,3,9,45,957.5,91.5,2.45,14.5,755.0,888.84,688.17
2017,4,3,10,0,963.0,95.0,2.5,15.0,792.0,933.36,716.36
2017,4,3,10,15,969.5,96.5,2.5,15.0,822.0,973.45,742.12
2017,4,3,10,30,976.0,98.0,2.5,15.0,852.0,1010.26,765.5
2017,4,3,10,45,979.0,99.5,2.55,15.5,874.5,1040.28,783.34
2017,4,3,11,0,982.0,101.0,2.6,16.0,897.0,1066.49,798.67
2017,4,3,11,15,984.5,101.5,2.6,16.0,912.0,1087.18,811.36
2017,4,3,11,30,987.0,102.0,2.6,16.0,927.0,1103.81,821.52
2017,4,3,11,45,987.0,102.5,2.65,16.5,933.5,1113.78,826.54
2017,4,3,12,0,987.0,103.0,2.7,17.0,940.0,1119.52,829.0
2017,4,3,12,15,986.5,102.5,2.65,17.0,938.0,1119.4,828.23
2017,4,3,12,30,986.0,102.0,2.6,17.0,936.0,1115.03,824.92
2017,4,3,12,45,985.0,101.0,2.6,17.5,926.5,1105.38,817.42
2017,4,3,13,0,984.0,100.0,2.6,18.0,917.0,1091.53,807.42
2017,4,3,13,15,979.5,99.0,2.6,18.0,898.5,1070.14,794.2
2017,4,3,13,30,975.0,98.0,2.6,18.0,880.0,1044.84,778.53
2017,4,3,13,45,968.0,97.5,2.65,18.0,854.0,1013.98,759.74
2017,4,3,14,0,961.0,97.0,2.7,18.0,828.0,979.62,738.53
2017,4,3,14,15,952.0,95.5,2.7,18.0,794.5,939.15,712.59
2017,4,3,14,30,943.0,94.0,2.7,18.0,761.0,895.72,684.45
2017,4,3,14,45,932.0,91.5,2.7,18.0,721.5,846.9,652.27
2017,4,3,15,0,921.0,89.0,2.7,18.0,682.0,795.8,618.1
2017,4,3,15,15,906.0,86.5,2.6,17.5,637.0,739.84,580.44
2017,4,3,15,30,891.0,84.0,2.5,17.0,592.0,682.53,539.46
2017,4,3,15,45,872.0,80.5,2.4,17.0,542.5,623.63,494.28
2017,4,3,16,0,853.0,77.0,2.3,17.0,493.0,560.85,444.9
2017,4,3,16,15,825.0,73.5,2.1,16.5,439.5,493.67,391.0
2017,4,3,16,30,797.0,70.0,1.9,16.0,386.0,427.92,336.35
2017,4,3,16,45,756.0,65.5,1.7,15.5,331.0,358.04,276.81
2017,4,3,17,0,715.0,61.0,1.5,15.0,276.0,291.91,218.73
2017,4,3,17,15,652.5,55.0,1.4,14.0,221.5,223.05,158.77
2017,4,3,17,30,590.0,49.0,1.3,13.0,167.0,160.68,104.8
2017,4,3,17,45,476.5,40.0,1.25,12.0,117.0,97.57,55.52
2017,4,3,18,0,363.0,31.0,1.2,11.0,67.0,49.08,23.02
2017,4,3,18,15,181.5,15.5,1.15,10.5,33.5,12.51,0.0
2017,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,7.0,1.3,6.5,7.0,0.0,0.0
2017,4,4,6,0,0.0,14.0,1.4,7.0,14.0,12.73,0.0
2017,4,4,6,15,184.0,27.5,1.55,7.5,51.0,28.45,12.37
2017,4,4,6,30,368.0,41.0,1.7,8.0,88.0,74.16,42.09
2017,4,4,6,45,459.0,50.5,1.85,9.0,137.5,124.18,80.34
2017,4,4,7,0,550.0,60.0,2.0,10.0,187.0,185.8,132.13
2017,4,4,7,15,607.0,67.0,1.95,10.5,240.0,246.48,186.32
2017,4,4,7,30,664.0,74.0,1.9,11.0,293.0,313.62,245.69
2017,4,4,7,45,516.0,114.5,1.9,11.5,302.0,332.31,266.99
2017,4,4,8,0,368.0,155.0,1.9,12.0,311.0,328.92,267.23
2017,4,4,8,15,580.5,124.0,1.9,12.5,405.5,445.12,361.15
2017,4,4,8,30,793.0,93.0,1.9,13.0,500.0,570.44,459.44
2017,4,4,8,45,814.0,96.0,1.9,13.5,547.5,630.23,504.25
2017,4,4,9,0,835.0,99.0,1.9,14.0,595.0,689.89,547.89
2017,4,4,9,15,850.0,101.5,1.85,14.5,637.5,744.15,584.89
2017,4,4,9,30,865.0,104.0,1.8,15.0,680.0,797.05,618.99
2017,4,4,9,45,876.0,106.0,1.8,15.5,716.5,838.03,644.55
2017,4,4,10,0,887.0,108.0,1.8,16.0,753.0,882.52,672.24
2017,4,4,10,15,895.0,109.5,1.8,16.0,783.0,921.31,696.92
2017,4,4,10,30,903.0,111.0,1.8,16.0,813.0,957.18,719.5
2017,4,4,10,45,906.5,113.0,1.8,16.5,835.0,986.22,736.07
2017,4,4,11,0,910.0,115.0,1.8,17.0,857.0,1011.74,750.32
2017,4,4,11,15,913.5,116.0,1.8,17.0,871.5,1032.58,762.95
2017,4,4,11,30,917.0,117.0,1.8,17.0,886.0,1049.68,773.28
2017,4,4,11,45,909.5,122.0,1.85,17.5,890.5,1056.1,776.17
2017,4,4,12,0,902.0,127.0,1.9,18.0,895.0,1058.47,776.7
2017,4,4,12,15,703.0,231.5,1.9,18.0,829.5,987.87,730.88
2017,4,4,12,30,504.0,336.0,1.9,18.0,764.0,887.74,660.37
2017,4,4,12,45,471.5,341.0,1.95,18.0,738.0,855.6,639.75
2017,4,4,13,0,439.0,346.0,2.0,18.0,712.0,821.63,616.96
2017,4,4,13,15,671.0,230.5,2.0,17.5,777.0,925.1,695.7
2017,4,4,13,30,903.0,115.0,2.0,17.0,842.0,993.45,742.07
2017,4,4,13,45,678.0,209.0,2.05,17.0,745.5,876.55,664.2
2017,4,4,14,0,453.0,303.0,2.1,17.0,649.0,743.81,568.77
2017,4,4,14,15,364.5,316.5,2.15,16.5,587.5,651.57,504.29
2017,4,4,14,30,276.0,330.0,2.2,16.0,526.0,577.08,450.17
2017,4,4,14,45,239.0,316.0,2.25,16.0,479.5,508.6,400.07
2017,4,4,15,0,202.0,302.0,2.3,16.0,433.0,455.05,360.01
2017,4,4,15,15,237.0,275.5,2.25,15.5,419.0,442.14,352.33
2017,4,4,15,30,272.0,249.0,2.2,15.0,405.0,434.67,348.1
2017,4,4,15,45,416.0,194.0,2.15,15.0,409.0,458.93,368.69
2017,4,4,16,0,560.0,139.0,2.1,15.0,413.0,462.64,371.65
2017,4,4,16,15,433.0,145.5,1.9,14.5,343.5,368.0,295.77
2017,4,4,16,30,306.0,152.0,1.7,14.0,274.0,284.98,228.73
2017,4,4,16,45,276.5,135.5,1.5,13.5,234.0,237.6,189.19
2017,4,4,17,0,247.0,119.0,1.3,13.0,194.0,193.54,151.61
2017,4,4,17,15,218.0,98.5,1.15,12.5,155.0,149.32,113.63
2017,4,4,17,30,189.0,78.0,1.0,12.0,116.0,108.84,78.91
2017,4,4,17,45,142.5,57.5,0.9,11.5,81.5,70.18,47.42
2017,4,4,18,0,96.0,37.0,0.8,11.0,47.0,37.9,22.26
2017,4,4,18,15,48.0,18.5,0.8,11.0,23.5,15.14,0.0
2017,4,4,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
