Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.5,0.85,9.5,6.5,0.0,0.0
2017,4,5,6,0,0.0,13.0,0.9,10.0,13.0,11.82,0.0
2017,4,5,6,15,95.5,31.0,0.85,10.0,44.0,29.27,14.99
2017,4,5,6,30,191.0,49.0,0.8,10.0,75.0,63.63,40.26
2017,4,5,6,45,245.0,67.5,0.75,10.5,115.5,104.45,72.73
2017,4,5,7,0,299.0,86.0,0.7,11.0,156.0,152.35,112.88
2017,4,5,7,15,351.0,97.0,0.8,11.5,199.5,199.5,153.4
2017,4,5,7,30,403.0,108.0,0.9,12.0,243.0,252.81,199.09
2017,4,5,7,45,358.5,137.0,1.0,12.5,272.0,289.7,231.93
2017,4,5,8,0,314.0,166.0,1.1,13.0,301.0,314.49,253.4
2017,4,5,8,15,554.0,131.5,1.05,13.5,404.5,438.82,351.86
2017,4,5,8,30,794.0,97.0,1.0,14.0,508.0,575.7,456.19
2017,4,5,8,45,710.5,129.0,1.0,15.0,522.0,600.61,471.76
2017,4,5,9,0,627.0,161.0,1.0,16.0,536.0,613.68,478.61
2017,4,5,9,15,498.5,222.0,1.1,16.5,533.5,607.97,471.85
2017,4,5,9,30,370.0,283.0,1.2,17.0,531.0,583.1,450.78
2017,4,5,9,45,461.0,266.0,1.35,18.0,592.0,668.99,512.97
2017,4,5,10,0,552.0,249.0,1.5,19.0,653.0,749.26,568.84
2017,4,5,10,15,548.0,264.5,1.6,19.0,679.0,782.34,590.8
2017,4,5,10,30,544.0,280.0,1.7,19.0,705.0,812.99,611.42
2017,4,5,10,45,507.0,302.5,1.8,19.5,707.5,817.11,612.07
2017,4,5,11,0,470.0,325.0,1.9,20.0,710.0,817.15,610.2
2017,4,5,11,15,443.0,343.0,1.95,20.0,711.0,818.75,610.44
2017,4,5,11,30,416.0,361.0,2.0,20.0,712.0,817.25,608.62
2017,4,5,11,45,465.0,349.0,2.1,20.5,744.5,859.39,637.8
2017,4,5,12,0,514.0,337.0,2.2,21.0,777.0,899.66,665.06
2017,4,5,12,15,492.5,341.0,2.2,21.0,762.5,882.43,652.68
2017,4,5,12,30,471.0,345.0,2.2,21.0,748.0,862.7,639.21
2017,4,5,12,45,456.5,345.5,2.25,21.0,732.0,844.22,627.26
2017,4,5,13,0,442.0,346.0,2.3,21.0,716.0,823.67,613.86
2017,4,5,13,15,436.0,341.0,2.2,21.0,700.0,804.02,600.23
2017,4,5,13,30,430.0,336.0,2.1,21.0,684.0,782.46,585.29
2017,4,5,13,45,466.5,310.5,2.05,21.0,677.5,778.08,583.81
2017,4,5,14,0,503.0,285.0,2.0,21.0,671.0,769.64,579.38
2017,4,5,14,15,418.0,302.0,1.9,20.5,613.5,694.17,525.99
2017,4,5,14,30,333.0,319.0,1.8,20.0,556.0,612.14,467.64
2017,4,5,14,45,342.0,298.0,1.75,20.0,530.5,582.55,447.76
2017,4,5,15,0,351.0,277.0,1.7,20.0,505.0,551.18,425.86
2017,4,5,15,15,332.0,260.0,1.65,19.5,464.5,502.42,391.06
2017,4,5,15,30,313.0,243.0,1.6,19.0,424.0,454.56,356.31
2017,4,5,15,45,313.5,220.5,1.55,18.5,388.5,414.09,326.63
2017,4,5,16,0,314.0,198.0,1.5,18.0,353.0,372.97,295.53
2017,4,5,16,15,232.0,183.0,1.4,17.0,291.0,298.14,237.3
2017,4,5,16,30,150.0,168.0,1.3,16.0,229.0,226.91,181.06
2017,4,5,16,45,134.0,147.0,1.2,15.5,196.0,190.42,151.37
2017,4,5,17,0,118.0,126.0,1.1,15.0,163.0,155.88,122.64
2017,4,5,17,15,102.5,103.0,1.1,14.0,130.5,121.67,94.01
2017,4,5,17,30,87.0,80.0,1.1,13.0,98.0,89.66,66.93
2017,4,5,17,45,62.0,58.0,1.1,12.5,69.0,59.74,42.1
2017,4,5,18,0,37.0,36.0,1.1,12.0,40.0,33.6,20.61
2017,4,5,18,15,18.5,18.0,1.0,11.5,20.0,15.69,0.0
2017,4,5,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.0,1.05,9.5,3.0,0.0,0.0
2017,4,6,6,0,0.0,6.0,1.1,10.0,6.0,5.46,0.0
2017,4,6,6,15,0.0,19.5,1.2,10.5,19.5,17.17,7.79
2017,4,6,6,30,0.0,33.0,1.3,11.0,33.0,29.11,19.02
2017,4,6,6,45,0.0,51.5,1.45,11.5,51.5,45.44,33.41
2017,4,6,7,0,0.0,70.0,1.6,12.0,70.0,61.98,47.81
2017,4,6,7,15,0.0,89.5,1.75,12.5,89.5,79.58,62.85
2017,4,6,7,30,0.0,109.0,1.9,13.0,109.0,97.34,77.71
2017,4,6,7,45,0.0,113.0,2.1,13.5,113.0,100.93,80.37
2017,4,6,8,0,0.0,117.0,2.3,14.0,117.0,104.51,82.96
2017,4,6,8,15,0.0,116.5,2.4,14.0,116.5,103.96,82.22
2017,4,6,8,30,0.0,116.0,2.5,14.0,116.0,103.44,81.51
2017,4,6,8,45,7.0,162.5,2.7,14.5,167.0,150.86,120.33
2017,4,6,9,0,14.0,209.0,2.9,15.0,218.0,199.76,159.56
2017,4,6,9,15,18.0,230.0,3.05,15.5,242.0,223.26,177.76
2017,4,6,9,30,22.0,251.0,3.2,16.0,266.0,247.22,196.19
2017,4,6,9,45,89.5,304.5,3.35,16.5,369.5,367.97,291.91
2017,4,6,10,0,157.0,358.0,3.5,17.0,473.0,497.7,391.05
2017,4,6,10,15,82.5,280.5,3.6,17.0,341.0,344.0,271.52
2017,4,6,10,30,8.0,203.0,3.7,17.0,209.0,191.62,149.76
2017,4,6,10,45,61.5,305.0,3.85,17.0,355.5,354.4,279.26
2017,4,6,11,0,115.0,407.0,4.0,17.0,502.0,514.54,401.38
2017,4,6,11,15,58.5,278.0,4.05,16.5,326.5,326.75,257.24
2017,4,6,11,30,2.0,149.0,4.1,16.0,151.0,136.07,105.29
2017,4,6,11,45,2.0,149.5,4.15,16.0,152.0,136.58,105.9
2017,4,6,12,0,2.0,150.0,4.2,16.0,153.0,137.07,106.27
2017,4,6,12,15,3.0,157.0,4.2,15.5,160.5,144.57,112.56
2017,4,6,12,30,4.0,164.0,4.2,15.0,168.0,152.05,118.86
2017,4,6,12,45,5.0,171.0,4.2,15.0,175.5,159.5,124.94
2017,4,6,13,0,6.0,178.0,4.2,15.0,183.0,166.92,131.0
2017,4,6,13,15,5.5,174.5,4.05,14.5,179.0,163.02,128.14
2017,4,6,13,30,5.0,171.0,3.9,14.0,175.0,159.11,125.3
2017,4,6,13,45,6.0,186.0,3.8,14.0,191.0,173.87,137.39
2017,4,6,14,0,7.0,201.0,3.7,14.0,207.0,188.65,149.48
2017,4,6,14,15,7.5,205.0,3.65,13.5,211.5,192.6,153.16
2017,4,6,14,30,8.0,209.0,3.6,13.0,216.0,196.53,156.88
2017,4,6,14,45,4.0,155.5,3.6,13.0,159.0,142.92,113.38
2017,4,6,15,0,0.0,102.0,3.6,13.0,102.0,90.63,70.38
2017,4,6,15,15,93.5,182.5,3.7,13.0,237.0,245.92,200.75
2017,4,6,15,30,187.0,263.0,3.8,13.0,372.0,382.49,311.42
2017,4,6,15,45,93.5,205.0,3.95,13.0,259.5,249.53,203.28
2017,4,6,16,0,0.0,147.0,4.1,13.0,147.0,132.1,105.88
2017,4,6,16,15,0.0,80.5,3.95,12.5,80.5,71.24,55.25
2017,4,6,16,30,0.0,14.0,3.8,12.0,14.0,12.32,4.99
2017,4,6,16,45,0.0,12.0,3.7,12.0,12.0,10.55,3.5
2017,4,6,17,0,0.0,10.0,3.6,12.0,10.0,8.79,1.98
2017,4,6,17,15,0.0,8.0,3.7,11.5,8.0,7.02,0.45
2017,4,6,17,30,0.0,6.0,3.8,11.0,6.0,5.26,0.0
2017,4,6,17,45,0.0,4.0,3.95,10.5,4.0,3.51,0.0
2017,4,6,18,0,0.0,2.0,4.1,10.0,2.0,1.75,0.0
2017,4,6,18,15,0.0,1.0,4.3,9.5,1.0,0.87,0.0
2017,4,6,18,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,4.0,1.6,10.0,4.0,3.64,0.0
2017,4,7,6,0,0.0,8.0,1.6,10.0,8.0,7.03,0.0
2017,4,7,6,15,0.0,25.0,1.7,10.0,25.0,22.01,11.93
2017,4,7,6,30,0.0,42.0,1.8,10.0,42.0,36.88,25.75
2017,4,7,6,45,1.5,63.5,1.9,10.5,64.0,56.21,42.74
2017,4,7,7,0,3.0,85.0,2.0,11.0,86.0,76.03,59.95
2017,4,7,7,15,11.5,105.5,2.05,11.0,109.5,97.37,78.1
2017,4,7,7,30,20.0,126.0,2.1,11.0,133.0,119.91,97.12
2017,4,7,7,45,19.5,143.0,2.2,11.5,151.0,136.61,110.93
2017,4,7,8,0,19.0,160.0,2.3,12.0,169.0,153.29,124.44
2017,4,7,8,15,17.5,174.5,2.4,12.0,183.5,167.06,135.54
2017,4,7,8,30,16.0,189.0,2.5,12.0,198.0,180.68,146.38
2017,4,7,8,45,76.5,234.5,2.6,12.5,281.0,271.29,220.48
2017,4,7,9,0,137.0,280.0,2.7,13.0,364.0,372.13,300.59
2017,4,7,9,15,109.5,295.0,2.75,13.0,365.0,364.54,293.21
2017,4,7,9,30,82.0,310.0,2.8,13.0,366.0,363.54,291.25
2017,4,7,9,45,60.5,310.0,2.9,13.0,352.5,349.49,279.29
2017,4,7,10,0,39.0,310.0,3.0,13.0,339.0,333.6,265.86
2017,4,7,10,15,28.0,291.5,3.05,13.0,312.5,306.46,243.97
2017,4,7,10,30,17.0,273.0,3.1,13.0,286.0,266.55,211.94
2017,4,7,10,45,25.5,307.5,3.2,13.5,328.0,322.63,255.78
2017,4,7,11,0,34.0,342.0,3.3,14.0,370.0,367.33,289.86
2017,4,7,11,15,36.5,353.0,3.35,14.0,383.5,382.1,300.98
2017,4,7,11,30,39.0,364.0,3.4,14.0,397.0,396.8,312.16
2017,4,7,11,45,29.0,333.5,3.45,14.0,358.5,355.45,279.95
2017,4,7,12,0,19.0,303.0,3.5,14.0,320.0,299.33,236.15
2017,4,7,12,15,73.5,368.0,3.5,14.0,432.0,436.73,344.42
2017,4,7,12,30,128.0,433.0,3.5,14.0,544.0,576.85,450.55
2017,4,7,12,45,127.0,428.0,3.5,14.0,536.5,569.11,444.19
2017,4,7,13,0,126.0,423.0,3.5,14.0,529.0,560.67,438.16
2017,4,7,13,15,183.0,412.5,3.5,14.0,563.0,602.11,471.29
2017,4,7,13,30,240.0,402.0,3.5,14.0,597.0,640.6,501.67
2017,4,7,13,45,215.5,391.5,3.5,14.0,563.0,599.94,471.17
2017,4,7,14,0,191.0,381.0,3.5,14.0,529.0,559.69,441.18
2017,4,7,14,15,126.5,351.5,3.45,13.5,448.0,465.77,369.74
2017,4,7,14,30,62.0,322.0,3.4,13.0,367.0,363.75,290.46
2017,4,7,14,45,76.5,311.5,3.4,13.0,363.5,361.68,290.16
2017,4,7,15,0,91.0,301.0,3.4,13.0,360.0,358.22,288.37
2017,4,7,15,15,66.5,269.5,3.4,13.0,311.5,304.53,245.79
2017,4,7,15,30,42.0,238.0,3.4,13.0,263.0,253.37,204.86
2017,4,7,15,45,27.0,206.0,3.4,13.0,221.5,203.55,164.68
2017,4,7,16,0,12.0,174.0,3.4,13.0,180.0,163.79,132.26
2017,4,7,16,15,6.0,125.0,3.35,12.5,128.0,114.7,91.91
2017,4,7,16,30,0.0,76.0,3.3,12.0,76.0,67.23,52.12
2017,4,7,16,45,0.0,65.0,3.25,12.0,65.0,57.44,43.93
2017,4,7,17,0,0.0,54.0,3.2,12.0,54.0,47.67,35.61
2017,4,7,17,15,0.0,43.0,3.05,11.5,43.0,37.92,27.24
2017,4,7,17,30,0.0,32.0,2.9,11.0,32.0,28.19,18.74
2017,4,7,17,45,0.0,22.5,2.8,11.0,22.5,19.79,11.28
2017,4,7,18,0,0.0,13.0,2.7,11.0,13.0,11.42,3.78
2017,4,7,18,15,0.0,6.5,2.7,10.5,6.5,5.7,0.0
2017,4,7,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,5,45,62.5,9.5,1.55,5.5,12.0,8.64,0.0
2017,4,8,6,0,125.0,19.0,1.6,6.0,24.0,15.01,0.0
2017,4,8,6,15,258.5,33.0,1.85,6.5,64.5,37.94,19.96
2017,4,8,6,30,392.0,47.0,2.1,7.0,105.0,83.78,49.63
2017,4,8,6,45,475.5,56.5,2.4,7.5,155.5,134.57,89.47
2017,4,8,7,0,559.0,66.0,2.7,8.0,206.0,195.94,142.14
2017,4,8,7,15,475.0,90.5,2.85,8.0,229.0,230.17,179.0
2017,4,8,7,30,391.0,115.0,3.0,8.0,252.0,255.98,206.78
2017,4,8,7,45,195.5,102.5,3.15,8.5,171.0,183.0,150.2
2017,4,8,8,0,0.0,90.0,3.3,9.0,90.0,79.82,63.36
2017,4,8,8,15,85.0,163.0,3.35,9.0,208.5,203.02,168.19
2017,4,8,8,30,170.0,236.0,3.4,9.0,327.0,330.54,273.62
2017,4,8,8,45,87.5,210.0,3.45,9.0,257.0,253.73,209.3
2017,4,8,9,0,5.0,184.0,3.5,9.0,187.0,169.72,137.91
2017,4,8,9,15,5.5,188.5,3.55,9.0,192.0,174.5,141.69
2017,4,8,9,30,6.0,193.0,3.6,9.0,197.0,179.32,145.37
2017,4,8,9,45,129.0,273.0,3.65,9.0,368.5,379.26,310.96
2017,4,8,10,0,252.0,353.0,3.7,9.0,540.0,585.54,473.21
2017,4,8,10,15,158.5,358.5,3.7,9.0,478.0,504.81,407.06
2017,4,8,10,30,65.0,364.0,3.7,9.0,416.0,416.08,334.86
2017,4,8,10,45,71.5,379.5,3.7,9.0,438.0,440.44,354.04
2017,4,8,11,0,78.0,395.0,3.7,9.0,460.0,464.89,372.76
2017,4,8,11,15,39.0,252.5,3.7,9.0,285.0,281.26,227.23
2017,4,8,11,30,0.0,110.0,3.7,9.0,110.0,98.29,76.76
2017,4,8,11,45,56.5,271.0,3.75,9.5,320.5,318.76,258.34
2017,4,8,12,0,113.0,432.0,3.8,10.0,531.0,543.82,432.97
2017,4,8,12,15,271.5,398.0,3.75,10.0,633.0,701.23,555.11
2017,4,8,12,30,430.0,364.0,3.7,10.0,735.0,837.75,658.23
2017,4,8,12,45,657.0,256.5,3.7,10.0,816.5,954.52,747.98
2017,4,8,13,0,884.0,149.0,3.7,10.0,898.0,1050.99,815.61
2017,4,8,13,15,507.5,277.5,3.65,10.0,706.0,805.68,636.71
2017,4,8,13,30,131.0,406.0,3.6,10.0,514.0,540.31,429.09
2017,4,8,13,45,232.5,380.0,3.6,10.0,564.0,602.76,481.73
2017,4,8,14,0,334.0,354.0,3.6,10.0,614.0,672.72,537.26
2017,4,8,14,15,596.0,242.0,3.55,10.0,682.0,784.52,627.55
2017,4,8,14,30,858.0,130.0,3.5,10.0,750.0,864.24,688.62
2017,4,8,14,45,575.0,212.0,3.5,10.0,618.0,687.77,555.1
2017,4,8,15,0,292.0,294.0,3.5,10.0,486.0,521.58,423.08
2017,4,8,15,15,220.0,280.0,3.4,9.5,419.5,431.68,353.17
2017,4,8,15,30,148.0,266.0,3.3,9.0,353.0,358.68,294.75
2017,4,8,15,45,452.5,186.0,3.2,9.0,419.5,469.2,387.75
2017,4,8,16,0,757.0,106.0,3.1,9.0,486.0,532.97,438.31
2017,4,8,16,15,725.0,101.0,2.95,8.5,433.5,467.27,383.13
2017,4,8,16,30,693.0,96.0,2.8,8.0,381.0,403.69,328.69
2017,4,8,16,45,644.5,90.5,2.65,8.0,326.5,336.0,269.04
2017,4,8,17,0,596.0,85.0,2.5,8.0,272.0,273.17,212.45
2017,4,8,17,15,530.0,76.0,2.15,7.5,219.5,207.99,154.48
2017,4,8,17,30,464.0,67.0,1.8,7.0,167.0,150.73,104.38
2017,4,8,17,45,361.5,54.5,1.45,6.5,119.0,92.52,58.03
2017,4,8,18,0,259.0,42.0,1.1,6.0,71.0,49.56,28.44
2017,4,8,18,15,129.5,21.0,1.05,5.5,35.5,16.48,3.43
2017,4,8,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,5,45,20.5,9.0,0.85,4.5,10.0,8.19,0.0
2017,4,9,6,0,41.0,18.0,0.8,5.0,20.0,15.32,0.0
2017,4,9,6,15,122.5,41.5,0.9,5.5,58.0,39.38,24.39
2017,4,9,6,30,204.0,65.0,1.0,6.0,96.0,78.59,53.44
2017,4,9,6,45,292.0,81.5,1.1,6.5,145.5,125.51,90.18
2017,4,9,7,0,380.0,98.0,1.2,7.0,195.0,182.71,137.78
2017,4,9,7,15,437.0,111.0,1.15,7.5,247.0,238.64,186.39
2017,4,9,7,30,494.0,124.0,1.1,8.0,299.0,301.26,240.23
2017,4,9,7,45,555.5,128.0,1.1,8.5,354.0,363.46,292.83
2017,4,9,8,0,617.0,132.0,1.1,9.0,409.0,435.68,351.98
2017,4,9,8,15,648.5,139.0,0.95,9.5,459.5,497.38,400.24
2017,4,9,8,30,680.0,146.0,0.8,10.0,510.0,561.08,447.75
2017,4,9,8,45,710.0,149.0,0.65,10.5,559.0,621.48,490.54
2017,4,9,9,0,740.0,152.0,0.5,11.0,608.0,682.85,531.84
2017,4,9,9,15,518.5,230.5,0.4,11.5,560.5,630.64,487.96
2017,4,9,9,30,297.0,309.0,0.3,12.0,513.0,551.46,425.09
2017,4,9,9,45,551.0,237.5,0.25,12.5,640.0,712.9,543.34
2017,4,9,10,0,805.0,166.0,0.2,13.0,767.0,884.91,656.61
2017,4,9,10,15,815.0,168.5,0.3,13.0,797.0,919.27,676.69
2017,4,9,10,30,825.0,171.0,0.4,13.0,827.0,956.14,700.95
2017,4,9,10,45,494.5,294.5,0.55,13.5,691.0,795.01,591.74
2017,4,9,11,0,164.0,418.0,0.7,14.0,555.0,586.99,442.58
2017,4,9,11,15,510.0,294.5,0.85,14.0,730.0,832.58,625.65
2017,4,9,11,30,856.0,171.0,1.0,14.0,905.0,1054.21,772.78
2017,4,9,11,45,537.5,304.0,1.15,14.5,766.5,883.23,656.29
2017,4,9,12,0,219.0,437.0,1.3,15.0,628.0,672.11,506.05
2017,4,9,12,15,546.5,299.5,1.4,15.0,773.5,890.89,668.82
2017,4,9,12,30,874.0,162.0,1.5,15.0,919.0,1072.28,789.64
2017,4,9,12,45,866.5,164.0,1.6,15.0,907.5,1059.5,780.92
2017,4,9,13,0,859.0,166.0,1.7,15.0,896.0,1043.01,772.47
2017,4,9,13,15,854.0,164.5,1.75,15.0,878.0,1021.8,760.18
2017,4,9,13,30,849.0,163.0,1.8,15.0,860.0,997.11,745.64
2017,4,9,13,45,844.5,159.5,1.9,15.0,835.0,967.51,728.43
2017,4,9,14,0,840.0,156.0,2.0,15.0,810.0,934.7,708.86
2017,4,9,14,15,829.0,153.5,2.05,14.5,777.0,894.25,684.56
2017,4,9,14,30,818.0,151.0,2.1,14.0,744.0,851.38,658.21
2017,4,9,14,45,807.0,146.0,2.2,14.0,705.5,803.84,627.31
2017,4,9,15,0,796.0,141.0,2.3,14.0,667.0,757.36,596.2
2017,4,9,15,15,777.0,137.0,2.35,13.5,622.0,701.3,556.84
2017,4,9,15,30,758.0,133.0,2.4,13.0,577.0,644.65,515.81
2017,4,9,15,45,739.0,125.5,2.5,13.0,529.0,584.18,469.84
2017,4,9,16,0,720.0,118.0,2.6,13.0,481.0,523.85,422.38
2017,4,9,16,15,687.5,112.0,2.5,12.5,429.0,458.86,369.77
2017,4,9,16,30,655.0,106.0,2.4,12.0,377.0,396.15,317.31
2017,4,9,16,45,611.5,98.0,2.3,11.5,324.0,330.09,260.76
2017,4,9,17,0,568.0,90.0,2.2,11.0,271.0,268.4,206.55
2017,4,9,17,15,504.0,80.0,2.0,10.0,218.5,204.58,150.99
2017,4,9,17,30,440.0,70.0,1.8,9.0,166.0,146.33,100.93
2017,4,9,17,45,342.5,56.0,1.6,8.5,118.5,91.1,57.32
2017,4,9,18,0,245.0,42.0,1.4,8.0,71.0,48.43,27.87
2017,4,9,18,15,122.5,21.0,1.35,7.5,35.5,16.45,4.36
2017,4,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,10,5,45,54.5,11.0,0.75,5.5,14.0,10.01,0.0
2017,4,10,6,0,109.0,22.0,0.7,6.0,28.0,17.31,1.29
2017,4,10,6,15,228.5,37.5,0.9,6.5,68.5,40.09,22.6
2017,4,10,6,30,348.0,53.0,1.1,7.0,109.0,83.91,51.68
2017,4,10,6,45,430.0,64.0,1.3,8.0,158.5,134.99,91.75
2017,4,10,7,0,512.0,75.0,1.5,9.0,208.0,194.7,142.15
2017,4,10,7,15,566.5,83.0,1.55,9.5,261.0,253.57,194.29
2017,4,10,7,30,621.0,91.0,1.6,10.0,314.0,318.58,251.26
2017,4,10,7,45,660.0,97.0,1.7,10.5,366.5,380.93,305.3
2017,4,10,8,0,699.0,103.0,1.8,11.0,419.0,446.74,360.54
2017,4,10,8,15,521.0,159.5,1.7,11.5,410.0,445.63,360.47
2017,4,10,8,30,343.0,216.0,1.6,12.0,401.0,419.5,338.79
2017,4,10,8,45,372.5,230.5,1.55,12.5,447.5,472.65,379.7
2017,4,10,9,0,402.0,245.0,1.5,13.0,494.0,527.88,420.53
2017,4,10,9,15,510.0,224.0,1.4,13.0,562.0,617.75,487.83
2017,4,10,9,30,618.0,203.0,1.3,13.0,630.0,710.14,554.53
2017,4,10,9,45,715.5,176.5,1.25,13.5,695.5,790.82,610.27
2017,4,10,10,0,813.0,150.0,1.2,14.0,761.0,870.46,661.0
2017,4,10,10,15,692.0,215.0,1.15,14.5,749.0,863.01,651.75
2017,4,10,10,30,571.0,280.0,1.1,15.0,737.0,835.45,627.56
2017,4,10,10,45,709.5,217.5,1.1,15.5,801.0,923.56,687.76
2017,4,10,11,0,848.0,155.0,1.1,16.0,865.0,1002.04,735.42
2017,4,10,11,15,852.0,156.0,1.15,16.0,879.5,1022.29,747.6
2017,4,10,11,30,856.0,157.0,1.2,16.0,894.0,1038.98,758.44
2017,4,10,11,45,863.5,153.5,1.25,16.0,902.0,1050.77,766.34
2017,4,10,12,0,871.0,150.0,1.3,16.0,910.0,1058.8,772.06
2017,4,10,12,15,870.5,150.0,1.4,16.0,908.0,1058.64,773.67
2017,4,10,12,30,870.0,150.0,1.5,16.0,906.0,1054.61,773.0
2017,4,10,12,45,884.5,139.0,1.6,16.5,900.5,1038.44,763.18
2017,4,10,13,0,899.0,128.0,1.7,17.0,895.0,1030.47,758.78
2017,4,10,13,15,457.0,199.5,1.8,17.0,589.5,679.22,520.82
2017,4,10,13,30,15.0,271.0,1.9,17.0,284.0,262.82,203.11
2017,4,10,13,45,445.0,197.5,2.0,17.0,546.0,635.67,498.01
2017,4,10,14,0,875.0,124.0,2.1,17.0,808.0,922.87,700.17
2017,4,10,14,15,865.5,122.0,2.1,16.5,776.0,891.67,678.23
2017,4,10,14,30,856.0,120.0,2.1,16.0,744.0,849.48,651.92
2017,4,10,14,45,842.0,118.0,2.1,15.5,705.0,801.36,621.16
2017,4,10,15,0,828.0,116.0,2.1,15.0,666.0,751.5,588.63
2017,4,10,15,15,811.5,113.0,2.15,14.5,622.0,697.37,551.59
2017,4,10,15,30,795.0,110.0,2.2,14.0,578.0,642.32,511.89
2017,4,10,15,45,773.5,105.5,2.3,14.0,530.0,582.14,466.23
2017,4,10,16,0,752.0,101.0,2.4,14.0,482.0,522.63,419.47
2017,4,10,16,15,722.0,96.0,2.3,13.5,431.0,458.38,367.51
2017,4,10,16,30,692.0,91.0,2.2,13.0,380.0,396.05,315.35
2017,4,10,16,45,654.5,84.0,2.15,13.0,327.5,331.24,259.28
2017,4,10,17,0,617.0,77.0,2.1,13.0,275.0,270.0,204.92
2017,4,10,17,15,557.0,69.5,1.9,12.5,223.0,206.72,149.39
2017,4,10,17,30,497.0,62.0,1.7,12.0,171.0,150.52,100.84
2017,4,10,17,45,408.5,50.5,1.5,11.5,124.0,94.79,56.96
2017,4,10,18,0,320.0,39.0,1.3,11.0,77.0,50.49,27.31
2017,4,10,18,15,160.0,19.5,1.2,10.5,38.5,15.54,4.47
2017,4,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,11,5,45,25.0,11.0,1.35,8.5,12.5,10.01,0.0
2017,4,11,6,0,50.0,22.0,1.5,9.0,25.0,18.51,4.2
2017,4,11,6,15,120.5,41.0,1.75,9.5,58.0,39.32,24.22
2017,4,11,6,30,191.0,60.0,2.0,10.0,91.0,73.37,48.88
2017,4,11,6,45,232.5,79.5,2.3,10.5,131.0,112.41,80.68
2017,4,11,7,0,274.0,99.0,2.6,11.0,171.0,156.93,118.7
2017,4,11,7,15,319.5,112.0,2.65,11.5,214.5,201.81,157.56
2017,4,11,7,30,365.0,125.0,2.7,12.0,258.0,256.7,204.75
2017,4,11,7,45,247.5,160.5,2.8,12.5,256.5,260.92,211.41
2017,4,11,8,0,130.0,196.0,2.9,13.0,255.0,249.99,203.33
2017,4,11,8,15,122.5,219.0,3.05,13.5,280.0,277.08,225.09
2017,4,11,8,30,115.0,242.0,3.2,14.0,305.0,303.28,245.47
2017,4,11,8,45,97.0,260.0,3.35,15.0,316.5,308.64,248.27
2017,4,11,9,0,79.0,278.0,3.5,16.0,328.0,319.38,255.09
2017,4,11,9,15,50.0,267.0,3.6,16.0,300.0,291.01,231.68
2017,4,11,9,30,21.0,256.0,3.7,16.0,272.0,250.38,198.43
2017,4,11,9,45,20.5,264.5,3.8,16.5,280.5,258.93,204.55
2017,4,11,10,0,20.0,273.0,3.9,17.0,289.0,267.4,210.47
2017,4,11,10,15,32.5,311.0,3.95,17.0,337.5,328.97,258.51
2017,4,11,10,30,45.0,349.0,4.0,17.0,386.0,380.73,298.23
2017,4,11,10,45,27.0,283.0,4.05,17.0,306.0,297.88,233.48
2017,4,11,11,0,9.0,217.0,4.1,17.0,226.0,205.93,160.82
2017,4,11,11,15,46.5,318.0,4.1,17.0,359.0,354.26,277.92
2017,4,11,11,30,84.0,419.0,4.1,17.0,492.0,497.41,386.66
2017,4,11,11,45,63.0,400.5,4.2,17.0,455.5,457.76,355.7
2017,4,11,12,0,42.0,382.0,4.3,17.0,419.0,417.58,324.87
2017,4,11,12,15,26.0,299.5,4.35,17.0,322.5,316.42,247.3
2017,4,11,12,30,10.0,217.0,4.4,17.0,226.0,207.46,161.89
2017,4,11,12,45,9.0,210.0,4.45,17.0,218.0,199.76,156.01
2017,4,11,13,0,8.0,203.0,4.5,17.0,210.0,192.04,149.95
2017,4,11,13,15,6.0,185.5,4.5,17.0,191.0,173.55,135.28
2017,4,11,13,30,4.0,168.0,4.5,17.0,172.0,155.2,120.67
2017,4,11,13,45,2.0,136.5,4.5,17.0,138.5,124.16,95.79
2017,4,11,14,0,0.0,105.0,4.5,17.0,105.0,93.52,71.04
2017,4,11,14,15,0.0,105.5,4.45,16.5,105.5,93.92,71.65
2017,4,11,14,30,0.0,106.0,4.4,16.0,106.0,94.32,72.26
2017,4,11,14,45,0.0,110.0,4.35,16.0,110.0,97.91,75.35
2017,4,11,15,0,0.0,114.0,4.3,16.0,114.0,101.51,78.48
2017,4,11,15,15,0.0,98.5,4.2,15.5,98.5,87.43,67.22
2017,4,11,15,30,0.0,83.0,4.1,15.0,83.0,73.53,56.01
2017,4,11,15,45,0.0,89.0,4.0,15.0,89.0,78.84,60.64
2017,4,11,16,0,0.0,95.0,3.9,15.0,95.0,84.27,65.38
2017,4,11,16,15,0.0,102.0,3.75,14.5,102.0,90.62,71.07
2017,4,11,16,30,0.0,109.0,3.6,14.0,109.0,96.99,76.82
2017,4,11,16,45,0.0,93.5,3.45,13.5,93.5,82.98,65.33
2017,4,11,17,0,0.0,78.0,3.3,13.0,78.0,69.05,53.73
2017,4,11,17,15,0.0,63.0,3.25,12.5,63.0,55.66,42.38
2017,4,11,17,30,0.0,48.0,3.2,12.0,48.0,42.38,30.89
2017,4,11,17,45,0.0,34.5,3.15,12.0,34.5,30.42,20.34
2017,4,11,18,0,0.0,21.0,3.1,12.0,21.0,18.48,9.75
2017,4,11,18,15,0.0,11.5,3.1,11.5,11.5,10.1,1.3
2017,4,11,18,30,0.0,2.0,3.1,11.0,2.0,1.82,0.0
2017,4,11,18,45,0.0,1.0,3.1,11.0,1.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,12,5,45,54.0,12.5,2.05,11.5,16.0,11.37,0.0
2017,4,12,6,0,108.0,25.0,2.1,12.0,32.0,19.61,6.51
2017,4,12,6,15,220.0,40.5,2.2,12.0,72.0,42.82,24.51
2017,4,12,6,30,332.0,56.0,2.3,12.0,112.0,85.59,52.85
2017,4,12,6,45,166.0,33.0,2.45,12.0,61.0,60.22,38.85
2017,4,12,7,0,0.0,10.0,2.6,12.0,10.0,8.78,1.97
2017,4,12,7,15,0.0,13.0,2.65,12.0,13.0,11.43,4.28
2017,4,12,7,30,0.0,16.0,2.7,12.0,16.0,14.08,6.55
2017,4,12,7,45,0.0,24.5,2.75,12.5,24.5,21.58,12.97
2017,4,12,8,0,0.0,33.0,2.8,13.0,33.0,29.1,19.31
2017,4,12,8,15,0.0,62.5,2.85,13.0,62.5,55.25,41.45
2017,4,12,8,30,0.0,92.0,2.9,13.0,92.0,81.54,63.41
2017,4,12,8,45,0.0,91.5,3.0,13.0,91.5,81.09,62.8
2017,4,12,9,0,0.0,91.0,3.1,13.0,91.0,80.68,62.27
2017,4,12,9,15,0.0,77.5,3.2,13.0,77.5,68.69,52.1
2017,4,12,9,30,0.0,64.0,3.3,13.0,64.0,56.71,41.99
2017,4,12,9,45,0.0,87.0,3.4,13.5,87.0,77.22,58.84
2017,4,12,10,0,0.0,110.0,3.5,14.0,110.0,98.0,75.7
2017,4,12,10,15,0.0,125.5,3.55,14.0,125.5,112.17,87.15
2017,4,12,10,30,0.0,141.0,3.6,14.0,141.0,126.42,98.63
2017,4,12,10,45,0.0,116.0,3.7,14.0,116.0,103.63,79.93
2017,4,12,11,0,0.0,91.0,3.8,14.0,91.0,81.01,61.36
2017,4,12,11,15,0.5,116.0,3.85,14.0,116.5,104.23,80.35
2017,4,12,11,30,1.0,141.0,3.9,14.0,142.0,127.65,99.36
2017,4,12,11,45,16.5,251.5,3.95,14.0,266.0,246.54,195.25
2017,4,12,12,0,32.0,362.0,4.0,14.0,390.0,386.25,304.42
2017,4,12,12,15,30.5,356.5,4.05,14.0,383.5,379.05,298.39
2017,4,12,12,30,29.0,351.0,4.1,14.0,377.0,371.65,292.78
2017,4,12,12,45,28.5,345.5,4.2,14.0,370.5,365.07,287.94
2017,4,12,13,0,28.0,340.0,4.3,14.0,364.0,358.32,282.98
2017,4,12,13,15,451.5,237.5,4.35,14.0,612.0,705.47,561.42
2017,4,12,13,30,875.0,135.0,4.4,14.0,860.0,978.8,761.35
2017,4,12,13,45,873.0,131.0,4.5,14.0,836.5,951.04,741.39
2017,4,12,14,0,871.0,127.0,4.6,14.0,813.0,919.91,721.18
2017,4,12,14,15,862.0,125.0,4.65,14.0,781.0,889.28,700.81
2017,4,12,14,30,853.0,123.0,4.7,14.0,749.0,847.59,672.24
2017,4,12,14,45,841.5,120.0,4.8,14.0,711.0,800.49,639.71
2017,4,12,15,0,830.0,117.0,4.9,14.0,673.0,751.46,605.25
2017,4,12,15,15,813.5,113.5,4.85,14.0,628.5,696.76,564.07
2017,4,12,15,30,797.0,110.0,4.8,14.0,584.0,641.14,520.68
2017,4,12,15,45,604.0,148.5,4.8,14.0,491.0,523.05,425.91
2017,4,12,16,0,411.0,187.0,4.8,14.0,398.0,416.27,338.97
2017,4,12,16,15,206.0,162.0,4.65,13.5,268.0,260.28,212.19
2017,4,12,16,30,1.0,137.0,4.5,13.0,138.0,122.87,98.78
2017,4,12,16,45,0.5,118.5,4.4,13.0,119.0,105.7,84.71
2017,4,12,17,0,0.0,100.0,4.3,13.0,100.0,88.71,70.47
2017,4,12,17,15,0.0,81.5,4.1,12.5,81.5,72.02,56.38
2017,4,12,17,30,0.0,63.0,3.9,12.0,63.0,55.5,42.15
2017,4,12,17,45,0.0,45.5,3.7,11.5,45.5,40.03,28.59
2017,4,12,18,0,0.0,28.0,3.5,11.0,28.0,24.68,15.03
2017,4,12,18,15,0.0,16.0,3.5,10.5,16.0,14.08,4.53
2017,4,12,18,30,0.0,4.0,3.5,10.0,4.0,3.64,0.0
2017,4,12,18,45,0.0,2.0,3.5,10.0,2.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,2.0,1.55,8.0,2.0,1.82,0.0
2017,4,13,6,0,0.0,4.0,1.7,9.0,4.0,3.5,0.0
2017,4,13,6,15,0.0,8.0,1.95,9.5,8.0,7.02,0.25
2017,4,13,6,30,0.0,12.0,2.2,10.0,12.0,10.53,3.43
2017,4,13,6,45,0.0,17.0,2.45,10.5,17.0,14.94,7.35
2017,4,13,7,0,0.0,22.0,2.7,11.0,22.0,19.35,11.21
2017,4,13,7,15,0.0,27.5,2.95,11.0,27.5,24.21,15.43
2017,4,13,7,30,0.0,33.0,3.2,11.0,33.0,29.08,19.61
2017,4,13,7,45,0.0,78.0,3.45,11.0,78.0,69.01,53.88
2017,4,13,8,0,0.0,123.0,3.7,11.0,123.0,109.65,88.18
2017,4,13,8,15,29.0,177.5,3.8,11.0,194.0,180.08,147.09
2017,4,13,8,30,58.0,232.0,3.9,11.0,265.0,251.95,206.19
2017,4,13,8,45,187.0,252.5,4.05,11.5,369.0,366.51,300.15
2017,4,13,9,0,316.0,273.0,4.2,12.0,473.0,495.77,403.36
2017,4,13,9,15,364.5,280.0,4.25,12.0,525.0,555.26,449.76
2017,4,13,9,30,413.0,287.0,4.3,12.0,577.0,617.9,498.24
2017,4,13,9,45,291.5,330.0,4.35,12.0,540.0,580.34,465.87
2017,4,13,10,0,170.0,373.0,4.4,12.0,503.0,520.38,416.24
2017,4,13,10,15,275.0,366.0,4.4,11.5,585.5,626.6,500.75
2017,4,13,10,30,380.0,359.0,4.4,11.0,668.0,725.64,577.79
2017,4,13,10,45,406.0,356.0,4.45,11.0,693.5,758.18,601.9
2017,4,13,11,0,432.0,353.0,4.5,11.0,719.0,803.1,635.07
2017,4,13,11,15,222.0,302.0,4.5,11.0,490.5,538.77,432.38
2017,4,13,11,30,12.0,251.0,4.5,11.0,262.0,241.3,192.5
2017,4,13,11,45,12.5,252.5,4.55,11.0,263.5,243.38,194.72
2017,4,13,12,0,13.0,254.0,4.6,11.0,265.0,245.38,196.34
2017,4,13,12,15,458.5,197.5,4.6,11.0,600.0,697.33,563.79
2017,4,13,12,30,904.0,141.0,4.6,11.0,935.0,1064.26,830.26
2017,4,13,12,45,519.0,287.5,4.65,11.5,742.5,839.41,662.38
2017,4,13,13,0,134.0,434.0,4.7,12.0,550.0,575.28,454.18
2017,4,13,13,15,88.0,396.0,4.7,12.0,472.0,472.99,376.28
2017,4,13,13,30,42.0,358.0,4.7,12.0,394.0,387.89,309.29
2017,4,13,13,45,114.0,374.0,4.7,12.0,465.5,483.16,386.43
2017,4,13,14,0,186.0,390.0,4.7,12.0,537.0,559.42,447.15
2017,4,13,14,15,527.5,257.0,4.7,11.5,650.5,734.96,591.33
2017,4,13,14,30,869.0,124.0,4.7,11.0,764.0,860.5,690.34
2017,4,13,14,45,858.0,120.5,4.7,11.0,725.5,812.63,655.32
2017,4,13,15,0,847.0,117.0,4.7,11.0,687.0,762.75,619.52
2017,4,13,15,15,432.5,166.0,4.65,10.5,456.5,480.72,396.81
2017,4,13,15,30,18.0,215.0,4.6,10.0,226.0,206.44,168.1
2017,4,13,15,45,143.5,215.5,4.6,10.0,290.0,294.06,243.2
2017,4,13,16,0,269.0,216.0,4.6,10.0,354.0,359.83,297.56
2017,4,13,16,15,293.5,188.5,4.45,9.5,325.0,327.63,270.71
2017,4,13,16,30,318.0,161.0,4.3,9.0,296.0,292.33,240.42
2017,4,13,16,45,471.0,122.0,4.15,9.0,292.0,294.53,237.52
2017,4,13,17,0,624.0,83.0,4.0,9.0,288.0,275.11,212.96
2017,4,13,17,15,562.0,75.0,3.65,8.5,235.0,210.65,155.18
2017,4,13,17,30,500.0,67.0,3.3,8.0,182.0,153.54,105.09
2017,4,13,17,45,405.5,56.0,2.95,7.5,133.0,97.75,60.85
2017,4,13,18,0,311.0,45.0,2.6,7.0,84.0,52.4,30.24
2017,4,13,18,15,175.0,28.5,2.35,6.5,48.5,22.36,11.35
2017,4,13,18,30,39.0,12.0,2.1,6.0,13.0,10.91,0.0
2017,4,13,18,45,19.5,6.0,1.9,6.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,14,5,45,98.0,14.0,1.5,4.5,21.5,12.73,0.0
2017,4,14,6,0,196.0,28.0,1.6,5.0,43.0,22.01,10.96
2017,4,14,6,15,316.0,41.5,1.95,5.5,87.5,49.71,28.57
2017,4,14,6,30,436.0,55.0,2.3,6.0,132.0,98.27,60.53
2017,4,14,6,45,504.0,65.0,2.65,7.0,183.0,150.18,102.36
2017,4,14,7,0,572.0,75.0,3.0,8.0,234.0,210.58,154.79
2017,4,14,7,15,623.5,82.0,3.1,8.0,288.5,271.35,209.98
2017,4,14,7,30,675.0,89.0,3.2,8.0,343.0,337.76,269.83
2017,4,14,7,45,698.0,98.5,3.35,8.5,394.5,399.91,325.08
2017,4,14,8,0,721.0,108.0,3.5,9.0,446.0,463.61,379.88
2017,4,14,8,15,748.0,112.5,3.5,9.5,497.0,525.66,431.4
2017,4,14,8,30,775.0,117.0,3.5,10.0,548.0,588.93,482.17
2017,4,14,8,45,792.0,122.0,3.55,10.5,594.5,645.84,526.55
2017,4,14,9,0,809.0,127.0,3.6,11.0,641.0,703.2,569.94
2017,4,14,9,15,824.5,130.0,3.55,11.0,683.0,756.6,609.92
2017,4,14,9,30,840.0,133.0,3.5,11.0,725.0,808.7,646.51
2017,4,14,9,45,860.5,130.5,3.5,11.5,763.5,857.62,679.25
2017,4,14,10,0,881.0,128.0,3.5,12.0,802.0,904.9,710.31
2017,4,14,10,15,889.0,130.0,3.45,12.0,831.5,935.38,730.11
2017,4,14,10,30,897.0,132.0,3.4,12.0,861.0,970.69,753.31
2017,4,14,10,45,902.0,133.5,3.4,12.5,883.5,999.54,770.8
2017,4,14,11,0,907.0,135.0,3.4,13.0,906.0,1024.98,785.89
2017,4,14,11,15,910.0,136.0,3.35,13.0,920.0,1044.39,797.93
2017,4,14,11,30,913.0,137.0,3.3,13.0,934.0,1060.07,807.53
2017,4,14,11,45,910.5,139.5,3.3,13.5,939.0,1067.96,810.92
2017,4,14,12,0,908.0,142.0,3.3,14.0,944.0,1071.92,811.85
2017,4,14,12,15,907.0,142.0,3.3,14.0,942.0,1070.99,811.18
2017,4,14,12,30,906.0,142.0,3.3,14.0,940.0,1066.18,808.09
2017,4,14,12,45,901.0,142.5,3.3,14.0,929.0,1054.04,800.23
2017,4,14,13,0,896.0,143.0,3.3,14.0,918.0,1038.19,790.04
2017,4,14,13,15,891.0,142.0,3.3,14.0,899.5,1017.23,776.48
2017,4,14,13,30,886.0,141.0,3.3,14.0,881.0,992.77,760.62
2017,4,14,13,45,872.5,143.0,3.3,14.0,853.5,969.91,745.9
2017,4,14,14,0,859.0,145.0,3.3,14.0,826.0,933.94,722.06
2017,4,14,14,15,848.5,143.0,3.3,14.0,793.0,893.84,695.27
2017,4,14,14,30,838.0,141.0,3.3,14.0,760.0,851.26,666.53
2017,4,14,14,45,822.0,139.0,3.3,14.0,720.0,802.13,632.78
2017,4,14,15,0,806.0,137.0,3.3,14.0,680.0,751.47,597.22
2017,4,14,15,15,787.5,133.0,3.25,13.5,635.5,697.87,558.28
2017,4,14,15,30,769.0,129.0,3.2,13.0,591.0,641.25,516.05
2017,4,14,15,45,752.0,122.0,3.15,13.0,543.0,582.14,469.87
2017,4,14,16,0,735.0,115.0,3.1,13.0,495.0,522.95,422.28
2017,4,14,16,15,703.0,109.5,2.9,12.5,443.0,458.21,369.29
2017,4,14,16,30,671.0,104.0,2.7,12.0,391.0,395.68,316.51
2017,4,14,16,45,631.0,96.5,2.55,12.0,338.0,330.86,260.15
2017,4,14,17,0,591.0,89.0,2.4,12.0,285.0,269.96,206.03
2017,4,14,17,15,528.0,80.0,2.15,11.0,232.0,206.42,150.83
2017,4,14,17,30,465.0,71.0,1.9,10.0,179.0,150.42,102.94
2017,4,14,17,45,371.0,59.0,1.7,9.5,131.0,94.2,58.88
2017,4,14,18,0,277.0,47.0,1.5,9.0,83.0,52.1,30.85
2017,4,14,18,15,154.5,29.5,1.45,8.5,48.0,23.09,12.29
2017,4,14,18,30,32.0,12.0,1.4,8.0,13.0,10.91,0.0
2017,4,14,18,45,16.0,6.0,1.4,7.5,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
