Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,15,5,45,84.5,15.5,0.6,5.5,22.0,14.1,0.0
2017,4,15,6,0,169.0,31.0,0.6,6.0,44.0,24.31,13.52
2017,4,15,6,15,284.0,45.5,0.7,6.5,88.0,50.53,29.97
2017,4,15,6,30,399.0,60.0,0.8,7.0,132.0,97.29,61.05
2017,4,15,6,45,477.5,69.5,0.9,7.5,184.0,150.21,103.09
2017,4,15,7,0,556.0,79.0,1.0,8.0,236.0,211.0,154.83
2017,4,15,7,15,636.5,71.5,1.2,8.5,286.5,265.51,202.91
2017,4,15,7,30,717.0,64.0,1.4,9.0,337.0,329.33,259.15
2017,4,15,7,45,733.0,72.5,1.65,10.0,386.0,389.52,312.03
2017,4,15,8,0,749.0,81.0,1.9,11.0,435.0,450.32,363.51
2017,4,15,8,15,737.5,96.5,1.95,11.5,477.0,503.82,407.36
2017,4,15,8,30,726.0,112.0,2.0,12.0,519.0,554.96,447.59
2017,4,15,8,45,618.5,163.5,2.05,12.5,530.5,577.4,463.18
2017,4,15,9,0,511.0,215.0,2.1,13.0,542.0,582.14,464.49
2017,4,15,9,15,583.5,206.0,2.05,13.5,602.0,652.79,516.95
2017,4,15,9,30,656.0,197.0,2.0,14.0,662.0,732.79,574.04
2017,4,15,9,45,785.5,154.0,2.0,14.5,738.5,819.68,634.94
2017,4,15,10,0,915.0,111.0,2.0,15.0,815.0,908.66,693.23
2017,4,15,10,15,922.0,112.5,1.95,15.0,844.0,946.48,716.24
2017,4,15,10,30,929.0,114.0,1.9,15.0,873.0,981.2,737.48
2017,4,15,10,45,935.5,114.5,1.9,15.5,895.5,1011.14,754.65
2017,4,15,11,0,942.0,115.0,1.9,16.0,918.0,1037.6,769.48
2017,4,15,11,15,944.0,115.5,1.85,16.0,931.5,1056.01,779.83
2017,4,15,11,30,946.0,116.0,1.8,16.0,945.0,1070.55,787.79
2017,4,15,11,45,737.5,234.0,1.8,16.5,883.0,1011.19,747.53
2017,4,15,12,0,529.0,352.0,1.8,17.0,821.0,920.82,682.25
2017,4,15,12,15,515.0,355.0,1.75,17.0,811.0,909.73,674.99
2017,4,15,12,30,501.0,358.0,1.7,17.0,801.0,896.05,665.19
2017,4,15,12,45,500.5,352.0,1.65,17.0,790.5,884.44,657.34
2017,4,15,13,0,500.0,346.0,1.6,17.0,780.0,870.34,647.85
2017,4,15,13,15,504.5,335.0,1.55,17.0,765.0,853.68,636.93
2017,4,15,13,30,509.0,324.0,1.5,17.0,750.0,834.5,624.36
2017,4,15,13,45,522.0,306.5,1.45,17.0,732.5,814.17,611.32
2017,4,15,14,0,535.0,289.0,1.4,17.0,715.0,790.94,596.26
2017,4,15,14,15,496.0,287.5,1.35,17.0,670.0,736.11,558.14
2017,4,15,14,30,457.0,286.0,1.3,17.0,625.0,681.9,520.25
2017,4,15,14,45,427.5,281.5,1.3,17.0,585.5,633.32,486.41
2017,4,15,15,0,398.0,277.0,1.3,17.0,546.0,576.28,445.97
2017,4,15,15,15,419.0,251.5,1.25,17.0,519.0,554.01,430.59
2017,4,15,15,30,440.0,226.0,1.2,17.0,492.0,519.3,405.48
2017,4,15,15,45,382.5,217.5,1.2,17.0,435.0,443.58,348.61
2017,4,15,16,0,325.0,209.0,1.2,17.0,378.0,381.59,301.08
2017,4,15,16,15,390.5,173.5,1.15,16.5,356.0,364.52,287.83
2017,4,15,16,30,456.0,138.0,1.1,16.0,334.0,332.79,261.31
2017,4,15,16,45,425.0,126.5,1.05,15.5,290.5,280.42,217.84
2017,4,15,17,0,394.0,115.0,1.0,15.0,247.0,231.22,176.13
2017,4,15,17,15,361.0,98.0,0.95,14.0,202.5,179.97,132.64
2017,4,15,17,30,328.0,81.0,0.9,13.0,158.0,132.75,92.67
2017,4,15,17,45,278.0,63.5,0.9,12.5,117.0,87.44,56.53
2017,4,15,18,0,228.0,46.0,0.9,12.0,76.0,48.7,29.1
2017,4,15,18,15,114.0,30.0,0.9,11.5,45.0,24.19,13.38
2017,4,15,18,30,0.0,14.0,0.9,11.0,14.0,12.73,0.0
2017,4,15,18,45,0.0,7.0,0.9,11.0,7.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,5.5,1.55,8.5,5.5,5.0,0.0
2017,4,16,6,0,0.0,11.0,1.7,9.0,11.0,9.66,2.12
2017,4,16,6,15,0.0,21.0,1.9,9.5,21.0,18.48,10.06
2017,4,16,6,30,0.0,31.0,2.1,10.0,31.0,27.31,17.97
2017,4,16,6,45,0.0,43.0,2.35,11.0,43.0,37.93,27.27
2017,4,16,7,0,0.0,55.0,2.6,12.0,55.0,48.57,36.4
2017,4,16,7,15,0.0,67.5,2.7,12.5,67.5,59.67,45.81
2017,4,16,7,30,0.0,80.0,2.8,13.0,80.0,70.8,55.08
2017,4,16,7,45,3.0,119.0,2.95,13.5,120.5,107.12,85.4
2017,4,16,8,0,6.0,158.0,3.1,14.0,161.0,144.32,115.87
2017,4,16,8,15,8.0,173.5,3.15,14.0,178.0,160.07,128.45
2017,4,16,8,30,10.0,189.0,3.2,14.0,195.0,176.08,141.2
2017,4,16,8,45,8.0,190.5,3.3,14.5,195.5,176.75,141.04
2017,4,16,9,0,6.0,192.0,3.4,15.0,196.0,177.19,140.73
2017,4,16,9,15,4.0,179.0,3.35,14.5,182.0,163.98,129.88
2017,4,16,9,30,2.0,166.0,3.3,14.0,168.0,150.63,118.95
2017,4,16,9,45,6.0,197.5,3.25,14.0,202.5,183.24,145.24
2017,4,16,10,0,10.0,229.0,3.2,14.0,237.0,216.42,171.65
2017,4,16,10,15,11.5,241.0,3.15,13.5,250.5,229.46,182.08
2017,4,16,10,30,13.0,253.0,3.1,13.0,264.0,242.6,192.64
2017,4,16,10,45,14.0,265.0,3.05,13.0,277.0,255.34,202.5
2017,4,16,11,0,15.0,277.0,3.0,13.0,290.0,268.1,212.36
2017,4,16,11,15,7.5,169.0,2.95,12.5,175.5,159.71,125.87
2017,4,16,11,30,0.0,61.0,2.9,12.0,61.0,54.25,39.55
2017,4,16,11,45,0.5,100.0,2.9,11.5,100.5,89.79,69.12
2017,4,16,12,0,1.0,139.0,2.9,11.0,140.0,125.85,98.85
2017,4,16,12,15,1.5,143.0,2.9,11.0,144.5,130.03,102.23
2017,4,16,12,30,2.0,147.0,2.9,11.0,149.0,134.17,105.66
2017,4,16,12,45,4.0,159.5,2.9,11.0,163.0,147.61,116.74
2017,4,16,13,0,6.0,172.0,2.9,11.0,177.0,161.0,127.77
2017,4,16,13,15,7.5,189.5,2.95,11.0,195.5,178.5,142.1
2017,4,16,13,30,9.0,207.0,3.0,11.0,214.0,195.98,156.39
2017,4,16,13,45,8.0,201.0,3.1,11.0,207.0,189.15,150.98
2017,4,16,14,0,7.0,195.0,3.2,11.0,200.0,182.35,145.66
2017,4,16,14,15,8.0,205.5,3.15,11.0,211.5,192.68,154.29
2017,4,16,14,30,9.0,216.0,3.1,11.0,223.0,202.95,162.88
2017,4,16,14,45,4.5,153.5,3.1,11.0,157.0,141.07,112.45
2017,4,16,15,0,0.0,91.0,3.1,11.0,91.0,80.73,62.5
2017,4,16,15,15,0.0,81.5,2.95,10.5,81.5,72.23,55.69
2017,4,16,15,30,0.0,72.0,2.8,10.0,72.0,63.75,48.79
2017,4,16,15,45,0.0,86.5,2.7,10.0,86.5,76.62,59.89
2017,4,16,16,0,0.0,101.0,2.6,10.0,101.0,89.64,71.14
2017,4,16,16,15,0.0,72.5,2.5,10.0,72.5,64.13,49.62
2017,4,16,16,30,0.0,44.0,2.4,10.0,44.0,38.82,28.03
2017,4,16,16,45,0.0,38.0,2.3,10.0,38.0,33.5,23.53
2017,4,16,17,0,0.0,32.0,2.2,10.0,32.0,28.19,18.97
2017,4,16,17,15,0.0,26.0,2.1,10.0,26.0,22.88,14.36
2017,4,16,17,30,0.0,20.0,2.0,10.0,20.0,17.58,9.7
2017,4,16,17,45,0.0,14.5,1.95,10.0,14.5,12.74,5.38
2017,4,16,18,0,0.0,9.0,1.9,10.0,9.0,7.9,1.05
2017,4,16,18,15,0.0,5.0,1.85,10.0,5.0,4.38,0.0
2017,4,16,18,30,0.0,1.0,1.8,10.0,1.0,0.91,0.0
2017,4,16,18,45,0.0,0.5,1.8,10.0,0.5,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,3.0,0.8,10.5,3.0,2.73,0.0
2017,4,17,6,0,0.0,6.0,0.8,11.0,6.0,5.26,0.0
2017,4,17,6,15,0.0,11.5,0.85,11.0,11.5,10.09,2.93
2017,4,17,6,30,0.0,17.0,0.9,11.0,17.0,14.94,7.28
2017,4,17,6,45,0.0,23.5,0.95,11.0,23.5,20.67,12.37
2017,4,17,7,0,0.0,30.0,1.0,11.0,30.0,26.41,17.4
2017,4,17,7,15,0.0,36.5,1.05,11.0,36.5,32.17,22.37
2017,4,17,7,30,0.0,43.0,1.1,11.0,43.0,37.93,27.28
2017,4,17,7,45,0.0,78.0,1.2,11.5,78.0,69.01,53.71
2017,4,17,8,0,0.0,113.0,1.3,12.0,113.0,100.45,79.87
2017,4,17,8,15,1.0,139.5,1.3,12.0,140.0,125.06,100.05
2017,4,17,8,30,2.0,166.0,1.3,12.0,167.0,150.02,120.25
2017,4,17,8,45,26.5,220.0,1.35,12.5,237.5,222.51,178.86
2017,4,17,9,0,51.0,274.0,1.4,13.0,308.0,294.01,234.98
2017,4,17,9,15,35.0,266.5,1.5,13.0,290.5,277.66,221.11
2017,4,17,9,30,19.0,259.0,1.6,13.0,273.0,250.74,199.24
2017,4,17,9,45,44.5,308.0,1.75,13.5,342.5,330.57,261.86
2017,4,17,10,0,70.0,357.0,1.9,14.0,412.0,404.0,317.69
2017,4,17,10,15,61.5,363.0,1.95,14.0,412.5,405.37,317.72
2017,4,17,10,30,53.0,369.0,2.0,14.0,413.0,405.97,317.6
2017,4,17,10,45,48.0,372.0,2.15,14.5,412.5,406.13,316.95
2017,4,17,11,0,43.0,375.0,2.3,15.0,412.0,405.82,315.97
2017,4,17,11,15,40.0,375.0,2.3,15.0,410.5,403.98,314.26
2017,4,17,11,30,37.0,375.0,2.3,15.0,409.0,401.81,312.36
2017,4,17,11,45,29.5,353.5,2.3,15.0,381.0,372.78,290.12
2017,4,17,12,0,22.0,332.0,2.3,15.0,353.0,328.65,256.36
2017,4,17,12,15,17.5,293.0,2.25,15.0,309.0,286.62,224.05
2017,4,17,12,30,13.0,254.0,2.2,15.0,265.0,244.92,191.66
2017,4,17,12,45,25.5,312.5,2.2,15.0,335.0,326.7,255.61
2017,4,17,13,0,38.0,371.0,2.2,15.0,405.0,397.84,309.78
2017,4,17,13,15,41.0,369.0,2.15,15.0,404.5,397.64,309.5
2017,4,17,13,30,44.0,367.0,2.1,15.0,404.0,397.11,309.37
2017,4,17,13,45,28.0,307.0,2.05,15.0,331.0,320.08,250.53
2017,4,17,14,0,12.0,247.0,2.0,15.0,258.0,235.43,184.81
2017,4,17,14,15,15.5,257.5,1.95,15.0,270.0,247.86,195.2
2017,4,17,14,30,19.0,268.0,1.9,15.0,282.0,260.02,205.08
2017,4,17,14,45,17.5,253.5,1.85,15.0,266.5,244.29,192.96
2017,4,17,15,0,16.0,239.0,1.8,15.0,251.0,228.69,181.01
2017,4,17,15,15,8.0,158.5,1.65,14.5,164.5,147.53,116.44
2017,4,17,15,30,0.0,78.0,1.5,14.0,78.0,69.09,52.36
2017,4,17,15,45,0.0,62.5,1.4,14.0,62.5,55.29,41.07
2017,4,17,16,0,0.0,47.0,1.3,14.0,47.0,41.52,29.62
2017,4,17,16,15,0.0,52.5,1.2,13.5,52.5,46.37,33.94
2017,4,17,16,30,0.0,58.0,1.1,13.0,58.0,51.23,38.29
2017,4,17,16,45,0.0,50.0,1.05,13.0,50.0,44.13,32.34
2017,4,17,17,0,0.0,42.0,1.0,13.0,42.0,37.03,26.35
2017,4,17,17,15,0.0,34.5,0.95,12.5,34.5,30.39,20.71
2017,4,17,17,30,0.0,27.0,0.9,12.0,27.0,23.76,14.97
2017,4,17,17,45,0.0,20.0,0.85,11.5,20.0,17.58,9.53
2017,4,17,18,0,0.0,13.0,0.8,11.0,13.0,11.42,4.05
2017,4,17,18,15,0.0,7.5,0.75,11.0,7.5,6.58,0.0
2017,4,17,18,30,0.0,2.0,0.7,11.0,2.0,1.82,0.0
2017,4,17,18,45,0.0,1.0,0.7,11.0,1.0,0.91,0.0
2017,4,17,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,18,5,45,25.0,16.0,0.4,9.5,18.5,13.64,0.0
2017,4,18,6,0,50.0,32.0,0.4,10.0,37.0,26.55,16.56
2017,4,18,6,15,89.5,53.0,0.5,10.0,68.0,49.02,33.56
2017,4,18,6,30,129.0,74.0,0.6,10.0,99.0,79.01,56.7
2017,4,18,6,45,148.5,97.0,0.7,10.5,134.0,112.66,84.78
2017,4,18,7,0,168.0,120.0,0.8,11.0,169.0,149.12,115.79
2017,4,18,7,15,194.5,138.5,0.8,11.0,206.5,186.27,147.39
2017,4,18,7,30,221.0,157.0,0.8,11.0,244.0,230.34,184.48
2017,4,18,7,45,222.0,181.0,0.85,11.0,278.5,268.88,216.83
2017,4,18,8,0,223.0,205.0,0.9,11.0,313.0,301.89,244.02
2017,4,18,8,15,117.0,199.0,0.9,11.0,256.0,253.14,204.94
2017,4,18,8,30,11.0,193.0,0.9,11.0,199.0,180.18,144.79
2017,4,18,8,45,15.0,214.0,0.95,11.5,223.5,202.92,162.93
2017,4,18,9,0,19.0,235.0,1.0,12.0,248.0,226.14,180.84
2017,4,18,9,15,29.5,267.5,0.95,12.5,288.5,274.3,218.11
2017,4,18,9,30,40.0,300.0,0.9,13.0,329.0,316.44,249.76
2017,4,18,9,45,22.5,239.0,0.85,13.5,255.5,243.95,192.07
2017,4,18,10,0,5.0,178.0,0.8,14.0,182.0,164.49,128.62
2017,4,18,10,15,12.5,238.5,0.75,14.0,249.0,227.81,178.85
2017,4,18,10,30,20.0,299.0,0.7,14.0,316.0,292.53,228.28
2017,4,18,10,45,118.0,365.5,0.65,14.5,467.5,479.07,368.66
2017,4,18,11,0,216.0,432.0,0.6,15.0,619.0,645.29,484.68
2017,4,18,11,15,170.0,438.5,0.65,15.0,587.0,611.47,458.13
2017,4,18,11,30,124.0,445.0,0.7,15.0,555.0,575.41,432.18
2017,4,18,11,45,188.5,446.0,0.75,15.5,614.0,642.52,480.8
2017,4,18,12,0,253.0,447.0,0.8,16.0,673.0,724.57,537.11
2017,4,18,12,15,165.5,438.5,0.9,16.0,586.5,612.58,458.43
2017,4,18,12,30,78.0,430.0,1.0,16.0,500.0,499.69,378.01
2017,4,18,12,45,68.0,416.5,1.1,16.5,477.0,474.82,360.84
2017,4,18,13,0,58.0,403.0,1.2,17.0,454.0,449.85,342.63
2017,4,18,13,15,71.0,404.5,1.35,17.0,466.0,462.49,353.35
2017,4,18,13,30,84.0,406.0,1.5,17.0,478.0,474.27,363.18
2017,4,18,13,45,445.5,288.0,1.7,17.0,648.0,722.04,552.81
2017,4,18,14,0,807.0,170.0,1.9,17.0,818.0,907.6,685.98
2017,4,18,14,15,796.0,167.0,2.05,17.0,785.5,867.63,659.35
2017,4,18,14,30,785.0,164.0,2.2,17.0,753.0,829.57,635.96
2017,4,18,14,45,773.5,159.5,2.35,17.0,714.5,782.97,605.92
2017,4,18,15,0,762.0,155.0,2.5,17.0,676.0,734.69,572.84
2017,4,18,15,15,743.5,150.5,2.55,16.5,632.5,680.16,534.6
2017,4,18,15,30,725.0,146.0,2.6,16.0,589.0,625.13,494.81
2017,4,18,15,45,704.5,139.5,2.7,16.0,541.5,566.77,450.51
2017,4,18,16,0,684.0,133.0,2.8,16.0,494.0,508.78,405.06
2017,4,18,16,15,652.5,126.5,2.65,15.5,443.0,446.23,354.72
2017,4,18,16,30,621.0,120.0,2.5,15.0,392.0,385.93,304.73
2017,4,18,16,45,590.0,109.5,2.45,14.5,341.0,324.67,252.75
2017,4,18,17,0,559.0,99.0,2.4,14.0,290.0,266.35,201.94
2017,4,18,17,15,500.0,89.0,2.1,13.0,238.0,202.6,147.26
2017,4,18,17,30,441.0,79.0,1.8,12.0,186.0,148.71,101.73
2017,4,18,17,45,365.0,65.0,1.55,11.5,139.0,96.72,61.08
2017,4,18,18,0,289.0,51.0,1.3,11.0,92.0,54.42,32.85
2017,4,18,18,15,172.5,33.5,1.25,10.5,55.0,26.14,15.94
2017,4,18,18,30,56.0,16.0,1.2,10.0,18.0,13.16,0.0
2017,4,18,18,45,28.0,8.0,1.2,9.5,9.0,7.28,0.0
2017,4,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,19,5,45,127.0,17.5,0.75,7.5,29.5,13.8,0.0
2017,4,19,6,0,254.0,35.0,0.8,8.0,59.0,27.38,17.69
2017,4,19,6,15,360.0,47.0,0.9,8.5,105.5,58.22,33.81
2017,4,19,6,30,466.0,59.0,1.0,9.0,152.0,107.2,66.15
2017,4,19,6,45,533.5,68.0,1.15,10.0,204.5,160.17,108.44
2017,4,19,7,0,601.0,77.0,1.3,11.0,257.0,221.46,160.68
2017,4,19,7,15,647.0,83.5,1.35,11.5,311.0,281.82,213.98
2017,4,19,7,30,693.0,90.0,1.4,12.0,365.0,347.04,270.64
2017,4,19,7,45,717.0,98.0,1.5,12.5,417.0,408.9,323.65
2017,4,19,8,0,741.0,106.0,1.6,13.0,469.0,472.34,376.14
2017,4,19,8,15,766.0,110.5,1.6,13.5,519.5,534.04,425.11
2017,4,19,8,30,791.0,115.0,1.6,14.0,570.0,596.08,472.54
2017,4,19,8,45,802.0,122.0,1.65,14.5,615.5,652.44,514.33
2017,4,19,9,0,813.0,129.0,1.7,15.0,661.0,707.67,554.0
2017,4,19,9,15,827.5,132.0,1.75,15.0,702.5,760.08,591.75
2017,4,19,9,30,842.0,135.0,1.8,15.0,744.0,811.07,626.32
2017,4,19,9,45,853.0,137.5,1.9,15.5,779.5,856.99,656.2
2017,4,19,10,0,864.0,140.0,2.0,16.0,815.0,900.68,684.26
2017,4,19,10,15,871.5,142.0,2.0,16.0,844.0,938.24,708.17
2017,4,19,10,30,879.0,144.0,2.0,16.0,873.0,972.88,730.01
2017,4,19,10,45,880.0,148.0,2.0,16.5,893.5,1000.35,745.63
2017,4,19,11,0,881.0,152.0,2.0,17.0,914.0,1024.26,758.9
2017,4,19,11,15,584.5,292.5,2.0,17.0,801.5,895.54,670.15
2017,4,19,11,30,288.0,433.0,2.0,17.0,689.0,739.71,555.81
2017,4,19,11,45,582.5,297.5,2.0,17.0,819.5,912.42,683.97
2017,4,19,12,0,877.0,162.0,2.0,17.0,950.0,1068.21,787.15
2017,4,19,12,15,876.0,162.0,2.05,17.0,947.0,1066.99,785.17
2017,4,19,12,30,875.0,162.0,2.1,17.0,944.0,1061.91,782.72
2017,4,19,12,45,709.0,249.5,2.2,17.0,879.0,986.61,735.05
2017,4,19,13,0,543.0,337.0,2.3,17.0,814.0,898.75,673.78
2017,4,19,13,15,706.0,244.0,2.4,17.0,851.0,954.8,718.58
2017,4,19,13,30,869.0,151.0,2.5,17.0,888.0,990.75,743.74
2017,4,19,13,45,862.0,149.5,2.6,17.0,862.0,960.24,724.66
2017,4,19,14,0,855.0,148.0,2.7,17.0,836.0,926.66,703.95
2017,4,19,14,15,844.5,145.5,2.7,16.5,803.0,886.18,678.76
2017,4,19,14,30,834.0,143.0,2.7,16.0,770.0,843.27,651.57
2017,4,19,14,45,818.0,141.0,2.75,16.0,730.0,794.4,618.91
2017,4,19,15,0,802.0,139.0,2.8,16.0,690.0,744.03,584.09
2017,4,19,15,15,784.0,135.0,2.75,15.5,645.0,690.93,546.01
2017,4,19,15,30,766.0,131.0,2.7,15.0,600.0,634.98,504.8
2017,4,19,15,45,746.0,125.0,2.7,15.0,552.0,575.51,459.04
2017,4,19,16,0,726.0,119.0,2.7,15.0,504.0,516.27,412.1
2017,4,19,16,15,694.5,113.5,2.55,14.5,452.0,452.58,360.59
2017,4,19,16,30,663.0,108.0,2.4,14.0,400.0,391.07,309.26
2017,4,19,16,45,629.0,99.0,2.3,14.0,348.0,327.83,254.78
2017,4,19,17,0,595.0,90.0,2.2,14.0,296.0,267.82,201.9
2017,4,19,17,15,537.0,81.5,1.95,13.0,243.5,206.2,148.75
2017,4,19,17,30,479.0,73.0,1.7,12.0,191.0,151.44,102.33
2017,4,19,17,45,400.5,61.0,1.5,11.5,143.5,96.57,59.49
2017,4,19,18,0,322.0,49.0,1.3,11.0,96.0,53.79,31.64
2017,4,19,18,15,202.0,33.0,1.25,10.5,58.5,25.76,15.84
2017,4,19,18,30,82.0,17.0,1.2,10.0,21.0,13.39,0.0
2017,4,19,18,45,41.0,8.5,1.2,10.0,10.5,7.73,0.0
2017,4,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,5,45,141.0,17.5,1.0,9.0,31.5,13.79,0.0
2017,4,20,6,0,282.0,35.0,1.0,10.0,63.0,28.78,18.94
2017,4,20,6,15,387.5,46.0,1.2,10.5,110.0,58.92,33.22
2017,4,20,6,30,493.0,57.0,1.4,11.0,157.0,108.78,65.84
2017,4,20,6,45,563.0,64.0,1.65,11.5,210.0,162.07,108.37
2017,4,20,7,0,633.0,71.0,1.9,12.0,263.0,223.89,161.42
2017,4,20,7,15,677.5,76.5,2.0,12.0,317.0,284.69,215.93
2017,4,20,7,30,722.0,82.0,2.1,12.0,371.0,350.08,273.89
2017,4,20,7,45,755.5,86.0,2.25,12.5,425.0,414.27,329.41
2017,4,20,8,0,789.0,90.0,2.4,13.0,479.0,480.03,384.54
2017,4,20,8,15,812.0,93.5,2.45,13.5,529.5,541.75,434.56
2017,4,20,8,30,835.0,97.0,2.5,14.0,580.0,604.08,483.3
2017,4,20,8,45,853.0,99.5,2.55,14.5,627.0,662.41,527.46
2017,4,20,9,0,871.0,102.0,2.6,15.0,674.0,720.13,569.81
2017,4,20,9,15,884.0,104.5,2.65,15.0,716.0,768.63,604.19
2017,4,20,9,30,897.0,107.0,2.7,15.0,758.0,819.32,639.09
2017,4,20,9,45,899.5,112.5,2.75,15.5,792.0,862.48,667.02
2017,4,20,10,0,902.0,118.0,2.8,16.0,826.0,902.63,692.58
2017,4,20,10,15,909.0,119.5,2.8,16.0,855.0,939.58,716.63
2017,4,20,10,30,916.0,121.0,2.8,16.0,884.0,973.47,738.47
2017,4,20,10,45,920.5,122.5,2.85,16.0,906.0,1001.78,756.94
2017,4,20,11,0,925.0,124.0,2.9,16.0,928.0,1026.59,773.13
2017,4,20,11,15,928.0,125.0,2.85,16.0,941.5,1045.81,784.69
2017,4,20,11,30,931.0,126.0,2.8,16.0,955.0,1061.26,793.84
2017,4,20,11,45,933.0,125.5,2.75,16.5,961.5,1070.34,797.38
2017,4,20,12,0,935.0,125.0,2.7,17.0,968.0,1075.51,798.51
2017,4,20,12,15,934.5,125.0,2.7,17.0,965.0,1074.72,797.95
2017,4,20,12,30,934.0,125.0,2.7,17.0,962.0,1069.99,795.0
2017,4,20,12,45,932.5,124.0,2.75,17.0,952.0,1059.32,788.85
2017,4,20,13,0,931.0,123.0,2.8,17.0,942.0,1044.77,780.28
2017,4,20,13,15,926.5,122.0,2.85,17.0,923.0,1023.53,767.36
2017,4,20,13,30,922.0,121.0,2.9,17.0,904.0,998.68,752.07
2017,4,20,13,45,915.5,119.5,2.95,17.0,878.0,968.01,732.83
2017,4,20,14,0,909.0,118.0,3.0,17.0,852.0,934.11,711.3
2017,4,20,14,15,899.5,116.0,3.0,17.0,818.5,894.09,685.03
2017,4,20,14,30,890.0,114.0,3.0,17.0,785.0,851.43,656.74
2017,4,20,14,45,879.0,111.0,3.05,17.0,746.0,804.17,625.21
2017,4,20,15,0,868.0,108.0,3.1,17.0,707.0,759.51,595.12
2017,4,20,15,15,852.0,105.5,3.0,16.5,662.0,704.78,556.34
2017,4,20,15,30,836.0,103.0,2.9,16.0,617.0,649.01,515.01
2017,4,20,15,45,816.5,99.0,2.85,16.0,568.0,588.93,468.51
2017,4,20,16,0,797.0,95.0,2.8,16.0,519.0,528.84,420.64
2017,4,20,16,15,769.5,91.0,2.65,15.5,467.0,465.24,369.03
2017,4,20,16,30,742.0,87.0,2.5,15.0,415.0,403.17,316.98
2017,4,20,16,45,704.5,81.5,2.35,15.0,361.5,336.96,259.74
2017,4,20,17,0,667.0,76.0,2.2,15.0,308.0,274.96,204.87
2017,4,20,17,15,612.0,69.5,2.0,14.0,255.0,211.72,149.95
2017,4,20,17,30,557.0,63.0,1.8,13.0,202.0,154.81,101.38
2017,4,20,17,45,473.0,54.0,1.6,12.5,152.0,99.19,58.44
2017,4,20,18,0,389.0,45.0,1.4,12.0,102.0,54.27,30.37
2017,4,20,18,15,257.5,31.5,1.4,11.5,63.0,25.67,15.87
2017,4,20,18,30,126.0,18.0,1.4,11.0,24.0,14.21,0.0
2017,4,20,18,45,63.0,9.0,1.45,10.5,12.0,8.19,0.0
2017,4,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,5,45,140.5,18.0,1.2,8.0,32.5,14.16,0.0
2017,4,21,6,0,281.0,36.0,1.2,9.0,65.0,29.52,19.85
2017,4,21,6,15,383.0,47.5,1.45,9.5,112.0,60.37,34.62
2017,4,21,6,30,485.0,59.0,1.7,10.0,159.0,110.07,67.57
2017,4,21,6,45,549.0,67.5,1.95,10.5,211.5,163.19,110.45
2017,4,21,7,0,613.0,76.0,2.2,11.0,264.0,224.12,163.13
2017,4,21,7,15,658.0,82.0,2.25,11.5,318.0,284.35,216.81
2017,4,21,7,30,703.0,88.0,2.3,12.0,372.0,349.27,273.8
2017,4,21,7,45,735.5,93.0,2.4,12.5,425.5,412.22,328.17
2017,4,21,8,0,768.0,98.0,2.5,13.0,479.0,477.97,383.1
2017,4,21,8,15,792.0,101.5,2.55,13.5,529.5,539.08,432.59
2017,4,21,8,30,816.0,105.0,2.6,14.0,580.0,600.94,480.98
2017,4,21,8,45,835.5,107.5,2.65,14.5,627.5,659.26,525.18
2017,4,21,9,0,855.0,110.0,2.7,15.0,675.0,717.16,567.73
2017,4,21,9,15,868.0,112.5,2.7,15.5,716.0,769.5,603.89
2017,4,21,9,30,881.0,115.0,2.7,16.0,757.0,814.57,633.2
2017,4,21,9,45,902.0,111.0,2.75,16.5,796.0,862.58,664.51
2017,4,21,10,0,923.0,107.0,2.8,17.0,835.0,908.89,694.17
2017,4,21,10,15,930.0,108.5,2.75,17.0,863.5,946.4,717.99
2017,4,21,10,30,937.0,110.0,2.7,17.0,892.0,980.79,739.55
2017,4,21,10,45,942.0,110.5,2.7,17.5,913.5,1008.97,755.89
2017,4,21,11,0,947.0,111.0,2.7,18.0,935.0,1033.6,769.84
2017,4,21,11,15,949.5,111.5,2.6,18.0,948.5,1052.1,780.18
2017,4,21,11,30,952.0,112.0,2.5,18.0,962.0,1066.74,788.03
2017,4,21,11,45,952.5,112.0,2.45,18.5,967.5,1074.93,790.84
2017,4,21,12,0,953.0,112.0,2.4,19.0,973.0,1079.11,791.23
2017,4,21,12,15,952.5,112.0,2.35,19.0,970.5,1078.27,790.04
2017,4,21,12,30,952.0,112.0,2.3,19.0,968.0,1073.41,786.45
2017,4,21,12,45,949.5,111.5,2.3,19.5,957.0,1062.06,777.98
2017,4,21,13,0,947.0,111.0,2.3,20.0,946.0,1046.8,767.2
2017,4,21,13,15,943.0,110.0,2.25,20.0,927.5,1025.74,753.69
2017,4,21,13,30,939.0,109.0,2.2,20.0,909.0,1000.99,737.9
2017,4,21,13,45,932.0,108.5,2.2,20.0,883.0,970.46,718.94
2017,4,21,14,0,925.0,108.0,2.2,20.0,857.0,936.68,697.8
2017,4,21,14,15,916.5,106.5,2.15,20.0,824.0,897.52,672.47
2017,4,21,14,30,908.0,105.0,2.1,20.0,791.0,855.6,645.16
2017,4,21,14,45,891.5,105.5,2.1,20.0,751.0,806.98,613.45
2017,4,21,15,0,875.0,106.0,2.1,20.0,711.0,756.71,580.2
2017,4,21,15,15,859.5,103.5,2.05,20.0,666.5,706.55,545.05
2017,4,21,15,30,844.0,101.0,2.0,20.0,622.0,650.8,504.15
2017,4,21,15,45,816.5,100.5,1.95,20.0,572.0,589.27,457.84
2017,4,21,16,0,789.0,100.0,1.9,20.0,522.0,528.47,410.74
2017,4,21,16,15,715.5,99.0,1.8,19.5,453.0,446.08,346.67
2017,4,21,16,30,642.0,98.0,1.7,19.0,384.0,370.66,286.39
2017,4,21,16,45,583.0,100.0,1.6,18.5,335.0,310.61,236.59
2017,4,21,17,0,524.0,102.0,1.5,18.0,286.0,253.58,188.53
2017,4,21,17,15,539.5,83.5,1.35,17.0,245.5,207.23,146.76
2017,4,21,17,30,555.0,65.0,1.2,16.0,205.0,155.67,100.8
2017,4,21,17,45,479.5,55.0,1.1,15.0,155.5,100.25,58.48
2017,4,21,18,0,404.0,45.0,1.0,14.0,106.0,54.43,30.04
2017,4,21,18,15,276.0,31.5,1.0,13.5,66.0,25.57,15.8
2017,4,21,18,30,148.0,18.0,1.0,13.0,26.0,14.21,0.0
2017,4,21,18,45,74.0,9.0,1.05,12.5,13.0,8.19,0.0
2017,4,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,22,5,45,129.0,19.5,0.95,8.5,33.5,15.3,2.04
2017,4,22,6,0,258.0,39.0,0.9,9.0,67.0,30.37,20.77
2017,4,22,6,15,355.5,50.5,1.0,9.5,112.5,61.98,36.73
2017,4,22,6,30,453.0,62.0,1.1,10.0,158.0,109.44,68.42
2017,4,22,6,45,511.5,71.5,1.25,11.0,208.5,160.47,109.44
2017,4,22,7,0,570.0,81.0,1.4,12.0,259.0,218.66,159.12
2017,4,22,7,15,614.5,87.5,1.45,12.0,311.0,276.57,210.41
2017,4,22,7,30,659.0,94.0,1.5,12.0,363.0,339.17,265.15
2017,4,22,7,45,429.0,154.5,1.6,12.5,339.0,336.76,269.02
2017,4,22,8,0,199.0,215.0,1.7,13.0,315.0,298.97,240.78
2017,4,22,8,15,259.0,229.5,1.75,13.0,373.5,364.07,293.26
2017,4,22,8,30,319.0,244.0,1.8,13.0,432.0,429.87,345.09
2017,4,22,8,45,436.5,227.0,1.85,13.5,505.0,515.96,411.75
2017,4,22,9,0,554.0,210.0,1.9,14.0,578.0,604.91,479.04
2017,4,22,9,15,487.0,253.0,1.9,14.5,591.0,625.21,490.75
2017,4,22,9,30,420.0,296.0,1.9,15.0,604.0,637.85,496.84
2017,4,22,9,45,466.5,293.5,1.95,15.5,650.5,693.04,536.35
2017,4,22,10,0,513.0,291.0,2.0,16.0,697.0,749.73,575.84
2017,4,22,10,15,489.5,312.0,2.1,16.0,710.5,768.38,587.88
2017,4,22,10,30,466.0,333.0,2.2,16.0,724.0,783.63,597.82
2017,4,22,10,45,322.0,387.5,2.3,16.5,661.0,704.49,537.42
2017,4,22,11,0,178.0,442.0,2.4,17.0,598.0,616.03,469.75
2017,4,22,11,15,225.5,442.0,2.55,17.0,642.5,666.33,508.16
2017,4,22,11,30,273.0,442.0,2.7,17.0,687.0,731.29,555.4
2017,4,22,11,45,297.0,438.5,2.9,17.5,706.5,754.54,571.78
2017,4,22,12,0,321.0,435.0,3.1,18.0,726.0,776.44,587.49
2017,4,22,12,15,294.0,441.0,3.2,18.0,707.0,755.4,572.28
2017,4,22,12,30,267.0,447.0,3.3,18.0,688.0,732.87,556.24
2017,4,22,12,45,261.5,443.0,3.4,18.0,676.5,720.19,547.89
2017,4,22,13,0,256.0,439.0,3.5,18.0,665.0,706.2,538.53
2017,4,22,13,15,214.5,434.5,3.5,17.5,621.5,642.38,493.14
2017,4,22,13,30,173.0,430.0,3.5,17.0,578.0,593.2,457.73
2017,4,22,13,45,254.0,401.5,3.5,17.0,611.5,645.06,498.73
2017,4,22,14,0,335.0,373.0,3.5,17.0,645.0,678.37,525.45
2017,4,22,14,15,275.0,369.0,3.45,16.5,587.0,610.33,475.39
2017,4,22,14,30,215.0,365.0,3.4,16.0,529.0,534.51,419.34
2017,4,22,14,45,195.5,347.0,3.4,16.0,490.5,491.34,387.35
2017,4,22,15,0,176.0,329.0,3.4,16.0,452.0,449.22,355.61
2017,4,22,15,15,187.5,306.0,3.3,15.5,429.5,424.71,338.2
2017,4,22,15,30,199.0,283.0,3.2,15.0,407.0,398.74,319.21
2017,4,22,15,45,230.5,255.5,3.15,14.5,388.0,378.65,304.68
2017,4,22,16,0,262.0,228.0,3.1,14.0,369.0,360.93,291.24
2017,4,22,16,15,234.5,207.0,2.9,13.5,324.0,310.8,250.94
2017,4,22,16,30,207.0,186.0,2.7,13.0,279.0,259.26,208.98
2017,4,22,16,45,190.0,167.5,2.55,12.5,244.5,221.92,177.88
2017,4,22,17,0,173.0,149.0,2.4,12.0,210.0,186.46,147.88
2017,4,22,17,15,157.0,125.5,2.15,11.5,174.0,148.91,115.83
2017,4,22,17,30,141.0,102.0,1.9,11.0,138.0,113.57,85.71
2017,4,22,17,45,119.5,79.5,1.7,11.0,105.5,80.84,58.57
2017,4,22,18,0,98.0,57.0,1.5,11.0,73.0,51.38,35.57
2017,4,22,18,15,50.5,37.5,1.45,10.5,45.5,30.71,20.53
2017,4,22,18,30,3.0,18.0,1.4,10.0,18.0,15.72,0.0
2017,4,22,18,45,1.5,9.0,1.4,10.0,9.0,8.19,0.0
2017,4,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,163.0,18.5,3.0,9.5,37.5,14.74,3.09
2017,4,23,6,0,326.0,37.0,3.1,10.0,75.0,30.14,20.55
2017,4,23,6,15,424.5,47.0,3.25,10.0,122.5,62.64,35.0
2017,4,23,6,30,523.0,57.0,3.4,10.0,170.0,113.33,68.76
2017,4,23,6,45,586.5,64.0,3.55,10.5,223.0,167.37,112.74
2017,4,23,7,0,650.0,71.0,3.7,11.0,276.0,229.05,166.57
2017,4,23,7,15,693.0,76.5,3.7,11.5,330.5,290.31,221.79
2017,4,23,7,30,736.0,82.0,3.7,12.0,385.0,355.95,280.1
2017,4,23,7,45,766.0,86.5,3.75,12.5,438.5,419.88,335.92
2017,4,23,8,0,796.0,91.0,3.8,13.0,492.0,484.83,390.86
2017,4,23,8,15,818.0,94.5,3.8,13.0,542.5,546.17,441.95
2017,4,23,8,30,840.0,98.0,3.8,13.0,593.0,607.98,491.86
2017,4,23,8,45,852.0,103.0,3.8,13.5,638.5,665.01,535.65
2017,4,23,9,0,864.0,108.0,3.8,14.0,684.0,720.86,577.18
2017,4,23,9,15,876.5,110.5,3.8,14.0,725.5,768.31,611.58
2017,4,23,9,30,889.0,113.0,3.8,14.0,767.0,818.04,646.3
2017,4,23,9,45,882.5,123.0,3.8,14.5,798.0,857.68,672.1
2017,4,23,10,0,876.0,133.0,3.8,15.0,829.0,901.35,700.5
2017,4,23,10,15,883.5,135.0,3.8,15.0,857.5,930.45,719.63
2017,4,23,10,30,891.0,137.0,3.8,15.0,886.0,964.32,742.16
2017,4,23,10,45,890.0,142.0,3.8,15.5,905.5,990.04,757.5
2017,4,23,11,0,889.0,147.0,3.8,16.0,925.0,1012.12,770.35
2017,4,23,11,15,891.5,147.5,3.8,16.0,938.5,1029.54,781.53
2017,4,23,11,30,894.0,148.0,3.8,16.0,952.0,1043.33,790.35
2017,4,23,11,45,896.0,147.5,3.85,16.0,957.5,1051.96,796.18
2017,4,23,12,0,898.0,147.0,3.9,16.0,963.0,1056.83,799.65
2017,4,23,12,15,897.0,147.0,3.9,15.5,960.0,1055.41,800.17
2017,4,23,12,30,896.0,147.0,3.9,15.0,957.0,1050.22,798.3
2017,4,23,12,45,910.0,136.0,3.9,15.0,950.5,1045.24,795.24
2017,4,23,13,0,924.0,125.0,3.9,15.0,944.0,1035.99,789.39
2017,4,23,13,15,919.5,124.0,3.85,15.0,925.5,1014.82,775.18
2017,4,23,13,30,915.0,123.0,3.8,15.0,907.0,990.09,758.67
2017,4,23,13,45,912.0,119.5,3.8,15.0,881.5,960.75,739.36
2017,4,23,14,0,909.0,116.0,3.8,15.0,856.0,928.02,717.65
2017,4,23,14,15,742.5,184.5,3.75,14.5,774.0,837.87,655.9
2017,4,23,14,30,576.0,253.0,3.7,14.0,692.0,737.23,581.43
2017,4,23,14,45,717.0,183.0,3.7,14.0,701.0,756.28,599.66
2017,4,23,15,0,858.0,113.0,3.7,14.0,710.0,753.46,600.23
2017,4,23,15,15,707.5,151.5,3.8,13.5,623.5,650.23,522.19
2017,4,23,15,30,557.0,190.0,3.9,13.0,537.0,550.98,445.4
2017,4,23,15,45,663.5,148.0,4.0,13.0,529.0,545.39,441.87
2017,4,23,16,0,770.0,106.0,4.1,13.0,521.0,522.17,422.63
2017,4,23,16,15,741.0,101.5,3.95,12.5,469.5,458.58,369.82
2017,4,23,16,30,712.0,97.0,3.8,12.0,418.0,396.87,317.11
2017,4,23,16,45,662.5,94.0,3.7,12.0,363.5,331.44,259.83
2017,4,23,17,0,613.0,91.0,3.6,12.0,309.0,270.89,205.88
2017,4,23,17,15,556.5,83.0,3.35,11.5,256.0,209.36,151.76
2017,4,23,17,30,500.0,75.0,3.1,11.0,203.0,154.44,104.58
2017,4,23,17,45,417.5,64.0,2.85,11.0,154.5,99.1,61.37
2017,4,23,18,0,335.0,53.0,2.6,11.0,106.0,56.23,33.94
2017,4,23,18,15,216.0,37.5,2.45,10.5,67.0,29.18,19.34
2017,4,23,18,30,97.0,22.0,2.3,10.0,28.0,17.31,0.45
2017,4,23,18,45,48.5,11.0,2.15,9.5,14.0,10.01,0.0
2017,4,23,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,3.5,1.45,8.0,3.5,0.0,0.0
2017,4,24,5,30,0.0,7.0,1.6,8.0,7.0,6.37,0.0
2017,4,24,5,45,40.5,24.5,1.8,8.5,29.0,20.49,7.97
2017,4,24,6,0,81.0,42.0,2.0,9.0,51.0,34.38,24.48
2017,4,24,6,15,116.0,62.5,2.2,9.0,83.5,58.7,41.24
2017,4,24,6,30,151.0,83.0,2.4,9.0,116.0,89.95,65.54
2017,4,24,6,45,170.5,105.0,2.6,9.5,151.5,123.8,94.04
2017,4,24,7,0,190.0,127.0,2.8,10.0,187.0,160.67,125.8
2017,4,24,7,15,208.5,147.0,2.85,10.0,224.5,200.71,160.58
2017,4,24,7,30,227.0,167.0,2.9,10.0,262.0,241.04,195.36
2017,4,24,7,45,148.0,190.0,2.95,10.5,255.0,240.22,196.13
2017,4,24,8,0,69.0,213.0,3.0,11.0,248.0,228.64,186.59
2017,4,24,8,15,63.5,232.0,3.0,11.0,266.5,248.3,202.44
2017,4,24,8,30,58.0,251.0,3.0,11.0,285.0,267.35,217.42
2017,4,24,8,45,31.0,217.5,3.05,11.5,236.0,221.62,179.2
2017,4,24,9,0,4.0,184.0,3.1,12.0,187.0,167.88,134.25
2017,4,24,9,15,4.5,183.5,3.1,12.0,187.0,168.08,134.21
2017,4,24,9,30,5.0,183.0,3.1,12.0,187.0,168.3,134.13
2017,4,24,9,45,6.0,189.5,3.15,12.5,194.5,175.41,139.43
2017,4,24,10,0,7.0,196.0,3.2,13.0,202.0,182.58,144.77
2017,4,24,10,15,8.0,204.5,3.25,13.0,211.5,191.67,151.91
2017,4,24,10,30,9.0,213.0,3.3,13.0,221.0,200.81,159.1
2017,4,24,10,45,10.0,219.5,3.35,13.5,228.5,208.13,164.52
2017,4,24,11,0,11.0,226.0,3.4,14.0,236.0,215.46,169.94
2017,4,24,11,15,13.5,259.5,3.5,14.0,272.0,249.56,196.91
2017,4,24,11,30,16.0,293.0,3.6,14.0,308.0,283.93,223.83
2017,4,24,11,45,13.5,261.5,3.7,14.0,274.0,251.87,198.49
2017,4,24,12,0,11.0,230.0,3.8,14.0,240.0,219.9,173.22
2017,4,24,12,15,19.5,294.0,3.85,14.0,312.0,288.65,227.8
2017,4,24,12,30,28.0,358.0,3.9,14.0,384.0,373.22,293.52
2017,4,24,12,45,20.0,299.5,4.0,14.0,318.0,293.98,231.76
2017,4,24,13,0,12.0,241.0,4.1,14.0,252.0,230.67,182.0
2017,4,24,13,15,13.0,255.5,4.1,14.0,267.0,244.9,193.56
2017,4,24,13,30,14.0,270.0,4.1,14.0,282.0,259.06,204.92
2017,4,24,13,45,17.5,284.5,4.1,14.5,299.5,275.42,217.72
2017,4,24,14,0,21.0,299.0,4.1,15.0,317.0,291.55,230.3
2017,4,24,14,15,26.5,302.5,4.05,14.5,324.0,309.23,245.03
2017,4,24,14,30,32.0,306.0,4.0,14.0,331.0,315.55,250.93
2017,4,24,14,45,46.0,306.5,3.95,14.0,340.0,324.89,259.07
2017,4,24,15,0,60.0,307.0,3.9,14.0,349.0,332.86,266.1
2017,4,24,15,15,55.5,285.0,3.8,13.5,322.0,304.81,244.7
2017,4,24,15,30,51.0,263.0,3.7,13.0,295.0,277.21,223.51
2017,4,24,15,45,41.0,236.0,3.6,13.0,260.5,242.17,195.59
2017,4,24,16,0,31.0,209.0,3.5,13.0,226.0,208.39,168.46
2017,4,24,16,15,100.0,200.5,3.5,12.5,247.0,230.37,187.31
2017,4,24,16,30,169.0,192.0,3.5,12.0,268.0,248.1,201.42
2017,4,24,16,45,157.0,170.5,3.5,12.0,234.5,212.1,170.96
2017,4,24,17,0,145.0,149.0,3.5,12.0,201.0,177.54,141.44
2017,4,24,17,15,132.0,125.5,3.3,11.5,167.5,142.56,111.58
2017,4,24,17,30,119.0,102.0,3.1,11.0,134.0,109.45,83.32
2017,4,24,17,45,94.0,80.5,2.95,11.0,102.0,78.73,57.99
2017,4,24,18,0,69.0,59.0,2.8,11.0,70.0,51.64,36.62
2017,4,24,18,15,34.5,39.0,2.75,10.5,44.5,32.64,22.42
2017,4,24,18,30,0.0,19.0,2.7,10.0,19.0,16.61,1.81
2017,4,24,18,45,0.0,9.5,2.7,10.0,9.5,8.64,0.0
2017,4,24,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
