Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.2,6.5,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.3,7.0,11.0,10.01,0.0
2017,4,25,5,45,148.5,26.0,1.45,8.0,44.0,20.38,8.96
2017,4,25,6,0,297.0,41.0,1.6,9.0,77.0,31.85,22.38
2017,4,25,6,15,388.0,51.5,1.8,9.0,123.0,65.31,38.39
2017,4,25,6,30,479.0,62.0,2.0,9.0,169.0,113.32,70.93
2017,4,25,6,45,545.0,68.5,2.2,9.5,220.5,164.58,112.48
2017,4,25,7,0,611.0,75.0,2.4,10.0,272.0,223.81,163.83
2017,4,25,7,15,571.0,96.0,2.45,10.0,305.5,271.76,210.08
2017,4,25,7,30,531.0,117.0,2.5,10.0,339.0,310.92,247.61
2017,4,25,7,45,499.5,144.0,2.55,10.5,374.5,356.88,288.18
2017,4,25,8,0,468.0,171.0,2.6,11.0,410.0,398.5,323.36
2017,4,25,8,15,295.0,220.0,2.75,11.5,376.0,373.62,303.74
2017,4,25,8,30,122.0,269.0,2.9,12.0,342.0,328.88,266.19
2017,4,25,8,45,195.5,286.5,3.05,12.5,413.5,401.09,323.93
2017,4,25,9,0,269.0,304.0,3.2,13.0,485.0,488.55,391.98
2017,4,25,9,15,249.0,328.0,3.3,13.5,503.5,511.85,407.96
2017,4,25,9,30,229.0,352.0,3.4,14.0,522.0,522.82,414.71
2017,4,25,9,45,220.5,371.5,3.5,14.5,541.5,545.73,430.57
2017,4,25,10,0,212.0,391.0,3.6,15.0,561.0,567.33,445.19
2017,4,25,10,15,342.5,363.0,3.6,15.0,648.5,675.14,527.93
2017,4,25,10,30,473.0,335.0,3.6,15.0,736.0,789.46,612.78
2017,4,25,10,45,464.0,348.5,3.6,15.5,749.5,807.8,623.05
2017,4,25,11,0,455.0,362.0,3.6,16.0,763.0,823.65,632.16
2017,4,25,11,15,459.0,369.0,3.65,16.0,778.5,843.36,645.83
2017,4,25,11,30,463.0,376.0,3.7,16.0,794.0,860.93,657.97
2017,4,25,11,45,474.5,378.0,3.8,16.5,809.0,878.82,669.66
2017,4,25,12,0,486.0,380.0,3.9,17.0,824.0,894.4,679.73
2017,4,25,12,15,691.5,251.0,3.95,17.0,880.5,973.47,741.35
2017,4,25,12,30,897.0,122.0,4.0,17.0,937.0,1023.82,775.62
2017,4,25,12,45,664.0,248.5,4.1,17.0,848.5,933.4,713.66
2017,4,25,13,0,431.0,375.0,4.2,17.0,760.0,819.79,627.94
2017,4,25,13,15,450.5,360.0,4.25,16.5,755.5,814.62,627.42
2017,4,25,13,30,470.0,345.0,4.3,16.0,751.0,806.59,624.24
2017,4,25,13,45,474.5,331.0,4.35,16.0,730.0,782.93,608.39
2017,4,25,14,0,479.0,317.0,4.4,16.0,709.0,757.02,590.85
2017,4,25,14,15,428.0,325.0,4.35,15.5,665.5,703.14,551.7
2017,4,25,14,30,377.0,333.0,4.3,15.0,622.0,642.01,506.9
2017,4,25,14,45,320.0,327.5,4.3,15.0,564.0,575.49,456.57
2017,4,25,15,0,263.0,322.0,4.3,15.0,506.0,512.51,408.2
2017,4,25,15,15,206.0,305.5,4.2,14.5,444.0,434.8,348.45
2017,4,25,15,30,149.0,289.0,4.1,14.0,382.0,370.96,298.51
2017,4,25,15,45,141.5,265.0,4.1,14.0,348.0,334.12,269.71
2017,4,25,16,0,134.0,241.0,4.1,14.0,314.0,297.94,240.92
2017,4,25,16,15,140.0,217.0,3.95,13.5,287.0,268.87,217.79
2017,4,25,16,30,146.0,193.0,3.8,13.0,260.0,239.08,193.45
2017,4,25,16,45,127.0,169.0,3.7,13.0,222.0,199.79,160.7
2017,4,25,17,0,108.0,145.0,3.6,13.0,184.0,162.91,129.73
2017,4,25,17,15,94.0,123.5,3.25,12.5,153.5,131.87,103.58
2017,4,25,17,30,80.0,102.0,2.9,12.0,123.0,102.78,79.06
2017,4,25,17,45,220.5,76.0,2.6,12.0,115.5,87.97,60.25
2017,4,25,18,0,361.0,50.0,2.3,12.0,108.0,55.74,33.03
2017,4,25,18,15,245.0,36.5,2.1,11.5,69.5,28.37,18.78
2017,4,25,18,30,129.0,23.0,1.9,11.0,31.0,18.08,3.85
2017,4,25,18,45,64.5,11.5,1.7,10.5,15.5,10.46,0.0
2017,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.5,1.25,10.5,2.5,0.0,0.0
2017,4,26,5,30,0.0,5.0,1.5,11.0,5.0,4.55,0.0
2017,4,26,5,45,0.0,18.5,1.75,11.5,18.5,16.3,6.49
2017,4,26,6,0,0.0,32.0,2.0,12.0,32.0,28.13,18.92
2017,4,26,6,15,0.0,51.0,2.15,12.0,51.0,44.32,32.23
2017,4,26,6,30,0.0,70.0,2.3,12.0,70.0,60.92,46.82
2017,4,26,6,45,1.5,90.0,2.5,12.5,90.5,78.91,62.2
2017,4,26,7,0,3.0,110.0,2.7,13.0,111.0,97.29,77.63
2017,4,26,7,15,8.0,129.0,2.75,13.0,132.5,116.23,93.33
2017,4,26,7,30,13.0,148.0,2.8,13.0,154.0,135.89,109.49
2017,4,26,7,45,8.0,154.5,2.9,13.5,158.5,140.74,113.06
2017,4,26,8,0,3.0,161.0,3.0,14.0,163.0,144.9,115.94
2017,4,26,8,15,9.0,185.0,3.0,14.0,190.5,170.31,136.47
2017,4,26,8,30,15.0,209.0,3.0,14.0,218.0,196.53,157.45
2017,4,26,8,45,13.0,213.5,3.05,14.5,222.0,200.34,159.76
2017,4,26,9,0,11.0,218.0,3.1,15.0,226.0,203.91,161.9
2017,4,26,9,15,18.0,251.0,3.15,15.0,264.5,240.36,190.81
2017,4,26,9,30,25.0,284.0,3.2,15.0,303.0,277.66,220.02
2017,4,26,9,45,20.0,275.0,3.3,15.0,291.0,266.27,210.5
2017,4,26,10,0,15.0,266.0,3.4,15.0,279.0,254.43,200.78
2017,4,26,10,15,29.5,317.0,3.45,15.0,342.5,327.46,258.11
2017,4,26,10,30,44.0,368.0,3.5,15.0,406.0,392.92,308.4
2017,4,26,10,45,27.5,300.5,3.55,15.5,324.5,311.87,244.67
2017,4,26,11,0,11.0,233.0,3.6,16.0,243.0,221.86,173.49
2017,4,26,11,15,12.5,250.0,3.6,16.0,261.5,239.5,187.49
2017,4,26,11,30,14.0,267.0,3.6,16.0,280.0,257.18,201.24
2017,4,26,11,45,14.0,269.5,3.65,16.0,283.0,259.71,203.13
2017,4,26,12,0,14.0,272.0,3.7,16.0,286.0,262.15,205.02
2017,4,26,12,15,8.0,209.0,3.75,16.0,217.0,197.23,153.84
2017,4,26,12,30,2.0,146.0,3.8,16.0,148.0,133.16,102.71
2017,4,26,12,45,9.0,215.5,3.9,16.0,224.0,204.04,159.63
2017,4,26,13,0,16.0,285.0,4.0,16.0,300.0,275.73,216.16
2017,4,26,13,15,8.0,210.0,4.0,16.0,217.5,197.52,154.37
2017,4,26,13,30,0.0,135.0,4.0,16.0,135.0,120.89,93.02
2017,4,26,13,45,25.5,249.5,4.05,16.0,270.5,258.55,203.92
2017,4,26,14,0,51.0,364.0,4.1,16.0,406.0,392.53,308.46
2017,4,26,14,15,105.5,369.0,4.1,15.5,451.5,441.13,347.99
2017,4,26,14,30,160.0,374.0,4.1,15.0,497.0,495.8,391.97
2017,4,26,14,45,140.5,352.5,4.15,15.0,457.0,451.51,358.09
2017,4,26,15,0,121.0,331.0,4.2,15.0,417.0,408.49,325.24
2017,4,26,15,15,69.0,276.0,4.15,14.5,324.5,304.54,243.89
2017,4,26,15,30,17.0,221.0,4.1,14.0,232.0,209.51,167.74
2017,4,26,15,45,88.5,232.0,4.05,14.0,281.5,265.32,214.49
2017,4,26,16,0,160.0,243.0,4.0,14.0,331.0,312.99,253.21
2017,4,26,16,15,85.5,200.5,3.95,13.5,247.5,222.94,180.36
2017,4,26,16,30,11.0,158.0,3.9,13.0,164.0,144.84,116.75
2017,4,26,16,45,5.5,123.0,3.85,13.0,126.0,110.74,88.61
2017,4,26,17,0,0.0,88.0,3.8,13.0,88.0,77.7,61.0
2017,4,26,17,15,0.0,73.5,3.6,12.5,73.5,64.82,50.24
2017,4,26,17,30,0.0,59.0,3.4,12.0,59.0,52.04,39.34
2017,4,26,17,45,194.5,55.0,3.25,12.0,87.0,67.53,44.05
2017,4,26,18,0,389.0,51.0,3.1,12.0,115.0,57.37,33.88
2017,4,26,18,15,270.5,38.0,2.9,11.5,75.0,29.56,19.88
2017,4,26,18,30,152.0,25.0,2.7,11.0,35.0,19.68,5.91
2017,4,26,18,45,76.0,12.5,2.5,11.0,17.5,11.37,0.0
2017,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,27,5,15,26.0,6.5,1.1,8.5,7.0,0.0,0.0
2017,4,27,5,30,52.0,13.0,1.3,9.0,14.0,11.82,0.0
2017,4,27,5,45,181.0,28.5,1.55,9.5,49.0,22.33,11.74
2017,4,27,6,0,310.0,44.0,1.8,10.0,84.0,34.11,24.43
2017,4,27,6,15,398.5,54.5,1.85,10.5,130.5,69.06,40.85
2017,4,27,6,30,487.0,65.0,1.9,11.0,177.0,117.49,73.57
2017,4,27,6,45,464.5,81.5,1.95,11.5,210.0,159.9,111.14
2017,4,27,7,0,442.0,98.0,2.0,12.0,243.0,201.13,149.58
2017,4,27,7,15,528.5,98.0,2.15,12.5,301.5,260.69,200.05
2017,4,27,7,30,615.0,98.0,2.3,13.0,360.0,327.28,256.57
2017,4,27,7,45,613.5,114.0,2.45,13.5,403.0,380.8,302.96
2017,4,27,8,0,612.0,130.0,2.6,14.0,446.0,433.13,346.82
2017,4,27,8,15,519.0,178.0,2.7,14.0,464.5,461.1,370.24
2017,4,27,8,30,426.0,226.0,2.8,14.0,483.0,481.57,386.19
2017,4,27,8,45,394.0,255.5,2.95,14.5,507.0,505.99,404.38
2017,4,27,9,0,362.0,285.0,3.1,15.0,531.0,533.55,424.12
2017,4,27,9,15,440.0,274.0,3.15,15.0,590.5,607.98,481.27
2017,4,27,9,30,518.0,263.0,3.2,15.0,650.0,679.62,535.32
2017,4,27,9,45,541.5,272.5,3.25,15.5,693.0,730.75,571.24
2017,4,27,10,0,565.0,282.0,3.3,16.0,736.0,781.64,606.47
2017,4,27,10,15,738.5,199.0,3.35,16.0,814.0,877.03,677.35
2017,4,27,10,30,912.0,116.0,3.4,16.0,892.0,959.21,733.22
2017,4,27,10,45,918.0,116.0,3.45,16.5,913.0,986.75,749.6
2017,4,27,11,0,924.0,116.0,3.5,17.0,934.0,1010.88,764.08
2017,4,27,11,15,926.0,116.5,3.55,17.0,947.0,1028.1,775.38
2017,4,27,11,30,928.0,117.0,3.6,17.0,960.0,1041.56,784.31
2017,4,27,11,45,929.5,116.5,3.65,17.5,965.0,1049.7,788.31
2017,4,27,12,0,931.0,116.0,3.7,18.0,970.0,1053.98,789.88
2017,4,27,12,15,930.5,116.0,3.7,18.0,967.5,1052.88,789.13
2017,4,27,12,30,930.0,116.0,3.7,18.0,965.0,1047.9,785.95
2017,4,27,12,45,925.0,117.5,3.75,18.0,954.0,1036.15,778.75
2017,4,27,13,0,920.0,119.0,3.8,18.0,943.0,1020.67,769.19
2017,4,27,13,15,916.0,118.0,3.8,18.0,924.5,1000.01,755.84
2017,4,27,13,30,912.0,117.0,3.8,18.0,906.0,975.8,740.16
2017,4,27,13,45,901.5,118.0,3.8,18.0,879.5,944.29,719.49
2017,4,27,14,0,891.0,119.0,3.8,18.0,853.0,909.86,696.75
2017,4,27,14,15,882.5,117.5,3.8,17.5,820.5,871.9,672.71
2017,4,27,14,30,874.0,116.0,3.8,17.0,788.0,831.32,646.54
2017,4,27,14,45,860.0,115.0,3.85,17.0,749.0,784.61,614.66
2017,4,27,15,0,846.0,114.0,3.9,17.0,710.0,740.68,584.45
2017,4,27,15,15,831.0,111.0,3.9,16.5,666.5,687.4,545.88
2017,4,27,15,30,816.0,108.0,3.9,16.0,623.0,633.09,505.33
2017,4,27,15,45,729.5,120.0,3.9,16.0,554.0,551.79,441.52
2017,4,27,16,0,643.0,132.0,3.9,16.0,485.0,476.76,381.4
2017,4,27,16,15,682.5,113.0,3.9,15.5,455.5,438.46,349.59
2017,4,27,16,30,722.0,94.0,3.9,15.0,426.0,394.39,311.13
2017,4,27,16,45,646.0,91.5,3.9,14.5,361.5,319.98,248.14
2017,4,27,17,0,570.0,89.0,3.9,14.0,297.0,253.64,191.19
2017,4,27,17,15,564.5,78.5,3.8,13.0,257.0,204.52,146.49
2017,4,27,17,30,559.0,68.0,3.7,12.0,217.0,155.65,102.65
2017,4,27,17,45,488.5,58.5,3.6,11.5,168.0,101.51,60.54
2017,4,27,18,0,418.0,49.0,3.5,11.0,119.0,56.28,32.52
2017,4,27,18,15,302.5,36.5,3.3,10.5,78.0,29.51,20.01
2017,4,27,18,30,187.0,24.0,3.1,10.0,37.0,18.9,6.44
2017,4,27,18,45,93.5,12.0,2.95,9.5,18.5,10.91,0.0
2017,4,27,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,28,5,15,39.0,7.5,1.75,6.5,8.5,0.0,0.0
2017,4,28,5,30,78.0,15.0,2.0,7.0,17.0,13.64,0.0
2017,4,28,5,45,225.5,29.0,2.25,7.5,55.0,22.75,12.67
2017,4,28,6,0,373.0,43.0,2.5,8.0,93.0,34.88,25.39
2017,4,28,6,15,465.0,52.5,2.75,8.5,143.0,71.25,40.83
2017,4,28,6,30,557.0,62.0,3.0,9.0,193.0,123.46,76.19
2017,4,28,6,45,624.5,67.5,3.25,10.0,248.5,178.99,121.32
2017,4,28,7,0,692.0,73.0,3.5,11.0,304.0,242.53,176.43
2017,4,28,7,15,731.5,78.0,3.7,11.5,359.0,304.59,232.54
2017,4,28,7,30,771.0,83.0,3.9,12.0,414.0,371.72,292.24
2017,4,28,7,45,802.5,86.5,4.1,12.5,468.5,435.95,348.47
2017,4,28,8,0,834.0,90.0,4.3,13.0,523.0,502.32,404.94
2017,4,28,8,15,854.5,93.0,4.35,13.5,574.0,564.0,455.73
2017,4,28,8,30,875.0,96.0,4.4,14.0,625.0,625.88,505.01
2017,4,28,8,45,890.5,98.5,4.5,14.5,672.0,681.03,547.95
2017,4,28,9,0,906.0,101.0,4.6,15.0,719.0,737.38,590.57
2017,4,28,9,15,917.0,103.5,4.6,15.0,760.5,789.12,627.79
2017,4,28,9,30,928.0,106.0,4.6,15.0,802.0,838.89,662.63
2017,4,28,9,45,926.5,113.0,4.65,15.5,834.5,880.71,690.38
2017,4,28,10,0,925.0,120.0,4.7,16.0,867.0,919.14,715.47
2017,4,28,10,15,931.0,121.5,4.75,16.0,895.5,955.22,740.14
2017,4,28,10,30,937.0,123.0,4.8,16.0,924.0,988.13,762.52
2017,4,28,10,45,943.0,123.0,4.85,16.5,945.5,1016.2,780.01
2017,4,28,11,0,949.0,123.0,4.9,17.0,967.0,1040.77,795.07
2017,4,28,11,15,951.5,123.5,4.9,17.0,980.0,1058.81,806.78
2017,4,28,11,30,954.0,124.0,4.9,17.0,993.0,1073.0,815.99
2017,4,28,11,45,957.0,122.5,4.95,17.0,998.5,1081.79,822.11
2017,4,28,12,0,960.0,121.0,5.0,17.0,1004.0,1086.61,825.7
2017,4,28,12,15,959.0,121.0,5.05,17.0,1001.0,1084.97,825.02
2017,4,28,12,30,958.0,121.0,5.1,17.0,998.0,1079.32,821.78
2017,4,28,12,45,962.5,116.0,5.15,17.0,989.0,1070.06,816.21
2017,4,28,13,0,967.0,111.0,5.2,17.0,980.0,1056.7,807.92
2017,4,28,13,15,963.5,110.5,5.2,17.0,961.0,1036.2,794.37
2017,4,28,13,30,960.0,110.0,5.2,17.0,942.0,1011.96,778.31
2017,4,28,13,45,956.0,107.5,5.25,17.0,916.5,981.6,758.37
2017,4,28,14,0,952.0,105.0,5.3,17.0,891.0,947.77,735.9
2017,4,28,14,15,944.0,103.5,5.2,17.0,857.5,908.29,708.31
2017,4,28,14,30,936.0,102.0,5.1,17.0,824.0,865.95,678.6
2017,4,28,14,45,925.5,100.0,5.1,17.0,784.5,818.55,645.61
2017,4,28,15,0,915.0,98.0,5.1,17.0,745.0,768.96,610.68
2017,4,28,15,15,901.0,95.5,4.95,16.5,700.0,714.57,571.1
2017,4,28,15,30,887.0,93.0,4.8,16.0,655.0,658.85,528.44
2017,4,28,15,45,870.0,89.5,4.65,16.0,606.0,599.36,480.8
2017,4,28,16,0,853.0,86.0,4.5,16.0,557.0,540.62,432.49
2017,4,28,16,15,828.5,82.5,4.2,15.5,504.0,476.51,379.08
2017,4,28,16,30,804.0,79.0,3.9,15.0,451.0,413.5,325.17
2017,4,28,16,45,774.5,74.0,3.6,15.0,397.0,348.69,267.94
2017,4,28,17,0,745.0,69.0,3.3,15.0,343.0,286.26,211.68
2017,4,28,17,15,697.5,64.0,3.0,14.0,288.5,222.44,155.44
2017,4,28,17,30,650.0,59.0,2.7,13.0,234.0,161.86,103.29
2017,4,28,17,45,581.0,51.5,2.4,12.5,182.5,104.12,58.58
2017,4,28,18,0,512.0,44.0,2.1,12.0,131.0,54.94,29.18
2017,4,28,18,15,391.0,34.0,2.0,11.5,87.0,27.3,18.09
2017,4,28,18,30,270.0,24.0,1.9,11.0,43.0,19.77,7.77
2017,4,28,18,45,135.0,12.0,1.8,10.5,21.5,10.91,0.0
2017,4,28,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,29,5,15,68.0,8.0,1.65,6.5,10.5,7.28,0.0
2017,4,29,5,30,136.0,16.0,1.8,7.0,21.0,14.55,0.0
2017,4,29,5,45,279.0,28.5,1.95,8.0,60.0,23.29,13.47
2017,4,29,6,0,422.0,41.0,2.1,9.0,99.0,32.98,23.67
2017,4,29,6,15,508.5,49.5,2.05,9.5,149.0,71.31,39.22
2017,4,29,6,30,595.0,58.0,2.0,10.0,199.0,124.71,75.2
2017,4,29,6,45,650.0,64.0,2.0,10.5,253.0,180.71,121.22
2017,4,29,7,0,705.0,70.0,2.0,11.0,307.0,243.12,175.81
2017,4,29,7,15,742.5,75.0,2.0,11.5,362.0,306.75,232.67
2017,4,29,7,30,780.0,80.0,2.0,12.0,417.0,372.21,290.14
2017,4,29,7,45,808.5,83.0,2.05,13.0,470.5,435.07,343.6
2017,4,29,8,0,837.0,86.0,2.1,14.0,524.0,499.69,396.43
2017,4,29,8,15,857.0,89.0,2.15,14.5,574.5,561.13,445.6
2017,4,29,8,30,877.0,92.0,2.2,15.0,625.0,620.69,491.7
2017,4,29,8,45,894.0,93.5,2.25,16.0,672.0,677.97,533.59
2017,4,29,9,0,911.0,95.0,2.3,17.0,719.0,734.4,573.36
2017,4,29,9,15,922.0,97.0,2.4,17.5,760.0,785.74,607.95
2017,4,29,9,30,933.0,99.0,2.5,18.0,801.0,835.1,640.39
2017,4,29,9,45,942.0,100.0,2.65,18.5,836.5,879.56,669.43
2017,4,29,10,0,951.0,101.0,2.8,19.0,872.0,921.38,696.41
2017,4,29,10,15,956.5,102.5,2.8,19.0,900.0,957.74,719.66
2017,4,29,10,30,962.0,104.0,2.8,19.0,928.0,990.82,740.61
2017,4,29,10,45,967.0,104.0,2.8,19.5,949.0,1018.44,756.45
2017,4,29,11,0,972.0,104.0,2.8,20.0,970.0,1042.45,769.88
2017,4,29,11,15,974.0,104.5,2.8,20.0,982.5,1060.3,780.79
2017,4,29,11,30,976.0,105.0,2.8,20.0,995.0,1074.22,789.28
2017,4,29,11,45,976.0,105.0,2.8,20.0,1000.0,1081.65,793.71
2017,4,29,12,0,976.0,105.0,2.8,20.0,1005.0,1085.02,795.7
2017,4,29,12,15,975.5,105.0,2.75,20.0,1002.0,1083.82,794.39
2017,4,29,12,30,975.0,105.0,2.7,20.0,999.0,1078.56,790.62
2017,4,29,12,45,972.0,104.5,2.7,20.5,987.5,1066.3,781.52
2017,4,29,13,0,969.0,104.0,2.7,21.0,976.0,1050.1,770.07
2017,4,29,13,15,965.0,103.5,2.65,21.0,957.0,1029.09,756.6
2017,4,29,13,30,961.0,103.0,2.6,21.0,938.0,1004.36,740.8
2017,4,29,13,45,954.0,102.5,2.6,21.0,911.5,973.32,721.38
2017,4,29,14,0,947.0,102.0,2.6,21.0,885.0,938.99,699.75
2017,4,29,14,15,939.0,100.5,2.55,21.0,852.0,899.69,674.25
2017,4,29,14,30,931.0,99.0,2.5,21.0,819.0,857.57,646.7
2017,4,29,14,45,919.5,97.5,2.5,21.0,779.0,810.16,615.66
2017,4,29,15,0,908.0,96.0,2.5,21.0,739.0,760.67,582.78
2017,4,29,15,15,894.0,93.5,2.45,20.5,694.5,706.66,545.91
2017,4,29,15,30,880.0,91.0,2.4,20.0,650.0,651.35,505.95
2017,4,29,15,45,861.5,88.0,2.35,20.0,601.0,591.93,460.77
2017,4,29,16,0,843.0,85.0,2.3,20.0,552.0,533.37,414.82
2017,4,29,16,15,819.0,82.0,2.15,19.5,500.0,470.64,364.7
2017,4,29,16,30,795.0,79.0,2.0,19.0,448.0,408.96,313.7
2017,4,29,16,45,761.5,74.5,1.9,18.5,394.0,343.87,258.72
2017,4,29,17,0,728.0,70.0,1.8,18.0,340.0,281.64,204.73
2017,4,29,17,15,681.5,65.0,1.65,17.0,286.5,217.37,149.41
2017,4,29,17,30,635.0,60.0,1.5,16.0,233.0,159.79,100.74
2017,4,29,17,45,563.0,52.5,1.35,15.0,181.5,102.78,57.6
2017,4,29,18,0,491.0,45.0,1.2,14.0,130.0,54.72,29.34
2017,4,29,18,15,373.5,34.5,1.15,13.0,86.5,27.6,18.3
2017,4,29,18,30,256.0,24.0,1.1,12.0,43.0,19.64,8.3
2017,4,29,18,45,128.0,12.0,1.1,11.5,21.5,10.91,0.0
2017,4,29,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,30,5,15,63.0,8.0,1.2,7.5,11.0,7.28,0.0
2017,4,30,5,30,126.0,16.0,1.3,8.0,22.0,12.64,0.0
2017,4,30,5,45,264.0,29.0,1.45,9.0,60.0,23.58,13.96
2017,4,30,6,0,402.0,42.0,1.6,10.0,98.0,33.68,24.26
2017,4,30,6,15,486.0,50.5,1.5,10.5,147.0,71.14,39.56
2017,4,30,6,30,570.0,59.0,1.4,11.0,196.0,122.8,74.36
2017,4,30,6,45,625.5,65.0,1.35,11.5,249.0,177.29,118.77
2017,4,30,7,0,681.0,71.0,1.3,12.0,302.0,238.26,171.49
2017,4,30,7,15,718.5,75.5,1.15,12.5,355.5,299.91,225.71
2017,4,30,7,30,756.0,80.0,1.0,13.0,409.0,363.37,280.14
2017,4,30,7,45,783.5,83.5,0.9,14.0,461.5,424.8,330.73
2017,4,30,8,0,811.0,87.0,0.8,15.0,514.0,487.93,380.18
2017,4,30,8,15,831.0,90.5,0.75,15.5,563.5,548.36,426.33
2017,4,30,8,30,851.0,94.0,0.7,16.0,613.0,609.0,470.59
2017,4,30,8,45,867.0,96.0,0.65,17.0,658.5,662.72,507.22
2017,4,30,9,0,883.0,98.0,0.6,18.0,704.0,717.59,542.97
2017,4,30,9,15,893.5,99.5,0.7,18.5,744.0,766.73,575.26
2017,4,30,9,30,904.0,101.0,0.8,19.0,784.0,813.92,605.41
2017,4,30,9,45,917.5,100.0,0.95,20.0,820.0,858.83,633.31
2017,4,30,10,0,931.0,99.0,1.1,21.0,856.0,901.5,659.37
2017,4,30,10,15,936.5,100.0,1.25,21.0,883.0,936.64,682.9
2017,4,30,10,30,942.0,101.0,1.4,21.0,910.0,968.57,704.42
2017,4,30,10,45,945.5,102.0,1.6,21.5,930.5,995.27,721.96
2017,4,30,11,0,949.0,103.0,1.8,22.0,951.0,1018.37,737.16
2017,4,30,11,15,950.5,103.5,1.95,22.0,963.0,1035.32,749.21
2017,4,30,11,30,952.0,104.0,2.1,22.0,975.0,1048.41,758.93
2017,4,30,11,45,951.5,105.0,2.25,22.5,979.5,1056.14,763.86
2017,4,30,12,0,951.0,106.0,2.4,23.0,984.0,1059.9,766.35
2017,4,30,12,15,950.0,106.0,2.45,23.0,981.0,1058.2,765.82
2017,4,30,12,30,949.0,106.0,2.5,23.0,978.0,1052.55,762.93
2017,4,30,12,45,945.5,106.0,2.6,23.0,966.5,1040.53,756.62
2017,4,30,13,0,942.0,106.0,2.7,23.0,955.0,1024.7,747.93
2017,4,30,13,15,938.5,105.0,2.7,23.0,937.0,1004.12,735.23
2017,4,30,13,30,935.0,104.0,2.7,23.0,919.0,979.91,720.24
2017,4,30,13,45,928.5,103.5,2.75,23.0,893.5,949.99,701.93
2017,4,30,14,0,922.0,103.0,2.8,23.0,868.0,916.85,681.4
2017,4,30,14,15,915.0,101.5,2.8,22.5,836.0,879.24,658.62
2017,4,30,14,30,908.0,100.0,2.8,22.0,804.0,838.83,633.65
2017,4,30,14,45,897.5,98.5,2.8,22.0,766.0,793.13,603.51
2017,4,30,15,0,887.0,97.0,2.8,22.0,728.0,745.35,571.56
2017,4,30,15,15,874.5,94.5,2.8,21.5,685.0,693.36,536.0
2017,4,30,15,30,862.0,92.0,2.8,21.0,642.0,640.0,497.46
2017,4,30,15,45,845.5,89.5,2.8,21.0,594.5,584.91,455.39
2017,4,30,16,0,829.0,87.0,2.8,21.0,547.0,527.1,410.01
2017,4,30,16,15,806.0,83.5,2.65,20.5,496.0,465.18,360.41
2017,4,30,16,30,783.0,80.0,2.5,20.0,445.0,404.23,309.92
2017,4,30,16,45,751.5,75.5,2.4,19.5,392.5,340.62,256.03
2017,4,30,17,0,720.0,71.0,2.3,19.0,340.0,279.65,203.01
2017,4,30,17,15,673.5,66.0,2.1,18.0,286.5,215.92,148.17
2017,4,30,17,30,627.0,61.0,1.9,17.0,233.0,158.91,100.09
2017,4,30,17,45,557.5,53.5,1.7,16.0,182.5,102.74,57.65
2017,4,30,18,0,488.0,46.0,1.5,15.0,132.0,55.19,29.79
2017,4,30,18,15,372.0,35.5,1.4,14.0,88.5,28.4,18.95
2017,4,30,18,30,256.0,25.0,1.3,13.0,45.0,20.47,9.38
2017,4,30,18,45,128.0,12.5,1.25,12.5,22.5,11.37,0.0
2017,4,30,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,1,5,15,106.0,8.0,1.5,9.5,13.0,7.28,0.0
2017,5,1,5,30,212.0,16.0,1.6,10.0,26.0,13.03,0.0
2017,5,1,5,45,346.0,26.5,1.7,11.0,66.0,21.3,12.15
2017,5,1,6,0,480.0,37.0,1.8,12.0,106.0,29.29,20.22
2017,5,1,6,15,557.5,44.0,2.0,12.5,156.0,69.86,35.72
2017,5,1,6,30,635.0,51.0,2.2,13.0,206.0,125.92,73.62
2017,5,1,6,45,681.0,56.5,2.45,14.0,259.0,181.87,119.46
2017,5,1,7,0,727.0,62.0,2.7,15.0,312.0,243.06,172.81
2017,5,1,7,15,761.0,66.0,2.8,15.5,365.5,303.99,227.32
2017,5,1,7,30,795.0,70.0,2.9,16.0,419.0,368.03,283.62
2017,5,1,7,45,818.5,74.0,3.05,16.5,471.0,430.31,337.32
2017,5,1,8,0,842.0,78.0,3.2,17.0,523.0,493.8,390.25
2017,5,1,8,15,860.0,80.5,3.25,17.5,572.0,552.56,437.68
2017,5,1,8,30,878.0,83.0,3.3,18.0,621.0,611.73,483.78
2017,5,1,8,45,893.0,84.5,3.35,18.5,667.0,667.53,525.89
2017,5,1,9,0,908.0,86.0,3.4,19.0,713.0,722.28,565.97
2017,5,1,9,15,918.5,87.5,3.45,19.5,753.0,772.4,599.61
2017,5,1,9,30,929.0,89.0,3.5,20.0,793.0,820.5,631.29
2017,5,1,9,45,941.5,87.5,3.55,20.5,828.5,864.88,659.91
2017,5,1,10,0,954.0,86.0,3.6,21.0,864.0,906.88,686.55
2017,5,1,10,15,960.0,87.0,3.6,21.5,892.0,943.09,708.66
2017,5,1,10,30,966.0,88.0,3.6,22.0,920.0,976.05,728.4
2017,5,1,10,45,968.5,89.5,3.6,22.5,940.5,1002.84,743.89
2017,5,1,11,0,971.0,91.0,3.6,23.0,961.0,1025.91,756.89
2017,5,1,11,15,973.5,91.5,3.6,23.0,974.0,1044.11,768.2
2017,5,1,11,30,976.0,92.0,3.6,23.0,987.0,1058.42,777.05
2017,5,1,11,45,976.5,92.5,3.65,23.5,992.5,1066.76,781.02
2017,5,1,12,0,977.0,93.0,3.7,24.0,998.0,1071.07,782.5
2017,5,1,12,15,976.5,93.0,3.75,24.0,995.0,1069.81,782.05
2017,5,1,12,30,976.0,93.0,3.8,24.0,992.0,1064.5,779.12
2017,5,1,12,45,962.5,99.5,3.9,24.0,978.0,1049.15,770.12
2017,5,1,13,0,949.0,106.0,4.0,24.0,964.0,1030.09,758.77
2017,5,1,13,15,944.5,105.5,4.0,24.0,945.0,1008.95,745.44
2017,5,1,13,30,940.0,105.0,4.0,24.0,926.0,984.21,729.76
2017,5,1,13,45,934.5,103.5,4.05,24.0,900.0,954.06,710.75
2017,5,1,14,0,929.0,102.0,4.1,24.0,874.0,920.63,689.45
2017,5,1,14,15,920.5,100.5,4.0,24.0,841.0,881.56,663.42
2017,5,1,14,30,912.0,99.0,3.9,24.0,808.0,839.78,635.43
2017,5,1,14,45,901.5,97.0,3.85,24.0,769.0,793.47,604.3
2017,5,1,15,0,891.0,95.0,3.8,24.0,730.0,745.06,571.4
2017,5,1,15,15,877.0,92.5,3.6,23.5,686.0,691.95,534.07
2017,5,1,15,30,863.0,90.0,3.4,23.0,642.0,637.59,493.99
2017,5,1,15,45,846.0,87.0,3.2,23.0,594.0,580.05,449.55
2017,5,1,16,0,829.0,84.0,3.0,23.0,546.0,523.12,404.38
2017,5,1,16,15,805.5,80.5,2.8,22.5,495.0,461.08,354.82
2017,5,1,16,30,782.0,77.0,2.6,22.0,444.0,400.07,304.48
2017,5,1,16,45,751.5,72.5,2.45,21.5,391.5,337.0,251.23
2017,5,1,17,0,721.0,68.0,2.3,21.0,339.0,276.44,198.81
2017,5,1,17,15,676.0,63.0,2.1,20.0,286.0,214.97,146.13
2017,5,1,17,30,631.0,58.0,1.9,19.0,233.0,156.37,97.05
2017,5,1,17,45,563.5,51.5,1.75,18.0,183.0,101.19,55.7
2017,5,1,18,0,496.0,45.0,1.6,17.0,133.0,54.31,28.72
2017,5,1,18,15,382.5,35.0,1.55,16.0,89.5,27.87,18.36
2017,5,1,18,30,269.0,25.0,1.5,15.0,46.0,20.38,9.65
2017,5,1,18,45,134.5,12.5,1.45,14.5,23.0,11.37,0.0
2017,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.5,1.35,12.5,12.5,11.37,0.0
2017,5,2,5,30,0.0,25.0,1.4,13.0,25.0,20.77,0.0
2017,5,2,5,45,207.5,32.5,1.45,14.0,63.5,25.32,15.48
2017,5,2,6,0,415.0,40.0,1.5,15.0,102.0,31.63,22.03
2017,5,2,6,15,494.0,48.0,1.7,15.5,150.0,69.82,37.22
2017,5,2,6,30,573.0,56.0,1.9,16.0,198.0,120.86,71.22
2017,5,2,6,45,626.0,62.0,2.1,16.5,250.5,174.94,114.85
2017,5,2,7,0,679.0,68.0,2.3,17.0,303.0,235.15,166.56
2017,5,2,7,15,715.0,72.5,2.4,17.5,355.5,296.07,220.09
2017,5,2,7,30,751.0,77.0,2.5,18.0,408.0,358.58,274.24
2017,5,2,7,45,778.5,80.0,2.6,18.5,460.0,419.01,325.6
2017,5,2,8,0,806.0,83.0,2.7,19.0,512.0,481.15,376.67
2017,5,2,8,15,825.5,86.0,2.75,19.0,560.5,540.31,424.52
2017,5,2,8,30,845.0,89.0,2.8,19.0,609.0,597.82,469.77
2017,5,2,8,45,860.5,90.5,2.85,19.5,654.5,652.24,510.52
2017,5,2,9,0,876.0,92.0,2.9,20.0,700.0,705.75,549.39
2017,5,2,9,15,887.0,94.0,2.9,20.5,739.5,755.25,582.48
2017,5,2,9,30,898.0,96.0,2.9,21.0,779.0,802.88,613.32
2017,5,2,9,45,910.5,95.5,2.9,21.5,814.0,847.06,641.28
2017,5,2,10,0,923.0,95.0,2.9,22.0,849.0,888.96,667.28
2017,5,2,10,15,928.5,96.0,2.9,22.5,876.5,923.69,688.14
2017,5,2,10,30,934.0,97.0,2.9,23.0,904.0,955.26,706.73
2017,5,2,10,45,937.5,98.5,2.95,23.5,924.0,982.15,722.52
2017,5,2,11,0,941.0,100.0,3.0,24.0,944.0,1005.47,735.97
2017,5,2,11,15,943.0,100.5,3.0,24.0,956.5,1022.66,746.49
2017,5,2,11,30,945.0,101.0,3.0,24.0,969.0,1036.06,754.67
2017,5,2,11,45,945.5,101.0,3.05,24.5,974.0,1043.62,758.17
2017,5,2,12,0,946.0,101.0,3.1,25.0,979.0,1047.26,759.3
2017,5,2,12,15,945.5,101.0,3.15,25.0,976.0,1046.0,758.91
2017,5,2,12,30,945.0,101.0,3.2,25.0,973.0,1040.82,756.15
2017,5,2,12,45,932.5,107.0,3.25,25.5,959.5,1026.15,745.9
2017,5,2,13,0,920.0,113.0,3.3,26.0,946.0,1007.87,733.49
2017,5,2,13,15,915.5,112.0,3.3,26.0,927.5,986.74,720.36
2017,5,2,13,30,911.0,111.0,3.3,26.0,909.0,962.12,704.99
2017,5,2,13,45,905.5,109.5,3.3,26.0,883.5,932.73,686.48
2017,5,2,14,0,900.0,108.0,3.3,26.0,858.0,900.16,665.81
2017,5,2,14,15,892.0,106.5,3.25,26.0,826.0,862.49,641.32
2017,5,2,14,30,884.0,105.0,3.2,26.0,794.0,822.17,614.91
2017,5,2,14,45,873.5,103.0,3.15,26.0,756.0,777.0,584.96
2017,5,2,15,0,863.0,101.0,3.1,26.0,718.0,729.82,553.33
2017,5,2,15,15,849.5,98.5,3.0,25.5,675.0,678.35,517.63
2017,5,2,15,30,836.0,96.0,2.9,25.0,632.0,628.03,481.21
2017,5,2,15,45,818.0,93.0,2.8,24.5,585.0,570.67,438.6
2017,5,2,16,0,800.0,90.0,2.7,24.0,538.0,513.16,394.51
2017,5,2,16,15,776.0,86.5,2.5,23.5,488.0,452.51,346.37
2017,5,2,16,30,752.0,83.0,2.3,23.0,438.0,393.0,297.6
2017,5,2,16,45,720.0,78.5,2.15,22.5,386.0,331.2,245.86
2017,5,2,17,0,688.0,74.0,2.0,22.0,334.0,270.44,193.88
2017,5,2,17,15,642.0,68.5,1.8,21.0,282.0,210.08,142.67
2017,5,2,17,30,596.0,63.0,1.6,20.0,230.0,154.8,96.8
2017,5,2,17,45,528.0,55.5,1.45,19.5,180.5,100.89,56.59
2017,5,2,18,0,460.0,48.0,1.3,19.0,131.0,55.4,30.26
2017,5,2,18,15,349.0,37.5,1.25,18.0,88.5,29.93,20.0
2017,5,2,18,30,238.0,27.0,1.2,17.0,46.0,22.1,11.21
2017,5,2,18,45,119.0,13.5,1.15,16.5,23.0,12.28,0.0
2017,5,2,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,5,15,83.5,9.5,0.95,14.5,13.5,8.64,0.0
2017,5,3,5,30,167.0,19.0,0.9,15.0,27.0,15.57,0.0
2017,5,3,5,45,295.5,30.0,0.85,15.5,66.0,24.14,14.58
2017,5,3,6,0,424.0,41.0,0.8,16.0,105.0,32.4,22.68
2017,5,3,6,15,502.5,48.5,0.8,16.5,153.5,70.97,37.68
2017,5,3,6,30,581.0,56.0,0.8,17.0,202.0,122.03,71.42
2017,5,3,6,45,632.5,61.5,0.85,17.5,254.0,175.82,114.4
2017,5,3,7,0,684.0,67.0,0.9,18.0,306.0,237.35,166.42
2017,5,3,7,15,719.5,71.5,0.95,18.5,359.0,296.53,217.58
2017,5,3,7,30,755.0,76.0,1.0,19.0,412.0,359.03,270.52
2017,5,3,7,45,780.5,79.5,1.1,20.0,463.0,419.25,319.96
2017,5,3,8,0,806.0,83.0,1.2,21.0,514.0,480.93,368.67
2017,5,3,8,15,825.5,86.0,1.2,21.5,563.0,540.0,413.85
2017,5,3,8,30,845.0,89.0,1.2,22.0,612.0,597.47,456.18
2017,5,3,8,45,859.0,91.5,1.3,22.5,656.5,651.84,495.59
2017,5,3,9,0,873.0,94.0,1.4,23.0,701.0,705.17,533.12
2017,5,3,9,15,884.0,96.0,1.45,23.5,740.5,754.45,565.03
2017,5,3,9,30,895.0,98.0,1.5,24.0,780.0,801.88,594.74
2017,5,3,9,45,908.5,96.5,1.55,24.5,815.5,845.68,621.61
2017,5,3,10,0,922.0,95.0,1.6,25.0,851.0,887.26,646.72
2017,5,3,10,15,928.0,96.0,1.65,25.0,878.0,922.33,668.66
2017,5,3,10,30,934.0,97.0,1.7,25.0,905.0,954.27,688.58
2017,5,3,10,45,937.0,98.0,1.75,25.5,925.0,980.11,703.25
2017,5,3,11,0,940.0,99.0,1.8,26.0,945.0,1002.38,715.69
2017,5,3,11,15,942.5,99.5,1.85,26.0,957.5,1019.99,726.68
2017,5,3,11,30,945.0,100.0,1.9,26.0,970.0,1033.82,735.45
2017,5,3,11,45,944.5,101.0,2.0,26.5,974.5,1041.37,739.64
2017,5,3,12,0,944.0,102.0,2.1,27.0,979.0,1045.01,741.52
2017,5,3,12,15,943.5,102.0,2.15,27.0,976.5,1043.73,741.32
2017,5,3,12,30,943.0,102.0,2.2,27.0,974.0,1038.54,738.83
2017,5,3,12,45,937.0,104.0,2.25,27.0,962.0,1026.15,731.95
2017,5,3,13,0,931.0,106.0,2.3,27.0,950.0,1010.05,722.85
2017,5,3,13,15,927.0,105.0,2.3,27.0,932.0,989.21,710.27
2017,5,3,13,30,923.0,104.0,2.3,27.0,914.0,964.81,695.49
2017,5,3,13,45,917.5,103.0,2.35,27.0,889.0,935.64,678.12
2017,5,3,14,0,912.0,102.0,2.4,27.0,864.0,903.26,658.57
2017,5,3,14,15,904.0,100.5,2.4,26.5,832.0,865.24,635.99
2017,5,3,14,30,896.0,99.0,2.4,26.0,800.0,824.54,611.34
2017,5,3,14,45,885.5,97.5,2.4,26.0,762.0,779.46,582.22
2017,5,3,15,0,875.0,96.0,2.4,26.0,724.0,732.34,551.35
2017,5,3,15,15,862.0,93.5,2.4,25.5,681.0,680.74,516.59
2017,5,3,15,30,849.0,91.0,2.4,25.0,638.0,627.86,479.13
2017,5,3,15,45,831.5,88.5,2.4,25.0,590.5,572.89,437.96
2017,5,3,16,0,814.0,86.0,2.4,25.0,543.0,515.54,393.77
2017,5,3,16,15,791.0,82.5,2.3,24.5,493.0,454.71,346.01
2017,5,3,16,30,768.0,79.0,2.2,24.0,443.0,394.87,297.38
2017,5,3,16,45,737.5,74.5,2.1,23.5,391.0,332.77,245.62
2017,5,3,17,0,707.0,70.0,2.0,23.0,339.0,273.21,194.68
2017,5,3,17,15,662.5,65.0,1.8,22.0,287.0,210.95,142.0
2017,5,3,17,30,618.0,60.0,1.6,21.0,235.0,155.24,95.82
2017,5,3,17,45,552.5,53.0,1.45,20.0,185.0,100.78,55.41
2017,5,3,18,0,487.0,46.0,1.3,19.0,135.0,54.37,28.88
2017,5,3,18,15,380.5,36.0,1.2,18.0,92.0,28.55,18.87
2017,5,3,18,30,274.0,26.0,1.1,17.0,49.0,21.11,10.78
2017,5,3,18,45,137.0,13.0,1.05,16.5,24.5,11.82,0.0
2017,5,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,5,15,73.0,10.0,1.25,12.5,14.0,9.1,0.0
2017,5,4,5,30,146.0,20.0,1.5,13.0,28.0,15.75,0.14
2017,5,4,5,45,267.0,32.5,1.8,13.5,66.5,26.25,16.61
2017,5,4,6,0,388.0,45.0,2.1,14.0,105.0,35.73,25.8
2017,5,4,6,15,465.5,53.5,2.1,14.5,152.5,73.31,41.13
2017,5,4,6,30,543.0,62.0,2.1,15.0,200.0,122.83,74.49
2017,5,4,6,45,596.5,68.0,2.1,15.5,251.5,175.13,116.71
2017,5,4,7,0,650.0,74.0,2.1,16.0,303.0,233.62,166.82
2017,5,4,7,15,686.0,79.0,2.1,16.5,355.0,291.63,217.77
2017,5,4,7,30,722.0,84.0,2.1,17.0,407.0,354.47,271.83
2017,5,4,7,45,748.0,88.0,2.1,18.0,457.5,413.48,321.04
2017,5,4,8,0,774.0,92.0,2.1,19.0,508.0,474.07,369.62
2017,5,4,8,15,793.5,95.5,2.2,19.5,556.0,531.91,415.39
2017,5,4,8,30,813.0,99.0,2.3,20.0,604.0,589.97,459.84
2017,5,4,8,45,826.0,102.5,2.4,20.5,647.5,643.76,499.8
2017,5,4,9,0,839.0,106.0,2.5,21.0,691.0,696.51,537.88
2017,5,4,9,15,850.5,108.5,2.6,21.0,730.5,741.65,570.0
2017,5,4,9,30,862.0,111.0,2.7,21.0,770.0,788.53,602.03
2017,5,4,9,45,877.0,109.0,2.8,21.5,805.0,831.8,630.06
2017,5,4,10,0,892.0,107.0,2.9,22.0,840.0,873.07,656.42
2017,5,4,10,15,898.5,108.5,2.95,22.0,867.5,908.08,679.28
2017,5,4,10,30,905.0,110.0,3.0,22.0,895.0,940.1,700.09
2017,5,4,10,45,908.5,111.0,3.1,22.5,915.0,965.66,715.57
2017,5,4,11,0,912.0,112.0,3.2,23.0,935.0,987.78,728.8
2017,5,4,11,15,915.0,113.0,3.2,23.0,948.0,1005.87,740.08
2017,5,4,11,30,918.0,114.0,3.2,23.0,961.0,1020.32,749.06
2017,5,4,11,45,919.5,114.0,3.25,23.0,966.5,1028.58,754.53
2017,5,4,12,0,921.0,114.0,3.3,23.0,972.0,1033.07,757.7
2017,5,4,12,15,921.0,114.0,3.3,23.0,970.0,1032.28,757.16
2017,5,4,12,30,921.0,114.0,3.3,23.0,968.0,1027.68,754.31
2017,5,4,12,45,890.5,132.0,3.3,23.0,950.0,1007.4,741.3
2017,5,4,13,0,860.0,150.0,3.3,23.0,932.0,983.71,726.22
2017,5,4,13,15,856.0,149.0,3.25,22.5,914.5,964.13,714.94
2017,5,4,13,30,852.0,148.0,3.2,22.0,897.0,951.08,708.01
2017,5,4,13,45,838.5,150.5,3.2,22.0,870.5,919.38,687.51
2017,5,4,14,0,825.0,153.0,3.2,22.0,844.0,885.08,665.31
2017,5,4,14,15,816.0,151.0,3.15,22.0,812.5,847.72,640.59
2017,5,4,14,30,807.0,149.0,3.1,22.0,781.0,807.99,614.09
2017,5,4,14,45,793.0,147.0,3.1,22.0,743.5,762.31,583.47
2017,5,4,15,0,779.0,145.0,3.1,22.0,706.0,715.13,549.96
2017,5,4,15,15,763.0,141.5,3.05,21.5,663.5,665.23,514.54
2017,5,4,15,30,747.0,138.0,3.0,21.0,621.0,612.85,476.38
2017,5,4,15,45,674.0,144.0,2.95,20.5,555.0,536.62,419.01
2017,5,4,16,0,601.0,150.0,2.9,20.0,489.0,465.93,364.57
2017,5,4,16,15,566.5,144.0,2.85,19.0,440.0,408.18,319.46
2017,5,4,16,30,532.0,138.0,2.8,18.0,391.0,349.92,272.56
2017,5,4,16,45,523.5,121.5,2.8,17.5,346.5,297.7,228.35
2017,5,4,17,0,515.0,105.0,2.8,17.0,302.0,248.63,185.45
2017,5,4,17,15,450.5,101.0,2.8,16.0,254.5,193.29,139.22
2017,5,4,17,30,386.0,97.0,2.8,15.0,207.0,147.92,102.44
2017,5,4,17,45,333.5,81.5,2.8,14.5,162.5,101.71,66.75
2017,5,4,18,0,281.0,66.0,2.8,14.0,118.0,62.13,40.74
2017,5,4,18,15,199.0,49.0,2.8,13.0,80.0,37.63,27.25
2017,5,4,18,30,117.0,32.0,2.8,12.0,42.0,25.72,15.03
2017,5,4,18,45,58.5,16.0,2.8,11.5,21.0,14.55,0.0
2017,5,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
