Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,5,15,0.0,8.5,3.0,9.0,8.5,7.73,0.0
2017,5,5,5,30,0.0,17.0,3.1,9.0,17.0,14.98,1.54
2017,5,5,5,45,17.5,36.0,3.25,9.5,39.0,30.49,20.69
2017,5,5,6,0,35.0,55.0,3.4,10.0,61.0,45.63,35.08
2017,5,5,6,15,49.0,76.5,3.5,10.0,88.0,67.26,50.8
2017,5,5,6,30,63.0,98.0,3.6,10.0,115.0,91.5,70.8
2017,5,5,6,45,74.0,119.5,3.7,10.5,143.5,117.3,92.46
2017,5,5,7,0,85.0,141.0,3.8,11.0,172.0,144.71,115.58
2017,5,5,7,15,73.5,161.5,3.85,11.5,191.5,165.75,133.81
2017,5,5,7,30,62.0,182.0,3.9,12.0,211.0,185.48,150.41
2017,5,5,7,45,48.5,196.5,4.0,12.5,220.5,197.67,160.28
2017,5,5,8,0,35.0,211.0,4.1,13.0,230.0,208.22,168.43
2017,5,5,8,15,28.5,220.5,4.1,13.5,237.0,216.4,174.37
2017,5,5,8,30,22.0,230.0,4.1,14.0,244.0,219.0,175.64
2017,5,5,8,45,30.5,258.5,4.15,14.5,279.0,257.9,206.3
2017,5,5,9,0,39.0,287.0,4.2,15.0,314.0,293.09,233.53
2017,5,5,9,15,39.5,304.0,4.25,15.0,333.0,312.34,248.21
2017,5,5,9,30,40.0,321.0,4.3,15.0,352.0,331.61,262.87
2017,5,5,9,45,132.5,362.0,4.35,15.5,470.0,459.03,362.93
2017,5,5,10,0,225.0,403.0,4.4,16.0,588.0,583.87,457.72
2017,5,5,10,15,270.5,406.5,4.4,16.0,637.0,646.94,504.5
2017,5,5,10,30,316.0,410.0,4.4,16.0,686.0,701.11,544.59
2017,5,5,10,45,255.5,433.5,4.4,16.5,660.0,677.43,523.77
2017,5,5,11,0,195.0,457.0,4.4,17.0,634.0,637.75,491.83
2017,5,5,11,15,562.0,287.0,4.4,17.0,805.0,853.59,658.8
2017,5,5,11,30,929.0,117.0,4.4,17.0,976.0,1032.82,784.77
2017,5,5,11,45,928.0,118.5,4.4,17.0,980.5,1040.16,788.13
2017,5,5,12,0,927.0,120.0,4.4,17.0,985.0,1043.66,790.35
2017,5,5,12,15,518.0,293.0,4.4,16.5,776.0,827.9,638.0
2017,5,5,12,30,109.0,466.0,4.4,16.0,567.0,557.29,430.55
2017,5,5,12,45,112.5,457.0,4.45,16.0,560.5,563.52,436.72
2017,5,5,13,0,116.0,448.0,4.5,16.0,554.0,555.43,431.22
2017,5,5,13,15,155.5,445.5,4.5,16.0,584.5,586.97,456.23
2017,5,5,13,30,195.0,443.0,4.5,16.0,615.0,616.15,479.18
2017,5,5,13,45,146.0,424.0,4.5,16.0,551.0,547.0,426.75
2017,5,5,14,0,97.0,405.0,4.5,16.0,487.0,469.07,367.42
2017,5,5,14,15,487.0,263.0,4.45,15.5,648.5,682.14,539.93
2017,5,5,14,30,877.0,121.0,4.4,15.0,810.0,828.85,653.35
2017,5,5,14,45,861.0,122.0,4.4,15.0,771.5,787.9,623.7
2017,5,5,15,0,845.0,123.0,4.4,15.0,733.0,739.67,589.06
2017,5,5,15,15,832.0,120.5,4.4,14.5,690.5,688.68,551.55
2017,5,5,15,30,819.0,118.0,4.4,14.0,648.0,636.49,512.03
2017,5,5,15,45,694.0,139.5,4.4,14.0,565.5,542.83,437.63
2017,5,5,16,0,569.0,161.0,4.4,14.0,483.0,458.84,369.77
2017,5,5,16,15,632.0,138.0,4.35,13.5,465.5,432.21,346.93
2017,5,5,16,30,695.0,115.0,4.3,13.0,448.0,397.26,315.31
2017,5,5,16,45,462.5,133.0,4.25,12.5,343.5,286.5,225.48
2017,5,5,17,0,230.0,151.0,4.2,12.0,239.0,202.36,159.34
2017,5,5,17,15,194.5,135.0,4.1,11.5,202.0,162.14,125.57
2017,5,5,17,30,159.0,119.0,4.0,11.0,165.0,127.94,97.34
2017,5,5,17,45,126.0,97.0,3.95,10.5,129.0,93.69,69.84
2017,5,5,18,0,93.0,75.0,3.9,10.0,93.0,63.98,47.29
2017,5,5,18,15,58.0,53.5,3.8,9.5,63.5,42.85,32.31
2017,5,5,18,30,23.0,32.0,3.7,9.0,34.0,27.01,16.57
2017,5,5,18,45,11.5,16.0,3.65,9.0,17.0,13.89,0.0
2017,5,5,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,8.0,3.5,7.0,8.0,7.28,0.0
2017,5,6,5,30,0.0,16.0,3.5,7.0,16.0,14.09,2.31
2017,5,6,5,45,9.0,36.0,3.55,7.5,37.5,30.91,21.36
2017,5,6,6,0,18.0,56.0,3.6,8.0,59.0,46.39,36.09
2017,5,6,6,15,32.5,78.5,3.5,8.0,86.5,67.8,52.26
2017,5,6,6,30,47.0,101.0,3.4,8.0,114.0,91.87,72.39
2017,5,6,6,45,65.0,121.5,3.35,8.5,143.0,117.22,93.46
2017,5,6,7,0,83.0,142.0,3.3,9.0,172.0,145.0,116.69
2017,5,6,7,15,262.5,145.5,3.15,9.5,260.5,214.67,171.09
2017,5,6,7,30,442.0,149.0,3.0,10.0,349.0,306.09,245.09
2017,5,6,7,45,366.0,187.0,2.9,10.5,366.0,332.47,269.03
2017,5,6,8,0,290.0,225.0,2.8,11.0,383.0,353.57,286.87
2017,5,6,8,15,261.0,253.0,2.65,11.0,405.0,382.3,309.96
2017,5,6,8,30,232.0,281.0,2.5,11.0,427.0,401.52,324.67
2017,5,6,8,45,287.5,292.0,2.45,11.5,485.5,467.94,376.17
2017,5,6,9,0,343.0,303.0,2.4,12.0,544.0,532.81,425.22
2017,5,6,9,15,281.0,336.0,2.35,12.0,541.0,536.61,425.88
2017,5,6,9,30,219.0,369.0,2.3,12.0,538.0,525.48,415.45
2017,5,6,9,45,328.5,351.5,2.25,12.5,616.5,617.31,485.01
2017,5,6,10,0,438.0,334.0,2.2,13.0,695.0,716.06,556.79
2017,5,6,10,15,627.5,260.5,2.15,13.0,797.0,830.26,640.92
2017,5,6,10,30,817.0,187.0,2.1,13.0,899.0,943.09,718.75
2017,5,6,10,45,580.0,306.0,2.1,13.0,817.5,863.63,658.84
2017,5,6,11,0,343.0,425.0,2.1,13.0,736.0,757.78,578.63
2017,5,6,11,15,237.5,448.0,2.15,13.0,665.0,673.12,516.85
2017,5,6,11,30,132.0,471.0,2.2,13.0,594.0,596.77,459.11
2017,5,6,11,45,198.5,469.0,2.3,13.0,654.5,661.68,509.03
2017,5,6,12,0,265.0,467.0,2.4,13.0,715.0,739.15,565.97
2017,5,6,12,15,366.0,433.0,2.45,13.0,774.0,804.29,614.69
2017,5,6,12,30,467.0,399.0,2.5,13.0,833.0,877.58,668.2
2017,5,6,12,45,319.0,432.0,2.55,13.0,727.0,751.12,575.85
2017,5,6,13,0,171.0,465.0,2.6,13.0,621.0,624.43,481.96
2017,5,6,13,15,212.5,450.5,2.65,12.5,640.5,644.84,500.47
2017,5,6,13,30,254.0,436.0,2.7,12.0,660.0,674.29,524.37
2017,5,6,13,45,246.5,424.0,2.8,12.0,636.5,647.31,505.25
2017,5,6,14,0,239.0,412.0,2.9,12.0,613.0,609.11,478.18
2017,5,6,14,15,233.5,399.0,2.9,12.0,589.5,582.24,458.86
2017,5,6,14,30,228.0,386.0,2.9,12.0,566.0,554.9,438.94
2017,5,6,14,45,478.0,284.5,2.95,12.0,638.0,653.01,519.04
2017,5,6,15,0,728.0,183.0,3.0,12.0,710.0,715.68,570.01
2017,5,6,15,15,710.0,178.5,3.0,12.0,666.5,663.79,530.36
2017,5,6,15,30,692.0,174.0,3.0,12.0,623.0,611.48,490.32
2017,5,6,15,45,660.0,171.5,3.0,12.0,574.5,552.94,444.39
2017,5,6,16,0,628.0,169.0,3.0,12.0,526.0,495.99,398.61
2017,5,6,16,15,597.5,161.5,2.95,12.0,476.0,433.91,347.68
2017,5,6,16,30,567.0,154.0,2.9,12.0,426.0,377.54,300.06
2017,5,6,16,45,536.5,142.0,2.85,12.0,375.5,319.67,250.26
2017,5,6,17,0,506.0,130.0,2.8,12.0,325.0,264.72,202.14
2017,5,6,17,15,453.5,118.5,2.6,11.5,274.0,208.43,153.89
2017,5,6,17,30,401.0,107.0,2.4,11.0,223.0,158.22,111.91
2017,5,6,17,45,346.0,90.5,2.2,10.5,176.0,109.93,74.27
2017,5,6,18,0,291.0,74.0,2.0,10.0,129.0,68.57,46.77
2017,5,6,18,15,201.0,55.5,1.85,9.5,88.0,43.54,32.99
2017,5,6,18,30,111.0,37.0,1.7,9.0,47.0,29.43,18.85
2017,5,6,18,45,55.5,18.5,1.6,8.5,23.5,15.09,0.0
2017,5,6,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,7,5,15,59.5,12.5,1.45,6.5,16.0,11.37,0.0
2017,5,7,5,30,119.0,25.0,1.7,7.0,32.0,19.62,6.67
2017,5,7,5,45,216.5,41.0,1.95,8.0,70.0,31.79,22.2
2017,5,7,6,0,314.0,57.0,2.2,9.0,108.0,43.58,33.5
2017,5,7,6,15,389.5,68.5,2.15,9.5,155.0,80.15,50.32
2017,5,7,6,30,465.0,80.0,2.1,10.0,202.0,127.27,83.23
2017,5,7,6,45,518.0,89.0,2.1,10.5,253.0,179.46,125.93
2017,5,7,7,0,571.0,98.0,2.1,11.0,304.0,235.8,174.42
2017,5,7,7,15,609.5,104.5,2.0,11.5,355.5,291.31,223.21
2017,5,7,7,30,648.0,111.0,1.9,12.0,407.0,350.67,274.44
2017,5,7,7,45,674.0,118.0,1.85,12.5,456.5,408.65,323.48
2017,5,7,8,0,700.0,125.0,1.8,13.0,506.0,468.4,372.24
2017,5,7,8,15,722.5,129.5,1.7,13.5,554.0,525.28,416.9
2017,5,7,8,30,745.0,134.0,1.6,14.0,602.0,582.86,460.34
2017,5,7,8,45,760.0,138.5,1.5,14.5,645.5,636.0,498.78
2017,5,7,9,0,775.0,143.0,1.4,15.0,689.0,687.1,534.3
2017,5,7,9,15,788.5,146.0,1.3,15.5,728.0,735.59,566.65
2017,5,7,9,30,802.0,149.0,1.2,16.0,767.0,782.69,596.37
2017,5,7,9,45,825.0,144.0,1.2,16.5,804.0,827.96,624.46
2017,5,7,10,0,848.0,139.0,1.2,17.0,841.0,871.8,651.12
2017,5,7,10,15,855.5,140.5,1.15,17.0,868.5,906.91,672.1
2017,5,7,10,30,863.0,142.0,1.1,17.0,896.0,930.21,685.25
2017,5,7,10,45,869.5,142.5,1.1,17.5,916.5,956.93,700.23
2017,5,7,11,0,876.0,143.0,1.1,18.0,937.0,980.48,713.04
2017,5,7,11,15,880.0,143.5,1.05,18.0,950.5,998.32,722.64
2017,5,7,11,30,884.0,144.0,1.0,18.0,964.0,1012.71,730.13
2017,5,7,11,45,886.0,144.0,1.0,18.5,969.5,1021.11,733.59
2017,5,7,12,0,888.0,144.0,1.0,19.0,975.0,1025.9,734.97
2017,5,7,12,15,887.5,143.5,1.0,19.0,972.5,1024.12,733.81
2017,5,7,12,30,887.0,143.0,1.0,19.0,970.0,1018.7,730.61
2017,5,7,12,45,883.0,144.0,1.0,19.5,959.5,1007.69,722.71
2017,5,7,13,0,879.0,145.0,1.0,20.0,949.0,993.18,712.81
2017,5,7,13,15,875.0,143.5,1.1,20.0,930.5,972.84,702.56
2017,5,7,13,30,871.0,142.0,1.2,20.0,912.0,949.17,690.08
2017,5,7,13,45,860.0,143.0,1.3,20.0,885.5,918.39,672.82
2017,5,7,14,0,849.0,144.0,1.4,20.0,859.0,893.07,658.91
2017,5,7,14,15,840.0,142.0,1.5,20.0,827.0,855.11,636.27
2017,5,7,14,30,831.0,140.0,1.6,20.0,795.0,814.71,611.67
2017,5,7,14,45,812.0,140.5,1.75,20.0,755.5,767.01,581.99
2017,5,7,15,0,793.0,141.0,1.9,20.0,716.0,718.12,549.3
2017,5,7,15,15,776.0,137.5,1.95,19.5,672.5,665.84,513.3
2017,5,7,15,30,759.0,134.0,2.0,19.0,629.0,613.49,476.03
2017,5,7,15,45,729.0,133.0,2.15,19.0,580.0,554.77,432.24
2017,5,7,16,0,699.0,132.0,2.3,19.0,531.0,497.26,387.89
2017,5,7,16,15,670.5,126.5,2.3,18.5,481.0,437.78,340.87
2017,5,7,16,30,642.0,121.0,2.3,18.0,431.0,380.16,293.81
2017,5,7,16,45,597.5,116.0,2.35,17.5,379.0,319.66,243.49
2017,5,7,17,0,553.0,111.0,2.4,17.0,327.0,263.57,195.83
2017,5,7,17,15,503.0,102.0,2.3,16.0,276.0,204.85,146.38
2017,5,7,17,30,453.0,93.0,2.2,15.0,225.0,154.51,104.83
2017,5,7,17,45,384.5,80.5,2.15,14.5,177.5,105.31,67.67
2017,5,7,18,0,316.0,68.0,2.1,14.0,130.0,64.57,42.15
2017,5,7,18,15,225.5,52.0,2.0,13.0,89.5,39.88,29.37
2017,5,7,18,30,135.0,36.0,1.9,12.0,49.0,28.79,18.27
2017,5,7,18,45,67.5,18.0,1.8,11.5,24.5,14.75,0.0
2017,5,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,8,5,15,47.0,13.5,1.8,7.5,16.5,12.28,0.0
2017,5,8,5,30,94.0,27.0,2.0,8.0,33.0,21.78,9.02
2017,5,8,5,45,200.0,43.5,2.2,8.5,72.0,33.67,23.88
2017,5,8,6,0,306.0,60.0,2.4,9.0,111.0,45.81,35.53
2017,5,8,6,15,383.0,71.5,2.3,9.5,158.5,82.24,52.31
2017,5,8,6,30,460.0,83.0,2.2,10.0,206.0,129.18,85.09
2017,5,8,6,45,517.5,91.5,2.1,11.0,257.5,181.57,127.47
2017,5,8,7,0,575.0,100.0,2.0,12.0,309.0,238.51,175.77
2017,5,8,7,15,614.5,106.5,1.9,12.5,361.0,294.53,224.69
2017,5,8,7,30,654.0,113.0,1.8,13.0,413.0,354.51,276.1
2017,5,8,7,45,683.0,119.0,1.75,13.5,464.0,413.13,325.33
2017,5,8,8,0,712.0,125.0,1.7,14.0,515.0,473.81,374.49
2017,5,8,8,15,734.5,129.5,1.6,14.5,563.0,531.27,419.26
2017,5,8,8,30,757.0,134.0,1.5,15.0,611.0,589.39,462.73
2017,5,8,8,45,773.5,138.0,1.45,15.5,655.5,643.52,501.91
2017,5,8,9,0,790.0,142.0,1.4,16.0,700.0,695.77,538.42
2017,5,8,9,15,803.5,145.0,1.3,16.5,739.5,744.84,570.92
2017,5,8,9,30,817.0,148.0,1.2,17.0,779.0,792.47,600.66
2017,5,8,9,45,827.0,150.0,1.15,17.5,813.0,834.58,625.72
2017,5,8,10,0,837.0,152.0,1.1,18.0,847.0,874.48,648.83
2017,5,8,10,15,844.5,154.0,1.15,18.5,874.5,909.75,670.07
2017,5,8,10,30,852.0,156.0,1.2,19.0,902.0,942.22,689.4
2017,5,8,10,45,854.5,159.0,1.3,19.5,921.5,968.08,705.2
2017,5,8,11,0,857.0,162.0,1.4,20.0,941.0,990.61,718.94
2017,5,8,11,15,860.5,162.5,1.5,20.0,953.5,1008.16,730.93
2017,5,8,11,30,864.0,163.0,1.6,20.0,966.0,1022.2,740.84
2017,5,8,11,45,865.5,163.0,1.75,20.5,971.5,1030.19,746.33
2017,5,8,12,0,867.0,163.0,1.9,21.0,977.0,1034.52,749.56
2017,5,8,12,15,866.5,162.5,2.05,21.0,974.0,1032.69,750.33
2017,5,8,12,30,866.0,162.0,2.2,21.0,971.0,1027.17,748.8
2017,5,8,12,45,880.0,150.5,2.35,21.0,964.5,1009.63,739.5
2017,5,8,13,0,894.0,139.0,2.5,21.0,958.0,1000.46,735.67
2017,5,8,13,15,890.0,138.0,2.6,21.0,940.0,980.37,724.06
2017,5,8,13,30,886.0,137.0,2.7,21.0,922.0,956.88,710.23
2017,5,8,13,45,882.0,134.0,2.8,21.0,897.5,928.19,692.84
2017,5,8,14,0,878.0,131.0,2.9,21.0,873.0,896.34,673.18
2017,5,8,14,15,870.0,129.5,2.95,21.0,841.0,859.6,649.63
2017,5,8,14,30,862.0,128.0,3.0,21.0,809.0,826.2,628.21
2017,5,8,14,45,845.0,128.0,3.05,21.0,769.5,778.47,596.49
2017,5,8,15,0,828.0,128.0,3.1,21.0,730.0,729.33,562.49
2017,5,8,15,15,813.0,125.0,3.05,20.5,687.0,677.44,525.56
2017,5,8,15,30,798.0,122.0,3.0,20.0,644.0,624.6,486.88
2017,5,8,15,45,771.5,121.5,3.0,19.5,595.5,566.93,443.5
2017,5,8,16,0,745.0,121.0,3.0,19.0,547.0,509.65,399.04
2017,5,8,16,15,719.0,116.0,2.9,18.5,497.0,449.47,350.76
2017,5,8,16,30,693.0,111.0,2.8,18.0,447.0,390.78,302.18
2017,5,8,16,45,658.5,104.5,2.75,17.5,395.0,329.55,250.47
2017,5,8,17,0,624.0,98.0,2.7,17.0,343.0,271.48,200.31
2017,5,8,17,15,576.0,90.5,2.5,16.0,291.0,212.95,150.3
2017,5,8,17,30,528.0,83.0,2.3,15.0,239.0,159.86,106.0
2017,5,8,17,45,468.5,72.0,2.1,14.5,190.5,108.23,66.63
2017,5,8,18,0,409.0,61.0,1.9,14.0,142.0,64.07,39.7
2017,5,8,18,15,309.5,48.0,1.7,13.0,99.0,36.95,26.85
2017,5,8,18,30,210.0,35.0,1.5,12.0,56.0,27.31,17.24
2017,5,8,18,45,105.0,17.5,1.3,11.5,28.0,13.77,0.0
2017,5,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,9,5,15,73.5,13.5,1.8,8.5,19.0,12.28,0.0
2017,5,9,5,30,147.0,27.0,2.0,9.0,38.0,21.19,9.36
2017,5,9,5,45,259.5,41.0,2.2,9.5,78.5,31.79,22.22
2017,5,9,6,0,372.0,55.0,2.4,10.0,119.0,42.11,32.13
2017,5,9,6,15,448.0,65.0,2.3,10.5,167.5,82.88,50.39
2017,5,9,6,30,524.0,75.0,2.2,11.0,216.0,132.36,84.6
2017,5,9,6,45,579.5,81.5,2.15,12.0,268.5,184.19,126.58
2017,5,9,7,0,635.0,88.0,2.1,13.0,321.0,242.49,176.38
2017,5,9,7,15,672.0,94.0,2.05,13.5,373.5,300.7,227.54
2017,5,9,7,30,709.0,100.0,2.0,14.0,426.0,362.47,280.81
2017,5,9,7,45,739.5,103.5,1.95,14.5,478.0,422.29,331.24
2017,5,9,8,0,770.0,107.0,1.9,15.0,530.0,485.0,382.19
2017,5,9,8,15,790.5,110.5,1.9,15.5,578.5,542.89,427.91
2017,5,9,8,30,811.0,114.0,1.9,16.0,627.0,601.1,472.25
2017,5,9,8,45,827.0,117.0,1.95,17.0,672.0,655.92,511.95
2017,5,9,9,0,843.0,120.0,2.0,18.0,717.0,709.98,549.73
2017,5,9,9,15,855.0,122.0,2.05,18.5,756.5,759.05,583.72
2017,5,9,9,30,867.0,124.0,2.1,19.0,796.0,801.09,610.7
2017,5,9,9,45,877.0,125.5,2.15,19.5,830.0,843.63,637.73
2017,5,9,10,0,887.0,127.0,2.2,20.0,864.0,883.82,662.82
2017,5,9,10,15,893.0,128.5,2.2,20.5,891.0,917.93,683.11
2017,5,9,10,30,899.0,130.0,2.2,21.0,918.0,949.03,701.26
2017,5,9,10,45,904.0,130.5,2.25,21.5,938.5,975.08,716.51
2017,5,9,11,0,909.0,131.0,2.3,22.0,959.0,997.78,729.58
2017,5,9,11,15,911.5,131.5,2.3,22.0,971.5,1014.61,739.78
2017,5,9,11,30,914.0,132.0,2.3,22.0,984.0,1027.82,747.78
2017,5,9,11,45,914.5,132.5,2.3,22.5,988.5,1035.41,750.84
2017,5,9,12,0,915.0,133.0,2.3,23.0,993.0,1039.26,751.67
2017,5,9,12,15,914.5,133.0,2.35,23.0,990.0,1037.91,751.36
2017,5,9,12,30,914.0,133.0,2.4,23.0,987.0,1032.82,748.83
2017,5,9,12,45,905.0,136.5,2.5,23.5,975.0,1019.17,740.0
2017,5,9,13,0,896.0,140.0,2.6,24.0,963.0,1002.02,729.02
2017,5,9,13,15,892.5,139.0,2.65,23.5,945.0,982.38,718.81
2017,5,9,13,30,889.0,138.0,2.7,23.0,927.0,959.33,706.31
2017,5,9,13,45,881.5,137.0,2.8,23.0,901.5,929.4,688.24
2017,5,9,14,0,874.0,136.0,2.9,23.0,876.0,896.5,668.05
2017,5,9,14,15,866.0,134.5,2.95,22.5,844.0,859.93,646.06
2017,5,9,14,30,858.0,133.0,3.0,22.0,812.0,826.92,626.24
2017,5,9,14,45,846.5,130.5,3.1,22.0,774.0,781.04,596.19
2017,5,9,15,0,835.0,128.0,3.2,22.0,736.0,733.31,563.54
2017,5,9,15,15,820.5,125.0,3.2,21.5,693.0,681.51,527.0
2017,5,9,15,30,806.0,122.0,3.2,21.0,650.0,628.69,488.6
2017,5,9,15,45,787.5,118.0,3.2,20.5,603.0,571.87,446.02
2017,5,9,16,0,769.0,114.0,3.2,20.0,556.0,515.03,401.98
2017,5,9,16,15,744.0,109.5,3.1,19.5,505.5,454.08,353.13
2017,5,9,16,30,719.0,105.0,3.0,19.0,455.0,395.01,304.22
2017,5,9,16,45,686.0,99.5,2.9,18.5,403.0,333.87,252.45
2017,5,9,17,0,653.0,94.0,2.8,18.0,351.0,275.64,202.04
2017,5,9,17,15,606.5,87.0,2.65,17.0,299.0,216.24,151.28
2017,5,9,17,30,560.0,80.0,2.5,16.0,247.0,162.05,106.04
2017,5,9,17,45,491.0,71.0,2.4,15.0,196.5,109.35,66.54
2017,5,9,18,0,422.0,62.0,2.3,14.0,146.0,65.29,40.47
2017,5,9,18,15,322.0,49.5,2.25,13.0,102.5,38.1,27.89
2017,5,9,18,30,222.0,37.0,2.2,12.0,59.0,28.88,18.69
2017,5,9,18,45,111.0,18.5,2.2,11.5,29.5,14.56,0.0
2017,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,10,5,15,24.5,13.0,3.1,9.0,15.0,11.82,0.0
2017,5,10,5,30,49.0,26.0,3.2,9.0,30.0,21.75,10.39
2017,5,10,5,45,103.0,45.0,3.3,9.5,60.5,35.59,25.6
2017,5,10,6,0,157.0,64.0,3.4,10.0,91.0,49.75,38.96
2017,5,10,6,15,190.0,84.5,3.4,10.0,128.0,80.95,57.76
2017,5,10,6,30,223.0,105.0,3.4,10.0,165.0,117.1,85.53
2017,5,10,6,45,259.0,120.0,3.45,10.5,204.5,153.6,115.35
2017,5,10,7,0,295.0,135.0,3.5,11.0,244.0,194.37,149.92
2017,5,10,7,15,291.5,158.5,3.5,11.5,280.0,234.41,185.28
2017,5,10,7,30,288.0,182.0,3.5,12.0,316.0,274.0,219.48
2017,5,10,7,45,355.0,191.0,3.5,12.5,374.5,330.19,265.67
2017,5,10,8,0,422.0,200.0,3.5,13.0,433.0,398.15,320.74
2017,5,10,8,15,329.0,242.5,3.5,13.5,434.0,407.63,328.17
2017,5,10,8,30,236.0,285.0,3.5,14.0,435.0,406.01,325.71
2017,5,10,8,45,535.5,203.0,3.5,14.5,574.5,548.16,439.37
2017,5,10,9,0,835.0,121.0,3.5,15.0,714.0,704.72,560.22
2017,5,10,9,15,847.0,123.5,3.5,15.0,753.5,753.86,595.91
2017,5,10,9,30,859.0,126.0,3.5,15.0,793.0,801.34,628.88
2017,5,10,9,45,873.0,125.0,3.55,15.5,827.5,838.97,653.49
2017,5,10,10,0,887.0,124.0,3.6,16.0,862.0,879.92,680.24
2017,5,10,10,15,714.0,229.0,3.65,16.0,836.0,871.96,673.21
2017,5,10,10,30,541.0,334.0,3.7,16.0,810.0,835.83,642.52
2017,5,10,10,45,543.0,344.5,3.75,16.5,831.0,862.42,659.99
2017,5,10,11,0,545.0,355.0,3.8,17.0,852.0,886.74,675.27
2017,5,10,11,15,542.0,363.5,3.85,17.0,863.5,901.96,685.43
2017,5,10,11,30,539.0,372.0,3.9,17.0,875.0,914.56,693.86
2017,5,10,11,45,542.0,373.5,3.95,17.0,881.5,923.65,700.22
2017,5,10,12,0,545.0,375.0,4.0,17.0,888.0,930.1,704.84
2017,5,10,12,15,729.0,253.0,4.0,17.0,937.5,992.6,753.45
2017,5,10,12,30,913.0,131.0,4.0,17.0,987.0,1028.59,777.61
2017,5,10,12,45,906.0,134.0,4.05,17.0,975.0,1016.42,769.65
2017,5,10,13,0,899.0,137.0,4.1,17.0,963.0,1000.72,759.74
2017,5,10,13,15,895.0,136.0,4.05,16.5,945.0,980.58,747.66
2017,5,10,13,30,891.0,135.0,4.0,16.0,927.0,957.04,733.27
2017,5,10,13,45,733.0,217.0,4.0,16.0,857.0,888.74,686.39
2017,5,10,14,0,575.0,299.0,4.0,16.0,787.0,806.03,624.47
2017,5,10,14,15,718.0,214.0,3.95,16.0,800.0,825.03,642.72
2017,5,10,14,30,861.0,129.0,3.9,16.0,813.0,824.19,643.71
2017,5,10,14,45,848.0,127.5,3.85,16.0,774.5,778.14,611.37
2017,5,10,15,0,835.0,126.0,3.8,16.0,736.0,730.36,576.86
2017,5,10,15,15,745.0,147.5,3.75,15.5,668.0,653.29,518.96
2017,5,10,15,30,655.0,169.0,3.7,15.0,600.0,580.39,463.15
2017,5,10,15,45,710.0,141.5,3.65,15.0,577.5,549.8,439.22
2017,5,10,16,0,765.0,114.0,3.6,15.0,555.0,512.3,408.37
2017,5,10,16,15,739.5,109.5,3.55,14.5,504.5,451.39,358.43
2017,5,10,16,30,714.0,105.0,3.5,14.0,454.0,392.45,308.58
2017,5,10,16,45,663.5,96.5,3.45,14.0,392.5,322.87,248.83
2017,5,10,17,0,613.0,88.0,3.4,14.0,331.0,258.37,192.56
2017,5,10,17,15,544.0,89.0,3.1,13.5,281.5,203.83,145.59
2017,5,10,17,30,475.0,90.0,2.8,13.0,232.0,154.84,105.04
2017,5,10,17,45,447.5,76.0,2.55,12.5,189.5,107.36,67.37
2017,5,10,18,0,420.0,62.0,2.3,12.0,147.0,65.09,40.69
2017,5,10,18,15,322.0,49.5,2.0,11.0,103.5,38.06,28.14
2017,5,10,18,30,224.0,37.0,1.7,10.0,60.0,28.84,18.99
2017,5,10,18,45,112.0,18.5,1.4,9.5,30.0,14.54,0.0
2017,5,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,5,15,73.5,14.5,0.8,8.5,20.5,13.19,0.0
2017,5,11,5,30,147.0,29.0,1.0,9.0,41.0,22.71,11.68
2017,5,11,5,45,254.0,43.0,1.25,9.5,81.0,33.25,23.67
2017,5,11,6,0,361.0,57.0,1.5,10.0,121.0,43.51,33.46
2017,5,11,6,15,434.0,67.5,1.6,10.5,169.0,84.2,51.97
2017,5,11,6,30,507.0,78.0,1.7,11.0,217.0,132.81,85.68
2017,5,11,6,45,253.5,90.5,1.85,11.5,160.0,127.69,93.05
2017,5,11,7,0,0.0,103.0,2.0,12.0,103.0,90.4,71.94
2017,5,11,7,15,8.5,134.0,2.0,12.0,138.0,120.31,96.79
2017,5,11,7,30,17.0,165.0,2.0,12.0,173.0,151.58,122.45
2017,5,11,7,45,25.0,190.0,2.05,12.5,203.0,178.67,144.14
2017,5,11,8,0,33.0,215.0,2.1,13.0,233.0,209.91,168.96
2017,5,11,8,15,50.5,245.5,2.1,13.0,276.5,250.11,201.02
2017,5,11,8,30,68.0,276.0,2.1,13.0,320.0,292.43,234.39
2017,5,11,8,45,97.0,305.5,2.1,13.5,372.0,343.14,273.62
2017,5,11,9,0,126.0,335.0,2.1,14.0,424.0,403.78,319.7
2017,5,11,9,15,83.5,330.5,2.15,14.0,391.0,368.1,290.88
2017,5,11,9,30,41.0,326.0,2.2,14.0,358.0,335.47,264.43
2017,5,11,9,45,39.5,337.5,2.25,14.5,369.5,347.78,273.16
2017,5,11,10,0,38.0,349.0,2.3,15.0,381.0,359.87,281.47
2017,5,11,10,15,110.5,395.0,2.35,15.5,491.5,480.8,373.77
2017,5,11,10,30,183.0,441.0,2.4,16.0,602.0,595.69,458.06
2017,5,11,10,45,114.0,421.0,2.45,16.5,522.0,518.0,397.97
2017,5,11,11,0,45.0,401.0,2.5,17.0,442.0,424.24,326.18
2017,5,11,11,15,164.0,430.0,2.55,17.0,583.0,581.05,445.59
2017,5,11,11,30,283.0,459.0,2.6,17.0,724.0,740.17,560.62
2017,5,11,11,45,296.5,449.0,2.7,17.5,728.0,746.21,563.52
2017,5,11,12,0,310.0,439.0,2.8,18.0,732.0,750.75,566.6
2017,5,11,12,15,621.5,276.5,2.9,18.0,860.5,908.62,685.85
2017,5,11,12,30,933.0,114.0,3.0,18.0,989.0,1030.18,768.76
2017,5,11,12,45,921.0,119.5,3.15,18.0,975.5,1015.52,759.42
2017,5,11,13,0,909.0,125.0,3.3,18.0,962.0,997.38,748.99
2017,5,11,13,15,905.0,124.0,3.45,18.0,944.0,977.09,737.06
2017,5,11,13,30,901.0,123.0,3.6,18.0,926.0,953.37,722.72
2017,5,11,13,45,901.0,118.0,3.75,18.0,902.0,925.98,705.73
2017,5,11,14,0,901.0,113.0,3.9,18.0,878.0,895.16,686.2
2017,5,11,14,15,893.0,111.5,3.95,17.5,846.0,857.84,662.66
2017,5,11,14,30,885.0,110.0,4.0,17.0,814.0,817.9,636.96
2017,5,11,14,45,876.0,107.5,4.1,16.5,776.5,773.81,608.07
2017,5,11,15,0,867.0,105.0,4.2,16.0,739.0,727.6,577.12
2017,5,11,15,15,853.5,102.5,4.15,15.5,696.5,676.52,539.38
2017,5,11,15,30,840.0,100.0,4.1,15.0,654.0,626.32,501.19
2017,5,11,15,45,821.0,97.5,4.1,15.0,606.5,569.32,455.92
2017,5,11,16,0,802.0,95.0,4.1,15.0,559.0,512.26,409.34
2017,5,11,16,15,779.0,91.5,4.05,14.5,509.0,452.63,360.01
2017,5,11,16,30,756.0,88.0,4.0,14.0,459.0,394.03,309.91
2017,5,11,16,45,722.5,84.0,3.95,13.5,407.0,332.66,256.34
2017,5,11,17,0,689.0,80.0,3.9,13.0,355.0,272.18,202.53
2017,5,11,17,15,646.0,74.5,3.75,12.5,303.0,213.09,150.06
2017,5,11,17,30,603.0,69.0,3.6,12.0,251.0,158.65,103.08
2017,5,11,17,45,539.5,61.5,3.5,12.0,201.5,105.36,61.98
2017,5,11,18,0,476.0,54.0,3.4,12.0,152.0,59.83,34.97
2017,5,11,18,15,380.5,44.0,3.15,11.5,108.0,34.84,25.26
2017,5,11,18,30,285.0,34.0,2.9,11.0,64.0,27.68,18.01
2017,5,11,18,45,142.5,17.0,2.65,10.5,32.0,13.57,0.0
2017,5,11,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,5,15,105.0,14.5,1.8,7.5,23.0,13.19,0.0
2017,5,12,5,30,210.0,29.0,2.2,8.0,46.0,22.77,12.19
2017,5,12,5,45,326.5,40.5,2.65,8.5,88.5,32.69,23.29
2017,5,12,6,0,443.0,52.0,3.1,9.0,131.0,41.07,31.4
2017,5,12,6,15,516.0,60.0,3.35,9.5,181.0,82.78,48.09
2017,5,12,6,30,589.0,68.0,3.6,10.0,231.0,134.23,83.7
2017,5,12,6,45,644.5,73.0,3.85,10.5,285.0,188.52,128.5
2017,5,12,7,0,700.0,78.0,4.1,11.0,339.0,249.13,181.74
2017,5,12,7,15,734.5,82.5,4.15,11.0,392.5,310.6,237.6
2017,5,12,7,30,769.0,87.0,4.2,11.0,446.0,373.03,293.86
2017,5,12,7,45,794.5,90.5,4.3,11.5,498.5,433.45,347.02
2017,5,12,8,0,820.0,94.0,4.4,12.0,551.0,495.29,399.78
2017,5,12,8,15,839.0,97.5,4.4,12.0,600.0,554.7,449.63
2017,5,12,8,30,858.0,101.0,4.4,12.0,649.0,614.17,498.09
2017,5,12,8,45,872.5,103.5,4.4,12.5,694.5,667.05,539.25
2017,5,12,9,0,887.0,106.0,4.4,13.0,740.0,720.67,579.7
2017,5,12,9,15,898.5,108.5,4.35,13.0,780.5,770.77,616.38
2017,5,12,9,30,910.0,111.0,4.3,13.0,821.0,819.0,650.07
2017,5,12,9,45,925.0,109.0,4.3,13.5,857.0,863.53,679.7
2017,5,12,10,0,940.0,107.0,4.3,14.0,893.0,905.9,707.4
2017,5,12,10,15,946.0,108.5,4.3,14.0,921.0,941.45,731.34
2017,5,12,10,30,952.0,110.0,4.3,14.0,949.0,973.82,752.98
2017,5,12,10,45,955.5,111.0,4.3,14.5,969.5,1000.06,768.81
2017,5,12,11,0,959.0,112.0,4.3,15.0,990.0,1022.7,782.15
2017,5,12,11,15,961.0,112.5,4.3,15.0,1002.5,1039.73,793.17
2017,5,12,11,30,963.0,113.0,4.3,15.0,1015.0,1052.95,801.71
2017,5,12,11,45,961.5,115.0,4.35,15.5,1019.0,1060.37,805.4
2017,5,12,12,0,960.0,117.0,4.4,16.0,1023.0,1063.85,806.58
2017,5,12,12,15,959.0,117.0,4.5,16.0,1020.0,1061.96,806.33
2017,5,12,12,30,958.0,117.0,4.6,16.0,1017.0,1056.17,803.56
2017,5,12,12,45,953.5,117.5,4.7,16.0,1005.5,1043.62,796.25
2017,5,12,13,0,949.0,118.0,4.8,16.0,994.0,1027.33,786.43
2017,5,12,13,15,945.0,117.5,4.85,15.5,975.5,1006.87,774.81
2017,5,12,13,30,941.0,117.0,4.9,15.0,957.0,982.82,760.66
2017,5,12,13,45,934.0,116.5,5.0,15.0,930.5,952.66,741.03
2017,5,12,14,0,927.0,116.0,5.1,15.0,904.0,919.33,719.01
2017,5,12,14,15,919.5,114.5,5.1,14.5,872.0,881.64,694.35
2017,5,12,14,30,912.0,113.0,5.1,14.0,840.0,841.19,667.43
2017,5,12,14,45,900.0,111.5,5.2,14.0,801.0,794.82,635.07
2017,5,12,15,0,888.0,110.0,5.3,14.0,762.0,746.5,600.71
2017,5,12,15,15,875.0,107.5,5.3,13.5,718.5,694.85,561.91
2017,5,12,15,30,862.0,105.0,5.3,13.0,675.0,644.11,522.64
2017,5,12,15,45,842.5,102.5,5.3,13.0,626.5,585.74,475.36
2017,5,12,16,0,823.0,100.0,5.3,13.0,578.0,527.32,426.77
2017,5,12,16,15,799.5,96.5,5.2,12.5,527.0,466.34,375.35
2017,5,12,16,30,776.0,93.0,5.1,12.0,476.0,406.39,323.24
2017,5,12,16,45,743.0,89.0,5.05,12.0,422.5,342.31,266.12
2017,5,12,17,0,710.0,85.0,5.0,12.0,369.0,282.44,211.69
2017,5,12,17,15,666.0,79.0,4.8,11.5,316.0,221.39,157.08
2017,5,12,17,30,622.0,73.0,4.6,11.0,263.0,165.12,108.24
2017,5,12,17,45,556.5,65.5,4.4,10.5,211.5,110.46,66.03
2017,5,12,18,0,491.0,58.0,4.2,10.0,160.0,63.85,38.36
2017,5,12,18,15,390.0,48.0,3.95,9.5,114.5,38.37,28.65
2017,5,12,18,30,289.0,38.0,3.7,9.0,69.0,29.68,20.0
2017,5,12,18,45,144.5,19.0,3.45,8.5,34.5,14.93,1.59
2017,5,12,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,13,5,15,118.5,15.0,2.45,6.0,24.5,13.64,0.0
2017,5,13,5,30,237.0,30.0,2.6,6.0,49.0,23.57,13.32
2017,5,13,5,45,358.5,40.0,2.8,6.5,93.0,32.18,23.09
2017,5,13,6,0,480.0,50.0,3.0,7.0,137.0,39.29,30.08
2017,5,13,6,15,550.0,57.5,3.1,7.5,187.5,82.77,47.24
2017,5,13,6,30,620.0,65.0,3.2,8.0,238.0,135.45,83.95
2017,5,13,6,45,672.0,69.5,3.3,9.0,292.0,190.44,129.57
2017,5,13,7,0,724.0,74.0,3.4,10.0,346.0,253.39,184.82
2017,5,13,7,15,757.0,78.0,3.35,10.0,399.5,313.08,239.35
2017,5,13,7,30,790.0,82.0,3.3,10.0,453.0,375.68,295.75
2017,5,13,7,45,813.5,86.0,3.3,10.5,505.0,436.8,349.26
2017,5,13,8,0,837.0,90.0,3.3,11.0,557.0,499.09,401.94
2017,5,13,8,15,855.5,93.0,3.25,11.5,606.5,558.54,450.52
2017,5,13,8,30,874.0,96.0,3.2,12.0,656.0,616.37,496.17
2017,5,13,8,45,887.5,98.5,3.2,12.5,701.0,671.07,538.07
2017,5,13,9,0,901.0,101.0,3.2,13.0,746.0,724.61,577.79
2017,5,13,9,15,911.5,103.0,3.15,13.0,786.0,774.01,613.12
2017,5,13,9,30,922.0,105.0,3.1,13.0,826.0,821.43,645.6
2017,5,13,9,45,930.0,106.5,3.1,13.5,860.0,864.11,673.34
2017,5,13,10,0,938.0,108.0,3.1,14.0,894.0,904.14,698.88
2017,5,13,10,15,943.5,109.0,3.15,14.0,921.0,938.65,722.0
2017,5,13,10,30,949.0,110.0,3.2,14.0,948.0,969.96,742.88
2017,5,13,10,45,953.0,111.0,3.25,14.5,968.0,996.55,759.1
2017,5,13,11,0,957.0,112.0,3.3,15.0,988.0,1019.58,772.9
2017,5,13,11,15,959.0,112.5,3.35,15.0,1000.5,1036.55,784.11
2017,5,13,11,30,961.0,113.0,3.4,15.0,1013.0,1049.72,792.9
2017,5,13,11,45,959.5,114.0,3.5,15.5,1017.0,1056.12,796.2
2017,5,13,12,0,958.0,115.0,3.6,16.0,1021.0,1058.61,797.03
2017,5,13,12,15,957.0,115.0,3.7,16.0,1018.0,1056.72,796.55
2017,5,13,12,30,956.0,115.0,3.8,16.0,1015.0,1050.95,793.59
2017,5,13,12,45,948.5,118.0,3.9,16.0,1002.5,1038.0,785.88
2017,5,13,13,0,941.0,121.0,4.0,16.0,990.0,1021.39,775.77
2017,5,13,13,15,937.0,120.0,4.05,15.5,971.5,1000.61,763.96
2017,5,13,13,30,933.0,119.0,4.1,15.0,953.0,976.28,749.68
2017,5,13,13,45,927.0,118.0,4.15,15.0,927.5,946.76,730.32
2017,5,13,14,0,921.0,117.0,4.2,15.0,902.0,914.05,708.67
2017,5,13,14,15,913.5,115.5,4.25,15.0,869.5,876.6,683.49
2017,5,13,14,30,906.0,114.0,4.3,15.0,837.0,836.43,656.35
2017,5,13,14,45,895.0,112.0,4.35,15.0,799.0,790.62,624.81
2017,5,13,15,0,884.0,110.0,4.4,15.0,761.0,742.8,591.23
2017,5,13,15,15,870.5,107.5,4.4,14.5,717.5,691.07,553.06
2017,5,13,15,30,857.0,105.0,4.4,14.0,674.0,640.27,514.41
2017,5,13,15,45,839.0,102.5,4.4,14.0,626.0,583.08,468.77
2017,5,13,16,0,821.0,100.0,4.4,14.0,578.0,525.69,421.68
2017,5,13,16,15,797.5,96.5,4.35,13.5,527.0,464.9,371.15
2017,5,13,16,30,774.0,93.0,4.3,13.0,476.0,405.15,319.85
2017,5,13,16,45,742.0,88.5,4.25,12.5,423.0,341.12,263.82
2017,5,13,17,0,710.0,84.0,4.2,12.0,370.0,281.22,210.13
2017,5,13,17,15,666.5,78.5,4.0,11.5,317.0,220.83,156.27
2017,5,13,17,30,623.0,73.0,3.8,11.0,264.0,165.13,108.06
2017,5,13,17,45,557.0,66.0,3.6,10.5,212.5,110.86,66.32
2017,5,13,18,0,491.0,59.0,3.4,10.0,161.0,64.69,39.07
2017,5,13,18,15,392.5,48.5,3.05,9.5,116.0,38.71,28.99
2017,5,13,18,30,294.0,38.0,2.7,9.0,71.0,31.23,21.44
2017,5,13,18,45,147.0,19.0,2.35,8.5,35.5,14.91,2.57
2017,5,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,14,5,15,99.5,16.0,2.2,7.0,24.5,14.55,0.0
2017,5,14,5,30,199.0,32.0,2.3,7.0,49.0,25.07,14.77
2017,5,14,5,45,317.5,43.5,2.4,7.5,92.0,33.67,24.37
2017,5,14,6,0,436.0,55.0,2.5,8.0,135.0,43.49,33.78
2017,5,14,6,15,293.0,83.5,2.45,8.5,144.5,86.05,58.91
2017,5,14,6,30,150.0,112.0,2.4,9.0,154.0,113.38,85.93
2017,5,14,6,45,172.5,131.0,2.4,9.5,189.0,145.44,112.38
2017,5,14,7,0,195.0,150.0,2.4,10.0,224.0,180.29,141.77
2017,5,14,7,15,242.5,168.0,2.35,10.5,273.5,226.51,180.04
2017,5,14,7,30,290.0,186.0,2.3,11.0,323.0,277.15,221.87
2017,5,14,7,45,549.5,142.0,2.3,11.5,437.5,374.86,299.59
2017,5,14,8,0,809.0,98.0,2.3,12.0,552.0,492.8,393.47
2017,5,14,8,15,827.5,101.5,2.25,12.0,600.5,551.23,440.78
2017,5,14,8,30,846.0,105.0,2.2,12.0,649.0,609.68,486.89
2017,5,14,8,45,861.0,107.0,2.15,12.5,693.5,664.13,527.59
2017,5,14,9,0,876.0,109.0,2.1,13.0,738.0,714.44,563.98
2017,5,14,9,15,886.5,111.5,2.05,13.5,777.5,763.19,597.32
2017,5,14,9,30,897.0,114.0,2.0,14.0,817.0,810.04,627.35
2017,5,14,9,45,899.5,119.0,2.0,14.5,849.0,850.7,652.96
2017,5,14,10,0,902.0,124.0,2.0,15.0,881.0,888.42,676.24
2017,5,14,10,15,907.5,125.0,2.0,15.0,907.5,921.79,697.62
2017,5,14,10,30,913.0,126.0,2.0,15.0,934.0,952.09,716.85
2017,5,14,10,45,916.0,128.0,2.05,15.5,953.5,977.84,732.24
2017,5,14,11,0,919.0,130.0,2.1,16.0,973.0,1000.13,745.35
2017,5,14,11,15,921.0,130.5,2.2,16.0,985.5,1016.48,756.61
2017,5,14,11,30,923.0,131.0,2.3,16.0,998.0,1029.18,765.63
2017,5,14,11,45,921.5,133.0,2.4,16.0,1002.0,1036.23,771.06
2017,5,14,12,0,920.0,135.0,2.5,16.0,1006.0,1039.53,774.19
2017,5,14,12,15,919.0,135.0,2.55,16.0,1003.0,1037.68,773.5
2017,5,14,12,30,918.0,135.0,2.6,16.0,1000.0,1032.11,770.53
2017,5,14,12,45,905.0,141.0,2.7,16.0,986.0,1017.02,761.86
2017,5,14,13,0,892.0,147.0,2.8,16.0,972.0,998.52,751.0
2017,5,14,13,15,887.5,146.0,2.9,16.0,954.0,978.17,738.86
2017,5,14,13,30,883.0,145.0,3.0,16.0,936.0,954.48,724.41
2017,5,14,13,45,876.0,143.5,3.1,16.0,910.0,924.89,705.83
2017,5,14,14,0,869.0,142.0,3.2,16.0,884.0,892.33,685.05
2017,5,14,14,15,860.0,140.0,3.3,15.5,852.0,861.85,666.79
2017,5,14,14,30,851.0,138.0,3.4,15.0,820.0,821.14,640.93
2017,5,14,14,45,838.0,136.5,3.5,15.0,781.5,775.67,610.07
2017,5,14,15,0,825.0,135.0,3.6,15.0,743.0,728.51,576.16
2017,5,14,15,15,809.5,132.0,3.65,14.5,700.0,676.8,538.55
2017,5,14,15,30,794.0,129.0,3.7,14.0,657.0,624.19,499.13
2017,5,14,15,45,775.5,124.5,3.75,14.0,609.5,567.84,454.73
2017,5,14,16,0,757.0,120.0,3.8,14.0,562.0,510.9,408.6
2017,5,14,16,15,731.5,115.5,3.8,13.5,512.0,451.26,359.6
2017,5,14,16,30,706.0,111.0,3.8,13.0,462.0,393.01,310.18
2017,5,14,16,45,675.0,104.5,3.8,12.5,410.5,332.71,257.85
2017,5,14,17,0,644.0,98.0,3.8,12.0,359.0,275.11,206.75
2017,5,14,17,15,598.0,91.0,3.65,11.5,307.0,216.71,155.34
2017,5,14,17,30,552.0,84.0,3.5,11.0,255.0,163.42,109.73
2017,5,14,17,45,490.5,74.5,3.4,10.5,205.5,111.79,69.93
2017,5,14,18,0,429.0,65.0,3.3,10.0,156.0,67.8,43.12
2017,5,14,18,15,334.5,53.0,2.95,9.5,112.0,40.62,30.72
2017,5,14,18,30,240.0,41.0,2.6,9.0,68.0,31.87,22.09
2017,5,14,18,45,120.0,20.5,2.3,8.5,34.0,16.05,4.05
2017,5,14,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,15,5,15,77.5,17.5,2.45,7.0,24.5,14.32,0.0
2017,5,15,5,30,155.0,35.0,2.5,7.0,49.0,27.35,16.91
