Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,5,45,265.0,49.0,2.6,7.5,90.5,37.79,28.07
2017,5,15,6,0,375.0,63.0,2.7,8.0,132.0,47.93,37.81
2017,5,15,6,15,447.5,73.0,2.65,8.0,181.0,87.67,54.99
2017,5,15,6,30,520.0,83.0,2.6,8.0,230.0,138.49,91.05
2017,5,15,6,45,567.0,91.5,2.6,8.5,281.5,189.96,133.68
2017,5,15,7,0,614.0,100.0,2.6,9.0,333.0,246.87,183.41
2017,5,15,7,15,650.5,106.5,2.6,9.5,385.5,303.82,234.12
2017,5,15,7,30,687.0,113.0,2.6,10.0,438.0,364.28,287.11
2017,5,15,7,45,718.0,116.5,2.65,10.5,489.5,422.77,337.5
2017,5,15,8,0,749.0,120.0,2.7,11.0,541.0,483.4,388.16
2017,5,15,8,15,769.5,124.0,2.7,11.5,589.0,540.68,434.56
2017,5,15,8,30,790.0,128.0,2.7,12.0,637.0,598.31,479.69
2017,5,15,8,45,810.5,129.0,2.7,12.5,682.5,652.7,521.03
2017,5,15,9,0,831.0,130.0,2.7,13.0,728.0,706.75,560.89
2017,5,15,9,15,843.0,132.5,2.7,13.5,767.0,755.43,595.64
2017,5,15,9,30,855.0,135.0,2.7,14.0,806.0,802.46,627.22
2017,5,15,9,45,863.0,137.5,2.7,14.5,839.5,844.35,654.26
2017,5,15,10,0,871.0,140.0,2.7,15.0,873.0,876.54,674.2
2017,5,15,10,15,877.5,141.5,2.75,15.0,899.5,910.29,696.81
2017,5,15,10,30,884.0,143.0,2.8,15.0,926.0,941.12,717.31
2017,5,15,10,45,892.5,141.0,2.9,15.5,947.0,967.43,733.78
2017,5,15,11,0,901.0,139.0,3.0,16.0,968.0,990.59,748.12
2017,5,15,11,15,903.5,139.5,3.1,16.0,980.5,1007.11,759.44
2017,5,15,11,30,906.0,140.0,3.2,16.0,993.0,1020.08,768.52
2017,5,15,11,45,910.5,138.0,3.3,16.5,998.5,1029.01,773.58
2017,5,15,12,0,915.0,136.0,3.4,17.0,1004.0,1034.32,776.31
2017,5,15,12,15,914.5,136.0,3.5,17.0,1001.0,1032.96,776.18
2017,5,15,12,30,914.0,136.0,3.6,17.0,998.0,1027.92,773.71
2017,5,15,12,45,916.0,132.5,3.7,17.0,988.5,1018.26,768.24
2017,5,15,13,0,918.0,129.0,3.8,17.0,979.0,1004.86,760.32
2017,5,15,13,15,914.0,128.0,3.9,16.5,961.0,984.55,749.14
2017,5,15,13,30,910.0,127.0,4.0,16.0,943.0,960.79,735.56
2017,5,15,13,45,906.5,124.5,4.1,16.0,918.5,932.7,717.5
2017,5,15,14,0,903.0,122.0,4.2,16.0,894.0,901.36,697.06
2017,5,15,14,15,895.0,120.5,4.25,16.0,862.5,864.19,672.09
2017,5,15,14,30,887.0,119.0,4.3,16.0,831.0,824.39,645.13
2017,5,15,14,45,878.0,116.5,4.4,16.0,793.0,780.45,615.26
2017,5,15,15,0,869.0,114.0,4.5,16.0,755.0,734.4,582.97
2017,5,15,15,15,855.5,111.0,4.5,15.5,712.5,685.94,547.18
2017,5,15,15,30,842.0,108.0,4.5,15.0,670.0,632.6,506.75
2017,5,15,15,45,827.0,104.5,4.55,14.5,623.0,577.02,463.48
2017,5,15,16,0,812.0,101.0,4.6,14.0,576.0,520.96,418.33
2017,5,15,16,15,789.5,97.0,4.5,13.5,526.0,460.79,368.08
2017,5,15,16,30,767.0,93.0,4.4,13.0,476.0,401.57,317.08
2017,5,15,16,45,738.5,88.0,4.35,12.5,424.0,340.6,263.45
2017,5,15,17,0,710.0,83.0,4.3,12.0,372.0,279.8,208.93
2017,5,15,17,15,668.0,77.5,4.15,11.5,319.5,219.9,155.46
2017,5,15,17,30,626.0,72.0,4.0,11.0,267.0,164.5,107.42
2017,5,15,17,45,565.5,65.0,3.85,11.0,216.5,110.72,65.71
2017,5,15,18,0,505.0,58.0,3.7,11.0,166.0,64.29,38.18
2017,5,15,18,15,409.5,48.0,3.5,10.5,120.5,38.06,28.35
2017,5,15,18,30,314.0,38.0,3.3,10.0,75.0,31.01,21.32
2017,5,15,18,45,157.0,24.5,3.1,9.5,43.0,19.25,6.78
2017,5,15,19,0,0.0,11.0,2.9,9.0,11.0,10.01,0.0
2017,5,15,19,15,0.0,5.5,2.9,8.5,5.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,9.0,3.55,9.0,9.0,7.91,0.0
2017,5,16,5,30,0.0,18.0,3.6,9.0,18.0,15.84,7.46
2017,5,16,5,45,0.0,33.0,3.7,9.0,33.0,29.11,20.24
2017,5,16,6,0,0.0,48.0,3.8,9.0,48.0,41.87,32.21
2017,5,16,6,15,0.0,65.0,3.85,9.0,65.0,56.47,43.57
2017,5,16,6,30,0.0,82.0,3.9,9.0,82.0,71.3,56.56
2017,5,16,6,45,0.0,99.0,3.95,9.5,99.0,86.31,69.36
2017,5,16,7,0,0.0,116.0,4.0,10.0,116.0,101.45,82.03
2017,5,16,7,15,0.0,110.0,4.0,10.0,110.0,96.86,77.84
2017,5,16,7,30,0.0,104.0,4.0,10.0,104.0,91.9,73.35
2017,5,16,7,45,17.5,162.0,4.0,10.5,172.0,150.57,122.25
2017,5,16,8,0,35.0,220.0,4.0,11.0,240.0,214.61,174.65
2017,5,16,8,15,99.5,258.5,4.0,11.0,321.5,287.21,233.84
2017,5,16,8,30,164.0,297.0,4.0,11.0,403.0,372.2,302.24
2017,5,16,8,45,104.5,299.5,4.05,11.5,369.0,340.86,275.56
2017,5,16,9,0,45.0,302.0,4.1,12.0,335.0,308.63,247.99
2017,5,16,9,15,66.5,335.0,4.1,12.0,386.5,358.44,287.52
2017,5,16,9,30,88.0,368.0,4.1,12.0,438.0,410.21,327.9
2017,5,16,9,45,105.0,390.5,4.2,12.0,477.0,449.96,358.66
2017,5,16,10,0,122.0,413.0,4.3,12.0,516.0,500.19,397.21
2017,5,16,10,15,97.0,415.5,4.3,12.0,499.5,476.23,377.59
2017,5,16,10,30,72.0,418.0,4.3,12.0,483.0,459.87,363.97
2017,5,16,10,45,41.5,323.0,4.35,12.5,360.5,341.91,271.38
2017,5,16,11,0,11.0,228.0,4.4,13.0,238.0,216.11,170.78
2017,5,16,11,15,32.0,328.5,4.35,13.0,358.5,340.65,269.85
2017,5,16,11,30,53.0,429.0,4.3,13.0,479.0,460.13,361.73
2017,5,16,11,45,38.0,389.5,4.25,13.0,425.5,407.34,320.37
2017,5,16,12,0,23.0,350.0,4.2,13.0,372.0,342.16,269.67
2017,5,16,12,15,32.5,381.5,4.2,13.0,412.5,394.29,310.45
2017,5,16,12,30,42.0,413.0,4.2,13.0,453.0,434.1,341.09
2017,5,16,12,45,36.0,393.0,4.2,13.0,427.0,407.89,320.83
2017,5,16,13,0,30.0,373.0,4.2,13.0,401.0,381.64,300.7
2017,5,16,13,15,38.5,384.5,4.2,13.0,420.0,399.64,315.13
2017,5,16,13,30,47.0,396.0,4.2,13.0,439.0,417.02,328.95
2017,5,16,13,45,52.0,391.5,4.25,13.0,437.5,415.02,327.91
2017,5,16,14,0,57.0,387.0,4.3,13.0,436.0,412.49,326.56
2017,5,16,14,15,58.5,373.5,4.3,12.5,422.5,397.83,316.29
2017,5,16,14,30,60.0,360.0,4.3,12.0,409.0,382.89,305.76
2017,5,16,14,45,90.5,355.0,4.35,12.0,424.5,397.45,318.56
2017,5,16,15,0,121.0,350.0,4.4,12.0,440.0,416.29,334.42
2017,5,16,15,15,96.0,322.0,4.35,11.5,391.0,359.51,290.14
2017,5,16,15,30,71.0,294.0,4.3,11.0,342.0,312.16,252.97
2017,5,16,15,45,50.5,259.5,4.25,11.0,292.5,263.97,214.3
2017,5,16,16,0,30.0,225.0,4.2,11.0,243.0,218.23,177.27
2017,5,16,16,15,15.0,187.0,4.15,11.0,196.0,172.25,139.73
2017,5,16,16,30,0.0,149.0,4.1,11.0,149.0,131.47,106.2
2017,5,16,16,45,0.0,84.5,4.05,11.0,84.5,74.75,58.56
2017,5,16,17,0,0.0,20.0,4.0,11.0,20.0,17.61,9.61
2017,5,16,17,15,0.0,17.0,3.85,10.5,17.0,14.96,7.38
2017,5,16,17,30,0.0,14.0,3.7,10.0,14.0,12.31,5.11
2017,5,16,17,45,0.0,11.5,3.55,10.0,11.5,10.1,3.17
2017,5,16,18,0,0.0,9.0,3.4,10.0,9.0,7.9,1.22
2017,5,16,18,15,0.0,6.5,3.3,10.0,6.5,5.7,0.0
2017,5,16,18,30,0.0,4.0,3.2,10.0,4.0,3.5,0.0
2017,5,16,18,45,0.0,2.0,3.1,10.0,2.0,1.75,0.0
2017,5,16,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,82.0,18.5,2.25,8.0,26.0,15.13,0.0
2017,5,17,5,30,164.0,37.0,2.2,8.0,52.0,28.89,18.55
2017,5,17,5,45,282.0,49.5,2.2,8.5,95.0,38.13,28.35
2017,5,17,6,0,400.0,62.0,2.2,9.0,138.0,47.17,37.02
2017,5,17,6,15,217.0,85.0,2.15,9.5,127.5,83.05,58.8
2017,5,17,6,30,34.0,108.0,2.1,10.0,117.0,95.8,75.81
2017,5,17,6,45,44.5,128.5,2.1,10.5,144.0,118.7,94.73
2017,5,17,7,0,55.0,149.0,2.1,11.0,171.0,143.1,114.85
2017,5,17,7,15,204.0,163.0,2.05,11.5,258.0,209.52,166.2
2017,5,17,7,30,353.0,177.0,2.0,12.0,345.0,291.57,231.37
2017,5,17,7,45,569.5,142.5,2.0,12.5,448.5,382.44,303.45
2017,5,17,8,0,786.0,108.0,2.0,13.0,552.0,489.53,388.2
2017,5,17,8,15,601.5,179.0,2.05,13.5,536.5,500.82,397.69
2017,5,17,8,30,417.0,250.0,2.1,14.0,521.0,488.12,387.08
2017,5,17,8,45,636.0,185.0,2.2,14.5,629.5,594.21,470.01
2017,5,17,9,0,855.0,120.0,2.3,15.0,738.0,711.58,558.8
2017,5,17,9,15,866.0,122.5,2.4,15.0,777.0,760.38,594.28
2017,5,17,9,30,877.0,125.0,2.5,15.0,816.0,802.34,623.33
2017,5,17,9,45,895.5,121.5,2.65,15.5,852.0,846.83,653.11
2017,5,17,10,0,914.0,118.0,2.8,16.0,888.0,889.47,681.28
2017,5,17,10,15,920.0,119.0,2.9,16.0,915.5,923.5,704.25
2017,5,17,10,30,926.0,120.0,3.0,16.0,943.0,954.47,725.14
2017,5,17,10,45,937.0,116.5,3.1,16.5,965.0,982.42,742.61
2017,5,17,11,0,948.0,113.0,3.2,17.0,987.0,1007.18,757.89
2017,5,17,11,15,951.0,113.5,3.3,17.0,1000.0,1024.87,769.91
2017,5,17,11,30,954.0,114.0,3.4,17.0,1013.0,1038.84,779.59
2017,5,17,11,45,953.5,115.5,3.5,17.5,1018.0,1046.62,783.78
2017,5,17,12,0,953.0,117.0,3.6,18.0,1023.0,1050.55,785.54
2017,5,17,12,15,953.0,117.0,3.65,18.0,1021.0,1049.66,785.33
2017,5,17,12,30,953.0,117.0,3.7,18.0,1019.0,1044.94,782.71
2017,5,17,12,45,945.5,120.5,3.75,18.0,1007.5,1032.59,775.1
2017,5,17,13,0,938.0,124.0,3.8,18.0,996.0,1016.61,765.18
2017,5,17,13,15,934.5,123.0,3.8,18.0,977.5,996.5,752.19
2017,5,17,13,30,931.0,122.0,3.8,18.0,959.0,972.85,736.86
2017,5,17,13,45,931.0,117.5,3.8,18.0,935.5,945.47,719.0
2017,5,17,14,0,931.0,113.0,3.8,18.0,912.0,914.57,698.69
2017,5,17,14,15,923.5,111.5,3.75,18.0,879.5,877.04,673.4
2017,5,17,14,30,916.0,110.0,3.7,18.0,847.0,836.75,646.08
2017,5,17,14,45,908.0,107.0,3.7,18.0,809.5,792.1,615.67
2017,5,17,15,0,900.0,104.0,3.7,18.0,772.0,745.18,583.28
2017,5,17,15,15,887.5,101.5,3.7,17.5,728.5,693.71,546.05
2017,5,17,15,30,875.0,99.0,3.7,17.0,685.0,640.85,506.67
2017,5,17,15,45,857.5,96.5,3.7,17.0,637.0,585.24,463.0
2017,5,17,16,0,840.0,94.0,3.7,17.0,589.0,527.51,416.46
2017,5,17,16,15,818.0,90.5,3.65,16.5,538.0,466.75,366.8
2017,5,17,16,30,796.0,87.0,3.6,16.0,487.0,406.82,316.15
2017,5,17,16,45,770.0,82.0,3.6,16.0,435.0,345.24,262.29
2017,5,17,17,0,744.0,77.0,3.6,16.0,383.0,285.58,209.02
2017,5,17,17,15,703.5,72.0,3.45,15.0,329.5,222.59,154.02
2017,5,17,17,30,663.0,67.0,3.3,14.0,276.0,165.91,105.64
2017,5,17,17,45,603.0,61.0,3.2,13.5,224.5,110.94,63.63
2017,5,17,18,0,543.0,55.0,3.1,13.0,173.0,63.16,35.92
2017,5,17,18,15,451.0,46.0,2.85,12.0,126.5,36.19,26.57
2017,5,17,18,30,359.0,37.0,2.6,11.0,80.0,29.93,20.44
2017,5,17,18,45,218.5,24.5,2.4,10.0,47.0,20.07,8.61
2017,5,17,19,0,78.0,12.0,2.2,9.0,14.0,10.91,0.0
2017,5,17,19,15,39.0,6.0,2.0,8.5,7.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,5,15,143.5,15.5,0.95,7.5,29.0,12.46,0.0
2017,5,18,5,30,287.0,31.0,1.1,8.0,58.0,25.34,15.77
2017,5,18,5,45,387.5,41.0,1.3,8.5,101.0,32.64,23.53
2017,5,18,6,0,488.0,51.0,1.5,9.0,144.0,39.7,30.33
2017,5,18,6,15,553.5,58.0,1.45,9.5,194.0,83.0,46.97
2017,5,18,6,30,619.0,65.0,1.4,10.0,244.0,134.58,82.45
2017,5,18,6,45,662.0,70.5,1.35,11.0,296.0,188.37,126.62
2017,5,18,7,0,705.0,76.0,1.3,12.0,348.0,246.88,177.25
2017,5,18,7,15,737.5,80.5,1.45,12.5,401.0,307.63,230.99
2017,5,18,7,30,770.0,85.0,1.6,13.0,454.0,369.0,284.55
2017,5,18,7,45,791.5,89.5,1.8,14.0,504.5,428.24,334.84
2017,5,18,8,0,813.0,94.0,2.0,15.0,555.0,488.46,384.21
2017,5,18,8,15,831.5,97.5,2.15,15.5,603.5,546.76,431.07
2017,5,18,8,30,850.0,101.0,2.3,16.0,652.0,605.09,476.5
2017,5,18,8,45,862.5,104.0,2.5,16.5,696.5,656.58,515.88
2017,5,18,9,0,875.0,107.0,2.7,17.0,741.0,708.43,554.48
2017,5,18,9,15,886.0,109.5,2.8,17.5,780.5,757.25,588.91
2017,5,18,9,30,897.0,112.0,2.9,18.0,820.0,804.22,620.19
2017,5,18,9,45,909.5,111.5,3.05,18.5,855.0,847.37,648.74
2017,5,18,10,0,922.0,111.0,3.2,19.0,890.0,888.27,675.48
2017,5,18,10,15,928.0,112.0,3.3,19.5,917.0,922.5,697.11
2017,5,18,10,30,934.0,113.0,3.4,20.0,944.0,953.65,716.56
2017,5,18,10,45,940.5,112.5,3.5,20.5,965.0,980.53,733.08
2017,5,18,11,0,947.0,112.0,3.6,21.0,986.0,1004.05,747.33
2017,5,18,11,15,949.0,112.5,3.65,21.0,998.5,1020.75,758.17
2017,5,18,11,30,951.0,113.0,3.7,21.0,1011.0,1033.73,766.69
2017,5,18,11,45,953.5,112.0,3.75,21.5,1016.5,1041.95,770.69
2017,5,18,12,0,956.0,111.0,3.8,22.0,1022.0,1046.37,772.32
2017,5,18,12,15,955.5,111.0,3.8,22.0,1019.0,1045.01,771.41
2017,5,18,12,30,955.0,111.0,3.8,22.0,1016.0,1039.81,768.13
2017,5,18,12,45,947.0,114.5,3.85,22.0,1003.5,1027.01,760.31
2017,5,18,13,0,939.0,118.0,3.9,22.0,991.0,1010.6,750.21
2017,5,18,13,15,935.0,117.0,3.9,22.0,973.0,990.04,737.08
2017,5,18,13,30,931.0,116.0,3.9,22.0,955.0,965.96,721.65
2017,5,18,13,45,925.5,115.0,3.9,22.0,929.5,937.17,703.04
2017,5,18,14,0,920.0,114.0,3.9,22.0,904.0,905.2,682.23
2017,5,18,14,15,912.5,112.5,3.85,22.0,872.5,868.07,657.53
2017,5,18,14,30,905.0,111.0,3.8,22.0,841.0,828.24,630.83
2017,5,18,14,45,897.5,108.0,3.8,22.0,803.5,784.46,601.38
2017,5,18,15,0,890.0,105.0,3.8,22.0,766.0,738.39,569.88
2017,5,18,15,15,877.0,102.5,3.7,21.5,723.5,687.11,532.92
2017,5,18,15,30,864.0,100.0,3.6,21.0,681.0,634.52,493.99
2017,5,18,15,45,850.0,96.5,3.55,21.0,634.0,580.51,452.09
2017,5,18,16,0,836.0,93.0,3.5,21.0,587.0,524.06,407.16
2017,5,18,16,15,814.5,89.5,3.35,20.5,536.5,463.84,358.55
2017,5,18,16,30,793.0,86.0,3.2,20.0,486.0,404.4,309.02
2017,5,18,16,45,764.5,81.5,3.1,19.5,434.0,342.69,256.46
2017,5,18,17,0,736.0,77.0,3.0,19.0,382.0,283.2,204.6
2017,5,18,17,15,696.0,72.5,2.75,18.0,329.0,221.31,151.26
2017,5,18,17,30,656.0,68.0,2.5,17.0,276.0,165.67,104.38
2017,5,18,17,45,600.5,61.0,2.3,16.5,225.0,110.74,62.74
2017,5,18,18,0,545.0,54.0,2.1,16.0,174.0,62.46,34.75
2017,5,18,18,15,456.0,45.5,1.9,15.0,128.0,35.67,25.8
2017,5,18,18,30,367.0,37.0,1.7,14.0,82.0,29.85,20.15
2017,5,18,18,45,229.0,24.5,1.55,13.0,48.5,19.99,8.9
2017,5,18,19,0,91.0,12.0,1.4,12.0,15.0,10.91,0.0
2017,5,18,19,15,45.5,6.0,1.35,11.5,7.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,19,5,15,146.5,15.5,1.3,9.5,29.5,12.41,0.0
2017,5,19,5,30,293.0,31.0,1.5,10.0,59.0,25.25,15.67
2017,5,19,5,45,394.5,40.5,1.7,11.0,102.5,32.12,22.83
2017,5,19,6,0,496.0,50.0,1.9,12.0,146.0,38.78,29.13
2017,5,19,6,15,560.5,57.0,1.8,12.5,196.0,82.43,45.71
2017,5,19,6,30,625.0,64.0,1.7,13.0,246.0,134.24,81.0
2017,5,19,6,45,670.5,69.0,1.6,14.0,298.5,188.34,124.89
2017,5,19,7,0,716.0,74.0,1.5,15.0,351.0,249.66,177.27
2017,5,19,7,15,747.0,78.5,1.35,15.5,403.5,308.26,228.43
2017,5,19,7,30,778.0,83.0,1.2,16.0,456.0,369.54,280.6
2017,5,19,7,45,802.0,86.0,1.05,17.0,507.0,428.76,328.81
2017,5,19,8,0,826.0,89.0,0.9,18.0,558.0,489.19,375.53
2017,5,19,8,15,843.0,92.0,0.85,18.5,606.0,546.78,419.24
2017,5,19,8,30,860.0,95.0,0.8,19.0,654.0,602.88,460.06
2017,5,19,8,45,873.0,97.5,0.8,20.0,698.0,656.16,496.81
2017,5,19,9,0,886.0,100.0,0.8,21.0,742.0,708.27,531.29
2017,5,19,9,15,896.0,101.5,0.85,21.5,781.0,755.79,562.38
2017,5,19,9,30,906.0,103.0,0.9,22.0,820.0,801.35,590.61
2017,5,19,9,45,916.0,103.5,1.0,22.5,854.0,843.73,617.12
2017,5,19,10,0,926.0,104.0,1.1,23.0,888.0,883.67,641.82
2017,5,19,10,15,931.5,105.0,1.2,23.5,914.5,917.54,662.45
2017,5,19,10,30,937.0,106.0,1.3,24.0,941.0,948.3,681.05
2017,5,19,10,45,940.0,107.5,1.4,24.5,961.0,973.99,696.4
2017,5,19,11,0,943.0,109.0,1.5,25.0,981.0,996.16,709.58
2017,5,19,11,15,945.5,109.5,1.55,25.0,993.5,1013.27,720.31
2017,5,19,11,30,948.0,110.0,1.6,25.0,1006.0,1026.69,728.88
2017,5,19,11,45,947.5,111.0,1.7,25.5,1010.5,1033.94,733.05
2017,5,19,12,0,947.0,112.0,1.8,26.0,1015.0,1037.38,734.99
2017,5,19,12,15,946.5,112.0,1.85,26.0,1012.0,1036.04,734.83
2017,5,19,12,30,946.0,112.0,1.9,26.0,1009.0,1030.91,732.45
2017,5,19,12,45,942.5,112.0,1.95,26.0,998.0,1019.12,726.04
2017,5,19,13,0,939.0,112.0,2.0,26.0,987.0,1003.64,717.42
2017,5,19,13,15,935.5,111.5,2.05,26.0,969.5,984.07,706.25
2017,5,19,13,30,932.0,111.0,2.1,26.0,952.0,960.97,692.85
2017,5,19,13,45,925.5,110.5,2.15,26.0,926.5,931.81,675.51
2017,5,19,14,0,919.0,110.0,2.2,26.0,901.0,899.53,656.05
2017,5,19,14,15,912.0,108.5,2.25,26.0,869.5,862.91,633.56
2017,5,19,14,30,905.0,107.0,2.3,26.0,838.0,823.56,609.01
2017,5,19,14,45,894.5,105.5,2.35,26.0,800.0,779.07,580.67
2017,5,19,15,0,884.0,104.0,2.4,26.0,762.0,732.54,550.38
2017,5,19,15,15,871.5,101.5,2.4,25.5,719.5,681.94,515.6
2017,5,19,15,30,859.0,99.0,2.4,25.0,677.0,629.99,478.75
2017,5,19,15,45,843.0,96.0,2.45,25.0,630.5,575.61,438.2
2017,5,19,16,0,827.0,93.0,2.5,25.0,584.0,519.08,394.74
2017,5,19,16,15,806.0,90.0,2.4,24.0,534.0,460.14,349.06
2017,5,19,16,30,785.0,87.0,2.3,23.0,484.0,401.92,302.2
2017,5,19,16,45,758.5,82.5,2.25,22.5,432.5,341.42,251.64
2017,5,19,17,0,732.0,78.0,2.2,22.0,381.0,282.92,201.49
2017,5,19,17,15,693.0,73.0,2.0,21.0,329.0,221.06,149.05
2017,5,19,17,30,654.0,68.0,1.8,20.0,277.0,165.37,102.82
2017,5,19,17,45,601.0,61.0,1.65,19.5,226.5,110.87,61.99
2017,5,19,18,0,548.0,54.0,1.5,19.0,176.0,62.69,34.34
2017,5,19,18,15,462.5,45.5,1.4,18.0,130.0,35.6,25.42
2017,5,19,18,30,377.0,37.0,1.3,17.0,84.0,29.77,19.86
2017,5,19,18,45,242.5,24.5,1.2,16.0,50.0,19.92,9.09
2017,5,19,19,0,108.0,12.0,1.1,15.0,16.0,10.91,0.0
2017,5,19,19,15,54.0,6.0,1.05,14.5,8.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,20,5,15,157.0,15.5,1.15,10.5,31.0,12.37,0.0
2017,5,20,5,30,314.0,31.0,1.3,11.0,62.0,25.21,15.67
2017,5,20,5,45,409.5,40.5,1.5,12.0,105.5,32.08,22.73
2017,5,20,6,0,505.0,50.0,1.7,13.0,149.0,38.74,28.99
2017,5,20,6,15,568.0,57.0,1.65,13.5,199.0,82.75,45.56
2017,5,20,6,30,631.0,64.0,1.6,14.0,249.0,134.76,80.84
2017,5,20,6,45,671.0,70.0,1.55,15.0,300.5,189.01,124.9
2017,5,20,7,0,711.0,76.0,1.5,16.0,352.0,249.9,176.89
2017,5,20,7,15,742.0,80.0,1.4,16.5,404.0,307.67,227.22
2017,5,20,7,30,773.0,84.0,1.3,17.0,456.0,368.12,278.71
2017,5,20,7,45,794.0,88.0,1.2,18.0,506.5,426.68,326.57
2017,5,20,8,0,815.0,92.0,1.1,19.0,557.0,486.15,372.93
2017,5,20,8,15,832.0,95.0,1.05,20.0,604.5,543.11,415.55
2017,5,20,8,30,849.0,98.0,1.0,21.0,652.0,598.55,455.16
2017,5,20,8,45,862.5,100.5,0.95,22.0,695.5,651.56,491.27
2017,5,20,9,0,876.0,103.0,0.9,23.0,739.0,703.48,525.03
2017,5,20,9,15,886.0,105.0,0.85,23.5,777.5,751.01,554.91
2017,5,20,9,30,896.0,107.0,0.8,24.0,816.0,796.61,581.55
2017,5,20,9,45,902.5,109.0,0.8,25.0,849.0,837.25,603.99
2017,5,20,10,0,909.0,111.0,0.8,26.0,882.0,875.24,624.33
2017,5,20,10,15,914.5,112.5,0.9,26.0,908.5,909.06,645.97
2017,5,20,10,30,920.0,114.0,1.0,26.0,935.0,939.82,665.71
2017,5,20,10,45,923.0,115.0,1.1,26.5,954.0,964.6,680.44
2017,5,20,11,0,926.0,116.0,1.2,27.0,973.0,985.93,693.09
2017,5,20,11,15,928.0,116.5,1.25,27.0,985.0,1002.29,703.28
2017,5,20,11,30,930.0,117.0,1.3,27.0,997.0,1015.01,711.39
2017,5,20,11,45,929.5,117.5,1.4,27.0,1001.0,1021.64,716.73
2017,5,20,12,0,929.0,118.0,1.5,27.0,1005.0,1024.54,719.92
2017,5,20,12,15,928.0,118.0,1.6,27.0,1002.0,1022.75,720.31
2017,5,20,12,30,927.0,118.0,1.7,27.0,999.0,1017.25,718.51
2017,5,20,12,45,916.5,123.0,1.85,27.5,986.0,1003.8,711.05
2017,5,20,13,0,906.0,128.0,2.0,28.0,973.0,986.9,701.39
2017,5,20,13,15,902.0,127.0,2.05,27.5,955.0,967.0,691.41
2017,5,20,13,30,898.0,126.0,2.1,27.0,937.0,943.72,679.22
2017,5,20,13,45,891.0,125.0,2.15,27.0,911.5,914.53,661.81
2017,5,20,14,0,884.0,124.0,2.2,27.0,886.0,882.36,642.37
2017,5,20,14,15,876.0,122.5,2.25,27.0,855.0,846.09,620.05
2017,5,20,14,30,868.0,121.0,2.3,27.0,824.0,807.27,595.8
2017,5,20,14,45,857.0,119.0,2.35,27.0,786.5,763.39,567.8
2017,5,20,15,0,846.0,117.0,2.4,27.0,749.0,721.24,539.83
2017,5,20,15,15,832.5,114.5,2.4,26.5,707.0,670.97,505.35
2017,5,20,15,30,819.0,112.0,2.4,26.0,665.0,619.56,469.02
2017,5,20,15,45,803.0,108.0,2.45,25.5,619.0,564.43,428.99
2017,5,20,16,0,787.0,104.0,2.5,25.0,573.0,508.98,387.25
2017,5,20,16,15,765.0,100.0,2.45,24.5,523.5,450.77,341.66
2017,5,20,16,30,743.0,96.0,2.4,24.0,474.0,393.47,295.27
2017,5,20,16,45,719.5,90.0,2.35,23.5,424.0,333.1,245.14
2017,5,20,17,0,696.0,84.0,2.3,23.0,374.0,276.06,196.46
2017,5,20,17,15,656.5,78.5,2.05,22.0,323.0,217.88,147.32
2017,5,20,17,30,617.0,73.0,1.8,21.0,272.0,163.87,102.79
2017,5,20,17,45,567.0,65.0,1.6,20.0,222.5,111.05,63.39
2017,5,20,18,0,517.0,57.0,1.4,19.0,173.0,64.24,36.24
2017,5,20,18,15,433.0,47.5,1.3,18.0,128.0,37.15,26.8
2017,5,20,18,30,349.0,38.0,1.2,17.0,83.0,30.51,20.55
2017,5,20,18,45,223.5,25.5,1.1,16.5,49.5,20.73,10.02
2017,5,20,19,0,98.0,13.0,1.0,16.0,16.0,11.82,0.0
2017,5,20,19,15,49.0,6.5,1.0,15.5,8.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,15,171.5,15.0,1.1,12.5,32.5,11.89,0.0
2017,5,21,5,30,343.0,30.0,1.1,13.0,65.0,24.26,14.82
2017,5,21,5,45,441.5,39.0,1.15,14.0,109.5,30.78,21.41
2017,5,21,6,0,540.0,48.0,1.2,15.0,154.0,37.09,27.31
2017,5,21,6,15,602.0,54.0,1.2,15.5,205.0,82.18,43.58
2017,5,21,6,30,664.0,60.0,1.2,16.0,256.0,137.87,81.29
2017,5,21,6,45,706.5,65.0,1.3,16.5,309.0,193.3,126.06
2017,5,21,7,0,749.0,70.0,1.4,17.0,362.0,253.36,177.54
2017,5,21,7,15,778.5,73.5,1.3,17.5,415.0,312.34,228.86
2017,5,21,7,30,808.0,77.0,1.2,18.0,468.0,373.75,281.03
2017,5,21,7,45,831.0,80.0,1.15,19.0,519.5,434.04,330.23
2017,5,21,8,0,854.0,83.0,1.1,20.0,571.0,495.51,378.16
2017,5,21,8,15,870.0,86.0,1.05,20.5,619.0,553.28,422.03
2017,5,21,8,30,886.0,89.0,1.0,21.0,667.0,610.71,463.79
2017,5,21,8,45,898.5,91.0,1.0,22.0,711.0,664.3,500.7
2017,5,21,9,0,911.0,93.0,1.0,23.0,755.0,716.61,535.27
2017,5,21,9,15,920.0,95.0,0.9,24.0,794.5,764.85,563.5
2017,5,21,9,30,929.0,97.0,0.8,25.0,834.0,810.99,588.43
2017,5,21,9,45,915.0,111.0,0.7,26.0,861.5,848.14,606.71
2017,5,21,10,0,901.0,125.0,0.6,27.0,889.0,880.98,621.74
2017,5,21,10,15,907.0,126.0,0.6,27.0,916.0,914.48,641.18
2017,5,21,10,30,913.0,127.0,0.6,27.0,943.0,944.97,658.62
2017,5,21,10,45,917.5,127.5,0.6,27.5,963.0,970.46,671.67
2017,5,21,11,0,922.0,128.0,0.6,28.0,983.0,992.57,682.68
2017,5,21,11,15,924.5,129.0,0.6,28.0,995.5,1009.8,692.17
2017,5,21,11,30,927.0,130.0,0.6,28.0,1008.0,1023.42,699.66
2017,5,21,11,45,929.0,129.5,0.65,28.5,1013.0,1031.49,703.75
2017,5,21,12,0,931.0,129.0,0.7,29.0,1018.0,1035.86,705.84
2017,5,21,12,15,930.0,129.0,0.8,29.0,1015.0,1034.09,706.95
2017,5,21,12,30,929.0,129.0,0.9,29.0,1012.0,1028.61,705.97
2017,5,21,12,45,931.0,125.5,1.05,29.0,1002.5,1018.96,703.47
2017,5,21,13,0,933.0,122.0,1.2,29.0,993.0,1005.54,698.56
2017,5,21,13,15,929.0,121.0,1.3,29.0,975.0,985.22,688.46
2017,5,21,13,30,925.0,120.0,1.4,29.0,957.0,961.42,676.14
2017,5,21,13,45,919.5,119.0,1.55,29.0,932.0,932.94,661.37
2017,5,21,14,0,914.0,118.0,1.7,29.0,907.0,901.31,644.25
2017,5,21,14,15,906.5,116.5,1.75,28.5,875.0,864.56,623.63
2017,5,21,14,30,899.0,115.0,1.8,28.0,843.0,825.13,600.94
2017,5,21,14,45,888.0,113.0,1.9,28.0,805.5,780.13,573.37
2017,5,21,15,0,877.0,111.0,2.0,28.0,768.0,733.15,543.52
2017,5,21,15,15,864.5,108.5,2.0,27.5,725.0,682.98,509.66
2017,5,21,15,30,852.0,106.0,2.0,27.0,682.0,633.42,475.08
2017,5,21,15,45,834.0,103.5,2.0,27.0,635.0,577.1,433.66
2017,5,21,16,0,816.0,101.0,2.0,27.0,588.0,520.58,390.83
2017,5,21,16,15,794.0,97.5,1.95,26.5,538.0,461.37,345.2
2017,5,21,16,30,772.0,94.0,1.9,26.0,488.0,403.02,298.64
2017,5,21,16,45,741.0,90.0,1.9,25.5,435.5,342.28,249.04
2017,5,21,17,0,710.0,86.0,1.9,25.0,383.0,281.81,198.53
2017,5,21,17,15,669.5,80.5,1.75,24.0,331.0,222.59,149.19
2017,5,21,17,30,629.0,75.0,1.6,23.0,279.0,167.66,104.42
2017,5,21,17,45,569.5,68.0,1.5,22.0,228.0,114.04,65.16
2017,5,21,18,0,510.0,61.0,1.4,21.0,177.0,67.59,38.76
2017,5,21,18,15,422.5,51.5,1.3,19.5,131.5,40.56,29.58
2017,5,21,18,30,335.0,42.0,1.2,18.0,86.0,34.07,23.53
2017,5,21,18,45,167.5,29.5,1.15,17.0,51.5,23.08,12.09
2017,5,21,19,0,0.0,17.0,1.1,16.0,17.0,15.46,0.0
2017,5,21,19,15,0.0,8.5,1.1,15.5,8.5,7.73,0.0
2017,5,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,5,15,141.5,17.0,1.1,10.5,31.5,13.6,0.0
2017,5,22,5,30,283.0,34.0,1.3,11.0,63.0,27.79,18.04
2017,5,22,5,45,382.0,44.0,1.5,11.5,106.0,34.99,25.39
2017,5,22,6,0,481.0,54.0,1.7,12.0,149.0,41.95,32.01
2017,5,22,6,15,544.5,61.0,1.6,12.5,198.5,84.26,47.93
2017,5,22,6,30,608.0,68.0,1.5,13.0,248.0,134.79,82.2
2017,5,22,6,45,653.0,73.5,1.45,14.0,300.5,188.04,125.22
2017,5,22,7,0,698.0,79.0,1.4,15.0,353.0,246.25,174.84
2017,5,22,7,15,729.5,83.5,1.3,15.5,405.0,306.13,226.84
2017,5,22,7,30,761.0,88.0,1.2,16.0,457.0,366.39,278.13
2017,5,22,7,45,785.0,91.5,1.2,17.0,507.5,424.96,326.35
2017,5,22,8,0,809.0,95.0,1.2,18.0,558.0,484.78,373.62
2017,5,22,8,15,826.5,98.0,1.15,19.0,605.5,541.58,416.43
2017,5,22,8,30,844.0,101.0,1.1,20.0,653.0,598.31,457.25
2017,5,22,8,45,857.5,103.5,1.05,21.0,696.5,649.57,492.45
2017,5,22,9,0,871.0,106.0,1.0,22.0,740.0,701.16,526.34
2017,5,22,9,15,881.0,108.0,1.0,22.5,779.0,748.38,557.14
2017,5,22,9,30,891.0,110.0,1.0,23.0,818.0,793.7,584.65
2017,5,22,9,45,891.0,116.5,1.0,23.5,848.5,833.22,607.9
2017,5,22,10,0,891.0,123.0,1.0,24.0,879.0,869.66,628.86
2017,5,22,10,15,897.0,124.0,0.95,24.5,905.5,902.83,646.67
2017,5,22,10,30,903.0,125.0,0.9,25.0,932.0,933.03,662.34
2017,5,22,10,45,906.5,126.5,0.85,26.0,951.5,958.31,673.42
2017,5,22,11,0,910.0,128.0,0.8,27.0,971.0,980.22,682.29
2017,5,22,11,15,912.0,128.5,0.8,27.5,983.5,996.31,689.93
2017,5,22,11,30,914.0,129.0,0.8,28.0,996.0,1008.84,695.54
2017,5,22,11,45,915.0,129.0,0.85,28.5,1000.5,1016.32,699.29
2017,5,22,12,0,916.0,129.0,0.9,29.0,1005.0,1020.17,701.01
2017,5,22,12,15,915.0,129.0,0.95,29.0,1002.0,1018.43,700.94
2017,5,22,12,30,914.0,129.0,1.0,29.0,999.0,1013.06,698.85
2017,5,22,12,45,905.5,132.5,1.05,29.0,986.5,1000.22,692.38
2017,5,22,13,0,897.0,136.0,1.1,29.0,974.0,983.96,683.94
2017,5,22,13,15,893.0,135.0,1.2,29.0,956.5,964.31,674.27
2017,5,22,13,30,889.0,134.0,1.3,29.0,939.0,941.33,662.42
2017,5,22,13,45,882.0,133.0,1.4,29.0,913.5,912.47,646.72
2017,5,22,14,0,875.0,132.0,1.5,29.0,888.0,880.67,628.93
2017,5,22,14,15,866.5,130.5,1.55,28.5,857.0,844.39,608.61
2017,5,22,14,30,858.0,129.0,1.6,28.0,826.0,805.63,586.33
2017,5,22,14,45,846.0,127.0,1.7,28.0,788.0,766.18,562.5
2017,5,22,15,0,834.0,125.0,1.8,28.0,750.0,719.52,532.17
2017,5,22,15,15,820.0,122.0,1.85,27.5,708.0,669.05,498.55
2017,5,22,15,30,806.0,119.0,1.9,27.0,666.0,617.53,463.02
2017,5,22,15,45,787.5,116.0,1.95,27.0,619.5,562.7,422.96
2017,5,22,16,0,769.0,113.0,2.0,27.0,573.0,507.81,381.57
2017,5,22,16,15,745.5,109.0,2.0,26.0,524.0,448.7,336.93
2017,5,22,16,30,722.0,105.0,2.0,25.0,475.0,391.59,292.05
2017,5,22,16,45,691.5,100.0,2.05,24.5,424.0,332.58,243.82
2017,5,22,17,0,661.0,95.0,2.1,24.0,373.0,276.11,196.47
2017,5,22,17,15,619.0,88.5,2.05,23.0,321.5,218.54,148.62
2017,5,22,17,30,577.0,82.0,2.0,22.0,270.0,165.51,105.46
2017,5,22,17,45,519.5,74.0,1.95,21.0,221.0,114.4,67.81
2017,5,22,18,0,462.0,66.0,1.9,20.0,172.0,70.27,42.19
2017,5,22,18,15,376.5,55.0,1.75,19.0,127.5,43.44,32.15
2017,5,22,18,30,291.0,44.0,1.6,18.0,83.0,34.03,23.53
2017,5,22,18,45,176.5,29.0,1.45,17.0,50.0,22.67,12.04
2017,5,22,19,0,62.0,14.0,1.3,16.0,17.0,12.73,0.0
2017,5,22,19,15,31.0,7.0,1.35,15.5,8.5,6.37,0.0
2017,5,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,5,15,122.5,17.5,1.6,10.5,30.5,13.73,0.07
2017,5,23,5,30,245.0,35.0,1.7,11.0,61.0,27.28,17.67
2017,5,23,5,45,343.0,46.0,1.8,11.5,103.5,36.61,26.84
2017,5,23,6,0,441.0,57.0,1.9,12.0,146.0,44.35,34.16
2017,5,23,6,15,505.5,65.5,1.85,12.5,195.0,85.42,50.31
2017,5,23,6,30,570.0,74.0,1.8,13.0,244.0,134.95,84.07
2017,5,23,6,45,616.5,80.0,1.75,14.0,295.5,186.6,125.65
2017,5,23,7,0,663.0,86.0,1.7,15.0,347.0,243.44,173.95
2017,5,23,7,15,696.0,91.0,1.65,15.5,398.5,300.12,223.36
2017,5,23,7,30,729.0,96.0,1.6,16.0,450.0,359.77,274.38
2017,5,23,7,45,753.5,99.5,1.6,17.0,500.0,418.58,322.98
2017,5,23,8,0,778.0,103.0,1.6,18.0,550.0,476.91,369.44
2017,5,23,8,15,797.0,106.5,1.6,18.5,597.5,533.35,413.47
2017,5,23,8,30,816.0,110.0,1.6,19.0,645.0,589.95,456.03
2017,5,23,8,45,830.5,113.0,1.6,20.0,688.5,643.05,493.68
2017,5,23,9,0,845.0,116.0,1.6,21.0,732.0,695.27,529.3
2017,5,23,9,15,855.5,118.0,1.6,21.5,770.5,738.59,558.71
2017,5,23,9,30,866.0,120.0,1.6,22.0,809.0,783.25,586.73
2017,5,23,9,45,859.5,130.5,1.65,22.5,838.0,820.34,609.64
2017,5,23,10,0,853.0,141.0,1.7,23.0,867.0,860.95,634.7
2017,5,23,10,15,859.5,143.0,1.75,23.5,893.5,887.31,650.11
2017,5,23,10,30,866.0,145.0,1.8,24.0,920.0,917.87,668.31
2017,5,23,10,45,870.0,146.0,1.85,24.5,939.5,942.26,682.38
2017,5,23,11,0,874.0,147.0,1.9,25.0,959.0,963.43,694.41
2017,5,23,11,15,876.5,147.5,1.95,25.0,971.0,979.43,704.56
2017,5,23,11,30,879.0,148.0,2.0,25.0,983.0,992.02,712.68
2017,5,23,11,45,878.5,149.0,2.05,25.5,987.0,998.73,715.79
2017,5,23,12,0,878.0,150.0,2.1,26.0,991.0,1001.94,716.84
2017,5,23,12,15,877.0,150.0,2.15,26.0,988.0,1000.26,716.33
2017,5,23,12,30,876.0,150.0,2.2,26.0,985.0,995.1,713.77
2017,5,23,12,45,879.5,145.5,2.3,26.0,976.0,986.6,709.71
2017,5,23,13,0,883.0,141.0,2.4,26.0,967.0,974.5,703.4
2017,5,23,13,15,878.5,140.0,2.45,26.0,949.5,954.69,691.67
2017,5,23,13,30,874.0,139.0,2.5,26.0,932.0,931.61,677.87
2017,5,23,13,45,865.5,139.0,2.6,26.0,906.5,902.79,660.68
2017,5,23,14,0,857.0,139.0,2.7,26.0,881.0,871.17,641.48
2017,5,23,14,15,848.5,137.0,2.75,25.5,849.5,841.56,624.33
2017,5,23,14,30,840.0,135.0,2.8,25.0,818.0,802.23,600.29
2017,5,23,14,45,827.5,133.5,2.85,25.0,781.0,758.19,571.54
2017,5,23,15,0,815.0,132.0,2.9,25.0,744.0,712.46,539.78
2017,5,23,15,15,801.0,129.0,2.85,24.5,702.0,662.87,504.97
2017,5,23,15,30,787.0,126.0,2.8,24.0,660.0,612.26,468.46
2017,5,23,15,45,768.0,122.5,2.8,23.5,614.5,557.63,428.05
2017,5,23,16,0,749.0,119.0,2.8,23.0,569.0,502.2,385.74
2017,5,23,16,15,725.5,114.5,2.75,22.5,520.0,444.59,340.27
2017,5,23,16,30,702.0,110.0,2.7,22.0,471.0,388.14,294.27
2017,5,23,16,45,672.5,104.5,2.65,21.5,421.0,330.16,245.9
2017,5,23,17,0,643.0,99.0,2.6,21.0,371.0,274.63,198.54
2017,5,23,17,15,601.0,92.5,2.5,20.0,320.0,218.16,150.96
2017,5,23,17,30,559.0,86.0,2.4,19.0,269.0,166.23,108.18
2017,5,23,17,45,503.0,77.0,2.35,18.0,220.5,115.5,70.26
2017,5,23,18,0,447.0,68.0,2.3,17.0,172.0,71.6,44.1
2017,5,23,18,15,363.5,57.0,2.15,16.0,127.5,43.39,32.54
2017,5,23,18,30,280.0,46.0,2.0,15.0,83.0,35.52,25.18
2017,5,23,18,45,170.5,30.5,1.9,14.5,50.5,23.82,13.34
2017,5,23,19,0,61.0,15.0,1.8,14.0,18.0,13.64,0.0
2017,5,23,19,15,30.5,7.5,1.8,13.5,9.0,6.82,0.0
2017,5,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,5,15,24.0,18.0,2.55,9.0,20.5,15.42,1.63
2017,5,24,5,30,48.0,36.0,2.5,9.0,41.0,29.74,20.01
2017,5,24,5,45,77.0,56.0,2.5,9.5,69.5,45.11,34.64
2017,5,24,6,0,106.0,76.0,2.5,10.0,98.0,60.13,48.6
2017,5,24,6,15,123.5,97.5,2.45,10.0,130.0,87.12,65.55
2017,5,24,6,30,141.0,119.0,2.4,10.0,162.0,116.94,89.06
2017,5,24,6,45,159.0,139.0,2.4,10.5,195.5,148.12,114.67
2017,5,24,7,0,177.0,159.0,2.4,11.0,229.0,181.59,142.68
2017,5,24,7,15,262.5,171.0,2.4,11.5,290.5,232.53,183.42
2017,5,24,7,30,348.0,183.0,2.4,12.0,352.0,292.43,232.0
2017,5,24,7,45,343.0,206.5,2.4,12.5,388.5,333.58,266.39
2017,5,24,8,0,338.0,230.0,2.4,13.0,425.0,373.83,299.03
2017,5,24,8,15,392.5,235.5,2.45,13.5,480.0,428.4,342.23
2017,5,24,8,30,447.0,241.0,2.5,14.0,535.0,493.13,392.37
2017,5,24,8,45,605.0,196.0,2.6,14.5,622.0,579.26,459.39
2017,5,24,9,0,763.0,151.0,2.7,15.0,709.0,672.55,530.55
2017,5,24,9,15,825.5,134.0,2.75,15.5,766.0,735.57,576.57
2017,5,24,9,30,888.0,117.0,2.8,16.0,823.0,796.11,618.45
2017,5,24,9,45,898.5,117.5,2.85,17.0,857.0,838.07,644.46
2017,5,24,10,0,909.0,118.0,2.9,18.0,891.0,877.69,668.57
2017,5,24,10,15,915.0,119.0,2.95,18.5,918.5,911.35,689.55
2017,5,24,10,30,921.0,120.0,3.0,19.0,946.0,941.99,708.38
2017,5,24,10,45,928.0,119.5,3.05,19.5,967.0,968.93,724.62
2017,5,24,11,0,935.0,119.0,3.1,20.0,988.0,992.58,738.64
2017,5,24,11,15,748.0,244.0,3.1,20.0,945.0,968.25,721.76
2017,5,24,11,30,561.0,369.0,3.1,20.0,902.0,917.54,682.36
2017,5,24,11,45,602.0,346.0,3.1,20.5,921.0,939.89,697.61
2017,5,24,12,0,643.0,323.0,3.1,21.0,940.0,958.48,709.7
2017,5,24,12,15,795.5,220.5,3.1,21.0,981.0,999.34,739.36
2017,5,24,12,30,948.0,118.0,3.1,21.0,1022.0,1033.12,761.36
2017,5,24,12,45,751.0,241.5,3.1,21.0,953.0,974.6,722.66
2017,5,24,13,0,554.0,365.0,3.1,21.0,884.0,895.99,665.42
2017,5,24,13,15,544.0,360.0,3.15,21.0,862.5,871.08,649.7
2017,5,24,13,30,534.0,355.0,3.2,21.0,841.0,844.17,632.04
2017,5,24,13,45,712.0,245.5,3.25,21.0,874.0,883.35,664.88
2017,5,24,14,0,890.0,136.0,3.3,21.0,907.0,895.66,674.96
2017,5,24,14,15,882.5,134.0,3.35,20.5,876.0,859.39,652.36
2017,5,24,14,30,875.0,132.0,3.4,20.0,845.0,820.5,628.01
2017,5,24,14,45,733.0,184.5,3.45,20.0,763.5,738.62,569.37
2017,5,24,15,0,591.0,237.0,3.5,20.0,682.0,652.4,505.06
2017,5,24,15,15,634.5,202.5,3.5,19.5,656.0,623.27,485.69
2017,5,24,15,30,678.0,168.0,3.5,19.0,630.0,585.45,458.7
2017,5,24,15,45,736.5,140.5,3.5,18.5,611.0,556.44,437.02
2017,5,24,16,0,795.0,113.0,3.5,18.0,592.0,520.63,408.65
2017,5,24,16,15,724.0,113.5,3.45,17.5,521.5,442.81,346.58
2017,5,24,16,30,653.0,114.0,3.4,17.0,451.0,372.16,288.91
2017,5,24,16,45,689.5,91.5,3.35,16.5,414.5,323.97,246.15
2017,5,24,17,0,726.0,69.0,3.3,16.0,378.0,272.85,199.06
2017,5,24,17,15,647.0,78.5,3.25,15.0,327.0,216.0,150.68
2017,5,24,17,30,568.0,88.0,3.2,14.0,276.0,169.59,112.86
2017,5,24,17,45,516.5,78.5,3.2,13.5,227.0,118.35,73.38
2017,5,24,18,0,465.0,69.0,3.2,13.0,178.0,73.37,45.8
2017,5,24,18,15,385.0,57.5,3.05,12.5,133.0,43.8,33.41
2017,5,24,18,30,305.0,46.0,2.9,12.0,88.0,35.55,25.57
2017,5,24,18,45,152.5,33.0,2.8,11.5,54.0,25.75,15.32
2017,5,24,19,0,0.0,20.0,2.7,11.0,20.0,16.95,0.0
2017,5,24,19,15,0.0,10.0,2.75,10.5,10.0,9.1,0.0
2017,5,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
