Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,5,15,91.5,21.5,2.95,10.0,31.5,17.57,3.37
2017,5,25,5,30,183.0,43.0,3.0,10.0,63.0,33.42,23.14
2017,5,25,5,45,281.5,56.5,3.15,10.0,105.5,43.28,32.95
2017,5,25,6,0,380.0,70.0,3.3,10.0,148.0,52.85,42.08
2017,5,25,6,15,190.0,84.0,3.3,10.0,123.0,79.9,57.09
2017,5,25,6,30,0.0,98.0,3.3,10.0,98.0,84.37,67.58
2017,5,25,6,45,4.5,116.5,3.35,10.5,118.5,101.62,81.94
2017,5,25,7,0,9.0,135.0,3.4,11.0,139.0,119.57,96.66
2017,5,25,7,15,148.0,164.5,3.35,11.0,237.0,190.45,152.3
2017,5,25,7,30,287.0,194.0,3.3,11.0,335.0,279.33,223.87
2017,5,25,7,45,241.5,224.0,3.3,11.5,351.0,305.73,246.57
2017,5,25,8,0,196.0,254.0,3.3,12.0,367.0,323.49,261.21
2017,5,25,8,15,202.5,277.0,3.3,12.5,402.0,360.37,290.35
2017,5,25,8,30,209.0,300.0,3.3,13.0,437.0,397.68,319.16
2017,5,25,8,45,138.0,313.0,3.3,13.5,406.0,377.4,301.57
2017,5,25,9,0,67.0,326.0,3.3,14.0,375.0,343.74,273.16
2017,5,25,9,15,455.0,235.0,3.25,14.5,595.5,562.86,448.78
2017,5,25,9,30,843.0,144.0,3.2,15.0,816.0,791.88,621.27
2017,5,25,9,45,601.0,263.0,3.2,15.5,752.0,747.42,581.21
2017,5,25,10,0,359.0,382.0,3.2,16.0,688.0,671.55,519.31
2017,5,25,10,15,634.0,256.0,3.2,16.0,816.5,812.21,627.57
2017,5,25,10,30,909.0,130.0,3.2,16.0,945.0,939.77,717.26
2017,5,25,10,45,918.5,127.5,3.25,16.5,966.5,966.81,732.99
2017,5,25,11,0,928.0,125.0,3.3,17.0,988.0,990.7,747.4
2017,5,25,11,15,930.5,125.5,3.3,17.0,1000.5,1007.53,758.11
2017,5,25,11,30,933.0,126.0,3.3,17.0,1013.0,1020.76,766.52
2017,5,25,11,45,938.5,123.5,3.35,17.5,1019.5,1030.37,771.58
2017,5,25,12,0,944.0,121.0,3.4,18.0,1026.0,1036.3,774.3
2017,5,25,12,15,943.5,120.5,3.45,18.0,1023.5,1034.63,773.55
2017,5,25,12,30,943.0,120.0,3.5,18.0,1021.0,1029.21,770.47
2017,5,25,12,45,919.0,134.0,3.55,18.5,1004.5,1011.48,757.81
2017,5,25,13,0,895.0,148.0,3.6,19.0,988.0,990.4,743.07
2017,5,25,13,15,891.0,147.0,3.65,19.0,970.5,970.95,730.9
2017,5,25,13,30,887.0,146.0,3.7,19.0,953.0,948.17,716.46
2017,5,25,13,45,880.5,145.0,3.75,19.0,928.0,919.98,698.28
2017,5,25,14,0,874.0,144.0,3.8,19.0,903.0,888.82,678.0
2017,5,25,14,15,722.5,212.5,3.85,18.5,825.0,813.83,626.84
2017,5,25,14,30,571.0,281.0,3.9,18.0,747.0,729.8,565.13
2017,5,25,14,45,576.0,261.5,3.95,18.0,713.5,690.79,537.99
2017,5,25,15,0,581.0,242.0,4.0,18.0,680.0,649.61,508.4
2017,5,25,15,15,691.5,187.0,4.0,17.5,679.5,646.03,508.39
2017,5,25,15,30,802.0,132.0,4.0,17.0,679.0,626.49,495.35
2017,5,25,15,45,780.0,130.0,4.05,16.5,632.0,570.93,452.54
2017,5,25,16,0,758.0,128.0,4.1,16.0,585.0,514.93,408.23
2017,5,25,16,15,733.5,123.0,4.1,15.5,535.5,455.94,360.12
2017,5,25,16,30,709.0,118.0,4.1,15.0,486.0,398.2,311.54
2017,5,25,16,45,672.5,114.0,4.1,15.0,433.5,338.81,260.08
2017,5,25,17,0,636.0,110.0,4.1,15.0,381.0,282.65,210.61
2017,5,25,17,15,592.0,103.0,4.0,14.5,329.5,225.69,161.19
2017,5,25,17,30,548.0,96.0,3.9,14.0,278.0,173.55,117.14
2017,5,25,17,45,483.0,87.5,3.85,13.5,227.5,120.83,76.9
2017,5,25,18,0,418.0,79.0,3.8,13.0,177.0,77.85,50.67
2017,5,25,18,15,331.5,66.0,3.55,12.5,132.0,50.05,38.97
2017,5,25,18,30,245.0,53.0,3.3,12.0,87.0,40.82,30.21
2017,5,25,18,45,141.0,35.5,3.1,11.5,53.5,28.38,17.67
2017,5,25,19,0,37.0,18.0,2.9,11.0,20.0,15.17,0.0
2017,5,25,19,15,18.5,9.0,2.8,10.5,10.0,8.19,0.0
2017,5,25,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,5,15,106.5,20.5,1.4,9.5,32.5,16.05,3.22
2017,5,26,5,30,213.0,41.0,1.6,10.0,65.0,31.87,21.9
2017,5,26,5,45,308.0,53.5,1.8,10.5,107.0,41.0,30.92
2017,5,26,6,0,403.0,66.0,2.0,11.0,149.0,49.88,39.29
2017,5,26,6,15,201.5,64.0,2.0,11.0,105.5,65.17,43.85
2017,5,26,6,30,0.0,62.0,2.0,11.0,62.0,54.77,41.9
2017,5,26,6,45,0.0,74.5,2.05,11.5,74.5,65.69,51.14
2017,5,26,7,0,0.0,87.0,2.1,12.0,87.0,76.68,60.25
2017,5,26,7,15,0.0,100.0,2.1,12.0,100.0,88.17,69.77
2017,5,26,7,30,0.0,113.0,2.1,12.0,113.0,99.72,79.23
2017,5,26,7,45,11.5,162.5,2.1,12.5,169.5,148.1,118.92
2017,5,26,8,0,23.0,212.0,2.1,13.0,226.0,198.19,159.19
2017,5,26,8,15,17.5,213.5,2.1,13.0,224.5,198.5,158.92
2017,5,26,8,30,12.0,215.0,2.1,13.0,223.0,198.06,158.12
2017,5,26,8,45,9.0,202.5,2.15,13.5,208.5,185.97,147.72
2017,5,26,9,0,6.0,190.0,2.2,14.0,194.0,173.42,137.02
2017,5,26,9,15,5.5,184.5,2.2,14.0,188.5,168.59,132.88
2017,5,26,9,30,5.0,179.0,2.2,14.0,183.0,163.66,128.68
2017,5,26,9,45,14.0,246.5,2.25,14.5,258.5,232.42,183.16
2017,5,26,10,0,23.0,314.0,2.3,15.0,334.0,302.51,237.2
2017,5,26,10,15,114.0,381.0,2.3,15.5,483.0,463.52,360.93
2017,5,26,10,30,205.0,448.0,2.3,16.0,632.0,612.98,470.28
2017,5,26,10,45,128.5,434.0,2.3,16.5,550.5,536.31,410.65
2017,5,26,11,0,52.0,420.0,2.3,17.0,469.0,444.59,340.55
2017,5,26,11,15,42.5,406.0,2.3,17.5,446.0,423.49,324.37
2017,5,26,11,30,33.0,392.0,2.3,18.0,423.0,401.81,307.38
2017,5,26,11,45,48.5,422.0,2.3,18.5,468.0,446.52,340.26
2017,5,26,12,0,64.0,452.0,2.3,19.0,513.0,491.18,372.27
2017,5,26,12,15,61.5,448.0,2.3,19.0,507.5,484.76,367.29
2017,5,26,12,30,59.0,444.0,2.3,19.0,502.0,477.88,362.33
2017,5,26,12,45,71.0,450.0,2.3,19.5,518.0,494.18,373.98
2017,5,26,13,0,83.0,456.0,2.3,20.0,534.0,509.73,384.92
2017,5,26,13,15,85.5,445.0,2.35,20.0,524.5,499.1,377.67
2017,5,26,13,30,88.0,434.0,2.4,20.0,515.0,487.98,370.2
2017,5,26,13,45,276.0,384.5,2.45,20.0,626.5,620.98,472.06
2017,5,26,14,0,464.0,335.0,2.5,20.0,738.0,732.07,554.47
2017,5,26,14,15,456.5,327.0,2.6,19.5,712.5,701.24,533.76
2017,5,26,14,30,449.0,319.0,2.7,19.0,687.0,669.19,512.87
2017,5,26,14,45,644.5,222.5,2.8,19.0,723.0,707.6,545.54
2017,5,26,15,0,840.0,126.0,2.9,19.0,759.0,722.83,560.32
2017,5,26,15,15,826.0,123.0,2.95,18.5,717.0,672.38,524.08
2017,5,26,15,30,812.0,120.0,3.0,18.0,675.0,620.85,486.38
2017,5,26,15,45,791.0,118.0,3.15,18.0,628.5,565.54,443.98
2017,5,26,16,0,770.0,116.0,3.3,18.0,582.0,510.41,400.34
2017,5,26,16,15,747.0,112.0,3.35,17.5,533.0,451.67,353.06
2017,5,26,16,30,724.0,108.0,3.4,17.0,484.0,394.91,305.77
2017,5,26,16,45,688.0,104.5,3.45,16.5,432.0,335.47,255.21
2017,5,26,17,0,652.0,101.0,3.5,16.0,380.0,279.16,206.28
2017,5,26,17,15,610.5,94.5,3.45,15.5,329.0,222.38,157.04
2017,5,26,17,30,569.0,88.0,3.4,15.0,278.0,170.05,112.8
2017,5,26,17,45,508.0,80.0,3.35,14.5,228.5,119.15,74.07
2017,5,26,18,0,447.0,72.0,3.3,14.0,179.0,73.84,46.23
2017,5,26,18,15,365.0,61.0,3.1,13.5,134.5,46.31,35.53
2017,5,26,18,30,283.0,50.0,2.9,13.0,90.0,38.53,28.13
2017,5,26,18,45,172.0,34.5,2.7,12.5,55.5,26.91,16.56
2017,5,26,19,0,61.0,19.0,2.5,12.0,21.0,15.5,0.0
2017,5,26,19,15,30.5,9.5,2.3,11.5,10.5,8.64,0.0
2017,5,26,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,5,15,118.5,20.0,1.35,9.0,33.0,15.66,3.51
2017,5,27,5,30,237.0,40.0,1.5,9.0,66.0,31.11,21.4
2017,5,27,5,45,331.5,51.5,1.65,9.5,108.5,39.51,29.74
2017,5,27,6,0,426.0,63.0,1.8,10.0,151.0,49.32,38.96
2017,5,27,6,15,489.0,71.5,1.75,10.5,199.5,88.5,54.17
2017,5,27,6,30,552.0,80.0,1.7,11.0,248.0,136.57,86.91
2017,5,27,6,45,283.5,110.0,1.7,11.5,197.0,147.12,107.86
2017,5,27,7,0,15.0,140.0,1.7,12.0,146.0,125.16,100.52
2017,5,27,7,15,47.0,172.0,1.65,12.5,194.5,164.29,131.86
2017,5,27,7,30,79.0,204.0,1.6,13.0,243.0,207.75,166.48
2017,5,27,7,45,142.0,229.0,1.6,13.5,307.5,264.84,211.51
2017,5,27,8,0,205.0,254.0,1.6,14.0,372.0,327.09,260.23
2017,5,27,8,15,503.0,186.0,1.6,14.5,509.5,445.13,352.56
2017,5,27,8,30,801.0,118.0,1.6,15.0,647.0,585.54,459.87
2017,5,27,8,45,816.0,121.0,1.6,15.5,690.0,638.09,497.96
2017,5,27,9,0,831.0,124.0,1.6,16.0,733.0,689.85,534.97
2017,5,27,9,15,842.5,126.0,1.6,16.5,771.5,737.03,567.63
2017,5,27,9,30,854.0,128.0,1.6,17.0,810.0,777.72,594.03
2017,5,27,9,45,853.5,135.5,1.65,17.5,840.5,822.06,622.47
2017,5,27,10,0,853.0,143.0,1.7,18.0,871.0,858.63,645.23
2017,5,27,10,15,859.5,144.5,1.8,18.0,897.5,884.47,662.48
2017,5,27,10,30,866.0,146.0,1.9,18.0,924.0,914.51,682.66
2017,5,27,10,45,870.5,147.0,2.0,18.5,943.5,939.31,697.98
2017,5,27,11,0,875.0,148.0,2.1,19.0,963.0,960.94,711.23
2017,5,27,11,15,877.5,148.5,2.25,19.0,975.0,976.95,722.75
2017,5,27,11,30,880.0,149.0,2.4,19.0,987.0,989.57,732.15
2017,5,27,11,45,880.5,149.5,2.55,19.5,992.0,996.84,736.71
2017,5,27,12,0,881.0,150.0,2.7,20.0,997.0,1000.64,739.09
2017,5,27,12,15,880.5,150.0,2.8,20.0,994.5,999.55,739.27
2017,5,27,12,30,880.0,150.0,2.9,20.0,992.0,995.0,737.29
2017,5,27,12,45,877.0,150.0,3.0,20.5,981.5,984.6,730.13
2017,5,27,13,0,874.0,150.0,3.1,21.0,971.0,970.8,720.81
2017,5,27,13,15,870.0,149.0,3.15,20.5,953.5,951.81,710.44
2017,5,27,13,30,866.0,148.0,3.2,20.0,936.0,929.58,697.87
2017,5,27,13,45,860.5,146.0,3.25,20.0,911.5,901.97,680.27
2017,5,27,14,0,855.0,144.0,3.3,20.0,887.0,878.9,665.75
2017,5,27,14,15,846.5,142.0,3.3,20.0,856.5,842.31,641.46
2017,5,27,14,30,838.0,140.0,3.3,20.0,826.0,803.29,615.39
2017,5,27,14,45,828.5,137.0,3.3,20.0,789.5,760.34,586.26
2017,5,27,15,0,819.0,134.0,3.3,20.0,753.0,715.47,553.95
2017,5,27,15,15,805.0,131.0,3.25,19.5,711.5,665.97,518.32
2017,5,27,15,30,791.0,128.0,3.2,19.0,670.0,615.44,480.97
2017,5,27,15,45,774.5,124.0,3.2,18.5,624.5,561.81,440.32
2017,5,27,16,0,758.0,120.0,3.2,18.0,579.0,507.06,397.52
2017,5,27,16,15,734.5,115.5,3.15,17.5,530.0,449.21,350.85
2017,5,27,16,30,711.0,111.0,3.1,17.0,481.0,392.49,303.62
2017,5,27,16,45,682.5,105.0,3.05,17.0,431.0,334.1,253.4
2017,5,27,17,0,654.0,99.0,3.0,17.0,381.0,278.04,204.26
2017,5,27,17,15,613.0,93.0,2.95,16.5,330.0,221.75,155.68
2017,5,27,17,30,572.0,87.0,2.9,16.0,279.0,169.85,111.98
2017,5,27,17,45,517.0,78.5,2.85,15.5,230.0,118.95,73.17
2017,5,27,18,0,462.0,70.0,2.8,15.0,181.0,74.72,46.28
2017,5,27,18,15,380.5,59.0,2.6,14.0,136.0,44.8,34.15
2017,5,27,18,30,299.0,48.0,2.4,13.0,91.0,36.98,26.82
2017,5,27,18,45,188.5,33.5,2.2,12.5,56.5,26.11,16.06
2017,5,27,19,0,78.0,19.0,2.0,12.0,22.0,15.54,0.0
2017,5,27,19,15,39.0,9.5,1.95,11.5,11.0,8.64,0.0
2017,5,27,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,4,45,9.0,4.0,1.7,8.5,4.5,0.0,0.0
2017,5,28,5,0,18.0,8.0,1.9,9.0,9.0,7.28,0.0
2017,5,28,5,15,127.0,24.0,2.0,9.0,37.5,18.84,5.85
2017,5,28,5,30,236.0,40.0,2.1,9.0,66.0,31.08,21.4
2017,5,28,5,45,331.5,51.5,2.25,9.5,109.0,39.48,29.72
2017,5,28,6,0,427.0,63.0,2.4,10.0,152.0,49.26,38.9
2017,5,28,6,15,213.5,60.5,2.4,10.5,105.0,60.92,39.92
2017,5,28,6,30,0.0,58.0,2.4,11.0,58.0,51.23,38.84
2017,5,28,6,45,0.0,70.0,2.45,11.5,70.0,61.86,47.85
2017,5,28,7,0,0.0,82.0,2.5,12.0,82.0,72.38,56.59
2017,5,28,7,15,0.0,97.0,2.5,12.5,97.0,85.57,67.44
2017,5,28,7,30,0.0,112.0,2.5,13.0,112.0,98.84,78.2
2017,5,28,7,45,0.0,134.5,2.55,13.5,134.5,118.76,94.33
2017,5,28,8,0,0.0,157.0,2.6,14.0,157.0,138.84,110.34
2017,5,28,8,15,3.5,175.0,2.6,14.5,177.5,156.93,124.54
2017,5,28,8,30,7.0,193.0,2.6,15.0,198.0,175.48,138.97
2017,5,28,8,45,8.0,203.0,2.65,15.5,209.0,185.72,146.58
2017,5,28,9,0,9.0,213.0,2.7,16.0,220.0,196.05,154.24
2017,5,28,9,15,8.0,202.5,2.7,16.0,209.0,186.55,146.33
2017,5,28,9,30,7.0,192.0,2.7,16.0,198.0,176.86,138.36
2017,5,28,9,45,426.5,171.0,2.7,16.5,535.5,519.59,413.67
2017,5,28,10,0,846.0,150.0,2.7,17.0,873.0,858.63,659.19
2017,5,28,10,15,705.0,241.0,2.7,17.5,856.0,856.14,651.18
2017,5,28,10,30,564.0,332.0,2.7,18.0,839.0,836.47,631.99
2017,5,28,10,45,718.5,242.0,2.7,18.5,902.5,907.37,683.63
2017,5,28,11,0,873.0,152.0,2.7,19.0,966.0,961.72,717.94
2017,5,28,11,15,585.0,307.5,2.75,19.0,856.5,869.93,652.23
2017,5,28,11,30,297.0,463.0,2.8,19.0,747.0,743.76,557.47
2017,5,28,11,45,589.5,308.0,2.85,19.0,873.5,887.19,666.4
2017,5,28,12,0,882.0,153.0,2.9,19.0,1000.0,1003.37,746.57
2017,5,28,12,15,880.5,152.5,2.95,19.0,997.0,1000.89,744.27
2017,5,28,12,30,879.0,152.0,3.0,19.0,994.0,994.96,740.91
2017,5,28,12,45,877.0,151.5,3.05,19.5,983.5,985.11,733.65
2017,5,28,13,0,875.0,151.0,3.1,20.0,973.0,971.84,724.24
2017,5,28,13,15,870.0,149.5,3.1,20.0,955.5,951.51,711.18
2017,5,28,13,30,865.0,148.0,3.1,20.0,938.0,927.98,696.04
2017,5,28,13,45,858.5,147.0,3.15,20.0,913.0,900.49,678.58
2017,5,28,14,0,852.0,146.0,3.2,20.0,888.0,877.72,664.28
2017,5,28,14,15,843.0,144.0,3.25,19.5,857.0,840.87,641.36
2017,5,28,14,30,834.0,142.0,3.3,19.0,826.0,801.64,616.53
2017,5,28,14,45,823.5,139.0,3.35,19.0,789.0,758.15,587.03
2017,5,28,15,0,813.0,136.0,3.4,19.0,752.0,712.85,554.45
2017,5,28,15,15,798.5,133.0,3.4,18.5,710.5,663.34,518.79
2017,5,28,15,30,784.0,130.0,3.4,18.0,669.0,612.86,481.4
2017,5,28,15,45,768.0,125.5,3.4,18.0,623.5,559.44,439.83
2017,5,28,16,0,752.0,121.0,3.4,18.0,578.0,504.86,396.25
2017,5,28,16,15,728.5,117.0,3.35,17.5,529.5,447.85,350.14
2017,5,28,16,30,705.0,113.0,3.3,17.0,481.0,391.97,303.52
2017,5,28,16,45,675.5,107.0,3.3,16.5,430.5,333.62,253.84
2017,5,28,17,0,646.0,101.0,3.3,16.0,380.0,277.7,205.18
2017,5,28,17,15,605.0,94.5,3.25,15.0,329.5,221.47,156.76
2017,5,28,17,30,564.0,88.0,3.2,14.0,279.0,169.62,113.07
2017,5,28,17,45,507.0,80.0,3.15,13.5,230.0,119.46,74.59
2017,5,28,18,0,450.0,72.0,3.1,13.0,181.0,76.21,48.11
2017,5,28,18,15,369.5,61.0,3.05,12.5,136.5,46.24,35.66
2017,5,28,18,30,289.0,50.0,3.0,12.0,92.0,38.47,28.27
2017,5,28,18,45,180.5,35.0,2.95,11.5,57.5,27.25,17.22
2017,5,28,19,0,72.0,20.0,2.9,11.0,23.0,16.31,0.0
2017,5,28,19,15,36.0,10.0,2.9,10.5,11.5,9.1,0.0
2017,5,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,29,4,45,10.0,4.5,2.85,9.0,4.5,0.0,0.0
2017,5,29,5,0,20.0,9.0,2.8,9.0,9.0,8.19,0.0
2017,5,29,5,15,122.5,25.0,2.9,9.0,38.0,19.62,6.75
2017,5,29,5,30,225.0,41.0,3.0,9.0,67.0,31.83,22.08
2017,5,29,5,45,325.0,52.0,3.1,9.5,109.5,39.83,30.03
2017,5,29,6,0,425.0,63.0,3.2,10.0,152.0,49.18,38.83
2017,5,29,6,15,212.5,56.0,3.3,10.5,100.5,57.16,36.74
2017,5,29,6,30,0.0,49.0,3.4,11.0,49.0,43.24,31.92
2017,5,29,6,45,0.0,59.0,3.55,11.5,59.0,52.11,39.46
2017,5,29,7,0,0.0,69.0,3.7,12.0,69.0,61.0,46.87
2017,5,29,7,15,0.0,86.0,3.65,12.0,86.0,76.02,59.49
2017,5,29,7,30,0.0,103.0,3.6,12.0,103.0,90.99,71.92
2017,5,29,7,45,4.5,144.5,3.6,12.5,147.5,129.37,103.58
2017,5,29,8,0,9.0,186.0,3.6,13.0,192.0,168.56,135.35
2017,5,29,8,15,7.0,185.5,3.5,13.0,190.0,168.04,134.47
2017,5,29,8,30,5.0,185.0,3.4,13.0,188.0,167.17,133.36
2017,5,29,8,45,34.0,254.5,3.35,13.5,279.0,252.24,201.85
2017,5,29,9,0,63.0,324.0,3.3,14.0,370.0,338.27,269.17
2017,5,29,9,15,39.0,293.5,3.25,14.0,323.0,296.83,235.56
2017,5,29,9,30,15.0,263.0,3.2,14.0,276.0,247.18,195.54
2017,5,29,9,45,39.0,326.5,3.2,14.5,360.5,332.71,262.57
2017,5,29,10,0,63.0,390.0,3.2,15.0,445.0,415.0,325.06
2017,5,29,10,15,88.0,417.0,3.2,15.0,495.5,465.25,363.01
2017,5,29,10,30,113.0,444.0,3.2,15.0,546.0,526.4,408.65
2017,5,29,10,45,188.5,451.5,3.25,15.5,626.0,606.16,468.28
2017,5,29,11,0,264.0,459.0,3.3,16.0,706.0,698.17,535.15
2017,5,29,11,15,350.0,435.0,3.35,15.5,767.0,761.29,583.15
2017,5,29,11,30,436.0,411.0,3.4,15.0,828.0,833.28,636.95
2017,5,29,11,45,368.5,439.5,3.45,15.0,793.0,791.75,605.43
2017,5,29,12,0,301.0,468.0,3.5,15.0,758.0,756.13,578.47
2017,5,29,12,15,438.0,416.0,3.55,15.0,836.5,845.48,646.11
2017,5,29,12,30,575.0,364.0,3.6,15.0,915.0,925.18,705.08
2017,5,29,12,45,529.0,381.0,3.65,15.5,883.5,891.72,679.15
2017,5,29,13,0,483.0,398.0,3.7,16.0,852.0,856.5,652.81
2017,5,29,13,15,458.5,389.5,3.75,16.0,814.5,816.34,625.04
2017,5,29,13,30,434.0,381.0,3.8,16.0,777.0,775.03,596.17
2017,5,29,13,45,375.0,394.0,3.85,16.0,730.0,715.28,552.71
2017,5,29,14,0,316.0,407.0,3.9,16.0,683.0,665.2,515.63
2017,5,29,14,15,462.5,335.5,3.95,16.0,723.5,712.51,554.81
2017,5,29,14,30,609.0,264.0,4.0,16.0,764.0,743.36,580.92
2017,5,29,14,45,702.0,202.5,4.05,16.0,754.5,730.37,573.84
2017,5,29,15,0,795.0,141.0,4.1,16.0,745.0,704.72,557.19
2017,5,29,15,15,781.0,138.0,4.1,15.5,704.0,656.36,521.48
2017,5,29,15,30,767.0,135.0,4.1,15.0,663.0,607.04,484.17
2017,5,29,15,45,751.5,130.0,4.2,15.0,618.0,553.88,442.29
2017,5,29,16,0,736.0,125.0,4.3,15.0,573.0,500.44,399.04
2017,5,29,16,15,713.0,120.5,4.25,14.5,525.0,444.06,352.56
2017,5,29,16,30,690.0,116.0,4.2,14.0,477.0,388.79,305.63
2017,5,29,16,45,663.0,109.5,4.2,13.5,428.0,331.71,256.17
2017,5,29,17,0,636.0,103.0,4.2,13.0,379.0,276.81,207.56
2017,5,29,17,15,595.5,96.5,4.05,12.5,329.0,221.3,158.73
2017,5,29,17,30,555.0,90.0,3.9,12.0,279.0,170.13,114.87
2017,5,29,17,45,502.0,81.5,3.8,12.0,230.5,120.5,76.12
2017,5,29,18,0,449.0,73.0,3.7,12.0,182.0,77.29,49.13
2017,5,29,18,15,370.0,62.0,3.55,11.5,138.0,46.96,36.46
2017,5,29,18,30,291.0,51.0,3.4,11.0,94.0,39.21,29.08
2017,5,29,18,45,184.0,36.0,3.25,10.5,59.5,28.02,18.06
2017,5,29,19,0,77.0,21.0,3.1,10.0,25.0,17.1,0.0
2017,5,29,19,15,38.5,10.5,3.15,10.0,12.5,9.55,0.0
2017,5,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,4,45,11.5,5.0,3.65,9.0,5.0,0.0,0.0
2017,5,30,5,0,23.0,10.0,3.6,9.0,10.0,9.1,0.0
2017,5,30,5,15,133.5,26.0,3.6,9.0,40.0,20.42,7.64
2017,5,30,5,30,244.0,42.0,3.6,9.0,70.0,32.64,22.81
2017,5,30,5,45,347.0,52.5,3.65,9.0,113.5,40.26,30.48
2017,5,30,6,0,450.0,63.0,3.7,9.0,157.0,49.22,39.02
2017,5,30,6,15,512.5,71.0,3.75,9.5,206.5,88.51,53.86
2017,5,30,6,30,575.0,79.0,3.8,10.0,256.0,137.31,87.07
2017,5,30,6,45,287.5,80.5,3.85,10.5,169.0,122.25,87.22
2017,5,30,7,0,0.0,82.0,3.9,11.0,82.0,72.38,56.77
2017,5,30,7,15,0.0,98.5,3.95,11.5,98.5,86.86,68.82
2017,5,30,7,30,0.0,115.0,4.0,12.0,115.0,101.44,80.73
2017,5,30,7,45,0.0,115.0,4.05,12.5,115.0,101.67,80.47
2017,5,30,8,0,0.0,115.0,4.1,13.0,115.0,101.83,80.17
2017,5,30,8,15,34.5,201.5,4.05,13.0,224.5,199.09,160.3
2017,5,30,8,30,69.0,288.0,4.0,13.0,334.0,299.68,241.12
2017,5,30,8,45,42.0,266.5,4.0,13.5,295.0,268.04,214.52
2017,5,30,9,0,15.0,245.0,4.0,14.0,256.0,228.79,181.96
2017,5,30,9,15,47.0,307.5,4.05,14.5,345.0,315.36,250.63
2017,5,30,9,30,79.0,370.0,4.1,15.0,434.0,400.94,316.65
2017,5,30,9,45,204.5,381.0,4.15,15.5,554.5,522.77,411.35
2017,5,30,10,0,330.0,392.0,4.2,16.0,675.0,653.66,509.77
2017,5,30,10,15,333.5,405.5,4.2,16.0,699.0,681.72,529.18
2017,5,30,10,30,337.0,419.0,4.2,16.0,723.0,708.68,548.24
2017,5,30,10,45,296.5,440.5,4.25,16.5,712.0,702.34,541.07
2017,5,30,11,0,256.0,462.0,4.3,17.0,701.0,693.04,531.99
2017,5,30,11,15,358.5,437.5,4.3,17.0,777.0,771.01,590.72
2017,5,30,11,30,461.0,413.0,4.3,17.0,853.0,858.11,654.16
2017,5,30,11,45,443.0,415.5,4.3,17.0,840.0,847.5,645.62
2017,5,30,12,0,425.0,418.0,4.3,17.0,827.0,834.46,636.05
2017,5,30,12,15,432.5,417.0,4.2,16.5,832.5,840.4,641.27
2017,5,30,12,30,440.0,416.0,4.1,16.0,838.0,844.09,644.83
2017,5,30,12,45,413.0,415.5,4.1,16.0,809.0,813.22,622.6
2017,5,30,13,0,386.0,415.0,4.1,16.0,780.0,773.05,593.99
2017,5,30,13,15,347.5,425.0,4.1,15.5,749.0,739.58,570.46
2017,5,30,13,30,309.0,435.0,4.1,15.0,718.0,705.8,546.43
2017,5,30,13,45,368.0,397.0,4.15,14.5,725.0,711.57,554.3
2017,5,30,14,0,427.0,359.0,4.2,14.0,732.0,720.85,564.29
2017,5,30,14,15,642.0,246.5,4.25,13.5,785.5,777.35,613.02
2017,5,30,14,30,857.0,134.0,4.3,13.0,839.0,810.94,642.58
2017,5,30,14,45,439.0,203.5,4.35,13.0,564.0,532.07,428.47
2017,5,30,15,0,21.0,273.0,4.4,13.0,289.0,259.05,206.4
2017,5,30,15,15,52.0,291.5,4.35,13.0,328.5,299.67,240.4
2017,5,30,15,30,83.0,310.0,4.3,13.0,368.0,331.66,266.47
2017,5,30,15,45,100.5,291.5,4.25,13.5,357.0,318.98,256.31
2017,5,30,16,0,118.0,273.0,4.2,14.0,346.0,307.97,247.33
2017,5,30,16,15,357.0,203.0,4.05,13.5,396.0,349.48,280.42
2017,5,30,16,30,596.0,133.0,3.9,13.0,446.0,366.72,290.15
2017,5,30,16,45,527.5,134.0,3.8,13.0,390.5,304.65,237.16
2017,5,30,17,0,459.0,135.0,3.7,13.0,335.0,252.14,192.28
2017,5,30,17,15,424.5,124.5,3.6,12.5,291.0,204.79,151.42
2017,5,30,17,30,390.0,114.0,3.5,12.0,247.0,161.18,114.59
2017,5,30,17,45,357.0,98.0,3.45,12.0,204.5,117.21,79.52
2017,5,30,18,0,324.0,82.0,3.4,12.0,162.0,77.31,52.3
2017,5,30,18,15,273.5,66.5,3.25,11.5,123.0,49.98,39.18
2017,5,30,18,30,223.0,51.0,3.1,11.0,84.0,38.99,28.92
2017,5,30,18,45,140.5,35.5,3.0,10.5,53.5,28.51,18.59
2017,5,30,19,0,58.0,20.0,2.9,10.0,23.0,16.34,0.0
2017,5,30,19,15,29.0,10.0,2.9,10.0,11.5,9.1,0.0
2017,5,30,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.0,1.5,9.5,5.0,0.0,0.0
2017,5,31,5,0,0.0,10.0,1.6,10.0,10.0,9.1,0.0
2017,5,31,5,15,123.5,24.5,1.75,10.0,38.5,19.2,7.12
2017,5,31,5,30,247.0,39.0,1.9,10.0,67.0,30.27,20.72
2017,5,31,5,45,339.5,49.5,2.05,10.5,109.0,37.92,28.25
2017,5,31,6,0,432.0,60.0,2.2,11.0,151.0,46.44,36.24
2017,5,31,6,15,494.0,67.5,2.2,11.5,198.5,83.96,50.24
2017,5,31,6,30,556.0,75.0,2.2,12.0,246.0,131.04,81.85
2017,5,31,6,45,602.5,80.0,2.2,12.5,296.0,180.43,121.67
2017,5,31,7,0,649.0,85.0,2.2,13.0,346.0,234.95,168.58
2017,5,31,7,15,681.0,90.0,2.2,13.5,396.5,289.95,217.17
2017,5,31,7,30,713.0,95.0,2.2,14.0,447.0,347.82,267.56
2017,5,31,7,45,741.0,97.0,2.25,15.0,496.5,405.42,316.15
2017,5,31,8,0,769.0,99.0,2.3,16.0,546.0,462.79,363.01
2017,5,31,8,15,787.0,102.5,2.4,16.5,592.5,517.77,407.36
2017,5,31,8,30,805.0,106.0,2.5,17.0,639.0,572.83,450.4
2017,5,31,8,45,825.5,105.0,2.65,18.0,683.0,624.84,489.31
2017,5,31,9,0,846.0,104.0,2.8,19.0,727.0,674.12,525.15
2017,5,31,9,15,856.5,106.0,2.85,19.0,765.0,720.31,559.24
2017,5,31,9,30,867.0,108.0,2.9,19.0,803.0,764.73,589.82
2017,5,31,9,45,880.5,106.5,2.95,19.5,836.5,806.16,616.83
2017,5,31,10,0,894.0,105.0,3.0,20.0,870.0,845.54,642.11
2017,5,31,10,15,900.0,106.0,3.0,20.0,896.5,878.66,663.77
2017,5,31,10,30,906.0,107.0,3.0,20.0,923.0,908.85,683.36
2017,5,31,10,45,912.5,106.0,3.05,20.5,943.5,934.47,698.84
2017,5,31,11,0,919.0,105.0,3.1,21.0,964.0,956.88,712.16
2017,5,31,11,15,921.5,105.5,3.1,21.0,976.5,973.66,722.74
2017,5,31,11,30,924.0,106.0,3.1,21.0,989.0,986.9,731.08
2017,5,31,11,45,925.5,106.0,3.1,21.5,994.0,995.11,734.78
2017,5,31,12,0,927.0,106.0,3.1,22.0,999.0,999.69,736.21
2017,5,31,12,15,926.5,106.0,3.15,22.0,996.5,998.71,735.94
2017,5,31,12,30,926.0,106.0,3.2,22.0,994.0,994.08,733.41
2017,5,31,12,45,921.0,107.5,3.25,22.0,983.5,983.0,726.73
2017,5,31,13,0,916.0,109.0,3.3,22.0,973.0,968.41,717.84
2017,5,31,13,15,912.0,108.5,3.35,22.0,956.0,949.36,706.03
2017,5,31,13,30,908.0,108.0,3.4,22.0,939.0,926.95,691.99
2017,5,31,13,45,905.0,105.5,3.5,22.0,915.5,900.19,675.3
2017,5,31,14,0,902.0,103.0,3.6,22.0,892.0,870.24,656.31
2017,5,31,14,15,895.0,102.0,3.6,21.5,861.5,835.42,634.52
2017,5,31,14,30,888.0,101.0,3.6,21.0,831.0,797.95,610.65
2017,5,31,14,45,879.5,99.0,3.65,21.0,795.0,755.94,582.35
2017,5,31,15,0,871.0,97.0,3.7,21.0,759.0,711.81,552.03
2017,5,31,15,15,859.0,94.5,3.7,20.5,718.5,662.99,516.83
2017,5,31,15,30,847.0,92.0,3.7,20.0,678.0,612.82,479.6
2017,5,31,15,45,831.0,90.0,3.75,20.0,632.5,559.78,438.3
2017,5,31,16,0,815.0,88.0,3.8,20.0,587.0,506.36,395.47
2017,5,31,16,15,795.5,85.0,3.8,19.5,539.0,449.62,349.43
2017,5,31,16,30,776.0,82.0,3.8,19.0,491.0,393.44,302.3
2017,5,31,16,45,748.5,79.0,3.8,18.5,441.0,335.34,252.4
2017,5,31,17,0,721.0,76.0,3.8,18.0,391.0,279.27,203.12
2017,5,31,17,15,685.0,71.5,3.7,17.5,340.5,222.21,153.14
2017,5,31,17,30,649.0,67.0,3.6,17.0,290.0,166.09,105.27
2017,5,31,17,45,597.5,61.5,3.5,16.5,240.5,113.76,65.02
2017,5,31,18,0,546.0,56.0,3.4,16.0,191.0,67.42,37.2
2017,5,31,18,15,470.5,48.5,3.15,15.5,146.0,37.22,27.32
2017,5,31,18,30,395.0,41.0,2.9,15.0,101.0,32.34,22.66
2017,5,31,18,45,273.5,30.5,2.65,14.5,65.0,24.49,14.97
2017,5,31,19,0,152.0,20.0,2.4,14.0,29.0,15.75,0.56
2017,5,31,19,15,76.0,10.0,2.35,13.5,14.5,9.1,0.0
2017,5,31,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,1,4,45,20.5,5.0,1.9,9.5,5.5,0.0,0.0
2017,6,1,5,0,41.0,10.0,2.1,10.0,11.0,9.1,0.0
2017,6,1,5,15,168.5,23.5,2.25,10.5,41.0,18.45,6.85
2017,6,1,5,30,296.0,37.0,2.4,11.0,71.0,29.97,20.38
2017,6,1,5,45,373.5,48.0,2.6,11.5,113.0,37.95,28.16
2017,6,1,6,0,451.0,59.0,2.8,12.0,155.0,45.59,35.33
2017,6,1,6,15,248.5,87.5,2.9,12.5,143.0,85.11,59.27
2017,6,1,6,30,46.0,116.0,3.0,13.0,131.0,102.98,80.53
2017,6,1,6,45,53.0,137.0,3.15,13.5,157.0,126.14,99.51
2017,6,1,7,0,60.0,158.0,3.3,14.0,183.0,150.39,119.39
2017,6,1,7,15,191.0,174.0,3.4,14.5,266.5,209.97,164.94
2017,6,1,7,30,322.0,190.0,3.5,15.0,350.0,285.87,224.95
2017,6,1,7,45,375.0,200.0,3.6,15.5,404.5,337.69,267.14
2017,6,1,8,0,428.0,210.0,3.7,16.0,459.0,398.45,315.98
2017,6,1,8,15,416.0,234.5,3.7,16.5,493.0,439.88,348.73
2017,6,1,8,30,404.0,259.0,3.7,17.0,527.0,479.31,378.93
2017,6,1,8,45,618.0,189.5,3.7,17.5,630.0,575.1,454.02
2017,6,1,9,0,832.0,120.0,3.7,18.0,733.0,681.93,535.91
2017,6,1,9,15,843.5,122.5,3.7,18.5,771.5,729.47,569.78
2017,6,1,9,30,855.0,125.0,3.7,19.0,810.0,770.86,597.9
2017,6,1,9,45,854.5,132.0,3.7,19.5,840.5,808.84,622.52
2017,6,1,10,0,854.0,139.0,3.7,20.0,871.0,843.85,644.78
2017,6,1,10,15,861.0,141.0,3.65,20.0,898.0,877.56,666.91
2017,6,1,10,30,868.0,143.0,3.6,20.0,925.0,908.52,687.0
2017,6,1,10,45,873.5,143.5,3.55,20.5,945.0,933.82,701.78
2017,6,1,11,0,879.0,144.0,3.5,21.0,965.0,955.99,714.38
2017,6,1,11,15,882.0,145.0,3.5,21.0,978.0,973.06,725.25
2017,6,1,11,30,885.0,146.0,3.5,21.0,991.0,986.75,733.96
2017,6,1,11,45,888.5,144.5,3.5,21.0,997.5,995.2,739.28
2017,6,1,12,0,892.0,143.0,3.5,21.0,1004.0,1000.21,742.44
2017,6,1,12,15,892.0,143.0,3.55,21.0,1001.5,999.76,742.48
2017,6,1,12,30,892.0,143.0,3.6,21.0,999.0,995.82,740.33
2017,6,1,12,45,893.5,140.0,3.7,21.5,990.5,987.04,733.98
2017,6,1,13,0,895.0,137.0,3.8,22.0,982.0,974.69,725.37
2017,6,1,13,15,891.5,136.0,3.8,21.5,965.5,956.08,714.76
2017,6,1,13,30,888.0,135.0,3.8,21.0,949.0,934.13,701.94
2017,6,1,13,45,883.5,133.5,3.8,21.0,925.0,907.62,684.64
2017,6,1,14,0,879.0,132.0,3.8,21.0,901.0,878.05,665.22
2017,6,1,14,15,871.5,130.5,3.8,21.0,870.5,843.11,642.01
2017,6,1,14,30,864.0,129.0,3.8,21.0,840.0,805.6,616.87
2017,6,1,14,45,853.0,127.0,3.85,21.0,803.5,762.67,587.88
2017,6,1,15,0,842.0,125.0,3.9,21.0,767.0,721.56,558.64
2017,6,1,15,15,829.0,122.5,3.9,20.5,725.5,672.57,523.41
2017,6,1,15,30,816.0,120.0,3.9,20.0,684.0,622.41,486.33
2017,6,1,15,45,796.0,117.5,3.95,19.5,637.5,567.38,444.56
2017,6,1,16,0,776.0,115.0,4.0,19.0,591.0,512.41,401.48
2017,6,1,16,15,754.0,111.0,3.95,18.5,542.5,455.48,355.35
2017,6,1,16,30,732.0,107.0,3.9,18.0,494.0,397.69,307.17
2017,6,1,16,45,702.0,102.5,3.9,17.5,443.5,339.27,257.33
2017,6,1,17,0,672.0,98.0,3.9,17.0,393.0,283.24,208.48
2017,6,1,17,15,632.5,92.0,3.75,16.5,342.0,226.42,159.11
2017,6,1,17,30,593.0,86.0,3.6,16.0,291.0,173.73,114.44
2017,6,1,17,45,541.5,78.0,3.5,15.5,241.5,122.43,74.89
2017,6,1,18,0,490.0,70.0,3.4,15.0,192.0,77.28,47.02
2017,6,1,18,15,410.5,60.0,3.15,14.0,146.5,46.93,36.11
2017,6,1,18,30,331.0,50.0,2.9,13.0,101.0,38.45,28.25
2017,6,1,18,45,219.0,36.5,2.7,12.5,65.0,28.4,18.5
2017,6,1,19,0,107.0,23.0,2.5,12.0,29.0,18.09,2.63
2017,6,1,19,15,53.5,11.5,2.55,11.5,14.5,10.46,0.0
2017,6,1,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,2,4,45,28.0,5.5,2.05,9.5,6.0,0.0,0.0
2017,6,2,5,0,56.0,11.0,2.2,10.0,12.0,10.01,0.0
2017,6,2,5,15,190.5,24.0,2.35,10.5,43.5,18.87,7.35
2017,6,2,5,30,325.0,37.0,2.5,11.0,75.0,30.0,20.42
2017,6,2,5,45,417.0,46.0,2.65,11.5,119.0,36.26,26.66
2017,6,2,6,0,509.0,55.0,2.8,12.0,163.0,42.33,32.41
2017,6,2,6,15,569.0,61.5,2.75,12.5,212.5,82.56,46.59
2017,6,2,6,30,629.0,68.0,2.7,13.0,262.0,132.93,79.98
2017,6,2,6,45,668.5,74.0,2.7,13.5,313.5,186.13,123.16
2017,6,2,7,0,708.0,80.0,2.7,14.0,365.0,243.6,172.99
2017,6,2,7,15,738.5,84.0,2.6,14.5,416.5,302.78,225.25
2017,6,2,7,30,769.0,88.0,2.5,15.0,468.0,362.01,276.9
2017,6,2,7,45,792.5,91.0,2.45,15.5,518.5,419.69,326.21
2017,6,2,8,0,816.0,94.0,2.4,16.0,569.0,478.55,374.82
2017,6,2,8,15,833.5,97.0,2.3,16.5,616.5,535.14,419.85
2017,6,2,8,30,851.0,100.0,2.2,17.0,664.0,590.64,462.35
2017,6,2,8,45,865.0,102.0,2.15,18.0,708.0,643.02,500.27
2017,6,2,9,0,879.0,104.0,2.1,19.0,752.0,694.37,535.96
2017,6,2,9,15,889.0,106.0,2.1,19.5,790.5,741.58,568.77
2017,6,2,9,30,899.0,108.0,2.1,20.0,829.0,786.89,597.77
2017,6,2,9,45,911.5,107.0,2.15,20.5,863.5,829.17,624.64
2017,6,2,10,0,924.0,106.0,2.2,21.0,898.0,869.24,649.69
2017,6,2,10,15,929.5,107.0,2.2,21.5,924.5,902.84,669.7
2017,6,2,10,30,935.0,108.0,2.2,22.0,951.0,933.39,687.55
2017,6,2,10,45,938.0,109.0,2.2,22.5,971.0,958.47,701.69
2017,6,2,11,0,941.0,110.0,2.2,23.0,991.0,980.11,713.58
2017,6,2,11,15,943.5,111.0,2.2,23.5,1003.5,997.75,722.89
2017,6,2,11,30,946.0,112.0,2.2,24.0,1016.0,1011.76,729.93
2017,6,2,11,45,946.5,112.5,2.2,24.5,1021.0,1019.71,733.21
2017,6,2,12,0,947.0,113.0,2.2,25.0,1026.0,1023.95,734.28
2017,6,2,12,15,946.5,112.5,2.25,25.0,1024.0,1022.56,733.94
2017,6,2,12,30,946.0,112.0,2.3,25.0,1022.0,1017.45,731.39
2017,6,2,12,45,933.5,119.0,2.4,25.0,1009.0,1004.46,724.46
2017,6,2,13,0,921.0,126.0,2.5,25.0,996.0,988.02,715.38
2017,6,2,13,15,917.5,125.5,2.6,25.0,979.0,969.49,704.93
2017,6,2,13,30,914.0,125.0,2.7,25.0,962.0,947.54,692.22
2017,6,2,13,45,909.0,123.0,2.85,25.0,938.0,919.54,675.82
2017,6,2,14,0,904.0,121.0,3.0,25.0,914.0,888.43,657.16
2017,6,2,14,15,897.0,119.5,3.0,24.5,883.0,853.19,635.76
2017,6,2,14,30,890.0,118.0,3.0,24.0,852.0,815.28,612.3
2017,6,2,14,45,881.5,115.5,3.05,24.0,816.0,772.83,584.52
2017,6,2,15,0,873.0,113.0,3.1,24.0,780.0,728.23,554.23
2017,6,2,15,15,861.0,111.0,3.1,23.5,738.5,679.87,520.27
2017,6,2,15,30,849.0,109.0,3.1,23.0,697.0,631.92,485.54
2017,6,2,15,45,834.0,105.5,3.1,23.0,651.0,577.27,443.98
2017,6,2,16,0,819.0,102.0,3.1,23.0,605.0,522.12,400.84
2017,6,2,16,15,798.0,98.5,3.05,22.5,556.0,463.99,354.75
2017,6,2,16,30,777.0,95.0,3.0,22.0,507.0,406.56,307.7
2017,6,2,16,45,750.0,91.0,2.95,21.5,456.0,347.6,258.16
2017,6,2,17,0,723.0,87.0,2.9,21.0,405.0,288.23,207.28
2017,6,2,17,15,686.0,82.0,2.8,20.0,353.5,230.02,157.61
2017,6,2,17,30,649.0,77.0,2.7,19.0,302.0,175.55,112.04
2017,6,2,17,45,596.5,70.5,2.6,18.0,251.5,122.13,71.47
2017,6,2,18,0,544.0,64.0,2.5,17.0,201.0,74.88,43.01
2017,6,2,18,15,466.0,55.5,2.45,16.0,154.0,43.07,32.43
2017,6,2,18,30,388.0,47.0,2.4,15.0,107.0,37.56,27.26
2017,6,2,18,45,271.0,35.0,2.35,14.5,69.5,28.5,18.49
2017,6,2,19,0,154.0,23.0,2.3,14.0,32.0,18.12,3.49
2017,6,2,19,15,77.0,11.5,2.35,13.5,16.0,10.46,0.0
2017,6,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,5.0,1.85,9.0,5.0,0.0,0.0
2017,6,3,5,0,0.0,10.0,2.0,9.0,10.0,9.1,0.0
2017,6,3,5,15,89.5,25.5,2.1,9.5,36.0,20.68,8.87
2017,6,3,5,30,179.0,41.0,2.2,10.0,62.0,31.65,21.98
2017,6,3,5,45,232.0,57.5,2.35,10.5,98.5,43.69,33.41
2017,6,3,6,0,285.0,74.0,2.5,11.0,135.0,55.28,44.17
2017,6,3,6,15,321.5,90.5,2.5,11.5,176.5,89.69,61.11
2017,6,3,6,30,358.0,107.0,2.5,12.0,218.0,130.77,90.48
2017,6,3,6,45,377.5,125.0,2.55,12.5,260.5,174.47,126.3
2017,6,3,7,0,397.0,143.0,2.6,13.0,303.0,220.46,165.57
2017,6,3,7,15,428.5,152.0,2.65,13.0,346.0,264.51,203.65
2017,6,3,7,30,460.0,161.0,2.7,13.0,389.0,311.67,244.27
2017,6,3,7,45,487.5,171.0,2.75,13.5,435.0,360.94,285.65
2017,6,3,8,0,515.0,181.0,2.8,14.0,481.0,412.43,327.88
2017,6,3,8,15,406.0,234.0,2.8,14.5,482.5,433.07,344.47
2017,6,3,8,30,297.0,287.0,2.8,15.0,484.0,437.42,346.93
2017,6,3,8,45,576.0,203.0,2.8,15.5,617.0,559.79,443.16
2017,6,3,9,0,855.0,119.0,2.8,16.0,750.0,694.46,545.82
2017,6,3,9,15,667.5,209.5,2.8,16.5,717.5,686.9,535.48
2017,6,3,9,30,480.0,300.0,2.8,17.0,685.0,656.65,508.81
2017,6,3,9,45,322.5,362.0,2.8,17.5,625.5,603.6,465.92
2017,6,3,10,0,165.0,424.0,2.8,18.0,566.0,537.98,413.01
2017,6,3,10,15,120.0,425.5,2.8,18.5,530.5,508.07,389.17
2017,6,3,10,30,75.0,427.0,2.8,19.0,495.0,465.51,355.73
2017,6,3,10,45,360.0,366.5,2.8,19.5,702.5,686.08,522.61
2017,6,3,11,0,645.0,306.0,2.8,20.0,910.0,908.51,679.55
2017,6,3,11,15,780.0,220.5,2.85,20.0,960.0,965.49,718.44
2017,6,3,11,30,915.0,135.0,2.9,20.0,1010.0,1003.28,743.09
2017,6,3,11,45,921.0,131.5,2.95,20.5,1016.0,1012.52,747.63
2017,6,3,12,0,927.0,128.0,3.0,21.0,1022.0,1018.21,750.18
2017,6,3,12,15,926.5,127.5,3.1,21.0,1019.5,1016.88,750.12
2017,6,3,12,30,926.0,127.0,3.2,21.0,1017.0,1011.92,747.82
2017,6,3,12,45,928.0,124.0,3.3,21.5,1008.5,1003.35,741.79
2017,6,3,13,0,930.0,121.0,3.4,22.0,1000.0,991.08,733.4
2017,6,3,13,15,926.5,120.0,3.45,21.5,982.5,971.98,722.99
2017,6,3,13,30,923.0,119.0,3.5,21.0,965.0,949.43,710.27
2017,6,3,13,45,920.5,116.0,3.6,21.0,942.0,922.5,693.47
2017,6,3,14,0,918.0,113.0,3.7,21.0,919.0,892.28,674.33
2017,6,3,14,15,911.0,111.5,3.7,20.5,888.0,856.67,652.04
2017,6,3,14,30,904.0,110.0,3.7,20.0,857.0,818.35,627.62
2017,6,3,14,45,896.5,107.5,3.75,20.0,821.0,776.19,599.24
2017,6,3,15,0,889.0,105.0,3.8,20.0,785.0,731.77,568.54
2017,6,3,15,15,877.0,102.5,3.75,19.5,743.0,682.33,532.73
2017,6,3,15,30,865.0,100.0,3.7,19.0,701.0,631.48,494.89
2017,6,3,15,45,850.5,97.0,3.7,19.0,655.0,577.6,452.87
2017,6,3,16,0,836.0,94.0,3.7,19.0,609.0,523.26,409.28
2017,6,3,16,15,816.0,91.0,3.65,18.5,560.0,465.28,362.23
2017,6,3,16,30,796.0,88.0,3.6,18.0,511.0,407.87,314.09
2017,6,3,16,45,768.5,84.5,3.6,17.5,459.5,348.23,262.95
2017,6,3,17,0,741.0,81.0,3.6,17.0,408.0,290.6,212.35
2017,6,3,17,15,705.0,76.5,3.5,16.0,356.0,229.83,159.5
2017,6,3,17,30,669.0,72.0,3.4,15.0,304.0,174.94,112.56
2017,6,3,17,45,615.5,66.5,3.35,14.5,253.5,121.13,70.82
2017,6,3,18,0,562.0,61.0,3.3,14.0,203.0,73.56,41.76
2017,6,3,18,15,485.5,53.0,3.1,13.5,156.0,40.9,30.86
2017,6,3,18,30,409.0,45.0,2.9,13.0,109.0,35.72,25.9
2017,6,3,18,45,282.0,34.5,2.75,12.5,71.0,27.96,18.27
2017,6,3,19,0,155.0,24.0,2.6,12.0,33.0,18.9,4.77
2017,6,3,19,15,77.5,12.0,2.55,11.5,16.5,10.91,0.0
2017,6,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
