Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,4,4,45,26.5,6.0,3.3,9.0,6.5,0.0,0.0
2017,6,4,5,0,53.0,12.0,3.4,9.0,13.0,10.91,0.0
2017,6,4,5,15,183.5,25.0,3.5,9.5,44.0,19.64,8.28
2017,6,4,5,30,314.0,38.0,3.6,10.0,75.0,30.83,21.27
2017,6,4,5,45,409.0,47.0,3.7,10.5,119.0,37.06,27.49
2017,6,4,6,0,504.0,56.0,3.8,11.0,163.0,43.11,33.25
2017,6,4,6,15,564.0,62.5,3.85,11.5,212.5,82.25,46.93
2017,6,4,6,30,624.0,69.0,3.9,12.0,262.0,132.18,79.99
2017,6,4,6,45,667.0,73.5,3.95,12.5,313.5,184.28,122.27
2017,6,4,7,0,710.0,78.0,4.0,13.0,365.0,243.57,173.85
2017,6,4,7,15,740.0,82.0,4.05,13.5,416.5,300.02,224.54
2017,6,4,7,30,770.0,86.0,4.1,14.0,468.0,359.03,276.93
2017,6,4,7,45,791.0,90.0,4.15,14.5,517.5,416.57,327.18
2017,6,4,8,0,812.0,94.0,4.2,15.0,567.0,475.04,376.72
2017,6,4,8,15,829.5,96.5,4.2,15.0,614.0,530.86,423.4
2017,6,4,8,30,847.0,99.0,4.2,15.0,661.0,585.68,468.01
2017,6,4,8,45,858.0,102.5,4.25,15.5,704.0,637.37,508.23
2017,6,4,9,0,869.0,106.0,4.3,16.0,747.0,687.79,546.35
2017,6,4,9,15,880.0,108.5,4.3,16.5,786.5,735.73,581.41
2017,6,4,9,30,891.0,111.0,4.3,17.0,826.0,781.89,612.77
2017,6,4,9,45,900.5,112.0,4.3,17.5,860.0,823.43,640.18
2017,6,4,10,0,910.0,113.0,4.3,18.0,894.0,862.6,665.63
2017,6,4,10,15,917.5,114.5,4.25,18.0,922.0,897.97,689.2
2017,6,4,10,30,925.0,116.0,4.2,18.0,950.0,930.44,710.6
2017,6,4,10,45,929.0,118.0,4.2,18.5,971.5,957.17,726.82
2017,6,4,11,0,933.0,120.0,4.2,19.0,993.0,980.54,740.69
2017,6,4,11,15,937.0,121.0,4.2,19.0,1007.5,999.47,752.98
2017,6,4,11,30,941.0,122.0,4.2,19.0,1022.0,1014.86,762.94
2017,6,4,11,45,944.0,122.0,4.2,19.0,1029.5,1024.74,769.28
2017,6,4,12,0,947.0,122.0,4.2,19.0,1037.0,1030.96,773.29
2017,6,4,12,15,947.5,121.5,4.2,19.0,1035.5,1030.61,773.02
2017,6,4,12,30,948.0,121.0,4.2,19.0,1034.0,1026.56,770.41
2017,6,4,12,45,945.0,122.0,4.2,19.0,1024.0,1016.9,764.16
2017,6,4,13,0,942.0,123.0,4.2,19.0,1014.0,1003.6,755.57
2017,6,4,13,15,939.0,122.0,4.25,19.0,997.5,984.83,743.66
2017,6,4,13,30,936.0,121.0,4.3,19.0,981.0,962.54,729.39
2017,6,4,13,45,934.0,118.5,4.35,19.0,957.5,936.28,712.39
2017,6,4,14,0,932.0,116.0,4.4,19.0,934.0,906.66,693.11
2017,6,4,14,15,925.5,114.5,4.4,18.5,903.5,871.09,670.58
2017,6,4,14,30,919.0,113.0,4.4,18.0,873.0,832.73,645.84
2017,6,4,14,45,912.0,110.5,4.45,18.0,836.5,790.44,617.07
2017,6,4,15,0,905.0,108.0,4.5,18.0,800.0,745.79,585.84
2017,6,4,15,15,893.5,105.5,4.5,17.5,758.0,696.04,549.51
2017,6,4,15,30,882.0,103.0,4.5,17.0,716.0,644.79,510.99
2017,6,4,15,45,867.5,100.0,4.5,16.5,670.0,590.12,468.65
2017,6,4,16,0,853.0,97.0,4.5,16.0,624.0,535.03,424.58
2017,6,4,16,15,833.5,94.0,4.4,15.5,574.5,476.41,376.07
2017,6,4,16,30,814.0,91.0,4.3,15.0,525.0,418.25,326.42
2017,6,4,16,45,789.0,87.0,4.25,15.0,473.5,358.0,273.37
2017,6,4,17,0,764.0,83.0,4.2,15.0,422.0,299.45,220.8
2017,6,4,17,15,728.5,78.5,4.05,14.5,369.0,240.03,168.09
2017,6,4,17,30,693.0,74.0,3.9,14.0,316.0,181.17,117.22
2017,6,4,17,45,642.0,68.5,3.75,13.5,264.5,126.15,74.16
2017,6,4,18,0,591.0,63.0,3.6,13.0,213.0,77.07,43.93
2017,6,4,18,15,514.5,55.0,3.35,12.0,165.0,42.66,32.63
2017,6,4,18,30,438.0,47.0,3.1,11.0,117.0,37.53,27.75
2017,6,4,18,45,310.0,36.0,2.9,10.5,77.0,29.34,19.69
2017,6,4,19,0,182.0,25.0,2.7,10.0,37.0,19.72,6.03
2017,6,4,19,15,91.0,12.5,2.65,9.5,18.5,11.37,0.0
2017,6,4,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,6,5,4,45,26.0,6.5,2.6,7.5,7.5,0.0,0.0
2017,6,5,5,0,52.0,13.0,2.9,8.0,15.0,11.82,0.0
2017,6,5,5,15,186.5,27.0,2.95,8.5,47.5,21.23,9.62
2017,6,5,5,30,321.0,41.0,3.0,9.0,80.0,33.65,23.85
2017,6,5,5,45,413.0,51.0,3.1,9.5,125.0,40.65,30.83
2017,6,5,6,0,505.0,61.0,3.2,10.0,170.0,47.42,37.28
2017,6,5,6,15,567.0,68.5,3.1,10.5,220.5,87.12,51.34
2017,6,5,6,30,629.0,76.0,3.0,11.0,271.0,138.31,85.26
2017,6,5,6,45,673.0,81.0,2.95,11.5,323.5,191.36,128.18
2017,6,5,7,0,717.0,86.0,2.9,12.0,376.0,249.19,178.38
2017,6,5,7,15,748.0,90.5,2.7,12.5,429.0,307.19,229.96
2017,6,5,7,30,779.0,95.0,2.5,13.0,482.0,369.9,284.62
2017,6,5,7,45,806.5,97.5,2.35,14.0,534.0,429.26,334.68
2017,6,5,8,0,834.0,100.0,2.2,15.0,586.0,490.21,384.01
2017,6,5,8,15,851.0,102.5,2.05,15.5,634.0,546.97,428.88
2017,6,5,8,30,868.0,105.0,1.9,16.0,682.0,603.56,471.74
2017,6,5,8,45,883.5,106.5,1.8,17.0,726.5,656.05,509.19
2017,6,5,9,0,899.0,108.0,1.7,18.0,771.0,708.74,545.12
2017,6,5,9,15,908.5,110.0,1.6,18.5,810.0,756.43,577.06
2017,6,5,9,30,918.0,112.0,1.5,19.0,849.0,802.13,604.94
2017,6,5,9,45,923.0,115.0,1.45,20.0,881.5,843.04,628.12
2017,6,5,10,0,928.0,118.0,1.4,21.0,914.0,881.19,648.94
2017,6,5,10,15,933.0,119.5,1.35,21.5,940.5,914.99,667.74
2017,6,5,10,30,938.0,121.0,1.3,22.0,967.0,945.7,684.29
2017,6,5,10,45,942.5,121.0,1.3,23.0,987.0,971.29,696.83
2017,6,5,11,0,947.0,121.0,1.3,24.0,1007.0,993.49,707.17
2017,6,5,11,15,949.0,121.5,1.3,24.5,1019.5,1010.33,715.53
2017,6,5,11,30,951.0,122.0,1.3,25.0,1032.0,1023.52,721.73
2017,6,5,11,45,952.0,122.0,1.35,25.5,1037.0,1031.61,725.75
2017,6,5,12,0,953.0,122.0,1.4,26.0,1042.0,1035.97,727.63
2017,6,5,12,15,952.0,121.5,1.5,26.0,1039.5,1034.24,728.14
2017,6,5,12,30,951.0,121.0,1.6,26.0,1037.0,1028.79,726.46
2017,6,5,12,45,941.0,126.0,1.75,26.5,1024.5,1016.32,719.75
2017,6,5,13,0,931.0,131.0,1.9,27.0,1012.0,1000.36,710.81
2017,6,5,13,15,927.0,130.0,2.05,27.0,994.5,980.92,700.96
2017,6,5,13,30,923.0,129.0,2.2,27.0,977.0,958.05,688.76
2017,6,5,13,45,915.5,128.5,2.35,27.0,951.5,929.27,672.55
2017,6,5,14,0,908.0,128.0,2.5,27.0,926.0,897.47,654.11
2017,6,5,14,15,900.5,126.5,2.6,26.5,895.0,861.89,633.74
2017,6,5,14,30,893.0,125.0,2.7,26.0,864.0,823.65,611.21
2017,6,5,14,45,882.5,123.0,2.8,26.0,826.5,780.26,583.57
2017,6,5,15,0,872.0,121.0,2.9,26.0,789.0,734.86,553.21
2017,6,5,15,15,859.0,118.5,2.95,25.5,747.0,688.31,521.16
2017,6,5,15,30,846.0,116.0,3.0,25.0,705.0,637.03,484.77
2017,6,5,15,45,829.5,113.0,3.05,24.5,659.0,582.29,444.65
2017,6,5,16,0,813.0,110.0,3.1,24.0,613.0,527.19,402.83
2017,6,5,16,15,791.5,106.5,3.1,23.5,563.5,469.24,357.3
2017,6,5,16,30,770.0,103.0,3.1,23.0,514.0,412.04,310.83
2017,6,5,16,45,741.0,99.0,3.1,22.5,462.5,350.68,259.89
2017,6,5,17,0,712.0,95.0,3.1,22.0,411.0,293.33,210.98
2017,6,5,17,15,674.0,89.5,3.0,21.0,359.0,235.06,161.63
2017,6,5,17,30,636.0,84.0,2.9,20.0,307.0,180.68,116.4
2017,6,5,17,45,582.0,77.0,2.8,19.0,256.0,127.39,76.02
2017,6,5,18,0,528.0,70.0,2.7,18.0,205.0,80.49,47.44
2017,6,5,18,15,450.5,61.0,2.45,17.0,158.5,47.59,36.29
2017,6,5,18,30,373.0,52.0,2.2,16.0,112.0,41.85,30.95
2017,6,5,18,45,258.0,39.0,1.95,15.0,73.5,30.34,20.2
2017,6,5,19,0,143.0,26.0,1.7,14.0,35.0,20.45,6.91
2017,6,5,19,15,71.5,13.0,1.7,13.5,17.5,11.82,0.0
2017,6,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,6,4,45,26.0,6.0,2.1,8.5,7.0,0.0,0.0
2017,6,6,5,0,52.0,12.0,2.3,9.0,14.0,10.91,0.0
2017,6,6,5,15,183.0,26.0,2.4,9.5,46.0,20.42,9.11
2017,6,6,5,30,314.0,40.0,2.5,10.0,78.0,32.66,22.9
2017,6,6,5,45,405.0,50.0,2.7,10.5,122.5,39.69,29.86
2017,6,6,6,0,496.0,60.0,2.9,11.0,167.0,46.49,36.3
2017,6,6,6,15,557.5,67.0,2.95,11.5,217.0,84.81,49.61
2017,6,6,6,30,619.0,74.0,3.0,12.0,267.0,134.85,82.48
2017,6,6,6,45,660.5,80.0,3.05,12.5,318.5,187.64,125.12
2017,6,6,7,0,702.0,86.0,3.1,13.0,370.0,244.94,174.78
2017,6,6,7,15,733.5,90.5,3.1,13.5,422.5,302.16,225.65
2017,6,6,7,30,765.0,95.0,3.1,14.0,475.0,364.17,279.92
2017,6,6,7,45,787.0,99.5,3.15,14.5,525.5,422.3,330.14
2017,6,6,8,0,809.0,104.0,3.2,15.0,576.0,481.49,379.71
2017,6,6,8,15,827.0,107.0,3.2,15.5,623.5,537.93,425.52
2017,6,6,8,30,845.0,110.0,3.2,16.0,671.0,594.38,469.82
2017,6,6,8,45,857.0,114.0,3.25,16.5,714.5,647.79,510.56
2017,6,6,9,0,869.0,118.0,3.3,17.0,758.0,700.05,549.26
2017,6,6,9,15,879.5,120.0,3.3,17.5,797.5,744.41,581.1
2017,6,6,9,30,890.0,122.0,3.3,18.0,837.0,789.72,611.69
2017,6,6,9,45,888.5,129.5,3.35,18.5,868.0,828.69,637.0
2017,6,6,10,0,887.0,137.0,3.4,19.0,899.0,864.53,659.89
2017,6,6,10,15,893.5,138.5,3.45,19.0,926.0,898.37,682.52
2017,6,6,10,30,900.0,140.0,3.5,19.0,953.0,929.34,703.09
2017,6,6,10,45,904.0,141.5,3.55,19.5,973.0,955.02,718.67
2017,6,6,11,0,908.0,143.0,3.6,20.0,993.0,977.42,732.02
2017,6,6,11,15,910.5,143.5,3.65,20.0,1005.5,994.12,742.98
2017,6,6,11,30,913.0,144.0,3.7,20.0,1018.0,1007.34,751.72
2017,6,6,11,45,914.0,144.0,3.75,20.5,1023.5,1015.15,755.52
2017,6,6,12,0,915.0,144.0,3.8,21.0,1029.0,1019.41,757.09
2017,6,6,12,15,914.5,144.0,3.85,21.0,1026.5,1018.68,756.91
2017,6,6,12,30,914.0,144.0,3.9,21.0,1024.0,1014.4,754.52
2017,6,6,12,45,912.5,143.0,3.95,21.0,1014.5,1004.7,748.62
2017,6,6,13,0,911.0,142.0,4.0,21.0,1005.0,991.46,740.46
2017,6,6,13,15,907.0,141.0,4.0,20.5,987.5,972.42,729.56
2017,6,6,13,30,903.0,140.0,4.0,20.0,970.0,950.02,716.41
2017,6,6,13,45,898.5,138.5,4.05,20.0,946.0,923.47,699.3
2017,6,6,14,0,894.0,137.0,4.1,20.0,922.0,893.8,679.99
2017,6,6,14,15,886.0,135.0,4.1,19.5,891.5,857.84,657.21
2017,6,6,14,30,878.0,133.0,4.1,19.0,861.0,819.29,632.39
2017,6,6,14,45,869.0,130.5,4.1,19.0,824.5,777.16,603.54
2017,6,6,15,0,860.0,128.0,4.1,19.0,788.0,736.73,574.37
2017,6,6,15,15,847.0,125.0,4.0,18.5,746.0,686.77,537.9
2017,6,6,15,30,834.0,122.0,3.9,18.0,704.0,635.57,499.6
2017,6,6,15,45,817.5,119.0,3.85,18.0,658.0,581.43,457.23
2017,6,6,16,0,801.0,116.0,3.8,18.0,612.0,526.94,413.46
2017,6,6,16,15,779.0,112.0,3.75,17.0,562.5,468.93,367.19
2017,6,6,16,30,757.0,108.0,3.7,16.0,513.0,409.95,318.55
2017,6,6,16,45,728.0,103.5,3.65,15.5,461.5,350.64,267.67
2017,6,6,17,0,699.0,99.0,3.6,15.0,410.0,293.56,217.59
2017,6,6,17,15,660.0,93.0,3.55,14.5,358.0,235.36,166.71
2017,6,6,17,30,621.0,87.0,3.5,14.0,306.0,181.18,120.33
2017,6,6,17,45,566.0,80.0,3.45,13.5,255.5,128.67,79.46
2017,6,6,18,0,511.0,73.0,3.4,13.0,205.0,82.69,50.61
2017,6,6,18,15,432.5,63.5,3.2,12.5,158.0,49.67,38.84
2017,6,6,18,30,354.0,54.0,3.0,12.0,111.0,41.45,31.14
2017,6,6,18,45,240.0,40.5,2.85,11.5,73.0,31.46,21.53
2017,6,6,19,0,126.0,27.0,2.7,11.0,35.0,21.21,8.08
2017,6,6,19,15,63.0,13.5,2.65,10.5,17.5,12.28,0.0
2017,6,6,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,7,4,45,16.0,6.0,2.6,8.5,6.5,0.0,0.0
2017,6,7,5,0,32.0,12.0,2.8,9.0,13.0,10.91,0.0
2017,6,7,5,15,144.0,27.0,2.9,9.0,43.0,21.16,9.77
2017,6,7,5,30,256.0,42.0,3.0,9.0,73.0,32.57,22.93
2017,6,7,5,45,345.5,53.5,3.15,9.5,116.0,40.92,31.09
2017,6,7,6,0,435.0,65.0,3.3,10.0,159.0,50.64,40.19
2017,6,7,6,15,496.5,73.0,3.3,10.5,207.0,86.07,52.98
2017,6,7,6,30,558.0,81.0,3.3,11.0,255.0,133.2,84.16
2017,6,7,6,45,464.5,109.5,3.35,11.5,272.0,175.62,124.02
2017,6,7,7,0,371.0,138.0,3.4,12.0,289.0,208.35,157.18
2017,6,7,7,15,541.0,121.0,3.4,12.5,373.0,271.67,207.06
2017,6,7,7,30,711.0,104.0,3.4,13.0,457.0,350.44,271.26
2017,6,7,7,45,729.0,104.5,3.4,14.0,499.0,400.59,314.61
2017,6,7,8,0,747.0,105.0,3.4,15.0,541.0,452.75,358.18
2017,6,7,8,15,610.0,168.5,3.45,15.5,544.0,480.93,381.75
2017,6,7,8,30,473.0,232.0,3.5,16.0,547.0,491.12,389.35
2017,6,7,8,45,476.0,248.5,3.55,16.5,583.0,533.8,421.84
2017,6,7,9,0,479.0,265.0,3.6,17.0,619.0,575.59,452.7
2017,6,7,9,15,418.0,308.5,3.65,17.5,628.5,595.56,465.4
2017,6,7,9,30,357.0,352.0,3.7,18.0,638.0,603.55,468.9
2017,6,7,9,45,387.0,352.5,3.75,18.5,675.0,643.15,497.49
2017,6,7,10,0,417.0,353.0,3.8,19.0,712.0,690.61,531.06
2017,6,7,10,15,440.0,361.5,3.8,19.0,750.0,733.26,561.36
2017,6,7,10,30,463.0,370.0,3.8,19.0,788.0,775.46,591.04
2017,6,7,10,45,296.5,420.5,3.8,19.5,690.5,678.83,516.61
2017,6,7,11,0,130.0,471.0,3.8,20.0,593.0,572.59,434.49
2017,6,7,11,15,278.0,442.0,3.7,19.5,707.5,695.65,528.27
2017,6,7,11,30,426.0,413.0,3.6,19.0,822.0,819.71,619.05
2017,6,7,11,45,428.5,417.5,3.5,19.0,830.0,830.45,624.98
2017,6,7,12,0,431.0,422.0,3.4,19.0,838.0,839.05,630.22
2017,6,7,12,15,488.5,402.5,3.35,19.0,873.5,875.82,656.67
2017,6,7,12,30,546.0,383.0,3.3,19.0,909.0,909.78,680.77
2017,6,7,12,45,672.5,290.5,3.25,19.0,932.5,936.15,702.5
2017,6,7,13,0,799.0,198.0,3.2,19.0,956.0,950.17,713.34
2017,6,7,13,15,423.0,302.0,3.15,18.5,703.0,697.26,532.97
2017,6,7,13,30,47.0,406.0,3.1,18.0,450.0,421.89,323.37
2017,6,7,13,45,300.5,365.0,3.1,18.0,631.0,619.53,477.95
2017,6,7,14,0,554.0,324.0,3.1,18.0,812.0,793.14,606.14
2017,6,7,14,15,480.0,333.5,3.15,18.0,746.0,722.16,553.72
2017,6,7,14,30,406.0,343.0,3.2,18.0,680.0,653.84,504.1
2017,6,7,14,45,209.0,290.0,3.25,18.0,463.5,433.97,339.44
2017,6,7,15,0,12.0,237.0,3.3,18.0,247.0,220.02,171.34
2017,6,7,15,15,137.5,275.5,3.25,17.5,372.5,346.38,273.67
2017,6,7,15,30,263.0,314.0,3.2,17.0,498.0,454.51,358.04
2017,6,7,15,45,170.0,292.0,3.2,16.5,408.0,362.27,286.43
2017,6,7,16,0,77.0,270.0,3.2,16.0,318.0,280.44,222.59
2017,6,7,16,15,124.0,251.5,3.1,15.5,321.5,282.56,224.99
2017,6,7,16,30,171.0,233.0,3.0,15.0,325.0,275.99,219.43
2017,6,7,16,45,98.0,198.5,2.95,15.0,250.0,207.38,164.7
2017,6,7,17,0,25.0,164.0,2.9,15.0,175.0,149.66,119.19
2017,6,7,17,15,19.5,144.5,2.8,14.5,152.5,129.33,102.97
2017,6,7,17,30,14.0,125.0,2.7,14.0,130.0,109.77,87.18
2017,6,7,17,45,8.0,105.5,2.65,14.0,108.5,90.98,71.74
2017,6,7,18,0,2.0,86.0,2.6,14.0,87.0,73.15,56.87
2017,6,7,18,15,1.0,66.5,2.35,13.5,67.0,56.5,44.77
2017,6,7,18,30,0.0,47.0,2.1,13.0,47.0,40.56,30.26
2017,6,7,18,45,0.0,31.0,1.9,12.5,31.0,27.14,17.78
2017,6,7,19,0,0.0,15.0,1.7,12.0,15.0,13.2,3.17
2017,6,7,19,15,0.0,7.5,1.6,12.0,7.5,6.82,0.0
2017,6,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,1.25,10.5,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,1.3,11.0,2.0,1.82,0.0
2017,6,8,5,15,0.0,8.5,1.35,11.0,8.5,7.46,0.0
2017,6,8,5,30,0.0,15.0,1.4,11.0,15.0,13.18,5.88
2017,6,8,5,45,0.0,24.0,1.5,11.5,24.0,21.12,13.24
2017,6,8,6,0,0.0,33.0,1.6,12.0,33.0,29.07,20.57
2017,6,8,6,15,0.0,42.5,1.65,12.5,42.5,37.48,26.78
2017,6,8,6,30,0.0,52.0,1.7,13.0,52.0,45.9,33.97
2017,6,8,6,45,0.0,62.5,1.75,13.5,62.5,55.22,41.8
2017,6,8,7,0,0.0,73.0,1.8,14.0,73.0,64.56,49.5
2017,6,8,7,15,96.0,141.0,1.85,14.0,189.0,152.65,120.3
2017,6,8,7,30,192.0,209.0,1.9,14.0,305.0,251.7,199.36
2017,6,8,7,45,106.5,210.0,1.95,14.5,264.0,231.06,183.92
2017,6,8,8,0,21.0,211.0,2.0,15.0,223.0,195.62,155.53
2017,6,8,8,15,14.0,202.5,2.05,15.0,211.0,186.35,147.82
2017,6,8,8,30,7.0,194.0,2.1,15.0,199.0,176.04,139.16
2017,6,8,8,45,3.5,151.0,2.15,15.0,153.5,136.28,106.74
2017,6,8,9,0,0.0,108.0,2.2,15.0,108.0,95.93,73.69
2017,6,8,9,15,75.5,248.5,2.2,15.0,309.0,279.81,222.44
2017,6,8,9,30,151.0,389.0,2.2,15.0,510.0,477.07,373.2
2017,6,8,9,45,91.0,365.5,2.25,15.5,439.5,408.37,318.38
2017,6,8,10,0,31.0,342.0,2.3,16.0,369.0,341.51,265.55
2017,6,8,10,15,20.0,274.5,2.25,16.0,292.5,263.9,205.7
2017,6,8,10,30,9.0,207.0,2.2,16.0,216.0,193.59,150.53
2017,6,8,10,45,11.0,233.5,2.2,16.0,244.5,219.9,171.27
2017,6,8,11,0,13.0,260.0,2.2,16.0,273.0,246.38,191.74
2017,6,8,11,15,28.0,339.0,2.15,16.0,366.5,343.2,266.18
2017,6,8,11,30,43.0,418.0,2.1,16.0,460.0,434.06,333.87
2017,6,8,11,45,46.5,418.0,2.1,16.5,463.0,438.13,335.79
2017,6,8,12,0,50.0,418.0,2.1,17.0,466.0,441.86,337.98
2017,6,8,12,15,38.5,396.5,2.1,17.0,433.5,410.08,314.15
2017,6,8,12,30,27.0,375.0,2.1,17.0,401.0,378.07,290.17
2017,6,8,12,45,25.0,361.5,2.1,17.5,385.5,362.64,278.3
2017,6,8,13,0,23.0,348.0,2.1,18.0,370.0,337.19,258.86
2017,6,8,13,15,18.5,308.5,2.1,18.0,326.5,295.93,227.84
2017,6,8,13,30,14.0,269.0,2.1,18.0,283.0,254.99,196.76
2017,6,8,13,45,23.0,312.5,2.15,18.5,334.0,310.05,239.01
2017,6,8,14,0,32.0,356.0,2.2,19.0,385.0,357.29,274.41
2017,6,8,14,15,19.5,270.0,2.2,19.0,287.5,258.38,199.27
2017,6,8,14,30,7.0,184.0,2.2,19.0,190.0,169.82,130.7
2017,6,8,14,45,10.0,213.5,2.25,19.0,221.5,198.15,153.45
2017,6,8,15,0,13.0,243.0,2.3,19.0,253.0,226.11,175.56
2017,6,8,15,15,12.5,234.0,2.3,19.0,243.5,216.73,168.48
2017,6,8,15,30,12.0,225.0,2.3,19.0,234.0,207.36,161.5
2017,6,8,15,45,12.0,215.0,2.3,19.0,223.0,197.4,154.04
2017,6,8,16,0,12.0,205.0,2.3,19.0,212.0,187.4,146.52
2017,6,8,16,15,6.0,148.5,2.3,18.5,152.0,133.95,104.32
2017,6,8,16,30,0.0,92.0,2.3,18.0,92.0,81.46,62.05
2017,6,8,16,45,0.0,79.0,2.3,18.0,79.0,69.91,52.78
2017,6,8,17,0,0.0,66.0,2.3,18.0,66.0,58.34,43.35
2017,6,8,17,15,0.0,57.5,2.2,17.5,57.5,50.78,37.26
2017,6,8,17,30,0.0,49.0,2.1,17.0,49.0,43.24,31.08
2017,6,8,17,45,247.5,58.5,2.05,17.0,123.0,75.37,47.51
2017,6,8,18,0,495.0,68.0,2.0,17.0,197.0,78.33,46.28
2017,6,8,18,15,423.0,59.5,1.75,16.5,152.5,45.92,34.94
2017,6,8,18,30,351.0,51.0,1.5,16.0,108.0,39.08,28.61
2017,6,8,18,45,249.0,38.5,1.3,15.5,72.0,29.86,19.9
2017,6,8,19,0,147.0,26.0,1.1,15.0,36.0,20.4,8.23
2017,6,8,19,15,73.5,13.0,1.05,14.5,18.0,11.82,0.0
2017,6,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,9,4,45,44.0,6.0,1.6,10.5,7.5,0.0,0.0
2017,6,9,5,0,88.0,12.0,1.8,11.0,15.0,10.91,0.0
2017,6,9,5,15,215.5,24.0,1.9,11.0,46.0,19.51,8.61
2017,6,9,5,30,343.0,36.0,2.0,11.0,77.0,28.95,19.61
2017,6,9,5,45,435.5,43.5,2.15,11.5,121.0,33.97,24.68
2017,6,9,6,0,528.0,51.0,2.3,12.0,165.0,38.91,29.38
2017,6,9,6,15,264.0,50.5,2.4,12.5,107.5,53.62,32.35
2017,6,9,6,30,0.0,50.0,2.5,13.0,50.0,44.12,32.42
2017,6,9,6,45,0.0,59.5,2.65,13.5,59.5,52.55,39.51
2017,6,9,7,0,0.0,69.0,2.8,14.0,69.0,61.0,46.48
2017,6,9,7,15,0.0,73.0,2.85,14.5,73.0,64.56,49.23
2017,6,9,7,30,0.0,77.0,2.9,15.0,77.0,68.14,51.94
2017,6,9,7,45,0.0,73.5,3.0,15.5,73.5,65.04,49.06
2017,6,9,8,0,0.0,70.0,3.1,16.0,70.0,61.96,46.22
2017,6,9,8,15,0.0,101.5,3.15,16.0,101.5,89.98,69.23
2017,6,9,8,30,0.0,133.0,3.2,16.0,133.0,117.97,91.92
2017,6,9,8,45,4.0,170.5,3.3,16.5,174.0,153.94,120.65
2017,6,9,9,0,8.0,208.0,3.4,17.0,215.0,190.52,149.43
2017,6,9,9,15,8.0,207.0,3.45,17.0,214.0,190.26,148.88
2017,6,9,9,30,8.0,206.0,3.5,17.0,213.0,189.94,148.38
2017,6,9,9,45,10.5,231.5,3.6,17.5,241.0,215.47,168.09
2017,6,9,10,0,13.0,257.0,3.7,18.0,269.0,241.29,187.78
2017,6,9,10,15,60.5,350.5,3.75,18.0,405.5,376.26,292.81
2017,6,9,10,30,108.0,444.0,3.8,18.0,542.0,509.31,392.84
2017,6,9,10,45,233.5,434.5,3.85,18.5,651.5,634.88,486.72
2017,6,9,11,0,359.0,425.0,3.9,19.0,761.0,746.91,568.36
2017,6,9,11,15,308.0,450.5,3.95,19.0,742.0,730.93,554.7
2017,6,9,11,30,257.0,476.0,4.0,19.0,723.0,712.13,539.75
2017,6,9,11,45,345.0,449.0,4.05,19.0,782.5,772.63,585.39
2017,6,9,12,0,433.0,422.0,4.1,19.0,842.0,840.05,634.69
2017,6,9,12,15,433.5,420.5,4.2,19.0,840.0,839.08,634.04
2017,6,9,12,30,434.0,419.0,4.3,19.0,838.0,835.89,632.33
2017,6,9,12,45,471.0,405.5,4.4,19.0,856.0,853.85,646.57
2017,6,9,13,0,508.0,392.0,4.5,19.0,874.0,868.8,658.69
2017,6,9,13,15,494.0,386.5,4.55,18.5,848.5,841.17,640.91
2017,6,9,13,30,480.0,381.0,4.6,18.0,823.0,811.84,621.97
2017,6,9,13,45,461.5,369.0,4.65,18.0,785.5,771.17,593.56
2017,6,9,14,0,443.0,357.0,4.7,18.0,748.0,729.55,564.18
2017,6,9,14,15,665.5,238.0,4.7,17.5,802.5,785.96,612.57
2017,6,9,14,30,888.0,119.0,4.7,17.0,857.0,813.95,637.04
2017,6,9,14,45,885.5,114.0,4.75,17.0,823.0,774.11,609.18
2017,6,9,15,0,883.0,109.0,4.8,17.0,789.0,731.64,578.97
2017,6,9,15,15,871.5,107.0,4.75,16.5,748.5,683.61,543.26
2017,6,9,15,30,860.0,105.0,4.7,16.0,708.0,634.12,505.51
2017,6,9,15,45,849.5,100.5,4.7,15.5,663.5,582.49,465.2
2017,6,9,16,0,839.0,96.0,4.7,15.0,619.0,528.31,421.6
2017,6,9,16,15,820.0,93.0,4.65,14.5,570.0,470.9,373.9
2017,6,9,16,30,801.0,90.0,4.6,14.0,521.0,413.92,325.03
2017,6,9,16,45,779.5,85.0,4.55,14.0,471.0,354.89,272.68
2017,6,9,17,0,758.0,80.0,4.5,14.0,421.0,297.17,220.46
2017,6,9,17,15,724.0,76.0,4.4,13.5,369.5,239.04,168.5
2017,6,9,17,30,690.0,72.0,4.3,13.0,318.0,181.33,118.14
2017,6,9,17,45,647.5,65.5,4.25,12.5,267.5,126.63,74.4
2017,6,9,18,0,605.0,59.0,4.2,12.0,217.0,76.8,42.46
2017,6,9,18,15,534.0,52.0,4.0,11.5,169.5,39.86,30.24
2017,6,9,18,30,463.0,45.0,3.8,11.0,122.0,35.47,26.01
2017,6,9,18,45,345.5,35.5,3.6,10.5,82.0,28.6,19.27
2017,6,9,19,0,228.0,26.0,3.4,10.0,42.0,21.52,9.6
2017,6,9,19,15,114.0,13.0,3.45,10.0,21.0,11.82,0.0
2017,6,9,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,10,4,45,40.5,6.5,2.1,8.5,7.5,0.0,0.0
2017,6,10,5,0,81.0,13.0,2.2,9.0,15.0,11.82,0.0
2017,6,10,5,15,213.5,25.0,2.45,9.5,47.0,20.44,9.4
2017,6,10,5,30,346.0,37.0,2.7,10.0,79.0,29.86,20.5
2017,6,10,5,45,434.5,45.5,3.0,10.5,123.0,35.71,26.32
2017,6,10,6,0,523.0,54.0,3.3,11.0,167.0,41.4,31.73
2017,6,10,6,15,580.5,60.5,3.5,11.5,216.0,78.6,44.2
2017,6,10,6,30,638.0,67.0,3.7,12.0,265.0,128.8,76.69
2017,6,10,6,45,681.0,71.0,3.9,12.5,317.0,180.94,118.61
2017,6,10,7,0,724.0,75.0,4.1,13.0,369.0,240.21,170.11
2017,6,10,7,15,752.5,79.0,4.1,13.5,420.0,296.75,220.95
2017,6,10,7,30,781.0,83.0,4.1,14.0,471.0,355.65,273.38
2017,6,10,7,45,805.0,85.0,4.2,14.5,521.0,412.9,323.62
2017,6,10,8,0,829.0,87.0,4.3,15.0,571.0,471.36,373.49
2017,6,10,8,15,845.0,90.0,4.3,15.0,618.0,527.57,420.71
2017,6,10,8,30,861.0,93.0,4.3,15.0,665.0,582.96,465.97
2017,6,10,8,45,874.0,95.0,4.3,15.5,708.0,635.02,506.52
2017,6,10,9,0,887.0,97.0,4.3,16.0,751.0,685.98,545.01
2017,6,10,9,15,896.5,99.0,4.2,16.0,789.5,733.11,580.23
2017,6,10,9,30,906.0,101.0,4.1,16.0,828.0,778.32,611.65
2017,6,10,9,45,906.5,106.5,4.1,16.5,859.5,817.72,637.65
2017,6,10,10,0,907.0,112.0,4.1,17.0,891.0,854.12,661.22
2017,6,10,10,15,913.0,113.0,4.1,17.0,918.0,887.73,683.88
2017,6,10,10,30,919.0,114.0,4.1,17.0,945.0,918.41,704.39
2017,6,10,10,45,924.5,114.0,4.15,17.5,965.5,944.58,720.63
2017,6,10,11,0,930.0,114.0,4.2,18.0,986.0,967.49,734.6
2017,6,10,11,15,932.5,115.0,4.25,18.0,999.0,985.19,746.41
2017,6,10,11,30,935.0,116.0,4.3,18.0,1012.0,999.32,755.9
2017,6,10,11,45,937.5,115.0,4.35,18.0,1018.0,1007.96,761.76
2017,6,10,12,0,940.0,114.0,4.4,18.0,1024.0,1012.98,765.39
2017,6,10,12,15,940.0,114.0,4.5,18.0,1022.5,1012.91,766.25
2017,6,10,12,30,940.0,114.0,4.6,18.0,1021.0,1009.19,764.73
2017,6,10,12,45,932.5,117.5,4.7,18.0,1010.0,998.06,758.23
2017,6,10,13,0,925.0,121.0,4.8,18.0,999.0,983.43,749.39
2017,6,10,13,15,922.0,120.0,4.85,18.0,982.5,965.29,737.75
2017,6,10,13,30,919.0,119.0,4.9,18.0,966.0,943.7,723.74
2017,6,10,13,45,917.0,116.5,4.95,18.0,943.5,918.21,706.98
2017,6,10,14,0,915.0,114.0,5.0,18.0,921.0,889.42,687.84
2017,6,10,14,15,908.5,112.5,5.0,17.5,891.0,854.75,665.4
2017,6,10,14,30,902.0,111.0,5.0,17.0,861.0,817.34,640.77
2017,6,10,14,45,896.5,107.5,5.0,17.0,826.0,776.22,611.95
2017,6,10,15,0,891.0,104.0,5.0,17.0,791.0,732.68,580.8
2017,6,10,15,15,879.5,102.0,4.95,17.0,750.0,684.38,543.75
2017,6,10,15,30,868.0,100.0,4.9,17.0,709.0,634.59,504.78
2017,6,10,15,45,857.0,95.5,4.85,17.0,664.0,581.51,462.38
2017,6,10,16,0,846.0,91.0,4.8,17.0,619.0,527.43,418.07
2017,6,10,16,15,827.0,88.0,4.7,16.5,570.5,469.76,370.34
2017,6,10,16,30,808.0,85.0,4.6,16.0,522.0,412.48,321.47
2017,6,10,16,45,787.0,80.5,4.6,15.5,471.5,353.78,270.25
2017,6,10,17,0,766.0,76.0,4.6,15.0,421.0,296.31,218.86
2017,6,10,17,15,732.5,72.0,4.45,14.5,369.5,237.88,166.68
2017,6,10,17,30,699.0,68.0,4.3,14.0,318.0,182.69,118.46
2017,6,10,17,45,654.5,62.5,4.2,13.5,267.5,125.4,72.71
2017,6,10,18,0,610.0,57.0,4.1,13.0,217.0,75.91,41.18
2017,6,10,18,15,540.5,50.5,3.9,12.5,170.0,38.58,28.98
2017,6,10,18,30,471.0,44.0,3.7,12.0,123.0,34.56,25.11
2017,6,10,18,45,358.0,34.5,3.5,11.5,83.0,27.66,18.4
2017,6,10,19,0,245.0,25.0,3.3,11.0,43.0,20.53,9.15
2017,6,10,19,15,122.5,12.5,3.25,10.5,21.5,11.37,0.0
2017,6,10,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,11,4,45,42.0,6.5,3.65,8.5,7.5,0.0,0.0
2017,6,11,5,0,84.0,13.0,3.8,9.0,15.0,11.82,0.0
2017,6,11,5,15,221.0,25.0,3.95,9.0,47.5,20.44,9.44
2017,6,11,5,30,358.0,37.0,4.1,9.0,80.0,29.88,20.59
2017,6,11,5,45,453.5,44.5,4.3,9.5,125.5,34.89,25.69
2017,6,11,6,0,549.0,52.0,4.5,10.0,171.0,39.82,30.42
2017,6,11,6,15,605.5,58.0,4.5,10.5,220.5,77.33,42.69
2017,6,11,6,30,662.0,64.0,4.5,11.0,270.0,128.4,75.68
2017,6,11,6,45,521.5,100.5,4.55,11.5,280.5,178.23,123.81
2017,6,11,7,0,381.0,137.0,4.6,12.0,291.0,208.2,156.83
2017,6,11,7,15,386.0,157.0,4.6,12.0,331.0,252.45,196.16
2017,6,11,7,30,391.0,177.0,4.6,12.0,371.0,297.05,235.4
2017,6,11,7,45,618.0,130.0,4.6,12.5,474.0,375.82,298.88
2017,6,11,8,0,845.0,83.0,4.6,13.0,577.0,474.79,379.59
2017,6,11,8,15,861.0,85.5,4.55,13.5,624.0,530.76,426.17
2017,6,11,8,30,877.0,88.0,4.5,14.0,671.0,586.45,471.08
2017,6,11,8,45,889.5,90.0,4.45,14.5,714.5,638.94,512.08
2017,6,11,9,0,902.0,92.0,4.4,15.0,758.0,690.26,550.88
2017,6,11,9,15,698.5,193.5,4.4,15.0,725.5,687.71,545.6
2017,6,11,9,30,495.0,295.0,4.4,15.0,693.0,658.23,519.52
2017,6,11,9,45,715.0,197.0,4.45,15.5,797.0,761.78,600.32
2017,6,11,10,0,935.0,99.0,4.5,16.0,901.0,863.64,673.25
2017,6,11,10,15,940.0,100.0,4.55,16.0,928.0,897.28,696.04
2017,6,11,10,30,945.0,101.0,4.6,16.0,955.0,927.85,717.04
2017,6,11,10,45,728.5,241.0,4.65,16.0,908.5,903.8,699.33
2017,6,11,11,0,512.0,381.0,4.7,16.0,862.0,852.2,656.13
2017,6,11,11,15,350.0,434.5,4.75,16.0,765.0,753.88,581.82
2017,6,11,11,30,188.0,488.0,4.8,16.0,668.0,648.38,500.63
2017,6,11,11,45,179.5,491.0,4.9,16.0,664.0,645.42,498.89
2017,6,11,12,0,171.0,494.0,5.0,16.0,660.0,641.3,495.85
2017,6,11,12,15,558.5,301.5,5.0,16.0,841.0,844.95,656.65
2017,6,11,12,30,946.0,109.0,5.0,16.0,1022.0,1009.75,775.66
2017,6,11,12,45,928.5,119.0,5.05,16.0,1008.0,995.4,765.17
2017,6,11,13,0,911.0,129.0,5.1,16.0,994.0,977.67,753.57
2017,6,11,13,15,676.5,257.0,5.05,15.5,893.5,886.68,689.59
2017,6,11,13,30,442.0,385.0,5.0,15.0,793.0,781.16,608.12
2017,6,11,13,45,667.5,255.0,5.0,15.0,853.5,845.19,662.19
2017,6,11,14,0,893.0,125.0,5.0,15.0,914.0,881.24,690.38
2017,6,11,14,15,885.5,123.5,4.95,14.5,883.5,846.49,666.83
2017,6,11,14,30,878.0,122.0,4.9,14.0,853.0,809.12,641.59
2017,6,11,14,45,618.0,227.5,4.85,14.0,731.0,689.44,549.09
2017,6,11,15,0,358.0,333.0,4.8,14.0,609.0,567.67,451.88
2017,6,11,15,15,427.0,287.0,4.7,14.0,599.0,558.53,446.47
2017,6,11,15,30,496.0,241.0,4.6,14.0,589.0,536.75,430.31
2017,6,11,15,45,248.0,181.5,4.55,14.0,355.5,310.46,250.8
2017,6,11,16,0,0.0,122.0,4.5,14.0,122.0,108.09,84.61
2017,6,11,16,15,4.5,149.0,4.4,13.5,152.0,133.71,106.47
2017,6,11,16,30,9.0,176.0,4.3,13.0,182.0,158.29,127.29
2017,6,11,16,45,4.5,149.0,4.2,13.0,152.0,132.26,106.04
2017,6,11,17,0,0.0,122.0,4.1,13.0,122.0,106.98,85.3
2017,6,11,17,15,155.5,124.0,3.95,12.5,180.0,144.3,111.45
2017,6,11,17,30,311.0,126.0,3.8,12.0,238.0,160.51,117.71
2017,6,11,17,45,275.0,112.0,3.65,12.0,200.0,123.1,87.8
2017,6,11,18,0,239.0,98.0,3.5,12.0,162.0,89.91,64.4
2017,6,11,18,15,204.5,79.5,3.05,11.5,126.0,61.04,49.22
2017,6,11,18,30,170.0,61.0,2.6,11.0,90.0,47.64,36.86
2017,6,11,18,45,112.5,44.0,2.2,10.5,60.5,34.87,24.81
2017,6,11,19,0,55.0,27.0,1.8,10.0,31.0,22.49,10.93
2017,6,11,19,15,27.5,13.5,1.65,9.5,15.5,12.28,0.0
2017,6,11,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,12,4,45,15.5,6.5,1.85,9.0,6.5,0.0,0.0
2017,6,12,5,0,31.0,13.0,2.0,9.0,13.0,11.82,0.0
2017,6,12,5,15,139.0,28.5,2.2,9.5,43.5,22.33,10.84
2017,6,12,5,30,247.0,44.0,2.4,10.0,74.0,34.1,24.2
2017,6,12,5,45,347.5,54.0,2.6,10.5,117.5,41.3,31.31
2017,6,12,6,0,448.0,64.0,2.8,11.0,161.0,49.76,39.25
2017,6,12,6,15,224.0,63.0,2.8,11.0,111.5,60.38,39.83
2017,6,12,6,30,0.0,62.0,2.8,11.0,62.0,54.78,41.9
2017,6,12,6,45,0.0,74.0,2.85,11.5,74.0,65.29,50.77
2017,6,12,7,0,0.0,86.0,2.9,12.0,86.0,75.81,59.49
2017,6,12,7,15,0.0,68.0,2.85,12.5,68.0,60.12,45.83
2017,6,12,7,30,0.0,50.0,2.8,13.0,50.0,44.16,32.05
2017,6,12,7,45,0.0,80.0,2.8,13.5,80.0,70.83,54.34
2017,6,12,8,0,0.0,110.0,2.8,14.0,110.0,97.38,76.14
2017,6,12,8,15,21.5,190.0,2.75,14.5,204.5,179.08,142.73
2017,6,12,8,30,43.0,270.0,2.7,15.0,299.0,266.77,212.22
2017,6,12,8,45,127.5,307.5,2.7,15.5,400.0,360.71,285.76
2017,6,12,9,0,212.0,345.0,2.7,16.0,501.0,458.51,360.49
2017,6,12,9,15,155.5,362.0,2.7,16.0,480.0,445.91,349.15
2017,6,12,9,30,99.0,379.0,2.7,16.0,459.0,421.49,329.11
2017,6,12,9,45,216.5,385.0,2.75,16.5,568.0,531.12,413.09
2017,6,12,10,0,334.0,391.0,2.8,17.0,677.0,649.19,500.07
2017,6,12,10,15,281.0,418.5,2.85,17.0,664.5,642.86,493.09
2017,6,12,10,30,228.0,446.0,2.9,17.0,652.0,624.01,477.93
2017,6,12,10,45,563.0,291.5,2.95,17.5,815.5,801.99,613.16
2017,6,12,11,0,898.0,137.0,3.0,18.0,979.0,958.61,721.83
2017,6,12,11,15,901.0,138.0,3.1,18.0,992.0,976.3,732.68
2017,6,12,11,30,904.0,139.0,3.2,18.0,1005.0,990.56,742.57
2017,6,12,11,45,906.5,138.0,3.3,18.5,1011.5,999.05,747.29
2017,6,12,12,0,909.0,137.0,3.4,19.0,1018.0,1004.05,749.79
2017,6,12,12,15,909.0,137.0,3.45,19.0,1016.0,1004.08,750.14
2017,6,12,12,30,909.0,137.0,3.5,19.0,1014.0,1000.6,748.28
2017,6,12,12,45,895.0,144.5,3.55,19.0,1001.5,987.29,739.94
2017,6,12,13,0,881.0,152.0,3.6,19.0,989.0,970.72,729.53
2017,6,12,13,15,877.5,151.0,3.65,19.0,972.5,952.98,718.38
2017,6,12,13,30,874.0,150.0,3.7,19.0,956.0,931.98,705.01
2017,6,12,13,45,870.5,147.0,3.8,19.0,933.5,905.97,688.49
2017,6,12,14,0,867.0,144.0,3.9,19.0,911.0,876.89,669.76
2017,6,12,14,15,859.5,142.5,4.0,18.5,881.0,849.5,653.33
2017,6,12,14,30,852.0,141.0,4.1,18.0,851.0,812.29,629.67
2017,6,12,14,45,844.0,137.5,4.2,18.0,815.5,770.42,601.2
2017,6,12,15,0,836.0,134.0,4.3,18.0,780.0,726.48,569.39
2017,6,12,15,15,823.0,131.5,4.3,17.5,739.5,678.32,534.35
2017,6,12,15,30,810.0,129.0,4.3,17.0,699.0,628.96,497.44
2017,6,12,15,45,796.0,124.5,4.3,17.0,654.5,576.21,456.0
2017,6,12,16,0,782.0,120.0,4.3,17.0,610.0,522.92,413.01
2017,6,12,16,15,760.0,116.0,4.2,16.5,561.5,464.68,365.51
2017,6,12,16,30,738.0,112.0,4.1,16.0,513.0,408.33,318.13
2017,6,12,16,45,711.5,107.0,4.1,15.5,462.5,350.61,268.59
2017,6,12,17,0,685.0,102.0,4.1,15.0,412.0,294.85,219.61
2017,6,12,17,15,647.0,96.0,3.95,14.5,361.0,237.73,169.55
2017,6,12,17,30,609.0,90.0,3.8,14.0,310.0,184.5,123.8
2017,6,12,17,45,555.0,83.0,3.65,13.5,259.5,132.72,83.1
2017,6,12,18,0,501.0,76.0,3.5,13.0,209.0,87.32,53.82
2017,6,12,18,15,425.5,66.5,3.1,12.5,163.0,50.1,39.28
2017,6,12,18,30,350.0,57.0,2.7,12.0,117.0,43.58,33.14
2017,6,12,18,45,247.0,43.5,2.3,11.5,79.0,33.69,23.71
2017,6,12,19,0,144.0,30.0,1.9,11.0,41.0,23.52,11.88
2017,6,12,19,15,72.0,15.0,1.7,10.5,20.5,13.64,0.0
2017,6,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,13,4,45,14.0,6.0,1.4,8.5,6.5,0.0,0.0
2017,6,13,5,0,28.0,12.0,1.5,9.0,13.0,10.91,0.0
2017,6,13,5,15,136.0,27.5,1.7,9.5,42.5,21.53,10.25
2017,6,13,5,30,244.0,43.0,1.9,10.0,72.0,33.31,23.52
2017,6,13,5,45,342.0,53.0,2.1,10.5,115.0,40.52,30.62
2017,6,13,6,0,440.0,63.0,2.3,11.0,158.0,48.85,38.44
2017,6,13,6,15,501.5,71.0,2.3,11.5,206.0,81.85,49.91
2017,6,13,6,30,563.0,79.0,2.3,12.0,254.0,128.89,80.11
2017,6,13,6,45,614.0,83.0,2.3,12.5,305.5,177.87,118.56
2017,6,13,7,0,665.0,87.0,2.3,13.0,357.0,232.52,165.04
2017,6,13,7,15,697.0,92.0,2.25,13.5,407.5,287.87,213.83
2017,6,13,7,30,729.0,97.0,2.2,14.0,458.0,346.08,264.54
2017,6,13,7,45,756.5,99.0,2.2,15.0,508.5,404.07,313.51
2017,6,13,8,0,784.0,101.0,2.2,16.0,559.0,461.58,360.52
2017,6,13,8,15,802.0,104.0,2.2,16.5,605.5,516.54,404.69
2017,6,13,8,30,820.0,107.0,2.2,17.0,652.0,571.58,447.4
2017,6,13,8,45,836.5,108.5,2.2,17.5,696.0,624.04,486.83
2017,6,13,9,0,853.0,110.0,2.2,18.0,740.0,673.54,522.94
2017,6,13,9,15,864.0,112.0,2.2,18.5,778.5,720.32,555.98
2017,6,13,9,30,875.0,114.0,2.2,19.0,817.0,765.41,585.94
2017,6,13,9,45,886.5,114.0,2.2,19.5,851.0,807.05,612.36
2017,6,13,10,0,898.0,114.0,2.2,20.0,885.0,846.54,636.93
2017,6,13,10,15,904.0,115.0,2.25,20.5,912.0,879.96,657.54
2017,6,13,10,30,910.0,116.0,2.3,21.0,939.0,910.48,676.1
2017,6,13,10,45,916.5,115.5,2.35,21.5,959.5,936.95,691.89
2017,6,13,11,0,923.0,115.0,2.4,22.0,980.0,960.25,705.56
2017,6,13,11,15,925.5,115.5,2.45,22.0,993.5,977.48,716.65
2017,6,13,11,30,928.0,116.0,2.5,22.0,1007.0,991.18,725.58
2017,6,13,11,45,931.5,115.0,2.6,22.5,1013.5,1000.85,731.08
2017,6,13,12,0,935.0,114.0,2.7,23.0,1020.0,1006.94,734.36
2017,6,13,12,15,934.5,114.0,2.8,23.0,1018.0,1006.54,734.97
2017,6,13,12,30,934.0,114.0,2.9,23.0,1016.0,1002.52,733.35
2017,6,13,12,45,932.5,113.5,3.0,23.5,1007.0,993.46,727.11
2017,6,13,13,0,931.0,113.0,3.1,24.0,998.0,980.79,718.6
2017,6,13,13,15,928.0,112.5,3.2,24.0,981.5,963.19,708.3
2017,6,13,13,30,925.0,112.0,3.3,24.0,965.0,942.12,695.71
2017,6,13,13,45,920.0,110.5,3.4,24.0,941.5,914.99,679.01
2017,6,13,14,0,915.0,109.0,3.5,24.0,918.0,884.72,660.09
2017,6,13,14,15,908.5,108.0,3.55,23.5,888.5,850.7,639.44
2017,6,13,14,30,902.0,107.0,3.6,23.0,859.0,813.94,616.63
2017,6,13,14,45,892.0,105.5,3.65,23.0,823.0,771.56,588.41
2017,6,13,15,0,882.0,104.0,3.7,23.0,787.0,727.1,558.12
2017,6,13,15,15,870.5,102.0,3.75,22.5,746.0,679.34,524.32
2017,6,13,15,30,859.0,100.0,3.8,22.0,705.0,630.11,488.4
2017,6,13,15,45,842.5,98.0,3.85,22.0,659.5,576.84,447.43
2017,6,13,16,0,826.0,96.0,3.9,22.0,614.0,523.26,405.05
2017,6,13,16,15,807.0,93.0,3.85,21.5,566.0,466.69,359.69
2017,6,13,16,30,788.0,90.0,3.8,21.0,518.0,410.54,313.19
2017,6,13,16,45,760.5,87.0,3.8,20.5,467.5,352.11,263.73
2017,6,13,17,0,733.0,84.0,3.8,20.0,417.0,295.64,214.77
2017,6,13,17,15,698.5,79.5,3.7,19.0,366.0,235.75,163.24
2017,6,13,17,30,664.0,75.0,3.6,18.0,315.0,181.57,117.19
2017,6,13,17,45,614.5,69.5,3.5,17.5,265.0,128.42,75.62
2017,6,13,18,0,565.0,64.0,3.4,17.0,215.0,80.94,45.49
2017,6,13,18,15,494.5,56.5,3.15,16.0,168.5,43.3,32.73
2017,6,13,18,30,424.0,49.0,2.9,15.0,122.0,38.67,28.43
2017,6,13,18,45,317.0,38.0,2.7,14.0,82.5,30.6,20.81
2017,6,13,19,0,210.0,27.0,2.5,13.0,43.0,21.21,10.24
2017,6,13,19,15,105.0,13.5,2.4,12.5,21.5,12.28,0.0
2017,6,13,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
