Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,14,4,45,42.0,6.0,1.4,8.5,7.5,0.0,0.0
2017,6,14,5,0,84.0,12.0,1.5,9.0,15.0,10.91,0.0
2017,6,14,5,15,219.0,24.0,1.6,9.5,47.0,19.51,8.74
2017,6,14,5,30,354.0,36.0,1.7,10.0,79.0,28.96,19.73
2017,6,14,5,45,445.0,44.0,1.8,11.0,123.0,34.44,25.15
2017,6,14,6,0,536.0,52.0,1.9,12.0,167.0,39.78,30.16
2017,6,14,6,15,593.0,58.0,1.85,12.5,216.5,75.03,41.34
2017,6,14,6,30,650.0,64.0,1.8,13.0,266.0,125.21,72.91
2017,6,14,6,45,691.0,68.0,1.8,14.0,317.5,180.25,116.38
2017,6,14,7,0,732.0,72.0,1.8,15.0,369.0,236.6,164.31
2017,6,14,7,15,760.5,76.0,1.8,15.5,420.0,293.44,214.4
2017,6,14,7,30,789.0,80.0,1.8,16.0,471.0,352.65,265.9
2017,6,14,7,45,810.5,83.0,1.85,17.0,521.0,410.15,314.48
2017,6,14,8,0,832.0,86.0,1.9,18.0,571.0,468.62,362.08
2017,6,14,8,15,848.0,88.5,1.95,18.5,618.0,524.56,406.8
2017,6,14,8,30,864.0,91.0,2.0,19.0,665.0,579.6,449.34
2017,6,14,8,45,876.0,93.5,2.1,20.0,708.0,631.66,487.65
2017,6,14,9,0,888.0,96.0,2.2,21.0,751.0,682.54,523.82
2017,6,14,9,15,897.5,97.5,2.2,21.5,789.5,729.27,556.41
2017,6,14,9,30,907.0,99.0,2.2,22.0,828.0,774.1,585.2
2017,6,14,9,45,908.0,104.5,2.25,22.5,859.0,814.02,610.42
2017,6,14,10,0,909.0,110.0,2.3,23.0,890.0,850.99,633.39
2017,6,14,10,15,914.5,111.0,2.3,23.5,917.0,884.36,653.31
2017,6,14,10,30,920.0,112.0,2.3,24.0,944.0,914.76,671.09
2017,6,14,10,45,925.0,112.5,2.35,24.5,964.0,941.12,686.57
2017,6,14,11,0,930.0,113.0,2.4,25.0,984.0,964.21,699.9
2017,6,14,11,15,932.5,113.5,2.45,25.5,997.0,981.59,709.56
2017,6,14,11,30,935.0,114.0,2.5,26.0,1010.0,995.43,717.04
2017,6,14,11,45,936.5,113.5,2.55,26.5,1016.0,1003.78,721.09
2017,6,14,12,0,938.0,113.0,2.6,27.0,1022.0,1008.51,722.96
2017,6,14,12,15,938.0,113.0,2.75,27.0,1020.5,1008.64,724.4
2017,6,14,12,30,938.0,113.0,2.9,27.0,1019.0,1005.14,723.58
2017,6,14,12,45,937.5,112.0,3.05,27.0,1010.5,996.56,719.56
2017,6,14,13,0,937.0,111.0,3.2,27.0,1002.0,984.34,713.21
2017,6,14,13,15,934.0,110.5,3.25,27.0,985.5,966.69,702.61
2017,6,14,13,30,931.0,110.0,3.3,27.0,969.0,945.57,689.78
2017,6,14,13,45,927.0,108.5,3.4,27.0,946.0,919.23,673.83
2017,6,14,14,0,923.0,107.0,3.5,27.0,923.0,889.66,655.63
2017,6,14,14,15,916.5,106.0,3.5,26.5,893.5,855.45,634.89
2017,6,14,14,30,910.0,105.0,3.5,26.0,864.0,818.49,612.04
2017,6,14,14,45,903.0,102.5,3.55,26.0,829.0,777.13,584.96
2017,6,14,15,0,896.0,100.0,3.6,26.0,794.0,733.44,555.85
2017,6,14,15,15,885.0,98.0,3.6,25.5,753.5,685.47,522.23
2017,6,14,15,30,874.0,96.0,3.6,25.0,713.0,635.95,486.51
2017,6,14,15,45,861.5,93.0,3.6,25.0,668.5,583.34,446.51
2017,6,14,16,0,849.0,90.0,3.6,25.0,624.0,529.85,404.69
2017,6,14,16,15,831.0,87.5,3.55,24.0,575.5,473.07,360.48
2017,6,14,16,30,813.0,85.0,3.5,23.0,527.0,416.57,314.8
2017,6,14,16,45,791.0,81.0,3.45,22.5,477.0,357.81,265.32
2017,6,14,17,0,769.0,77.0,3.4,22.0,427.0,300.36,215.69
2017,6,14,17,15,737.0,73.0,3.3,21.0,375.5,242.12,165.63
2017,6,14,17,30,705.0,69.0,3.2,20.0,324.0,186.93,118.85
2017,6,14,17,45,661.0,63.5,3.1,19.5,273.5,129.26,73.64
2017,6,14,18,0,617.0,58.0,3.0,19.0,223.0,79.33,41.98
2017,6,14,18,15,549.0,51.5,2.8,17.5,175.5,39.27,28.99
2017,6,14,18,30,481.0,45.0,2.6,16.0,128.0,35.27,25.35
2017,6,14,18,45,372.5,35.5,2.45,15.0,87.5,28.4,18.85
2017,6,14,19,0,264.0,26.0,2.3,14.0,47.0,21.3,10.43
2017,6,14,19,15,132.0,13.0,2.4,13.5,23.5,11.82,0.0
2017,6,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,15,4,45,38.0,6.5,2.35,9.5,7.5,0.0,0.0
2017,6,15,5,0,76.0,13.0,2.5,10.0,15.0,11.82,0.0
2017,6,15,5,15,207.0,25.0,2.55,10.5,46.5,20.43,9.32
2017,6,15,5,30,338.0,37.0,2.6,11.0,78.0,29.86,20.39
2017,6,15,5,45,421.0,46.5,2.65,11.5,121.0,36.57,26.97
2017,6,15,6,0,504.0,56.0,2.7,12.0,164.0,43.04,33.07
2017,6,15,6,15,562.5,62.5,2.65,12.5,213.0,76.71,43.88
2017,6,15,6,30,621.0,69.0,2.6,13.0,262.0,125.64,74.65
2017,6,15,6,45,659.0,74.5,2.55,13.5,312.0,177.0,115.42
2017,6,15,7,0,697.0,80.0,2.5,14.0,362.0,232.43,163.11
2017,6,15,7,15,727.0,84.5,2.5,14.5,413.0,290.86,214.63
2017,6,15,7,30,757.0,89.0,2.5,15.0,464.0,349.19,265.67
2017,6,15,7,45,778.5,92.5,2.55,15.5,513.5,405.44,314.21
2017,6,15,8,0,800.0,96.0,2.6,16.0,563.0,462.72,362.13
2017,6,15,8,15,817.0,99.0,2.65,16.5,609.5,517.95,407.0
2017,6,15,8,30,834.0,102.0,2.7,17.0,656.0,573.14,450.37
2017,6,15,8,45,846.5,105.0,2.75,17.5,698.5,623.77,489.02
2017,6,15,9,0,859.0,108.0,2.8,18.0,741.0,674.16,526.33
2017,6,15,9,15,868.0,110.0,2.75,18.0,778.5,719.82,559.79
2017,6,15,9,30,877.0,112.0,2.7,18.0,816.0,763.62,590.1
2017,6,15,9,45,876.0,118.5,2.7,18.5,846.0,801.8,614.54
2017,6,15,10,0,875.0,125.0,2.7,19.0,876.0,836.96,636.61
2017,6,15,10,15,880.0,126.5,2.65,19.0,902.0,869.37,657.44
2017,6,15,10,30,885.0,128.0,2.6,19.0,928.0,898.91,676.16
2017,6,15,10,45,888.5,129.0,2.55,19.0,947.0,923.61,691.52
2017,6,15,11,0,892.0,130.0,2.5,19.0,966.0,945.1,704.7
2017,6,15,11,15,893.5,130.5,2.45,19.0,978.0,960.97,714.15
2017,6,15,11,30,895.0,131.0,2.4,19.0,990.0,973.41,721.41
2017,6,15,11,45,895.0,131.5,2.4,19.0,994.5,980.99,726.06
2017,6,15,12,0,895.0,132.0,2.4,19.0,999.0,985.09,728.57
2017,6,15,12,15,893.0,131.5,2.45,19.5,996.0,982.9,726.2
2017,6,15,12,30,891.0,131.0,2.5,20.0,993.0,977.27,721.73
2017,6,15,12,45,905.5,119.0,2.55,20.5,987.5,972.95,718.26
2017,6,15,13,0,920.0,107.0,2.6,21.0,982.0,964.64,712.22
2017,6,15,13,15,915.5,106.0,2.7,21.0,964.5,945.46,700.89
2017,6,15,13,30,911.0,105.0,2.8,21.0,947.0,922.92,687.35
2017,6,15,13,45,906.5,103.5,2.95,21.5,923.5,896.65,670.29
2017,6,15,14,0,902.0,102.0,3.1,22.0,900.0,867.26,650.98
2017,6,15,14,15,894.5,100.5,3.25,22.5,870.0,832.44,627.78
2017,6,15,14,30,887.0,99.0,3.4,23.0,840.0,795.01,602.56
2017,6,15,14,45,879.0,96.5,3.6,23.5,805.0,753.81,574.63
2017,6,15,15,0,871.0,94.0,3.8,24.0,770.0,710.43,544.77
2017,6,15,15,15,860.0,92.0,3.85,24.0,730.0,663.59,510.59
2017,6,15,15,30,849.0,90.0,3.9,24.0,690.0,615.28,474.44
2017,6,15,15,45,836.0,87.5,4.0,24.0,646.0,564.13,435.29
2017,6,15,16,0,823.0,85.0,4.1,24.0,602.0,512.21,394.38
2017,6,15,16,15,805.0,82.0,4.1,23.5,555.0,456.98,350.24
2017,6,15,16,30,787.0,79.0,4.1,23.0,508.0,400.79,303.94
2017,6,15,16,45,765.0,75.5,4.1,22.5,459.5,344.04,255.84
2017,6,15,17,0,743.0,72.0,4.1,22.0,411.0,288.62,207.7
2017,6,15,17,15,711.5,68.0,3.95,21.0,361.0,232.09,158.84
2017,6,15,17,30,680.0,64.0,3.8,20.0,311.0,178.55,113.26
2017,6,15,17,45,638.0,59.0,3.7,19.5,262.5,126.13,72.07
2017,6,15,18,0,596.0,54.0,3.6,19.0,214.0,75.38,39.15
2017,6,15,18,15,532.0,48.0,3.4,18.0,168.5,36.29,26.32
2017,6,15,18,30,468.0,42.0,3.2,17.0,123.0,32.61,22.91
2017,6,15,18,45,369.0,33.0,3.0,16.5,84.5,26.12,16.78
2017,6,15,19,0,270.0,24.0,2.8,16.0,46.0,19.41,9.03
2017,6,15,19,15,135.0,12.0,2.75,15.5,23.0,10.91,0.0
2017,6,15,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,16,4,45,62.5,5.5,1.95,12.5,7.5,0.0,0.0
2017,6,16,5,0,125.0,11.0,2.2,13.0,15.0,10.01,0.0
2017,6,16,5,15,254.0,21.0,2.15,13.5,46.0,16.83,6.5
2017,6,16,5,30,383.0,31.0,2.1,14.0,77.0,24.57,15.56
2017,6,16,5,45,464.5,38.0,2.1,14.5,119.5,29.39,20.31
2017,6,16,6,0,546.0,45.0,2.1,15.0,162.0,34.08,24.72
2017,6,16,6,15,598.5,50.0,2.05,15.5,209.5,70.49,37.26
2017,6,16,6,30,651.0,55.0,2.0,16.0,257.0,119.14,67.07
2017,6,16,6,45,688.5,59.0,2.0,17.0,306.5,170.38,107.04
2017,6,16,7,0,726.0,63.0,2.0,18.0,356.0,225.59,153.81
2017,6,16,7,15,753.0,66.0,2.05,18.5,405.5,280.55,202.15
2017,6,16,7,30,780.0,69.0,2.1,19.0,455.0,337.71,251.88
2017,6,16,7,45,800.0,71.5,2.2,20.0,503.5,394.9,300.16
2017,6,16,8,0,820.0,74.0,2.3,21.0,552.0,450.98,345.99
2017,6,16,8,15,835.5,76.5,2.4,21.5,598.0,505.27,389.62
2017,6,16,8,30,851.0,79.0,2.5,22.0,644.0,559.31,431.65
2017,6,16,8,45,863.0,81.0,2.65,23.0,686.0,610.22,469.39
2017,6,16,9,0,875.0,83.0,2.8,24.0,728.0,660.0,505.09
2017,6,16,9,15,884.0,84.5,2.9,24.5,765.5,705.81,537.61
2017,6,16,9,30,893.0,86.0,3.0,25.0,803.0,749.73,566.47
2017,6,16,9,45,897.0,89.5,3.1,26.0,834.5,789.63,591.05
2017,6,16,10,0,901.0,93.0,3.2,27.0,866.0,826.84,613.44
2017,6,16,10,15,907.0,94.0,3.25,27.5,893.0,860.45,634.09
2017,6,16,10,30,913.0,95.0,3.3,28.0,920.0,891.17,652.67
2017,6,16,10,45,917.5,95.0,3.35,28.5,940.0,916.53,667.59
2017,6,16,11,0,922.0,95.0,3.4,29.0,960.0,938.63,680.36
2017,6,16,11,15,925.0,95.5,3.45,29.0,973.0,956.47,691.74
2017,6,16,11,30,928.0,96.0,3.5,29.0,986.0,970.81,700.94
2017,6,16,11,45,930.0,96.0,3.55,29.5,992.5,980.17,705.61
2017,6,16,12,0,932.0,96.0,3.6,30.0,999.0,985.93,708.06
2017,6,16,12,15,932.0,96.0,3.65,30.0,997.5,986.17,708.49
2017,6,16,12,30,932.0,96.0,3.7,30.0,996.0,982.79,706.72
2017,6,16,12,45,928.5,97.0,3.8,30.0,987.0,973.45,701.51
2017,6,16,13,0,925.0,98.0,3.9,30.0,978.0,960.57,694.09
2017,6,16,13,15,922.5,97.5,3.95,30.0,962.5,943.66,683.8
2017,6,16,13,30,920.0,97.0,4.0,30.0,947.0,923.3,671.29
2017,6,16,13,45,915.0,96.5,4.05,30.0,924.0,897.4,655.12
2017,6,16,14,0,910.0,96.0,4.1,30.0,901.0,868.37,636.82
2017,6,16,14,15,904.0,94.5,4.1,29.5,872.5,834.59,616.25
2017,6,16,14,30,898.0,93.0,4.1,29.0,844.0,798.06,593.6
2017,6,16,14,45,889.5,91.5,4.1,29.0,809.0,757.1,566.48
2017,6,16,15,0,881.0,90.0,4.1,29.0,774.0,713.97,537.6
2017,6,16,15,15,870.5,88.5,4.05,28.5,734.5,667.57,505.17
2017,6,16,15,30,860.0,87.0,4.0,28.0,695.0,619.63,470.52
2017,6,16,15,45,847.0,84.5,4.0,27.5,651.0,568.0,432.25
2017,6,16,16,0,834.0,82.0,4.0,27.0,607.0,515.57,392.13
2017,6,16,16,15,816.0,79.5,3.9,26.5,560.0,460.29,348.36
2017,6,16,16,30,798.0,77.0,3.8,26.0,513.0,403.97,302.44
2017,6,16,16,45,775.5,74.0,3.75,25.5,464.0,346.93,254.7
2017,6,16,17,0,753.0,71.0,3.7,25.0,415.0,291.26,206.93
2017,6,16,17,15,722.0,67.0,3.5,24.0,365.0,234.27,158.26
2017,6,16,17,30,691.0,63.0,3.3,23.0,315.0,180.2,112.74
2017,6,16,17,45,648.0,58.5,3.15,22.0,266.0,127.44,71.9
2017,6,16,18,0,605.0,54.0,3.0,21.0,217.0,76.46,39.23
2017,6,16,18,15,540.5,47.5,2.8,20.0,171.0,35.89,25.74
2017,6,16,18,30,476.0,41.0,2.6,19.0,125.0,31.75,21.98
2017,6,16,18,45,375.0,32.5,2.45,18.5,85.5,25.66,16.25
2017,6,16,19,0,274.0,24.0,2.3,18.0,46.0,19.38,9.03
2017,6,16,19,15,137.0,12.0,2.35,17.5,23.0,10.91,0.0
2017,6,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,17,4,45,66.0,5.5,1.25,14.5,7.5,0.0,0.0
2017,6,17,5,0,132.0,11.0,1.4,15.0,15.0,10.01,0.0
2017,6,17,5,15,264.0,20.5,1.55,15.0,46.5,16.4,6.08
2017,6,17,5,30,396.0,30.0,1.7,15.0,78.0,23.73,14.77
2017,6,17,5,45,481.0,36.5,1.9,15.5,121.5,28.19,19.17
2017,6,17,6,0,566.0,43.0,2.1,16.0,165.0,35.48,25.85
2017,6,17,6,15,618.0,48.0,2.05,16.5,212.5,69.12,35.62
2017,6,17,6,30,670.0,53.0,2.0,17.0,260.0,118.83,65.79
2017,6,17,6,45,675.0,62.5,2.0,18.0,303.5,170.61,107.36
2017,6,17,7,0,680.0,72.0,2.0,19.0,347.0,222.6,152.41
2017,6,17,7,15,739.5,68.0,2.1,19.5,403.5,277.83,199.55
2017,6,17,7,30,799.0,64.0,2.2,20.0,460.0,340.8,253.01
2017,6,17,7,45,819.5,66.0,2.3,21.0,508.5,396.82,300.35
2017,6,17,8,0,840.0,68.0,2.4,22.0,557.0,453.65,346.75
2017,6,17,8,15,855.0,70.0,2.5,23.0,603.0,508.21,389.8
2017,6,17,8,30,870.0,72.0,2.6,24.0,649.0,562.44,431.01
2017,6,17,8,45,881.5,73.5,2.75,25.0,691.0,613.45,468.6
2017,6,17,9,0,893.0,75.0,2.9,26.0,733.0,663.24,504.09
2017,6,17,9,15,901.5,76.5,2.95,26.5,770.5,709.48,536.2
2017,6,17,9,30,910.0,78.0,3.0,27.0,808.0,753.75,564.8
2017,6,17,9,45,903.0,88.0,3.05,28.0,837.0,792.21,587.88
2017,6,17,10,0,896.0,98.0,3.1,29.0,866.0,827.1,608.21
2017,6,17,10,15,901.5,99.0,3.15,29.0,892.5,860.17,629.56
2017,6,17,10,30,907.0,100.0,3.2,29.0,919.0,890.34,648.93
2017,6,17,10,45,911.0,100.5,3.25,29.5,939.0,915.64,663.73
2017,6,17,11,0,915.0,101.0,3.3,30.0,959.0,937.69,676.39
2017,6,17,11,15,917.5,101.5,3.35,30.0,972.0,954.99,687.36
2017,6,17,11,30,920.0,102.0,3.4,30.0,985.0,968.8,696.19
2017,6,17,11,45,921.0,102.0,3.5,30.5,990.5,977.19,700.54
2017,6,17,12,0,922.0,102.0,3.6,31.0,996.0,982.01,702.71
2017,6,17,12,15,921.5,102.0,3.65,31.0,994.5,981.82,702.86
2017,6,17,12,30,921.0,102.0,3.7,31.0,993.0,978.06,700.85
2017,6,17,12,45,921.0,101.0,3.75,31.5,984.5,970.22,694.92
2017,6,17,13,0,921.0,100.0,3.8,32.0,976.0,958.8,686.8
2017,6,17,13,15,918.5,99.0,3.8,32.0,960.5,941.53,676.08
2017,6,17,13,30,916.0,98.0,3.8,32.0,945.0,920.82,663.2
2017,6,17,13,45,911.0,97.5,3.85,32.0,922.5,895.06,647.31
2017,6,17,14,0,906.0,97.0,3.9,32.0,900.0,866.2,629.33
2017,6,17,14,15,900.0,96.0,3.9,31.5,871.0,833.07,609.43
2017,6,17,14,30,894.0,95.0,3.9,31.0,842.0,797.21,587.48
2017,6,17,14,45,886.5,93.0,3.9,31.0,807.5,756.7,560.95
2017,6,17,15,0,879.0,91.0,3.9,31.0,773.0,713.95,532.63
2017,6,17,15,15,868.5,89.0,3.85,30.5,733.5,667.19,500.29
2017,6,17,15,30,858.0,87.0,3.8,30.0,694.0,618.89,465.77
2017,6,17,15,45,845.5,84.5,3.75,30.0,650.5,567.67,427.24
2017,6,17,16,0,833.0,82.0,3.7,30.0,607.0,515.61,387.02
2017,6,17,16,15,815.0,79.5,3.6,29.5,560.0,460.4,343.95
2017,6,17,16,30,797.0,77.0,3.5,29.0,513.0,404.16,298.74
2017,6,17,16,45,776.0,73.5,3.4,28.5,464.5,347.25,251.71
2017,6,17,17,0,755.0,70.0,3.3,28.0,416.0,291.54,204.5
2017,6,17,17,15,724.0,66.5,3.15,27.0,366.0,234.9,156.75
2017,6,17,17,30,693.0,63.0,3.0,26.0,316.0,181.16,112.05
2017,6,17,17,45,652.0,58.0,2.85,25.5,267.0,128.05,71.14
2017,6,17,18,0,611.0,53.0,2.7,25.0,218.0,79.57,40.73
2017,6,17,18,15,547.5,47.0,2.5,23.5,172.0,35.49,24.99
2017,6,17,18,30,484.0,41.0,2.3,22.0,126.0,31.75,21.68
2017,6,17,18,45,386.0,32.5,2.1,21.0,87.0,25.66,16.06
2017,6,17,19,0,288.0,24.0,1.9,20.0,48.0,19.37,9.02
2017,6,17,19,15,144.0,12.0,1.8,19.5,24.0,10.91,0.0
2017,6,17,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,4,45,71.5,5.5,1.2,17.5,7.5,0.0,0.0
2017,6,18,5,0,143.0,11.0,1.2,18.0,15.0,10.01,0.0
2017,6,18,5,15,273.0,20.5,1.4,18.5,46.5,16.43,5.88
2017,6,18,5,30,403.0,30.0,1.6,19.0,78.0,23.76,14.49
2017,6,18,5,45,480.5,37.0,1.85,20.0,120.5,28.62,19.13
2017,6,18,6,0,558.0,44.0,2.1,21.0,163.0,36.36,26.02
2017,6,18,6,15,609.5,48.5,2.05,21.5,210.5,68.57,34.86
2017,6,18,6,30,661.0,53.0,2.0,22.0,258.0,117.22,63.59
2017,6,18,6,45,696.0,57.5,2.0,22.5,307.5,169.0,103.25
2017,6,18,7,0,731.0,62.0,2.0,23.0,357.0,224.46,149.62
2017,6,18,7,15,757.5,65.0,1.95,23.5,406.5,279.53,197.07
2017,6,18,7,30,784.0,68.0,1.9,24.0,456.0,338.64,247.23
2017,6,18,7,45,802.5,71.0,1.9,25.0,504.0,394.01,292.96
2017,6,18,8,0,821.0,74.0,1.9,26.0,552.0,450.01,337.48
2017,6,18,8,15,836.5,76.5,1.85,26.5,597.5,504.37,379.62
2017,6,18,8,30,852.0,79.0,1.8,27.0,643.0,558.48,419.97
2017,6,18,8,45,862.5,81.5,1.75,28.0,685.0,609.04,455.39
2017,6,18,9,0,873.0,84.0,1.7,29.0,727.0,658.34,488.47
2017,6,18,9,15,882.5,85.5,1.6,29.5,764.5,704.46,518.72
2017,6,18,9,30,892.0,87.0,1.5,30.0,802.0,748.75,545.04
2017,6,18,9,45,901.0,87.5,1.45,31.0,835.0,789.6,567.77
2017,6,18,10,0,910.0,88.0,1.4,32.0,868.0,828.13,588.46
2017,6,18,10,15,915.0,89.0,1.4,32.5,894.5,861.25,607.06
2017,6,18,10,30,920.0,90.0,1.4,33.0,921.0,891.4,623.65
2017,6,18,10,45,922.0,91.5,1.4,33.5,940.0,916.26,636.83
2017,6,18,11,0,924.0,93.0,1.4,34.0,959.0,937.74,647.91
2017,6,18,11,15,926.0,93.5,1.45,34.5,972.0,954.78,656.98
2017,6,18,11,30,928.0,94.0,1.5,35.0,985.0,968.3,663.99
2017,6,18,11,45,926.5,96.0,1.55,35.5,990.0,976.39,667.81
2017,6,18,12,0,925.0,98.0,1.6,36.0,995.0,980.85,669.57
2017,6,18,12,15,924.5,98.0,1.7,36.0,993.5,980.72,670.72
2017,6,18,12,30,924.0,98.0,1.8,36.0,992.0,976.99,669.79
2017,6,18,12,45,911.5,105.0,1.9,36.0,980.0,965.14,663.97
2017,6,18,13,0,899.0,112.0,2.0,36.0,968.0,949.94,656.17
2017,6,18,13,15,895.5,111.5,2.1,36.0,952.0,932.65,647.05
2017,6,18,13,30,892.0,111.0,2.2,36.0,936.0,912.04,635.82
2017,6,18,13,45,884.5,111.5,2.3,36.0,912.5,885.67,620.89
2017,6,18,14,0,877.0,112.0,2.4,36.0,889.0,856.41,604.0
2017,6,18,14,15,870.5,110.5,2.45,35.5,860.5,823.32,585.32
2017,6,18,14,30,864.0,109.0,2.5,35.0,832.0,787.61,564.68
2017,6,18,14,45,852.5,108.5,2.65,35.0,797.0,746.68,539.69
2017,6,18,15,0,841.0,108.0,2.8,35.0,762.0,703.9,512.57
2017,6,18,15,15,830.0,105.5,2.85,34.5,722.5,657.94,481.99
2017,6,18,15,30,819.0,103.0,2.9,34.0,683.0,610.58,449.46
2017,6,18,15,45,802.0,101.5,3.0,34.0,639.0,560.43,413.11
2017,6,18,16,0,785.0,100.0,3.1,34.0,595.0,508.48,374.38
2017,6,18,16,15,766.0,97.0,3.1,33.0,549.0,454.14,333.92
2017,6,18,16,30,747.0,94.0,3.1,32.0,503.0,400.28,292.27
2017,6,18,16,45,720.0,90.5,3.15,31.5,454.0,343.87,246.9
2017,6,18,17,0,693.0,87.0,3.2,31.0,405.0,287.01,200.17
2017,6,18,17,15,660.0,82.0,3.05,30.0,356.0,231.67,154.56
2017,6,18,17,30,627.0,77.0,2.9,29.0,307.0,179.54,112.1
2017,6,18,17,45,579.0,71.5,2.8,28.0,258.5,128.64,73.88
2017,6,18,18,0,531.0,66.0,2.7,27.0,210.0,83.24,45.63
2017,6,18,18,15,464.0,57.5,2.35,25.5,165.0,43.81,31.85
2017,6,18,18,30,397.0,49.0,2.0,24.0,120.0,38.35,27.09
2017,6,18,18,45,298.5,38.0,1.7,23.0,82.0,30.33,19.83
2017,6,18,19,0,200.0,27.0,1.4,22.0,44.0,21.15,10.34
2017,6,18,19,15,100.0,13.5,1.35,21.5,22.0,12.28,0.0
2017,6,18,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,19,4,45,25.5,5.5,2.75,15.0,6.0,0.0,0.0
2017,6,19,5,0,51.0,11.0,2.7,15.0,12.0,10.01,0.0
2017,6,19,5,15,162.0,24.0,2.65,15.5,41.0,18.81,7.59
2017,6,19,5,30,273.0,37.0,2.6,16.0,70.0,28.71,18.91
2017,6,19,5,45,358.5,47.0,2.6,17.0,111.0,36.9,26.6
2017,6,19,6,0,444.0,57.0,2.6,18.0,152.0,43.75,32.84
2017,6,19,6,15,502.0,64.5,2.6,18.5,198.5,73.39,42.49
2017,6,19,6,30,560.0,72.0,2.6,19.0,245.0,119.26,70.42
2017,6,19,6,45,602.5,77.5,2.6,20.0,294.0,167.59,107.21
2017,6,19,7,0,645.0,83.0,2.6,21.0,343.0,220.59,151.0
2017,6,19,7,15,676.5,87.5,2.5,21.5,392.5,273.96,196.81
2017,6,19,7,30,708.0,92.0,2.4,22.0,442.0,330.15,244.57
2017,6,19,7,45,733.5,95.5,2.35,23.0,491.0,387.4,291.68
2017,6,19,8,0,759.0,99.0,2.3,24.0,540.0,444.05,336.76
2017,6,19,8,15,777.5,102.0,2.25,25.0,586.0,497.91,378.14
2017,6,19,8,30,796.0,105.0,2.2,26.0,632.0,551.99,418.02
2017,6,19,8,45,811.0,107.5,2.15,27.0,675.0,603.37,454.41
2017,6,19,9,0,826.0,110.0,2.1,28.0,718.0,651.83,487.41
2017,6,19,9,15,837.5,112.0,2.15,28.5,756.5,697.92,519.13
2017,6,19,9,30,849.0,114.0,2.2,29.0,795.0,742.44,548.32
2017,6,19,9,45,847.0,122.0,2.3,30.0,825.0,780.33,570.93
2017,6,19,10,0,845.0,130.0,2.4,31.0,855.0,815.21,591.27
2017,6,19,10,15,852.0,131.5,2.45,31.5,882.0,848.53,611.21
2017,6,19,10,30,859.0,133.0,2.5,32.0,909.0,879.19,629.25
2017,6,19,10,45,863.5,134.5,2.55,32.5,929.0,904.8,643.96
2017,6,19,11,0,868.0,136.0,2.6,33.0,949.0,927.34,656.68
2017,6,19,11,15,871.5,136.5,2.6,33.0,963.0,944.85,667.17
2017,6,19,11,30,875.0,137.0,2.6,33.0,977.0,959.08,675.68
2017,6,19,11,45,877.0,137.0,2.6,33.5,983.5,968.1,679.63
2017,6,19,12,0,879.0,137.0,2.6,34.0,990.0,973.76,681.58
2017,6,19,12,15,879.0,137.0,2.65,34.0,989.0,974.13,682.18
2017,6,19,12,30,879.0,137.0,2.7,34.0,988.0,971.12,680.8
2017,6,19,12,45,875.0,138.5,2.75,34.5,978.5,962.32,674.53
2017,6,19,13,0,871.0,140.0,2.8,35.0,969.0,950.2,666.3
2017,6,19,13,15,867.5,139.0,2.85,34.5,953.5,932.97,657.66
2017,6,19,13,30,864.0,138.0,2.9,34.0,938.0,912.52,646.97
2017,6,19,13,45,860.5,136.5,2.95,34.0,916.0,888.47,632.61
2017,6,19,14,0,857.0,135.0,3.0,34.0,894.0,861.38,616.25
2017,6,19,14,15,849.5,133.0,3.0,33.5,865.5,827.66,596.4
2017,6,19,14,30,842.0,131.0,3.0,33.0,837.0,791.43,574.69
2017,6,19,14,45,834.0,128.0,3.05,33.0,802.5,756.0,552.38
2017,6,19,15,0,826.0,125.0,3.1,33.0,768.0,713.28,523.79
2017,6,19,15,15,814.0,122.5,3.05,32.5,728.0,666.54,492.02
2017,6,19,15,30,802.0,120.0,3.0,32.0,688.0,618.52,458.49
2017,6,19,15,45,787.0,116.5,3.0,31.5,644.5,566.82,421.51
2017,6,19,16,0,772.0,113.0,3.0,31.0,601.0,514.65,382.97
2017,6,19,16,15,751.5,109.0,2.95,30.5,553.5,459.26,340.71
2017,6,19,16,30,731.0,105.0,2.9,30.0,506.0,402.74,296.29
2017,6,19,16,45,705.0,100.5,2.9,29.5,457.0,346.21,250.68
2017,6,19,17,0,679.0,96.0,2.9,29.0,408.0,291.54,205.43
2017,6,19,17,15,644.0,90.5,2.8,27.5,358.0,235.96,159.93
2017,6,19,17,30,609.0,85.0,2.7,26.0,308.0,183.85,117.6
2017,6,19,17,45,561.5,78.0,2.65,25.0,259.5,132.67,78.74
2017,6,19,18,0,514.0,71.0,2.6,24.0,211.0,87.0,49.67
2017,6,19,18,15,446.5,62.0,2.5,23.0,165.5,47.56,35.43
2017,6,19,18,30,379.0,53.0,2.4,22.0,120.0,41.83,30.32
2017,6,19,18,45,284.0,40.5,2.35,21.0,82.0,31.33,20.87
2017,6,19,19,0,189.0,28.0,2.3,20.0,44.0,21.91,11.13
2017,6,19,19,15,94.5,14.0,2.35,19.5,22.0,12.73,0.0
2017,6,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,4,45,27.0,5.0,2.85,13.5,6.0,0.0,0.0
2017,6,20,5,0,54.0,10.0,2.9,14.0,12.0,9.1,0.0
2017,6,20,5,15,165.0,24.0,2.9,14.5,41.5,18.82,7.53
2017,6,20,5,30,276.0,38.0,2.9,15.0,71.0,29.51,19.66
2017,6,20,5,45,365.5,48.5,2.95,15.5,113.5,38.3,27.99
2017,6,20,6,0,455.0,59.0,3.0,16.0,156.0,45.55,34.71
2017,6,20,6,15,513.5,66.5,3.0,16.5,203.5,75.14,44.21
2017,6,20,6,30,572.0,74.0,3.0,17.0,251.0,121.72,72.61
2017,6,20,6,45,617.5,79.5,3.05,18.0,301.5,171.27,110.47
2017,6,20,7,0,663.0,85.0,3.1,19.0,352.0,225.84,155.84
2017,6,20,7,15,694.0,89.5,3.05,19.5,402.0,280.14,202.96
2017,6,20,7,30,725.0,94.0,3.0,20.0,452.0,337.18,252.07
2017,6,20,7,45,750.5,97.5,3.0,20.5,501.5,395.43,301.26
2017,6,20,8,0,776.0,101.0,3.0,21.0,551.0,453.02,348.59
2017,6,20,8,15,794.0,104.0,2.95,21.5,598.0,507.56,392.09
2017,6,20,8,30,812.0,107.0,2.9,22.0,645.0,562.22,434.2
2017,6,20,8,45,827.0,109.5,2.85,23.0,688.0,614.41,472.17
2017,6,20,9,0,842.0,112.0,2.8,24.0,731.0,663.57,506.61
2017,6,20,9,15,853.0,114.0,2.75,24.5,769.5,710.04,538.93
2017,6,20,9,30,864.0,116.0,2.7,25.0,808.0,754.85,568.5
2017,6,20,9,45,883.0,111.5,2.7,26.0,844.0,797.82,594.43
2017,6,20,10,0,902.0,107.0,2.7,27.0,880.0,839.15,618.74
2017,6,20,10,15,908.0,108.0,2.7,27.5,907.0,872.95,638.87
2017,6,20,10,30,914.0,109.0,2.7,28.0,934.0,903.85,656.93
2017,6,20,10,45,919.0,109.5,2.75,28.5,955.0,930.34,672.38
2017,6,20,11,0,924.0,110.0,2.8,29.0,976.0,953.58,685.69
2017,6,20,11,15,926.5,110.5,2.85,29.5,989.0,971.16,695.38
2017,6,20,11,30,929.0,111.0,2.9,30.0,1002.0,985.23,702.88
2017,6,20,11,45,931.0,110.5,3.0,30.5,1008.5,994.31,707.71
2017,6,20,12,0,933.0,110.0,3.1,31.0,1015.0,999.79,710.36
2017,6,20,12,15,933.0,110.0,3.15,31.0,1013.5,1000.25,710.97
2017,6,20,12,30,933.0,110.0,3.2,31.0,1012.0,997.08,709.43
2017,6,20,12,45,928.0,112.0,3.25,31.0,1002.5,987.49,703.91
2017,6,20,13,0,923.0,114.0,3.3,31.0,993.0,974.39,696.26
2017,6,20,13,15,920.0,113.5,3.35,30.5,977.0,957.29,687.5
2017,6,20,13,30,917.0,113.0,3.4,30.0,961.0,936.77,676.51
2017,6,20,13,45,914.0,111.0,3.45,30.0,939.0,911.47,661.02
2017,6,20,14,0,911.0,109.0,3.5,30.0,917.0,882.93,643.36
2017,6,20,14,15,904.5,107.5,3.55,29.5,888.0,848.91,623.19
2017,6,20,14,30,898.0,106.0,3.6,29.0,859.0,812.16,600.94
2017,6,20,14,45,891.0,104.0,3.65,28.5,824.0,772.0,576.03
2017,6,20,15,0,884.0,102.0,3.7,28.0,789.0,729.52,549.07
2017,6,20,15,15,873.5,100.0,3.7,27.0,749.0,682.62,517.46
2017,6,20,15,30,863.0,98.0,3.7,26.0,709.0,634.14,483.64
2017,6,20,15,45,850.0,95.0,3.7,25.5,665.0,581.96,445.0
2017,6,20,16,0,837.0,92.0,3.7,25.0,621.0,528.95,404.46
2017,6,20,16,15,819.0,89.0,3.7,24.0,573.5,472.51,360.67
2017,6,20,16,30,801.0,86.0,3.7,23.0,526.0,416.29,315.36
2017,6,20,16,45,777.5,82.5,3.7,22.5,476.0,358.18,266.53
2017,6,20,17,0,754.0,79.0,3.7,22.0,426.0,301.54,217.69
2017,6,20,17,15,722.5,75.0,3.65,20.5,375.5,244.26,168.73
2017,6,20,17,30,691.0,71.0,3.6,19.0,325.0,189.95,122.68
2017,6,20,17,45,646.0,65.5,3.55,18.0,274.5,132.78,77.45
2017,6,20,18,0,601.0,60.0,3.5,17.0,224.0,83.51,45.22
2017,6,20,18,15,536.0,53.0,3.45,16.0,177.0,40.26,30.08
2017,6,20,18,30,471.0,46.0,3.4,15.0,130.0,35.9,26.05
2017,6,20,18,45,368.5,36.5,3.35,14.5,89.5,29.08,19.57
2017,6,20,19,0,266.0,27.0,3.3,14.0,49.0,22.02,11.66
2017,6,20,19,15,133.0,13.5,3.3,13.5,24.5,12.28,0.0
2017,6,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,21,4,45,45.5,5.5,2.55,11.5,6.5,0.0,0.0
2017,6,21,5,0,91.0,11.0,2.6,12.0,13.0,10.01,0.0
2017,6,21,5,15,218.5,23.0,2.55,12.5,44.0,18.69,7.4
2017,6,21,5,30,346.0,35.0,2.5,13.0,75.0,28.17,18.68
2017,6,21,5,45,431.5,43.5,2.5,13.5,118.5,34.09,24.52
2017,6,21,6,0,517.0,52.0,2.5,14.0,162.0,39.83,29.92
2017,6,21,6,15,573.5,58.5,2.45,14.5,210.0,70.62,39.32
2017,6,21,6,30,630.0,65.0,2.4,15.0,258.0,119.63,68.98
2017,6,21,6,45,668.5,70.0,2.4,16.0,308.5,170.92,108.69
2017,6,21,7,0,707.0,75.0,2.4,17.0,359.0,228.95,157.61
2017,6,21,7,15,736.5,79.0,2.35,17.5,410.0,284.49,206.24
2017,6,21,7,30,766.0,83.0,2.3,18.0,461.0,342.58,256.61
2017,6,21,7,45,787.5,86.5,2.25,19.0,510.0,399.24,304.3
2017,6,21,8,0,809.0,90.0,2.2,20.0,559.0,456.94,351.06
2017,6,21,8,15,826.0,93.0,2.1,21.0,606.0,512.63,394.32
2017,6,21,8,30,843.0,96.0,2.0,22.0,653.0,567.72,435.26
2017,6,21,8,45,855.5,98.5,1.95,23.0,696.0,619.21,472.1
2017,6,21,9,0,868.0,101.0,1.9,24.0,739.0,669.63,506.71
2017,6,21,9,15,878.0,103.0,1.85,24.5,777.5,716.51,538.57
2017,6,21,9,30,888.0,105.0,1.8,25.0,816.0,761.6,567.12
2017,6,21,9,45,886.5,112.0,1.8,26.0,846.5,800.54,589.67
2017,6,21,10,0,885.0,119.0,1.8,27.0,877.0,836.4,609.79
2017,6,21,10,15,891.0,120.5,1.85,27.5,904.0,870.2,629.98
2017,6,21,10,30,897.0,122.0,1.9,28.0,931.0,901.15,648.18
2017,6,21,10,45,900.5,123.0,1.95,29.0,951.5,926.41,661.32
2017,6,21,11,0,904.0,124.0,2.0,30.0,972.0,948.42,672.35
2017,6,21,11,15,906.5,125.0,2.05,30.5,985.0,966.17,682.04
2017,6,21,11,30,909.0,126.0,2.1,31.0,998.0,980.48,689.64
2017,6,21,11,45,910.5,126.0,2.15,31.5,1004.0,989.43,693.98
2017,6,21,12,0,912.0,126.0,2.2,32.0,1010.0,994.87,696.27
2017,6,21,12,15,911.5,126.0,2.25,32.0,1008.0,994.89,696.74
2017,6,21,12,30,911.0,126.0,2.3,32.0,1006.0,991.38,695.17
2017,6,21,12,45,910.5,124.5,2.35,32.5,997.5,982.95,689.24
2017,6,21,13,0,910.0,123.0,2.4,33.0,989.0,970.98,681.23
2017,6,21,13,15,906.5,122.0,2.45,33.0,973.0,953.23,671.07
2017,6,21,13,30,903.0,121.0,2.5,33.0,957.0,932.1,658.82
2017,6,21,13,45,897.5,120.0,2.6,33.5,934.0,905.95,642.45
2017,6,21,14,0,892.0,119.0,2.7,34.0,911.0,876.75,624.06
2017,6,21,14,15,885.0,117.5,2.75,33.5,881.0,842.93,604.74
2017,6,21,14,30,878.0,116.0,2.8,33.0,851.0,806.47,583.42
2017,6,21,14,45,867.5,114.5,2.9,33.0,815.5,764.93,557.5
2017,6,21,15,0,857.0,113.0,3.0,33.0,780.0,721.4,529.41
2017,6,21,15,15,845.0,110.5,3.0,32.5,739.5,674.17,497.57
2017,6,21,15,30,833.0,108.0,3.0,32.0,699.0,627.26,464.96
2017,6,21,15,45,816.5,105.5,3.0,31.5,654.5,574.3,427.07
2017,6,21,16,0,800.0,103.0,3.0,31.0,610.0,520.95,387.66
2017,6,21,16,15,780.0,100.0,2.95,30.0,562.0,465.36,345.88
2017,6,21,16,30,760.0,97.0,2.9,29.0,514.0,410.33,302.95
2017,6,21,16,45,732.5,93.0,2.85,28.5,464.0,352.51,256.04
2017,6,21,17,0,705.0,89.0,2.8,28.0,414.0,294.27,207.77
2017,6,21,17,15,670.0,84.0,2.65,27.0,363.5,237.67,160.78
2017,6,21,17,30,635.0,79.0,2.5,26.0,313.0,184.5,117.08
2017,6,21,17,45,585.5,73.0,2.4,25.5,263.5,132.38,77.23
2017,6,21,18,0,536.0,67.0,2.3,25.0,214.0,85.94,47.58
2017,6,21,18,15,468.5,59.0,2.0,24.0,168.5,45.0,33.1
2017,6,21,18,30,401.0,51.0,1.7,23.0,123.0,40.04,28.68
2017,6,21,18,45,301.5,39.5,1.45,22.0,84.5,31.61,21.04
2017,6,21,19,0,202.0,28.0,1.2,21.0,46.0,21.92,11.23
2017,6,21,19,15,101.0,14.0,1.2,20.5,23.0,12.73,0.0
2017,6,21,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,22,4,45,21.5,5.0,1.05,16.5,5.5,0.0,0.0
2017,6,22,5,0,43.0,10.0,1.2,17.0,11.0,9.1,0.0
2017,6,22,5,15,149.5,24.0,1.3,17.5,39.5,18.81,7.1
2017,6,22,5,30,256.0,38.0,1.4,18.0,68.0,29.48,19.36
2017,6,22,5,45,340.0,48.5,1.5,18.5,108.5,38.29,27.62
2017,6,22,6,0,424.0,59.0,1.6,19.0,149.0,45.51,34.23
2017,6,22,6,15,483.5,67.0,1.55,19.5,195.5,73.24,43.24
2017,6,22,6,30,543.0,75.0,1.5,20.0,242.0,118.44,70.26
2017,6,22,6,45,585.5,81.5,1.5,21.0,291.0,166.56,106.35
2017,6,22,7,0,628.0,88.0,1.5,22.0,340.0,219.4,149.35
2017,6,22,7,15,659.5,93.0,1.5,23.0,389.5,272.24,193.69
2017,6,22,7,30,691.0,98.0,1.5,24.0,439.0,327.95,239.83
2017,6,22,7,45,714.5,102.5,1.5,25.0,487.0,382.6,284.15
2017,6,22,8,0,738.0,107.0,1.5,26.0,535.0,440.19,329.07
2017,6,22,8,15,757.0,110.5,1.5,27.0,581.0,493.77,369.43
2017,6,22,8,30,776.0,114.0,1.5,28.0,627.0,547.66,408.45
2017,6,22,8,45,789.0,118.0,1.55,29.0,669.0,598.43,444.03
2017,6,22,9,0,802.0,122.0,1.6,30.0,711.0,648.38,477.8
2017,6,22,9,15,813.5,124.0,1.7,30.5,748.5,694.27,509.14
2017,6,22,9,30,825.0,126.0,1.8,31.0,786.0,738.67,538.75
2017,6,22,9,45,834.5,127.5,1.9,31.5,819.0,774.46,560.82
2017,6,22,10,0,844.0,129.0,2.0,32.0,852.0,812.28,584.08
2017,6,22,10,15,850.5,130.5,2.1,32.5,878.5,845.27,603.98
2017,6,22,10,30,857.0,132.0,2.2,33.0,905.0,875.59,622.06
2017,6,22,10,45,861.0,133.5,2.3,33.5,925.0,900.84,636.84
2017,6,22,11,0,865.0,135.0,2.4,34.0,945.0,923.02,649.67
2017,6,22,11,15,868.0,136.0,2.45,34.0,958.5,940.62,660.58
2017,6,22,11,30,871.0,137.0,2.5,34.0,972.0,954.95,669.53
2017,6,22,11,45,873.0,137.0,2.65,34.5,978.5,964.09,674.81
2017,6,22,12,0,875.0,137.0,2.8,35.0,985.0,969.88,678.07
2017,6,22,12,15,875.0,137.0,2.85,35.0,984.0,970.4,678.73
2017,6,22,12,30,875.0,137.0,2.9,35.0,983.0,967.55,677.41
2017,6,22,12,45,878.5,133.5,3.0,35.0,976.5,961.38,674.51
2017,6,22,13,0,882.0,130.0,3.1,35.0,970.0,951.71,669.47
2017,6,22,13,15,879.0,129.0,3.15,35.0,955.0,934.9,659.62
2017,6,22,13,30,876.0,128.0,3.2,35.0,940.0,914.8,647.74
2017,6,22,13,45,873.0,126.0,3.25,35.0,918.5,890.57,633.21
2017,6,22,14,0,870.0,124.0,3.3,35.0,897.0,863.23,616.63
2017,6,22,14,15,863.5,122.5,3.3,34.5,868.5,830.53,597.43
2017,6,22,14,30,857.0,121.0,3.3,34.0,840.0,795.2,576.32
2017,6,22,14,45,850.0,118.5,3.35,34.0,806.5,756.13,551.52
2017,6,22,15,0,843.0,116.0,3.4,34.0,773.0,714.86,524.39
2017,6,22,15,15,832.0,113.5,3.4,33.5,733.5,668.91,493.32
2017,6,22,15,30,821.0,111.0,3.4,33.0,694.0,623.35,461.58
2017,6,22,15,45,809.0,107.0,3.45,32.5,651.0,572.09,425.01
2017,6,22,16,0,797.0,103.0,3.5,32.0,608.0,520.03,386.59
2017,6,22,16,15,778.0,99.5,3.5,31.0,561.0,464.6,344.99
2017,6,22,16,30,759.0,96.0,3.5,30.0,514.0,409.63,302.14
2017,6,22,16,45,737.5,91.0,3.5,29.5,465.5,353.1,256.12
2017,6,22,17,0,716.0,86.0,3.5,29.0,417.0,297.88,209.97
2017,6,22,17,15,683.0,81.5,3.45,28.0,367.0,239.24,161.32
2017,6,22,17,30,650.0,77.0,3.4,27.0,317.0,186.11,117.53
2017,6,22,17,45,608.0,70.5,3.35,26.0,268.0,133.57,77.15
2017,6,22,18,0,566.0,64.0,3.3,25.0,219.0,85.8,46.38
2017,6,22,18,15,500.0,56.0,3.2,23.5,172.5,42.57,31.08
2017,6,22,18,30,434.0,48.0,3.1,22.0,126.0,37.47,26.6
2017,6,22,18,45,339.0,37.5,3.05,21.0,87.0,29.86,19.65
2017,6,22,19,0,244.0,27.0,3.0,20.0,48.0,21.94,11.34
2017,6,22,19,15,122.0,13.5,3.05,19.5,24.0,12.28,0.0
2017,6,22,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,4,45,28.5,5.0,2.15,13.5,5.5,0.0,0.0
2017,6,23,5,0,57.0,10.0,2.2,14.0,11.0,9.1,0.0
2017,6,23,5,15,173.0,23.5,2.2,14.5,40.5,18.45,6.81
2017,6,23,5,30,289.0,37.0,2.2,15.0,70.0,29.96,20.0
2017,6,23,5,45,375.0,46.5,2.25,15.5,112.0,36.64,26.52
2017,6,23,6,0,461.0,56.0,2.3,16.0,154.0,43.09,32.53
2017,6,23,6,15,519.0,63.5,2.3,16.5,201.0,71.35,41.48
2017,6,23,6,30,577.0,71.0,2.3,17.0,248.0,118.04,69.47
2017,6,23,6,45,620.0,76.5,2.35,18.0,297.5,167.35,106.96
2017,6,23,7,0,663.0,82.0,2.4,19.0,347.0,221.39,151.82
2017,6,23,7,15,693.0,86.5,2.35,19.5,396.5,275.32,198.51
2017,6,23,7,30,723.0,91.0,2.3,20.0,446.0,334.07,248.76
2017,6,23,7,45,746.0,94.5,2.3,21.0,494.5,388.99,294.62
2017,6,23,8,0,769.0,98.0,2.3,22.0,543.0,445.19,339.94
2017,6,23,8,15,786.5,101.5,2.3,22.5,589.0,499.59,383.0
2017,6,23,8,30,804.0,105.0,2.3,23.0,635.0,554.1,424.69
2017,6,23,8,45,817.5,107.5,2.3,23.5,677.5,605.05,462.42
2017,6,23,9,0,831.0,110.0,2.3,24.0,720.0,652.96,496.87
2017,6,23,9,15,841.5,112.0,2.35,24.5,758.0,698.69,529.0
2017,6,23,9,30,852.0,114.0,2.4,25.0,796.0,742.77,558.56
2017,6,23,9,45,857.0,118.0,2.45,26.0,827.5,782.6,582.65
2017,6,23,10,0,862.0,122.0,2.5,27.0,859.0,819.94,604.67
2017,6,23,10,15,868.0,123.5,2.5,27.5,886.0,853.11,624.48
2017,6,23,10,30,874.0,125.0,2.5,28.0,913.0,883.53,642.28
2017,6,23,10,45,879.5,125.0,2.55,28.5,933.5,909.17,657.25
2017,6,23,11,0,885.0,125.0,2.6,29.0,954.0,931.75,670.2
2017,6,23,11,15,888.0,126.0,2.65,29.0,967.5,949.75,681.59
2017,6,23,11,30,891.0,127.0,2.7,29.0,981.0,964.4,690.92
2017,6,23,11,45,893.5,126.5,2.75,29.5,987.5,973.78,695.6
2017,6,23,12,0,896.0,126.0,2.8,30.0,994.0,979.73,698.21
2017,6,23,12,15,896.0,126.0,2.8,30.0,993.0,980.32,698.51
2017,6,23,12,30,896.0,126.0,2.8,30.0,992.0,977.44,696.76
2017,6,23,12,45,895.0,125.0,2.85,30.5,984.0,969.22,690.75
2017,6,23,13,0,894.0,124.0,2.9,31.0,976.0,957.53,682.66
2017,6,23,13,15,891.5,123.5,2.95,30.5,961.0,941.5,674.6
2017,6,23,13,30,889.0,123.0,3.0,30.0,946.0,922.12,664.4
2017,6,23,13,45,884.0,122.0,3.05,30.0,923.5,896.82,648.98
2017,6,23,14,0,879.0,121.0,3.1,30.0,901.0,868.48,631.53
2017,6,23,14,15,873.0,119.5,3.15,29.5,873.0,835.95,612.43
2017,6,23,14,30,867.0,118.0,3.2,29.0,845.0,800.74,591.28
2017,6,23,14,45,857.5,116.5,3.25,29.0,810.0,760.41,565.21
2017,6,23,15,0,848.0,115.0,3.3,29.0,775.0,718.04,536.93
2017,6,23,15,15,836.5,112.5,3.3,28.5,736.0,671.58,504.91
2017,6,23,15,30,825.0,110.0,3.3,28.0,697.0,625.5,472.21
2017,6,23,15,45,809.5,108.0,3.35,28.0,653.0,573.99,433.86
2017,6,23,16,0,794.0,106.0,3.4,28.0,609.0,521.98,394.04
2017,6,23,16,15,775.0,102.5,3.3,27.0,562.0,466.69,351.77
2017,6,23,16,30,756.0,99.0,3.2,26.0,515.0,411.86,308.32
2017,6,23,16,45,729.5,95.0,3.15,25.5,465.5,354.59,261.2
2017,6,23,17,0,703.0,91.0,3.1,25.0,416.0,296.77,212.62
2017,6,23,17,15,669.5,86.0,3.0,24.0,366.0,240.58,165.32
2017,6,23,17,30,636.0,81.0,2.9,23.0,316.0,187.64,121.15
2017,6,23,17,45,589.0,74.5,2.8,22.5,266.5,135.23,80.35
2017,6,23,18,0,542.0,68.0,2.7,22.0,217.0,88.21,49.57
2017,6,23,18,15,476.5,59.5,2.55,21.0,171.0,45.41,33.9
2017,6,23,18,30,411.0,51.0,2.4,20.0,125.0,40.02,29.05
2017,6,23,18,45,315.0,39.5,2.25,19.5,86.0,31.59,21.29
2017,6,23,19,0,219.0,28.0,2.1,19.0,47.0,21.93,11.46
