Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,19,15,109.5,14.0,2.0,18.5,23.5,11.04,0.0
2017,6,23,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,45,19.5,4.0,2.35,12.5,4.5,0.0,0.0
2017,6,24,5,0,39.0,8.0,2.4,13.0,9.0,7.28,0.0
2017,6,24,5,15,130.0,23.5,2.4,13.5,37.0,18.4,6.62
2017,6,24,5,30,221.0,39.0,2.4,14.0,65.0,30.22,20.28
2017,6,24,5,45,294.0,52.5,2.45,14.5,104.0,40.09,29.65
2017,6,24,6,0,367.0,66.0,2.5,15.0,143.0,49.65,38.47
2017,6,24,6,15,424.0,76.5,2.5,15.5,188.5,76.35,48.51
2017,6,24,6,30,481.0,87.0,2.5,16.0,234.0,119.78,75.32
2017,6,24,6,45,519.5,96.5,2.55,16.5,281.5,167.81,112.34
2017,6,24,7,0,558.0,106.0,2.6,17.0,329.0,218.54,154.61
2017,6,24,7,15,591.0,112.5,2.65,17.5,377.5,269.18,198.18
2017,6,24,7,30,624.0,119.0,2.7,18.0,426.0,323.01,244.25
2017,6,24,7,45,649.5,125.0,2.75,18.5,473.5,376.31,289.31
2017,6,24,8,0,675.0,131.0,2.8,19.0,521.0,431.36,334.6
2017,6,24,8,15,695.0,135.5,2.85,19.5,566.0,483.7,376.61
2017,6,24,8,30,715.0,140.0,2.9,20.0,611.0,536.61,417.81
2017,6,24,8,45,729.5,144.5,2.95,20.5,653.0,586.48,455.56
2017,6,24,9,0,744.0,149.0,3.0,21.0,695.0,635.82,491.88
2017,6,24,9,15,756.5,152.5,3.0,21.5,732.5,681.0,524.1
2017,6,24,9,30,769.0,156.0,3.0,22.0,770.0,725.48,554.99
2017,6,24,9,45,790.0,151.5,3.05,22.5,805.5,767.45,583.69
2017,6,24,10,0,811.0,147.0,3.1,23.0,841.0,808.17,609.94
2017,6,24,10,15,818.0,149.0,3.1,23.0,867.5,841.92,632.05
2017,6,24,10,30,825.0,151.0,3.1,23.0,894.0,873.11,652.33
2017,6,24,10,45,658.0,269.5,3.1,23.0,870.5,862.96,642.7
2017,6,24,11,0,491.0,388.0,3.1,23.0,847.0,836.12,619.01
2017,6,24,11,15,480.0,400.0,3.1,23.0,854.5,846.78,625.78
2017,6,24,11,30,469.0,412.0,3.1,23.0,862.0,854.92,630.57
2017,6,24,11,45,380.5,442.0,3.15,23.0,808.5,797.12,589.3
2017,6,24,12,0,292.0,472.0,3.2,23.0,755.0,744.04,550.98
2017,6,24,12,15,289.0,472.5,3.2,23.0,752.5,741.96,549.81
2017,6,24,12,30,286.0,473.0,3.2,23.0,750.0,738.3,547.26
2017,6,24,12,45,353.0,440.5,3.25,23.0,779.0,767.38,569.77
2017,6,24,13,0,420.0,408.0,3.3,23.0,808.0,801.27,595.08
2017,6,24,13,15,436.5,397.5,3.3,22.5,807.5,798.8,595.01
2017,6,24,13,30,453.0,387.0,3.3,22.0,807.0,793.78,593.45
2017,6,24,13,45,630.0,271.0,3.35,22.0,839.5,829.17,623.82
2017,6,24,14,0,807.0,155.0,3.4,22.0,872.0,847.25,639.43
2017,6,24,14,15,701.0,216.5,3.4,21.5,825.0,797.85,605.69
2017,6,24,14,30,595.0,278.0,3.4,21.0,778.0,744.53,567.03
2017,6,24,14,45,683.0,211.5,3.45,21.0,762.0,727.08,557.64
2017,6,24,15,0,771.0,145.0,3.5,21.0,746.0,696.22,537.94
2017,6,24,15,15,679.0,179.0,3.5,20.5,688.5,633.77,491.58
2017,6,24,15,30,587.0,213.0,3.5,20.0,631.0,574.62,447.07
2017,6,24,15,45,571.0,200.5,3.55,20.0,585.5,520.56,406.17
2017,6,24,16,0,555.0,188.0,3.6,20.0,540.0,469.5,366.45
2017,6,24,16,15,387.0,212.0,3.55,19.5,448.5,379.64,296.53
2017,6,24,16,30,219.0,236.0,3.5,19.0,357.0,300.91,235.43
2017,6,24,16,45,193.5,214.5,3.45,19.0,313.5,258.31,201.36
2017,6,24,17,0,168.0,193.0,3.4,19.0,270.0,218.52,169.23
2017,6,24,17,15,167.0,169.5,3.3,18.5,239.0,186.09,142.47
2017,6,24,17,30,166.0,146.0,3.2,18.0,208.0,153.97,115.79
2017,6,24,17,45,144.0,126.5,3.15,18.0,174.5,122.6,90.85
2017,6,24,18,0,122.0,107.0,3.1,18.0,141.0,94.05,69.36
2017,6,24,18,15,208.5,84.0,3.0,17.5,127.5,64.28,50.95
2017,6,24,18,30,295.0,61.0,2.9,17.0,114.0,46.26,34.88
2017,6,24,18,45,212.5,46.0,2.8,16.5,78.0,35.39,24.85
2017,6,24,19,0,130.0,31.0,2.7,16.0,42.0,24.16,13.44
2017,6,24,19,15,65.0,15.5,2.65,15.5,21.0,12.78,0.0
2017,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,25,4,45,37.0,4.5,1.95,11.5,5.5,0.0,0.0
2017,6,25,5,0,74.0,9.0,2.2,12.0,11.0,8.19,0.0
2017,6,25,5,15,194.0,22.0,2.3,12.5,41.0,17.85,6.06
2017,6,25,5,30,314.0,35.0,2.4,13.0,71.0,28.24,18.66
2017,6,25,5,45,399.5,45.0,2.55,13.5,113.5,35.46,25.69
2017,6,25,6,0,485.0,55.0,2.7,14.0,156.0,42.4,32.18
2017,6,25,6,15,421.0,78.5,2.7,14.0,183.0,77.34,49.9
2017,6,25,6,30,357.0,102.0,2.7,14.0,210.0,118.55,80.2
2017,6,25,6,45,394.5,113.0,2.75,14.5,253.0,158.76,111.19
2017,6,25,7,0,432.0,124.0,2.8,15.0,296.0,203.22,148.06
2017,6,25,7,15,592.0,106.5,2.8,15.5,377.0,263.63,195.27
2017,6,25,7,30,752.0,89.0,2.8,16.0,458.0,340.9,257.81
2017,6,25,7,45,777.0,92.5,2.85,17.0,508.5,398.25,306.62
2017,6,25,8,0,802.0,96.0,2.9,18.0,559.0,457.06,355.08
2017,6,25,8,15,820.0,99.5,2.9,18.5,606.5,513.49,400.72
2017,6,25,8,30,838.0,103.0,2.9,19.0,654.0,570.01,444.89
2017,6,25,8,45,853.0,105.0,2.95,19.5,698.5,621.68,484.27
2017,6,25,9,0,868.0,107.0,3.0,20.0,743.0,673.3,522.43
2017,6,25,9,15,878.5,109.0,3.05,20.5,782.0,720.7,556.49
2017,6,25,9,30,889.0,111.0,3.1,21.0,821.0,766.35,587.59
2017,6,25,9,45,897.5,112.5,3.15,21.5,855.0,808.0,614.58
2017,6,25,10,0,906.0,114.0,3.2,22.0,889.0,847.3,639.63
2017,6,25,10,15,912.0,115.5,3.25,22.0,916.5,881.93,662.52
2017,6,25,10,30,918.0,117.0,3.3,22.0,944.0,913.67,683.38
2017,6,25,10,45,921.0,118.5,3.35,22.5,964.5,939.67,698.99
2017,6,25,11,0,924.0,120.0,3.4,23.0,985.0,962.33,712.35
2017,6,25,11,15,926.5,120.5,3.45,23.0,998.5,980.16,723.92
2017,6,25,11,30,929.0,121.0,3.5,23.0,1012.0,994.48,733.26
2017,6,25,11,45,929.0,122.5,3.6,23.0,1017.5,1003.81,739.78
2017,6,25,12,0,929.0,124.0,3.7,23.0,1023.0,1009.53,744.05
2017,6,25,12,15,928.5,123.5,3.75,23.0,1022.0,1009.29,744.17
2017,6,25,12,30,928.0,123.0,3.8,23.0,1021.0,1005.47,742.06
2017,6,25,12,45,931.0,119.5,3.9,23.0,1014.0,998.52,738.32
2017,6,25,13,0,934.0,116.0,4.0,23.0,1007.0,987.87,732.2
2017,6,25,13,15,931.0,115.5,4.0,22.5,991.0,970.86,722.7
2017,6,25,13,30,928.0,115.0,4.0,22.0,975.0,950.37,710.9
2017,6,25,13,45,928.0,111.0,4.05,22.0,953.5,925.77,695.22
2017,6,25,14,0,928.0,107.0,4.1,22.0,932.0,897.72,677.15
2017,6,25,14,15,922.0,106.0,4.1,21.5,903.0,864.28,656.31
2017,6,25,14,30,916.0,105.0,4.1,21.0,874.0,828.0,633.3
2017,6,25,14,45,914.0,100.0,4.1,21.0,840.5,788.22,606.38
2017,6,25,15,0,912.0,95.0,4.1,21.0,807.0,745.66,577.24
2017,6,25,15,15,902.0,93.0,4.05,20.5,766.5,698.05,543.38
2017,6,25,15,30,892.0,91.0,4.0,20.0,726.0,648.74,506.92
2017,6,25,15,45,884.5,86.5,4.0,20.0,682.5,597.02,466.83
2017,6,25,16,0,877.0,82.0,4.0,20.0,639.0,543.85,424.45
2017,6,25,16,15,860.5,79.5,3.95,19.5,591.0,487.12,378.66
2017,6,25,16,30,844.0,77.0,3.9,19.0,543.0,430.38,331.31
2017,6,25,16,45,826.0,73.0,3.85,18.5,493.0,371.95,281.16
2017,6,25,17,0,808.0,69.0,3.8,18.0,443.0,312.09,228.57
2017,6,25,17,15,779.0,65.5,3.7,17.5,391.0,252.73,176.01
2017,6,25,17,30,750.0,62.0,3.6,17.0,339.0,195.97,126.33
2017,6,25,17,45,711.5,57.0,3.5,16.5,288.5,139.51,80.48
2017,6,25,18,0,673.0,52.0,3.4,16.0,238.0,87.32,45.3
2017,6,25,18,15,612.5,46.5,3.2,15.5,189.0,39.1,29.13
2017,6,25,18,30,552.0,41.0,3.0,15.0,140.0,34.71,25.03
2017,6,25,18,45,455.0,33.0,2.85,14.5,98.0,26.11,17.04
2017,6,25,19,0,358.0,25.0,2.7,14.0,56.0,20.24,10.49
2017,6,25,19,15,179.0,12.5,2.6,13.5,28.0,9.95,0.0
2017,6,25,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,26,4,45,42.5,5.0,2.5,10.5,6.0,0.0,0.0
2017,6,26,5,0,85.0,10.0,2.7,11.0,12.0,9.1,0.0
2017,6,26,5,15,220.5,21.5,2.8,11.5,43.0,17.45,5.58
2017,6,26,5,30,356.0,33.0,2.9,12.0,74.0,26.54,17.24
2017,6,26,5,45,449.0,41.0,3.0,12.5,118.0,32.13,22.84
2017,6,26,6,0,542.0,49.0,3.1,13.0,162.0,37.57,28.01
2017,6,26,6,15,598.5,55.0,3.1,13.5,210.5,66.03,36.14
2017,6,26,6,30,655.0,61.0,3.1,14.0,259.0,115.88,65.41
2017,6,26,6,45,330.5,96.5,3.1,14.5,196.5,134.5,93.81
2017,6,26,7,0,6.0,132.0,3.1,15.0,134.0,115.65,91.94
2017,6,26,7,15,14.0,154.5,3.05,15.5,161.0,138.15,109.95
2017,6,26,7,30,22.0,177.0,3.0,16.0,188.0,161.79,128.67
2017,6,26,7,45,92.5,215.5,3.0,16.5,268.0,225.74,179.08
2017,6,26,8,0,163.0,254.0,3.0,17.0,348.0,300.19,237.49
2017,6,26,8,15,233.0,267.0,2.95,17.5,414.0,358.14,282.46
2017,6,26,8,30,303.0,280.0,2.9,18.0,480.0,426.73,335.13
2017,6,26,8,45,602.5,184.0,2.9,18.5,614.5,545.94,428.04
2017,6,26,9,0,902.0,88.0,2.9,19.0,749.0,676.82,527.73
2017,6,26,9,15,911.5,90.0,2.9,19.5,788.0,724.99,561.67
2017,6,26,9,30,921.0,92.0,2.9,20.0,827.0,771.26,592.26
2017,6,26,9,45,924.0,96.0,2.9,20.5,859.5,812.32,618.52
2017,6,26,10,0,927.0,100.0,2.9,21.0,892.0,850.56,642.49
2017,6,26,10,15,932.5,101.0,2.95,21.5,919.5,885.0,663.94
2017,6,26,10,30,938.0,102.0,3.0,22.0,947.0,916.45,683.21
2017,6,26,10,45,943.0,102.5,3.05,22.5,968.0,943.83,699.65
2017,6,26,11,0,948.0,103.0,3.1,23.0,989.0,967.89,713.85
2017,6,26,11,15,950.5,103.5,3.15,23.0,1003.0,986.2,725.66
2017,6,26,11,30,953.0,104.0,3.2,23.0,1017.0,1000.9,735.22
2017,6,26,11,45,954.5,103.5,3.3,23.0,1023.5,1010.05,741.63
2017,6,26,12,0,956.0,103.0,3.4,23.0,1030.0,1015.49,745.77
2017,6,26,12,15,956.0,103.0,3.55,23.0,1029.0,1016.28,747.33
2017,6,26,12,30,956.0,103.0,3.7,23.0,1028.0,1013.35,746.54
2017,6,26,12,45,950.5,105.5,3.85,23.0,1018.0,1003.92,741.53
2017,6,26,13,0,945.0,108.0,4.0,23.0,1008.0,990.89,734.18
2017,6,26,13,15,942.0,107.5,4.1,22.5,992.5,973.74,725.21
2017,6,26,13,30,939.0,107.0,4.2,22.0,977.0,953.08,713.83
2017,6,26,13,45,935.5,105.5,4.3,22.0,954.5,927.58,697.74
2017,6,26,14,0,932.0,104.0,4.4,22.0,932.0,898.79,679.33
2017,6,26,14,15,926.0,102.5,4.4,21.5,903.0,864.79,657.97
2017,6,26,14,30,920.0,101.0,4.4,21.0,874.0,827.93,634.51
2017,6,26,14,45,914.0,99.0,4.45,21.0,839.5,787.92,607.64
2017,6,26,15,0,908.0,97.0,4.5,21.0,805.0,745.44,578.7
2017,6,26,15,15,897.5,95.0,4.45,20.5,764.5,697.69,544.49
2017,6,26,15,30,887.0,93.0,4.4,20.0,724.0,648.27,507.76
2017,6,26,15,45,875.5,89.5,4.4,20.0,679.5,595.45,466.68
2017,6,26,16,0,864.0,86.0,4.4,20.0,635.0,541.58,423.64
2017,6,26,16,15,847.0,83.5,4.35,19.5,587.0,485.27,378.04
2017,6,26,16,30,830.0,81.0,4.3,19.0,539.0,427.88,330.13
2017,6,26,16,45,809.0,77.0,4.25,18.5,488.5,368.6,279.31
2017,6,26,17,0,788.0,73.0,4.2,18.0,438.0,310.45,228.13
2017,6,26,17,15,757.5,69.5,4.1,17.5,386.5,251.82,176.24
2017,6,26,17,30,727.0,66.0,4.0,17.0,335.0,195.98,127.43
2017,6,26,17,45,684.5,61.0,3.95,16.5,284.5,140.31,82.35
2017,6,26,18,0,642.0,56.0,3.9,16.0,234.0,89.44,47.99
2017,6,26,18,15,578.5,50.0,3.7,15.5,185.5,39.1,29.13
2017,6,26,18,30,515.0,44.0,3.5,15.0,137.0,34.22,24.6
2017,6,26,18,45,411.5,35.5,3.35,14.5,95.5,28.19,18.84
2017,6,26,19,0,308.0,27.0,3.2,14.0,54.0,21.98,11.9
2017,6,26,19,15,154.0,13.5,3.15,13.5,27.0,10.82,0.0
2017,6,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,4,45,46.5,5.0,2.45,11.5,6.0,0.0,0.0
2017,6,27,5,0,93.0,10.0,2.7,12.0,12.0,9.1,0.0
2017,6,27,5,15,234.0,21.0,2.8,12.0,43.0,17.04,5.0
2017,6,27,5,30,375.0,32.0,2.9,12.0,74.0,25.71,16.5
2017,6,27,5,45,469.5,39.0,3.0,12.5,118.5,30.5,21.39
2017,6,27,6,0,564.0,46.0,3.1,13.0,163.0,35.21,25.89
2017,6,27,6,15,619.5,51.5,3.05,13.5,212.0,66.57,36.35
2017,6,27,6,30,675.0,57.0,3.0,14.0,261.0,116.79,65.41
2017,6,27,6,45,337.5,77.5,3.0,14.5,179.5,119.65,81.03
2017,6,27,7,0,0.0,98.0,3.0,15.0,98.0,85.94,67.3
2017,6,27,7,15,0.0,108.0,2.95,15.5,108.0,94.91,74.47
2017,6,27,7,30,0.0,118.0,2.9,16.0,118.0,103.89,81.51
2017,6,27,7,45,0.0,137.0,2.9,16.5,137.0,120.72,94.89
2017,6,27,8,0,0.0,156.0,2.9,17.0,156.0,137.66,108.18
2017,6,27,8,15,6.0,185.0,2.9,17.5,189.5,166.53,130.93
2017,6,27,8,30,12.0,214.0,2.9,18.0,223.0,196.22,154.04
2017,6,27,8,45,15.0,233.5,2.95,18.5,244.5,216.45,169.36
2017,6,27,9,0,18.0,253.0,3.0,19.0,266.0,237.02,184.83
2017,6,27,9,15,20.0,271.0,3.0,19.5,286.0,255.87,198.76
2017,6,27,9,30,22.0,289.0,3.0,20.0,306.0,274.9,212.7
2017,6,27,9,45,141.0,348.0,3.05,20.5,468.0,436.16,336.86
2017,6,27,10,0,260.0,407.0,3.1,21.0,630.0,601.33,458.14
2017,6,27,10,15,597.5,253.5,3.15,21.0,785.5,760.02,578.72
2017,6,27,10,30,935.0,100.0,3.2,21.0,941.0,911.83,685.15
2017,6,27,10,45,938.5,101.0,3.3,21.5,962.0,938.34,700.5
2017,6,27,11,0,942.0,102.0,3.4,22.0,983.0,961.49,714.59
2017,6,27,11,15,944.5,102.5,3.45,22.0,996.5,979.75,726.48
2017,6,27,11,30,947.0,103.0,3.5,22.0,1010.0,994.44,736.11
2017,6,27,11,45,948.0,103.5,3.6,22.5,1016.5,1004.08,741.41
2017,6,27,12,0,949.0,104.0,3.7,23.0,1023.0,1010.04,744.4
2017,6,27,12,15,949.0,104.0,3.75,23.0,1022.0,1010.87,745.22
2017,6,27,12,30,949.0,104.0,3.8,23.0,1021.0,1008.01,743.74
2017,6,27,12,45,941.5,107.5,3.85,23.0,1011.0,997.75,737.47
2017,6,27,13,0,934.0,111.0,3.9,23.0,1001.0,983.95,728.97
2017,6,27,13,15,931.5,110.5,3.95,22.5,986.0,967.47,720.16
2017,6,27,13,30,929.0,110.0,4.0,22.0,971.0,947.5,708.98
2017,6,27,13,45,925.0,109.0,4.1,22.0,948.5,922.32,693.15
2017,6,27,14,0,921.0,108.0,4.2,22.0,926.0,893.9,675.03
2017,6,27,14,15,915.0,106.5,4.2,21.5,897.0,860.26,653.99
2017,6,27,14,30,909.0,105.0,4.2,21.0,868.0,823.79,630.77
2017,6,27,14,45,902.0,103.0,4.25,21.0,833.5,783.46,603.57
2017,6,27,15,0,895.0,101.0,4.3,21.0,799.0,740.76,574.4
2017,6,27,15,15,884.5,99.0,4.3,20.5,759.0,693.55,540.73
2017,6,27,15,30,874.0,97.0,4.3,20.0,719.0,644.72,504.66
2017,6,27,15,45,862.0,93.5,4.3,20.0,675.0,592.23,463.9
2017,6,27,16,0,850.0,90.0,4.3,20.0,631.0,538.76,421.25
2017,6,27,16,15,832.5,87.5,4.2,19.0,583.0,482.42,376.39
2017,6,27,16,30,815.0,85.0,4.1,18.0,535.0,426.16,329.98
2017,6,27,16,45,793.5,81.0,4.1,17.5,485.0,367.48,279.67
2017,6,27,17,0,772.0,77.0,4.1,17.0,435.0,310.0,229.07
2017,6,27,17,15,740.5,73.0,4.05,16.5,383.5,251.53,177.33
2017,6,27,17,30,709.0,69.0,4.0,16.0,332.0,195.98,128.73
2017,6,27,17,45,666.5,64.0,3.95,15.5,281.5,138.37,81.82
2017,6,27,18,0,624.0,59.0,3.9,15.0,231.0,88.18,47.58
2017,6,27,18,15,559.5,52.5,3.75,14.0,183.0,41.54,31.49
2017,6,27,18,30,495.0,46.0,3.6,13.0,135.0,35.86,26.27
2017,6,27,18,45,391.5,37.0,3.5,12.5,94.0,29.46,20.14
2017,6,27,19,0,288.0,28.0,3.4,12.0,53.0,22.87,12.76
2017,6,27,19,15,144.0,14.0,3.4,11.5,26.5,11.26,0.0
2017,6,27,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,4,45,40.0,5.0,2.95,10.5,6.0,0.0,0.0
2017,6,28,5,0,80.0,10.0,3.0,11.0,12.0,9.1,0.0
2017,6,28,5,15,221.5,21.5,3.1,11.0,43.0,17.53,5.0
2017,6,28,5,30,363.0,33.0,3.2,11.0,74.0,26.64,17.34
2017,6,28,5,45,458.5,40.5,3.3,11.5,118.0,31.8,22.63
2017,6,28,6,0,554.0,48.0,3.4,12.0,162.0,36.86,27.47
2017,6,28,6,15,277.0,71.5,3.35,12.5,128.5,65.09,43.73
2017,6,28,6,30,0.0,95.0,3.3,13.0,95.0,81.59,64.45
2017,6,28,6,45,2.5,113.0,3.3,13.5,114.0,97.85,77.9
2017,6,28,7,0,5.0,131.0,3.3,14.0,133.0,114.56,91.49
2017,6,28,7,15,26.0,161.0,3.25,14.5,173.5,146.73,117.16
2017,6,28,7,30,47.0,191.0,3.2,15.0,214.0,182.27,145.49
2017,6,28,7,45,179.5,212.0,3.2,15.5,313.0,258.8,205.43
2017,6,28,8,0,312.0,233.0,3.2,16.0,412.0,351.28,278.17
2017,6,28,8,15,597.5,159.0,3.2,16.5,538.5,454.68,359.48
2017,6,28,8,30,883.0,85.0,3.2,17.0,665.0,575.79,454.12
2017,6,28,8,45,896.5,87.0,3.2,17.5,709.0,629.52,495.06
2017,6,28,9,0,910.0,89.0,3.2,18.0,753.0,682.21,534.28
2017,6,28,9,15,919.5,91.0,3.2,18.5,793.0,730.82,569.36
2017,6,28,9,30,929.0,93.0,3.2,19.0,833.0,777.51,600.52
2017,6,28,9,45,931.0,97.5,3.2,19.5,865.5,818.7,627.06
2017,6,28,10,0,933.0,102.0,3.2,20.0,898.0,856.96,651.24
2017,6,28,10,15,939.0,103.5,3.2,20.0,926.0,892.6,674.62
2017,6,28,10,30,945.0,105.0,3.2,20.0,954.0,925.26,695.84
2017,6,28,10,45,949.5,105.5,3.25,20.5,976.0,952.47,712.29
2017,6,28,11,0,954.0,106.0,3.3,21.0,998.0,976.32,726.47
2017,6,28,11,15,957.0,106.5,3.3,21.0,1012.0,995.3,738.45
2017,6,28,11,30,960.0,107.0,3.3,21.0,1026.0,1010.67,748.12
2017,6,28,11,45,962.0,107.0,3.35,21.5,1033.0,1020.94,753.46
2017,6,28,12,0,964.0,107.0,3.4,22.0,1040.0,1027.49,756.48
2017,6,28,12,15,964.0,107.0,3.4,22.0,1039.5,1028.39,756.99
2017,6,28,12,30,964.0,107.0,3.4,22.0,1039.0,1025.53,755.19
2017,6,28,12,45,951.5,114.0,3.45,22.0,1027.0,1013.82,748.07
2017,6,28,13,0,939.0,121.0,3.5,22.0,1015.0,998.58,738.75
2017,6,28,13,15,936.0,120.0,3.5,22.0,999.5,981.16,727.7
2017,6,28,13,30,933.0,119.0,3.5,22.0,984.0,960.23,714.37
2017,6,28,13,45,930.0,117.0,3.5,22.0,961.5,934.93,698.14
2017,6,28,14,0,927.0,115.0,3.5,22.0,939.0,906.32,679.66
2017,6,28,14,15,921.0,113.5,3.45,22.0,909.5,872.53,657.31
2017,6,28,14,30,915.0,112.0,3.4,22.0,880.0,835.89,632.92
2017,6,28,14,45,906.5,110.5,3.4,22.0,845.0,794.71,605.47
2017,6,28,15,0,898.0,109.0,3.4,22.0,810.0,751.24,576.17
2017,6,28,15,15,887.0,106.5,3.35,21.5,769.0,703.09,542.09
2017,6,28,15,30,876.0,104.0,3.3,21.0,728.0,653.34,505.88
2017,6,28,15,45,862.0,101.5,3.3,20.5,683.0,600.51,466.45
2017,6,28,16,0,848.0,99.0,3.3,20.0,638.0,547.24,425.35
2017,6,28,16,15,829.5,96.0,3.25,19.5,589.5,489.89,379.66
2017,6,28,16,30,811.0,93.0,3.2,19.0,541.0,432.8,332.65
2017,6,28,16,45,787.0,89.0,3.2,18.5,490.0,373.34,282.45
2017,6,28,17,0,763.0,85.0,3.2,18.0,439.0,315.36,232.14
2017,6,28,17,15,730.0,80.5,3.15,17.0,387.0,256.48,181.04
2017,6,28,17,30,697.0,76.0,3.1,16.0,335.0,197.81,130.57
2017,6,28,17,45,653.5,70.0,3.1,15.5,283.5,142.45,85.7
2017,6,28,18,0,610.0,64.0,3.1,15.0,232.0,92.0,51.13
2017,6,28,18,15,543.0,56.5,3.0,14.0,184.0,45.24,34.78
2017,6,28,18,30,476.0,49.0,2.9,13.0,136.0,38.4,28.53
2017,6,28,18,45,375.5,39.0,2.8,12.5,94.5,31.22,21.68
2017,6,28,19,0,275.0,29.0,2.7,12.0,53.0,23.79,13.51
2017,6,28,19,15,137.5,14.5,2.7,11.5,26.5,11.71,0.0
2017,6,28,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,29,4,45,32.0,5.0,3.25,10.5,5.5,0.0,0.0
2017,6,29,5,0,64.0,10.0,3.3,11.0,11.0,9.1,0.0
2017,6,29,5,15,205.5,22.0,3.3,11.0,41.5,18.02,4.88
2017,6,29,5,30,347.0,34.0,3.3,11.0,72.0,27.58,18.11
2017,6,29,5,45,441.5,42.5,3.35,11.5,116.0,33.55,24.16
2017,6,29,6,0,536.0,51.0,3.4,12.0,160.0,39.36,29.7
2017,6,29,6,15,268.0,70.0,3.35,12.5,124.5,63.32,42.54
2017,6,29,6,30,0.0,89.0,3.3,13.0,89.0,76.81,60.38
2017,6,29,6,45,0.0,107.0,3.3,13.5,107.0,92.57,73.55
2017,6,29,7,0,0.0,125.0,3.3,14.0,125.0,108.49,86.6
2017,6,29,7,15,110.5,162.5,3.25,14.5,216.5,172.09,135.64
2017,6,29,7,30,221.0,200.0,3.2,15.0,308.0,249.53,196.59
2017,6,29,7,45,534.5,142.0,3.15,16.0,439.0,344.21,268.71
2017,6,29,8,0,848.0,84.0,3.1,17.0,570.0,465.01,362.77
2017,6,29,8,15,864.5,86.5,3.05,17.5,617.5,521.63,408.67
2017,6,29,8,30,881.0,89.0,3.0,18.0,665.0,578.07,453.06
2017,6,29,8,45,894.5,90.5,3.0,18.5,709.5,631.29,493.71
2017,6,29,9,0,908.0,92.0,3.0,19.0,754.0,683.47,532.29
2017,6,29,9,15,917.5,94.0,3.0,19.5,793.5,732.05,567.08
2017,6,29,9,30,927.0,96.0,3.0,20.0,833.0,778.72,598.09
2017,6,29,9,45,927.0,101.5,3.0,20.5,865.0,819.31,623.98
2017,6,29,10,0,927.0,107.0,3.0,21.0,897.0,856.83,647.45
2017,6,29,10,15,932.5,108.5,3.0,21.0,925.0,891.92,670.27
2017,6,29,10,30,938.0,110.0,3.0,21.0,953.0,924.01,690.95
2017,6,29,10,45,942.0,110.5,3.05,21.5,974.0,950.67,706.92
2017,6,29,11,0,946.0,111.0,3.1,22.0,995.0,973.96,720.64
2017,6,29,11,15,948.5,112.0,3.15,22.0,1009.0,992.87,732.88
2017,6,29,11,30,951.0,113.0,3.2,22.0,1023.0,1008.19,742.85
2017,6,29,11,45,952.0,113.5,3.3,22.5,1029.5,1017.95,748.24
2017,6,29,12,0,953.0,114.0,3.4,23.0,1036.0,1024.02,751.32
2017,6,29,12,15,952.5,114.0,3.45,23.0,1035.0,1024.48,751.92
2017,6,29,12,30,952.0,114.0,3.5,23.0,1034.0,1021.24,750.25
2017,6,29,12,45,950.5,114.0,3.6,23.0,1025.5,1013.36,746.01
2017,6,29,13,0,949.0,114.0,3.7,23.0,1017.0,1001.79,739.43
2017,6,29,13,15,946.0,113.0,3.75,22.5,1001.5,984.25,730.02
2017,6,29,13,30,943.0,112.0,3.8,22.0,986.0,963.16,718.25
2017,6,29,13,45,938.5,111.0,3.9,22.0,963.0,937.3,702.14
2017,6,29,14,0,934.0,110.0,4.0,22.0,940.0,908.17,683.73
2017,6,29,14,15,928.0,108.5,4.0,21.5,910.5,874.2,662.64
2017,6,29,14,30,922.0,107.0,4.0,21.0,881.0,837.36,639.34
2017,6,29,14,45,914.5,105.0,4.05,21.0,846.0,796.21,611.77
2017,6,29,15,0,907.0,103.0,4.1,21.0,811.0,752.7,582.22
2017,6,29,15,15,896.0,101.0,4.05,20.5,770.0,704.67,548.05
2017,6,29,15,30,885.0,99.0,4.0,20.0,729.0,655.01,511.45
2017,6,29,15,45,871.5,96.5,4.0,19.5,684.0,602.07,471.44
2017,6,29,16,0,858.0,94.0,4.0,19.0,639.0,548.25,429.44
2017,6,29,16,15,840.0,91.0,3.95,18.0,590.5,490.87,383.93
2017,6,29,16,30,822.0,88.0,3.9,17.0,542.0,433.46,336.7
2017,6,29,16,45,799.0,84.0,3.9,16.5,491.0,373.77,285.58
2017,6,29,17,0,776.0,80.0,3.9,16.0,440.0,315.44,234.24
2017,6,29,17,15,743.5,76.0,3.85,15.5,388.0,256.39,181.94
2017,6,29,17,30,711.0,72.0,3.8,15.0,336.0,200.37,132.83
2017,6,29,17,45,668.0,66.5,3.75,14.5,285.0,141.91,84.98
2017,6,29,18,0,625.0,61.0,3.7,14.0,234.0,91.04,49.86
2017,6,29,18,15,559.0,54.5,3.6,13.5,185.5,44.18,33.9
2017,6,29,18,30,493.0,48.0,3.5,13.0,137.0,37.58,27.8
2017,6,29,18,45,385.5,38.5,3.4,12.5,95.0,30.79,21.3
2017,6,29,19,0,278.0,29.0,3.3,12.0,53.0,23.8,13.5
2017,6,29,19,15,139.0,14.5,3.25,11.5,26.5,11.71,0.0
2017,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,30,5,15,188.0,15.5,3.15,11.0,36.0,12.16,1.14
2017,6,30,5,30,376.0,31.0,3.2,11.0,72.0,24.94,15.81
2017,6,30,5,45,469.0,38.5,3.3,11.5,116.0,30.18,21.17
2017,6,30,6,0,562.0,46.0,3.4,12.0,160.0,35.31,26.07
2017,6,30,6,15,286.5,74.5,3.35,12.5,133.5,67.2,45.55
2017,6,30,6,30,11.0,103.0,3.3,13.0,107.0,88.86,70.17
2017,6,30,6,45,15.5,121.5,3.3,13.5,127.5,106.68,84.78
2017,6,30,7,0,20.0,140.0,3.3,14.0,148.0,125.18,99.8
2017,6,30,7,15,18.5,155.5,3.25,14.5,163.5,140.14,111.92
2017,6,30,7,30,17.0,171.0,3.2,15.0,179.0,154.93,123.69
2017,6,30,7,45,94.0,211.0,3.15,15.5,264.0,222.24,177.01
2017,6,30,8,0,171.0,251.0,3.1,16.0,349.0,300.82,238.96
2017,6,30,8,15,517.5,171.5,3.1,16.5,503.0,422.39,334.6
2017,6,30,8,30,864.0,92.0,3.1,17.0,657.0,571.14,450.38
2017,6,30,8,45,681.5,171.5,3.1,17.5,636.0,580.9,456.09
2017,6,30,9,0,499.0,251.0,3.1,18.0,615.0,566.93,443.18
2017,6,30,9,15,707.0,174.0,3.15,18.5,720.0,666.79,519.95
2017,6,30,9,30,915.0,97.0,3.2,19.0,825.0,770.71,596.21
2017,6,30,9,45,913.0,104.0,3.25,19.5,856.5,810.8,621.88
2017,6,30,10,0,911.0,111.0,3.3,20.0,888.0,847.7,645.5
2017,6,30,10,15,917.0,112.5,3.35,20.5,915.5,882.77,667.63
2017,6,30,10,30,923.0,114.0,3.4,21.0,943.0,914.92,687.59
2017,6,30,10,45,928.5,114.5,3.45,21.5,964.5,942.6,704.4
2017,6,30,11,0,934.0,115.0,3.5,22.0,986.0,967.03,718.99
2017,6,30,11,15,936.5,115.5,3.55,22.0,1000.0,985.32,730.88
2017,6,30,11,30,939.0,116.0,3.6,22.0,1014.0,1000.05,740.53
2017,6,30,11,45,940.5,116.0,3.65,22.0,1021.0,1009.76,746.95
2017,6,30,12,0,942.0,116.0,3.7,22.0,1028.0,1015.82,751.1
2017,6,30,12,15,942.0,116.0,3.75,22.0,1027.0,1016.79,752.02
2017,6,30,12,30,942.0,116.0,3.8,22.0,1026.0,1014.11,750.65
2017,6,30,12,45,939.0,116.5,3.85,22.0,1017.5,1005.39,745.4
2017,6,30,13,0,936.0,117.0,3.9,22.0,1009.0,993.07,737.87
2017,6,30,13,15,933.0,116.5,3.95,21.5,993.5,976.24,728.8
2017,6,30,13,30,930.0,116.0,4.0,21.0,978.0,955.91,717.38
2017,6,30,13,45,926.0,114.5,4.05,21.0,955.0,930.34,700.99
2017,6,30,14,0,922.0,113.0,4.1,21.0,932.0,901.52,682.35
2017,6,30,14,15,915.5,112.0,4.1,20.5,903.0,868.0,661.39
2017,6,30,14,30,909.0,111.0,4.1,20.0,874.0,831.67,638.27
2017,6,30,14,45,900.0,109.0,4.1,20.0,838.5,789.88,609.84
2017,6,30,15,0,891.0,107.0,4.1,20.0,803.0,745.87,579.56
2017,6,30,15,15,880.0,105.0,4.05,19.5,762.5,698.51,545.56
2017,6,30,15,30,869.0,103.0,4.0,19.0,722.0,649.57,509.32
2017,6,30,15,45,854.5,100.5,4.0,18.5,677.0,596.78,469.25
2017,6,30,16,0,840.0,98.0,4.0,18.0,632.0,543.63,427.61
2017,6,30,16,15,821.5,95.0,3.95,17.5,583.5,486.67,381.58
2017,6,30,16,30,803.0,92.0,3.9,17.0,535.0,429.99,334.28
2017,6,30,16,45,779.0,88.0,3.9,16.5,484.5,370.94,283.78
2017,6,30,17,0,755.0,84.0,3.9,16.0,434.0,313.38,233.22
2017,6,30,17,15,722.5,79.5,3.85,15.5,382.5,255.02,181.64
2017,6,30,17,30,690.0,75.0,3.8,15.0,331.0,196.87,130.86
2017,6,30,17,45,645.0,69.5,3.75,14.5,280.5,142.08,86.13
2017,6,30,18,0,600.0,64.0,3.7,14.0,230.0,92.37,51.75
2017,6,30,18,15,534.0,56.5,3.6,13.5,182.0,46.1,35.62
2017,6,30,18,30,468.0,49.0,3.5,13.0,134.0,38.37,28.5
2017,6,30,18,45,364.5,39.0,3.4,12.5,93.0,31.2,21.65
2017,6,30,19,0,261.0,29.0,3.3,12.0,52.0,23.77,13.48
2017,6,30,19,15,130.5,14.5,3.25,11.5,26.0,11.71,0.0
2017,6,30,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,1,5,15,151.0,17.0,4.25,11.0,33.5,13.46,1.45
2017,7,1,5,30,302.0,34.0,4.3,11.0,67.0,27.6,18.03
2017,7,1,5,45,396.0,43.5,4.35,11.0,109.5,34.41,24.94
2017,7,1,6,0,490.0,53.0,4.4,11.0,152.0,41.0,31.27
2017,7,1,6,15,245.0,56.5,4.35,11.0,106.0,51.66,33.5
2017,7,1,6,30,0.0,60.0,4.3,11.0,60.0,53.01,40.37
2017,7,1,6,45,0.0,72.0,4.25,11.5,72.0,63.5,49.27
2017,7,1,7,0,0.0,84.0,4.2,12.0,84.0,74.02,58.02
2017,7,1,7,15,138.0,138.0,4.2,12.5,204.5,159.25,125.33
2017,7,1,7,30,276.0,192.0,4.2,13.0,325.0,262.23,207.72
2017,7,1,7,45,219.5,221.5,4.2,13.5,334.5,282.22,225.69
2017,7,1,8,0,163.0,251.0,4.2,14.0,344.0,297.17,238.4
2017,7,1,8,15,194.0,272.0,4.15,14.0,392.0,342.43,274.77
2017,7,1,8,30,225.0,293.0,4.1,14.0,440.0,390.67,313.06
2017,7,1,8,45,539.5,202.0,4.1,14.5,586.5,520.35,417.06
2017,7,1,9,0,854.0,111.0,4.1,15.0,733.0,666.0,531.12
2017,7,1,9,15,865.0,113.0,4.05,15.5,772.0,713.42,565.56
2017,7,1,9,30,876.0,115.0,4.0,16.0,811.0,759.19,597.76
2017,7,1,9,45,873.5,123.5,4.0,16.5,842.0,798.77,624.0
2017,7,1,10,0,871.0,132.0,4.0,17.0,873.0,835.23,647.72
2017,7,1,10,15,877.5,133.5,3.95,17.5,900.5,869.52,669.41
2017,7,1,10,30,884.0,135.0,3.9,18.0,928.0,901.05,688.93
2017,7,1,10,45,892.0,134.0,3.9,18.5,950.0,928.66,705.85
2017,7,1,11,0,900.0,133.0,3.9,19.0,972.0,953.26,720.61
2017,7,1,11,15,903.0,133.5,3.9,19.0,986.5,971.47,732.38
2017,7,1,11,30,906.0,134.0,3.9,19.0,1001.0,986.27,741.93
2017,7,1,11,45,910.5,132.5,3.9,19.5,1008.5,997.17,747.52
2017,7,1,12,0,915.0,131.0,3.9,20.0,1016.0,1004.59,750.85
2017,7,1,12,15,915.0,131.0,3.85,20.0,1015.0,1005.58,751.1
2017,7,1,12,30,915.0,131.0,3.8,20.0,1014.0,1003.02,749.12
2017,7,1,12,45,924.5,123.0,3.8,20.5,1009.5,998.39,744.79
2017,7,1,13,0,934.0,115.0,3.8,21.0,1005.0,989.9,738.01
2017,7,1,13,15,931.0,114.0,3.75,21.0,989.0,972.66,726.56
2017,7,1,13,30,928.0,113.0,3.7,21.0,973.0,951.92,712.89
2017,7,1,13,45,925.0,111.5,3.7,21.0,951.0,927.29,696.95
2017,7,1,14,0,922.0,110.0,3.7,21.0,929.0,899.37,678.75
2017,7,1,14,15,915.5,108.5,3.65,21.0,899.5,865.39,656.07
2017,7,1,14,30,909.0,107.0,3.6,21.0,870.0,828.6,631.37
2017,7,1,14,45,900.0,105.5,3.6,21.0,834.5,787.31,603.58
2017,7,1,15,0,891.0,104.0,3.6,21.0,799.0,743.79,573.96
2017,7,1,15,15,879.5,102.0,3.55,20.5,758.5,696.11,540.17
2017,7,1,15,30,868.0,100.0,3.5,20.0,718.0,646.89,504.06
2017,7,1,15,45,852.0,98.0,3.45,20.0,673.0,593.76,463.07
2017,7,1,16,0,836.0,96.0,3.4,20.0,628.0,540.37,420.79
2017,7,1,16,15,817.5,93.0,3.35,19.5,579.5,483.62,375.5
2017,7,1,16,30,799.0,90.0,3.3,19.0,531.0,427.16,328.95
2017,7,1,16,45,772.0,87.0,3.3,18.5,480.5,368.16,279.12
2017,7,1,17,0,745.0,84.0,3.3,18.0,430.0,310.97,229.52
2017,7,1,17,15,712.0,79.5,3.25,17.0,378.5,253.03,179.2
2017,7,1,17,30,679.0,75.0,3.2,16.0,327.0,195.38,129.52
2017,7,1,17,45,629.5,70.0,3.15,15.5,276.5,141.04,85.55
2017,7,1,18,0,580.0,65.0,3.1,15.0,226.0,92.32,52.07
2017,7,1,18,15,513.0,57.5,3.1,14.5,178.5,47.18,36.43
2017,7,1,18,30,446.0,50.0,3.1,14.0,131.0,39.18,29.1
2017,7,1,18,45,338.5,40.0,3.1,13.5,90.5,32.05,22.3
2017,7,1,19,0,231.0,30.0,3.1,13.0,50.0,23.52,13.19
2017,7,1,19,15,115.5,15.0,3.15,12.5,25.0,11.84,0.0
2017,7,1,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,2,5,15,160.0,16.0,2.85,11.0,33.0,12.62,0.57
2017,7,2,5,30,320.0,32.0,2.9,11.0,66.0,25.85,16.49
2017,7,2,5,45,415.0,40.5,2.95,11.5,109.0,31.87,22.63
2017,7,2,6,0,510.0,49.0,3.0,12.0,152.0,37.72,28.21
2017,7,2,6,15,569.5,55.5,3.0,12.5,200.5,62.25,35.23
2017,7,2,6,30,629.0,62.0,3.0,13.0,249.0,110.93,63.02
2017,7,2,6,45,665.5,68.5,3.0,13.5,299.0,162.97,103.12
2017,7,2,7,0,702.0,75.0,3.0,14.0,349.0,221.64,153.18
2017,7,2,7,15,732.5,79.0,2.95,14.5,400.0,277.2,202.46
2017,7,2,7,30,763.0,83.0,2.9,15.0,451.0,335.46,253.88
2017,7,2,7,45,788.0,85.5,2.9,16.0,501.5,392.57,303.0
2017,7,2,8,0,813.0,88.0,2.9,17.0,552.0,451.13,351.67
2017,7,2,8,15,830.0,91.0,2.9,17.5,599.0,507.32,397.55
2017,7,2,8,30,847.0,94.0,2.9,18.0,646.0,563.0,441.5
2017,7,2,8,45,863.5,95.0,2.9,19.0,690.5,616.06,481.18
2017,7,2,9,0,880.0,96.0,2.9,20.0,735.0,668.43,518.91
2017,7,2,9,15,890.5,97.5,2.9,20.5,774.5,716.16,553.05
2017,7,2,9,30,901.0,99.0,2.9,21.0,814.0,762.14,583.8
2017,7,2,9,45,907.5,101.0,2.95,22.0,847.5,803.53,609.38
2017,7,2,10,0,914.0,103.0,3.0,23.0,881.0,842.42,632.82
2017,7,2,10,15,920.0,104.5,3.0,23.5,908.5,877.69,654.41
2017,7,2,10,30,926.0,106.0,3.0,24.0,936.0,910.05,673.84
2017,7,2,10,45,930.5,106.5,3.05,24.5,957.5,937.03,689.89
2017,7,2,11,0,935.0,107.0,3.1,25.0,979.0,960.72,703.75
2017,7,2,11,15,937.5,107.5,3.15,25.0,992.5,979.15,715.56
2017,7,2,11,30,940.0,108.0,3.2,25.0,1006.0,994.02,725.15
2017,7,2,11,45,941.0,108.0,3.3,25.5,1013.0,1003.38,730.21
2017,7,2,12,0,942.0,108.0,3.4,26.0,1020.0,1009.08,733.01
2017,7,2,12,15,942.0,108.0,3.45,26.0,1019.0,1010.15,734.0
2017,7,2,12,30,942.0,108.0,3.5,26.0,1018.0,1007.55,732.73
2017,7,2,12,45,933.0,112.5,3.55,26.0,1007.0,997.07,726.46
2017,7,2,13,0,924.0,117.0,3.6,26.0,996.0,983.09,718.01
2017,7,2,13,15,920.5,116.5,3.65,26.0,980.5,966.04,707.62
2017,7,2,13,30,917.0,116.0,3.7,26.0,965.0,945.56,694.99
2017,7,2,13,45,912.0,115.0,3.75,26.0,942.5,919.93,678.94
2017,7,2,14,0,907.0,114.0,3.8,26.0,920.0,891.15,660.74
2017,7,2,14,15,900.5,112.5,3.8,25.5,891.0,857.63,640.25
2017,7,2,14,30,894.0,111.0,3.8,25.0,862.0,821.35,617.66
2017,7,2,14,45,885.0,109.5,3.8,25.0,827.0,780.61,590.55
2017,7,2,15,0,876.0,108.0,3.8,25.0,792.0,737.67,561.65
2017,7,2,15,15,865.0,105.5,3.8,24.5,751.5,690.48,528.67
2017,7,2,15,30,854.0,103.0,3.8,24.0,711.0,641.73,493.51
2017,7,2,15,45,839.0,100.5,3.8,24.0,666.5,589.36,453.71
2017,7,2,16,0,824.0,98.0,3.8,24.0,622.0,536.73,412.61
2017,7,2,16,15,805.0,95.0,3.75,23.0,574.0,480.33,368.86
2017,7,2,16,30,786.0,92.0,3.7,22.0,526.0,424.29,323.77
2017,7,2,16,45,761.5,88.5,3.7,21.5,476.0,366.41,275.26
2017,7,2,17,0,737.0,85.0,3.7,21.0,426.0,310.09,226.78
2017,7,2,17,15,704.0,80.0,3.65,20.0,375.0,249.57,174.92
2017,7,2,17,30,671.0,75.0,3.6,19.0,324.0,194.44,127.74
2017,7,2,17,45,625.5,69.5,3.55,18.5,274.0,140.62,84.41
2017,7,2,18,0,580.0,64.0,3.5,18.0,224.0,91.95,51.03
2017,7,2,18,15,514.5,56.5,3.4,17.0,177.0,46.76,35.68
2017,7,2,18,30,449.0,49.0,3.3,16.0,130.0,38.32,28.09
2017,7,2,18,45,350.0,38.5,3.25,15.5,89.5,30.73,20.95
2017,7,2,19,0,251.0,28.0,3.2,15.0,49.0,22.84,12.48
2017,7,2,19,15,125.5,14.0,3.15,14.5,24.5,11.26,0.0
2017,7,2,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,5,15,148.5,16.0,1.9,11.5,32.0,12.64,0.06
2017,7,3,5,30,297.0,32.0,2.0,12.0,64.0,25.86,16.39
2017,7,3,5,45,389.5,42.0,2.1,12.5,106.0,33.18,23.68
2017,7,3,6,0,482.0,52.0,2.2,13.0,148.0,40.23,30.33
2017,7,3,6,15,542.5,59.0,2.2,13.5,196.0,63.77,37.22
2017,7,3,6,30,603.0,66.0,2.2,14.0,244.0,111.36,64.26
2017,7,3,6,45,647.0,71.5,2.25,15.0,295.0,162.2,102.58
2017,7,3,7,0,691.0,77.0,2.3,16.0,346.0,217.91,149.11
2017,7,3,7,15,721.5,81.5,2.25,16.5,397.0,276.03,199.83
2017,7,3,7,30,752.0,86.0,2.2,17.0,448.0,334.17,250.39
2017,7,3,7,45,776.0,89.5,2.2,18.0,498.0,391.26,298.75
2017,7,3,8,0,800.0,93.0,2.2,19.0,548.0,449.74,346.54
2017,7,3,8,15,817.5,96.0,2.2,20.0,595.0,505.57,390.59
2017,7,3,8,30,835.0,99.0,2.2,21.0,642.0,561.48,432.97
2017,7,3,8,45,848.5,101.5,2.25,22.0,685.5,612.98,470.77
2017,7,3,9,0,862.0,104.0,2.3,23.0,729.0,664.23,507.04
2017,7,3,9,15,872.5,106.0,2.35,23.5,768.5,711.74,540.51
2017,7,3,9,30,883.0,108.0,2.4,24.0,808.0,757.54,571.11
2017,7,3,9,45,886.0,112.5,2.5,25.0,840.0,798.0,595.87
2017,7,3,10,0,889.0,117.0,2.6,26.0,872.0,835.75,618.47
2017,7,3,10,15,895.0,118.0,2.65,26.5,899.5,869.82,639.22
2017,7,3,10,30,901.0,119.0,2.7,27.0,927.0,901.05,657.94
2017,7,3,10,45,906.0,119.5,2.8,27.5,948.0,927.92,674.08
2017,7,3,11,0,911.0,120.0,2.9,28.0,969.0,951.6,688.13
2017,7,3,11,15,913.5,121.0,2.95,28.0,983.0,970.14,699.86
2017,7,3,11,30,916.0,122.0,3.0,28.0,997.0,985.2,709.46
2017,7,3,11,45,917.5,121.5,3.1,28.5,1003.5,994.38,714.36
2017,7,3,12,0,919.0,121.0,3.2,29.0,1010.0,1000.0,717.1
2017,7,3,12,15,919.0,121.0,3.25,29.0,1009.5,1001.09,718.1
2017,7,3,12,30,919.0,121.0,3.3,29.0,1009.0,998.6,716.94
2017,7,3,12,45,921.5,118.0,3.4,29.5,1002.0,992.05,712.22
2017,7,3,13,0,924.0,115.0,3.5,30.0,995.0,981.85,705.25
2017,7,3,13,15,921.0,114.5,3.55,29.5,979.5,965.29,696.74
2017,7,3,13,30,918.0,114.0,3.6,29.0,964.0,945.28,685.99
2017,7,3,13,45,914.0,112.5,3.7,29.0,941.5,920.05,670.72
2017,7,3,14,0,910.0,111.0,3.8,29.0,919.0,891.6,653.24
2017,7,3,14,15,903.5,110.0,3.8,28.5,890.5,858.49,633.29
2017,7,3,14,30,897.0,109.0,3.8,28.0,862.0,822.61,611.26
2017,7,3,14,45,889.5,106.5,3.85,28.0,827.0,781.94,584.73
2017,7,3,15,0,882.0,104.0,3.9,28.0,792.0,738.96,556.32
2017,7,3,15,15,871.0,102.0,3.9,27.5,752.5,692.0,524.04
2017,7,3,15,30,860.0,100.0,3.9,27.0,713.0,643.46,489.41
