Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,15,45,847.0,97.0,3.95,26.5,668.5,591.49,451.34
2017,7,3,16,0,834.0,94.0,4.0,26.0,624.0,538.95,411.55
2017,7,3,16,15,816.0,91.0,3.9,25.0,576.5,482.53,367.97
2017,7,3,16,30,798.0,88.0,3.8,24.0,529.0,426.33,322.95
2017,7,3,16,45,776.0,84.0,3.75,23.5,479.5,368.24,274.47
2017,7,3,17,0,754.0,80.0,3.7,23.0,430.0,311.41,225.75
2017,7,3,17,15,722.5,76.0,3.55,22.0,379.0,253.72,176.29
2017,7,3,17,30,691.0,72.0,3.4,21.0,328.0,196.25,127.4
2017,7,3,17,45,649.0,66.0,3.25,20.0,278.0,141.26,83.36
2017,7,3,18,0,607.0,60.0,3.1,19.0,228.0,90.98,48.92
2017,7,3,18,15,543.0,53.0,2.9,18.0,180.5,44.56,33.59
2017,7,3,18,30,479.0,46.0,2.7,17.0,133.0,35.83,25.79
2017,7,3,18,45,381.5,36.5,2.5,16.0,92.0,29.02,19.43
2017,7,3,19,0,284.0,27.0,2.3,15.0,51.0,21.97,11.77
2017,7,3,19,15,142.0,13.5,2.15,14.5,25.5,10.83,0.0
2017,7,3,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,4,5,15,173.5,15.0,1.85,10.5,33.0,11.82,0.0
2017,7,4,5,30,347.0,30.0,1.9,11.0,66.0,24.18,14.98
2017,7,4,5,45,441.5,38.5,2.0,12.0,109.5,30.3,21.18
2017,7,4,6,0,536.0,47.0,2.1,13.0,153.0,36.23,26.76
2017,7,4,6,15,595.0,53.0,2.1,13.5,202.0,60.14,33.22
2017,7,4,6,30,654.0,59.0,2.1,14.0,251.0,112.83,63.47
2017,7,4,6,45,697.5,63.0,2.1,15.0,302.5,164.94,102.59
2017,7,4,7,0,741.0,67.0,2.1,16.0,354.0,221.84,150.25
2017,7,4,7,15,769.5,70.5,2.05,16.5,406.0,278.65,200.28
2017,7,4,7,30,798.0,74.0,2.0,17.0,458.0,337.89,252.07
2017,7,4,7,45,822.0,76.5,1.95,18.0,508.5,396.56,301.77
2017,7,4,8,0,846.0,79.0,1.9,19.0,559.0,457.39,351.28
2017,7,4,8,15,862.5,81.5,1.9,19.5,607.0,514.07,396.68
2017,7,4,8,30,879.0,84.0,1.9,20.0,655.0,570.59,440.3
2017,7,4,8,45,893.5,85.0,1.95,21.0,699.5,624.04,479.52
2017,7,4,9,0,908.0,86.0,2.0,22.0,744.0,676.56,516.65
2017,7,4,9,15,917.0,87.5,2.05,23.0,783.5,724.56,549.32
2017,7,4,9,30,926.0,89.0,2.1,24.0,823.0,770.62,578.02
2017,7,4,9,45,934.5,90.0,2.15,25.0,857.0,813.63,603.89
2017,7,4,10,0,943.0,91.0,2.2,26.0,891.0,854.2,627.68
2017,7,4,10,15,948.0,92.0,2.3,26.5,919.0,889.19,649.14
2017,7,4,10,30,953.0,93.0,2.4,27.0,947.0,921.12,668.49
2017,7,4,10,45,957.5,93.0,2.5,27.5,968.0,948.39,684.75
2017,7,4,11,0,962.0,93.0,2.6,28.0,989.0,972.29,698.82
2017,7,4,11,15,964.0,93.5,2.7,28.5,1003.0,990.85,709.5
2017,7,4,11,30,966.0,94.0,2.8,29.0,1017.0,1005.73,717.9
2017,7,4,11,45,968.0,93.5,2.95,29.5,1023.5,1015.91,723.83
2017,7,4,12,0,970.0,93.0,3.1,30.0,1030.0,1022.32,727.46
2017,7,4,12,15,969.5,93.0,3.2,30.0,1029.0,1023.04,728.64
2017,7,4,12,30,969.0,93.0,3.3,30.0,1028.0,1019.97,727.53
2017,7,4,12,45,957.5,99.5,3.45,30.0,1016.5,1009.03,721.87
2017,7,4,13,0,946.0,106.0,3.6,30.0,1005.0,994.5,713.96
2017,7,4,13,15,942.5,105.0,3.7,29.5,989.5,976.69,705.02
2017,7,4,13,30,939.0,104.0,3.8,29.0,974.0,955.36,693.73
2017,7,4,13,45,936.5,102.0,3.9,29.0,951.5,930.5,678.69
2017,7,4,14,0,934.0,100.0,4.0,29.0,929.0,902.28,661.33
2017,7,4,14,15,927.5,98.5,4.0,28.5,900.0,867.98,640.59
2017,7,4,14,30,921.0,97.0,4.0,28.0,871.0,830.84,617.72
2017,7,4,14,45,915.5,94.0,4.05,28.0,836.5,790.33,591.29
2017,7,4,15,0,910.0,91.0,4.1,28.0,802.0,747.29,562.82
2017,7,4,15,15,899.5,89.5,4.1,27.0,761.5,700.0,531.84
2017,7,4,15,30,889.0,88.0,4.1,26.0,721.0,651.02,497.73
2017,7,4,15,45,878.5,84.5,4.1,25.5,676.5,598.67,459.05
2017,7,4,16,0,868.0,81.0,4.1,25.0,632.0,545.16,418.19
2017,7,4,16,15,850.5,78.5,4.0,24.0,584.0,488.33,373.98
2017,7,4,16,30,833.0,76.0,3.9,23.0,536.0,431.58,328.17
2017,7,4,16,45,813.0,72.5,3.85,22.5,486.0,371.73,277.89
2017,7,4,17,0,793.0,69.0,3.8,22.0,436.0,313.96,227.88
2017,7,4,17,15,762.5,65.0,3.65,21.0,384.5,254.33,176.28
2017,7,4,17,30,732.0,61.0,3.5,20.0,333.0,197.47,127.3
2017,7,4,17,45,691.0,56.5,3.35,19.0,282.0,141.8,82.31
2017,7,4,18,0,650.0,52.0,3.2,18.0,231.0,90.7,47.23
2017,7,4,18,15,587.5,46.5,3.05,17.0,183.0,43.27,32.61
2017,7,4,18,30,525.0,41.0,2.9,16.0,135.0,31.74,22.31
2017,7,4,18,45,425.0,33.0,2.75,15.5,93.5,26.05,16.91
2017,7,4,19,0,325.0,25.0,2.6,15.0,52.0,20.21,10.34
2017,7,4,19,15,162.5,12.5,2.5,14.5,26.0,11.37,0.0
2017,7,4,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,5,15,194.0,13.5,2.35,11.0,33.5,10.57,0.0
2017,7,5,5,30,388.0,27.0,2.4,11.0,67.0,21.62,12.73
2017,7,5,5,45,475.5,34.5,2.5,11.5,109.5,26.99,18.28
2017,7,5,6,0,563.0,42.0,2.6,12.0,152.0,35.13,25.88
2017,7,5,6,15,425.0,71.5,2.6,12.5,168.5,68.29,44.15
2017,7,5,6,30,287.0,101.0,2.6,13.0,185.0,109.29,76.01
2017,7,5,6,45,299.0,119.5,2.6,13.5,222.0,146.53,105.56
2017,7,5,7,0,311.0,138.0,2.6,14.0,259.0,185.3,138.25
2017,7,5,7,15,551.5,103.5,2.55,14.5,353.5,245.9,182.33
2017,7,5,7,30,792.0,69.0,2.5,15.0,448.0,330.8,249.22
2017,7,5,7,45,808.0,73.0,2.5,16.0,496.0,388.83,299.27
2017,7,5,8,0,824.0,77.0,2.5,17.0,544.0,445.4,346.52
2017,7,5,8,15,839.5,79.5,2.45,17.5,590.5,500.42,391.4
2017,7,5,8,30,855.0,82.0,2.4,18.0,637.0,555.25,434.46
2017,7,5,8,45,865.0,85.0,2.4,19.0,679.0,606.79,472.83
2017,7,5,9,0,875.0,88.0,2.4,20.0,721.0,657.07,508.83
2017,7,5,9,15,884.5,89.5,2.35,20.5,759.5,704.03,541.96
2017,7,5,9,30,894.0,91.0,2.3,21.0,798.0,749.18,571.39
2017,7,5,9,45,872.5,108.5,2.25,21.5,823.0,783.92,592.69
2017,7,5,10,0,851.0,126.0,2.2,22.0,848.0,813.89,610.49
2017,7,5,10,15,857.0,127.5,2.2,22.5,875.0,847.35,630.85
2017,7,5,10,30,863.0,129.0,2.2,23.0,902.0,878.1,649.14
2017,7,5,10,45,862.0,133.5,2.2,24.0,920.5,902.55,661.84
2017,7,5,11,0,861.0,138.0,2.2,25.0,939.0,923.67,672.28
2017,7,5,11,15,583.0,298.0,2.25,25.5,844.5,848.72,618.64
2017,7,5,11,30,305.0,458.0,2.3,26.0,750.0,739.79,537.44
2017,7,5,11,45,164.0,406.5,2.35,26.5,563.5,549.8,404.76
2017,7,5,12,0,23.0,355.0,2.4,27.0,377.0,344.85,255.01
2017,7,5,12,15,439.5,250.5,2.5,27.0,674.5,683.63,508.88
2017,7,5,12,30,856.0,146.0,2.6,27.0,972.0,963.03,696.98
2017,7,5,12,45,882.0,127.5,2.75,27.5,972.0,964.96,695.71
2017,7,5,13,0,908.0,109.0,2.9,28.0,972.0,962.54,694.25
2017,7,5,13,15,905.0,108.5,2.95,28.0,957.5,946.27,684.49
2017,7,5,13,30,902.0,108.0,3.0,28.0,943.0,926.59,672.64
2017,7,5,13,45,900.5,105.0,3.15,28.0,922.0,902.5,658.57
2017,7,5,14,0,899.0,102.0,3.3,28.0,901.0,875.11,642.18
2017,7,5,14,15,893.0,101.0,3.35,27.5,873.0,842.76,622.97
2017,7,5,14,30,887.0,100.0,3.4,27.0,845.0,807.64,601.66
2017,7,5,14,45,882.5,96.5,3.5,27.0,812.0,768.64,576.46
2017,7,5,15,0,878.0,93.0,3.6,27.0,779.0,727.12,549.19
2017,7,5,15,15,868.0,91.5,3.6,26.5,740.0,681.51,518.12
2017,7,5,15,30,858.0,90.0,3.6,26.0,701.0,634.24,484.28
2017,7,5,15,45,847.5,86.5,3.65,25.5,658.0,583.35,446.9
2017,7,5,16,0,837.0,83.0,3.7,25.0,615.0,531.37,407.39
2017,7,5,16,15,820.5,80.5,3.6,24.0,568.5,476.59,364.82
2017,7,5,16,30,804.0,78.0,3.5,23.0,522.0,420.81,319.91
2017,7,5,16,45,783.5,74.5,3.45,22.5,473.0,363.44,271.74
2017,7,5,17,0,763.0,71.0,3.4,22.0,424.0,307.15,223.14
2017,7,5,17,15,733.5,67.0,3.3,21.0,374.0,249.45,173.32
2017,7,5,17,30,704.0,63.0,3.2,20.0,324.0,194.44,125.98
2017,7,5,17,45,663.0,58.5,3.1,19.5,274.5,140.38,82.17
2017,7,5,18,0,622.0,54.0,3.0,19.0,225.0,90.91,48.11
2017,7,5,18,15,561.5,48.0,2.85,18.0,178.5,41.48,30.89
2017,7,5,18,30,501.0,42.0,2.7,17.0,132.0,32.52,22.89
2017,7,5,18,45,405.5,33.5,2.55,16.5,91.5,26.46,17.17
2017,7,5,19,0,310.0,25.0,2.4,16.0,51.0,20.21,10.22
2017,7,5,19,15,155.0,12.5,2.35,15.5,25.5,11.37,0.0
2017,7,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,6,5,15,146.0,15.0,2.1,12.5,29.5,11.86,0.0
2017,7,6,5,30,292.0,30.0,2.1,13.0,59.0,24.2,14.7
2017,7,6,5,45,384.0,39.0,2.15,13.5,100.0,30.69,21.34
2017,7,6,6,0,476.0,48.0,2.2,14.0,141.0,36.97,27.27
2017,7,6,6,15,535.5,55.0,2.25,14.5,188.0,58.95,33.77
2017,7,6,6,30,595.0,62.0,2.3,15.0,235.0,105.92,59.97
2017,7,6,6,45,639.5,66.5,2.35,16.0,284.5,155.44,96.92
2017,7,6,7,0,684.0,71.0,2.4,17.0,334.0,212.4,144.29
2017,7,6,7,15,714.5,75.0,2.4,17.5,384.0,266.94,192.05
2017,7,6,7,30,745.0,79.0,2.4,18.0,434.0,324.23,242.01
2017,7,6,7,45,769.0,82.0,2.45,19.0,483.5,380.49,289.87
2017,7,6,8,0,793.0,85.0,2.5,20.0,533.0,438.15,337.29
2017,7,6,8,15,810.5,87.5,2.5,20.5,579.5,493.18,381.7
2017,7,6,8,30,828.0,90.0,2.5,21.0,626.0,547.89,424.35
2017,7,6,8,45,841.5,92.5,2.55,22.0,669.5,599.81,462.82
2017,7,6,9,0,855.0,95.0,2.6,23.0,713.0,650.85,499.29
2017,7,6,9,15,865.0,96.5,2.65,23.5,751.5,697.36,532.38
2017,7,6,9,30,875.0,98.0,2.7,24.0,790.0,742.15,562.34
2017,7,6,9,45,884.0,99.0,2.75,25.0,823.5,783.73,587.85
2017,7,6,10,0,893.0,100.0,2.8,26.0,857.0,823.07,611.4
2017,7,6,10,15,898.5,101.5,2.8,26.5,884.0,857.5,632.21
2017,7,6,10,30,904.0,103.0,2.8,27.0,911.0,889.06,650.93
2017,7,6,10,45,908.5,103.5,2.85,27.5,932.0,915.74,666.65
2017,7,6,11,0,913.0,104.0,2.9,28.0,953.0,939.2,680.24
2017,7,6,11,15,916.0,104.5,2.95,28.0,967.0,957.95,692.14
2017,7,6,11,30,919.0,105.0,3.0,28.0,981.0,973.23,701.9
2017,7,6,11,45,920.5,104.5,3.05,28.5,987.5,982.59,706.55
2017,7,6,12,0,922.0,104.0,3.1,29.0,994.0,988.36,709.01
2017,7,6,12,15,922.0,104.0,3.15,29.0,994.0,989.59,710.1
2017,7,6,12,30,922.0,104.0,3.2,29.0,994.0,987.2,709.0
2017,7,6,12,45,918.5,105.0,3.25,29.0,985.5,978.85,704.18
2017,7,6,13,0,915.0,106.0,3.3,29.0,977.0,966.96,697.2
2017,7,6,13,15,912.5,105.5,3.3,29.0,962.0,951.06,687.36
2017,7,6,13,30,910.0,105.0,3.3,29.0,947.0,931.71,675.34
2017,7,6,13,45,907.5,103.0,3.35,29.0,925.5,907.54,660.51
2017,7,6,14,0,905.0,101.0,3.4,29.0,904.0,880.1,643.5
2017,7,6,14,15,899.0,100.0,3.4,28.5,876.0,847.58,623.99
2017,7,6,14,30,893.0,99.0,3.4,28.0,848.0,812.27,602.41
2017,7,6,14,45,886.5,96.5,3.45,28.0,814.5,772.51,576.61
2017,7,6,15,0,880.0,94.0,3.5,28.0,781.0,730.37,548.88
2017,7,6,15,15,869.5,92.5,3.5,27.5,741.5,684.32,517.74
2017,7,6,15,30,859.0,91.0,3.5,27.0,702.0,636.65,483.83
2017,7,6,15,45,847.5,88.0,3.5,26.5,659.0,585.59,446.41
2017,7,6,16,0,836.0,85.0,3.5,26.0,616.0,533.52,407.0
2017,7,6,16,15,819.0,82.5,3.5,25.5,569.0,478.51,364.01
2017,7,6,16,30,802.0,80.0,3.5,25.0,522.0,422.61,318.87
2017,7,6,16,45,781.0,76.0,3.5,24.5,473.0,364.63,270.72
2017,7,6,17,0,760.0,72.0,3.5,24.0,424.0,307.8,222.15
2017,7,6,17,15,730.0,68.5,3.45,23.0,374.0,250.56,173.1
2017,7,6,17,30,700.0,65.0,3.4,22.0,324.0,196.04,126.54
2017,7,6,17,45,659.5,60.0,3.35,21.0,274.5,141.76,82.98
2017,7,6,18,0,619.0,55.0,3.3,20.0,225.0,89.05,46.37
2017,7,6,18,15,557.5,48.5,3.2,19.0,178.0,42.22,25.9
2017,7,6,18,30,496.0,42.0,3.1,18.0,131.0,32.52,22.77
2017,7,6,18,45,400.0,33.5,3.05,17.5,91.0,26.47,17.07
2017,7,6,19,0,304.0,25.0,3.0,17.0,51.0,20.22,10.11
2017,7,6,19,15,152.0,12.5,3.0,16.5,25.5,11.37,0.0
2017,7,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,5,15,182.5,13.5,2.45,13.5,31.5,10.62,0.0
2017,7,7,5,30,365.0,27.0,2.5,14.0,63.0,21.67,12.44
2017,7,7,5,45,457.5,34.5,2.55,14.5,106.0,27.04,18.02
2017,7,7,6,0,550.0,42.0,2.6,15.0,149.0,35.18,25.56
2017,7,7,6,15,607.0,47.5,2.55,15.5,197.0,57.6,31.27
2017,7,7,6,30,664.0,53.0,2.5,16.0,245.0,107.03,57.93
2017,7,7,6,45,705.0,57.0,2.5,17.0,296.0,159.34,96.92
2017,7,7,7,0,746.0,61.0,2.5,18.0,347.0,216.14,144.37
2017,7,7,7,15,774.5,64.5,2.5,19.0,398.5,273.26,194.2
2017,7,7,7,30,803.0,68.0,2.5,20.0,450.0,332.82,245.71
2017,7,7,7,45,824.5,70.5,2.5,21.0,500.0,392.28,296.02
2017,7,7,8,0,846.0,73.0,2.5,22.0,550.0,450.85,343.93
2017,7,7,8,15,862.0,75.5,2.5,22.5,597.5,507.37,389.25
2017,7,7,8,30,878.0,78.0,2.5,23.0,645.0,563.71,432.81
2017,7,7,8,45,890.5,80.0,2.5,24.0,689.0,617.01,471.73
2017,7,7,9,0,903.0,82.0,2.5,25.0,733.0,669.21,508.39
2017,7,7,9,15,912.5,83.5,2.55,25.5,772.5,717.5,542.31
2017,7,7,9,30,922.0,85.0,2.6,26.0,812.0,763.92,572.32
2017,7,7,9,45,920.5,91.5,2.7,27.0,843.5,804.68,597.06
2017,7,7,10,0,919.0,98.0,2.8,28.0,875.0,842.28,619.33
2017,7,7,10,15,924.5,99.0,2.85,28.5,903.0,877.11,640.42
2017,7,7,10,30,930.0,100.0,2.9,29.0,931.0,908.98,659.4
2017,7,7,10,45,934.5,100.5,3.0,30.0,952.5,936.36,674.35
2017,7,7,11,0,939.0,101.0,3.1,31.0,974.0,960.42,687.07
2017,7,7,11,15,942.0,101.5,3.2,31.5,988.5,979.67,698.06
2017,7,7,11,30,945.0,102.0,3.3,32.0,1003.0,995.36,706.84
2017,7,7,11,45,946.5,102.0,3.45,33.0,1010.0,1005.5,711.08
2017,7,7,12,0,948.0,102.0,3.6,34.0,1017.0,1011.94,713.05
2017,7,7,12,15,948.0,102.0,3.65,34.0,1016.0,1013.24,714.13
2017,7,7,12,30,948.0,102.0,3.7,34.0,1015.0,1010.82,712.99
2017,7,7,12,45,944.0,103.0,3.8,34.5,1006.5,1001.86,706.7
2017,7,7,13,0,940.0,104.0,3.9,35.0,998.0,989.26,698.22
2017,7,7,13,15,937.0,103.5,4.0,35.0,982.0,972.55,688.64
2017,7,7,13,30,934.0,103.0,4.1,35.0,966.0,952.32,676.81
2017,7,7,13,45,930.0,101.5,4.2,35.0,944.0,926.79,661.55
2017,7,7,14,0,926.0,100.0,4.3,35.0,922.0,897.97,644.1
2017,7,7,14,15,919.5,99.0,4.4,34.5,893.0,864.43,624.69
2017,7,7,14,30,913.0,98.0,4.5,34.0,864.0,828.05,603.14
2017,7,7,14,45,906.0,95.5,4.6,34.0,829.0,787.19,577.05
2017,7,7,15,0,899.0,93.0,4.7,34.0,794.0,743.91,549.03
2017,7,7,15,15,888.5,91.5,4.7,33.5,754.0,697.05,517.94
2017,7,7,15,30,878.0,90.0,4.7,33.0,714.0,648.51,483.93
2017,7,7,15,45,866.0,87.0,4.75,33.0,669.5,596.24,445.44
2017,7,7,16,0,854.0,84.0,4.8,33.0,625.0,542.95,405.08
2017,7,7,16,15,836.0,81.5,4.7,32.5,577.0,486.5,361.62
2017,7,7,16,30,818.0,79.0,4.6,32.0,529.0,429.22,316.18
2017,7,7,16,45,797.0,75.0,4.5,31.5,479.5,370.31,268.18
2017,7,7,17,0,776.0,71.0,4.4,31.0,430.0,312.53,219.85
2017,7,7,17,15,745.0,67.0,4.15,29.5,378.5,253.59,170.87
2017,7,7,17,30,714.0,63.0,3.9,28.0,327.0,197.49,124.29
2017,7,7,17,45,673.0,58.5,3.65,27.0,277.0,142.71,81.19
2017,7,7,18,0,632.0,54.0,3.4,26.0,227.0,92.52,47.48
2017,7,7,18,15,569.5,47.5,2.95,25.0,179.5,41.92,24.65
2017,7,7,18,30,507.0,41.0,2.5,24.0,132.0,31.73,21.47
2017,7,7,18,45,409.5,32.5,2.1,23.0,91.5,25.64,15.92
2017,7,7,19,0,312.0,24.0,1.7,22.0,51.0,19.35,9.09
2017,7,7,19,15,156.0,12.0,1.65,21.5,25.5,10.91,0.0
2017,7,7,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,8,5,15,162.5,14.0,1.85,16.5,30.0,11.07,0.0
2017,7,8,5,30,325.0,28.0,2.1,17.0,60.0,22.56,12.89
2017,7,8,5,45,417.5,37.0,2.35,17.5,101.5,29.15,19.57
2017,7,8,6,0,510.0,46.0,2.6,18.0,143.0,35.51,25.49
2017,7,8,6,15,570.0,52.0,2.55,18.5,191.0,56.78,31.12
2017,7,8,6,30,630.0,58.0,2.5,19.0,239.0,105.0,56.98
2017,7,8,6,45,672.0,62.5,2.5,20.0,289.5,158.87,96.83
2017,7,8,7,0,714.0,67.0,2.5,21.0,340.0,214.43,142.52
2017,7,8,7,15,743.5,71.0,2.5,22.0,391.0,270.5,190.68
2017,7,8,7,30,773.0,75.0,2.5,23.0,442.0,329.18,240.67
2017,7,8,7,45,795.0,78.0,2.55,24.0,491.5,386.3,288.51
2017,7,8,8,0,817.0,81.0,2.6,25.0,541.0,444.56,335.64
2017,7,8,8,15,833.5,84.0,2.75,26.0,588.0,501.15,380.06
2017,7,8,8,30,850.0,87.0,2.9,27.0,635.0,556.89,422.28
2017,7,8,8,45,862.5,89.5,3.05,28.0,678.5,609.4,460.71
2017,7,8,9,0,875.0,92.0,3.2,29.0,722.0,660.88,497.14
2017,7,8,9,15,884.5,93.5,3.25,29.5,761.0,708.03,530.1
2017,7,8,9,30,894.0,95.0,3.3,30.0,800.0,753.38,559.69
2017,7,8,9,45,892.5,101.5,3.4,30.5,831.0,793.07,584.77
2017,7,8,10,0,891.0,108.0,3.5,31.0,862.0,829.69,607.56
2017,7,8,10,15,896.5,109.5,3.6,31.5,889.0,864.17,628.73
2017,7,8,10,30,902.0,111.0,3.7,32.0,916.0,895.79,647.87
2017,7,8,10,45,905.0,112.5,3.85,32.5,936.5,922.15,663.74
2017,7,8,11,0,908.0,114.0,4.0,33.0,957.0,945.24,677.47
2017,7,8,11,15,910.0,114.5,4.05,33.0,970.5,963.06,688.67
2017,7,8,11,30,912.0,115.0,4.1,33.0,984.0,977.41,697.73
2017,7,8,11,45,911.5,116.0,4.15,33.5,990.0,986.32,701.96
2017,7,8,12,0,911.0,117.0,4.2,34.0,996.0,991.65,704.01
2017,7,8,12,15,910.5,117.0,4.25,33.5,995.0,992.46,706.18
2017,7,8,12,30,910.0,117.0,4.3,33.0,994.0,989.7,706.18
2017,7,8,12,45,907.0,117.5,4.35,33.0,985.5,981.48,701.34
2017,7,8,13,0,904.0,118.0,4.4,33.0,977.0,969.75,694.35
2017,7,8,13,15,901.0,117.5,4.4,32.5,962.0,953.61,685.71
2017,7,8,13,30,898.0,117.0,4.4,32.0,947.0,934.07,674.89
2017,7,8,13,45,893.0,115.5,4.45,32.0,924.5,908.49,658.97
2017,7,8,14,0,888.0,114.0,4.5,32.0,902.0,879.8,640.96
2017,7,8,14,15,881.5,113.0,4.45,31.5,873.5,847.37,621.23
2017,7,8,14,30,875.0,112.0,4.4,31.0,845.0,812.23,599.5
2017,7,8,14,45,868.0,109.5,4.4,31.0,811.0,772.73,573.59
2017,7,8,15,0,861.0,107.0,4.4,31.0,777.0,730.93,545.87
2017,7,8,15,15,850.0,104.5,4.3,30.0,738.0,684.31,514.79
2017,7,8,15,30,839.0,102.0,4.2,29.0,699.0,636.17,481.37
2017,7,8,15,45,827.0,98.5,4.15,28.5,655.5,585.21,444.02
2017,7,8,16,0,815.0,95.0,4.1,28.0,612.0,533.76,405.14
2017,7,8,16,15,797.0,92.0,4.0,27.0,565.0,478.16,362.54
2017,7,8,16,30,779.0,89.0,3.9,26.0,518.0,422.82,318.59
2017,7,8,16,45,757.5,84.5,3.85,25.5,469.0,365.3,270.99
2017,7,8,17,0,736.0,80.0,3.8,25.0,420.0,309.01,223.13
2017,7,8,17,15,704.0,76.0,3.7,24.0,370.0,252.01,174.65
2017,7,8,17,30,672.0,72.0,3.6,23.0,320.0,195.34,126.74
2017,7,8,17,45,629.0,66.0,3.5,22.0,270.5,141.06,83.4
2017,7,8,18,0,586.0,60.0,3.4,21.0,221.0,91.65,49.34
2017,7,8,18,15,521.5,53.0,3.3,20.0,174.0,46.15,28.9
2017,7,8,18,30,457.0,46.0,3.2,19.0,127.0,35.86,25.56
2017,7,8,18,45,358.5,36.0,3.15,18.0,87.5,28.63,18.86
2017,7,8,19,0,260.0,26.0,3.1,17.0,48.0,21.13,10.65
2017,7,8,19,15,130.0,13.0,3.1,16.5,24.0,11.82,0.0
2017,7,8,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,5,15,170.0,14.0,2.6,12.5,30.0,11.11,0.0
2017,7,9,5,30,340.0,28.0,2.6,13.0,60.0,22.65,13.13
2017,7,9,5,45,441.5,35.5,2.6,13.5,103.0,27.96,18.87
2017,7,9,6,0,543.0,43.0,2.6,14.0,146.0,33.17,23.86
2017,7,9,6,15,603.0,48.5,2.6,14.5,195.0,57.57,31.92
2017,7,9,6,30,663.0,54.0,2.6,15.0,244.0,107.03,58.35
2017,7,9,6,45,705.5,58.0,2.65,16.0,295.5,159.55,97.46
2017,7,9,7,0,748.0,62.0,2.7,17.0,347.0,216.76,145.35
2017,7,9,7,15,777.0,65.5,2.7,18.0,398.5,274.22,195.69
2017,7,9,7,30,806.0,69.0,2.7,19.0,450.0,334.19,247.81
2017,7,9,7,45,828.0,71.5,2.75,20.0,500.5,394.08,298.83
2017,7,9,8,0,850.0,74.0,2.8,21.0,551.0,453.17,347.56
2017,7,9,8,15,866.0,76.5,2.8,21.5,599.0,510.03,393.49
2017,7,9,8,30,882.0,79.0,2.8,22.0,647.0,566.7,437.65
2017,7,9,8,45,894.0,81.0,2.8,22.5,691.0,620.02,477.83
2017,7,9,9,0,906.0,83.0,2.8,23.0,735.0,672.2,515.86
2017,7,9,9,15,915.5,84.5,2.8,23.5,774.5,720.75,550.14
2017,7,9,9,30,925.0,86.0,2.8,24.0,814.0,767.42,580.41
2017,7,9,9,45,921.0,93.5,2.85,25.0,845.0,807.47,604.62
2017,7,9,10,0,917.0,101.0,2.9,26.0,876.0,844.17,626.2
2017,7,9,10,15,922.5,102.5,2.95,26.5,903.5,879.54,647.86
2017,7,9,10,30,928.0,104.0,3.0,27.0,931.0,911.96,667.37
2017,7,9,10,45,931.0,105.5,3.1,27.5,952.0,939.04,683.61
2017,7,9,11,0,934.0,107.0,3.2,28.0,973.0,962.74,697.64
2017,7,9,11,15,936.5,107.5,3.3,28.0,987.0,981.54,709.91
2017,7,9,11,30,939.0,108.0,3.4,28.0,1001.0,996.78,719.98
2017,7,9,11,45,938.5,109.0,3.5,28.0,1007.5,1006.01,726.29
2017,7,9,12,0,938.0,110.0,3.6,28.0,1014.0,1011.54,730.34
2017,7,9,12,15,937.5,110.0,3.7,28.0,1013.5,1012.42,731.52
2017,7,9,12,30,937.0,110.0,3.8,28.0,1013.0,1009.62,730.43
2017,7,9,12,45,932.0,112.0,3.9,28.0,1003.5,1000.79,725.53
2017,7,9,13,0,927.0,114.0,4.0,28.0,994.0,988.38,718.38
2017,7,9,13,15,923.5,113.5,4.05,28.0,978.5,971.46,708.05
2017,7,9,13,30,920.0,113.0,4.1,28.0,963.0,951.06,695.47
2017,7,9,13,45,915.5,112.0,4.15,28.0,940.5,925.92,679.76
2017,7,9,14,0,911.0,111.0,4.2,28.0,918.0,897.56,661.87
2017,7,9,14,15,904.5,109.5,4.2,27.5,889.0,863.97,641.42
2017,7,9,14,30,898.0,108.0,4.2,27.0,860.0,827.59,618.87
2017,7,9,14,45,890.5,105.5,4.25,26.5,825.5,786.88,593.24
2017,7,9,15,0,883.0,103.0,4.3,26.0,791.0,743.82,565.58
2017,7,9,15,15,872.0,101.0,4.25,25.5,751.0,696.75,532.98
2017,7,9,15,30,861.0,99.0,4.2,25.0,711.0,648.08,497.79
2017,7,9,15,45,849.5,95.5,4.2,24.5,667.0,596.34,459.45
2017,7,9,16,0,838.0,92.0,4.2,24.0,623.0,543.57,419.08
2017,7,9,16,15,820.5,89.0,4.15,23.0,575.5,487.38,375.4
2017,7,9,16,30,803.0,86.0,4.1,22.0,528.0,430.97,329.91
2017,7,9,16,45,783.5,81.5,4.05,21.5,478.5,372.83,280.92
2017,7,9,17,0,764.0,77.0,4.0,21.0,429.0,315.66,231.39
2017,7,9,17,15,733.0,72.5,3.9,20.0,378.0,256.78,180.41
2017,7,9,17,30,702.0,68.0,3.8,19.0,327.0,200.78,132.04
2017,7,9,17,45,664.5,62.0,3.7,18.5,277.0,145.67,86.84
2017,7,9,18,0,627.0,56.0,3.6,18.0,227.0,91.76,48.46
2017,7,9,18,15,563.0,50.0,3.45,17.5,179.5,44.58,27.37
2017,7,9,18,30,499.0,44.0,3.3,17.0,132.0,34.3,24.42
2017,7,9,18,45,403.0,34.5,3.15,16.5,91.0,27.43,17.95
2017,7,9,19,0,307.0,25.0,3.0,16.0,50.0,20.31,9.98
2017,7,9,19,15,153.5,12.5,2.95,15.5,25.0,11.37,0.0
2017,7,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,5,15,188.5,13.0,3.05,12.5,30.5,10.28,0.0
2017,7,10,5,30,377.0,26.0,3.1,13.0,61.0,20.96,11.63
2017,7,10,5,45,478.5,33.0,3.15,13.5,105.0,28.28,19.12
2017,7,10,6,0,580.0,40.0,3.2,14.0,149.0,33.62,24.24
2017,7,10,6,15,637.5,45.0,3.15,14.5,198.0,55.1,29.38
2017,7,10,6,30,695.0,50.0,3.1,15.0,247.0,105.98,56.26
2017,7,10,6,45,735.5,53.5,3.1,16.0,299.0,159.68,96.3
2017,7,10,7,0,776.0,57.0,3.1,17.0,351.0,217.78,145.19
2017,7,10,7,15,803.0,60.0,3.1,17.5,402.5,278.17,198.63
2017,7,10,7,30,830.0,63.0,3.1,18.0,454.0,338.09,251.67
2017,7,10,7,45,850.0,65.5,3.1,19.0,504.5,396.71,302.2
2017,7,10,8,0,870.0,68.0,3.1,20.0,555.0,456.13,351.6
2017,7,10,8,15,885.0,70.0,3.1,20.5,602.5,513.08,398.04
2017,7,10,8,30,900.0,72.0,3.1,21.0,650.0,569.72,442.58
2017,7,10,8,45,911.5,73.5,3.15,22.0,694.0,623.15,482.47
2017,7,10,9,0,923.0,75.0,3.2,23.0,738.0,675.37,520.02
2017,7,10,9,15,931.5,76.5,3.2,23.5,777.5,724.02,554.43
2017,7,10,9,30,940.0,78.0,3.2,24.0,817.0,770.66,584.73
2017,7,10,9,45,935.5,86.0,3.25,24.5,848.0,811.53,610.82
2017,7,10,10,0,931.0,94.0,3.3,25.0,879.0,848.95,634.27
2017,7,10,10,15,936.5,95.0,3.35,25.0,907.0,884.34,657.42
2017,7,10,10,30,942.0,96.0,3.4,25.0,935.0,916.74,678.47
2017,7,10,10,45,945.5,97.0,3.5,25.5,956.5,944.19,695.13
2017,7,10,11,0,949.0,98.0,3.6,26.0,978.0,968.24,709.52
2017,7,10,11,15,951.5,98.5,3.7,26.0,992.0,987.37,722.11
2017,7,10,11,30,954.0,99.0,3.8,26.0,1006.0,1002.87,732.42
2017,7,10,11,45,954.5,99.5,3.9,26.5,1012.5,1012.77,737.72
2017,7,10,12,0,955.0,100.0,4.0,27.0,1019.0,1018.92,740.69
2017,7,10,12,15,954.5,100.0,4.05,26.5,1018.5,1019.87,743.0
2017,7,10,12,30,954.0,100.0,4.1,26.0,1018.0,1017.05,742.99
2017,7,10,12,45,952.0,100.0,4.15,26.0,1009.5,1009.06,738.24
2017,7,10,13,0,950.0,100.0,4.2,26.0,1001.0,997.34,731.16
2017,7,10,13,15,947.0,99.5,4.2,25.5,986.0,980.55,721.94
2017,7,10,13,30,944.0,99.0,4.2,25.0,971.0,960.17,710.37
2017,7,10,13,45,940.5,97.5,4.25,25.0,948.5,934.88,694.38
2017,7,10,14,0,937.0,96.0,4.3,25.0,926.0,906.23,676.09
2017,7,10,14,15,930.5,95.0,4.25,24.5,897.0,872.37,654.99
2017,7,10,14,30,924.0,94.0,4.2,24.0,868.0,835.62,631.74
2017,7,10,14,45,916.5,92.0,4.2,23.5,833.0,794.44,605.34
2017,7,10,15,0,909.0,90.0,4.2,23.0,798.0,750.85,576.88
2017,7,10,15,15,898.5,88.5,4.15,22.5,757.5,703.51,544.31
2017,7,10,15,30,888.0,87.0,4.1,22.0,717.0,654.48,508.46
2017,7,10,15,45,875.0,84.5,4.05,21.5,672.5,601.55,468.66
2017,7,10,16,0,862.0,82.0,4.0,21.0,628.0,547.68,426.89
2017,7,10,16,15,844.5,79.5,3.95,20.5,579.5,490.95,381.54
2017,7,10,16,30,827.0,77.0,3.9,20.0,531.0,434.29,334.72
2017,7,10,16,45,803.5,74.0,3.9,19.5,480.5,373.84,283.57
2017,7,10,17,0,780.0,71.0,3.9,19.0,430.0,315.71,232.88
2017,7,10,17,15,749.5,67.5,3.85,18.0,379.0,256.95,181.47
2017,7,10,17,30,719.0,64.0,3.8,17.0,328.0,200.98,132.58
2017,7,10,17,45,673.0,59.5,3.75,16.5,277.0,145.01,86.6
2017,7,10,18,0,627.0,55.0,3.7,16.0,226.0,91.31,48.4
2017,7,10,18,15,562.5,49.0,3.6,15.5,178.5,44.08,26.99
2017,7,10,18,30,498.0,43.0,3.5,15.0,131.0,33.47,23.9
2017,7,10,18,45,391.5,34.0,3.45,14.5,89.5,26.99,17.72
2017,7,10,19,0,285.0,25.0,3.4,14.0,48.0,20.31,9.98
2017,7,10,19,15,142.5,12.5,3.35,13.5,24.0,11.37,0.0
2017,7,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,11,5,15,140.0,15.0,3.4,11.5,27.5,12.07,0.0
2017,7,11,5,30,280.0,30.0,3.5,12.0,55.0,24.54,14.51
2017,7,11,5,45,391.0,38.5,3.6,12.5,98.0,30.6,21.21
2017,7,11,6,0,502.0,47.0,3.7,13.0,141.0,36.52,26.91
2017,7,11,6,15,566.0,54.0,3.7,13.5,190.0,57.26,32.9
2017,7,11,6,30,630.0,61.0,3.7,14.0,239.0,106.5,59.64
2017,7,11,6,45,678.5,65.0,3.7,15.0,291.0,161.14,100.48
2017,7,11,7,0,727.0,69.0,3.7,16.0,343.0,218.12,148.06
2017,7,11,7,15,758.0,72.5,3.7,16.5,395.0,275.04,198.49
2017,7,11,7,30,789.0,76.0,3.7,17.0,447.0,334.74,251.27
2017,7,11,7,45,814.5,78.5,3.75,17.5,498.5,393.81,302.8
2017,7,11,8,0,840.0,81.0,3.8,18.0,550.0,455.12,354.67
2017,7,11,8,15,857.5,83.5,3.75,18.5,598.5,512.37,401.73
2017,7,11,8,30,875.0,86.0,3.7,19.0,647.0,569.6,447.13
2017,7,11,8,45,890.0,87.5,3.7,20.0,692.5,624.05,488.14
2017,7,11,9,0,905.0,89.0,3.7,21.0,738.0,677.65,527.02
2017,7,11,9,15,915.0,91.0,3.7,21.5,778.5,727.14,562.66
2017,7,11,9,30,925.0,93.0,3.7,22.0,819.0,774.79,594.46
2017,7,11,9,45,934.0,94.0,3.75,22.5,854.0,818.6,622.97
2017,7,11,10,0,943.0,95.0,3.8,23.0,889.0,860.0,649.46
2017,7,11,10,15,949.0,96.0,3.85,23.5,918.0,896.26,672.15
2017,7,11,10,30,955.0,97.0,3.9,24.0,947.0,929.51,692.62
2017,7,11,10,45,959.5,97.5,4.0,24.5,969.0,957.74,709.87
2017,7,11,11,0,964.0,98.0,4.1,25.0,991.0,982.57,724.83
2017,7,11,11,15,966.5,98.5,4.1,25.0,1005.5,1002.01,737.06
2017,7,11,11,30,969.0,99.0,4.1,25.0,1020.0,1017.76,746.94
2017,7,11,11,45,970.5,99.5,4.2,25.5,1027.5,1028.81,752.97
2017,7,11,12,0,972.0,100.0,4.3,26.0,1035.0,1036.05,756.61
2017,7,11,12,15,971.5,100.0,4.35,25.5,1034.5,1037.05,758.97
2017,7,11,12,30,971.0,100.0,4.4,25.0,1034.0,1034.22,758.96
2017,7,11,12,45,971.0,98.5,4.45,25.0,1026.0,1026.58,754.41
2017,7,11,13,0,971.0,97.0,4.5,25.0,1018.0,1015.1,747.44
2017,7,11,13,15,967.5,96.5,4.5,25.0,1002.0,997.54,736.24
2017,7,11,13,30,964.0,96.0,4.5,25.0,986.0,976.34,722.71
2017,7,11,13,45,961.0,94.5,4.5,25.0,963.5,951.05,706.47
2017,7,11,14,0,958.0,93.0,4.5,25.0,941.0,922.3,687.84
2017,7,11,14,15,951.5,91.5,4.45,24.5,911.0,887.32,666.08
2017,7,11,14,30,945.0,90.0,4.4,24.0,881.0,849.38,642.07
2017,7,11,14,45,938.0,88.0,4.4,24.0,845.5,807.8,614.26
2017,7,11,15,0,931.0,86.0,4.4,24.0,810.0,763.71,584.43
2017,7,11,15,15,920.0,84.0,4.35,23.5,768.5,714.6,551.02
2017,7,11,15,30,909.0,82.0,4.3,23.0,727.0,663.78,514.03
2017,7,11,15,45,897.0,79.5,4.25,22.5,681.5,610.42,474.06
2017,7,11,16,0,885.0,77.0,4.2,22.0,636.0,555.97,431.96
2017,7,11,16,15,867.0,74.5,4.15,21.5,587.0,497.79,385.61
2017,7,11,16,30,849.0,72.0,4.1,21.0,538.0,439.7,337.76
2017,7,11,16,45,826.5,69.0,4.05,20.5,487.0,379.82,287.02
2017,7,11,17,0,804.0,66.0,4.0,20.0,436.0,319.2,234.34
2017,7,11,17,15,773.5,62.5,3.9,19.0,383.5,259.04,181.77
2017,7,11,17,30,743.0,59.0,3.8,18.0,331.0,201.63,131.69
2017,7,11,17,45,699.5,55.0,3.75,17.5,280.0,145.0,85.08
2017,7,11,18,0,656.0,51.0,3.7,17.0,229.0,93.24,48.68
2017,7,11,18,15,592.5,45.0,3.6,16.0,180.5,44.51,26.86
2017,7,11,18,30,529.0,39.0,3.5,15.0,132.0,32.95,23.43
2017,7,11,18,45,422.5,31.5,3.4,14.5,90.5,24.9,15.9
2017,7,11,19,0,316.0,24.0,3.3,14.0,49.0,19.47,9.2
2017,7,11,19,15,158.0,12.0,3.3,13.5,24.5,10.91,0.0
2017,7,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,5,15,171.0,13.0,2.25,11.5,28.0,10.34,0.0
2017,7,12,5,30,342.0,26.0,2.3,12.0,56.0,21.02,11.5
2017,7,12,5,45,442.5,33.5,2.4,13.0,98.5,26.4,17.48
2017,7,12,6,0,543.0,41.0,2.5,14.0,141.0,34.52,25.03
2017,7,12,6,15,603.0,46.5,2.45,14.5,189.5,54.69,30.12
2017,7,12,6,30,663.0,52.0,2.4,15.0,238.0,104.16,56.14
2017,7,12,6,45,704.5,56.0,2.35,15.5,289.5,156.59,95.19
2017,7,12,7,0,746.0,60.0,2.3,16.0,341.0,213.59,143.2
2017,7,12,7,15,774.5,63.5,2.25,17.0,392.0,270.9,193.51
2017,7,12,7,30,803.0,67.0,2.2,18.0,443.0,330.67,245.52
2017,7,12,7,45,825.0,69.5,2.15,19.0,493.5,390.51,296.36
2017,7,12,8,0,847.0,72.0,2.1,20.0,544.0,449.58,344.78
2017,7,12,8,15,863.5,74.5,2.1,20.5,592.0,506.68,390.7
2017,7,12,8,30,880.0,77.0,2.1,21.0,640.0,563.67,434.85
2017,7,12,8,45,892.5,79.0,2.1,22.0,684.0,617.37,474.12
2017,7,12,9,0,905.0,81.0,2.1,23.0,728.0,669.98,511.09
2017,7,12,9,15,914.5,82.5,2.15,23.5,768.0,718.68,545.32
2017,7,12,9,30,924.0,84.0,2.2,24.0,808.0,765.49,575.53
2017,7,12,9,45,922.0,90.5,2.3,25.0,840.0,806.27,600.35
2017,7,12,10,0,920.0,97.0,2.4,26.0,872.0,843.85,622.68
2017,7,12,10,15,926.5,98.5,2.5,26.5,900.5,880.35,645.27
2017,7,12,10,30,933.0,100.0,2.6,27.0,929.0,913.94,665.78
2017,7,12,10,45,937.5,100.5,2.75,27.5,951.0,941.68,682.78
2017,7,12,11,0,942.0,101.0,2.9,28.0,973.0,966.09,697.61
2017,7,12,11,15,945.0,101.5,2.95,28.0,988.0,985.66,709.95
2017,7,12,11,30,948.0,102.0,3.0,28.0,1003.0,1001.63,720.08
2017,7,12,11,45,950.0,102.0,3.15,28.5,1010.5,1012.51,726.42
2017,7,12,12,0,952.0,102.0,3.3,29.0,1018.0,1019.66,730.47
2017,7,12,12,15,952.0,102.0,3.4,29.0,1017.5,1021.15,732.08
2017,7,12,12,30,952.0,102.0,3.5,29.0,1017.0,1018.88,731.41
2017,7,12,12,45,946.5,105.0,3.6,29.5,1008.0,1010.53,725.49
2017,7,12,13,0,941.0,108.0,3.7,30.0,999.0,998.53,717.34
2017,7,12,13,15,938.5,107.5,3.75,29.5,984.5,982.36,709.11
2017,7,12,13,30,936.0,107.0,3.8,29.0,970.0,962.62,698.57
2017,7,12,13,45,932.5,105.5,3.9,29.0,948.0,937.53,683.39
2017,7,12,14,0,929.0,104.0,4.0,29.0,926.0,909.1,665.94
2017,7,12,14,15,923.0,102.5,4.0,28.5,897.5,875.38,645.65
2017,7,12,14,30,917.0,101.0,4.0,28.0,869.0,838.77,623.19
2017,7,12,14,45,910.0,99.5,4.05,28.0,834.0,798.67,597.11
2017,7,12,15,0,903.0,98.0,4.1,28.0,799.0,756.13,569.06
2017,7,12,15,15,893.0,96.0,4.05,27.5,759.0,708.83,537.1
2017,7,12,15,30,883.0,94.0,4.0,27.0,719.0,659.78,502.1
2017,7,12,15,45,870.0,91.0,4.0,26.5,674.5,606.51,463.11
2017,7,12,16,0,857.0,88.0,4.0,26.0,630.0,552.29,422.13
2017,7,12,16,15,839.5,85.5,3.95,25.0,581.5,495.69,378.6
2017,7,12,16,30,822.0,83.0,3.9,24.0,533.0,438.4,332.88
2017,7,12,16,45,799.5,79.5,3.85,23.5,482.5,378.9,283.28
2017,7,12,17,0,777.0,76.0,3.8,23.0,432.0,320.66,233.34
2017,7,12,17,15,745.5,71.5,3.65,22.0,380.5,260.72,181.86
2017,7,12,17,30,714.0,67.0,3.5,21.0,329.0,203.7,132.96
2017,7,12,17,45,670.0,62.0,3.4,20.5,277.5,147.7,87.53
2017,7,12,18,0,626.0,57.0,3.3,20.0,226.0,93.63,49.42
2017,7,12,18,15,559.0,50.5,3.15,19.0,177.5,45.84,27.75
2017,7,12,18,30,492.0,44.0,3.0,18.0,129.0,34.39,24.36
2017,7,12,18,45,386.0,34.5,2.95,17.0,88.0,27.5,17.91
2017,7,12,19,0,280.0,25.0,2.9,16.0,47.0,20.38,9.63
2017,7,12,19,15,140.0,12.5,2.85,15.5,23.5,11.37,0.0
2017,7,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,5,15,158.5,13.0,2.45,11.5,27.0,10.37,0.0
2017,7,13,5,30,317.0,26.0,2.5,12.0,54.0,21.04,11.37
2017,7,13,5,45,420.0,34.5,2.65,12.5,96.5,27.27,18.26
2017,7,13,6,0,523.0,43.0,2.8,13.0,139.0,33.32,24.05
2017,7,13,6,15,585.5,49.0,2.75,13.5,187.5,53.02,29.32
2017,7,13,6,30,648.0,55.0,2.7,14.0,236.0,105.22,57.94
2017,7,13,6,45,690.0,60.0,2.7,15.0,287.5,157.76,97.04
2017,7,13,7,0,732.0,65.0,2.7,16.0,339.0,215.0,145.01
2017,7,13,7,15,762.0,68.5,2.65,16.5,390.5,271.99,195.37
2017,7,13,7,30,792.0,72.0,2.6,17.0,442.0,331.64,247.86
2017,7,13,7,45,813.0,75.5,2.55,18.0,492.0,390.16,298.02
2017,7,13,8,0,834.0,79.0,2.5,19.0,542.0,450.45,347.72
2017,7,13,8,15,850.5,81.5,2.5,20.0,590.0,506.98,392.81
2017,7,13,8,30,867.0,84.0,2.5,21.0,638.0,563.41,436.03
2017,7,13,8,45,878.5,87.0,2.5,22.0,681.5,616.94,475.4
2017,7,13,9,0,890.0,90.0,2.5,23.0,725.0,669.33,512.44
2017,7,13,9,15,899.5,91.5,2.55,23.5,764.5,717.45,546.49
2017,7,13,9,30,909.0,93.0,2.6,24.0,804.0,763.73,576.9
2017,7,13,9,45,913.0,96.0,2.65,24.5,837.0,805.15,603.17
2017,7,13,10,0,917.0,99.0,2.7,25.0,870.0,843.87,627.31
2017,7,13,10,15,922.5,100.5,2.8,25.5,898.0,879.49,649.49
2017,7,13,10,30,928.0,102.0,2.9,26.0,926.0,912.15,669.55
2017,7,13,10,45,930.0,104.0,3.0,26.5,946.5,939.06,685.73
2017,7,13,11,0,932.0,106.0,3.1,27.0,967.0,962.54,699.66
2017,7,13,11,15,934.0,106.5,3.2,27.0,981.0,981.04,711.79
2017,7,13,11,30,936.0,107.0,3.3,27.0,995.0,995.96,721.69
2017,7,13,11,45,935.0,108.0,3.45,27.5,1001.0,1004.86,726.74
2017,7,13,12,0,934.0,109.0,3.6,28.0,1007.0,1010.06,729.48
2017,7,13,12,15,933.5,109.0,3.7,28.0,1006.0,1011.06,730.74
2017,7,13,12,30,933.0,109.0,3.8,28.0,1005.0,1008.38,729.72
2017,7,13,12,45,929.0,110.0,3.9,28.5,996.5,999.65,723.43
2017,7,13,13,0,925.0,111.0,4.0,29.0,988.0,987.32,714.92
2017,7,13,13,15,922.0,110.5,4.05,28.5,972.5,970.93,706.38
2017,7,13,13,30,919.0,110.0,4.1,28.0,957.0,951.04,695.54
2017,7,13,13,45,914.0,109.0,4.2,28.0,934.5,925.48,679.8
2017,7,13,14,0,909.0,108.0,4.3,28.0,912.0,896.72,661.86
2017,7,13,14,15,902.5,106.5,4.3,27.5,883.0,863.17,641.39
