Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,14,30,896.0,105.0,4.3,27.0,854.0,826.81,618.82
2017,7,13,14,45,887.5,103.5,4.3,27.0,819.0,786.3,591.93
2017,7,13,15,0,879.0,102.0,4.3,27.0,784.0,743.53,563.23
2017,7,13,15,15,868.0,100.0,4.25,26.5,744.0,696.52,531.0
2017,7,13,15,30,857.0,98.0,4.2,26.0,704.0,647.91,496.03
2017,7,13,15,45,843.0,95.0,4.2,25.5,659.5,595.24,457.18
2017,7,13,16,0,829.0,92.0,4.2,25.0,615.0,541.77,416.49
2017,7,13,16,15,810.5,89.0,4.1,24.0,567.5,485.5,372.9
2017,7,13,16,30,792.0,86.0,4.0,23.0,520.0,429.01,327.54
2017,7,13,16,45,768.5,82.5,3.95,22.5,470.0,370.73,278.77
2017,7,13,17,0,745.0,79.0,3.9,22.0,420.0,313.87,229.86
2017,7,13,17,15,712.5,74.5,3.8,21.0,369.0,255.46,179.6
2017,7,13,17,30,680.0,70.0,3.7,20.0,318.0,197.57,129.98
2017,7,13,17,45,635.0,64.5,3.6,19.5,268.0,142.68,85.31
2017,7,13,18,0,590.0,59.0,3.5,19.0,218.0,92.88,50.29
2017,7,13,18,15,524.0,52.0,3.35,18.0,171.0,46.8,28.86
2017,7,13,18,30,458.0,45.0,3.2,17.0,124.0,35.19,25.15
2017,7,13,18,45,355.5,35.0,3.1,16.0,84.0,27.93,18.34
2017,7,13,19,0,253.0,25.0,3.0,15.0,44.0,20.39,9.5
2017,7,13,19,15,126.5,12.5,2.95,14.5,22.0,11.37,0.0
2017,7,13,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,122.5,13.5,2.4,11.5,24.0,12.28,0.0
2017,7,14,5,30,245.0,27.0,2.5,12.0,48.0,21.92,11.89
2017,7,14,5,45,344.0,37.5,2.7,12.5,88.0,29.81,20.45
2017,7,14,6,0,443.0,48.0,2.9,13.0,128.0,37.41,27.66
2017,7,14,6,15,508.0,56.0,2.95,13.5,175.5,56.46,33.8
2017,7,14,6,30,573.0,64.0,3.0,14.0,223.0,103.14,59.26
2017,7,14,6,45,620.5,69.5,3.05,15.0,273.5,152.82,96.03
2017,7,14,7,0,668.0,75.0,3.1,16.0,324.0,207.88,141.8
2017,7,14,7,15,700.5,80.0,3.1,16.5,375.0,263.56,190.71
2017,7,14,7,30,733.0,85.0,3.1,17.0,426.0,324.33,243.8
2017,7,14,7,45,761.0,87.5,3.15,18.0,477.0,381.42,292.7
2017,7,14,8,0,789.0,90.0,3.2,19.0,528.0,440.4,341.61
2017,7,14,8,15,807.5,93.5,3.25,19.5,575.5,497.17,387.96
2017,7,14,8,30,826.0,97.0,3.3,20.0,623.0,554.19,432.97
2017,7,14,8,45,845.5,97.5,3.35,20.5,669.0,607.46,473.9
2017,7,14,9,0,865.0,98.0,3.4,21.0,715.0,661.16,513.91
2017,7,14,9,15,876.0,100.0,3.4,21.5,755.0,709.79,548.88
2017,7,14,9,30,887.0,102.0,3.4,22.0,795.0,756.76,580.62
2017,7,14,9,45,895.5,103.5,3.45,23.0,830.0,799.42,607.2
2017,7,14,10,0,904.0,105.0,3.5,24.0,865.0,839.74,631.73
2017,7,14,10,15,756.5,201.0,3.55,24.0,851.5,848.39,636.77
2017,7,14,10,30,609.0,297.0,3.6,24.0,838.0,833.38,622.37
2017,7,14,10,45,772.0,201.5,3.7,24.5,903.5,900.29,670.29
2017,7,14,11,0,935.0,106.0,3.8,25.0,969.0,966.02,712.56
2017,7,14,11,15,938.5,106.5,3.85,25.0,984.5,986.03,725.16
2017,7,14,11,30,942.0,107.0,3.9,25.0,1000.0,1002.48,735.81
2017,7,14,11,45,946.5,105.5,4.0,25.5,1008.5,1014.31,742.39
2017,7,14,12,0,951.0,104.0,4.1,26.0,1017.0,1022.46,746.66
2017,7,14,12,15,951.0,104.0,4.1,26.0,1017.0,1024.0,747.56
2017,7,14,12,30,951.0,104.0,4.1,26.0,1017.0,1021.78,746.16
2017,7,14,12,45,948.5,104.5,4.2,26.0,1009.0,1013.9,741.79
2017,7,14,13,0,946.0,105.0,4.3,26.0,1001.0,1002.31,735.07
2017,7,14,13,15,943.0,104.5,4.3,26.0,985.5,985.61,724.5
2017,7,14,13,30,940.0,104.0,4.3,26.0,970.0,965.34,711.62
2017,7,14,13,45,936.5,103.0,4.35,26.0,948.0,940.64,696.09
2017,7,14,14,0,933.0,102.0,4.4,26.0,926.0,912.58,678.27
2017,7,14,14,15,926.5,100.5,4.35,25.5,896.5,878.3,656.99
2017,7,14,14,30,920.0,99.0,4.3,25.0,867.0,841.13,633.57
2017,7,14,14,45,912.5,97.0,4.3,25.0,832.0,800.02,606.16
2017,7,14,15,0,905.0,95.0,4.3,25.0,797.0,756.49,576.81
2017,7,14,15,15,894.5,93.5,4.2,24.5,756.5,709.19,544.41
2017,7,14,15,30,884.0,92.0,4.1,24.0,716.0,660.18,508.81
2017,7,14,15,45,871.0,89.0,4.05,24.0,671.5,606.78,468.19
2017,7,14,16,0,858.0,86.0,4.0,24.0,627.0,552.44,425.77
2017,7,14,16,15,840.0,83.5,3.9,23.5,578.5,495.46,380.79
2017,7,14,16,30,822.0,81.0,3.8,23.0,530.0,437.85,333.86
2017,7,14,16,45,800.0,77.0,3.75,22.5,479.5,377.96,283.79
2017,7,14,17,0,778.0,73.0,3.7,22.0,429.0,319.3,233.3
2017,7,14,17,15,746.5,69.0,3.55,21.0,377.0,259.67,181.82
2017,7,14,17,30,715.0,65.0,3.4,20.0,325.0,202.95,132.91
2017,7,14,17,45,673.0,60.0,3.25,19.5,274.5,147.05,87.21
2017,7,14,18,0,631.0,55.0,3.1,19.0,224.0,92.97,48.76
2017,7,14,18,15,565.0,48.5,2.95,18.0,176.0,44.78,26.64
2017,7,14,18,30,499.0,42.0,2.8,17.0,128.0,32.78,23.04
2017,7,14,18,45,396.5,32.5,2.65,16.5,87.0,25.84,16.49
2017,7,14,19,0,294.0,23.0,2.5,16.0,46.0,18.65,7.96
2017,7,14,19,15,147.0,11.5,2.45,15.5,23.0,10.46,0.0
2017,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,15,5,15,163.5,12.0,2.55,12.5,25.5,10.91,0.0
2017,7,15,5,30,327.0,24.0,2.6,13.0,51.0,19.37,9.61
2017,7,15,5,45,428.5,32.0,2.7,13.5,93.0,25.23,16.34
2017,7,15,6,0,530.0,40.0,2.8,14.0,135.0,30.94,21.81
2017,7,15,6,15,591.0,45.5,2.8,15.0,183.0,52.55,29.01
2017,7,15,6,30,652.0,51.0,2.8,16.0,231.0,101.41,54.23
2017,7,15,6,45,694.0,55.0,2.8,17.0,281.5,153.33,92.46
2017,7,15,7,0,736.0,59.0,2.8,18.0,332.0,209.91,139.63
2017,7,15,7,15,765.0,62.5,2.8,18.5,383.0,266.89,189.83
2017,7,15,7,30,794.0,66.0,2.8,19.0,434.0,326.41,242.1
2017,7,15,7,45,815.5,68.5,2.8,20.0,484.0,385.65,292.72
2017,7,15,8,0,837.0,71.0,2.8,21.0,534.0,444.15,341.07
2017,7,15,8,15,853.5,73.5,2.8,21.5,581.5,500.89,387.04
2017,7,15,8,30,870.0,76.0,2.8,22.0,629.0,557.55,431.3
2017,7,15,8,45,882.0,78.0,2.8,23.0,673.0,610.64,470.52
2017,7,15,9,0,894.0,80.0,2.8,24.0,717.0,662.63,507.46
2017,7,15,9,15,904.0,81.5,2.85,24.5,756.5,711.38,542.07
2017,7,15,9,30,914.0,83.0,2.9,25.0,796.0,758.31,572.66
2017,7,15,9,45,914.5,88.5,2.95,26.0,828.5,799.85,597.91
2017,7,15,10,0,915.0,94.0,3.0,27.0,861.0,838.4,620.72
2017,7,15,10,15,921.0,95.0,3.05,27.5,889.5,874.0,642.5
2017,7,15,10,30,927.0,96.0,3.1,28.0,918.0,906.69,662.17
2017,7,15,10,45,931.0,97.5,3.15,28.5,939.5,934.98,678.82
2017,7,15,11,0,935.0,99.0,3.2,29.0,961.0,959.95,693.26
2017,7,15,11,15,937.5,99.5,3.25,29.0,976.0,979.08,705.32
2017,7,15,11,30,940.0,100.0,3.3,29.0,991.0,994.62,715.18
2017,7,15,11,45,941.0,100.5,3.35,29.5,998.0,1005.07,720.44
2017,7,15,12,0,942.0,101.0,3.4,30.0,1005.0,1011.82,723.43
2017,7,15,12,15,942.0,101.0,3.4,30.5,1004.5,1013.38,722.87
2017,7,15,12,30,942.0,101.0,3.4,31.0,1004.0,1011.2,720.07
2017,7,15,12,45,938.0,102.5,3.45,31.5,995.5,1002.93,713.91
2017,7,15,13,0,934.0,104.0,3.5,32.0,987.0,991.02,705.56
2017,7,15,13,15,931.0,103.5,3.5,32.0,972.0,974.5,695.46
2017,7,15,13,30,928.0,103.0,3.5,32.0,957.0,954.44,683.17
2017,7,15,13,45,923.5,102.0,3.5,32.5,934.5,929.1,666.16
2017,7,15,14,0,919.0,101.0,3.5,33.0,912.0,900.51,647.1
2017,7,15,14,15,912.5,100.0,3.55,32.5,883.5,867.11,627.75
2017,7,15,14,30,906.0,99.0,3.6,32.0,855.0,830.87,606.28
2017,7,15,14,45,896.5,98.0,3.65,32.0,819.5,789.69,579.99
2017,7,15,15,0,887.0,97.0,3.7,32.0,784.0,746.27,551.9
2017,7,15,15,15,751.0,148.5,3.7,31.5,709.5,667.92,497.08
2017,7,15,15,30,615.0,200.0,3.7,31.0,635.0,594.55,443.99
2017,7,15,15,45,414.5,240.0,3.75,31.0,525.0,477.3,357.65
2017,7,15,16,0,214.0,280.0,3.8,31.0,415.0,371.75,278.79
2017,7,15,16,15,506.5,182.0,3.8,30.0,467.0,420.99,316.87
2017,7,15,16,30,799.0,84.0,3.8,29.0,519.0,431.43,321.86
2017,7,15,16,45,775.0,80.5,3.8,28.5,469.0,372.47,273.57
2017,7,15,17,0,751.0,77.0,3.8,28.0,419.0,314.98,225.34
2017,7,15,17,15,718.5,73.0,3.7,27.0,368.0,256.57,176.19
2017,7,15,17,30,686.0,69.0,3.6,26.0,317.0,201.23,129.66
2017,7,15,17,45,641.5,63.5,3.5,25.0,267.0,143.42,83.75
2017,7,15,18,0,597.0,58.0,3.4,24.0,217.0,93.15,49.1
2017,7,15,18,15,529.5,51.0,3.2,23.0,170.0,46.49,27.68
2017,7,15,18,30,462.0,44.0,3.0,22.0,123.0,34.43,23.92
2017,7,15,18,45,356.0,34.0,2.9,21.0,83.0,27.13,17.18
2017,7,15,19,0,250.0,24.0,2.8,20.0,43.0,19.56,8.16
2017,7,15,19,15,125.0,12.0,2.7,19.5,21.5,10.91,0.0
2017,7,15,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,145.0,12.5,1.35,14.5,24.0,11.37,0.0
2017,7,16,5,30,290.0,25.0,1.5,15.0,48.0,20.29,10.01
2017,7,16,5,45,399.0,33.5,1.65,16.0,89.5,26.54,17.25
2017,7,16,6,0,508.0,42.0,1.8,17.0,131.0,32.61,22.97
2017,7,16,6,15,572.0,48.0,1.75,17.5,179.5,50.98,27.87
2017,7,16,6,30,636.0,54.0,1.7,18.0,228.0,102.47,55.33
2017,7,16,6,45,684.0,57.5,1.7,19.0,279.5,153.91,92.48
2017,7,16,7,0,732.0,61.0,1.7,20.0,331.0,210.75,138.96
2017,7,16,7,15,762.0,64.5,1.7,21.0,382.5,267.85,188.07
2017,7,16,7,30,792.0,68.0,1.7,22.0,434.0,327.61,239.02
2017,7,16,7,45,817.5,70.0,1.75,23.5,485.5,387.84,288.68
2017,7,16,8,0,843.0,72.0,1.8,25.0,537.0,447.82,336.28
2017,7,16,8,15,860.0,74.0,1.9,26.0,585.0,504.73,380.59
2017,7,16,8,30,877.0,76.0,2.0,27.0,633.0,561.59,423.17
2017,7,16,8,45,891.5,77.5,2.15,28.5,678.0,616.1,461.83
2017,7,16,9,0,906.0,79.0,2.3,30.0,723.0,669.73,498.36
2017,7,16,9,15,916.0,80.5,2.4,31.0,763.0,719.07,531.32
2017,7,16,9,30,926.0,82.0,2.5,32.0,803.0,766.58,560.31
2017,7,16,9,45,928.0,86.5,2.7,33.0,836.5,808.82,585.9
2017,7,16,10,0,930.0,91.0,2.9,34.0,870.0,848.14,609.24
2017,7,16,10,15,936.0,92.0,2.95,34.0,898.5,884.29,631.89
2017,7,16,10,30,942.0,93.0,3.0,34.0,927.0,917.46,652.54
2017,7,16,10,45,947.5,93.0,3.1,34.5,949.5,946.05,669.19
2017,7,16,11,0,953.0,93.0,3.2,35.0,972.0,971.32,683.7
2017,7,16,11,15,956.0,93.5,3.25,35.0,986.5,991.29,695.96
2017,7,16,11,30,959.0,94.0,3.3,35.0,1001.0,1007.61,706.03
2017,7,16,11,45,961.0,94.0,3.35,35.5,1009.0,1018.76,711.5
2017,7,16,12,0,963.0,94.0,3.4,36.0,1017.0,1026.13,714.73
2017,7,16,12,15,963.0,94.0,3.45,36.0,1016.5,1027.75,716.0
2017,7,16,12,30,963.0,94.0,3.5,36.0,1016.0,1025.54,715.03
2017,7,16,12,45,961.0,93.5,3.6,36.0,1008.0,1017.09,710.65
2017,7,16,13,0,959.0,93.0,3.7,36.0,1000.0,1004.87,704.0
2017,7,16,13,15,956.5,92.5,3.75,36.0,984.5,988.44,694.45
2017,7,16,13,30,954.0,92.0,3.8,36.0,969.0,968.35,682.64
2017,7,16,13,45,950.5,90.5,3.9,36.0,947.0,942.81,667.65
2017,7,16,14,0,947.0,89.0,4.0,36.0,925.0,913.86,650.4
2017,7,16,14,15,941.0,88.0,4.05,35.5,895.5,880.04,630.93
2017,7,16,14,30,935.0,87.0,4.1,35.0,866.0,843.25,609.29
2017,7,16,14,45,928.5,85.0,4.15,35.0,831.5,802.3,583.36
2017,7,16,15,0,922.0,83.0,4.2,35.0,797.0,758.82,555.46
2017,7,16,15,15,912.0,81.5,4.15,34.5,756.5,711.1,524.81
2017,7,16,15,30,902.0,80.0,4.1,34.0,716.0,661.59,490.45
2017,7,16,15,45,890.5,77.5,4.1,33.5,671.5,608.66,452.74
2017,7,16,16,0,879.0,75.0,4.1,33.0,627.0,554.6,412.94
2017,7,16,16,15,862.0,72.5,4.0,32.0,578.5,496.98,369.73
2017,7,16,16,30,845.0,70.0,3.9,31.0,530.0,439.34,324.82
2017,7,16,16,45,824.5,67.0,3.85,30.5,480.0,380.17,276.62
2017,7,16,17,0,804.0,64.0,3.8,30.0,430.0,321.96,227.76
2017,7,16,17,15,774.0,60.5,3.65,29.0,378.0,259.81,175.62
2017,7,16,17,30,744.0,57.0,3.5,28.0,326.0,202.18,127.14
2017,7,16,17,45,703.5,52.5,3.4,27.0,275.0,145.14,81.8
2017,7,16,18,0,663.0,48.0,3.3,26.0,224.0,92.61,45.81
2017,7,16,18,15,599.0,42.5,3.15,25.0,175.5,43.57,24.29
2017,7,16,18,30,535.0,37.0,3.0,24.0,127.0,31.32,21.03
2017,7,16,18,45,430.0,29.0,2.85,23.0,86.0,24.98,15.19
2017,7,16,19,0,325.0,21.0,2.7,22.0,45.0,16.96,5.99
2017,7,16,19,15,162.5,10.5,2.7,21.0,22.5,9.55,0.0
2017,7,16,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,17,5,15,149.5,12.0,3.2,13.5,24.0,10.91,0.0
2017,7,17,5,30,299.0,24.0,3.2,14.0,48.0,19.46,9.15
2017,7,17,5,45,411.0,32.0,3.25,14.5,90.0,25.31,16.26
2017,7,17,6,0,523.0,40.0,3.3,15.0,132.0,31.04,21.76
2017,7,17,6,15,587.0,46.0,3.3,15.5,180.5,52.4,29.21
2017,7,17,6,30,651.0,52.0,3.3,16.0,229.0,101.77,54.68
2017,7,17,6,45,699.0,55.5,3.35,17.0,281.5,154.15,92.98
2017,7,17,7,0,747.0,59.0,3.4,18.0,334.0,211.93,140.98
2017,7,17,7,15,777.0,62.5,3.45,18.5,386.0,269.95,192.22
2017,7,17,7,30,807.0,66.0,3.5,19.0,438.0,330.63,245.71
2017,7,17,7,45,830.5,68.5,3.55,20.0,489.0,391.47,297.93
2017,7,17,8,0,854.0,71.0,3.6,21.0,540.0,451.83,348.11
2017,7,17,8,15,870.5,73.0,3.6,21.5,588.5,509.14,394.89
2017,7,17,8,30,887.0,75.0,3.6,22.0,637.0,566.33,439.95
2017,7,17,8,45,900.0,77.0,3.65,22.5,682.0,621.01,481.75
2017,7,17,9,0,913.0,79.0,3.7,23.0,727.0,674.63,521.47
2017,7,17,9,15,923.0,80.5,3.7,23.5,767.5,724.36,556.94
2017,7,17,9,30,933.0,82.0,3.7,24.0,808.0,772.23,588.33
2017,7,17,9,45,931.5,88.5,3.75,24.5,840.5,814.09,615.27
2017,7,17,10,0,930.0,95.0,3.8,25.0,873.0,852.74,639.7
2017,7,17,10,15,936.0,96.5,3.8,25.5,902.0,889.45,662.3
2017,7,17,10,30,942.0,98.0,3.8,26.0,931.0,923.17,682.66
2017,7,17,10,45,946.0,99.0,3.85,26.5,953.0,951.46,699.52
2017,7,17,11,0,950.0,100.0,3.9,27.0,975.0,976.35,714.09
2017,7,17,11,15,953.0,100.5,3.95,27.0,990.0,996.31,726.85
2017,7,17,11,30,956.0,101.0,4.0,27.0,1005.0,1012.62,737.31
2017,7,17,11,45,957.5,101.5,4.05,27.0,1012.5,1023.78,744.52
2017,7,17,12,0,959.0,102.0,4.1,27.0,1020.0,1031.16,749.41
2017,7,17,12,15,959.5,102.0,4.1,27.0,1020.0,1033.28,750.68
2017,7,17,12,30,960.0,102.0,4.1,27.0,1020.0,1031.59,749.63
2017,7,17,12,45,961.0,100.0,4.2,27.0,1013.5,1024.58,745.86
2017,7,17,13,0,962.0,98.0,4.3,27.0,1007.0,1013.72,739.69
2017,7,17,13,15,959.5,97.5,4.35,27.0,991.5,997.26,729.61
2017,7,17,13,30,957.0,97.0,4.4,27.0,976.0,977.12,717.18
2017,7,17,13,45,955.5,95.0,4.45,27.0,954.5,952.8,701.99
2017,7,17,14,0,954.0,93.0,4.5,27.0,933.0,924.95,684.42
2017,7,17,14,15,948.0,92.0,4.5,26.5,904.0,890.9,663.67
2017,7,17,14,30,942.0,91.0,4.5,26.0,875.0,853.85,640.64
2017,7,17,14,45,936.5,88.5,4.5,25.5,840.5,812.89,614.74
2017,7,17,15,0,931.0,86.0,4.5,25.0,806.0,769.28,586.63
2017,7,17,15,15,921.0,84.0,4.45,24.5,765.0,720.64,553.95
2017,7,17,15,30,911.0,82.0,4.4,24.0,724.0,670.17,517.39
2017,7,17,15,45,900.0,79.5,4.35,23.5,679.0,617.05,477.83
2017,7,17,16,0,889.0,77.0,4.3,23.0,634.0,562.72,436.05
2017,7,17,16,15,872.0,74.5,4.2,22.5,585.5,504.49,389.82
2017,7,17,16,30,855.0,72.0,4.1,22.0,537.0,446.23,342.0
2017,7,17,16,45,835.0,68.5,4.05,21.5,486.0,386.13,291.28
2017,7,17,17,0,815.0,65.0,4.0,21.0,435.0,326.91,239.8
2017,7,17,17,15,785.5,61.5,3.85,20.0,382.5,264.21,185.25
2017,7,17,17,30,756.0,58.0,3.7,19.0,330.0,205.9,134.39
2017,7,17,17,45,715.5,53.5,3.6,18.5,278.5,148.04,86.55
2017,7,17,18,0,675.0,49.0,3.5,18.0,227.0,94.71,48.64
2017,7,17,18,15,610.5,43.5,3.35,17.5,178.0,44.85,25.99
2017,7,17,18,30,546.0,38.0,3.2,17.0,129.0,32.33,22.61
2017,7,17,18,45,440.5,29.5,3.1,16.5,87.0,25.54,16.14
2017,7,17,19,0,335.0,21.0,3.0,16.0,45.0,18.56,7.05
2017,7,17,19,15,167.5,10.5,3.0,15.5,22.5,9.55,0.0
2017,7,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,5,15,157.5,12.0,3.4,11.0,24.0,10.91,0.0
2017,7,18,5,30,315.0,24.0,3.5,11.0,48.0,19.55,9.08
2017,7,18,5,45,421.0,32.5,3.65,11.5,90.0,25.84,16.92
2017,7,18,6,0,527.0,41.0,3.8,12.0,132.0,31.95,22.85
2017,7,18,6,15,592.0,47.0,3.8,12.5,181.5,53.22,30.36
2017,7,18,6,30,657.0,53.0,3.8,13.0,231.0,103.02,56.22
2017,7,18,6,45,701.0,57.5,3.85,13.5,283.0,156.13,95.87
2017,7,18,7,0,745.0,62.0,3.9,14.0,335.0,214.19,145.2
2017,7,18,7,15,776.0,66.0,3.9,14.5,387.5,272.93,197.79
2017,7,18,7,30,807.0,70.0,3.9,15.0,440.0,334.47,252.8
2017,7,18,7,45,830.0,73.0,3.9,15.5,491.5,395.61,306.66
2017,7,18,8,0,853.0,76.0,3.9,16.0,543.0,456.32,358.65
2017,7,18,8,15,870.0,78.0,3.9,16.5,592.0,513.96,406.64
2017,7,18,8,30,887.0,80.0,3.9,17.0,641.0,571.51,452.92
2017,7,18,8,45,900.5,82.0,3.9,18.0,686.5,626.58,494.84
2017,7,18,9,0,914.0,84.0,3.9,19.0,732.0,680.65,534.48
2017,7,18,9,15,924.0,86.0,3.9,19.5,772.5,731.01,571.1
2017,7,18,9,30,934.0,88.0,3.9,20.0,813.0,779.5,603.49
2017,7,18,9,45,939.0,90.5,3.95,20.5,847.5,822.5,631.68
2017,7,18,10,0,944.0,93.0,4.0,21.0,882.0,862.77,657.64
2017,7,18,10,15,950.0,94.5,4.0,21.0,911.0,899.99,682.28
2017,7,18,10,30,956.0,96.0,4.0,21.0,940.0,934.18,704.69
2017,7,18,10,45,961.0,96.0,4.05,21.5,962.5,962.78,722.11
2017,7,18,11,0,966.0,96.0,4.1,22.0,985.0,987.98,737.18
2017,7,18,11,15,968.5,96.5,4.15,22.0,1000.0,1007.8,750.09
2017,7,18,11,30,971.0,97.0,4.2,22.0,1015.0,1023.9,760.62
2017,7,18,11,45,973.0,97.0,4.3,22.5,1022.5,1035.23,766.91
2017,7,18,12,0,975.0,97.0,4.4,23.0,1030.0,1042.73,770.76
2017,7,18,12,15,975.0,97.0,4.45,22.5,1029.5,1044.42,773.57
2017,7,18,12,30,975.0,97.0,4.5,22.0,1029.0,1042.21,774.03
2017,7,18,12,45,972.0,98.0,4.6,22.0,1021.0,1034.24,769.85
2017,7,18,13,0,969.0,99.0,4.7,22.0,1013.0,1022.44,763.2
2017,7,18,13,15,966.5,98.5,4.7,22.0,997.5,1005.88,752.52
2017,7,18,13,30,964.0,98.0,4.7,22.0,982.0,985.6,739.43
2017,7,18,13,45,961.0,96.5,4.7,22.0,960.0,960.28,722.94
2017,7,18,14,0,958.0,95.0,4.7,22.0,938.0,931.46,704.07
2017,7,18,14,15,952.5,93.5,4.65,21.5,909.0,897.19,682.39
2017,7,18,14,30,947.0,92.0,4.6,21.0,880.0,859.87,658.42
2017,7,18,14,45,940.5,90.0,4.55,21.0,845.0,818.42,630.06
2017,7,18,15,0,934.0,88.0,4.5,21.0,810.0,774.38,599.66
2017,7,18,15,15,924.0,86.5,4.45,20.5,769.0,726.06,566.68
2017,7,18,15,30,914.0,85.0,4.4,20.0,728.0,675.89,529.77
2017,7,18,15,45,903.5,82.0,4.35,20.0,683.0,622.37,488.33
2017,7,18,16,0,893.0,79.0,4.3,20.0,638.0,567.57,444.8
2017,7,18,16,15,876.0,76.5,4.2,19.5,589.0,509.06,397.83
2017,7,18,16,30,859.0,74.0,4.1,19.0,540.0,450.5,349.26
2017,7,18,16,45,838.5,70.5,4.0,18.5,488.5,389.89,297.54
2017,7,18,17,0,818.0,67.0,3.9,18.0,437.0,328.5,243.76
2017,7,18,17,15,788.0,63.5,3.8,17.5,384.5,267.17,189.38
2017,7,18,17,30,758.0,60.0,3.7,17.0,332.0,208.52,137.52
2017,7,18,17,45,715.5,55.5,3.6,16.5,279.5,150.16,88.99
2017,7,18,18,0,673.0,51.0,3.5,16.0,227.0,96.58,50.65
2017,7,18,18,15,607.0,45.0,3.35,15.0,177.5,46.31,27.47
2017,7,18,18,30,541.0,39.0,3.2,14.0,128.0,33.31,23.76
2017,7,18,18,45,428.5,30.5,3.05,13.5,86.0,24.33,15.31
2017,7,18,19,0,316.0,22.0,2.9,13.0,44.0,17.96,6.41
2017,7,18,19,15,158.0,11.0,2.8,12.5,22.0,10.01,0.0
2017,7,18,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,5,15,167.0,11.5,2.9,11.5,24.0,10.46,0.0
2017,7,19,5,30,334.0,23.0,3.0,12.0,48.0,18.73,8.08
2017,7,19,5,45,441.0,31.0,3.2,12.5,90.5,24.64,15.76
2017,7,19,6,0,548.0,39.0,3.4,13.0,133.0,33.14,23.78
2017,7,19,6,15,612.0,45.0,3.35,13.5,182.5,51.71,28.77
2017,7,19,6,30,676.0,51.0,3.3,14.0,232.0,102.68,54.98
2017,7,19,6,45,719.0,55.5,3.3,14.5,284.5,156.84,95.26
2017,7,19,7,0,762.0,60.0,3.3,15.0,337.0,215.82,145.19
2017,7,19,7,15,792.0,63.5,3.3,15.5,389.5,274.88,197.89
2017,7,19,7,30,822.0,67.0,3.3,16.0,442.0,336.59,252.82
2017,7,19,7,45,844.0,69.5,3.3,17.0,494.0,397.8,305.88
2017,7,19,8,0,866.0,72.0,3.3,18.0,546.0,458.4,356.68
2017,7,19,8,15,882.5,74.5,3.3,18.5,595.0,517.01,404.84
2017,7,19,8,30,899.0,77.0,3.3,19.0,644.0,575.48,451.17
2017,7,19,8,45,911.5,79.0,3.3,19.5,689.0,630.61,493.44
2017,7,19,9,0,924.0,81.0,3.3,20.0,734.0,684.61,533.47
2017,7,19,9,15,933.5,82.5,3.3,20.5,775.0,734.63,569.25
2017,7,19,9,30,943.0,84.0,3.3,21.0,816.0,782.72,600.86
2017,7,19,9,45,941.0,91.0,3.35,21.5,848.5,825.2,628.3
2017,7,19,10,0,939.0,98.0,3.4,22.0,881.0,864.39,653.17
2017,7,19,10,15,945.0,99.0,3.45,22.5,910.0,901.02,676.03
2017,7,19,10,30,951.0,100.0,3.5,23.0,939.0,934.62,696.66
2017,7,19,10,45,955.5,101.0,3.6,23.5,961.5,963.69,714.45
2017,7,19,11,0,960.0,102.0,3.7,24.0,984.0,989.34,729.93
2017,7,19,11,15,963.0,102.5,3.75,24.0,999.0,1009.56,742.93
2017,7,19,11,30,966.0,103.0,3.8,24.0,1014.0,1026.09,753.6
2017,7,19,11,45,967.5,103.0,3.85,24.5,1021.5,1036.92,759.17
2017,7,19,12,0,969.0,103.0,3.9,25.0,1029.0,1043.93,762.35
2017,7,19,12,15,969.0,103.0,3.95,25.0,1029.0,1045.63,763.69
2017,7,19,12,30,969.0,103.0,4.0,25.0,1029.0,1043.45,762.66
2017,7,19,12,45,967.5,103.0,4.05,25.0,1021.0,1035.97,758.29
2017,7,19,13,0,966.0,103.0,4.1,25.0,1013.0,1024.66,751.53
2017,7,19,13,15,963.5,102.0,4.1,24.5,998.0,1007.65,742.25
2017,7,19,13,30,961.0,101.0,4.1,24.0,983.0,986.93,730.55
2017,7,19,13,45,957.5,100.0,4.1,24.0,960.5,961.7,714.44
2017,7,19,14,0,954.0,99.0,4.1,24.0,938.0,933.02,696.0
2017,7,19,14,15,948.0,98.0,4.05,23.5,908.5,898.92,674.9
2017,7,19,14,30,942.0,97.0,4.0,23.0,879.0,861.8,651.57
2017,7,19,14,45,935.0,95.0,4.0,23.0,843.5,820.11,623.82
2017,7,19,15,0,928.0,93.0,4.0,23.0,808.0,775.88,594.04
2017,7,19,15,15,917.5,91.0,3.95,22.5,767.0,726.91,561.02
2017,7,19,15,30,907.0,89.0,3.9,22.0,726.0,676.16,524.28
2017,7,19,15,45,895.5,86.0,3.9,22.0,681.0,622.3,483.36
2017,7,19,16,0,884.0,83.0,3.9,22.0,636.0,567.29,440.37
2017,7,19,16,15,866.5,80.5,3.85,21.5,586.5,508.91,394.17
2017,7,19,16,30,849.0,78.0,3.8,21.0,537.0,450.54,346.38
2017,7,19,16,45,827.5,74.5,3.75,20.5,485.5,388.85,294.46
2017,7,19,17,0,806.0,71.0,3.7,20.0,434.0,328.93,242.46
2017,7,19,17,15,774.5,67.0,3.65,19.0,381.0,267.32,188.84
2017,7,19,17,30,743.0,63.0,3.6,18.0,328.0,208.6,137.68
2017,7,19,17,45,700.0,58.0,3.55,17.0,276.0,150.53,89.81
2017,7,19,18,0,657.0,53.0,3.5,16.0,224.0,97.34,51.86
2017,7,19,18,15,588.5,46.5,3.4,15.5,174.5,47.5,28.55
2017,7,19,18,30,520.0,40.0,3.3,15.0,125.0,31.38,21.95
2017,7,19,18,45,407.5,31.0,3.2,14.5,83.5,24.79,15.58
2017,7,19,19,0,295.0,22.0,3.1,14.0,42.0,18.0,5.94
2017,7,19,19,15,147.5,11.0,3.05,13.5,21.0,10.01,0.0
2017,7,19,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,20,5,15,172.0,10.5,3.4,11.5,23.0,9.55,0.0
2017,7,20,5,30,344.0,21.0,3.5,12.0,46.0,18.52,7.52
2017,7,20,5,45,448.5,29.0,3.6,12.5,88.0,25.02,16.04
2017,7,20,6,0,553.0,37.0,3.7,13.0,130.0,31.36,22.18
2017,7,20,6,15,616.0,42.5,3.7,13.5,179.0,49.38,26.84
2017,7,20,6,30,679.0,48.0,3.7,14.0,228.0,100.08,52.7
2017,7,20,6,45,717.0,52.5,3.75,15.0,279.5,153.7,92.58
2017,7,20,7,0,755.0,57.0,3.8,16.0,331.0,211.52,141.52
2017,7,20,7,15,785.0,60.5,3.75,16.5,383.0,270.18,193.8
2017,7,20,7,30,815.0,64.0,3.7,17.0,435.0,333.17,249.67
2017,7,20,7,45,836.5,66.5,3.7,17.5,486.0,392.16,301.53
2017,7,20,8,0,858.0,69.0,3.7,18.0,537.0,452.15,352.67
2017,7,20,8,15,874.5,71.5,3.7,18.5,586.0,510.37,400.77
2017,7,20,8,30,891.0,74.0,3.7,19.0,635.0,568.47,447.09
2017,7,20,8,45,903.5,76.0,3.7,19.5,679.5,623.25,489.36
2017,7,20,9,0,916.0,78.0,3.7,20.0,724.0,676.93,529.44
2017,7,20,9,15,926.0,79.5,3.7,20.0,764.5,727.0,566.53
2017,7,20,9,30,936.0,81.0,3.7,20.0,805.0,775.19,599.71
2017,7,20,9,45,943.0,82.5,3.75,20.5,840.0,818.94,628.39
2017,7,20,10,0,950.0,84.0,3.8,21.0,875.0,860.11,654.93
2017,7,20,10,15,955.5,85.0,3.85,21.5,904.0,896.72,678.03
2017,7,20,10,30,961.0,86.0,3.9,22.0,933.0,930.25,698.85
2017,7,20,10,45,965.0,87.0,3.95,22.5,955.0,959.19,716.42
2017,7,20,11,0,969.0,88.0,4.0,23.0,977.0,984.65,731.61
2017,7,20,11,15,971.5,88.5,4.05,23.0,992.0,1004.62,744.56
2017,7,20,11,30,974.0,89.0,4.1,23.0,1007.0,1020.85,755.12
2017,7,20,11,45,974.5,89.5,4.15,23.0,1014.5,1031.34,762.0
2017,7,20,12,0,975.0,90.0,4.2,23.0,1022.0,1037.96,766.45
2017,7,20,12,15,975.0,90.0,4.25,23.0,1021.5,1039.68,767.81
2017,7,20,12,30,975.0,90.0,4.3,23.0,1021.0,1037.5,766.73
2017,7,20,12,45,963.5,96.5,4.35,23.0,1010.5,1026.85,760.15
2017,7,20,13,0,952.0,103.0,4.4,23.0,1000.0,1012.51,751.25
2017,7,20,13,15,949.5,102.5,4.4,22.5,984.5,996.17,742.25
2017,7,20,13,30,947.0,102.0,4.4,22.0,969.0,976.19,730.82
2017,7,20,13,45,943.0,100.5,4.45,22.0,946.5,950.31,714.25
2017,7,20,14,0,939.0,99.0,4.5,22.0,924.0,921.05,695.52
2017,7,20,14,15,933.0,98.0,4.5,21.5,895.0,887.36,674.61
2017,7,20,14,30,927.0,97.0,4.5,21.0,866.0,850.7,651.44
2017,7,20,14,45,920.0,95.0,4.5,21.0,831.0,809.52,623.55
2017,7,20,15,0,913.0,93.0,4.5,21.0,796.0,765.83,593.64
2017,7,20,15,15,902.0,91.0,4.5,20.5,755.0,717.11,560.39
2017,7,20,15,30,891.0,89.0,4.5,20.0,714.0,666.68,523.45
2017,7,20,15,45,879.0,86.0,4.5,20.0,669.0,613.24,482.18
2017,7,20,16,0,867.0,83.0,4.5,20.0,624.0,558.73,438.93
2017,7,20,16,15,849.0,80.5,4.45,19.0,575.5,500.94,393.26
2017,7,20,16,30,831.0,78.0,4.4,18.0,527.0,443.25,345.92
2017,7,20,16,45,809.0,74.5,4.35,17.5,476.0,382.35,293.81
2017,7,20,17,0,787.0,71.0,4.3,17.0,425.0,323.27,241.73
2017,7,20,17,15,755.0,67.0,4.2,16.5,372.5,262.59,187.78
2017,7,20,17,30,723.0,63.0,4.1,16.0,320.0,204.87,136.64
2017,7,20,17,45,679.0,58.0,4.0,15.5,269.0,147.81,89.05
2017,7,20,18,0,635.0,53.0,3.9,15.0,218.0,95.78,51.57
2017,7,20,18,15,566.5,46.5,3.75,14.5,169.5,44.15,26.0
2017,7,20,18,30,498.0,40.0,3.6,14.0,121.0,31.37,22.02
2017,7,20,18,45,384.5,31.0,3.45,13.5,80.0,24.8,15.62
2017,7,20,19,0,271.0,22.0,3.3,13.0,39.0,18.03,5.46
2017,7,20,19,15,135.5,11.0,3.2,12.5,19.5,10.01,0.0
2017,7,20,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,21,5,15,174.0,10.5,2.9,11.5,22.5,9.55,0.0
2017,7,21,5,30,348.0,21.0,3.0,12.0,45.0,18.6,7.11
2017,7,21,5,45,457.5,28.5,3.15,12.5,88.0,24.63,15.66
2017,7,21,6,0,567.0,36.0,3.3,13.0,131.0,30.54,21.45
2017,7,21,6,15,630.0,41.5,3.25,13.5,180.5,48.66,26.13
2017,7,21,6,30,693.0,47.0,3.2,14.0,230.0,100.25,52.31
2017,7,21,6,45,734.5,51.0,3.2,14.5,282.0,154.84,92.89
2017,7,21,7,0,776.0,55.0,3.2,15.0,334.0,214.04,143.16
2017,7,21,7,15,805.0,58.0,3.15,15.5,387.0,275.33,197.83
2017,7,21,7,30,834.0,61.0,3.1,16.0,440.0,336.67,252.55
2017,7,21,7,45,855.5,64.0,3.1,17.0,491.5,397.27,305.21
2017,7,21,8,0,877.0,67.0,3.1,18.0,543.0,458.86,356.82
2017,7,21,8,15,893.0,69.0,3.05,18.5,592.0,517.43,404.82
2017,7,21,8,30,909.0,71.0,3.0,19.0,641.0,575.79,450.86
2017,7,21,8,45,920.5,73.0,3.0,20.0,686.5,630.93,492.06
2017,7,21,9,0,932.0,75.0,3.0,21.0,732.0,684.83,530.77
2017,7,21,9,15,941.5,76.5,3.0,21.5,772.5,735.33,566.32
2017,7,21,9,30,951.0,78.0,3.0,22.0,813.0,783.88,597.93
2017,7,21,9,45,948.5,85.0,3.05,22.5,846.0,826.45,625.18
2017,7,21,10,0,946.0,92.0,3.1,23.0,879.0,865.68,649.84
2017,7,21,10,15,951.5,93.0,3.15,23.5,908.0,902.22,672.43
2017,7,21,10,30,957.0,94.0,3.2,24.0,937.0,935.69,692.77
2017,7,21,10,45,961.5,95.0,3.3,24.5,959.0,965.01,710.59
2017,7,21,11,0,966.0,96.0,3.4,25.0,981.0,990.9,726.11
2017,7,21,11,15,968.5,96.5,3.5,25.0,996.0,1010.84,739.19
2017,7,21,11,30,971.0,97.0,3.6,25.0,1011.0,1027.05,749.95
2017,7,21,11,45,972.0,97.5,3.7,25.5,1018.5,1038.02,755.92
2017,7,21,12,0,973.0,98.0,3.8,26.0,1026.0,1045.11,759.49
2017,7,21,12,15,973.0,98.0,3.85,25.5,1025.5,1046.85,762.36
2017,7,21,12,30,973.0,98.0,3.9,25.0,1025.0,1044.69,762.85
2017,7,21,12,45,968.5,99.5,4.0,25.0,1016.5,1035.79,757.9
2017,7,21,13,0,964.0,101.0,4.1,25.0,1008.0,1023.09,750.57
2017,7,21,13,15,961.5,100.5,4.1,24.5,992.5,1006.57,741.62
2017,7,21,13,30,959.0,100.0,4.1,24.0,977.0,986.34,730.24
2017,7,21,13,45,955.0,99.0,4.15,24.0,954.5,960.67,714.1
2017,7,21,14,0,951.0,98.0,4.2,24.0,932.0,931.56,695.63
2017,7,21,14,15,945.0,97.0,4.2,23.5,903.0,897.48,674.75
2017,7,21,14,30,939.0,96.0,4.2,23.0,874.0,860.4,651.61
2017,7,21,14,45,931.5,94.0,4.2,23.0,838.5,818.35,623.52
2017,7,21,15,0,924.0,92.0,4.2,23.0,803.0,773.79,593.42
2017,7,21,15,15,913.5,90.5,4.15,22.5,762.0,725.39,560.79
2017,7,21,15,30,903.0,89.0,4.1,22.0,721.0,675.2,524.36
2017,7,21,15,45,890.5,86.5,4.05,21.5,675.5,621.31,484.12
2017,7,21,16,0,878.0,84.0,4.0,21.0,630.0,566.36,441.78
2017,7,21,16,15,860.0,81.0,3.9,20.5,581.0,507.44,394.88
2017,7,21,16,30,842.0,78.0,3.8,20.0,532.0,448.59,346.48
2017,7,21,16,45,819.0,75.0,3.75,19.5,480.0,387.12,294.57
2017,7,21,17,0,796.0,72.0,3.7,19.0,428.0,327.54,242.69
2017,7,21,17,15,764.0,68.0,3.6,18.0,375.5,266.23,189.14
2017,7,21,17,30,732.0,64.0,3.5,17.0,323.0,207.9,138.12
2017,7,21,17,45,685.5,59.0,3.4,16.5,271.0,149.85,90.05
2017,7,21,18,0,639.0,54.0,3.3,16.0,219.0,97.15,52.33
2017,7,21,18,15,568.5,47.5,3.15,15.5,170.0,45.1,26.65
2017,7,21,18,30,498.0,41.0,3.0,15.0,121.0,32.3,22.72
2017,7,21,18,45,378.0,31.5,2.95,14.5,79.5,25.3,15.92
2017,7,21,19,0,258.0,22.0,2.9,14.0,38.0,18.09,4.8
2017,7,21,19,15,129.0,11.0,2.9,13.5,19.0,10.01,0.0
2017,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,5,15,132.0,11.0,1.8,11.5,20.0,10.01,0.0
2017,7,22,5,30,264.0,22.0,2.0,12.0,40.0,17.94,6.13
2017,7,22,5,45,371.0,32.0,2.25,13.0,80.5,25.58,16.41
2017,7,22,6,0,478.0,42.0,2.5,14.0,121.0,32.95,23.46
2017,7,22,6,15,547.0,49.5,2.4,14.5,169.5,50.57,29.03
2017,7,22,6,30,616.0,57.0,2.3,15.0,218.0,99.7,54.69
2017,7,22,6,45,660.0,62.5,2.2,16.0,269.0,151.72,92.93
2017,7,22,7,0,704.0,68.0,2.1,17.0,320.0,211.08,142.15
2017,7,22,7,15,737.0,72.5,2.05,18.0,372.5,268.68,192.07
2017,7,22,7,30,770.0,77.0,2.0,19.0,425.0,329.39,244.24
2017,7,22,7,45,793.0,81.0,1.95,20.5,476.0,388.54,293.53
2017,7,22,8,0,816.0,85.0,1.9,22.0,527.0,449.01,341.79
2017,7,22,8,15,834.0,88.0,1.75,23.0,575.5,507.01,386.44
2017,7,22,8,30,852.0,91.0,1.6,24.0,624.0,564.37,428.44
2017,7,22,8,45,865.5,94.0,1.5,25.0,669.0,619.01,466.73
2017,7,22,9,0,879.0,97.0,1.4,26.0,714.0,672.73,502.56
2017,7,22,9,15,889.5,99.0,1.3,27.0,754.5,722.18,533.85
2017,7,22,9,30,900.0,101.0,1.2,28.0,795.0,769.88,561.25
2017,7,22,9,45,914.5,99.0,1.15,29.0,832.0,814.77,586.08
2017,7,22,10,0,929.0,97.0,1.1,30.0,869.0,857.68,608.96
2017,7,22,10,15,935.0,98.5,1.05,30.5,898.0,894.64,628.78
2017,7,22,10,30,941.0,100.0,1.0,31.0,927.0,928.61,646.44
2017,7,22,10,45,945.0,101.0,1.0,32.0,949.0,957.13,660.02
2017,7,22,11,0,949.0,102.0,1.0,33.0,971.0,982.23,671.44
2017,7,22,11,15,951.5,102.5,1.1,33.5,986.0,1001.91,682.73
2017,7,22,11,30,954.0,103.0,1.2,34.0,1001.0,1017.91,691.91
2017,7,22,11,45,955.0,103.5,1.35,34.5,1008.0,1028.72,698.91
2017,7,22,12,0,956.0,104.0,1.5,35.0,1015.0,1035.73,703.67
2017,7,22,12,15,956.0,104.0,1.6,35.0,1015.0,1037.45,706.05
2017,7,22,12,30,956.0,104.0,1.7,35.0,1015.0,1035.33,706.25
2017,7,22,12,45,953.5,104.5,1.85,35.5,1006.5,1027.47,702.28
2017,7,22,13,0,951.0,105.0,2.0,36.0,998.0,1015.83,696.04
2017,7,22,13,15,948.0,104.5,2.05,35.5,983.0,999.02,688.37
2017,7,22,13,30,945.0,104.0,2.1,35.0,968.0,978.56,678.49
2017,7,22,13,45,940.5,103.0,2.2,35.0,945.0,952.73,664.35
2017,7,22,14,0,936.0,102.0,2.3,35.0,922.0,923.53,648.0
2017,7,22,14,15,929.5,101.0,2.35,35.0,893.0,889.44,627.95
2017,7,22,14,30,923.0,100.0,2.4,35.0,864.0,852.41,605.85
2017,7,22,14,45,914.5,98.5,2.5,35.0,828.0,810.61,580.75
2017,7,22,15,0,906.0,97.0,2.6,35.0,792.0,766.43,553.68
2017,7,22,15,15,895.0,95.0,2.6,34.5,751.5,717.89,523.28
2017,7,22,15,30,884.0,93.0,2.6,34.0,711.0,667.65,489.49
2017,7,22,15,45,869.0,91.0,2.65,33.5,665.0,613.59,452.1
2017,7,22,16,0,854.0,89.0,2.7,33.0,619.0,558.75,412.79
2017,7,22,16,15,835.5,86.0,2.7,32.5,570.0,500.84,369.65
2017,7,22,16,30,817.0,83.0,2.7,32.0,521.0,442.46,324.59
2017,7,22,16,45,791.0,79.5,2.75,31.5,469.5,381.25,275.99
2017,7,22,17,0,765.0,76.0,2.8,31.0,418.0,321.73,227.19
2017,7,22,17,15,731.5,72.0,2.7,30.0,366.0,261.75,177.58
2017,7,22,17,30,698.0,68.0,2.6,29.0,314.0,204.96,130.51
2017,7,22,17,45,649.5,62.5,2.55,28.0,262.0,145.49,83.94
2017,7,22,18,0,601.0,57.0,2.5,27.0,210.0,93.98,48.77
2017,7,22,18,15,529.5,49.5,2.25,25.5,162.0,46.17,26.74
2017,7,22,18,30,458.0,42.0,2.0,24.0,114.0,33.13,22.48
2017,7,22,18,45,343.0,31.5,1.75,22.5,74.5,25.31,15.25
2017,7,22,19,0,228.0,21.0,1.5,21.0,35.0,17.19,3.27
2017,7,22,19,15,114.0,10.5,1.65,20.5,17.5,9.55,0.0
2017,7,22,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,5,15,109.0,10.5,1.6,14.5,18.0,9.55,0.0
2017,7,23,5,30,218.0,21.0,1.8,15.0,36.0,17.03,4.8
2017,7,23,5,45,329.5,32.0,2.05,16.0,75.0,25.58,16.11
2017,7,23,6,0,441.0,43.0,2.3,17.0,114.0,33.79,23.86
2017,7,23,6,15,510.0,50.5,2.2,17.5,161.0,50.45,29.2
2017,7,23,6,30,579.0,58.0,2.1,18.0,208.0,97.34,53.53
2017,7,23,6,45,629.0,63.0,2.05,19.0,259.0,147.59,89.79
2017,7,23,7,0,679.0,68.0,2.0,20.0,310.0,205.92,137.31
2017,7,23,7,15,712.0,72.0,2.0,21.0,361.0,261.6,185.05
2017,7,23,7,30,745.0,76.0,2.0,22.0,412.0,320.41,235.13
2017,7,23,7,45,771.0,79.5,2.0,23.5,462.5,378.85,283.35
2017,7,23,8,0,797.0,83.0,2.0,25.0,513.0,438.97,330.98
2017,7,23,8,15,816.0,85.5,2.0,26.0,561.0,496.0,375.07
2017,7,23,8,30,835.0,88.0,2.0,27.0,609.0,552.56,417.05
2017,7,23,8,45,849.5,90.5,2.05,28.5,654.0,606.52,454.83
2017,7,23,9,0,864.0,93.0,2.1,30.0,699.0,659.68,490.47
2017,7,23,9,15,875.0,95.0,2.15,30.5,739.0,708.85,524.06
2017,7,23,9,30,886.0,97.0,2.2,31.0,779.0,756.37,554.24
2017,7,23,9,45,884.0,104.5,2.3,32.0,811.0,797.27,578.44
2017,7,23,10,0,882.0,112.0,2.4,33.0,843.0,835.05,600.25
2017,7,23,10,15,889.0,113.0,2.45,33.0,871.5,870.9,622.7
2017,7,23,10,30,896.0,114.0,2.5,33.0,900.0,903.97,643.25
2017,7,23,10,45,901.0,115.0,2.6,33.5,922.0,932.27,659.79
