Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,11,0,906.0,116.0,2.7,34.0,944.0,957.37,674.28
2017,7,23,11,15,909.0,116.5,2.8,34.0,959.0,976.77,686.6
2017,7,23,11,30,912.0,117.0,2.9,34.0,974.0,992.67,696.84
2017,7,23,11,45,913.0,117.5,3.0,34.5,981.0,1003.08,702.32
2017,7,23,12,0,914.0,118.0,3.1,35.0,988.0,1009.84,705.63
2017,7,23,12,15,914.5,118.0,3.2,35.0,988.0,1011.98,707.63
2017,7,23,12,30,915.0,118.0,3.3,35.0,988.0,1010.45,707.47
2017,7,23,12,45,905.5,123.0,3.45,35.0,978.0,1000.44,702.45
2017,7,23,13,0,896.0,128.0,3.6,35.0,968.0,986.93,695.29
2017,7,23,13,15,893.0,127.0,3.7,34.5,953.0,970.43,687.35
2017,7,23,13,30,890.0,126.0,3.8,34.0,938.0,950.5,677.19
2017,7,23,13,45,884.0,125.5,3.9,34.0,915.5,925.0,661.99
2017,7,23,14,0,878.0,125.0,4.0,34.0,893.0,896.41,644.72
2017,7,23,14,15,871.0,123.5,4.1,33.5,864.5,863.07,625.49
2017,7,23,14,30,864.0,122.0,4.2,33.0,836.0,827.02,604.18
2017,7,23,14,45,853.5,120.5,4.3,32.5,801.0,785.74,578.99
2017,7,23,15,0,843.0,119.0,4.4,32.0,766.0,742.39,551.97
2017,7,23,15,15,831.0,116.5,4.45,31.0,725.5,698.69,523.71
2017,7,23,15,30,819.0,114.0,4.5,30.0,685.0,649.37,490.2
2017,7,23,15,45,802.5,111.5,4.55,29.5,640.5,596.19,451.81
2017,7,23,16,0,786.0,109.0,4.6,29.0,596.0,542.56,411.9
2017,7,23,16,15,765.0,105.0,4.5,28.0,547.5,485.11,368.24
2017,7,23,16,30,744.0,101.0,4.4,27.0,499.0,428.29,323.53
2017,7,23,16,45,717.0,96.5,4.35,26.5,449.0,367.97,274.23
2017,7,23,17,0,690.0,92.0,4.3,26.0,399.0,310.92,226.23
2017,7,23,17,15,652.5,86.5,4.1,25.0,347.5,252.41,177.0
2017,7,23,17,30,615.0,81.0,3.9,24.0,296.0,197.68,130.98
2017,7,23,17,45,564.5,73.5,3.7,23.0,246.5,143.39,87.78
2017,7,23,18,0,514.0,66.0,3.5,22.0,197.0,95.06,53.96
2017,7,23,18,15,438.5,56.5,3.35,21.0,150.5,50.73,32.0
2017,7,23,18,30,363.0,47.0,3.2,20.0,104.0,37.42,26.55
2017,7,23,18,45,253.0,34.0,3.05,19.0,67.0,26.47,16.41
2017,7,23,19,0,143.0,21.0,2.9,18.0,30.0,16.52,2.14
2017,7,23,19,15,71.5,10.5,2.8,17.5,15.0,9.55,0.0
2017,7,23,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,5,15,85.5,11.0,2.25,12.5,16.5,10.01,0.0
2017,7,24,5,30,171.0,22.0,2.4,13.0,33.0,17.31,4.3
2017,7,24,5,45,283.5,34.0,2.6,13.5,71.5,27.39,17.79
2017,7,24,6,0,396.0,46.0,2.8,14.0,110.0,36.42,26.45
2017,7,24,6,15,469.5,55.0,2.8,14.5,157.0,53.33,32.69
2017,7,24,6,30,543.0,64.0,2.8,15.0,204.0,99.48,57.44
2017,7,24,6,45,594.0,70.0,2.85,15.5,254.5,148.67,93.58
2017,7,24,7,0,645.0,76.0,2.9,16.0,305.0,203.79,139.34
2017,7,24,7,15,681.0,81.5,2.95,17.0,356.5,260.06,188.25
2017,7,24,7,30,717.0,87.0,3.0,18.0,408.0,319.89,239.98
2017,7,24,7,45,743.5,91.0,3.1,19.0,458.5,379.49,290.75
2017,7,24,8,0,770.0,95.0,3.2,20.0,509.0,438.96,339.9
2017,7,24,8,15,790.0,98.5,3.2,20.5,557.5,496.18,386.27
2017,7,24,8,30,810.0,102.0,3.2,21.0,606.0,553.85,431.43
2017,7,24,8,45,825.0,104.5,3.25,22.0,650.5,607.66,471.5
2017,7,24,9,0,840.0,107.0,3.3,23.0,695.0,660.79,509.69
2017,7,24,9,15,852.0,109.5,3.3,23.5,735.5,707.64,543.06
2017,7,24,9,30,864.0,112.0,3.3,24.0,776.0,755.51,575.28
2017,7,24,9,45,873.5,113.5,3.35,25.0,810.5,798.69,601.96
2017,7,24,10,0,883.0,115.0,3.4,26.0,845.0,839.66,626.67
2017,7,24,10,15,889.0,116.5,3.45,26.5,873.5,875.24,648.62
2017,7,24,10,30,895.0,118.0,3.5,27.0,902.0,907.96,668.5
2017,7,24,10,45,900.0,118.5,3.6,27.5,924.0,935.8,685.31
2017,7,24,11,0,905.0,119.0,3.7,28.0,946.0,960.44,699.98
2017,7,24,11,15,907.5,120.0,3.75,28.0,960.5,979.86,712.35
2017,7,24,11,30,910.0,121.0,3.8,28.0,975.0,995.77,722.53
2017,7,24,11,45,911.5,121.0,3.9,28.5,982.0,1006.18,728.1
2017,7,24,12,0,913.0,121.0,4.0,29.0,989.0,1012.95,731.42
2017,7,24,12,15,912.5,121.0,4.05,29.0,988.0,1014.12,732.39
2017,7,24,12,30,912.0,121.0,4.1,29.0,987.0,1011.62,731.13
2017,7,24,12,45,916.0,116.5,4.2,29.0,980.5,1005.44,727.89
2017,7,24,13,0,920.0,112.0,4.3,29.0,974.0,995.49,722.3
2017,7,24,13,15,916.5,111.5,4.35,29.0,958.5,978.62,711.97
2017,7,24,13,30,913.0,111.0,4.4,29.0,943.0,958.24,699.41
2017,7,24,13,45,910.0,108.5,4.5,29.0,921.0,932.93,683.83
2017,7,24,14,0,907.0,106.0,4.6,29.0,899.0,904.29,665.94
2017,7,24,14,15,900.5,105.0,4.6,28.5,870.0,870.97,645.76
2017,7,24,14,30,894.0,104.0,4.6,28.0,841.0,834.81,623.45
2017,7,24,14,45,887.5,101.0,4.65,28.0,806.5,794.03,596.74
2017,7,24,15,0,881.0,98.0,4.7,28.0,772.0,750.81,568.04
2017,7,24,15,15,870.0,96.0,4.7,27.0,731.5,703.21,537.27
2017,7,24,15,30,859.0,94.0,4.7,26.0,691.0,653.99,503.0
2017,7,24,15,45,846.5,90.5,4.75,25.5,646.5,601.03,464.02
2017,7,24,16,0,834.0,87.0,4.8,25.0,602.0,547.13,422.99
2017,7,24,16,15,815.5,84.0,4.7,24.5,554.0,490.16,377.88
2017,7,24,16,30,797.0,81.0,4.6,24.0,506.0,432.76,331.01
2017,7,24,16,45,774.0,77.0,4.55,23.5,456.0,373.23,281.17
2017,7,24,17,0,751.0,73.0,4.5,23.0,406.0,315.07,231.09
2017,7,24,17,15,717.5,68.5,4.35,22.0,354.5,255.35,179.57
2017,7,24,17,30,684.0,64.0,4.2,21.0,303.0,198.84,130.85
2017,7,24,17,45,637.5,58.5,4.1,20.0,252.5,143.08,85.45
2017,7,24,18,0,591.0,53.0,4.0,19.0,202.0,89.94,47.49
2017,7,24,18,15,520.0,46.0,3.85,18.5,155.0,43.13,25.18
2017,7,24,18,30,449.0,39.0,3.7,18.0,108.0,30.64,20.9
2017,7,24,18,45,334.5,29.0,3.55,17.5,69.5,23.19,13.71
2017,7,24,19,0,220.0,19.0,3.4,17.0,31.0,15.46,0.66
2017,7,24,19,15,110.0,9.5,3.3,16.5,15.5,8.64,0.0
2017,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,25,5,15,92.0,10.5,1.7,12.5,16.0,9.55,0.0
2017,7,25,5,30,184.0,21.0,1.8,13.0,32.0,17.16,3.33
2017,7,25,5,45,298.0,32.0,1.95,13.5,70.0,25.69,16.27
2017,7,25,6,0,412.0,43.0,2.1,14.0,108.0,33.89,24.22
2017,7,25,6,15,484.0,51.5,2.05,14.5,155.0,50.63,30.24
2017,7,25,6,30,556.0,60.0,2.0,15.0,202.0,97.13,54.93
2017,7,25,6,45,605.5,66.0,2.0,16.0,252.0,146.9,91.33
2017,7,25,7,0,655.0,72.0,2.0,17.0,302.0,202.42,137.04
2017,7,25,7,15,689.0,76.5,1.95,17.5,353.0,257.84,185.31
2017,7,25,7,30,723.0,81.0,1.9,18.0,404.0,318.41,237.67
2017,7,25,7,45,749.0,85.0,1.85,18.5,454.0,376.24,286.98
2017,7,25,8,0,775.0,89.0,1.8,19.0,504.0,435.82,336.08
2017,7,25,8,15,794.0,92.0,1.8,19.5,552.0,492.34,381.36
2017,7,25,8,30,813.0,95.0,1.8,20.0,600.0,549.19,425.24
2017,7,25,8,45,828.0,97.5,1.8,21.0,644.0,603.15,464.59
2017,7,25,9,0,843.0,100.0,1.8,22.0,688.0,654.14,500.36
2017,7,25,9,15,854.0,102.0,1.8,22.5,727.5,702.51,533.99
2017,7,25,9,30,865.0,104.0,1.8,23.0,767.0,749.28,564.36
2017,7,25,9,45,866.5,109.5,1.85,24.0,799.5,790.22,588.96
2017,7,25,10,0,868.0,115.0,1.9,25.0,832.0,828.36,611.32
2017,7,25,10,15,874.5,116.5,1.95,25.5,860.5,863.92,632.88
2017,7,25,10,30,881.0,118.0,2.0,26.0,889.0,896.71,652.45
2017,7,25,10,45,885.5,119.0,2.1,27.0,910.5,924.26,667.69
2017,7,25,11,0,890.0,120.0,2.2,28.0,932.0,948.64,680.81
2017,7,25,11,15,892.5,121.0,2.3,28.5,946.5,967.83,691.95
2017,7,25,11,30,895.0,122.0,2.4,29.0,961.0,983.56,700.97
2017,7,25,11,45,896.5,122.0,2.55,29.5,968.0,993.83,707.08
2017,7,25,12,0,898.0,122.0,2.7,30.0,975.0,1000.53,711.02
2017,7,25,12,15,898.5,122.0,2.8,30.0,975.0,1002.65,713.13
2017,7,25,12,30,899.0,122.0,2.9,30.0,975.0,1001.15,713.09
2017,7,25,12,45,903.5,118.0,3.05,30.5,969.0,996.02,709.8
2017,7,25,13,0,908.0,114.0,3.2,31.0,963.0,987.15,704.2
2017,7,25,13,15,905.0,113.0,3.3,30.5,948.5,970.41,696.06
2017,7,25,13,30,902.0,112.0,3.4,30.0,934.0,950.19,685.67
2017,7,25,13,45,899.0,110.5,3.55,30.0,912.5,926.07,671.62
2017,7,25,14,0,896.0,109.0,3.7,30.0,891.0,898.67,655.28
2017,7,25,14,15,890.0,107.5,3.8,29.5,862.5,865.56,636.01
2017,7,25,14,30,884.0,106.0,3.9,29.0,834.0,829.61,614.55
2017,7,25,14,45,875.5,104.0,4.05,29.0,799.0,788.58,588.3
2017,7,25,15,0,867.0,102.0,4.2,29.0,764.0,745.28,560.1
2017,7,25,15,15,855.5,100.0,4.25,28.0,724.0,697.86,529.69
2017,7,25,15,30,844.0,98.0,4.3,27.0,684.0,648.9,496.0
2017,7,25,15,45,829.5,95.5,4.35,26.5,639.5,596.36,457.55
2017,7,25,16,0,815.0,93.0,4.4,26.0,595.0,544.0,417.94
2017,7,25,16,15,795.5,90.0,4.35,25.0,547.5,486.72,373.89
2017,7,25,16,30,776.0,87.0,4.3,24.0,500.0,429.84,328.5
2017,7,25,16,45,750.5,83.0,4.3,23.5,449.5,370.41,279.07
2017,7,25,17,0,725.0,79.0,4.3,23.0,399.0,312.68,229.68
2017,7,25,17,15,690.5,74.5,4.15,22.0,348.0,254.1,179.37
2017,7,25,17,30,656.0,70.0,4.0,21.0,297.0,196.5,130.03
2017,7,25,17,45,606.5,64.0,3.85,20.0,247.0,141.19,85.22
2017,7,25,18,0,557.0,58.0,3.7,19.0,197.0,91.63,50.17
2017,7,25,18,15,483.5,50.0,3.55,18.0,150.5,45.92,27.99
2017,7,25,18,30,410.0,42.0,3.4,17.0,104.0,33.25,23.24
2017,7,25,18,45,294.0,30.5,3.25,16.5,66.5,24.55,14.84
2017,7,25,19,0,178.0,19.0,3.1,16.0,29.0,15.5,0.0
2017,7,25,19,15,89.0,9.5,2.95,15.5,14.5,8.64,0.0
2017,7,25,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,5,15,113.5,9.5,1.8,12.5,16.5,8.64,0.0
2017,7,26,5,30,227.0,19.0,1.9,13.0,33.0,15.42,1.46
2017,7,26,5,45,346.0,29.0,2.05,13.5,72.5,23.16,14.05
2017,7,26,6,0,465.0,39.0,2.2,14.0,112.0,30.62,21.33
2017,7,26,6,15,300.0,67.0,2.15,14.5,121.0,57.89,39.15
2017,7,26,6,30,135.0,95.0,2.1,15.0,130.0,90.28,65.81
2017,7,26,6,45,149.5,116.0,2.05,15.5,162.0,120.49,89.72
2017,7,26,7,0,164.0,137.0,2.0,16.0,194.0,152.74,116.2
2017,7,26,7,15,143.5,160.5,1.95,16.5,216.5,179.55,139.55
2017,7,26,7,30,123.0,184.0,1.9,17.0,239.0,204.05,160.37
2017,7,26,7,45,471.0,131.0,1.9,18.0,377.5,307.16,237.92
2017,7,26,8,0,819.0,78.0,1.9,19.0,516.0,445.11,343.7
2017,7,26,8,15,837.0,80.5,1.85,19.5,564.5,502.87,389.48
2017,7,26,8,30,855.0,83.0,1.8,20.0,613.0,560.33,433.7
2017,7,26,8,45,868.5,85.0,1.75,21.0,657.5,614.39,472.84
2017,7,26,9,0,882.0,87.0,1.7,22.0,702.0,667.51,509.65
2017,7,26,9,15,892.5,89.0,1.7,22.5,742.5,717.32,544.07
2017,7,26,9,30,903.0,91.0,1.7,23.0,783.0,765.39,574.48
2017,7,26,9,45,898.0,99.5,1.7,24.0,814.0,805.84,598.04
2017,7,26,10,0,893.0,108.0,1.7,25.0,845.0,842.86,618.93
2017,7,26,10,15,899.5,109.5,1.75,25.5,873.5,879.29,640.85
2017,7,26,10,30,906.0,111.0,1.8,26.0,902.0,912.85,660.71
2017,7,26,10,45,910.0,112.0,1.85,27.0,924.0,940.64,675.42
2017,7,26,11,0,914.0,113.0,1.9,28.0,946.0,965.13,687.95
2017,7,26,11,15,917.0,113.5,1.95,28.5,960.5,984.77,698.76
2017,7,26,11,30,920.0,114.0,2.0,29.0,975.0,1000.87,707.43
2017,7,26,11,45,921.0,115.0,2.1,29.5,982.5,1011.91,713.61
2017,7,26,12,0,922.0,116.0,2.2,30.0,990.0,1019.25,717.6
2017,7,26,12,15,922.0,116.0,2.3,30.0,989.5,1020.93,719.62
2017,7,26,12,30,922.0,116.0,2.4,30.0,989.0,1018.89,719.45
2017,7,26,12,45,924.5,113.0,2.5,30.5,982.5,1012.62,715.29
2017,7,26,13,0,927.0,110.0,2.6,31.0,976.0,1002.56,708.85
2017,7,26,13,15,924.5,109.0,2.65,31.0,961.0,985.99,699.36
2017,7,26,13,30,922.0,108.0,2.7,31.0,946.0,965.83,687.66
2017,7,26,13,45,918.0,107.0,2.75,31.0,924.0,940.82,672.88
2017,7,26,14,0,914.0,106.0,2.8,31.0,902.0,912.49,655.93
2017,7,26,14,15,907.5,104.5,2.85,30.5,873.0,878.38,636.39
2017,7,26,14,30,901.0,103.0,2.9,30.0,844.0,841.39,614.72
2017,7,26,14,45,893.5,101.0,2.95,30.0,809.0,800.46,588.89
2017,7,26,15,0,886.0,99.0,3.0,30.0,774.0,757.13,561.12
2017,7,26,15,15,874.5,97.0,3.0,29.5,733.5,708.84,529.91
2017,7,26,15,30,863.0,95.0,3.0,29.0,693.0,658.95,495.35
2017,7,26,15,45,849.0,92.5,3.05,29.0,648.0,605.74,456.56
2017,7,26,16,0,835.0,90.0,3.1,29.0,603.0,551.69,415.97
2017,7,26,16,15,815.5,87.0,3.05,28.5,554.5,494.16,372.05
2017,7,26,16,30,796.0,84.0,3.0,28.0,506.0,436.13,326.26
2017,7,26,16,45,771.5,80.0,2.95,27.5,455.0,375.9,277.33
2017,7,26,17,0,747.0,76.0,2.9,27.0,404.0,317.22,228.2
2017,7,26,17,15,712.0,71.5,2.8,26.0,352.0,257.16,177.74
2017,7,26,17,30,677.0,67.0,2.7,25.0,300.0,200.51,130.06
2017,7,26,17,45,629.0,61.0,2.65,24.0,249.5,141.79,83.25
2017,7,26,18,0,581.0,55.0,2.6,23.0,199.0,90.94,47.86
2017,7,26,18,15,506.0,47.5,2.4,22.0,151.5,44.13,25.85
2017,7,26,18,30,431.0,40.0,2.2,21.0,104.0,31.63,21.41
2017,7,26,18,45,312.5,29.0,2.0,20.0,66.0,23.31,13.47
2017,7,26,19,0,194.0,18.0,1.8,19.0,28.0,14.66,0.0
2017,7,26,19,15,97.0,9.0,1.85,18.5,14.0,8.19,0.0
2017,7,26,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,27,5,15,108.0,9.5,1.7,12.5,15.5,8.64,0.0
2017,7,27,5,30,216.0,19.0,1.8,13.0,31.0,15.49,0.32
2017,7,27,5,45,335.0,29.5,1.95,13.5,70.0,23.67,14.4
2017,7,27,6,0,454.0,40.0,2.1,14.0,109.0,31.54,22.11
2017,7,27,6,15,527.5,47.0,2.05,15.0,157.0,47.8,27.2
2017,7,27,6,30,601.0,54.0,2.0,16.0,205.0,95.87,51.89
2017,7,27,6,45,651.0,59.0,2.0,17.0,256.5,150.08,91.61
2017,7,27,7,0,701.0,64.0,2.0,18.0,308.0,207.36,138.77
2017,7,27,7,15,735.0,68.0,2.0,19.0,360.5,264.88,188.57
2017,7,27,7,30,769.0,72.0,2.0,20.0,413.0,325.63,240.76
2017,7,27,7,45,794.5,75.5,2.0,21.0,464.5,385.53,291.21
2017,7,27,8,0,820.0,79.0,2.0,22.0,516.0,447.03,341.08
2017,7,27,8,15,839.0,81.5,2.0,22.5,565.0,505.37,387.45
2017,7,27,8,30,858.0,84.0,2.0,23.0,614.0,563.58,432.02
2017,7,27,8,45,873.0,86.0,2.0,24.0,659.5,618.77,471.9
2017,7,27,9,0,888.0,88.0,2.0,25.0,705.0,673.17,509.64
2017,7,27,9,15,899.0,90.0,2.0,26.0,746.0,723.67,543.23
2017,7,27,9,30,910.0,92.0,2.0,27.0,787.0,772.45,572.74
2017,7,27,9,45,919.5,92.5,2.05,28.0,823.0,816.57,598.87
2017,7,27,10,0,929.0,93.0,2.1,29.0,859.0,858.35,623.0
2017,7,27,10,15,935.5,94.5,2.1,29.5,888.5,896.0,644.9
2017,7,27,10,30,942.0,96.0,2.1,30.0,918.0,930.68,664.65
2017,7,27,10,45,947.0,96.5,2.1,30.5,940.5,959.84,680.72
2017,7,27,11,0,952.0,97.0,2.1,31.0,963.0,985.61,694.59
2017,7,27,11,15,955.5,97.5,2.1,31.5,978.5,1006.45,705.36
2017,7,27,11,30,959.0,98.0,2.1,32.0,994.0,1023.6,713.89
2017,7,27,11,45,961.0,98.0,2.1,33.0,1002.0,1035.04,717.53
2017,7,27,12,0,963.0,98.0,2.1,34.0,1010.0,1042.64,718.92
2017,7,27,12,15,963.5,98.0,2.2,34.0,1010.0,1044.88,721.32
2017,7,27,12,30,964.0,98.0,2.3,34.0,1010.0,1043.23,721.48
2017,7,27,12,45,957.5,101.0,2.4,34.5,1001.0,1033.89,715.58
2017,7,27,13,0,951.0,104.0,2.5,35.0,992.0,1020.79,707.48
2017,7,27,13,15,948.0,103.5,2.55,35.0,976.5,1003.85,698.06
2017,7,27,13,30,945.0,103.0,2.6,35.0,961.0,983.25,686.43
2017,7,27,13,45,940.5,102.0,2.7,35.0,938.0,957.24,671.82
2017,7,27,14,0,936.0,101.0,2.8,35.0,915.0,927.84,654.99
2017,7,27,14,15,929.5,99.5,2.9,34.5,885.5,893.02,635.83
2017,7,27,14,30,923.0,98.0,3.0,34.0,856.0,855.25,614.45
2017,7,27,14,45,914.0,96.5,3.1,34.0,820.0,812.79,588.36
2017,7,27,15,0,905.0,95.0,3.2,34.0,784.0,767.98,560.33
2017,7,27,15,15,894.0,93.0,3.2,33.5,742.5,719.16,529.53
2017,7,27,15,30,883.0,91.0,3.2,33.0,701.0,668.65,495.09
2017,7,27,15,45,868.0,88.5,3.25,32.5,655.0,613.81,456.64
2017,7,27,16,0,853.0,86.0,3.3,32.0,609.0,558.2,416.27
2017,7,27,16,15,833.5,83.5,3.3,31.5,559.5,500.09,372.46
2017,7,27,16,30,814.0,81.0,3.3,31.0,510.0,441.52,326.75
2017,7,27,16,45,788.5,77.5,3.3,30.5,458.5,380.31,277.55
2017,7,27,17,0,763.0,74.0,3.3,30.0,407.0,320.75,228.17
2017,7,27,17,15,727.5,69.5,3.15,29.0,354.5,259.54,177.2
2017,7,27,17,30,692.0,65.0,3.0,28.0,302.0,201.79,129.03
2017,7,27,17,45,642.5,59.5,2.9,27.0,250.5,142.42,82.2
2017,7,27,18,0,593.0,54.0,2.8,26.0,199.0,91.01,46.89
2017,7,27,18,15,517.0,46.5,2.6,24.5,151.5,43.4,24.93
2017,7,27,18,30,441.0,39.0,2.4,23.0,104.0,30.87,20.53
2017,7,27,18,45,317.0,28.5,2.2,22.0,65.5,22.95,12.92
2017,7,27,19,0,193.0,18.0,2.0,21.0,27.0,14.74,0.0
2017,7,27,19,15,96.5,9.0,2.05,20.5,13.5,8.19,0.0
2017,7,27,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,5,15,115.0,9.0,2.85,13.5,15.0,8.19,0.0
2017,7,28,5,30,230.0,18.0,2.9,14.0,30.0,14.65,0.0
2017,7,28,5,45,351.0,28.0,2.95,14.5,69.5,22.43,13.18
2017,7,28,6,0,472.0,38.0,3.0,15.0,109.0,29.93,20.56
2017,7,28,6,15,544.5,45.0,3.0,15.5,157.0,46.52,25.81
2017,7,28,6,30,617.0,52.0,3.0,16.0,205.0,98.23,53.26
2017,7,28,6,45,665.0,57.0,3.05,17.0,256.5,150.44,91.43
2017,7,28,7,0,713.0,62.0,3.1,18.0,308.0,208.22,139.38
2017,7,28,7,15,746.0,66.0,3.1,18.5,360.5,266.25,190.42
2017,7,28,7,30,779.0,70.0,3.1,19.0,413.0,327.39,244.04
2017,7,28,7,45,803.5,73.0,3.1,20.0,464.5,387.04,295.12
2017,7,28,8,0,828.0,76.0,3.1,21.0,516.0,448.53,345.87
2017,7,28,8,15,846.0,78.5,3.1,21.5,564.5,506.53,392.88
2017,7,28,8,30,864.0,81.0,3.1,22.0,613.0,564.6,438.29
2017,7,28,8,45,877.5,83.5,3.15,22.5,658.5,619.74,480.12
2017,7,28,9,0,891.0,86.0,3.2,23.0,704.0,673.93,519.93
2017,7,28,9,15,901.5,88.0,3.25,23.5,744.5,724.28,555.68
2017,7,28,9,30,912.0,90.0,3.3,24.0,785.0,772.85,587.56
2017,7,28,9,45,911.0,96.5,3.35,25.0,818.0,814.91,613.25
2017,7,28,10,0,910.0,103.0,3.4,26.0,851.0,853.83,636.4
2017,7,28,10,15,916.5,104.0,3.45,26.0,880.0,890.41,660.23
2017,7,28,10,30,923.0,105.0,3.5,26.0,909.0,924.07,682.0
2017,7,28,10,45,927.5,106.5,3.6,26.5,931.5,953.32,699.72
2017,7,28,11,0,932.0,108.0,3.7,27.0,954.0,979.23,715.2
2017,7,28,11,15,935.0,108.5,3.8,27.0,969.0,999.25,728.26
2017,7,28,11,30,938.0,109.0,3.9,27.0,984.0,1015.65,739.08
2017,7,28,11,45,939.5,109.5,4.0,27.0,991.5,1026.89,746.65
2017,7,28,12,0,941.0,110.0,4.1,27.0,999.0,1034.37,751.91
2017,7,28,12,15,941.0,110.0,4.1,27.0,999.0,1036.08,752.92
2017,7,28,12,30,941.0,110.0,4.1,27.0,999.0,1033.98,751.6
2017,7,28,12,45,938.0,110.5,4.2,27.0,990.5,1025.66,746.99
2017,7,28,13,0,935.0,111.0,4.3,27.0,982.0,1013.6,740.03
2017,7,28,13,15,932.0,110.5,4.35,26.5,967.0,996.87,731.24
2017,7,28,13,30,929.0,110.0,4.4,26.0,952.0,976.53,720.08
2017,7,28,13,45,925.5,108.5,4.45,26.0,930.0,951.24,704.18
2017,7,28,14,0,922.0,107.0,4.5,26.0,908.0,922.57,685.99
2017,7,28,14,15,916.0,105.5,4.45,25.5,878.5,888.54,664.94
2017,7,28,14,30,910.0,104.0,4.4,25.0,849.0,851.57,641.72
2017,7,28,14,45,903.0,101.5,4.4,24.5,814.0,810.08,615.3
2017,7,28,15,0,896.0,99.0,4.4,24.0,779.0,766.11,586.79
2017,7,28,15,15,885.0,97.0,4.3,23.5,738.5,717.6,553.87
2017,7,28,15,30,874.0,95.0,4.2,23.0,698.0,667.41,517.41
2017,7,28,15,45,861.5,92.0,4.15,22.5,653.0,613.93,477.61
2017,7,28,16,0,849.0,89.0,4.1,22.0,608.0,559.44,435.77
2017,7,28,16,15,830.0,86.0,4.0,21.5,558.5,501.3,389.67
2017,7,28,16,30,811.0,83.0,3.9,21.0,509.0,442.55,341.57
2017,7,28,16,45,787.5,79.0,3.8,20.5,458.0,381.7,290.34
2017,7,28,17,0,764.0,75.0,3.7,20.0,407.0,322.26,238.82
2017,7,28,17,15,728.5,70.5,3.6,19.0,354.5,260.91,185.61
2017,7,28,17,30,693.0,66.0,3.5,18.0,302.0,203.02,135.35
2017,7,28,17,45,644.0,60.0,3.45,17.5,250.5,143.11,85.97
2017,7,28,18,0,595.0,54.0,3.4,17.0,199.0,91.15,48.77
2017,7,28,18,15,517.0,46.5,3.3,16.5,151.0,43.34,25.89
2017,7,28,18,30,439.0,39.0,3.2,16.0,103.0,30.95,21.26
2017,7,28,18,45,311.5,28.5,3.15,15.5,64.5,23.04,13.3
2017,7,28,19,0,184.0,18.0,3.1,15.0,26.0,14.82,0.0
2017,7,28,19,15,92.0,9.0,3.1,14.5,13.0,8.19,0.0
2017,7,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,29,5,15,117.0,9.0,2.9,11.5,15.0,8.19,0.0
2017,7,29,5,30,234.0,18.0,3.0,12.0,30.0,14.73,0.0
2017,7,29,5,45,363.0,27.0,3.15,12.5,69.5,21.63,12.54
2017,7,29,6,0,492.0,36.0,3.3,13.0,109.0,28.33,19.31
2017,7,29,6,15,565.5,42.5,3.3,13.5,158.0,47.67,26.72
2017,7,29,6,30,639.0,49.0,3.3,14.0,207.0,97.45,52.16
2017,7,29,6,45,687.5,53.5,3.3,15.0,259.5,150.7,91.39
2017,7,29,7,0,736.0,58.0,3.3,16.0,312.0,209.54,140.72
2017,7,29,7,15,768.5,62.0,3.2,16.5,364.5,268.86,193.4
2017,7,29,7,30,801.0,66.0,3.1,17.0,417.0,331.21,248.55
2017,7,29,7,45,825.0,68.5,3.05,18.0,469.0,392.4,301.31
2017,7,29,8,0,849.0,71.0,3.0,19.0,521.0,453.57,352.2
2017,7,29,8,15,867.0,73.5,2.95,19.5,570.5,512.75,400.36
2017,7,29,8,30,885.0,76.0,2.9,20.0,620.0,571.98,446.76
2017,7,29,8,45,898.5,78.0,2.9,21.0,665.5,627.73,488.14
2017,7,29,9,0,912.0,80.0,2.9,22.0,711.0,682.47,527.2
2017,7,29,9,15,922.0,82.0,2.9,22.5,752.0,733.48,562.79
2017,7,29,9,30,932.0,84.0,2.9,23.0,793.0,782.6,594.64
2017,7,29,9,45,935.0,88.0,2.95,24.0,827.5,826.15,621.18
2017,7,29,10,0,938.0,92.0,3.0,25.0,862.0,866.8,645.33
2017,7,29,10,15,944.0,93.0,3.05,25.5,891.0,903.92,668.05
2017,7,29,10,30,950.0,94.0,3.1,26.0,920.0,937.99,688.55
2017,7,29,10,45,954.0,95.0,3.15,27.0,942.5,967.02,704.23
2017,7,29,11,0,958.0,96.0,3.2,28.0,965.0,992.59,717.53
2017,7,29,11,15,961.0,96.5,3.3,28.0,980.0,1013.11,730.81
2017,7,29,11,30,964.0,97.0,3.4,28.0,995.0,1029.91,741.8
2017,7,29,11,45,965.0,97.5,3.5,28.5,1002.5,1040.95,747.73
2017,7,29,12,0,966.0,98.0,3.6,29.0,1010.0,1048.1,751.29
2017,7,29,12,15,966.0,98.0,3.65,29.0,1009.5,1049.86,752.67
2017,7,29,12,30,966.0,98.0,3.7,29.0,1009.0,1047.69,751.7
2017,7,29,12,45,957.0,102.5,3.75,29.0,999.0,1037.37,745.64
2017,7,29,13,0,948.0,107.0,3.8,29.0,989.0,1023.31,737.31
2017,7,29,13,15,945.5,106.0,3.85,29.0,973.5,1006.33,727.17
2017,7,29,13,30,943.0,105.0,3.9,29.0,958.0,985.67,714.69
2017,7,29,13,45,938.0,104.5,3.95,29.0,935.5,959.66,698.73
2017,7,29,14,0,933.0,104.0,4.0,29.0,913.0,930.28,680.52
2017,7,29,14,15,926.5,102.5,4.0,28.5,883.0,895.44,659.65
2017,7,29,14,30,920.0,101.0,4.0,28.0,853.0,857.65,636.59
2017,7,29,14,45,911.5,99.5,4.0,27.5,817.5,815.55,610.3
2017,7,29,15,0,903.0,98.0,4.0,27.0,782.0,771.07,582.0
2017,7,29,15,15,891.5,96.0,3.95,26.5,740.5,721.84,549.42
2017,7,29,15,30,880.0,94.0,3.9,26.0,699.0,670.96,513.21
2017,7,29,15,45,865.5,91.0,3.85,26.0,653.0,615.91,471.96
2017,7,29,16,0,851.0,88.0,3.8,26.0,607.0,560.04,428.99
2017,7,29,16,15,831.5,85.0,3.7,25.0,557.5,501.49,384.15
2017,7,29,16,30,812.0,82.0,3.6,24.0,508.0,442.37,337.18
2017,7,29,16,45,786.5,78.5,3.55,23.5,456.0,381.1,286.38
2017,7,29,17,0,761.0,75.0,3.5,23.0,404.0,321.48,235.45
2017,7,29,17,15,725.0,70.5,3.35,22.0,351.5,260.1,182.86
2017,7,29,17,30,689.0,66.0,3.2,21.0,299.0,202.26,133.25
2017,7,29,17,45,638.0,60.0,3.1,20.5,247.0,142.26,84.49
2017,7,29,18,0,587.0,54.0,3.0,20.0,195.0,90.46,47.91
2017,7,29,18,15,507.0,46.5,2.9,19.0,147.5,43.08,25.59
2017,7,29,18,30,427.0,39.0,2.8,18.0,100.0,31.02,21.09
2017,7,29,18,45,297.5,27.5,2.7,17.0,62.0,22.19,12.36
2017,7,29,19,0,168.0,16.0,2.6,16.0,24.0,13.02,0.0
2017,7,29,19,15,84.0,8.0,2.6,15.5,12.0,7.28,0.0
2017,7,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,30,5,15,92.5,8.5,1.8,11.5,13.0,7.73,0.0
2017,7,30,5,30,185.0,17.0,1.9,12.0,26.0,13.83,0.0
2017,7,30,5,45,310.0,27.5,2.0,13.0,64.0,22.06,12.78
2017,7,30,6,0,435.0,38.0,2.1,14.0,102.0,29.99,20.67
2017,7,30,6,15,511.5,45.5,2.05,14.5,149.5,46.33,26.25
2017,7,30,6,30,588.0,53.0,2.0,15.0,197.0,94.25,51.22
2017,7,30,6,45,638.0,58.5,1.95,16.0,248.0,145.86,89.04
2017,7,30,7,0,688.0,64.0,1.9,17.0,299.0,205.39,138.28
2017,7,30,7,15,722.5,68.5,1.85,17.5,351.0,262.95,188.57
2017,7,30,7,30,757.0,73.0,1.8,18.0,403.0,323.85,241.46
2017,7,30,7,45,782.5,76.0,1.75,19.0,454.0,382.8,291.31
2017,7,30,8,0,808.0,79.0,1.7,20.0,505.0,443.37,340.55
2017,7,30,8,15,826.5,82.0,1.65,21.0,554.0,501.4,385.86
2017,7,30,8,30,845.0,85.0,1.6,22.0,603.0,559.39,429.14
2017,7,30,8,45,859.5,87.0,1.55,23.0,648.0,613.84,468.0
2017,7,30,9,0,874.0,89.0,1.5,24.0,693.0,667.47,504.6
2017,7,30,9,15,884.5,91.0,1.5,25.0,733.0,717.18,537.33
2017,7,30,9,30,895.0,93.0,1.5,26.0,773.0,765.16,566.07
2017,7,30,9,45,888.0,103.0,1.55,27.0,804.0,805.41,589.54
2017,7,30,10,0,881.0,113.0,1.6,28.0,835.0,842.07,610.33
2017,7,30,10,15,887.5,114.5,1.7,28.5,863.5,878.29,632.34
2017,7,30,10,30,894.0,116.0,1.8,29.0,892.0,911.68,652.37
2017,7,30,10,45,899.5,116.5,1.9,29.5,914.0,940.18,669.21
2017,7,30,11,0,905.0,117.0,2.0,30.0,936.0,965.46,684.0
2017,7,30,11,15,908.0,117.5,2.05,30.5,950.5,985.04,694.68
2017,7,30,11,30,911.0,118.0,2.1,31.0,965.0,1001.09,703.23
2017,7,30,11,45,913.5,117.5,2.2,31.5,973.0,1012.07,709.28
2017,7,30,12,0,916.0,117.0,2.3,32.0,981.0,1019.38,713.17
2017,7,30,12,15,916.0,117.0,2.35,32.0,981.0,1021.04,714.61
2017,7,30,12,30,916.0,117.0,2.4,32.0,981.0,1018.97,713.89
2017,7,30,12,45,912.0,118.5,2.5,32.5,972.5,1010.77,708.55
2017,7,30,13,0,908.0,120.0,2.6,33.0,964.0,998.93,701.06
2017,7,30,13,15,905.5,119.5,2.65,33.0,949.0,983.0,692.06
2017,7,30,13,30,903.0,119.0,2.7,33.0,934.0,963.54,680.88
2017,7,30,13,45,901.0,116.5,2.75,33.5,912.5,939.12,665.23
2017,7,30,14,0,899.0,114.0,2.8,34.0,891.0,911.33,647.45
2017,7,30,14,15,892.5,112.5,2.85,33.5,862.5,877.44,628.32
2017,7,30,14,30,886.0,111.0,2.9,33.0,834.0,840.72,607.09
2017,7,30,14,45,879.5,108.0,2.95,33.0,799.5,799.87,581.63
2017,7,30,15,0,873.0,105.0,3.0,33.0,765.0,756.58,554.23
2017,7,30,15,15,861.5,103.0,3.0,32.5,724.5,708.54,523.48
2017,7,30,15,30,850.0,101.0,3.0,32.0,684.0,658.93,489.58
2017,7,30,15,45,836.5,97.5,3.05,31.5,639.0,607.14,453.19
2017,7,30,16,0,823.0,94.0,3.1,31.0,594.0,552.05,413.18
2017,7,30,16,15,803.5,91.0,3.1,30.0,545.5,493.94,370.11
2017,7,30,16,30,784.0,88.0,3.1,29.0,497.0,436.22,325.57
2017,7,30,16,45,758.5,83.5,3.15,28.5,446.0,375.44,276.56
2017,7,30,17,0,733.0,79.0,3.2,28.0,395.0,316.39,227.41
2017,7,30,17,15,696.5,74.0,3.2,27.0,343.0,253.93,175.34
2017,7,30,17,30,660.0,69.0,3.2,26.0,291.0,196.89,127.53
2017,7,30,17,45,608.0,63.0,3.25,25.0,240.0,140.68,83.0
2017,7,30,18,0,556.0,57.0,3.3,24.0,189.0,90.58,48.39
2017,7,30,18,15,476.0,48.5,3.25,22.5,142.0,44.22,26.51
2017,7,30,18,30,396.0,40.0,3.2,21.0,95.0,31.95,21.54
2017,7,30,18,45,269.0,27.5,3.15,19.5,58.0,22.25,12.04
2017,7,30,19,0,142.0,15.0,3.1,18.0,21.0,12.15,0.0
2017,7,30,19,15,71.0,7.5,3.0,17.5,10.5,6.82,0.0
2017,7,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,5,15,69.0,8.5,2.25,12.5,11.5,7.73,0.0
2017,7,31,5,30,138.0,17.0,2.3,13.0,23.0,13.42,0.0
2017,7,31,5,45,260.0,29.0,2.35,13.5,59.5,23.43,13.74
2017,7,31,6,0,382.0,41.0,2.4,14.0,96.0,32.61,22.91
2017,7,31,6,15,460.5,50.0,2.35,14.5,142.5,49.18,29.37
2017,7,31,6,30,539.0,59.0,2.3,15.0,189.0,95.51,54.19
2017,7,31,6,45,594.0,65.0,2.25,16.0,240.0,145.4,90.65
2017,7,31,7,0,649.0,71.0,2.2,17.0,291.0,201.77,137.0
2017,7,31,7,15,686.5,76.0,2.15,17.5,343.0,258.66,186.53
2017,7,31,7,30,724.0,81.0,2.1,18.0,395.0,321.04,240.43
2017,7,31,7,45,753.0,84.5,2.05,19.0,446.5,380.09,290.26
2017,7,31,8,0,782.0,88.0,2.0,20.0,498.0,441.21,339.95
2017,7,31,8,15,802.0,91.0,2.0,21.0,547.0,499.06,385.43
2017,7,31,8,30,822.0,94.0,2.0,22.0,596.0,557.33,429.38
2017,7,31,8,45,839.0,96.0,2.0,23.0,642.0,611.04,468.34
2017,7,31,9,0,856.0,98.0,2.0,24.0,688.0,665.44,506.27
2017,7,31,9,15,868.0,100.0,2.0,25.0,729.0,715.48,539.75
2017,7,31,9,30,880.0,102.0,2.0,26.0,770.0,763.95,569.51
2017,7,31,9,45,891.0,103.0,2.05,27.0,806.0,808.82,596.35
2017,7,31,10,0,902.0,104.0,2.1,28.0,842.0,851.52,621.27
2017,7,31,10,15,909.0,105.5,2.15,28.5,871.0,888.9,643.6
2017,7,31,10,30,916.0,107.0,2.2,29.0,900.0,923.4,663.89
2017,7,31,10,45,922.5,107.0,2.3,29.5,923.0,952.9,681.33
2017,7,31,11,0,929.0,107.0,2.4,30.0,946.0,979.15,696.68
2017,7,31,11,15,932.0,107.5,2.45,30.5,961.5,999.18,707.63
2017,7,31,11,30,935.0,108.0,2.5,31.0,977.0,1015.59,716.38
2017,7,31,11,45,938.0,107.5,2.6,31.5,985.0,1027.3,722.77
2017,7,31,12,0,941.0,107.0,2.7,32.0,993.0,1035.24,726.93
2017,7,31,12,15,941.0,107.0,2.75,32.0,993.0,1036.93,728.33
2017,7,31,12,30,941.0,107.0,2.8,32.0,993.0,1034.79,727.51
2017,7,31,12,45,943.0,104.5,2.85,32.5,986.0,1028.26,722.61
2017,7,31,13,0,945.0,102.0,2.9,33.0,979.0,1017.86,715.44
2017,7,31,13,15,942.0,101.5,2.95,33.0,963.5,1000.86,705.71
2017,7,31,13,30,939.0,101.0,3.0,33.0,948.0,980.21,693.74
2017,7,31,13,45,935.5,99.5,3.05,33.0,925.5,954.53,678.6
2017,7,31,14,0,932.0,98.0,3.1,33.0,903.0,925.43,661.23
2017,7,31,14,15,925.5,96.5,3.15,32.5,873.0,890.49,641.29
2017,7,31,14,30,919.0,95.0,3.2,32.0,843.0,852.61,619.17
2017,7,31,14,45,911.0,93.0,3.25,32.0,807.5,810.31,592.56
2017,7,31,15,0,903.0,91.0,3.3,32.0,772.0,765.58,564.01
2017,7,31,15,15,891.5,89.0,3.3,31.5,730.5,716.22,532.73
2017,7,31,15,30,880.0,87.0,3.3,31.0,689.0,665.22,497.57
2017,7,31,15,45,865.5,84.5,3.3,30.5,643.5,610.53,458.66
2017,7,31,16,0,851.0,82.0,3.3,30.0,598.0,555.03,417.83
2017,7,31,16,15,831.5,79.5,3.25,29.0,548.5,496.53,373.97
2017,7,31,16,30,812.0,77.0,3.2,28.0,499.0,438.06,328.37
2017,7,31,16,45,786.0,73.5,3.2,27.5,447.5,376.5,278.26
2017,7,31,17,0,760.0,70.0,3.2,27.0,396.0,316.65,228.01
2017,7,31,17,15,724.0,66.0,3.1,26.0,343.5,255.71,176.57
2017,7,31,17,30,688.0,62.0,3.0,25.0,291.0,198.31,128.04
2017,7,31,17,45,635.5,56.5,2.95,24.0,239.5,141.04,82.42
2017,7,31,18,0,583.0,51.0,2.9,23.0,188.0,87.33,44.96
2017,7,31,18,15,504.0,43.5,2.85,22.0,141.0,40.2,23.15
2017,7,31,18,30,425.0,36.0,2.8,21.0,94.0,28.56,18.63
2017,7,31,18,45,293.5,25.0,2.75,20.0,57.5,20.11,10.11
2017,7,31,19,0,162.0,14.0,2.7,19.0,21.0,12.73,0.0
2017,7,31,19,15,81.0,7.0,2.7,18.5,10.5,6.37,0.0
2017,7,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,5,15,62.0,8.0,2.15,13.5,10.5,7.28,0.0
2017,8,1,5,30,124.0,16.0,2.2,14.0,21.0,12.62,0.0
2017,8,1,5,45,240.5,28.5,2.25,14.5,56.5,23.04,13.19
2017,8,1,6,0,357.0,41.0,2.3,15.0,92.0,32.65,22.81
2017,8,1,6,15,435.0,50.5,2.3,15.5,137.5,49.18,29.59
2017,8,1,6,30,513.0,60.0,2.3,16.0,183.0,94.38,54.02
2017,8,1,6,45,567.5,66.5,2.3,17.0,233.0,143.1,89.57
2017,8,1,7,0,622.0,73.0,2.3,18.0,283.0,198.27,134.77
2017,8,1,7,15,659.5,78.5,2.2,19.0,334.5,254.09,182.74
2017,8,1,7,30,697.0,84.0,2.1,20.0,386.0,313.7,233.54
2017,8,1,7,45,725.0,88.5,2.05,21.0,436.5,373.57,283.55
2017,8,1,8,0,753.0,93.0,2.0,22.0,487.0,433.74,332.04
2017,8,1,8,15,774.0,96.5,1.95,23.0,535.5,491.11,376.59
2017,8,1,8,30,795.0,100.0,1.9,24.0,584.0,549.07,419.71
2017,8,1,8,45,810.0,103.5,1.9,25.0,629.0,603.66,458.84
2017,8,1,9,0,825.0,107.0,1.9,26.0,674.0,657.61,496.02
2017,8,1,9,15,837.5,109.0,1.9,27.0,714.5,703.84,526.63
2017,8,1,9,30,850.0,111.0,1.9,28.0,755.0,751.47,556.02
2017,8,1,9,45,833.5,127.5,1.9,29.5,783.0,794.31,579.8
2017,8,1,10,0,817.0,144.0,1.9,31.0,811.0,828.69,597.47
2017,8,1,10,15,825.0,146.0,1.95,31.5,840.0,865.49,619.3
2017,8,1,10,30,833.0,148.0,2.0,32.0,869.0,899.72,639.25
2017,8,1,10,45,840.0,149.0,2.05,33.0,891.5,929.28,654.77
2017,8,1,11,0,847.0,150.0,2.1,34.0,914.0,955.84,668.29
2017,8,1,11,15,850.5,151.0,2.15,34.5,929.0,965.19,672.48
2017,8,1,11,30,854.0,152.0,2.2,35.0,944.0,981.39,681.13
2017,8,1,11,45,858.0,151.5,2.25,35.5,952.0,993.3,687.12
2017,8,1,12,0,862.0,151.0,2.3,36.0,960.0,1001.77,691.11
2017,8,1,12,15,861.5,151.0,2.35,36.0,960.0,1002.82,692.13
2017,8,1,12,30,861.0,151.0,2.4,36.0,960.0,1000.35,691.17
2017,8,1,12,45,868.0,144.5,2.5,36.5,954.5,995.53,687.93
2017,8,1,13,0,875.0,138.0,2.6,37.0,949.0,987.01,682.51
2017,8,1,13,15,871.0,137.0,2.65,37.0,933.0,969.58,672.65
2017,8,1,13,30,867.0,136.0,2.7,37.0,917.0,948.8,660.79
2017,8,1,13,45,860.0,135.5,2.8,37.0,893.5,922.51,645.86
2017,8,1,14,0,853.0,135.0,2.9,37.0,870.0,893.22,628.93
2017,8,1,14,15,844.5,133.0,2.95,36.5,840.0,858.39,609.25
2017,8,1,14,30,836.0,131.0,3.0,36.0,810.0,827.43,591.86
2017,8,1,14,45,823.5,129.5,3.1,36.0,774.0,784.3,565.23
2017,8,1,15,0,811.0,128.0,3.2,36.0,738.0,739.32,537.04
2017,8,1,15,15,796.5,125.0,3.2,35.0,696.5,689.89,505.56
2017,8,1,15,30,782.0,122.0,3.2,34.0,655.0,639.34,472.2
2017,8,1,15,45,762.0,119.0,3.2,33.5,609.5,584.64,433.82
2017,8,1,16,0,742.0,116.0,3.2,33.0,564.0,529.93,394.21
2017,8,1,16,15,718.5,112.0,3.15,32.0,515.5,472.13,351.69
2017,8,1,16,30,695.0,108.0,3.1,31.0,467.0,415.69,308.59
2017,8,1,16,45,661.5,103.0,3.1,30.5,416.5,355.79,261.04
2017,8,1,17,0,628.0,98.0,3.1,30.0,366.0,298.69,214.45
2017,8,1,17,15,586.5,91.0,3.0,29.0,315.5,240.77,167.08
2017,8,1,17,30,545.0,84.0,2.9,28.0,265.0,187.28,123.31
2017,8,1,17,45,485.0,76.0,2.8,27.0,216.0,135.02,82.98
2017,8,1,18,0,425.0,68.0,2.7,26.0,167.0,88.38,50.97
2017,8,1,18,15,345.5,56.0,2.55,25.0,123.0,47.23,29.98
2017,8,1,18,30,266.0,44.0,2.4,24.0,79.0,33.95,22.82
2017,8,1,18,45,162.0,28.0,2.3,23.0,46.5,21.86,11.01
2017,8,1,19,0,58.0,12.0,2.2,22.0,14.0,10.91,0.0
2017,8,1,19,15,29.0,6.0,2.15,21.5,7.0,5.46,0.0
2017,8,1,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.5,0.95,16.5,8.5,7.73,0.0
2017,8,2,5,30,0.0,17.0,1.2,17.0,17.0,14.71,0.0
2017,8,2,5,45,126.5,32.5,1.5,17.5,50.0,26.14,15.3
2017,8,2,6,0,253.0,48.0,1.8,18.0,83.0,36.94,26.14
2017,8,2,6,15,328.0,61.5,2.05,19.0,126.5,54.68,35.21
2017,8,2,6,30,403.0,75.0,2.3,20.0,170.0,96.42,59.07
2017,8,2,6,45,362.5,95.0,2.55,21.0,196.5,135.87,91.17
2017,8,2,7,0,322.0,115.0,2.8,22.0,223.0,170.4,121.93
2017,8,2,7,15,454.0,114.0,2.85,22.5,294.5,228.44,166.54
2017,8,2,7,30,586.0,113.0,2.9,23.0,366.0,304.37,226.71
