Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,7,45,623.0,117.5,2.95,24.0,416.0,360.28,272.62
2017,8,2,8,0,660.0,122.0,3.0,25.0,466.0,419.41,319.83
2017,8,2,8,15,683.0,127.0,2.95,25.5,513.5,474.83,363.38
2017,8,2,8,30,706.0,132.0,2.9,26.0,561.0,531.27,406.25
2017,8,2,8,45,725.0,135.5,2.85,27.0,605.0,584.51,444.54
2017,8,2,9,0,744.0,139.0,2.8,28.0,649.0,637.71,481.39
2017,8,2,9,15,757.5,142.5,2.75,28.5,688.5,685.31,514.06
2017,8,2,9,30,771.0,146.0,2.7,29.0,728.0,732.73,545.65
2017,8,2,9,45,772.5,153.5,2.7,29.5,759.5,773.22,571.3
2017,8,2,10,0,774.0,161.0,2.7,30.0,791.0,811.18,594.4
2017,8,2,10,15,782.0,163.0,2.65,30.0,819.5,846.68,616.5
2017,8,2,10,30,790.0,165.0,2.6,30.0,848.0,879.75,636.8
2017,8,2,10,45,802.5,162.5,2.6,30.5,871.5,909.86,654.11
2017,8,2,11,0,815.0,160.0,2.6,31.0,895.0,937.32,669.59
2017,8,2,11,15,819.0,161.0,2.7,31.0,909.5,957.35,682.49
2017,8,2,11,30,823.0,162.0,2.8,31.0,924.0,974.12,693.44
2017,8,2,11,45,830.5,158.5,2.95,31.5,933.0,986.42,700.64
2017,8,2,12,0,838.0,155.0,3.1,32.0,942.0,995.3,705.76
2017,8,2,12,15,838.5,155.0,3.25,32.0,942.0,997.33,708.06
2017,8,2,12,30,839.0,155.0,3.4,32.0,942.0,995.79,708.22
2017,8,2,12,45,833.5,156.5,3.55,32.5,933.0,986.36,701.99
2017,8,2,13,0,828.0,158.0,3.7,33.0,924.0,973.49,693.65
2017,8,2,13,15,824.5,157.5,3.8,33.0,909.0,957.18,684.24
2017,8,2,13,30,821.0,157.0,3.9,33.0,894.0,937.57,672.73
2017,8,2,13,45,816.0,154.5,4.05,33.0,872.0,911.42,657.19
2017,8,2,14,0,811.0,152.0,4.2,33.0,850.0,882.28,639.58
2017,8,2,14,15,803.0,150.5,4.25,32.5,821.5,848.75,619.73
2017,8,2,14,30,795.0,149.0,4.3,32.0,793.0,812.74,597.99
2017,8,2,14,45,782.0,147.5,4.35,32.0,757.5,770.54,570.55
2017,8,2,15,0,769.0,146.0,4.4,32.0,722.0,726.64,540.96
2017,8,2,15,15,754.5,142.5,4.3,31.5,682.0,678.35,507.78
2017,8,2,15,30,740.0,139.0,4.2,31.0,642.0,629.96,473.72
2017,8,2,15,45,713.0,138.5,4.15,31.0,596.0,574.91,433.1
2017,8,2,16,0,686.0,138.0,4.1,31.0,550.0,520.6,392.13
2017,8,2,16,15,661.0,132.5,3.85,30.5,502.5,463.62,348.7
2017,8,2,16,30,636.0,127.0,3.6,30.0,455.0,407.97,305.1
2017,8,2,16,45,591.0,124.0,3.4,29.5,403.5,348.58,257.86
2017,8,2,17,0,546.0,121.0,3.2,29.0,352.0,290.54,210.9
2017,8,2,17,15,503.0,111.5,2.7,28.5,302.5,234.82,165.2
2017,8,2,17,30,460.0,102.0,2.2,28.0,253.0,183.78,123.62
2017,8,2,17,45,396.0,91.0,1.7,27.5,205.0,133.46,85.16
2017,8,2,18,0,332.0,80.0,1.2,27.0,157.0,90.88,56.02
2017,8,2,18,15,259.0,64.0,1.1,26.5,114.5,52.09,34.45
2017,8,2,18,30,186.0,48.0,1.0,26.0,72.0,38.02,25.92
2017,8,2,18,45,93.0,29.5,0.9,25.5,41.5,23.78,11.95
2017,8,2,19,0,0.0,11.0,0.8,25.0,11.0,10.01,0.0
2017,8,2,19,15,0.0,5.5,0.85,25.0,5.5,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.0,2.2,22.0,4.0,3.64,0.0
2017,8,3,5,30,0.0,8.0,2.4,22.0,8.0,7.28,0.0
2017,8,3,5,45,21.0,28.0,2.6,22.5,31.0,24.05,13.02
2017,8,3,6,0,42.0,48.0,2.8,23.0,54.0,39.98,28.05
2017,8,3,6,15,71.5,71.0,2.65,23.0,86.0,58.69,41.5
2017,8,3,6,30,101.0,94.0,2.5,23.0,118.0,86.75,62.02
2017,8,3,6,45,143.5,111.0,2.4,23.0,154.0,116.28,83.97
2017,8,3,7,0,186.0,128.0,2.3,23.0,190.0,151.06,111.06
2017,8,3,7,15,107.5,143.5,2.15,23.0,181.0,156.78,119.22
2017,8,3,7,30,29.0,159.0,2.0,23.0,172.0,150.61,116.46
2017,8,3,7,45,37.0,182.5,1.9,23.5,201.0,177.52,137.33
2017,8,3,8,0,45.0,206.0,1.8,24.0,230.0,205.58,158.7
2017,8,3,8,15,49.0,228.0,1.9,24.5,256.5,231.32,178.07
2017,8,3,8,30,53.0,250.0,2.0,25.0,283.0,257.59,197.56
2017,8,3,8,45,50.0,267.0,2.1,25.5,300.0,275.42,210.3
2017,8,3,9,0,47.0,284.0,2.2,26.0,317.0,292.9,222.61
2017,8,3,9,15,122.5,320.5,2.1,26.0,411.5,391.56,296.72
2017,8,3,9,30,198.0,357.0,2.0,26.0,506.0,490.04,368.35
2017,8,3,9,45,127.0,358.0,1.9,26.5,455.5,444.94,332.53
2017,8,3,10,0,56.0,359.0,1.8,27.0,405.0,383.89,285.69
2017,8,3,10,15,44.0,353.0,1.6,27.0,390.0,370.51,275.22
2017,8,3,10,30,32.0,347.0,1.4,27.0,375.0,356.11,263.77
2017,8,3,10,45,21.5,290.5,1.2,27.5,310.0,293.08,216.87
2017,8,3,11,0,11.0,234.0,1.0,28.0,245.0,221.83,163.76
2017,8,3,11,15,51.5,342.0,1.1,28.0,390.0,373.78,275.59
2017,8,3,11,30,92.0,450.0,1.2,28.0,535.0,521.34,378.47
2017,8,3,11,45,98.5,447.0,1.3,28.0,539.0,526.05,381.2
2017,8,3,12,0,105.0,444.0,1.4,28.0,543.0,530.27,384.75
2017,8,3,12,15,64.5,396.5,1.5,28.0,457.5,443.2,323.79
2017,8,3,12,30,24.0,349.0,1.6,28.0,372.0,356.14,261.62
2017,8,3,12,45,46.0,391.0,1.75,28.0,434.0,418.77,307.76
2017,8,3,13,0,68.0,433.0,1.9,28.0,496.0,480.93,352.25
2017,8,3,13,15,51.5,402.0,1.9,28.0,449.0,432.81,317.81
2017,8,3,13,30,35.0,371.0,1.9,28.0,402.0,385.2,283.93
2017,8,3,13,45,26.0,328.5,1.9,28.0,351.5,333.94,247.27
2017,8,3,14,0,17.0,286.0,1.9,28.0,301.0,274.39,203.95
2017,8,3,14,15,98.5,339.0,1.7,28.0,419.5,413.54,307.65
2017,8,3,14,30,180.0,392.0,1.5,28.0,538.0,526.84,388.0
2017,8,3,14,45,232.0,365.5,1.35,28.0,545.0,533.28,392.7
2017,8,3,15,0,284.0,339.0,1.2,28.0,552.0,543.39,400.27
2017,8,3,15,15,291.5,316.5,1.3,27.5,524.5,512.19,380.33
2017,8,3,15,30,299.0,294.0,1.4,27.0,497.0,479.59,359.08
2017,8,3,15,45,417.0,237.0,1.55,27.0,499.0,486.35,366.24
2017,8,3,16,0,535.0,180.0,1.7,27.0,501.0,473.81,358.05
2017,8,3,16,15,437.5,188.0,1.85,26.5,435.5,401.07,304.11
2017,8,3,16,30,340.0,196.0,2.0,26.0,370.0,333.3,253.19
2017,8,3,16,45,263.0,183.5,2.2,26.0,309.5,270.22,204.76
2017,8,3,17,0,186.0,171.0,2.4,26.0,249.0,213.45,161.01
2017,8,3,17,15,155.5,154.0,2.3,25.5,213.5,176.88,132.29
2017,8,3,17,30,125.0,137.0,2.2,25.0,178.0,143.89,106.51
2017,8,3,17,45,96.5,114.0,2.15,24.5,142.0,110.15,80.39
2017,8,3,18,0,68.0,91.0,2.1,24.0,106.0,80.92,58.3
2017,8,3,18,15,43.0,67.0,1.75,23.5,75.5,55.3,39.21
2017,8,3,18,30,18.0,43.0,1.4,23.0,45.0,36.1,24.61
2017,8,3,18,45,9.0,23.5,1.1,22.5,24.5,20.43,9.26
2017,8,3,19,0,0.0,4.0,0.8,22.0,4.0,3.64,0.0
2017,8,3,19,15,0.0,2.0,0.7,22.0,2.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.5,1.55,19.0,2.5,2.27,0.0
2017,8,4,5,30,0.0,5.0,1.9,19.0,5.0,4.55,0.0
2017,8,4,5,45,0.0,23.0,2.25,19.5,23.0,20.25,10.05
2017,8,4,6,0,0.0,41.0,2.6,20.0,41.0,35.27,24.39
2017,8,4,6,15,14.5,64.0,2.6,20.5,67.5,54.45,39.26
2017,8,4,6,30,29.0,87.0,2.6,21.0,94.0,75.84,56.33
2017,8,4,6,45,50.0,107.5,2.65,21.5,122.5,99.53,74.84
2017,8,4,7,0,71.0,128.0,2.7,22.0,151.0,126.1,95.76
2017,8,4,7,15,35.5,85.0,2.7,22.5,96.5,85.37,63.84
2017,8,4,7,30,0.0,42.0,2.7,23.0,42.0,37.05,25.0
2017,8,4,7,45,0.0,94.0,2.75,23.5,94.0,83.18,62.5
2017,8,4,8,0,0.0,146.0,2.8,24.0,146.0,129.38,99.16
2017,8,4,8,15,0.0,134.0,2.8,24.0,134.0,118.92,90.43
2017,8,4,8,30,0.0,122.0,2.8,24.0,122.0,108.32,81.72
2017,8,4,8,45,0.0,131.5,2.85,24.5,131.5,116.93,88.13
2017,8,4,9,0,0.0,141.0,2.9,25.0,141.0,125.56,94.5
2017,8,4,9,15,1.5,153.0,2.9,25.5,154.5,137.56,103.47
2017,8,4,9,30,3.0,165.0,2.9,26.0,168.0,149.73,112.51
2017,8,4,9,45,6.0,187.5,2.95,27.0,193.0,172.82,129.67
2017,8,4,10,0,9.0,210.0,3.0,28.0,218.0,196.25,146.83
2017,8,4,10,15,11.5,237.5,3.0,28.5,247.5,224.17,167.39
2017,8,4,10,30,14.0,265.0,3.0,29.0,277.0,252.4,187.91
2017,8,4,10,45,7.0,148.0,3.05,29.5,154.0,139.0,101.97
2017,8,4,11,0,0.0,31.0,3.1,30.0,31.0,27.55,15.85
2017,8,4,11,15,0.0,68.0,3.15,30.5,68.0,60.55,41.39
2017,8,4,11,30,0.0,105.0,3.2,31.0,105.0,93.85,66.79
2017,8,4,11,45,4.0,142.5,3.25,31.5,146.5,131.82,95.57
2017,8,4,12,0,8.0,180.0,3.3,32.0,188.0,170.08,124.18
2017,8,4,12,15,7.5,179.5,3.35,32.0,187.0,169.16,123.41
2017,8,4,12,30,7.0,179.0,3.4,32.0,186.0,168.17,122.67
2017,8,4,12,45,13.0,247.0,3.5,32.0,259.0,236.7,173.8
2017,8,4,13,0,19.0,315.0,3.6,32.0,332.0,305.81,224.48
2017,8,4,13,15,61.0,376.5,3.6,32.0,431.0,416.94,305.74
2017,8,4,13,30,103.0,438.0,3.6,32.0,530.0,515.44,376.02
2017,8,4,13,45,55.5,318.0,3.65,32.0,367.5,350.79,258.17
2017,8,4,14,0,8.0,198.0,3.7,32.0,205.0,185.18,135.69
2017,8,4,14,15,6.0,181.0,3.7,31.5,186.5,167.54,123.07
2017,8,4,14,30,4.0,164.0,3.7,31.0,168.0,150.08,110.24
2017,8,4,14,45,34.0,247.0,3.7,31.0,273.0,256.05,191.08
2017,8,4,15,0,64.0,330.0,3.7,31.0,378.0,355.41,265.03
2017,8,4,15,15,32.0,213.0,3.65,30.5,237.0,218.48,163.41
2017,8,4,15,30,0.0,96.0,3.6,30.0,96.0,85.18,61.27
2017,8,4,15,45,3.5,140.5,3.55,30.0,143.0,127.1,94.23
2017,8,4,16,0,7.0,185.0,3.5,30.0,190.0,168.66,126.6
2017,8,4,16,15,150.0,194.5,3.4,29.5,271.5,255.01,194.0
2017,8,4,16,30,293.0,204.0,3.3,29.0,353.0,320.1,242.43
2017,8,4,16,45,420.5,158.5,3.25,28.5,348.0,311.89,233.42
2017,8,4,17,0,548.0,113.0,3.2,28.0,343.0,286.98,209.16
2017,8,4,17,15,506.0,104.0,3.1,27.0,294.0,229.04,161.82
2017,8,4,17,30,464.0,95.0,3.0,26.0,245.0,178.5,120.52
2017,8,4,17,45,410.0,83.5,2.95,25.5,198.5,128.98,81.85
2017,8,4,18,0,356.0,72.0,2.9,25.0,152.0,86.0,51.84
2017,8,4,18,15,281.5,57.0,2.75,24.0,110.0,46.69,30.45
2017,8,4,18,30,207.0,42.0,2.6,23.0,68.0,32.4,21.44
2017,8,4,18,45,123.0,25.0,2.5,22.5,38.5,19.53,8.09
2017,8,4,19,0,39.0,8.0,2.4,22.0,9.0,7.28,0.0
2017,8,4,19,15,19.5,4.0,2.35,21.5,4.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,5.0,2.35,15.5,5.0,0.0,0.0
2017,8,5,5,30,0.0,10.0,2.4,16.0,10.0,9.1,0.0
2017,8,5,5,45,34.5,27.5,2.45,16.5,32.5,23.0,12.08
2017,8,5,6,0,69.0,45.0,2.5,17.0,55.0,36.82,26.01
2017,8,5,6,15,96.0,65.5,2.5,17.5,85.0,55.38,39.28
2017,8,5,6,30,123.0,86.0,2.5,18.0,115.0,82.76,59.08
2017,8,5,6,45,143.5,106.5,2.55,19.0,148.0,112.96,82.6
2017,8,5,7,0,164.0,127.0,2.6,20.0,181.0,145.96,109.17
2017,8,5,7,15,392.0,112.5,2.55,20.5,271.0,211.48,156.24
2017,8,5,7,30,620.0,98.0,2.5,21.0,361.0,303.56,227.22
2017,8,5,7,45,647.0,104.5,2.5,21.5,409.5,359.47,274.24
2017,8,5,8,0,674.0,111.0,2.5,22.0,458.0,417.47,321.68
2017,8,5,8,15,697.0,115.5,2.5,22.5,505.5,473.27,366.02
2017,8,5,8,30,720.0,120.0,2.5,23.0,553.0,530.06,409.64
2017,8,5,8,45,375.0,191.0,2.5,24.0,418.0,422.65,326.77
2017,8,5,9,0,30.0,262.0,2.5,25.0,283.0,261.5,199.28
2017,8,5,9,15,177.5,296.0,2.5,25.5,428.5,408.06,311.76
2017,8,5,9,30,325.0,330.0,2.5,26.0,574.0,569.11,429.07
2017,8,5,9,45,558.5,237.5,2.55,27.0,680.5,688.91,515.64
2017,8,5,10,0,792.0,145.0,2.6,28.0,787.0,813.88,601.21
2017,8,5,10,15,800.5,147.0,2.65,28.5,815.5,850.43,622.85
2017,8,5,10,30,809.0,149.0,2.7,29.0,844.0,884.52,643.36
2017,8,5,10,45,816.0,150.0,2.75,29.5,866.0,913.57,660.43
2017,8,5,11,0,823.0,151.0,2.8,30.0,888.0,939.69,675.55
2017,8,5,11,15,826.5,152.0,2.85,30.0,903.0,959.4,687.91
2017,8,5,11,30,830.0,153.0,2.9,30.0,918.0,975.79,698.27
2017,8,5,11,45,834.5,152.0,2.95,30.5,926.0,987.71,704.45
2017,8,5,12,0,839.0,151.0,3.0,31.0,934.0,984.34,701.03
2017,8,5,12,15,839.0,150.5,3.1,31.0,933.5,985.29,702.39
2017,8,5,12,30,839.0,150.0,3.2,31.0,933.0,982.79,701.6
2017,8,5,12,45,838.0,149.0,3.3,31.0,925.5,975.39,697.78
2017,8,5,13,0,837.0,148.0,3.4,31.0,918.0,964.58,691.86
2017,8,5,13,15,833.5,147.0,3.5,31.0,902.5,947.99,682.27
2017,8,5,13,30,830.0,146.0,3.6,31.0,887.0,938.12,677.1
2017,8,5,13,45,827.5,143.0,3.7,31.0,865.5,913.36,662.16
2017,8,5,14,0,825.0,140.0,3.8,31.0,844.0,885.46,645.16
2017,8,5,14,15,816.5,138.0,3.85,30.5,815.0,850.43,624.3
2017,8,5,14,30,808.0,136.0,3.9,30.0,786.0,812.91,601.52
2017,8,5,14,45,801.5,131.0,3.95,30.0,752.0,771.66,574.7
2017,8,5,15,0,795.0,126.0,4.0,30.0,718.0,728.21,546.07
2017,8,5,15,15,781.5,123.0,4.0,29.5,677.5,679.86,513.04
2017,8,5,15,30,768.0,120.0,4.0,29.0,637.0,630.35,478.2
2017,8,5,15,45,756.0,114.0,4.0,28.5,593.5,577.9,440.27
2017,8,5,16,0,744.0,108.0,4.0,28.0,550.0,524.7,400.55
2017,8,5,16,15,721.0,104.0,3.95,27.0,502.0,466.78,356.59
2017,8,5,16,30,698.0,100.0,3.9,26.0,454.0,410.22,312.06
2017,8,5,16,45,675.5,93.0,3.85,25.5,405.5,352.26,264.38
2017,8,5,17,0,653.0,86.0,3.8,25.0,357.0,295.87,216.64
2017,8,5,17,15,612.5,80.0,3.7,24.0,307.0,237.53,167.41
2017,8,5,17,30,572.0,74.0,3.6,23.0,257.0,183.46,121.83
2017,8,5,17,45,523.5,65.0,3.5,22.5,209.0,130.15,78.95
2017,8,5,18,0,475.0,56.0,3.4,22.0,161.0,82.69,45.53
2017,8,5,18,15,392.0,46.0,3.3,21.0,117.5,40.0,28.79
2017,8,5,18,30,309.0,36.0,3.2,20.0,74.0,28.88,18.71
2017,8,5,18,45,193.5,22.5,3.1,19.5,42.5,18.19,6.72
2017,8,5,19,0,78.0,9.0,3.0,19.0,11.0,8.19,0.0
2017,8,5,19,15,39.0,4.5,2.95,18.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,5,15,52.0,6.0,2.55,14.5,7.5,0.0,0.0
2017,8,6,5,30,104.0,12.0,2.6,15.0,15.0,10.91,0.0
2017,8,6,5,45,231.0,24.0,2.65,15.5,48.5,19.35,9.03
2017,8,6,6,0,358.0,36.0,2.7,16.0,82.0,28.66,19.06
2017,8,6,6,15,439.0,44.5,2.65,16.5,127.0,45.06,25.57
2017,8,6,6,30,520.0,53.0,2.6,17.0,172.0,90.19,49.83
2017,8,6,6,45,404.5,84.0,2.6,17.5,190.5,134.06,89.12
2017,8,6,7,0,289.0,115.0,2.6,18.0,209.0,163.47,119.54
2017,8,6,7,15,302.0,135.5,2.55,18.5,249.0,205.35,155.16
2017,8,6,7,30,315.0,156.0,2.5,19.0,289.0,248.76,191.7
2017,8,6,7,45,543.5,117.5,2.45,19.5,382.5,331.67,256.2
2017,8,6,8,0,772.0,79.0,2.4,20.0,476.0,432.3,335.31
2017,8,6,8,15,792.5,82.0,2.4,20.5,524.5,490.19,381.74
2017,8,6,8,30,813.0,85.0,2.4,21.0,573.0,547.36,426.21
2017,8,6,8,45,829.0,87.5,2.4,22.0,618.0,602.06,466.42
2017,8,6,9,0,845.0,90.0,2.4,23.0,663.0,656.15,504.67
2017,8,6,9,15,857.5,92.0,2.45,23.5,703.5,706.36,539.84
2017,8,6,9,30,870.0,94.0,2.5,24.0,744.0,755.06,571.59
2017,8,6,9,45,866.0,102.5,2.6,25.0,776.0,795.49,596.33
2017,8,6,10,0,862.0,111.0,2.7,26.0,808.0,832.62,618.51
2017,8,6,10,15,869.5,112.5,2.8,26.5,837.0,869.33,641.39
2017,8,6,10,30,877.0,114.0,2.9,27.0,866.0,903.31,662.27
2017,8,6,10,45,881.5,115.5,3.0,27.5,888.0,931.62,679.31
2017,8,6,11,0,886.0,117.0,3.1,28.0,910.0,956.7,694.23
2017,8,6,11,15,889.5,118.0,3.2,28.0,925.0,977.0,707.44
2017,8,6,11,30,893.0,119.0,3.3,28.0,940.0,993.81,718.51
2017,8,6,11,45,893.5,120.0,3.4,28.5,947.0,1004.12,724.06
2017,8,6,12,0,894.0,121.0,3.5,29.0,954.0,1010.77,727.37
2017,8,6,12,15,894.5,121.0,3.6,29.0,954.0,1012.76,729.25
2017,8,6,12,30,895.0,121.0,3.7,29.0,954.0,1011.06,728.89
2017,8,6,12,45,889.0,123.0,3.8,29.0,945.0,1001.28,723.43
2017,8,6,13,0,883.0,125.0,3.9,29.0,936.0,987.96,715.77
2017,8,6,13,15,880.0,124.5,3.95,29.0,920.5,971.6,705.88
2017,8,6,13,30,877.0,124.0,4.0,29.0,905.0,951.78,693.78
2017,8,6,13,45,871.5,123.0,4.05,29.0,882.5,925.84,677.65
2017,8,6,14,0,866.0,122.0,4.1,29.0,860.0,896.78,659.43
2017,8,6,14,15,858.5,120.5,4.1,28.5,831.0,862.54,638.68
2017,8,6,14,30,851.0,119.0,4.1,28.0,802.0,825.64,615.92
2017,8,6,14,45,841.5,117.0,4.15,28.0,766.5,784.19,588.77
2017,8,6,15,0,832.0,115.0,4.2,28.0,731.0,745.18,563.06
2017,8,6,15,15,819.0,112.0,4.2,27.5,690.5,695.55,529.43
2017,8,6,15,30,806.0,109.0,4.2,27.0,650.0,644.62,493.29
2017,8,6,15,45,789.0,106.0,4.25,26.5,604.5,590.24,453.63
2017,8,6,16,0,772.0,103.0,4.3,26.0,559.0,535.5,412.4
2017,8,6,16,15,750.0,99.0,4.2,25.0,511.0,477.24,367.63
2017,8,6,16,30,728.0,95.0,4.1,24.0,463.0,419.78,321.86
2017,8,6,16,45,697.0,90.5,4.1,23.0,412.0,358.16,271.47
2017,8,6,17,0,666.0,86.0,4.1,22.0,361.0,300.07,222.37
2017,8,6,17,15,625.5,80.0,4.0,21.0,310.0,240.87,171.74
2017,8,6,17,30,585.0,74.0,3.9,20.0,259.0,185.95,124.81
2017,8,6,17,45,522.5,66.5,3.8,19.5,209.0,131.2,80.84
2017,8,6,18,0,460.0,59.0,3.7,19.0,159.0,84.07,47.85
2017,8,6,18,15,377.0,48.0,3.6,18.0,115.0,41.44,30.39
2017,8,6,18,30,294.0,37.0,3.5,17.0,71.0,29.92,19.78
2017,8,6,18,45,174.5,22.5,3.45,16.5,40.0,17.67,5.77
2017,8,6,19,0,55.0,8.0,3.4,16.0,9.0,7.28,0.0
2017,8,6,19,15,27.5,4.0,3.35,15.5,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,5,15,22.5,4.5,2.0,13.5,5.0,0.0,0.0
2017,8,7,5,30,45.0,9.0,2.2,14.0,10.0,8.19,0.0
2017,8,7,5,45,133.0,26.0,2.45,14.5,40.5,20.31,9.45
2017,8,7,6,0,221.0,43.0,2.7,15.0,71.0,33.17,22.99
2017,8,7,6,15,295.0,58.5,2.65,15.0,114.0,52.37,34.0
2017,8,7,6,30,369.0,74.0,2.6,15.0,157.0,93.92,59.33
2017,8,7,6,45,184.5,75.0,2.6,15.5,116.5,93.47,65.55
2017,8,7,7,0,0.0,76.0,2.6,16.0,76.0,66.95,51.3
2017,8,7,7,15,0.0,100.5,2.6,16.5,100.5,88.46,69.16
2017,8,7,7,30,0.0,125.0,2.6,17.0,125.0,110.22,86.85
2017,8,7,7,45,5.0,147.5,2.6,17.5,150.5,132.42,104.53
2017,8,7,8,0,10.0,170.0,2.6,18.0,176.0,155.37,122.62
2017,8,7,8,15,14.5,191.5,2.6,18.5,200.5,177.89,140.14
2017,8,7,8,30,19.0,213.0,2.6,19.0,225.0,201.01,157.91
2017,8,7,8,45,50.5,257.5,2.65,20.0,291.0,267.92,209.83
2017,8,7,9,0,82.0,302.0,2.7,21.0,357.0,334.36,260.02
2017,8,7,9,15,65.5,309.5,2.75,21.5,355.5,334.66,258.8
2017,8,7,9,30,49.0,317.0,2.8,22.0,354.0,333.25,256.44
2017,8,7,9,45,440.5,225.5,2.85,22.5,579.5,585.8,452.45
2017,8,7,10,0,832.0,134.0,2.9,23.0,805.0,838.45,632.84
2017,8,7,10,15,840.0,136.0,2.95,23.0,834.0,875.92,655.72
2017,8,7,10,30,848.0,138.0,3.0,23.0,863.0,902.27,672.73
2017,8,7,10,45,854.0,139.0,3.1,23.5,885.0,930.74,690.27
2017,8,7,11,0,860.0,140.0,3.2,24.0,907.0,956.14,705.68
2017,8,7,11,15,863.5,140.5,3.3,24.0,922.0,975.48,718.48
2017,8,7,11,30,867.0,141.0,3.4,24.0,937.0,991.42,729.17
2017,8,7,11,45,868.5,141.5,3.5,24.5,944.5,1001.94,734.97
2017,8,7,12,0,870.0,142.0,3.6,25.0,952.0,1008.9,738.56
2017,8,7,12,15,870.0,142.0,3.65,25.0,951.5,1010.33,739.74
2017,8,7,12,30,870.0,142.0,3.7,25.0,951.0,1008.16,738.72
2017,8,7,12,45,869.5,140.5,3.75,25.0,943.0,1000.47,734.21
2017,8,7,13,0,869.0,139.0,3.8,25.0,935.0,989.21,727.47
2017,8,7,13,15,865.5,138.0,3.85,24.5,919.5,972.04,718.3
2017,8,7,13,30,862.0,137.0,3.9,24.0,904.0,951.48,706.9
2017,8,7,13,45,856.0,136.0,3.95,24.0,881.0,925.35,690.36
2017,8,7,14,0,850.0,135.0,4.0,24.0,858.0,896.18,671.73
2017,8,7,14,15,842.0,133.0,3.95,23.5,828.0,868.85,655.09
2017,8,7,14,30,834.0,131.0,3.9,23.0,798.0,830.75,630.84
2017,8,7,14,45,824.0,128.5,3.9,23.0,762.5,788.16,602.28
2017,8,7,15,0,814.0,126.0,3.9,23.0,727.0,743.55,572.02
2017,8,7,15,15,800.0,123.0,3.85,22.5,686.0,693.85,537.2
2017,8,7,15,30,786.0,120.0,3.8,22.0,645.0,642.98,500.39
2017,8,7,15,45,769.5,116.0,3.8,22.0,600.0,588.72,459.27
2017,8,7,16,0,753.0,112.0,3.8,22.0,555.0,534.11,416.77
2017,8,7,16,15,729.5,107.5,3.75,21.0,506.0,474.89,370.9
2017,8,7,16,30,706.0,103.0,3.7,20.0,457.0,416.94,324.34
2017,8,7,16,45,676.5,97.0,3.65,19.5,406.5,356.6,273.83
2017,8,7,17,0,647.0,91.0,3.6,19.0,356.0,298.63,223.95
2017,8,7,17,15,605.5,84.5,3.55,18.0,305.0,239.73,173.28
2017,8,7,17,30,564.0,78.0,3.5,17.0,254.0,185.27,126.46
2017,8,7,17,45,507.0,69.0,3.45,16.5,205.0,131.17,82.42
2017,8,7,18,0,450.0,60.0,3.4,16.0,156.0,84.04,48.84
2017,8,7,18,15,365.5,48.0,3.3,15.5,112.5,41.14,30.42
2017,8,7,18,30,281.0,36.0,3.2,15.0,69.0,29.12,19.2
2017,8,7,18,45,140.5,18.0,3.15,14.5,34.5,14.1,2.76
2017,8,7,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,8,5,15,49.0,5.0,2.4,12.5,6.5,0.0,0.0
2017,8,8,5,30,98.0,10.0,2.6,13.0,13.0,9.1,0.0
2017,8,8,5,45,228.0,23.0,2.85,13.5,46.5,18.6,7.82
2017,8,8,6,0,358.0,36.0,3.1,14.0,80.0,28.86,19.31
2017,8,8,6,15,442.0,45.0,3.05,14.5,126.0,46.13,26.41
2017,8,8,6,30,526.0,54.0,3.0,15.0,172.0,92.34,51.7
2017,8,8,6,45,365.5,87.5,3.0,15.5,179.5,131.9,89.77
2017,8,8,7,0,205.0,121.0,3.0,16.0,187.0,151.33,113.82
2017,8,8,7,15,268.5,136.0,2.95,16.5,238.5,197.36,151.1
2017,8,8,7,30,332.0,151.0,2.9,17.0,290.0,250.94,194.97
2017,8,8,7,45,320.0,176.0,2.85,17.5,324.0,290.99,228.87
2017,8,8,8,0,308.0,201.0,2.8,18.0,358.0,329.44,260.33
2017,8,8,8,15,562.5,146.5,2.75,18.5,468.5,437.23,345.17
2017,8,8,8,30,817.0,92.0,2.7,19.0,579.0,559.96,440.25
2017,8,8,8,45,834.0,94.5,2.65,20.0,625.0,616.29,481.38
2017,8,8,9,0,851.0,97.0,2.6,21.0,671.0,669.29,518.94
2017,8,8,9,15,863.5,99.5,2.6,21.5,712.5,720.42,554.86
2017,8,8,9,30,876.0,102.0,2.6,22.0,754.0,770.0,587.11
2017,8,8,9,45,876.5,108.5,2.65,23.0,787.0,812.26,612.88
2017,8,8,10,0,877.0,115.0,2.7,24.0,820.0,851.55,636.23
2017,8,8,10,15,884.5,116.5,2.75,24.5,849.5,888.82,659.16
2017,8,8,10,30,892.0,118.0,2.8,25.0,879.0,923.29,680.02
2017,8,8,10,45,898.5,118.5,2.9,25.5,902.0,952.87,697.91
2017,8,8,11,0,905.0,119.0,3.0,26.0,925.0,979.23,713.67
2017,8,8,11,15,908.5,120.0,3.05,26.0,940.5,999.87,726.74
2017,8,8,11,30,912.0,121.0,3.1,26.0,956.0,1016.94,737.62
2017,8,8,11,45,914.5,121.0,3.2,26.5,964.0,1028.39,743.93
2017,8,8,12,0,917.0,121.0,3.3,27.0,972.0,1036.1,747.96
2017,8,8,12,15,916.5,121.0,3.4,27.0,971.0,1037.08,749.26
2017,8,8,12,30,916.0,121.0,3.5,27.0,970.0,1034.26,748.28
2017,8,8,12,45,907.5,124.5,3.6,27.0,959.5,1023.29,742.13
2017,8,8,13,0,899.0,128.0,3.7,27.0,949.0,1008.71,733.75
2017,8,8,13,15,895.0,127.0,3.75,27.0,933.0,990.54,722.74
2017,8,8,13,30,891.0,126.0,3.8,27.0,917.0,968.89,709.49
2017,8,8,13,45,883.5,125.5,3.85,27.0,892.5,941.15,692.22
2017,8,8,14,0,876.0,125.0,3.9,27.0,868.0,910.34,672.86
2017,8,8,14,15,867.5,123.5,3.9,26.5,837.5,874.79,651.23
2017,8,8,14,30,859.0,122.0,3.9,26.0,807.0,836.59,627.57
2017,8,8,14,45,845.5,121.0,3.95,26.0,770.0,798.05,602.42
2017,8,8,15,0,832.0,120.0,4.0,26.0,733.0,751.45,571.34
2017,8,8,15,15,817.5,117.0,3.95,25.5,691.0,700.56,536.43
2017,8,8,15,30,803.0,114.0,3.9,25.0,649.0,648.51,499.2
2017,8,8,15,45,780.0,112.5,3.9,24.5,601.5,591.92,457.62
2017,8,8,16,0,757.0,111.0,3.9,24.0,554.0,535.57,414.94
2017,8,8,16,15,732.5,106.5,3.8,23.0,504.5,475.57,368.73
2017,8,8,16,30,708.0,102.0,3.7,22.0,455.0,416.95,321.92
2017,8,8,16,45,668.0,98.5,3.65,21.5,402.5,354.8,270.5
2017,8,8,17,0,628.0,95.0,3.6,21.0,350.0,296.21,220.77
2017,8,8,17,15,584.5,88.0,3.5,20.0,299.0,237.38,170.71
2017,8,8,17,30,541.0,81.0,3.4,19.0,248.0,183.28,124.74
2017,8,8,17,45,469.0,72.5,3.3,18.5,198.0,128.97,81.6
2017,8,8,18,0,397.0,64.0,3.2,18.0,148.0,81.79,48.53
2017,8,8,18,15,314.0,50.5,3.15,17.0,105.5,41.18,30.21
2017,8,8,18,30,231.0,37.0,3.1,16.0,63.0,28.74,18.68
2017,8,8,18,45,115.5,18.5,3.05,15.5,31.5,14.48,1.91
2017,8,8,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,5,15,20.0,4.0,2.05,13.0,4.5,0.0,0.0
2017,8,9,5,30,40.0,8.0,2.2,13.0,9.0,7.28,0.0
2017,8,9,5,45,134.5,25.0,2.35,13.5,39.5,19.57,8.01
2017,8,9,6,0,229.0,42.0,2.5,14.0,70.0,32.49,22.39
2017,8,9,6,15,307.5,56.5,2.5,14.5,113.0,51.53,32.97
2017,8,9,6,30,386.0,71.0,2.5,15.0,156.0,93.57,58.25
2017,8,9,6,45,193.5,88.0,2.55,15.5,131.0,106.19,75.83
2017,8,9,7,0,1.0,105.0,2.6,16.0,106.0,91.94,72.27
2017,8,9,7,15,0.5,107.5,2.65,16.5,108.0,94.7,74.34
2017,8,9,7,30,0.0,110.0,2.7,17.0,110.0,97.13,76.01
2017,8,9,7,45,0.0,125.5,2.75,18.0,125.5,111.07,86.93
2017,8,9,8,0,0.0,141.0,2.8,19.0,141.0,125.09,97.7
2017,8,9,8,15,3.0,160.0,2.8,19.5,162.0,143.87,112.34
2017,8,9,8,30,6.0,179.0,2.8,20.0,183.0,163.08,127.16
2017,8,9,8,45,11.5,206.5,2.85,20.5,214.5,191.99,149.55
2017,8,9,9,0,17.0,234.0,2.9,21.0,246.0,221.64,172.2
2017,8,9,9,15,19.5,252.0,2.95,21.5,266.5,241.06,186.58
2017,8,9,9,30,22.0,270.0,3.0,22.0,287.0,260.73,201.03
2017,8,9,9,45,33.0,305.5,3.05,22.5,331.5,312.9,240.28
2017,8,9,10,0,44.0,341.0,3.1,23.0,376.0,358.62,273.93
2017,8,9,10,15,193.5,363.5,3.15,23.0,527.0,523.4,399.29
2017,8,9,10,30,343.0,386.0,3.2,23.0,678.0,697.99,526.07
2017,8,9,10,45,583.0,272.0,3.25,23.5,784.5,830.84,622.59
2017,8,9,11,0,823.0,158.0,3.3,24.0,891.0,952.21,704.73
2017,8,9,11,15,826.5,159.0,3.35,24.0,905.5,971.95,716.67
2017,8,9,11,30,830.0,160.0,3.4,24.0,920.0,988.34,727.3
2017,8,9,11,45,831.5,161.0,3.45,24.5,926.5,999.32,733.04
2017,8,9,12,0,833.0,162.0,3.5,25.0,933.0,1006.76,736.6
2017,8,9,12,15,832.5,162.0,3.55,25.0,932.5,1007.62,737.41
2017,8,9,12,30,832.0,162.0,3.6,25.0,932.0,1004.89,736.04
2017,8,9,12,45,823.0,165.5,3.65,25.0,921.5,993.78,729.29
2017,8,9,13,0,814.0,169.0,3.7,25.0,911.0,979.26,720.43
2017,8,9,13,15,810.0,167.5,3.75,24.5,895.0,961.28,710.73
2017,8,9,13,30,806.0,166.0,3.8,24.0,879.0,940.04,698.86
2017,8,9,13,45,797.0,165.5,3.85,24.0,855.5,912.09,681.06
2017,8,9,14,0,788.0,165.0,3.9,24.0,832.0,881.38,661.35
2017,8,9,14,15,779.0,162.5,3.9,23.5,802.5,846.13,639.41
2017,8,9,14,30,770.0,160.0,3.9,23.0,773.0,808.53,615.62
2017,8,9,14,45,754.5,158.5,3.95,23.0,736.5,764.66,586.15
2017,8,9,15,0,739.0,157.0,4.0,23.0,700.0,721.92,555.94
2017,8,9,15,15,723.0,153.0,3.95,22.5,659.0,672.26,520.81
2017,8,9,15,30,707.0,149.0,3.9,22.0,618.0,621.84,484.28
2017,8,9,15,45,681.5,146.5,3.9,21.5,572.0,566.66,443.24
2017,8,9,16,0,656.0,144.0,3.9,21.0,526.0,512.21,401.6
2017,8,9,16,15,629.5,137.5,3.85,20.0,478.0,454.55,356.93
2017,8,9,16,30,603.0,131.0,3.8,19.0,430.0,398.48,312.01
2017,8,9,16,45,560.5,125.5,3.75,18.5,379.5,339.13,262.79
2017,8,9,17,0,518.0,120.0,3.7,18.0,329.0,280.9,213.6
2017,8,9,17,15,473.5,109.5,3.6,17.5,280.0,225.24,166.09
2017,8,9,17,30,429.0,99.0,3.5,17.0,231.0,174.56,123.08
2017,8,9,17,45,362.0,86.5,3.45,16.5,183.0,124.34,83.12
2017,8,9,18,0,295.0,74.0,3.4,16.0,135.0,82.4,53.18
2017,8,9,18,15,223.5,56.0,3.3,15.5,94.5,44.44,33.2
2017,8,9,18,30,152.0,38.0,3.2,15.0,54.0,30.43,20.07
2017,8,9,18,45,76.0,19.0,3.15,14.5,27.0,15.62,1.04
2017,8,9,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,15,16.0,3.5,2.3,14.0,3.5,0.0,0.0
2017,8,10,5,30,32.0,7.0,2.4,14.0,7.0,6.37,0.0
2017,8,10,5,45,130.0,23.5,2.5,14.5,37.0,18.4,6.57
2017,8,10,6,0,228.0,40.0,2.6,15.0,67.0,30.97,20.91
2017,8,10,6,15,306.5,54.5,2.6,15.0,110.5,50.16,31.65
2017,8,10,6,30,385.0,69.0,2.6,15.0,154.0,92.17,57.06
2017,8,10,6,45,434.0,82.0,2.6,15.5,201.5,138.38,92.12
2017,8,10,7,0,483.0,95.0,2.6,16.0,249.0,190.61,135.44
2017,8,10,7,15,241.5,92.0,2.55,16.5,169.0,151.58,114.28
2017,8,10,7,30,0.0,89.0,2.5,17.0,89.0,78.68,60.59
2017,8,10,7,45,0.0,104.0,2.5,17.5,104.0,92.05,71.42
2017,8,10,8,0,0.0,119.0,2.5,18.0,119.0,105.51,82.06
2017,8,10,8,15,1.5,144.5,2.45,18.5,145.5,129.23,100.91
2017,8,10,8,30,3.0,170.0,2.4,19.0,172.0,153.31,119.75
2017,8,10,8,45,7.0,192.5,2.4,20.0,197.5,176.55,137.44
2017,8,10,9,0,11.0,215.0,2.4,21.0,223.0,200.32,155.26
2017,8,10,9,15,21.0,253.0,2.4,21.5,268.5,243.18,188.06
2017,8,10,9,30,31.0,291.0,2.4,22.0,314.0,295.58,227.49
2017,8,10,9,45,171.0,328.0,2.4,22.5,464.0,454.71,348.98
2017,8,10,10,0,311.0,365.0,2.4,23.0,614.0,625.77,472.89
2017,8,10,10,15,517.0,288.0,2.45,23.5,720.0,751.78,563.71
2017,8,10,10,30,723.0,211.0,2.5,24.0,826.0,881.51,653.83
2017,8,10,10,45,730.0,213.5,2.55,24.5,848.0,910.68,670.45
2017,8,10,11,0,737.0,216.0,2.6,25.0,870.0,937.16,686.12
2017,8,10,11,15,741.5,217.5,2.65,25.0,885.0,957.37,699.03
2017,8,10,11,30,746.0,219.0,2.7,25.0,900.0,974.49,710.05
2017,8,10,11,45,749.0,219.5,2.75,25.5,907.5,985.93,716.08
2017,8,10,12,0,752.0,220.0,2.8,26.0,915.0,994.05,720.1
2017,8,10,12,15,752.0,220.0,2.9,26.0,914.5,995.3,721.65
2017,8,10,12,30,752.0,220.0,3.0,26.0,914.0,993.15,721.16
2017,8,10,12,45,781.5,199.0,3.1,26.5,914.5,987.25,716.92
2017,8,10,13,0,811.0,178.0,3.2,27.0,915.0,986.46,716.12
2017,8,10,13,15,807.0,176.5,3.3,26.5,899.5,968.44,706.93
2017,8,10,13,30,803.0,175.0,3.4,26.0,884.0,947.17,695.67
2017,8,10,13,45,799.0,171.5,3.5,26.0,861.5,920.79,679.59
2017,8,10,14,0,795.0,168.0,3.6,26.0,839.0,891.41,661.41
2017,8,10,14,15,786.5,165.5,3.65,25.5,809.5,856.28,640.18
2017,8,10,14,30,778.0,163.0,3.7,25.0,780.0,818.74,617.05
2017,8,10,14,45,768.0,158.5,3.8,25.0,744.5,775.87,588.92
2017,8,10,15,0,758.0,154.0,3.9,25.0,709.0,733.6,559.85
2017,8,10,15,15,743.0,150.0,3.9,24.5,668.0,683.75,525.16
2017,8,10,15,30,728.0,146.0,3.9,24.0,627.0,632.98,488.9
2017,8,10,15,45,709.5,140.5,3.9,23.5,581.5,578.0,448.5
2017,8,10,16,0,691.0,135.0,3.9,23.0,536.0,523.05,406.89
2017,8,10,16,15,665.5,129.0,3.85,22.0,487.5,464.47,361.82
2017,8,10,16,30,640.0,123.0,3.8,21.0,439.0,407.3,316.28
2017,8,10,16,45,607.5,115.5,3.75,20.0,388.5,347.78,267.48
2017,8,10,17,0,575.0,108.0,3.7,19.0,338.0,291.13,219.67
2017,8,10,17,15,530.5,99.0,3.6,18.0,287.5,233.19,170.37
2017,8,10,17,30,486.0,90.0,3.5,17.0,237.0,177.85,123.44
2017,8,10,17,45,426.5,78.0,3.4,16.5,189.0,125.65,81.35
2017,8,10,18,0,367.0,66.0,3.3,16.0,141.0,80.78,49.27
2017,8,10,18,15,285.0,50.5,3.15,15.5,98.5,40.42,29.65
2017,8,10,18,30,203.0,35.0,3.0,15.0,56.0,27.21,17.21
2017,8,10,18,45,101.5,17.5,2.95,14.5,28.0,13.73,0.0
2017,8,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,11,5,45,137.0,19.0,1.75,12.5,35.0,14.87,3.74
2017,8,11,6,0,274.0,38.0,2.0,13.0,70.0,29.54,19.82
2017,8,11,6,15,357.5,50.5,2.0,13.5,114.5,49.97,30.75
2017,8,11,6,30,441.0,63.0,2.0,14.0,159.0,94.2,56.68
2017,8,11,6,45,502.0,72.0,2.0,14.5,209.0,142.41,92.77
2017,8,11,7,0,563.0,81.0,2.0,15.0,259.0,198.13,138.93
2017,8,11,7,15,317.5,123.0,2.0,15.5,227.0,200.72,152.69
2017,8,11,7,30,72.0,165.0,2.0,16.0,195.0,171.6,136.14
2017,8,11,7,45,104.5,190.5,2.0,17.0,240.5,216.47,171.84
2017,8,11,8,0,137.0,216.0,2.0,18.0,286.0,262.65,207.91
2017,8,11,8,15,261.5,221.0,2.05,19.0,370.0,345.87,272.58
2017,8,11,8,30,386.0,226.0,2.1,20.0,454.0,437.61,342.55
2017,8,11,8,45,594.5,173.5,2.15,21.0,556.0,550.13,427.5
2017,8,11,9,0,803.0,121.0,2.2,22.0,658.0,668.08,514.03
2017,8,11,9,15,817.0,124.0,2.25,22.5,699.5,719.59,549.58
2017,8,11,9,30,831.0,127.0,2.3,23.0,741.0,769.81,583.03
2017,8,11,9,45,829.5,135.5,2.35,23.5,773.5,811.69,609.46
2017,8,11,10,0,828.0,144.0,2.4,24.0,806.0,850.59,633.6
2017,8,11,10,15,836.5,146.5,2.45,24.5,835.5,889.02,657.18
2017,8,11,10,30,845.0,149.0,2.5,25.0,865.0,924.82,678.79
2017,8,11,10,45,852.5,149.0,2.55,26.0,888.0,954.34,694.77
2017,8,11,11,0,860.0,149.0,2.6,27.0,911.0,980.77,708.64
2017,8,11,11,15,864.0,150.0,2.65,27.0,926.5,990.55,714.62
2017,8,11,11,30,868.0,151.0,2.7,27.0,942.0,1007.44,725.42
2017,8,11,11,45,871.5,150.5,2.75,27.5,949.5,1018.91,731.32
2017,8,11,12,0,875.0,150.0,2.8,28.0,957.0,1026.82,735.09
2017,8,11,12,15,874.5,150.0,2.85,28.0,956.5,1027.62,735.94
2017,8,11,12,30,874.0,150.0,2.9,28.0,956.0,1024.79,734.66
2017,8,11,12,45,866.0,153.5,2.95,28.5,945.5,1014.3,727.17
2017,8,11,13,0,858.0,157.0,3.0,29.0,935.0,1012.19,725.22
2017,8,11,13,15,853.5,155.5,3.05,29.0,918.5,992.96,713.76
2017,8,11,13,30,849.0,154.0,3.1,29.0,902.0,970.31,700.27
2017,8,11,13,45,844.0,151.5,3.15,29.0,878.5,942.91,683.69
2017,8,11,14,0,839.0,149.0,3.2,29.0,855.0,912.4,665.01
2017,8,11,14,15,830.5,147.0,3.25,28.5,824.5,876.42,643.88
2017,8,11,14,30,822.0,145.0,3.3,28.0,794.0,837.88,620.77
2017,8,11,14,45,812.0,141.0,3.4,28.0,758.0,793.83,592.59
2017,8,11,15,0,802.0,137.0,3.5,28.0,722.0,747.78,562.5
2017,8,11,15,15,787.0,133.5,3.5,27.5,680.0,696.97,527.82
2017,8,11,15,30,772.0,130.0,3.5,27.0,638.0,645.12,491.44
2017,8,11,15,45,754.5,125.0,3.55,26.5,592.0,590.05,451.75
2017,8,11,16,0,737.0,120.0,3.6,26.0,546.0,533.88,409.94
2017,8,11,16,15,711.5,115.0,3.6,25.0,496.0,473.86,364.41
2017,8,11,16,30,686.0,110.0,3.6,24.0,446.0,415.14,318.19
2017,8,11,16,45,654.0,103.5,3.6,23.0,395.0,354.14,268.64
2017,8,11,17,0,622.0,97.0,3.6,22.0,344.0,295.88,219.8
2017,8,11,17,15,577.0,89.0,3.55,21.0,292.5,235.91,169.08
2017,8,11,17,30,532.0,81.0,3.5,20.0,241.0,180.92,122.65
2017,8,11,17,45,470.0,71.0,3.45,19.0,191.5,127.13,79.87
2017,8,11,18,0,408.0,61.0,3.4,18.0,142.0,81.07,47.71
2017,8,11,18,15,319.5,47.0,3.35,17.0,99.0,37.65,27.01
2017,8,11,18,30,231.0,33.0,3.3,16.0,56.0,25.74,15.72
2017,8,11,18,45,115.5,16.5,3.25,15.5,28.0,12.97,0.0
2017,8,11,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,5,45,144.5,18.0,2.95,13.5,34.5,14.11,2.55
2017,8,12,6,0,289.0,36.0,3.1,14.0,69.0,29.16,19.32
2017,8,12,6,15,375.5,47.5,3.1,14.5,113.5,48.06,28.56
2017,8,12,6,30,462.0,59.0,3.1,15.0,158.0,92.89,54.47
2017,8,12,6,45,522.0,68.0,3.15,15.5,208.5,142.37,91.62
2017,8,12,7,0,582.0,77.0,3.2,16.0,259.0,199.18,138.94
2017,8,12,7,15,314.5,117.5,3.15,16.5,218.5,197.96,150.43
2017,8,12,7,30,47.0,158.0,3.1,17.0,178.0,157.14,124.6
2017,8,12,7,45,178.5,177.5,3.1,18.0,265.0,234.62,185.65
2017,8,12,8,0,310.0,197.0,3.1,19.0,352.0,329.13,259.93
2017,8,12,8,15,547.0,152.0,3.1,19.5,460.0,434.19,342.56
