Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,8,30,784.0,107.0,3.1,20.0,568.0,560.67,440.46
2017,8,12,8,45,803.5,110.0,3.1,20.5,614.5,617.77,483.18
2017,8,12,9,0,823.0,113.0,3.1,21.0,661.0,674.65,524.76
2017,8,12,9,15,837.0,115.5,3.15,21.5,703.0,726.56,561.75
2017,8,12,9,30,851.0,118.0,3.2,22.0,745.0,777.13,595.6
2017,8,12,9,45,861.5,120.5,3.3,22.5,781.5,817.41,621.63
2017,8,12,10,0,872.0,123.0,3.4,23.0,818.0,860.62,649.49
2017,8,12,10,15,880.0,124.5,3.45,23.0,848.0,898.26,674.24
2017,8,12,10,30,888.0,126.0,3.5,23.0,878.0,933.13,697.02
2017,8,12,10,45,893.5,127.5,3.6,23.5,900.5,962.71,715.14
2017,8,12,11,0,899.0,129.0,3.7,24.0,923.0,989.04,731.05
2017,8,12,11,15,903.0,129.5,3.8,24.0,938.5,1009.53,744.56
2017,8,12,11,30,907.0,130.0,3.9,24.0,954.0,1026.46,755.84
2017,8,12,11,45,908.5,130.5,4.0,24.0,961.5,1037.29,763.22
2017,8,12,12,0,910.0,131.0,4.1,24.0,969.0,1044.36,768.29
2017,8,12,12,15,910.0,131.0,4.2,24.0,968.5,1045.67,769.7
2017,8,12,12,30,910.0,131.0,4.3,24.0,968.0,1043.19,768.77
2017,8,12,12,45,906.5,132.0,4.4,24.0,959.0,1034.46,763.82
2017,8,12,13,0,903.0,133.0,4.5,24.0,950.0,1022.03,756.54
2017,8,12,13,15,899.5,132.0,4.5,23.5,934.0,1004.01,746.48
2017,8,12,13,30,896.0,131.0,4.5,23.0,918.0,982.45,734.17
2017,8,12,13,45,892.5,128.0,4.5,23.0,894.5,955.48,716.74
2017,8,12,14,0,889.0,125.0,4.5,23.0,871.0,925.19,697.05
2017,8,12,14,15,881.0,123.5,4.45,22.5,840.0,889.33,674.44
2017,8,12,14,30,873.0,122.0,4.4,22.0,809.0,850.73,649.82
2017,8,12,14,45,866.0,117.5,4.4,22.0,773.0,807.43,620.6
2017,8,12,15,0,859.0,113.0,4.4,22.0,737.0,761.74,589.45
2017,8,12,15,15,844.5,110.5,4.35,21.5,694.0,714.54,556.93
2017,8,12,15,30,830.0,108.0,4.3,21.0,651.0,661.4,518.22
2017,8,12,15,45,817.0,102.5,4.25,20.5,605.0,605.2,476.14
2017,8,12,16,0,804.0,97.0,4.2,20.0,559.0,548.21,432.12
2017,8,12,16,15,780.5,93.5,4.1,19.5,508.5,487.49,383.62
2017,8,12,16,30,757.0,90.0,4.0,19.0,458.0,427.7,334.27
2017,8,12,16,45,732.5,83.5,3.95,18.5,406.5,365.87,281.84
2017,8,12,17,0,708.0,77.0,3.9,18.0,355.0,304.29,228.16
2017,8,12,17,15,665.0,71.0,3.75,17.5,302.5,241.66,173.24
2017,8,12,17,30,622.0,65.0,3.6,17.0,250.0,183.62,122.62
2017,8,12,17,45,567.0,57.0,3.5,16.5,200.0,127.05,76.31
2017,8,12,18,0,512.0,49.0,3.4,16.0,150.0,77.17,41.23
2017,8,12,18,15,415.5,39.0,3.25,15.5,105.0,32.19,22.4
2017,8,12,18,30,319.0,29.0,3.1,15.0,60.0,23.48,13.74
2017,8,12,18,45,159.5,14.5,3.0,14.5,30.0,11.59,0.0
2017,8,12,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,13,5,45,197.5,15.0,3.4,13.5,37.0,11.76,0.52
2017,8,13,6,0,395.0,30.0,3.6,14.0,74.0,24.01,14.84
2017,8,13,6,15,483.0,38.0,3.6,14.5,120.0,42.8,22.15
2017,8,13,6,30,571.0,46.0,3.6,15.0,166.0,91.48,48.81
2017,8,13,6,45,625.0,51.5,3.65,15.5,217.0,145.56,89.8
2017,8,13,7,0,679.0,57.0,3.7,16.0,268.0,203.94,139.31
2017,8,13,7,15,716.5,61.5,3.7,16.5,320.5,262.88,191.85
2017,8,13,7,30,754.0,66.0,3.7,17.0,373.0,325.57,247.42
2017,8,13,7,45,781.0,69.5,3.7,17.5,424.5,386.48,300.67
2017,8,13,8,0,808.0,73.0,3.7,18.0,476.0,449.21,353.75
2017,8,13,8,15,827.5,75.5,3.7,18.5,525.5,507.71,401.87
2017,8,13,8,30,847.0,78.0,3.7,19.0,575.0,566.77,448.72
2017,8,13,8,45,862.5,80.0,3.75,19.5,620.5,622.79,491.85
2017,8,13,9,0,878.0,82.0,3.8,20.0,666.0,678.04,533.07
2017,8,13,9,15,889.5,84.0,3.8,20.5,707.0,729.37,568.99
2017,8,13,9,30,901.0,86.0,3.8,21.0,748.0,778.99,601.99
2017,8,13,9,45,901.0,92.0,3.85,21.5,781.0,821.58,629.71
2017,8,13,10,0,901.0,98.0,3.9,22.0,814.0,861.07,654.97
2017,8,13,10,15,907.5,99.0,3.9,22.0,843.0,897.85,679.16
2017,8,13,10,30,914.0,100.0,3.9,22.0,872.0,931.67,701.19
2017,8,13,10,45,920.0,100.5,3.95,22.5,894.5,961.37,719.26
2017,8,13,11,0,926.0,101.0,4.0,23.0,917.0,987.73,735.02
2017,8,13,11,15,928.5,101.5,4.1,23.0,931.5,1007.25,747.96
2017,8,13,11,30,931.0,102.0,4.2,23.0,946.0,1023.06,758.55
2017,8,13,11,45,933.0,101.5,4.3,23.5,953.0,1033.57,764.26
2017,8,13,12,0,935.0,101.0,4.4,24.0,960.0,1040.23,767.55
2017,8,13,12,15,934.5,101.0,4.45,24.0,959.0,1041.03,768.29
2017,8,13,12,30,934.0,101.0,4.5,24.0,958.0,1037.93,766.61
2017,8,13,12,45,927.5,103.5,4.55,24.0,947.5,1027.6,760.35
2017,8,13,13,0,921.0,106.0,4.6,24.0,937.0,1013.54,751.83
2017,8,13,13,15,917.5,105.0,4.6,23.5,921.0,995.15,741.56
2017,8,13,13,30,914.0,104.0,4.6,23.0,905.0,973.15,728.87
2017,8,13,13,45,909.0,103.0,4.6,23.0,881.5,946.29,711.43
2017,8,13,14,0,904.0,102.0,4.6,23.0,858.0,916.13,691.74
2017,8,13,14,15,897.0,100.5,4.55,22.5,828.0,880.59,669.25
2017,8,13,14,30,890.0,99.0,4.5,22.0,798.0,842.22,644.6
2017,8,13,14,45,881.0,97.0,4.5,22.0,762.0,799.12,615.45
2017,8,13,15,0,872.0,95.0,4.5,22.0,726.0,753.75,584.4
2017,8,13,15,15,859.5,92.5,4.45,21.5,684.0,703.39,550.19
2017,8,13,15,30,847.0,90.0,4.4,21.0,642.0,651.56,512.15
2017,8,13,15,45,833.0,86.5,4.35,20.5,596.5,596.63,470.68
2017,8,13,16,0,819.0,83.0,4.3,20.0,551.0,542.3,428.3
2017,8,13,16,15,797.5,80.0,4.2,19.5,501.5,482.33,380.09
2017,8,13,16,30,776.0,77.0,4.1,19.0,452.0,423.04,330.85
2017,8,13,16,45,750.5,72.0,4.1,18.5,401.0,361.23,278.17
2017,8,13,17,0,725.0,67.0,4.1,18.0,350.0,301.22,225.47
2017,8,13,17,15,683.0,62.5,4.0,17.5,297.5,239.55,171.01
2017,8,13,17,30,641.0,58.0,3.9,17.0,245.0,182.31,120.78
2017,8,13,17,45,582.0,51.5,3.85,16.5,195.0,123.65,72.83
2017,8,13,18,0,523.0,45.0,3.8,16.0,145.0,73.96,38.26
2017,8,13,18,15,423.5,36.0,3.7,15.5,101.0,29.24,19.78
2017,8,13,18,30,324.0,27.0,3.6,15.0,57.0,21.8,12.13
2017,8,13,18,45,162.0,13.5,3.5,14.5,28.5,10.78,0.0
2017,8,13,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,14,5,45,164.0,16.0,4.2,13.0,33.5,12.65,0.12
2017,8,14,6,0,328.0,32.0,4.3,13.0,67.0,25.77,16.33
2017,8,14,6,15,421.5,41.0,4.3,13.5,112.0,44.21,24.31
2017,8,14,6,30,515.0,50.0,4.3,14.0,157.0,90.53,50.4
2017,8,14,6,45,571.5,57.0,4.3,14.5,207.0,141.09,88.82
2017,8,14,7,0,628.0,64.0,4.3,15.0,257.0,198.45,137.48
2017,8,14,7,15,391.5,114.5,4.3,15.0,242.5,217.9,165.89
2017,8,14,7,30,155.0,165.0,4.3,15.0,228.0,203.42,161.94
2017,8,14,7,45,265.0,173.5,4.35,15.5,298.5,270.17,215.91
2017,8,14,8,0,375.0,182.0,4.4,16.0,369.0,346.33,277.6
2017,8,14,8,15,272.5,221.0,4.4,16.5,364.5,353.51,283.63
2017,8,14,8,30,170.0,260.0,4.4,17.0,360.0,342.97,274.24
2017,8,14,8,45,106.0,265.0,4.4,17.5,329.5,311.68,248.2
2017,8,14,9,0,42.0,270.0,4.4,18.0,299.0,279.61,220.97
2017,8,14,9,15,65.5,303.5,4.35,18.0,350.5,331.57,261.72
2017,8,14,9,30,89.0,337.0,4.3,18.0,402.0,385.85,303.55
2017,8,14,9,45,167.0,356.5,4.3,18.5,486.5,482.09,377.5
2017,8,14,10,0,245.0,376.0,4.3,19.0,571.0,585.32,454.57
2017,8,14,10,15,178.5,392.5,4.3,18.5,537.5,542.77,421.26
2017,8,14,10,30,112.0,409.0,4.3,18.0,504.0,493.98,383.43
2017,8,14,10,45,212.0,411.5,4.3,18.0,596.5,605.63,469.02
2017,8,14,11,0,312.0,414.0,4.3,18.0,689.0,721.91,555.08
2017,8,14,11,15,617.0,262.0,4.25,17.5,816.0,886.89,681.81
2017,8,14,11,30,922.0,110.0,4.2,17.0,943.0,1023.78,777.73
2017,8,14,11,45,922.0,111.0,4.2,17.0,950.0,1033.73,783.12
2017,8,14,12,0,922.0,112.0,4.2,17.0,957.0,1039.83,787.02
2017,8,14,12,15,922.0,112.0,4.2,17.5,956.0,1041.07,786.28
2017,8,14,12,30,922.0,112.0,4.2,18.0,955.0,1038.45,783.1
2017,8,14,12,45,668.5,246.0,4.25,18.5,854.5,936.24,712.18
2017,8,14,13,0,415.0,380.0,4.3,19.0,754.0,810.3,616.23
2017,8,14,13,15,657.0,248.5,4.3,19.0,828.0,908.01,693.36
2017,8,14,13,30,899.0,117.0,4.3,19.0,902.0,973.16,738.92
2017,8,14,13,45,893.0,115.5,4.35,19.5,878.0,945.13,718.72
2017,8,14,14,0,887.0,114.0,4.4,20.0,854.0,913.92,697.03
2017,8,14,14,15,879.0,112.5,4.4,19.5,823.5,877.95,674.39
2017,8,14,14,30,871.0,111.0,4.4,19.0,793.0,839.26,649.59
2017,8,14,14,45,856.0,111.5,4.45,19.0,755.5,794.56,619.26
2017,8,14,15,0,841.0,112.0,4.5,19.0,718.0,752.83,590.75
2017,8,14,15,15,827.0,109.5,4.45,18.5,676.0,701.91,554.86
2017,8,14,15,30,813.0,107.0,4.4,18.0,634.0,649.75,516.18
2017,8,14,15,45,622.0,155.5,4.4,18.0,541.5,540.85,430.65
2017,8,14,16,0,431.0,204.0,4.4,18.0,449.0,442.26,352.2
2017,8,14,16,15,334.0,200.5,4.3,17.5,380.0,358.42,285.95
2017,8,14,16,30,237.0,197.0,4.2,17.0,311.0,291.14,232.08
2017,8,14,16,45,141.0,172.5,4.15,16.5,238.5,212.19,168.8
2017,8,14,17,0,45.0,148.0,4.1,16.0,166.0,146.54,116.51
2017,8,14,17,15,38.0,127.0,4.0,15.5,140.5,122.16,96.52
2017,8,14,17,30,31.0,106.0,3.9,15.0,115.0,98.84,77.18
2017,8,14,17,45,241.5,79.0,3.8,14.5,126.5,100.75,69.3
2017,8,14,18,0,452.0,52.0,3.7,14.0,138.0,75.06,42.12
2017,8,14,18,15,348.0,41.0,3.6,13.5,95.0,33.07,23.26
2017,8,14,18,30,244.0,30.0,3.5,13.0,52.0,24.61,14.25
2017,8,14,18,45,122.0,15.0,3.45,13.0,26.0,13.64,0.0
2017,8,14,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,5,45,141.5,18.0,2.75,12.5,33.0,14.16,0.0
2017,8,15,6,0,283.0,36.0,3.0,13.0,66.0,29.54,19.45
2017,8,15,6,15,380.5,46.5,3.0,13.5,111.0,48.47,28.45
2017,8,15,6,30,478.0,57.0,3.0,14.0,156.0,94.02,54.75
2017,8,15,6,45,268.0,87.5,3.05,14.5,146.0,118.96,83.57
2017,8,15,7,0,58.0,118.0,3.1,15.0,136.0,116.34,90.89
2017,8,15,7,15,66.0,139.5,3.1,15.5,163.5,142.42,112.63
2017,8,15,7,30,74.0,161.0,3.1,16.0,191.0,169.65,135.04
2017,8,15,7,45,80.0,184.5,3.15,16.5,221.0,198.96,158.86
2017,8,15,8,0,86.0,208.0,3.2,17.0,251.0,229.1,182.93
2017,8,15,8,15,155.0,231.0,3.2,17.5,318.0,297.39,237.18
2017,8,15,8,30,224.0,254.0,3.2,18.0,385.0,368.69,293.01
2017,8,15,8,45,297.0,261.5,3.25,18.5,449.0,441.8,349.49
2017,8,15,9,0,370.0,269.0,3.3,19.0,513.0,515.05,405.11
2017,8,15,9,15,413.0,271.0,3.35,19.5,559.5,576.0,450.03
2017,8,15,9,30,456.0,273.0,3.4,20.0,606.0,631.71,490.45
2017,8,15,9,45,657.0,199.0,3.45,20.5,705.0,745.8,575.91
2017,8,15,10,0,858.0,125.0,3.5,21.0,804.0,854.98,651.92
2017,8,15,10,15,866.0,126.5,3.55,21.0,833.0,892.22,676.16
2017,8,15,10,30,874.0,128.0,3.6,21.0,862.0,926.7,698.94
2017,8,15,10,45,881.5,128.0,3.65,21.5,885.0,956.3,716.96
2017,8,15,11,0,889.0,128.0,3.7,22.0,908.0,982.75,732.82
2017,8,15,11,15,892.5,128.5,3.75,22.0,923.0,1002.54,745.65
2017,8,15,11,30,896.0,129.0,3.8,22.0,938.0,1018.78,756.24
2017,8,15,11,45,898.5,129.0,3.9,22.5,945.5,1029.9,762.42
2017,8,15,12,0,901.0,129.0,4.0,23.0,953.0,1037.31,766.26
2017,8,15,12,15,900.5,129.0,4.05,22.5,952.0,1037.97,768.43
2017,8,15,12,30,900.0,129.0,4.1,22.0,951.0,1034.86,768.26
2017,8,15,12,45,898.5,128.5,4.15,22.0,942.5,1026.5,763.25
2017,8,15,13,0,897.0,128.0,4.2,22.0,934.0,1014.43,755.89
2017,8,15,13,15,893.5,127.0,4.2,22.0,917.5,996.28,744.25
2017,8,15,13,30,890.0,126.0,4.2,22.0,901.0,974.6,730.32
2017,8,15,13,45,885.5,124.0,4.2,22.0,878.0,947.58,712.82
2017,8,15,14,0,881.0,122.0,4.2,22.0,855.0,917.31,693.1
2017,8,15,14,15,873.0,120.5,4.15,21.5,824.0,881.43,670.5
2017,8,15,14,30,865.0,119.0,4.1,21.0,793.0,842.84,645.82
2017,8,15,14,45,855.5,116.0,4.1,21.0,756.5,799.08,616.23
2017,8,15,15,0,846.0,113.0,4.1,21.0,720.0,757.96,588.29
2017,8,15,15,15,832.0,110.5,4.0,20.5,678.0,706.71,552.55
2017,8,15,15,30,818.0,108.0,3.9,20.0,636.0,654.21,514.07
2017,8,15,15,45,799.5,104.5,3.85,19.5,589.0,597.02,471.12
2017,8,15,16,0,781.0,101.0,3.8,19.0,542.0,539.63,426.67
2017,8,15,16,15,756.5,97.0,3.7,18.5,492.0,478.89,378.08
2017,8,15,16,30,732.0,93.0,3.6,18.0,442.0,418.45,328.18
2017,8,15,16,45,697.0,88.0,3.5,17.5,389.5,355.02,274.51
2017,8,15,17,0,662.0,83.0,3.4,17.0,337.0,294.61,221.99
2017,8,15,17,15,615.5,77.0,3.25,16.5,285.0,233.66,168.71
2017,8,15,17,30,569.0,71.0,3.1,16.0,233.0,177.82,120.24
2017,8,15,17,45,497.5,62.5,3.0,15.5,183.0,121.84,75.26
2017,8,15,18,0,426.0,54.0,2.9,15.0,133.0,74.8,42.7
2017,8,15,18,15,322.0,41.5,2.8,14.5,90.5,33.33,23.31
2017,8,15,18,30,218.0,29.0,2.7,14.0,48.0,22.73,12.29
2017,8,15,18,45,109.0,14.5,2.65,13.5,24.0,13.19,0.0
2017,8,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,5,45,96.0,18.0,2.1,12.0,28.0,14.13,0.0
2017,8,16,6,0,192.0,36.0,2.4,13.0,56.0,27.98,18.02
2017,8,16,6,15,278.0,51.0,2.4,13.5,98.0,48.31,30.0
2017,8,16,6,30,364.0,66.0,2.4,14.0,140.0,90.17,56.06
2017,8,16,6,45,184.5,84.5,2.4,14.5,122.5,103.76,74.46
2017,8,16,7,0,5.0,103.0,2.4,15.0,105.0,91.3,71.88
2017,8,16,7,15,11.0,122.5,2.35,15.5,127.0,110.93,87.97
2017,8,16,7,30,17.0,142.0,2.3,16.0,149.0,131.41,104.52
2017,8,16,7,45,26.0,165.5,2.25,16.5,178.0,160.19,127.63
2017,8,16,8,0,35.0,189.0,2.2,17.0,207.0,188.34,149.88
2017,8,16,8,15,49.5,216.5,2.1,17.5,244.5,224.31,178.07
2017,8,16,8,30,64.0,244.0,2.0,18.0,282.0,262.1,207.22
2017,8,16,8,45,146.0,271.0,1.95,19.0,365.5,350.31,275.33
2017,8,16,9,0,228.0,298.0,1.9,20.0,449.0,440.44,342.71
2017,8,16,9,15,502.0,218.5,1.85,20.5,577.0,590.55,456.54
2017,8,16,9,30,776.0,139.0,1.8,21.0,705.0,746.73,569.37
2017,8,16,9,45,798.5,136.0,1.75,22.0,742.5,794.22,596.75
2017,8,16,10,0,821.0,133.0,1.7,23.0,780.0,840.51,623.6
2017,8,16,10,15,829.0,134.5,1.65,23.5,809.0,877.27,644.74
2017,8,16,10,30,837.0,136.0,1.6,24.0,838.0,911.38,663.89
2017,8,16,10,45,846.5,135.5,1.6,24.5,861.0,932.62,675.16
2017,8,16,11,0,856.0,135.0,1.6,25.0,884.0,959.72,690.27
2017,8,16,11,15,860.0,135.5,1.65,25.5,899.0,979.39,701.21
2017,8,16,11,30,864.0,136.0,1.7,26.0,914.0,995.65,710.11
2017,8,16,11,45,869.5,134.0,1.8,26.5,922.0,1007.42,716.96
2017,8,16,12,0,875.0,132.0,1.9,27.0,930.0,1015.64,721.69
2017,8,16,12,15,875.0,132.0,1.95,27.0,929.5,1016.72,722.88
2017,8,16,12,30,875.0,132.0,2.0,27.0,929.0,1014.12,721.94
2017,8,16,12,45,874.0,131.0,2.1,27.5,920.5,1005.88,716.77
2017,8,16,13,0,873.0,130.0,2.2,28.0,912.0,994.0,709.4
2017,8,16,13,15,869.5,129.0,2.25,28.0,896.0,976.14,699.17
2017,8,16,13,30,866.0,128.0,2.3,28.0,880.0,954.85,686.81
2017,8,16,13,45,861.5,125.5,2.4,28.5,857.0,927.81,669.87
2017,8,16,14,0,857.0,123.0,2.5,29.0,834.0,897.61,650.81
2017,8,16,14,15,849.0,121.5,2.6,28.5,804.0,862.38,630.85
2017,8,16,14,30,841.0,120.0,2.7,28.0,774.0,824.53,608.78
2017,8,16,14,45,832.0,117.0,2.8,28.0,738.0,787.63,585.8
2017,8,16,15,0,823.0,114.0,2.9,28.0,702.0,742.19,556.58
2017,8,16,15,15,809.0,111.0,2.95,27.5,660.5,691.35,523.03
2017,8,16,15,30,795.0,108.0,3.0,27.0,619.0,639.34,486.85
2017,8,16,15,45,777.5,104.0,3.05,27.0,573.0,583.32,445.67
2017,8,16,16,0,760.0,100.0,3.1,27.0,527.0,527.06,403.07
2017,8,16,16,15,736.0,96.0,3.15,26.0,478.0,467.65,358.17
2017,8,16,16,30,712.0,92.0,3.2,25.0,429.0,408.55,311.69
2017,8,16,16,45,680.0,86.5,3.25,24.5,378.0,346.89,261.04
2017,8,16,17,0,648.0,81.0,3.3,24.0,327.0,287.95,211.16
2017,8,16,17,15,602.0,74.5,3.25,23.0,276.0,227.51,160.05
2017,8,16,17,30,556.0,68.0,3.2,22.0,225.0,172.16,113.39
2017,8,16,17,45,489.5,59.5,3.2,21.0,176.0,117.69,70.59
2017,8,16,18,0,423.0,51.0,3.2,20.0,127.0,71.52,39.32
2017,8,16,18,15,321.5,38.5,3.1,19.0,85.5,30.76,20.58
2017,8,16,18,30,220.0,26.0,3.0,18.0,44.0,21.15,10.34
2017,8,16,18,45,110.0,13.0,2.9,17.5,22.0,11.82,0.0
2017,8,16,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,5,45,102.0,17.0,1.65,14.5,27.0,13.36,0.0
2017,8,17,6,0,204.0,34.0,1.9,15.0,54.0,26.46,16.47
2017,8,17,6,15,291.5,48.0,1.8,15.5,96.0,46.6,27.94
2017,8,17,6,30,379.0,62.0,1.7,16.0,138.0,88.63,53.63
2017,8,17,6,45,442.5,72.0,1.65,17.0,186.0,136.62,89.66
2017,8,17,7,0,506.0,82.0,1.6,18.0,234.0,190.66,133.67
2017,8,17,7,15,551.0,89.5,1.55,18.5,284.0,244.75,179.87
2017,8,17,7,30,596.0,97.0,1.5,19.0,334.0,303.79,229.86
2017,8,17,7,45,630.5,102.5,1.45,19.5,384.5,361.27,277.79
2017,8,17,8,0,665.0,108.0,1.4,20.0,435.0,421.72,326.49
2017,8,17,8,15,690.0,113.0,1.4,21.0,483.0,479.38,370.92
2017,8,17,8,30,715.0,118.0,1.4,22.0,531.0,538.24,414.46
2017,8,17,8,45,735.5,121.5,1.4,23.0,576.0,593.65,453.83
2017,8,17,9,0,756.0,125.0,1.4,24.0,621.0,648.03,491.03
2017,8,17,9,15,770.5,128.0,1.45,24.5,661.0,698.04,525.26
2017,8,17,9,30,785.0,131.0,1.5,25.0,701.0,746.91,557.29
2017,8,17,9,45,764.0,150.5,1.55,25.5,728.0,782.38,578.97
2017,8,17,10,0,743.0,170.0,1.6,26.0,755.0,817.67,600.44
2017,8,17,10,15,752.5,172.5,1.7,26.5,784.0,854.84,623.46
2017,8,17,10,30,762.0,175.0,1.8,27.0,813.0,884.43,641.34
2017,8,17,10,45,770.0,176.0,1.9,27.5,835.0,913.45,658.84
2017,8,17,11,0,778.0,177.0,2.0,28.0,857.0,939.67,674.49
2017,8,17,11,15,782.5,178.5,2.1,28.5,872.0,960.04,686.41
2017,8,17,11,30,787.0,180.0,2.2,29.0,887.0,977.2,696.37
2017,8,17,11,45,791.0,179.0,2.35,29.5,894.5,988.06,702.93
2017,8,17,12,0,795.0,178.0,2.5,30.0,902.0,995.51,707.43
2017,8,17,12,15,795.0,178.0,2.6,30.0,901.5,996.49,708.89
2017,8,17,12,30,795.0,178.0,2.7,30.0,901.0,993.96,708.28
2017,8,17,12,45,809.5,167.0,2.8,30.0,897.0,991.19,707.63
2017,8,17,13,0,824.0,156.0,2.9,30.0,893.0,984.51,704.55
2017,8,17,13,15,820.0,155.0,2.95,30.0,876.5,966.35,693.82
2017,8,17,13,30,816.0,154.0,3.0,30.0,860.0,944.87,681.05
2017,8,17,13,45,810.5,151.5,3.1,30.0,837.0,917.29,664.66
2017,8,17,14,0,805.0,149.0,3.2,30.0,814.0,886.73,646.21
2017,8,17,14,15,796.0,146.5,3.25,29.5,784.0,850.34,624.69
2017,8,17,14,30,787.0,144.0,3.3,29.0,754.0,811.55,601.26
2017,8,17,14,45,777.0,140.5,3.35,29.0,718.5,768.77,573.6
2017,8,17,15,0,767.0,137.0,3.4,29.0,683.0,724.12,543.99
2017,8,17,15,15,751.5,133.5,3.4,28.5,641.5,673.96,509.73
2017,8,17,15,30,736.0,130.0,3.4,28.0,600.0,624.1,474.71
2017,8,17,15,45,717.5,124.5,3.4,28.0,554.5,568.27,433.5
2017,8,17,16,0,699.0,119.0,3.4,28.0,509.0,512.49,391.22
2017,8,17,16,15,672.5,114.0,3.35,27.0,460.5,453.6,346.68
2017,8,17,16,30,646.0,109.0,3.3,26.0,412.0,396.23,301.7
2017,8,17,16,45,612.0,102.0,3.3,25.5,362.0,335.97,252.6
2017,8,17,17,0,578.0,95.0,3.3,25.0,312.0,278.8,204.75
2017,8,17,17,15,530.0,86.5,3.2,24.0,262.0,220.07,155.76
2017,8,17,17,30,482.0,78.0,3.1,23.0,212.0,166.82,111.55
2017,8,17,17,45,414.0,67.0,3.05,22.0,164.5,112.59,69.35
2017,8,17,18,0,346.0,56.0,3.0,21.0,117.0,69.02,39.75
2017,8,17,18,15,251.0,41.0,2.9,20.0,77.5,31.68,21.19
2017,8,17,18,30,156.0,26.0,2.8,19.0,38.0,20.35,9.09
2017,8,17,18,45,78.0,13.0,2.75,18.5,19.0,11.82,0.0
2017,8,17,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,5,45,85.5,17.0,1.85,14.0,25.5,13.36,0.0
2017,8,18,6,0,171.0,34.0,2.1,15.0,51.0,26.44,16.3
2017,8,18,6,15,256.0,50.0,2.05,15.5,92.5,47.51,29.2
2017,8,18,6,30,341.0,66.0,2.0,16.0,134.0,88.93,55.36
2017,8,18,6,45,408.5,77.0,2.0,17.0,182.0,134.2,89.18
2017,8,18,7,0,476.0,88.0,2.0,18.0,230.0,187.78,132.67
2017,8,18,7,15,522.0,97.0,1.95,18.5,280.5,244.32,180.76
2017,8,18,7,30,568.0,106.0,1.9,19.0,331.0,303.52,230.81
2017,8,18,7,45,606.5,111.5,1.9,19.5,381.5,361.17,278.96
2017,8,18,8,0,645.0,117.0,1.9,20.0,432.0,422.3,328.49
2017,8,18,8,15,670.5,122.5,1.9,20.5,480.5,479.77,373.76
2017,8,18,8,30,696.0,128.0,1.9,21.0,529.0,538.55,418.49
2017,8,18,8,45,718.0,131.5,1.9,22.0,574.0,594.11,458.52
2017,8,18,9,0,740.0,135.0,1.9,23.0,619.0,649.9,497.28
2017,8,18,9,15,755.0,138.5,1.9,23.5,659.5,698.61,530.76
2017,8,18,9,30,770.0,142.0,1.9,24.0,700.0,747.81,563.47
2017,8,18,9,45,771.5,150.0,1.95,25.0,732.5,789.28,588.36
2017,8,18,10,0,773.0,158.0,2.0,26.0,765.0,828.15,611.14
2017,8,18,10,15,782.0,160.5,2.05,26.5,794.0,865.38,633.75
2017,8,18,10,30,791.0,163.0,2.1,27.0,823.0,900.16,654.53
2017,8,18,10,45,799.0,163.5,2.2,27.5,845.0,929.35,672.04
2017,8,18,11,0,807.0,164.0,2.3,28.0,867.0,955.63,687.67
2017,8,18,11,15,811.0,165.0,2.35,28.5,881.5,975.47,698.7
2017,8,18,11,30,815.0,166.0,2.4,29.0,896.0,991.98,707.68
2017,8,18,11,45,819.0,165.5,2.5,29.5,903.5,1003.53,714.12
2017,8,18,12,0,823.0,165.0,2.6,30.0,911.0,1011.55,718.44
2017,8,18,12,15,822.5,164.5,2.65,30.0,910.0,1011.5,718.77
2017,8,18,12,30,822.0,164.0,2.7,30.0,909.0,1007.83,717.01
2017,8,18,12,45,828.5,158.0,2.8,30.5,902.5,1001.85,712.93
2017,8,18,13,0,835.0,152.0,2.9,31.0,896.0,992.13,706.57
2017,8,18,13,15,830.5,151.0,2.95,31.0,879.5,973.25,695.47
2017,8,18,13,30,826.0,150.0,3.0,31.0,863.0,951.03,682.33
2017,8,18,13,45,821.5,147.0,3.1,31.0,840.0,923.54,666.11
2017,8,18,14,0,817.0,144.0,3.2,31.0,817.0,892.98,647.79
2017,8,18,14,15,808.0,142.0,3.2,30.5,786.5,856.66,626.17
2017,8,18,14,30,799.0,140.0,3.2,30.0,756.0,817.89,602.69
2017,8,18,14,45,788.5,136.5,3.25,29.5,720.0,774.19,575.77
2017,8,18,15,0,778.0,133.0,3.3,29.0,684.0,728.61,546.97
2017,8,18,15,15,762.5,129.5,3.3,28.5,642.5,677.9,512.41
2017,8,18,15,30,747.0,126.0,3.3,28.0,601.0,627.35,476.96
2017,8,18,15,45,727.5,121.5,3.3,27.5,555.0,571.33,436.5
2017,8,18,16,0,708.0,117.0,3.3,27.0,509.0,515.42,394.82
2017,8,18,16,15,681.0,111.5,3.25,26.5,460.0,455.24,348.49
2017,8,18,16,30,654.0,106.0,3.2,26.0,411.0,396.65,301.89
2017,8,18,16,45,618.5,99.5,3.2,25.5,360.5,335.8,252.31
2017,8,18,17,0,583.0,93.0,3.2,25.0,310.0,278.22,204.1
2017,8,18,17,15,534.0,85.0,3.1,24.0,259.5,219.38,155.01
2017,8,18,17,30,485.0,77.0,3.0,23.0,209.0,166.15,110.82
2017,8,18,17,45,415.5,66.0,2.95,22.0,162.0,111.56,68.42
2017,8,18,18,0,346.0,55.0,2.9,21.0,115.0,67.84,38.85
2017,8,18,18,15,248.0,40.0,2.85,20.0,75.5,30.96,20.49
2017,8,18,18,30,150.0,25.0,2.8,19.0,36.0,19.59,7.78
2017,8,18,18,45,75.0,12.5,2.75,18.5,18.0,11.37,0.0
2017,8,18,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,5,45,83.5,16.5,1.9,14.5,24.5,12.98,0.0
2017,8,19,6,0,167.0,33.0,2.2,15.0,49.0,25.68,15.51
2017,8,19,6,15,251.0,49.0,2.2,15.5,90.0,46.88,28.62
2017,8,19,6,30,335.0,65.0,2.2,16.0,131.0,87.99,54.75
2017,8,19,6,45,398.5,77.5,2.25,17.0,178.5,133.63,89.18
2017,8,19,7,0,462.0,90.0,2.3,18.0,226.0,187.16,132.84
2017,8,19,7,15,508.5,99.0,2.25,18.5,276.5,240.32,178.22
2017,8,19,7,30,555.0,108.0,2.2,19.0,327.0,301.8,230.17
2017,8,19,7,45,594.0,114.5,2.2,19.5,377.5,359.94,278.76
2017,8,19,8,0,633.0,121.0,2.2,20.0,428.0,421.66,328.86
2017,8,19,8,15,659.5,126.5,2.15,20.5,476.5,479.11,374.12
2017,8,19,8,30,686.0,132.0,2.1,21.0,525.0,537.98,418.88
2017,8,19,8,45,708.5,136.0,2.1,22.0,571.0,593.95,459.33
2017,8,19,9,0,731.0,140.0,2.1,23.0,617.0,650.23,498.56
2017,8,19,9,15,747.0,143.5,2.1,23.5,658.0,701.28,533.76
2017,8,19,9,30,763.0,147.0,2.1,24.0,699.0,748.74,565.61
2017,8,19,9,45,760.0,158.0,2.1,24.5,730.5,792.76,593.13
2017,8,19,10,0,757.0,169.0,2.1,25.0,762.0,831.26,616.52
2017,8,19,10,15,766.5,171.5,2.15,25.5,791.0,864.04,636.29
2017,8,19,10,30,776.0,174.0,2.2,26.0,820.0,898.88,657.3
2017,8,19,10,45,784.5,175.0,2.3,26.5,843.0,928.71,675.33
2017,8,19,11,0,793.0,176.0,2.4,27.0,866.0,955.7,691.49
2017,8,19,11,15,797.5,177.5,2.45,27.5,881.0,976.3,703.06
2017,8,19,11,30,802.0,179.0,2.5,28.0,896.0,993.61,712.61
2017,8,19,11,45,805.5,179.0,2.6,28.5,903.5,1005.04,718.97
2017,8,19,12,0,809.0,179.0,2.7,29.0,911.0,1012.98,723.25
2017,8,19,12,15,808.5,178.5,2.75,29.0,910.0,1012.87,723.53
2017,8,19,12,30,808.0,178.0,2.8,29.0,909.0,1009.19,721.74
2017,8,19,12,45,802.0,179.5,2.9,29.0,899.0,998.5,716.04
2017,8,19,13,0,796.0,181.0,3.0,29.0,889.0,984.41,708.26
2017,8,19,13,15,791.5,180.0,3.1,29.0,872.5,965.98,697.71
2017,8,19,13,30,787.0,179.0,3.2,29.0,856.0,944.34,685.08
2017,8,19,13,45,779.5,176.5,3.3,29.0,832.0,915.36,667.58
2017,8,19,14,0,772.0,174.0,3.4,29.0,808.0,883.59,648.14
2017,8,19,14,15,762.0,171.0,3.45,28.5,777.0,851.29,629.16
2017,8,19,14,30,752.0,168.0,3.5,28.0,746.0,811.57,604.88
2017,8,19,14,45,738.5,164.5,3.55,28.0,709.5,766.57,575.22
2017,8,19,15,0,725.0,161.0,3.6,28.0,673.0,720.08,543.25
2017,8,19,15,15,707.5,156.5,3.6,27.5,631.0,668.57,507.86
2017,8,19,15,30,690.0,152.0,3.6,27.0,589.0,616.51,471.12
2017,8,19,15,45,667.5,146.5,3.6,26.5,542.5,560.19,430.19
2017,8,19,16,0,645.0,141.0,3.6,26.0,496.0,504.44,388.46
2017,8,19,16,15,616.0,134.0,3.6,25.0,447.0,444.94,343.28
2017,8,19,16,30,587.0,127.0,3.6,24.0,398.0,387.41,298.03
2017,8,19,16,45,548.5,118.5,3.6,23.0,348.0,327.19,249.36
2017,8,19,17,0,510.0,110.0,3.6,22.0,298.0,267.8,200.13
2017,8,19,17,15,460.0,99.0,3.55,21.0,248.0,210.56,152.26
2017,8,19,17,30,410.0,88.0,3.5,20.0,198.0,159.13,109.5
2017,8,19,17,45,342.0,73.5,3.45,19.0,151.5,108.43,69.88
2017,8,19,18,0,274.0,59.0,3.4,18.0,105.0,66.37,40.56
2017,8,19,18,15,189.5,40.5,3.35,17.5,67.0,31.28,20.9
2017,8,19,18,30,105.0,22.0,3.3,17.0,29.0,17.19,5.31
2017,8,19,18,45,52.5,11.0,3.3,16.5,14.5,10.01,0.0
2017,8,19,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,20,5,45,63.5,16.5,2.2,13.5,22.0,13.57,0.0
2017,8,20,6,0,127.0,33.0,2.5,14.0,44.0,26.55,16.11
2017,8,20,6,15,203.5,51.5,2.5,14.5,84.5,47.79,30.27
2017,8,20,6,30,280.0,70.0,2.5,15.0,125.0,87.47,56.72
2017,8,20,6,45,342.0,85.0,2.55,15.5,171.5,131.78,90.66
2017,8,20,7,0,404.0,100.0,2.6,16.0,218.0,183.89,133.5
2017,8,20,7,15,270.5,129.5,2.55,16.5,215.5,197.87,151.97
2017,8,20,7,30,137.0,159.0,2.5,17.0,213.0,194.21,153.37
2017,8,20,7,45,351.5,150.0,2.45,18.0,314.0,292.01,230.03
2017,8,20,8,0,566.0,141.0,2.4,19.0,415.0,406.82,319.69
2017,8,20,8,15,593.0,148.0,2.35,19.5,462.0,466.2,366.2
2017,8,20,8,30,620.0,155.0,2.3,20.0,509.0,523.54,409.99
2017,8,20,8,45,638.0,162.5,2.25,21.0,552.5,577.02,448.61
2017,8,20,9,0,656.0,170.0,2.2,22.0,596.0,630.59,485.87
2017,8,20,9,15,672.5,174.5,2.2,22.5,635.5,679.9,520.14
2017,8,20,9,30,689.0,179.0,2.2,23.0,675.0,728.53,553.05
2017,8,20,9,45,678.5,195.0,2.2,23.5,703.5,765.85,576.76
2017,8,20,10,0,668.0,211.0,2.2,24.0,732.0,799.93,597.8
2017,8,20,10,15,677.5,214.5,2.25,24.5,760.0,836.0,620.75
2017,8,20,10,30,687.0,218.0,2.3,25.0,788.0,869.96,641.95
2017,8,20,10,45,694.0,220.5,2.4,25.5,809.5,898.28,659.25
2017,8,20,11,0,701.0,223.0,2.5,26.0,831.0,923.98,674.81
2017,8,20,11,15,705.5,224.5,2.6,26.0,845.0,943.45,687.67
2017,8,20,11,30,710.0,226.0,2.7,26.0,859.0,959.91,698.69
2017,8,20,11,45,714.5,225.0,2.8,26.5,866.0,970.7,704.75
2017,8,20,12,0,719.0,224.0,2.9,27.0,873.0,978.26,708.84
2017,8,20,12,15,718.5,224.0,2.95,27.0,872.0,978.53,709.33
2017,8,20,12,30,718.0,224.0,3.0,27.0,871.0,975.48,707.84
2017,8,20,12,45,711.0,225.5,3.1,27.5,861.0,964.21,700.12
2017,8,20,13,0,704.0,227.0,3.2,28.0,851.0,949.81,690.49
2017,8,20,13,15,699.0,225.0,3.25,28.0,834.5,930.79,678.91
2017,8,20,13,30,694.0,223.0,3.3,28.0,818.0,908.86,665.46
2017,8,20,13,45,690.5,218.0,3.35,28.0,796.0,882.52,649.08
2017,8,20,14,0,687.0,213.0,3.4,28.0,774.0,853.49,630.78
2017,8,20,14,15,676.0,209.0,3.4,27.5,744.0,816.45,607.44
2017,8,20,14,30,665.0,205.0,3.4,27.0,714.0,777.52,582.44
2017,8,20,14,45,655.0,198.5,3.45,27.0,679.0,735.27,553.83
2017,8,20,15,0,645.0,192.0,3.5,27.0,644.0,691.53,523.65
2017,8,20,15,15,626.5,186.0,3.5,26.5,603.0,641.06,488.75
2017,8,20,15,30,608.0,180.0,3.5,26.0,562.0,590.36,452.8
2017,8,20,15,45,588.5,171.0,3.55,25.5,518.0,536.3,413.54
2017,8,20,16,0,569.0,162.0,3.6,25.0,474.0,478.84,370.61
2017,8,20,16,15,539.5,153.5,3.55,24.0,426.0,421.92,327.18
2017,8,20,16,30,510.0,145.0,3.5,23.0,378.0,367.2,284.07
2017,8,20,16,45,475.0,133.0,3.5,22.5,329.5,309.67,237.15
2017,8,20,17,0,440.0,121.0,3.5,22.0,281.0,255.66,192.08
2017,8,20,17,15,391.0,107.5,3.4,21.0,233.0,200.57,146.4
2017,8,20,17,30,342.0,94.0,3.3,20.0,185.0,151.3,105.81
2017,8,20,17,45,280.0,77.0,3.25,19.5,140.5,103.43,68.26
2017,8,20,18,0,218.0,60.0,3.2,19.0,96.0,63.67,40.01
2017,8,20,18,15,145.0,39.5,3.1,18.0,60.0,31.59,20.99
2017,8,20,18,30,72.0,19.0,3.0,17.0,24.0,15.65,3.19
2017,8,20,18,45,36.0,9.5,2.95,16.5,12.0,8.64,0.0
2017,8,20,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,6.5,2.45,14.5,6.5,5.7,0.0
2017,8,21,6,0,0.0,13.0,2.6,15.0,13.0,11.42,3.59
2017,8,21,6,15,0.0,26.0,2.65,15.5,26.0,22.9,13.44
2017,8,21,6,30,0.0,39.0,2.7,16.0,39.0,34.4,23.46
2017,8,21,6,45,0.0,55.0,2.75,16.5,55.0,48.51,35.58
2017,8,21,7,0,0.0,71.0,2.8,17.0,71.0,62.63,47.5
2017,8,21,7,15,0.0,87.5,2.8,17.5,87.5,77.31,59.67
2017,8,21,7,30,0.0,104.0,2.8,18.0,104.0,92.11,71.7
2017,8,21,7,45,15.0,143.0,2.8,18.5,150.5,133.36,105.14
2017,8,21,8,0,30.0,182.0,2.8,19.0,197.0,180.72,143.0
2017,8,21,8,15,134.5,213.5,2.75,19.5,289.5,273.29,216.63
2017,8,21,8,30,239.0,245.0,2.7,20.0,382.0,379.56,299.3
2017,8,21,8,45,435.0,211.5,2.7,20.5,484.5,493.52,387.45
2017,8,21,9,0,631.0,178.0,2.7,21.0,587.0,622.65,484.43
2017,8,21,9,15,648.0,183.5,2.65,21.5,626.5,672.28,518.68
2017,8,21,9,30,665.0,189.0,2.6,22.0,666.0,721.34,552.1
2017,8,21,9,45,690.0,186.5,2.6,23.0,703.5,768.05,582.49
2017,8,21,10,0,715.0,184.0,2.6,24.0,741.0,814.01,611.29
2017,8,21,10,15,724.5,187.0,2.6,24.5,769.0,850.92,633.85
2017,8,21,10,30,734.0,190.0,2.6,25.0,797.0,885.58,654.7
2017,8,21,10,45,742.0,191.0,2.65,25.5,819.0,914.3,671.82
2017,8,21,11,0,750.0,192.0,2.7,26.0,841.0,940.27,687.1
2017,8,21,11,15,754.0,193.5,2.75,26.0,855.0,959.96,699.64
2017,8,21,11,30,758.0,195.0,2.8,26.0,869.0,976.45,710.23
2017,8,21,11,45,765.0,192.5,2.9,26.5,877.0,980.6,711.95
2017,8,21,12,0,772.0,190.0,3.0,27.0,885.0,989.3,716.81
2017,8,21,12,15,771.5,190.0,3.05,27.0,883.5,989.55,717.26
2017,8,21,12,30,771.0,190.0,3.1,27.0,882.0,986.35,715.68
2017,8,21,12,45,775.5,184.5,3.2,27.5,875.0,979.24,710.66
2017,8,21,13,0,780.0,179.0,3.3,28.0,868.0,968.62,703.46
2017,8,21,13,15,775.0,177.5,3.3,28.0,851.5,949.31,691.37
2017,8,21,13,30,770.0,176.0,3.3,28.0,835.0,926.87,677.34
2017,8,21,13,45,772.5,168.5,3.35,28.0,813.5,902.36,662.28
2017,8,21,14,0,775.0,161.0,3.4,28.0,792.0,874.58,645.0
2017,8,21,14,15,765.0,158.5,3.4,27.5,761.5,837.85,622.57
2017,8,21,14,30,755.0,156.0,3.4,27.0,731.0,798.87,598.38
2017,8,21,14,45,749.5,149.0,3.4,27.0,696.5,759.95,572.81
2017,8,21,15,0,744.0,142.0,3.4,27.0,662.0,715.31,542.26
2017,8,21,15,15,727.5,138.0,3.35,26.5,620.5,664.17,506.78
2017,8,21,15,30,711.0,134.0,3.3,26.0,579.0,612.34,469.89
2017,8,21,15,45,695.5,127.0,3.25,25.5,534.5,557.68,429.94
2017,8,21,16,0,680.0,120.0,3.2,25.0,490.0,502.86,388.61
2017,8,21,16,15,645.5,113.0,3.1,24.0,437.0,438.81,339.55
2017,8,21,16,30,611.0,106.0,3.0,23.0,384.0,377.33,290.86
2017,8,21,16,45,353.5,124.5,2.95,22.5,281.0,256.12,196.51
2017,8,21,17,0,96.0,143.0,2.9,22.0,178.0,161.44,124.57
2017,8,21,17,15,82.5,121.5,2.85,21.0,148.0,128.85,98.39
2017,8,21,17,30,69.0,100.0,2.8,20.0,118.0,100.92,75.67
2017,8,21,17,45,53.0,78.0,2.75,19.5,90.0,74.25,53.98
2017,8,21,18,0,37.0,56.0,2.7,19.0,62.0,50.1,34.62
2017,8,21,18,15,18.5,36.0,2.6,18.5,39.0,30.53,19.92
2017,8,21,18,30,0.0,16.0,2.5,18.0,16.0,14.09,0.84
2017,8,21,18,45,0.0,8.0,2.45,17.5,8.0,7.28,0.0
2017,8,21,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
