Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,5,45,76.0,15.5,1.7,13.5,22.0,14.1,0.0
2017,8,22,6,0,152.0,31.0,1.9,14.0,44.0,24.18,13.74
2017,8,22,6,15,239.0,47.5,1.8,14.5,84.5,46.34,28.07
2017,8,22,6,30,326.0,64.0,1.7,15.0,125.0,87.74,54.89
2017,8,22,6,45,387.5,77.0,1.65,15.5,172.0,133.23,89.78
2017,8,22,7,0,449.0,90.0,1.6,16.0,219.0,186.4,133.68
2017,8,22,7,15,496.0,99.5,1.55,16.5,269.0,239.63,179.22
2017,8,22,7,30,543.0,109.0,1.5,17.0,319.0,301.31,231.32
2017,8,22,7,45,573.5,118.5,1.45,18.0,368.5,358.37,278.39
2017,8,22,8,0,604.0,128.0,1.4,19.0,418.0,418.1,325.82
2017,8,22,8,15,631.0,134.5,1.4,19.5,466.0,475.45,370.56
2017,8,22,8,30,658.0,141.0,1.4,20.0,514.0,534.36,414.92
2017,8,22,8,45,676.5,147.0,1.4,21.0,558.0,588.62,453.53
2017,8,22,9,0,695.0,153.0,1.4,22.0,602.0,642.89,490.74
2017,8,22,9,15,711.0,157.5,1.45,22.5,642.0,693.55,525.55
2017,8,22,9,30,727.0,162.0,1.5,23.0,682.0,743.36,558.93
2017,8,22,9,45,748.0,160.5,1.6,23.5,719.0,789.9,589.5
2017,8,22,10,0,769.0,159.0,1.7,24.0,756.0,831.27,615.56
2017,8,22,10,15,777.5,161.0,1.8,24.5,784.0,867.46,637.98
2017,8,22,10,30,786.0,163.0,1.9,25.0,812.0,901.16,658.66
2017,8,22,10,45,791.5,165.0,2.0,25.5,833.0,929.36,675.66
2017,8,22,11,0,797.0,167.0,2.1,26.0,854.0,954.55,690.73
2017,8,22,11,15,801.0,168.0,2.2,26.0,868.0,974.11,703.59
2017,8,22,11,30,805.0,169.0,2.3,26.0,882.0,990.36,714.46
2017,8,22,11,45,808.5,168.0,2.4,26.5,889.0,1000.64,720.22
2017,8,22,12,0,812.0,167.0,2.5,27.0,896.0,1007.42,723.87
2017,8,22,12,15,812.0,166.5,2.6,27.0,894.5,1007.62,724.89
2017,8,22,12,30,812.0,166.0,2.7,27.0,893.0,1004.23,723.76
2017,8,22,12,45,815.0,162.0,2.85,27.5,885.5,996.65,719.06
2017,8,22,13,0,818.0,158.0,3.0,28.0,878.0,985.44,712.08
2017,8,22,13,15,813.5,156.5,3.05,28.0,861.5,965.97,700.42
2017,8,22,13,30,809.0,155.0,3.1,28.0,845.0,943.22,686.69
2017,8,22,13,45,807.0,151.0,3.15,28.0,822.5,917.04,670.71
2017,8,22,14,0,805.0,147.0,3.2,28.0,800.0,887.71,652.6
2017,8,22,14,15,796.0,144.5,3.2,28.0,769.5,850.87,629.05
2017,8,22,14,30,787.0,142.0,3.2,28.0,739.0,811.62,603.75
2017,8,22,14,45,778.5,137.5,3.2,28.0,703.5,768.55,575.61
2017,8,22,15,0,770.0,133.0,3.2,28.0,668.0,723.49,545.59
2017,8,22,15,15,754.0,129.5,3.15,27.5,626.5,672.42,510.42
2017,8,22,15,30,738.0,126.0,3.1,27.0,585.0,621.77,474.6
2017,8,22,15,45,720.0,120.5,3.1,26.5,539.5,565.75,434.01
2017,8,22,16,0,702.0,115.0,3.1,26.0,494.0,509.75,392.11
2017,8,22,16,15,674.5,109.5,3.05,25.5,445.0,449.39,345.41
2017,8,22,16,30,647.0,104.0,3.0,25.0,396.0,390.71,298.51
2017,8,22,16,45,611.0,97.0,2.95,24.5,345.5,329.42,248.28
2017,8,22,17,0,575.0,90.0,2.9,24.0,295.0,271.51,199.54
2017,8,22,17,15,523.5,81.5,2.75,23.0,245.0,212.02,149.74
2017,8,22,17,30,472.0,73.0,2.6,22.0,195.0,158.52,105.29
2017,8,22,17,45,398.5,61.5,2.5,21.5,148.0,103.99,63.0
2017,8,22,18,0,325.0,50.0,2.4,21.0,101.0,60.91,34.16
2017,8,22,18,15,222.5,34.5,2.3,20.0,63.0,26.83,16.54
2017,8,22,18,30,120.0,19.0,2.2,19.0,25.0,14.94,0.0
2017,8,22,18,45,60.0,9.5,2.1,18.5,12.5,8.64,0.0
2017,8,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,23,5,45,110.0,14.0,2.2,14.0,23.5,12.73,0.0
2017,8,23,6,0,220.0,28.0,2.5,15.0,47.0,21.94,11.62
2017,8,23,6,15,318.5,41.0,2.55,15.5,89.5,45.25,25.22
2017,8,23,6,30,417.0,54.0,2.6,16.0,132.0,90.16,52.88
2017,8,23,6,45,484.5,63.0,2.65,16.5,181.0,139.02,90.13
2017,8,23,7,0,552.0,72.0,2.7,17.0,230.0,196.27,137.86
2017,8,23,7,15,598.0,79.0,2.7,17.5,282.0,253.49,187.76
2017,8,23,7,30,644.0,86.0,2.7,18.0,334.0,315.72,241.55
2017,8,23,7,45,678.5,91.0,2.7,19.0,385.0,375.92,292.33
2017,8,23,8,0,713.0,96.0,2.7,20.0,436.0,438.99,343.64
2017,8,23,8,15,737.0,100.5,2.7,20.5,485.0,498.55,391.19
2017,8,23,8,30,761.0,105.0,2.7,21.0,534.0,558.84,437.64
2017,8,23,8,45,780.5,108.0,2.7,21.5,580.0,615.34,479.77
2017,8,23,9,0,800.0,111.0,2.7,22.0,626.0,671.64,520.42
2017,8,23,9,15,814.0,114.0,2.7,22.5,667.0,723.41,556.49
2017,8,23,9,30,828.0,117.0,2.7,23.0,708.0,773.85,589.25
2017,8,23,9,45,827.0,125.0,2.7,23.5,740.0,815.73,615.52
2017,8,23,10,0,826.0,133.0,2.7,24.0,772.0,854.62,639.44
2017,8,23,10,15,834.5,135.0,2.7,24.5,801.0,892.54,662.41
2017,8,23,10,30,843.0,137.0,2.7,25.0,830.0,927.77,683.33
2017,8,23,10,45,849.5,137.5,2.7,26.0,852.0,956.66,698.52
2017,8,23,11,0,856.0,138.0,2.7,27.0,874.0,972.05,704.85
2017,8,23,11,15,859.5,139.0,2.75,27.0,888.5,991.54,717.22
2017,8,23,11,30,863.0,140.0,2.8,27.0,903.0,1007.57,727.4
2017,8,23,11,45,865.0,140.0,2.85,27.5,909.5,1017.55,732.37
2017,8,23,12,0,867.0,140.0,2.9,28.0,916.0,1023.9,735.18
2017,8,23,12,15,867.0,140.0,2.95,28.0,915.0,1024.57,735.96
2017,8,23,12,30,867.0,140.0,3.0,28.0,914.0,1021.56,734.57
2017,8,23,12,45,860.0,142.0,3.15,28.0,903.5,1009.9,728.59
2017,8,23,13,0,853.0,144.0,3.3,28.0,893.0,994.75,720.41
2017,8,23,13,15,849.0,143.0,3.35,28.0,876.5,986.95,716.32
2017,8,23,13,30,845.0,142.0,3.4,28.0,860.0,964.43,702.64
2017,8,23,13,45,839.5,140.0,3.5,28.0,836.0,936.17,685.59
2017,8,23,14,0,834.0,138.0,3.6,28.0,812.0,904.81,666.39
2017,8,23,14,15,825.5,136.0,3.65,27.5,781.5,867.94,644.33
2017,8,23,14,30,817.0,134.0,3.7,27.0,751.0,828.53,620.27
2017,8,23,14,45,806.5,130.5,3.75,26.5,714.0,783.68,592.07
2017,8,23,15,0,796.0,127.0,3.8,26.0,677.0,736.91,562.05
2017,8,23,15,15,780.5,123.5,3.75,25.5,635.0,684.96,525.94
2017,8,23,15,30,765.0,120.0,3.7,25.0,593.0,632.07,488.03
2017,8,23,15,45,747.5,114.5,3.7,24.5,547.0,576.0,446.8
2017,8,23,16,0,730.0,109.0,3.7,24.0,501.0,518.79,403.37
2017,8,23,16,15,702.5,104.0,3.6,23.0,451.0,457.38,355.79
2017,8,23,16,30,675.0,99.0,3.5,22.0,401.0,397.59,307.76
2017,8,23,16,45,643.0,91.5,3.4,21.5,350.0,335.65,255.98
2017,8,23,17,0,611.0,84.0,3.3,21.0,299.0,276.59,205.24
2017,8,23,17,15,559.0,76.5,3.15,20.0,248.0,215.73,153.38
2017,8,23,17,30,507.0,69.0,3.0,19.0,197.0,160.87,107.01
2017,8,23,17,45,437.5,57.5,2.95,18.5,149.5,106.5,64.17
2017,8,23,18,0,368.0,46.0,2.9,18.0,102.0,61.0,33.44
2017,8,23,18,15,253.0,32.0,2.85,17.5,63.5,25.95,15.82
2017,8,23,18,30,138.0,18.0,2.8,17.0,25.0,14.19,0.0
2017,8,23,18,45,69.0,9.0,2.75,16.5,12.5,8.19,0.0
2017,8,23,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,5,45,144.5,12.5,3.2,14.5,24.5,11.37,0.0
2017,8,24,6,0,289.0,25.0,3.4,15.0,49.0,20.28,10.02
2017,8,24,6,15,393.5,35.5,3.5,15.5,93.0,43.27,21.77
2017,8,24,6,30,498.0,46.0,3.6,16.0,137.0,91.42,50.49
2017,8,24,6,45,561.0,53.5,3.7,16.5,187.5,143.36,90.52
2017,8,24,7,0,624.0,61.0,3.8,17.0,238.0,203.01,141.07
2017,8,24,7,15,468.0,99.5,3.8,17.5,247.5,233.2,175.4
2017,8,24,7,30,312.0,138.0,3.8,18.0,257.0,241.62,188.78
2017,8,24,7,45,211.0,169.5,3.85,18.5,255.0,246.13,195.15
2017,8,24,8,0,110.0,201.0,3.9,19.0,253.0,242.19,192.62
2017,8,24,8,15,108.5,224.0,3.85,19.5,280.0,265.18,210.57
2017,8,24,8,30,107.0,247.0,3.8,20.0,307.0,293.09,231.9
2017,8,24,8,45,477.0,170.0,3.8,20.5,471.5,482.6,383.15
2017,8,24,9,0,847.0,93.0,3.8,21.0,636.0,682.72,536.47
2017,8,24,9,15,860.0,95.5,3.75,21.0,677.5,734.62,572.39
2017,8,24,9,30,873.0,98.0,3.7,21.0,719.0,784.96,606.7
2017,8,24,9,45,855.0,114.0,3.7,21.5,747.5,822.12,630.27
2017,8,24,10,0,837.0,130.0,3.7,22.0,776.0,862.26,655.71
2017,8,24,10,15,845.5,131.5,3.65,22.0,805.0,899.99,680.19
2017,8,24,10,30,854.0,133.0,3.6,22.0,834.0,934.99,702.61
2017,8,24,10,45,863.0,132.5,3.6,22.5,857.0,955.85,714.3
2017,8,24,11,0,872.0,132.0,3.6,23.0,880.0,982.68,730.08
2017,8,24,11,15,875.5,133.0,3.6,23.0,894.5,1002.42,742.47
2017,8,24,11,30,879.0,134.0,3.6,23.0,909.0,1018.62,752.63
2017,8,24,11,45,883.5,133.0,3.6,23.5,916.5,1030.19,758.37
2017,8,24,12,0,888.0,132.0,3.6,24.0,924.0,1038.07,761.82
2017,8,24,12,15,888.0,132.0,3.65,24.0,923.5,1038.69,762.51
2017,8,24,12,30,888.0,132.0,3.7,24.0,923.0,1035.53,760.9
2017,8,24,12,45,898.0,124.5,3.75,24.0,917.0,1030.93,758.5
2017,8,24,13,0,908.0,117.0,3.8,24.0,911.0,1022.27,753.55
2017,8,24,13,15,904.5,116.5,3.8,23.5,894.5,1003.68,743.27
2017,8,24,13,30,901.0,116.0,3.8,23.0,878.0,981.5,730.67
2017,8,24,13,45,899.5,112.5,3.8,23.0,855.0,954.58,713.49
2017,8,24,14,0,898.0,109.0,3.8,23.0,832.0,924.19,693.96
2017,8,24,14,15,890.5,107.5,3.8,22.5,801.0,887.35,671.26
2017,8,24,14,30,883.0,106.0,3.8,22.0,770.0,847.71,646.39
2017,8,24,14,45,877.5,101.5,3.85,22.0,734.0,803.96,617.36
2017,8,24,15,0,872.0,97.0,3.9,22.0,698.0,757.67,586.18
2017,8,24,15,15,858.5,94.5,3.9,21.5,655.0,705.54,551.09
2017,8,24,15,30,845.0,92.0,3.9,21.0,612.0,655.2,514.44
2017,8,24,15,45,830.0,88.0,3.95,20.5,565.0,597.54,471.36
2017,8,24,16,0,815.0,84.0,4.0,20.0,518.0,539.29,426.31
2017,8,24,16,15,790.5,80.5,3.95,19.5,467.5,476.64,376.01
2017,8,24,16,30,766.0,77.0,3.9,19.0,417.0,415.07,324.83
2017,8,24,16,45,731.0,73.0,3.9,18.5,364.0,350.52,269.78
2017,8,24,17,0,696.0,69.0,3.9,18.0,311.0,288.99,215.77
2017,8,24,17,15,646.0,63.0,3.8,17.0,258.0,223.88,158.96
2017,8,24,17,30,596.0,57.0,3.7,16.0,205.0,165.49,108.38
2017,8,24,17,45,513.5,49.5,3.6,15.5,155.0,107.73,62.67
2017,8,24,18,0,431.0,42.0,3.5,15.0,105.0,60.37,31.53
2017,8,24,18,15,300.5,29.5,3.35,14.5,65.0,23.91,14.12
2017,8,24,18,30,170.0,17.0,3.2,14.0,25.0,13.92,0.0
2017,8,24,18,45,85.0,8.5,3.1,13.5,12.5,7.73,0.0
2017,8,24,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,25,5,45,146.5,13.0,2.15,11.0,24.5,11.82,0.0
2017,8,25,6,0,293.0,26.0,2.4,12.0,49.0,21.31,10.66
2017,8,25,6,15,404.0,36.0,2.45,12.5,94.0,44.66,22.76
2017,8,25,6,30,515.0,46.0,2.5,13.0,139.0,93.83,52.3
2017,8,25,6,45,583.0,53.0,2.55,14.0,191.0,147.32,93.66
2017,8,25,7,0,651.0,60.0,2.6,15.0,243.0,209.15,146.01
2017,8,25,7,15,695.0,65.0,2.55,15.5,296.5,271.19,201.06
2017,8,25,7,30,739.0,70.0,2.5,16.0,350.0,336.5,258.37
2017,8,25,7,45,770.0,74.0,2.45,17.0,403.0,399.66,312.23
2017,8,25,8,0,801.0,78.0,2.4,18.0,456.0,465.1,365.78
2017,8,25,8,15,823.0,81.5,2.35,18.5,506.5,527.19,415.38
2017,8,25,8,30,845.0,85.0,2.3,19.0,557.0,589.83,463.44
2017,8,25,8,45,861.0,87.5,2.3,20.0,603.5,644.93,503.53
2017,8,25,9,0,877.0,90.0,2.3,21.0,650.0,701.51,543.08
2017,8,25,9,15,889.0,92.5,2.3,21.5,692.0,754.07,577.98
2017,8,25,9,30,901.0,95.0,2.3,22.0,734.0,804.91,610.45
2017,8,25,9,45,910.0,97.0,2.3,23.0,769.5,850.76,637.71
2017,8,25,10,0,919.0,99.0,2.3,24.0,805.0,894.12,662.75
2017,8,25,10,15,925.5,100.0,2.3,24.5,834.5,931.48,684.72
2017,8,25,10,30,932.0,101.0,2.3,25.0,864.0,965.74,704.45
2017,8,25,10,45,937.0,101.5,2.3,26.0,886.0,994.78,719.25
2017,8,25,11,0,942.0,102.0,2.3,27.0,908.0,1020.3,731.68
2017,8,25,11,15,945.0,103.0,2.35,27.5,922.0,1040.74,742.86
2017,8,25,11,30,948.0,104.0,2.4,28.0,936.0,1057.34,751.72
2017,8,25,11,45,949.0,104.0,2.5,28.5,942.5,1066.97,756.89
2017,8,25,12,0,950.0,104.0,2.6,29.0,949.0,1072.59,759.71
2017,8,25,12,15,949.5,104.0,2.65,29.5,947.5,1072.68,758.7
2017,8,25,12,30,949.0,104.0,2.7,30.0,946.0,1068.72,755.34
2017,8,25,12,45,948.5,102.5,2.75,30.5,936.5,1059.17,748.65
2017,8,25,13,0,948.0,101.0,2.8,31.0,927.0,1045.62,739.63
2017,8,25,13,15,944.0,100.5,2.85,31.0,909.5,1025.81,728.28
2017,8,25,13,30,940.0,100.0,2.9,31.0,892.0,1002.27,714.63
2017,8,25,13,45,934.0,99.0,2.95,31.0,867.0,972.74,697.16
2017,8,25,14,0,928.0,98.0,3.0,31.0,842.0,939.85,677.46
2017,8,25,14,15,920.5,96.5,3.0,30.5,810.0,901.96,655.34
2017,8,25,14,30,913.0,95.0,3.0,30.0,778.0,861.17,631.06
2017,8,25,14,45,902.0,93.0,3.0,30.0,740.0,814.42,601.22
2017,8,25,15,0,891.0,91.0,3.0,30.0,702.0,765.51,569.58
2017,8,25,15,15,877.5,89.0,3.0,29.5,658.0,712.95,536.06
2017,8,25,15,30,864.0,87.0,3.0,29.0,614.0,659.0,498.69
2017,8,25,15,45,845.0,84.5,3.0,29.0,566.0,602.53,457.17
2017,8,25,16,0,826.0,82.0,3.0,29.0,518.0,542.81,412.06
2017,8,25,16,15,801.0,78.5,2.95,28.0,466.5,479.24,364.0
2017,8,25,16,30,776.0,75.0,2.9,27.0,415.0,416.81,314.82
2017,8,25,16,45,741.0,70.5,2.9,26.5,361.5,351.13,260.92
2017,8,25,17,0,706.0,66.0,2.9,26.0,308.0,288.49,207.89
2017,8,25,17,15,655.0,60.5,2.7,24.5,255.0,223.05,152.95
2017,8,25,17,30,604.0,55.0,2.5,23.0,202.0,164.42,103.96
2017,8,25,17,45,524.0,47.0,2.4,22.0,152.0,106.05,59.16
2017,8,25,18,0,444.0,39.0,2.3,21.0,102.0,57.78,28.38
2017,8,25,18,15,310.0,27.5,2.2,20.0,62.5,22.26,12.13
2017,8,25,18,30,176.0,16.0,2.1,19.0,23.0,13.13,0.0
2017,8,25,18,45,88.0,8.0,2.05,18.5,11.5,7.28,0.0
2017,8,25,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,26,5,45,131.5,12.5,0.95,15.5,22.5,11.37,0.0
2017,8,26,6,0,263.0,25.0,1.0,16.0,45.0,20.44,9.38
2017,8,26,6,15,372.0,35.5,1.05,16.5,88.0,43.63,22.0
2017,8,26,6,30,481.0,46.0,1.1,17.0,131.0,91.14,50.51
2017,8,26,6,45,549.5,53.0,1.15,18.0,181.5,142.64,89.58
2017,8,26,7,0,618.0,60.0,1.2,19.0,232.0,202.56,139.14
2017,8,26,7,15,662.5,65.0,1.2,20.0,284.5,261.61,189.9
2017,8,26,7,30,707.0,70.0,1.2,21.0,337.0,326.29,244.42
2017,8,26,7,45,739.5,74.0,1.25,22.0,389.0,388.21,295.53
2017,8,26,8,0,772.0,78.0,1.3,23.0,441.0,452.65,346.63
2017,8,26,8,15,795.0,81.5,1.35,24.0,491.0,513.68,393.2
2017,8,26,8,30,818.0,85.0,1.4,25.0,541.0,575.43,438.38
2017,8,26,8,45,835.5,87.5,1.45,26.0,587.0,632.98,478.82
2017,8,26,9,0,853.0,90.0,1.5,27.0,633.0,686.42,515.02
2017,8,26,9,15,866.5,92.0,1.5,28.0,674.5,738.47,547.15
2017,8,26,9,30,880.0,94.0,1.5,29.0,716.0,788.97,576.88
2017,8,26,9,45,880.0,101.0,1.5,30.0,749.5,831.87,600.93
2017,8,26,10,0,880.0,108.0,1.5,31.0,783.0,871.65,622.53
2017,8,26,10,15,888.0,109.5,1.45,31.5,812.5,909.57,643.23
2017,8,26,10,30,896.0,111.0,1.4,32.0,842.0,944.61,661.77
2017,8,26,10,45,902.0,111.5,1.4,33.0,864.5,973.66,675.73
2017,8,26,11,0,908.0,112.0,1.4,34.0,887.0,999.36,687.54
2017,8,26,11,15,912.0,113.0,1.35,34.5,902.0,1020.13,696.97
2017,8,26,11,30,916.0,114.0,1.3,35.0,917.0,1037.23,704.2
2017,8,26,11,45,919.0,113.5,1.3,36.0,924.0,1047.99,707.14
2017,8,26,12,0,922.0,113.0,1.3,37.0,931.0,1054.9,707.95
2017,8,26,12,15,922.0,113.0,1.35,37.0,930.0,1055.39,708.98
2017,8,26,12,30,922.0,113.0,1.4,37.0,929.0,1051.96,707.91
2017,8,26,12,45,921.0,112.0,1.5,37.5,920.0,1042.57,702.79
2017,8,26,13,0,920.0,111.0,1.6,38.0,911.0,1029.31,695.46
2017,8,26,13,15,916.5,110.5,1.7,38.0,893.5,1010.35,686.22
2017,8,26,13,30,913.0,110.0,1.8,38.0,876.0,987.73,674.75
2017,8,26,13,45,907.5,108.5,1.95,38.0,851.5,958.7,659.83
2017,8,26,14,0,902.0,107.0,2.1,38.0,827.0,926.37,642.62
2017,8,26,14,15,894.0,105.5,2.2,37.5,795.5,888.77,622.64
2017,8,26,14,30,886.0,104.0,2.3,37.0,764.0,848.39,600.48
2017,8,26,14,45,874.5,102.0,2.4,37.0,726.0,802.19,572.87
2017,8,26,15,0,863.0,100.0,2.5,37.0,688.0,753.95,543.42
2017,8,26,15,15,848.5,97.5,2.55,36.5,644.5,705.31,513.55
2017,8,26,15,30,834.0,95.0,2.6,36.0,601.0,650.78,477.25
2017,8,26,15,45,814.0,92.0,2.65,35.5,553.0,591.52,436.35
2017,8,26,16,0,794.0,89.0,2.7,35.0,505.0,532.24,393.87
2017,8,26,16,15,768.0,85.0,2.7,34.0,454.0,469.3,347.72
2017,8,26,16,30,742.0,81.0,2.7,33.0,403.0,407.69,300.59
2017,8,26,16,45,704.5,76.0,2.75,32.5,350.0,341.69,248.02
2017,8,26,17,0,667.0,71.0,2.8,32.0,297.0,279.71,197.05
2017,8,26,17,15,614.0,64.5,2.5,30.5,245.0,216.23,145.18
2017,8,26,17,30,561.0,58.0,2.2,29.0,193.0,158.81,98.61
2017,8,26,17,45,478.0,49.0,1.95,27.5,144.0,101.93,56.38
2017,8,26,18,0,395.0,40.0,1.7,26.0,95.0,55.6,27.54
2017,8,26,18,15,261.0,27.0,1.6,25.0,57.0,21.89,11.17
2017,8,26,18,30,127.0,14.0,1.5,24.0,19.0,12.73,0.0
2017,8,26,18,45,63.5,7.0,1.45,23.0,9.5,0.0,0.0
2017,8,26,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,27,5,45,112.5,12.5,1.65,17.0,20.5,11.37,0.0
2017,8,27,6,0,225.0,25.0,1.9,18.0,41.0,20.49,8.8
2017,8,27,6,15,334.0,36.5,1.9,18.5,83.5,43.72,22.46
2017,8,27,6,30,443.0,48.0,1.9,19.0,126.0,89.85,50.52
2017,8,27,6,45,512.5,56.0,1.9,19.5,175.5,140.16,88.75
2017,8,27,7,0,582.0,64.0,1.9,20.0,225.0,199.08,137.55
2017,8,27,7,15,628.5,70.5,1.8,21.0,277.0,258.1,188.06
2017,8,27,7,30,675.0,77.0,1.7,22.0,329.0,322.15,241.88
2017,8,27,7,45,708.5,81.5,1.65,23.0,380.5,383.44,292.28
2017,8,27,8,0,742.0,86.0,1.6,24.0,432.0,447.81,343.0
2017,8,27,8,15,766.0,89.5,1.6,25.0,481.5,507.84,388.63
2017,8,27,8,30,790.0,93.0,1.6,26.0,531.0,568.73,432.98
2017,8,27,8,45,808.5,96.0,1.65,27.5,577.0,626.13,472.38
2017,8,27,9,0,827.0,99.0,1.7,29.0,623.0,683.14,509.88
2017,8,27,9,15,840.5,101.5,1.65,30.0,664.0,735.26,542.03
2017,8,27,9,30,854.0,104.0,1.6,31.0,705.0,780.56,567.81
2017,8,27,9,45,861.0,107.0,1.6,32.0,739.5,823.95,592.2
2017,8,27,10,0,868.0,110.0,1.6,33.0,774.0,864.83,614.48
2017,8,27,10,15,875.5,111.5,1.6,34.0,803.0,901.9,633.92
2017,8,27,10,30,883.0,113.0,1.6,35.0,832.0,936.1,651.26
2017,8,27,10,45,889.0,114.0,1.65,36.0,853.5,965.31,665.94
2017,8,27,11,0,895.0,115.0,1.7,37.0,875.0,991.21,678.52
2017,8,27,11,15,898.5,115.5,1.75,37.5,889.5,1010.7,688.65
2017,8,27,11,30,902.0,116.0,1.8,38.0,904.0,1026.55,696.7
2017,8,27,11,45,904.5,116.0,1.85,38.5,911.0,1037.15,701.74
2017,8,27,12,0,907.0,116.0,1.9,39.0,918.0,1043.94,704.66
2017,8,27,12,15,907.0,115.5,1.9,39.0,916.5,1043.83,704.51
2017,8,27,12,30,907.0,115.0,1.9,39.0,915.0,1039.85,702.28
2017,8,27,12,45,904.5,115.0,1.95,39.5,905.5,1030.04,695.89
2017,8,27,13,0,902.0,115.0,2.0,40.0,896.0,1016.47,687.42
2017,8,27,13,15,898.5,114.0,2.05,39.5,879.0,997.18,678.52
2017,8,27,13,30,895.0,113.0,2.1,39.0,862.0,974.31,667.46
2017,8,27,13,45,890.0,111.5,2.15,39.0,837.5,946.08,651.68
2017,8,27,14,0,885.0,110.0,2.2,39.0,813.0,914.6,633.82
2017,8,27,14,15,876.5,108.0,2.2,38.5,781.5,876.48,612.56
2017,8,27,14,30,868.0,106.0,2.2,38.0,750.0,835.7,589.35
2017,8,27,14,45,857.5,103.5,2.25,38.0,712.5,790.37,562.04
2017,8,27,15,0,847.0,101.0,2.3,38.0,675.0,742.97,532.97
2017,8,27,15,15,832.0,98.5,2.35,37.5,632.0,694.69,503.37
2017,8,27,15,30,817.0,96.0,2.4,37.0,589.0,640.54,467.52
2017,8,27,15,45,798.0,92.5,2.45,37.0,541.5,582.14,426.55
2017,8,27,16,0,779.0,89.0,2.5,37.0,494.0,523.66,384.17
2017,8,27,16,15,752.5,85.0,2.55,36.0,443.5,461.25,338.92
2017,8,27,16,30,726.0,81.0,2.6,35.0,393.0,400.27,292.75
2017,8,27,16,45,688.5,76.0,2.65,34.0,341.0,335.22,241.82
2017,8,27,17,0,651.0,71.0,2.7,33.0,289.0,274.19,192.32
2017,8,27,17,15,597.5,64.0,2.6,31.5,237.0,211.1,141.13
2017,8,27,17,30,544.0,57.0,2.5,30.0,185.0,154.19,95.24
2017,8,27,17,45,460.5,48.0,2.45,28.5,137.0,98.42,54.1
2017,8,27,18,0,377.0,39.0,2.4,27.0,89.0,53.29,26.21
2017,8,27,18,15,245.0,25.5,2.35,26.0,52.5,20.65,9.72
2017,8,27,18,30,113.0,12.0,2.3,25.0,16.0,10.91,0.0
2017,8,27,18,45,56.5,6.0,2.25,24.0,8.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,5,45,136.0,11.0,1.55,17.5,21.0,10.01,0.0
2017,8,28,6,0,272.0,22.0,1.8,18.0,42.0,17.86,6.44
2017,8,28,6,15,383.5,32.5,1.7,18.5,85.0,42.47,20.09
2017,8,28,6,30,495.0,43.0,1.6,19.0,128.0,91.25,49.42
2017,8,28,6,45,565.0,49.5,1.55,19.5,179.0,143.61,89.29
2017,8,28,7,0,635.0,56.0,1.5,20.0,230.0,204.55,139.96
2017,8,28,7,15,679.5,61.0,1.4,21.0,282.5,265.82,192.56
2017,8,28,7,30,724.0,66.0,1.3,22.0,335.0,330.56,247.02
2017,8,28,7,45,756.0,70.0,1.2,23.0,387.5,393.39,298.36
2017,8,28,8,0,788.0,74.0,1.1,24.0,440.0,458.63,349.16
2017,8,28,8,15,810.5,77.0,1.05,25.0,490.0,519.83,394.86
2017,8,28,8,30,833.0,80.0,1.0,26.0,540.0,579.35,437.23
2017,8,28,8,45,849.5,82.5,0.95,27.5,586.0,636.45,474.94
2017,8,28,9,0,866.0,85.0,0.9,29.0,632.0,692.84,510.23
2017,8,28,9,15,878.5,87.0,0.85,29.5,673.5,744.76,541.3
2017,8,28,9,30,891.0,89.0,0.8,30.0,715.0,795.0,570.25
2017,8,28,9,45,900.0,91.0,0.8,31.0,750.5,840.44,594.99
2017,8,28,10,0,909.0,93.0,0.8,32.0,786.0,883.39,617.66
2017,8,28,10,15,916.0,94.5,0.8,32.5,815.0,921.32,638.09
2017,8,28,10,30,923.0,96.0,0.8,33.0,844.0,956.21,656.46
2017,8,28,10,45,926.5,97.5,0.85,34.0,865.5,984.56,670.37
2017,8,28,11,0,930.0,99.0,0.9,35.0,887.0,1009.34,682.15
2017,8,28,11,15,933.0,99.5,0.95,36.0,901.0,1028.89,690.85
2017,8,28,11,30,936.0,100.0,1.0,37.0,915.0,1044.63,697.41
2017,8,28,11,45,937.0,100.5,1.05,38.0,921.5,1054.49,700.66
2017,8,28,12,0,938.0,101.0,1.1,39.0,928.0,1060.38,701.76
2017,8,28,12,15,937.5,101.0,1.25,39.0,926.0,1060.22,704.3
2017,8,28,12,30,937.0,101.0,1.4,39.0,924.0,1056.06,704.54
2017,8,28,12,45,930.5,103.0,1.55,39.0,913.0,1044.07,700.18
2017,8,28,13,0,924.0,105.0,1.7,39.0,902.0,1028.27,693.53
2017,8,28,13,15,920.0,104.5,1.85,39.0,884.5,1008.56,684.43
2017,8,28,13,30,916.0,104.0,2.0,39.0,867.0,985.21,672.99
2017,8,28,13,45,908.5,103.0,2.2,39.0,841.5,954.58,657.4
2017,8,28,14,0,901.0,102.0,2.4,39.0,816.0,920.76,639.46
2017,8,28,14,15,892.5,100.5,2.5,38.5,783.5,882.56,618.87
2017,8,28,14,30,884.0,99.0,2.6,38.0,751.0,841.64,596.13
2017,8,28,14,45,870.5,98.0,2.75,37.5,712.5,794.8,569.36
2017,8,28,15,0,857.0,97.0,2.9,37.0,674.0,746.1,540.66
2017,8,28,15,15,841.5,94.5,2.95,36.0,630.0,692.88,508.5
2017,8,28,15,30,826.0,92.0,3.0,35.0,586.0,641.85,474.98
2017,8,28,15,45,802.5,89.5,3.15,34.5,537.5,581.31,432.82
2017,8,28,16,0,779.0,87.0,3.3,34.0,489.0,521.14,389.28
2017,8,28,16,15,751.5,83.0,3.35,33.0,438.5,458.21,342.53
2017,8,28,16,30,724.0,79.0,3.4,32.0,388.0,396.82,294.99
2017,8,28,16,45,681.5,75.0,3.45,31.0,335.0,331.07,242.51
2017,8,28,17,0,639.0,71.0,3.5,30.0,282.0,269.92,192.09
2017,8,28,17,15,583.5,64.0,3.45,28.5,230.5,207.1,140.38
2017,8,28,17,30,528.0,57.0,3.4,27.0,179.0,150.73,94.37
2017,8,28,17,45,438.5,48.0,3.35,25.5,131.5,95.37,53.29
2017,8,28,18,0,349.0,39.0,3.3,24.0,84.0,51.47,26.01
2017,8,28,18,15,219.5,25.0,3.2,23.0,48.5,20.33,9.05
2017,8,28,18,30,90.0,11.0,3.1,22.0,13.0,10.01,0.0
2017,8,28,18,45,45.0,5.5,3.05,21.0,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,5,45,99.5,11.5,2.85,14.5,18.5,10.46,0.0
2017,8,29,6,0,199.0,23.0,2.9,15.0,37.0,18.79,6.54
2017,8,29,6,15,307.0,35.5,2.9,15.5,78.0,42.87,22.23
2017,8,29,6,30,415.0,48.0,2.9,16.0,119.0,88.37,50.9
2017,8,29,6,45,487.5,56.5,2.95,16.5,167.5,138.08,89.3
2017,8,29,7,0,560.0,65.0,3.0,17.0,216.0,196.83,138.63
2017,8,29,7,15,607.0,71.0,2.95,17.5,267.5,254.33,189.17
2017,8,29,7,30,654.0,77.0,2.9,18.0,319.0,316.92,243.56
2017,8,29,7,45,690.5,81.0,2.9,19.0,370.0,377.84,295.14
2017,8,29,8,0,727.0,85.0,2.9,20.0,421.0,442.12,347.59
2017,8,29,8,15,751.0,88.5,2.9,20.5,470.0,501.38,395.08
2017,8,29,8,30,775.0,92.0,2.9,21.0,519.0,561.54,441.59
2017,8,29,8,45,796.0,94.0,2.9,22.0,564.5,618.76,483.47
2017,8,29,9,0,817.0,96.0,2.9,23.0,610.0,675.85,523.72
2017,8,29,9,15,830.5,98.5,2.95,23.5,651.0,727.49,558.97
2017,8,29,9,30,844.0,101.0,3.0,24.0,692.0,772.36,588.09
2017,8,29,9,45,847.5,106.5,3.05,25.0,725.0,815.07,614.13
2017,8,29,10,0,851.0,112.0,3.1,26.0,758.0,855.03,637.87
2017,8,29,10,15,859.0,113.5,3.15,26.5,786.5,891.94,660.5
2017,8,29,10,30,867.0,115.0,3.2,27.0,815.0,926.07,681.09
2017,8,29,10,45,874.5,115.0,3.25,27.5,837.5,955.17,698.24
2017,8,29,11,0,882.0,115.0,3.3,28.0,860.0,981.09,713.27
2017,8,29,11,15,885.5,115.5,3.35,28.0,874.0,1000.26,725.36
2017,8,29,11,30,889.0,116.0,3.4,28.0,888.0,1015.82,735.25
2017,8,29,11,45,893.5,115.0,3.45,28.0,895.0,1027.14,742.54
2017,8,29,12,0,898.0,114.0,3.5,28.0,902.0,1034.71,747.56
2017,8,29,12,15,898.0,113.5,3.55,28.0,901.0,1034.44,747.69
2017,8,29,12,30,898.0,113.0,3.6,28.0,900.0,1030.33,745.53
2017,8,29,12,45,896.0,113.0,3.65,28.5,890.5,1020.92,738.61
2017,8,29,13,0,894.0,113.0,3.7,29.0,881.0,1007.76,729.42
2017,8,29,13,15,890.5,112.5,3.75,28.5,864.5,988.94,719.55
2017,8,29,13,30,887.0,112.0,3.8,28.0,848.0,966.57,707.37
2017,8,29,13,45,883.5,109.5,3.85,28.0,824.5,938.67,690.1
2017,8,29,14,0,880.0,107.0,3.9,28.0,801.0,907.46,670.6
2017,8,29,14,15,872.5,105.5,3.9,27.5,770.0,870.7,648.27
2017,8,29,14,30,865.0,104.0,3.9,27.0,739.0,831.2,623.85
2017,8,29,14,45,857.0,100.5,3.9,27.0,702.5,786.72,594.47
2017,8,29,15,0,849.0,97.0,3.9,27.0,666.0,739.98,563.21
2017,8,29,15,15,834.5,94.5,3.85,26.0,623.0,691.72,531.98
2017,8,29,15,30,820.0,92.0,3.8,25.0,580.0,637.63,494.02
2017,8,29,15,45,804.0,88.0,3.75,24.5,533.5,580.21,451.39
2017,8,29,16,0,788.0,84.0,3.7,24.0,487.0,522.41,407.03
2017,8,29,16,15,761.5,80.0,3.6,23.0,436.5,459.43,357.76
2017,8,29,16,30,735.0,76.0,3.5,22.0,386.0,397.87,307.73
2017,8,29,16,45,701.0,70.5,3.45,21.5,334.5,333.82,253.58
2017,8,29,17,0,667.0,65.0,3.4,21.0,283.0,271.86,199.76
2017,8,29,17,15,612.5,59.0,3.3,20.0,231.0,208.61,145.25
2017,8,29,17,30,558.0,53.0,3.2,19.0,179.0,151.63,96.79
2017,8,29,17,45,474.0,44.0,3.1,18.0,131.5,95.09,53.2
2017,8,29,18,0,390.0,35.0,3.0,17.0,84.0,49.27,24.04
2017,8,29,18,15,247.5,22.5,2.95,16.5,48.0,18.22,7.11
2017,8,29,18,30,105.0,10.0,2.9,16.0,12.0,9.1,0.0
2017,8,29,18,45,52.5,5.0,2.85,15.5,6.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,30,5,45,120.0,11.0,2.85,12.5,18.5,10.01,0.0
2017,8,30,6,0,240.0,22.0,3.0,13.0,37.0,18.0,5.35
2017,8,30,6,15,355.5,33.0,3.0,13.5,79.5,43.05,21.17
2017,8,30,6,30,471.0,44.0,3.0,14.0,122.0,91.22,51.24
2017,8,30,6,45,541.5,51.5,3.05,15.0,172.5,143.32,91.88
2017,8,30,7,0,612.0,59.0,3.1,16.0,223.0,204.14,143.41
2017,8,30,7,15,658.5,64.5,3.0,16.5,275.5,264.24,196.72
2017,8,30,7,30,705.0,70.0,2.9,17.0,328.0,330.07,254.26
2017,8,30,7,45,737.0,74.5,2.85,18.0,380.0,392.46,307.4
2017,8,30,8,0,769.0,79.0,2.8,19.0,432.0,457.31,360.46
2017,8,30,8,15,792.5,82.0,2.75,19.5,482.0,518.13,409.14
2017,8,30,8,30,816.0,85.0,2.7,20.0,532.0,579.69,456.55
2017,8,30,8,45,832.5,88.5,2.7,21.0,578.0,637.69,498.82
2017,8,30,9,0,849.0,92.0,2.7,22.0,624.0,691.17,536.33
2017,8,30,9,15,863.0,94.0,2.7,22.5,666.0,743.45,571.2
2017,8,30,9,30,877.0,96.0,2.7,23.0,708.0,794.22,603.95
2017,8,30,9,45,892.0,95.5,2.75,24.0,745.0,841.37,632.73
2017,8,30,10,0,907.0,95.0,2.8,25.0,782.0,886.49,659.61
2017,8,30,10,15,915.0,96.5,2.8,25.5,811.0,925.2,682.73
2017,8,30,10,30,923.0,98.0,2.8,26.0,840.0,960.91,703.65
2017,8,30,10,45,929.5,98.0,2.85,26.5,862.5,990.41,720.79
2017,8,30,11,0,936.0,98.0,2.9,27.0,885.0,1016.45,735.67
2017,8,30,11,15,939.0,98.5,2.95,27.0,899.5,1035.99,747.88
2017,8,30,11,30,942.0,99.0,3.0,27.0,914.0,1051.69,757.78
2017,8,30,11,45,945.0,99.0,3.1,27.5,921.0,1062.93,763.91
2017,8,30,12,0,948.0,99.0,3.2,28.0,928.0,1070.19,767.64
2017,8,30,12,15,948.0,98.5,3.3,28.0,926.5,1069.84,768.21
2017,8,30,12,30,948.0,98.0,3.4,28.0,925.0,1065.43,766.37
2017,8,30,12,45,939.0,102.5,3.5,28.0,913.5,1053.36,759.74
2017,8,30,13,0,930.0,107.0,3.6,28.0,902.0,1037.46,750.76
2017,8,30,13,15,926.5,106.0,3.65,27.5,885.0,1017.41,740.26
2017,8,30,13,30,923.0,105.0,3.7,27.0,868.0,993.66,727.35
2017,8,30,13,45,920.5,102.5,3.8,27.0,844.0,965.68,710.48
2017,8,30,14,0,918.0,100.0,3.9,27.0,820.0,934.19,691.19
2017,8,30,14,15,910.5,98.5,3.9,26.5,788.5,896.09,668.1
2017,8,30,14,30,903.0,97.0,3.9,26.0,757.0,855.14,642.82
2017,8,30,14,45,895.5,94.0,3.9,25.5,719.5,809.96,614.26
2017,8,30,15,0,888.0,91.0,3.9,25.0,682.0,762.37,583.58
2017,8,30,15,15,874.0,88.5,3.85,24.5,638.0,708.6,547.76
2017,8,30,15,30,860.0,86.0,3.8,24.0,594.0,653.51,507.99
2017,8,30,15,45,844.5,82.0,3.75,23.5,546.5,597.47,466.19
2017,8,30,16,0,829.0,78.0,3.7,23.0,499.0,537.72,420.2
2017,8,30,16,15,803.0,74.5,3.6,22.0,447.0,473.19,369.53
2017,8,30,16,30,777.0,71.0,3.5,21.0,395.0,409.95,317.87
2017,8,30,16,45,743.0,66.0,3.45,20.5,342.0,343.89,261.71
2017,8,30,17,0,709.0,61.0,3.4,20.0,289.0,280.8,206.47
2017,8,30,17,15,654.5,55.5,3.3,19.0,236.0,215.62,149.89
2017,8,30,17,30,600.0,50.0,3.2,18.0,183.0,155.44,98.4
2017,8,30,17,45,512.0,41.5,3.1,17.0,133.5,96.34,52.82
2017,8,30,18,0,424.0,33.0,3.0,16.0,84.0,48.45,22.7
2017,8,30,18,15,212.0,16.5,2.95,15.5,42.0,12.95,2.69
2017,8,30,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,45,130.0,10.5,1.05,12.5,18.5,9.55,0.0
2017,8,31,6,0,260.0,21.0,1.1,13.0,37.0,17.19,3.98
2017,8,31,6,15,382.5,31.5,1.0,13.5,81.0,43.37,20.55
2017,8,31,6,30,505.0,42.0,0.9,14.0,125.0,93.73,51.73
2017,8,31,6,45,578.0,49.0,0.85,15.0,177.0,148.06,93.86
2017,8,31,7,0,651.0,56.0,0.8,16.0,229.0,212.44,147.73
2017,8,31,7,15,697.0,61.0,0.7,17.0,283.0,274.25,201.09
2017,8,31,7,30,743.0,66.0,0.6,18.0,337.0,340.88,257.05
2017,8,31,7,45,775.0,70.0,0.55,19.0,390.0,405.07,309.35
2017,8,31,8,0,807.0,74.0,0.5,20.0,443.0,471.62,360.95
2017,8,31,8,15,829.5,77.0,0.7,21.0,494.0,534.04,409.22
2017,8,31,8,30,852.0,80.0,0.9,22.0,545.0,594.54,454.48
2017,8,31,8,45,868.5,83.0,1.15,23.5,591.5,653.22,496.35
2017,8,31,9,0,885.0,86.0,1.4,25.0,638.0,711.14,536.16
2017,8,31,9,15,897.5,88.0,1.5,26.0,680.0,763.96,569.0
2017,8,31,9,30,910.0,90.0,1.6,27.0,722.0,815.02,600.02
2017,8,31,9,45,902.0,100.0,1.7,28.5,753.0,855.69,622.42
2017,8,31,10,0,894.0,110.0,1.8,30.0,784.0,892.47,641.96
2017,8,31,10,15,901.0,111.5,1.8,30.5,813.0,929.86,663.12
2017,8,31,10,30,908.0,113.0,1.8,31.0,842.0,964.22,682.11
2017,8,31,10,45,912.5,114.0,1.85,32.0,863.5,992.48,696.37
2017,8,31,11,0,917.0,115.0,1.9,33.0,885.0,1017.26,708.41
2017,8,31,11,15,920.0,116.0,1.8,33.5,898.5,1036.94,716.85
2017,8,31,11,30,923.0,117.0,1.7,34.0,912.0,1052.86,722.95
2017,8,31,11,45,923.0,117.5,1.65,35.0,917.5,1061.39,723.88
2017,8,31,12,0,923.0,118.0,1.6,36.0,923.0,1065.97,722.61
2017,8,31,12,15,922.0,117.5,1.5,36.0,920.0,1064.53,720.16
2017,8,31,12,30,921.0,117.0,1.4,36.0,917.0,1059.15,715.53
2017,8,31,12,45,908.5,121.5,1.3,36.5,903.5,1043.58,703.61
2017,8,31,13,0,896.0,126.0,1.2,37.0,890.0,1024.39,689.8
2017,8,31,13,15,891.0,125.0,1.2,37.0,871.5,1003.36,678.19
2017,8,31,13,30,886.0,124.0,1.2,37.0,853.0,978.83,664.55
2017,8,31,13,45,878.0,122.5,1.25,37.5,827.0,947.65,646.37
2017,8,31,14,0,870.0,121.0,1.3,38.0,801.0,913.41,626.29
2017,8,31,14,15,860.0,119.0,1.35,38.0,768.0,874.07,604.23
2017,8,31,14,30,850.0,117.0,1.4,38.0,735.0,839.01,584.54
2017,8,31,14,45,835.0,115.5,1.5,38.0,695.5,790.75,556.68
2017,8,31,15,0,820.0,114.0,1.6,38.0,656.0,740.85,527.19
2017,8,31,15,15,803.0,110.5,1.65,37.5,612.0,686.14,493.39
2017,8,31,15,30,786.0,107.0,1.7,37.0,568.0,630.59,457.25
2017,8,31,15,45,760.5,103.5,1.8,37.0,519.0,569.49,415.22
2017,8,31,16,0,735.0,100.0,1.9,37.0,470.0,509.47,372.39
2017,8,31,16,15,704.5,95.0,1.75,36.0,419.0,445.95,326.16
2017,8,31,16,30,674.0,90.0,1.6,35.0,368.0,384.46,279.68
2017,8,31,16,45,628.0,84.5,1.5,34.5,315.5,319.23,228.64
2017,8,31,17,0,582.0,79.0,1.4,34.0,263.0,258.6,179.94
2017,8,31,17,15,521.5,70.0,1.3,32.0,212.0,196.15,130.74
2017,8,31,17,30,461.0,61.0,1.2,30.0,161.0,140.95,87.48
2017,8,31,17,45,363.5,49.0,1.15,28.5,114.5,86.48,48.41
2017,8,31,18,0,266.0,37.0,1.1,27.0,68.0,43.34,21.61
2017,8,31,18,15,133.0,18.5,1.1,26.5,34.0,14.49,2.12
2017,8,31,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
