Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,5,45,49.5,9.5,0.9,22.5,12.5,8.64,0.0
2017,9,1,6,0,99.0,19.0,0.9,23.0,25.0,14.87,1.41
2017,9,1,6,15,189.0,36.5,1.05,23.5,62.5,39.19,20.71
2017,9,1,6,30,279.0,54.0,1.2,24.0,100.0,79.66,47.48
2017,9,1,6,45,339.5,69.5,1.4,25.0,145.0,125.08,81.86
2017,9,1,7,0,400.0,85.0,1.6,26.0,190.0,178.25,124.44
2017,9,1,7,15,450.5,96.0,1.55,26.5,239.5,231.67,168.45
2017,9,1,7,30,501.0,107.0,1.5,27.0,289.0,290.9,216.68
2017,9,1,7,45,533.0,118.0,1.5,28.0,337.5,347.82,261.91
2017,9,1,8,0,565.0,129.0,1.5,29.0,386.0,411.7,310.67
2017,9,1,8,15,594.5,136.0,1.5,30.0,433.5,469.33,353.13
2017,9,1,8,30,624.0,143.0,1.5,31.0,481.0,528.84,395.34
2017,9,1,8,45,642.0,150.5,1.55,32.0,524.5,582.95,432.4
2017,9,1,9,0,660.0,158.0,1.6,33.0,568.0,637.09,468.22
2017,9,1,9,15,677.5,163.0,1.55,34.0,608.5,688.06,500.08
2017,9,1,9,30,695.0,168.0,1.5,35.0,649.0,738.37,530.36
2017,9,1,9,45,710.5,170.5,1.45,36.0,684.0,783.49,556.13
2017,9,1,10,0,726.0,173.0,1.4,37.0,719.0,827.15,579.54
2017,9,1,10,15,736.5,176.0,1.35,37.5,747.5,865.15,600.07
2017,9,1,10,30,747.0,179.0,1.3,38.0,776.0,900.86,618.86
2017,9,1,10,45,753.5,181.0,1.3,39.0,797.5,929.2,632.27
2017,9,1,11,0,760.0,183.0,1.3,40.0,819.0,954.63,643.84
2017,9,1,11,15,764.5,184.5,1.4,40.0,833.0,966.99,651.81
2017,9,1,11,30,769.0,186.0,1.5,40.0,847.0,983.33,662.36
2017,9,1,11,45,772.0,186.0,1.6,40.5,853.5,993.31,667.77
2017,9,1,12,0,775.0,186.0,1.7,41.0,860.0,999.85,671.28
2017,9,1,12,15,775.0,186.0,1.85,41.0,858.5,999.87,673.07
2017,9,1,12,30,775.0,186.0,2.0,41.0,857.0,996.37,672.85
2017,9,1,12,45,754.0,195.0,2.2,41.0,842.0,985.88,668.98
2017,9,1,13,0,733.0,204.0,2.4,41.0,827.0,964.36,658.35
2017,9,1,13,15,727.5,202.0,2.55,41.0,809.5,943.48,647.56
2017,9,1,13,30,722.0,200.0,2.7,41.0,792.0,919.6,634.78
2017,9,1,13,45,706.0,201.5,2.85,41.0,765.5,886.81,616.27
2017,9,1,14,0,690.0,203.0,3.0,41.0,739.0,851.84,596.16
2017,9,1,14,15,678.0,199.0,3.1,40.5,707.5,812.85,573.8
2017,9,1,14,30,666.0,195.0,3.2,40.0,676.0,772.04,549.54
2017,9,1,14,45,633.0,197.0,3.3,40.0,634.5,719.11,515.14
2017,9,1,15,0,600.0,199.0,3.4,40.0,593.0,666.45,480.25
2017,9,1,15,15,578.5,191.5,3.4,39.5,551.0,609.28,442.57
2017,9,1,15,30,557.0,184.0,3.4,39.0,509.0,556.93,407.12
2017,9,1,15,45,507.0,181.5,3.45,38.5,458.0,493.22,362.48
2017,9,1,16,0,457.0,179.0,3.5,38.0,407.0,433.35,319.49
2017,9,1,16,15,424.0,166.0,3.3,37.0,359.5,375.98,277.68
2017,9,1,16,30,391.0,153.0,3.1,36.0,312.0,321.61,236.93
2017,9,1,16,45,330.0,138.5,2.9,35.0,260.0,254.52,186.02
2017,9,1,17,0,269.0,124.0,2.7,34.0,208.0,199.98,144.05
2017,9,1,17,15,225.0,101.5,2.35,32.5,163.0,149.43,104.78
2017,9,1,17,30,181.0,79.0,2.0,31.0,118.0,104.62,70.15
2017,9,1,17,45,124.5,53.5,1.65,30.0,77.0,61.83,38.33
2017,9,1,18,0,68.0,28.0,1.3,29.0,36.0,27.24,13.73
2017,9,1,18,15,34.0,14.0,1.2,28.0,18.0,11.66,0.0
2017,9,1,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,45,20.5,5.5,0.4,22.5,7.0,5.0,0.0
2017,9,2,6,0,41.0,11.0,0.3,23.0,14.0,9.26,0.0
2017,9,2,6,15,94.0,32.5,0.3,23.5,45.5,32.25,17.46
2017,9,2,6,30,147.0,54.0,0.3,24.0,77.0,64.95,41.0
2017,9,2,6,45,199.5,76.0,0.3,25.0,120.5,105.46,71.73
2017,9,2,7,0,252.0,98.0,0.3,26.0,164.0,153.04,108.95
2017,9,2,7,15,295.5,116.5,0.4,26.5,210.5,201.4,147.68
2017,9,2,7,30,339.0,135.0,0.5,27.0,257.0,255.04,190.25
2017,9,2,7,45,378.0,150.0,0.65,28.0,305.0,314.01,235.84
2017,9,2,8,0,417.0,165.0,0.8,29.0,353.0,372.43,279.87
2017,9,2,8,15,446.0,177.0,0.95,30.0,399.5,426.32,319.48
2017,9,2,8,30,475.0,189.0,1.1,31.0,446.0,482.46,359.56
2017,9,2,8,45,502.0,198.0,1.25,32.5,490.0,536.28,396.1
2017,9,2,9,0,529.0,207.0,1.4,34.0,534.0,591.42,432.38
2017,9,2,9,15,548.0,214.5,1.3,35.0,573.5,640.12,462.39
2017,9,2,9,30,567.0,222.0,1.2,36.0,613.0,688.73,491.19
2017,9,2,9,45,581.5,228.0,1.2,37.0,646.5,731.7,516.22
2017,9,2,10,0,596.0,234.0,1.2,38.0,680.0,777.82,542.46
2017,9,2,10,15,607.0,239.0,1.05,38.5,708.0,814.51,561.56
2017,9,2,10,30,618.0,244.0,0.9,39.0,736.0,849.34,578.82
2017,9,2,10,45,635.0,242.0,0.8,40.0,760.0,880.91,593.22
2017,9,2,11,0,652.0,240.0,0.7,41.0,784.0,910.35,605.84
2017,9,2,11,15,657.0,242.0,0.75,41.5,798.0,929.6,615.97
2017,9,2,11,30,662.0,244.0,0.8,42.0,812.0,945.95,624.52
2017,9,2,11,45,676.5,238.5,0.9,42.5,821.5,961.25,633.44
2017,9,2,12,0,691.0,233.0,1.0,43.0,831.0,973.45,640.5
2017,9,2,12,15,690.5,232.5,1.15,43.0,829.0,972.38,642.18
2017,9,2,12,30,690.0,232.0,1.3,43.0,827.0,968.03,642.05
2017,9,2,12,45,687.5,230.5,1.5,43.0,817.5,957.41,638.86
2017,9,2,13,0,685.0,229.0,1.7,43.0,808.0,943.64,633.62
2017,9,2,13,15,679.0,227.0,1.85,43.0,790.5,922.9,623.46
2017,9,2,13,30,673.0,225.0,2.0,43.0,773.0,899.34,611.47
2017,9,2,13,45,675.0,215.5,2.15,43.0,751.5,872.91,597.52
2017,9,2,14,0,677.0,206.0,2.3,43.0,730.0,843.55,581.5
2017,9,2,14,15,665.0,202.0,2.4,42.5,699.0,804.87,559.74
2017,9,2,14,30,653.0,198.0,2.5,42.0,668.0,764.43,536.33
2017,9,2,14,45,647.5,188.5,2.65,42.0,633.0,722.09,510.42
2017,9,2,15,0,642.0,179.0,2.8,42.0,598.0,677.99,482.62
2017,9,2,15,15,622.0,172.5,2.85,41.5,556.0,625.19,448.62
2017,9,2,15,30,602.0,166.0,2.9,41.0,514.0,572.39,413.62
2017,9,2,15,45,586.0,155.0,2.95,40.5,470.0,517.94,376.46
2017,9,2,16,0,570.0,144.0,3.0,40.0,426.0,459.54,335.29
2017,9,2,16,15,537.0,134.5,2.9,39.0,377.0,399.5,291.85
2017,9,2,16,30,504.0,125.0,2.8,38.0,328.0,342.22,248.99
2017,9,2,16,45,470.0,111.5,2.7,37.5,280.0,283.81,203.59
2017,9,2,17,0,436.0,98.0,2.6,37.0,232.0,228.98,159.95
2017,9,2,17,15,377.5,84.0,2.25,35.5,184.0,171.78,115.35
2017,9,2,17,30,319.0,70.0,1.9,34.0,136.0,121.79,76.9
2017,9,2,17,45,248.5,52.0,1.6,32.5,94.5,74.42,42.72
2017,9,2,18,0,178.0,34.0,1.3,31.0,53.0,36.41,17.91
2017,9,2,18,15,89.0,17.0,1.2,30.0,26.5,13.33,0.0
2017,9,2,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,3.0,21.5,6.0,5.46,0.0
2017,9,3,6,0,0.0,12.0,3.2,22.0,12.0,10.55,0.0
2017,9,3,6,15,33.5,34.5,3.25,22.5,40.0,31.55,18.29
2017,9,3,6,30,67.0,57.0,3.3,23.0,68.0,58.39,39.1
2017,9,3,6,45,103.5,82.0,3.4,24.0,105.5,92.94,66.15
2017,9,3,7,0,140.0,107.0,3.5,25.0,143.0,132.67,97.88
2017,9,3,7,15,192.0,121.5,3.55,25.5,183.0,175.58,132.2
2017,9,3,7,30,244.0,136.0,3.6,26.0,223.0,222.21,169.71
2017,9,3,7,45,124.5,142.5,3.7,27.0,187.0,189.28,145.56
2017,9,3,8,0,5.0,149.0,3.8,28.0,151.0,136.37,103.58
2017,9,3,8,15,69.5,192.5,3.75,28.5,229.5,217.95,167.38
2017,9,3,8,30,134.0,236.0,3.7,29.0,308.0,311.02,238.52
2017,9,3,8,45,270.5,237.0,3.7,30.0,398.5,417.25,318.53
2017,9,3,9,0,407.0,238.0,3.7,31.0,489.0,538.24,406.82
2017,9,3,9,15,485.5,234.5,3.6,31.5,553.5,614.93,460.96
2017,9,3,9,30,564.0,231.0,3.5,32.0,618.0,696.72,517.37
2017,9,3,9,45,559.0,247.5,3.45,32.5,648.0,734.22,540.65
2017,9,3,10,0,554.0,264.0,3.4,33.0,678.0,769.36,562.07
2017,9,3,10,15,565.0,269.0,3.3,33.5,705.5,804.67,583.48
2017,9,3,10,30,576.0,274.0,3.2,34.0,733.0,838.33,603.37
2017,9,3,10,45,317.5,324.5,3.15,34.5,579.0,646.74,468.03
2017,9,3,11,0,59.0,375.0,3.1,35.0,425.0,426.04,307.75
2017,9,3,11,15,60.0,381.0,3.05,35.5,432.0,434.6,313.69
2017,9,3,11,30,61.0,387.0,3.0,36.0,439.0,442.89,318.55
2017,9,3,11,45,62.0,390.0,3.0,36.5,443.5,447.74,321.14
2017,9,3,12,0,63.0,393.0,3.0,37.0,448.0,452.25,323.54
2017,9,3,12,15,348.0,331.0,3.0,37.0,630.5,707.99,505.52
2017,9,3,12,30,633.0,269.0,3.0,37.0,813.0,948.47,665.27
2017,9,3,12,45,601.0,284.0,3.05,37.0,795.5,924.68,648.02
2017,9,3,13,0,569.0,299.0,3.1,37.0,778.0,897.38,630.64
2017,9,3,13,15,531.0,303.0,3.1,37.0,743.0,853.53,602.4
2017,9,3,13,30,493.0,307.0,3.1,37.0,708.0,808.56,573.28
2017,9,3,13,45,265.5,313.0,3.1,37.0,528.5,576.75,415.29
2017,9,3,14,0,38.0,319.0,3.1,37.0,349.0,343.59,247.98
2017,9,3,14,15,294.0,284.0,3.1,37.0,495.5,551.51,402.1
2017,9,3,14,30,550.0,249.0,3.1,37.0,642.0,726.47,524.97
2017,9,3,14,45,550.5,233.5,3.15,37.0,609.0,686.63,497.95
2017,9,3,15,0,551.0,218.0,3.2,37.0,576.0,644.93,470.5
2017,9,3,15,15,530.0,209.0,3.25,36.5,534.5,593.09,435.96
2017,9,3,15,30,509.0,200.0,3.3,36.0,493.0,541.67,400.82
2017,9,3,15,45,496.0,185.0,3.35,35.5,450.0,489.82,364.51
2017,9,3,16,0,483.0,170.0,3.4,35.0,407.0,438.21,327.2
2017,9,3,16,15,449.5,157.5,3.4,34.0,359.0,379.64,284.05
2017,9,3,16,30,416.0,145.0,3.4,33.0,311.0,324.1,241.84
2017,9,3,16,45,378.0,129.0,3.45,32.0,263.0,266.99,197.36
2017,9,3,17,0,340.0,113.0,3.5,31.0,215.0,214.12,155.18
2017,9,3,17,15,287.0,94.0,3.5,29.5,168.5,156.65,109.69
2017,9,3,17,30,234.0,75.0,3.5,28.0,122.0,109.66,72.82
2017,9,3,17,45,169.5,53.0,3.5,26.5,82.0,65.8,40.18
2017,9,3,18,0,105.0,31.0,3.5,25.0,42.0,30.92,15.75
2017,9,3,18,15,52.5,15.5,3.45,24.0,21.0,12.82,0.0
2017,9,3,18,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,15.0,5.0,2.2,18.5,5.5,4.55,0.0
2017,9,4,6,0,30.0,10.0,2.5,19.0,11.0,8.43,0.0
2017,9,4,6,15,77.5,31.5,2.55,19.5,41.5,31.09,16.94
2017,9,4,6,30,125.0,53.0,2.6,20.0,72.0,62.35,40.37
2017,9,4,6,45,62.5,62.0,2.7,20.5,71.5,68.08,48.32
2017,9,4,7,0,0.0,71.0,2.8,21.0,71.0,62.86,46.84
2017,9,4,7,15,0.0,92.0,2.9,21.5,92.0,81.81,62.47
2017,9,4,7,30,0.0,113.0,3.0,22.0,113.0,100.94,77.93
2017,9,4,7,45,129.0,146.0,3.15,23.0,204.0,195.02,152.6
2017,9,4,8,0,258.0,179.0,3.3,24.0,295.0,304.43,238.42
2017,9,4,8,15,227.0,206.0,3.4,24.5,316.5,323.78,253.2
2017,9,4,8,30,196.0,233.0,3.5,25.0,338.0,345.63,269.31
2017,9,4,8,45,105.5,222.0,3.6,26.0,279.5,287.2,222.27
2017,9,4,9,0,15.0,211.0,3.7,27.0,221.0,202.4,154.19
2017,9,4,9,15,13.5,216.5,3.75,27.5,225.5,207.1,157.26
2017,9,4,9,30,12.0,222.0,3.8,28.0,230.0,211.67,160.05
2017,9,4,9,45,6.0,176.0,3.9,28.5,180.0,163.79,122.63
2017,9,4,10,0,0.0,130.0,4.0,29.0,130.0,116.28,85.44
2017,9,4,10,15,4.0,169.5,4.0,29.5,173.0,156.42,116.16
2017,9,4,10,30,8.0,209.0,4.0,30.0,216.0,197.31,146.9
2017,9,4,10,45,100.0,309.0,4.0,30.5,392.0,410.05,306.89
2017,9,4,11,0,192.0,409.0,4.0,31.0,568.0,607.32,447.28
2017,9,4,11,15,105.0,351.5,3.9,31.0,439.0,464.61,343.32
2017,9,4,11,30,18.0,294.0,3.8,31.0,310.0,289.45,213.84
2017,9,4,11,45,21.0,310.0,3.7,31.0,328.5,308.21,228.0
2017,9,4,12,0,24.0,326.0,3.6,31.0,347.0,327.0,241.66
2017,9,4,12,15,101.5,377.0,3.55,30.5,464.5,491.62,363.15
2017,9,4,12,30,179.0,428.0,3.5,30.0,582.0,623.21,457.36
2017,9,4,12,45,143.0,418.5,3.5,30.0,540.5,575.15,422.38
2017,9,4,13,0,107.0,409.0,3.5,30.0,499.0,511.05,376.81
2017,9,4,13,15,112.0,401.0,3.5,29.5,493.5,505.29,374.23
2017,9,4,13,30,117.0,393.0,3.5,29.0,488.0,513.9,381.53
2017,9,4,13,45,285.0,344.0,3.5,29.0,565.0,627.72,467.5
2017,9,4,14,0,453.0,295.0,3.5,29.0,642.0,729.86,542.53
2017,9,4,14,15,459.0,275.0,3.55,28.5,614.0,697.42,521.62
2017,9,4,14,30,465.0,255.0,3.6,28.0,586.0,662.8,499.63
2017,9,4,14,45,270.0,270.0,3.65,28.0,459.5,492.74,374.64
2017,9,4,15,0,75.0,285.0,3.7,28.0,333.0,329.57,250.56
2017,9,4,15,15,73.0,265.0,3.7,27.5,309.0,304.15,232.81
2017,9,4,15,30,71.0,245.0,3.7,27.0,285.0,278.88,214.49
2017,9,4,15,45,44.5,209.5,3.7,26.5,234.0,223.92,172.58
2017,9,4,16,0,18.0,174.0,3.7,26.0,183.0,167.02,128.49
2017,9,4,16,15,76.0,168.0,3.6,25.5,199.0,192.92,149.78
2017,9,4,16,30,134.0,162.0,3.5,25.0,215.0,211.57,164.26
2017,9,4,16,45,208.5,139.0,3.4,24.5,208.0,211.05,162.12
2017,9,4,17,0,283.0,116.0,3.3,24.0,201.0,196.13,146.71
2017,9,4,17,15,233.5,96.0,3.15,23.5,156.5,145.88,105.47
2017,9,4,17,30,184.0,76.0,3.0,23.0,112.0,101.99,70.1
2017,9,4,17,45,118.0,50.5,2.95,23.0,71.0,58.14,36.64
2017,9,4,18,0,52.0,25.0,2.9,23.0,30.0,24.01,11.57
2017,9,4,18,15,26.0,12.5,2.85,22.5,15.0,10.92,0.0
2017,9,4,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,8.0,1.9,18.5,8.0,7.28,0.0
2017,9,5,6,0,0.0,16.0,2.2,19.0,16.0,14.08,0.0
2017,9,5,6,15,92.5,36.0,2.3,19.5,50.5,35.76,20.04
2017,9,5,6,30,185.0,56.0,2.4,20.0,85.0,72.07,45.71
2017,9,5,6,45,259.5,73.0,2.5,20.5,129.5,116.95,80.17
2017,9,5,7,0,334.0,90.0,2.6,21.0,174.0,170.26,123.28
2017,9,5,7,15,385.5,103.0,2.55,21.5,222.0,222.16,166.85
2017,9,5,7,30,437.0,116.0,2.5,22.0,270.0,280.13,215.08
2017,9,5,7,45,490.0,122.0,2.45,22.5,320.0,337.64,262.22
2017,9,5,8,0,543.0,128.0,2.4,23.0,370.0,400.5,312.41
2017,9,5,8,15,573.0,135.5,2.35,23.5,416.5,461.89,359.98
2017,9,5,8,30,603.0,143.0,2.3,24.0,463.0,521.21,404.52
2017,9,5,8,45,638.5,143.0,2.25,24.5,509.5,578.2,446.13
2017,9,5,9,0,674.0,143.0,2.2,25.0,556.0,636.73,487.58
2017,9,5,9,15,691.5,147.5,2.15,25.5,595.0,687.71,522.2
2017,9,5,9,30,709.0,152.0,2.1,26.0,634.0,737.97,555.34
2017,9,5,9,45,726.5,152.5,2.05,27.0,669.5,782.95,581.99
2017,9,5,10,0,744.0,153.0,2.0,28.0,705.0,826.52,606.97
2017,9,5,10,15,754.0,155.5,1.95,28.5,733.0,859.03,625.37
2017,9,5,10,30,764.0,158.0,1.9,29.0,761.0,893.62,644.94
2017,9,5,10,45,784.5,152.0,1.9,30.0,785.5,926.75,662.47
2017,9,5,11,0,805.0,146.0,1.9,31.0,810.0,957.33,678.15
2017,9,5,11,15,809.0,147.0,1.9,31.5,823.0,976.3,687.82
2017,9,5,11,30,813.0,148.0,1.9,32.0,836.0,991.86,695.5
2017,9,5,11,45,824.5,142.5,1.9,32.5,844.5,1004.48,701.45
2017,9,5,12,0,836.0,137.0,1.9,33.0,853.0,1001.71,698.08
2017,9,5,12,15,836.0,136.5,1.95,33.0,850.5,1000.89,698.22
2017,9,5,12,30,836.0,136.0,2.0,33.0,848.0,996.46,696.22
2017,9,5,12,45,834.0,135.0,2.1,33.5,838.5,985.92,689.73
2017,9,5,13,0,832.0,134.0,2.2,34.0,829.0,982.81,687.96
2017,9,5,13,15,827.0,133.0,2.3,34.0,811.0,961.93,676.51
2017,9,5,13,30,822.0,132.0,2.4,34.0,793.0,937.74,663.06
2017,9,5,13,45,816.0,129.5,2.5,34.0,768.5,907.82,645.88
2017,9,5,14,0,810.0,127.0,2.6,34.0,744.0,874.94,626.64
2017,9,5,14,15,800.0,125.0,2.65,33.5,712.0,836.37,604.36
2017,9,5,14,30,790.0,123.0,2.7,33.0,680.0,795.48,580.22
2017,9,5,14,45,775.5,120.0,2.8,33.0,642.5,747.93,550.3
2017,9,5,15,0,761.0,117.0,2.9,33.0,605.0,698.94,518.88
2017,9,5,15,15,742.5,113.5,2.85,32.5,562.5,645.49,482.57
2017,9,5,15,30,724.0,110.0,2.8,32.0,520.0,592.81,445.74
2017,9,5,15,45,696.0,107.0,2.8,31.5,472.5,533.38,403.03
2017,9,5,16,0,668.0,104.0,2.8,31.0,425.0,475.11,359.77
2017,9,5,16,15,635.0,98.0,2.85,30.5,376.0,412.91,312.25
2017,9,5,16,30,602.0,92.0,2.9,30.0,327.0,353.23,265.02
2017,9,5,16,45,552.0,85.5,2.95,29.5,276.5,289.85,213.79
2017,9,5,17,0,502.0,79.0,3.0,29.0,226.0,231.77,165.73
2017,9,5,17,15,437.5,69.0,3.05,28.0,178.0,172.67,117.49
2017,9,5,17,30,373.0,59.0,3.1,27.0,130.0,119.52,75.0
2017,9,5,17,45,281.5,44.5,3.2,26.0,88.5,70.1,39.09
2017,9,5,18,0,190.0,30.0,3.3,25.0,47.0,32.62,14.78
2017,9,5,18,15,95.0,15.0,3.25,24.0,23.5,13.64,0.0
2017,9,5,18,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,6,5,45,46.0,8.0,1.9,16.5,10.0,7.28,0.0
2017,9,6,6,0,92.0,16.0,2.1,17.0,20.0,12.58,0.0
2017,9,6,6,15,194.0,33.0,2.15,17.5,57.0,38.54,19.5
2017,9,6,6,30,296.0,50.0,2.2,18.0,94.0,80.94,48.6
2017,9,6,6,45,367.5,63.0,2.3,18.5,140.0,127.59,85.0
2017,9,6,7,0,439.0,76.0,2.4,19.0,186.0,183.31,131.27
2017,9,6,7,15,491.5,85.5,2.4,19.5,235.5,241.62,181.21
2017,9,6,7,30,544.0,95.0,2.4,20.0,285.0,303.48,233.66
2017,9,6,7,45,577.5,103.5,2.4,20.5,333.5,361.85,282.56
2017,9,6,8,0,611.0,112.0,2.4,21.0,382.0,423.18,332.29
2017,9,6,8,15,639.5,118.0,2.4,21.5,430.0,481.89,378.46
2017,9,6,8,30,668.0,124.0,2.4,22.0,478.0,542.24,424.33
2017,9,6,8,45,684.0,131.5,2.45,23.0,521.5,597.29,464.03
2017,9,6,9,0,700.0,139.0,2.5,24.0,565.0,652.04,502.17
2017,9,6,9,15,716.5,143.0,2.55,24.5,604.5,702.91,537.49
2017,9,6,9,30,733.0,147.0,2.6,25.0,644.0,752.89,571.05
2017,9,6,9,45,737.5,154.0,2.7,26.0,676.5,794.94,596.85
2017,9,6,10,0,742.0,161.0,2.8,27.0,709.0,834.66,620.73
2017,9,6,10,15,570.5,246.0,2.9,27.5,677.0,789.35,585.77
2017,9,6,10,30,399.0,331.0,3.0,28.0,645.0,722.63,534.74
2017,9,6,10,45,581.5,253.5,3.1,28.5,724.0,845.74,622.45
2017,9,6,11,0,764.0,176.0,3.2,29.0,803.0,949.63,691.02
2017,9,6,11,15,523.0,290.0,3.3,29.0,723.0,846.36,618.57
2017,9,6,11,30,282.0,404.0,3.4,29.0,643.0,717.06,524.82
2017,9,6,11,45,520.0,297.0,3.55,29.5,739.5,863.02,630.82
2017,9,6,12,0,758.0,190.0,3.7,30.0,836.0,999.25,722.46
2017,9,6,12,15,757.0,189.5,3.8,30.0,833.5,997.32,720.8
2017,9,6,12,30,756.0,189.0,3.9,30.0,831.0,991.89,718.06
2017,9,6,12,45,762.5,182.0,4.0,30.0,823.0,975.71,708.42
2017,9,6,13,0,769.0,175.0,4.1,30.0,815.0,964.33,702.04
2017,9,6,13,15,763.5,173.5,4.2,30.0,797.0,943.31,689.31
2017,9,6,13,30,758.0,172.0,4.3,30.0,779.0,925.65,678.89
2017,9,6,13,45,681.0,205.0,4.45,30.0,737.5,868.82,642.25
2017,9,6,14,0,604.0,238.0,4.6,30.0,696.0,810.94,602.61
2017,9,6,14,15,498.5,265.0,4.6,29.5,632.0,721.7,540.54
2017,9,6,14,30,393.0,292.0,4.6,29.0,568.0,629.7,475.25
2017,9,6,14,45,538.5,222.5,4.65,28.5,578.0,666.24,506.83
2017,9,6,15,0,684.0,153.0,4.7,28.0,588.0,682.03,522.54
2017,9,6,15,15,568.0,176.0,4.65,27.5,520.5,585.6,451.5
2017,9,6,15,30,452.0,199.0,4.6,27.0,453.0,503.78,390.09
2017,9,6,15,45,244.5,192.0,4.55,26.5,328.0,339.9,264.73
2017,9,6,16,0,37.0,185.0,4.5,26.0,203.0,193.63,149.71
2017,9,6,16,15,25.5,160.5,4.35,25.5,172.5,157.28,121.57
2017,9,6,16,30,14.0,136.0,4.2,25.0,142.0,128.19,98.74
2017,9,6,16,45,208.5,116.0,4.05,24.5,177.0,188.72,144.64
2017,9,6,17,0,403.0,96.0,3.9,24.0,212.0,215.68,159.24
2017,9,6,17,15,342.0,81.0,3.7,23.0,165.0,159.24,112.46
2017,9,6,17,30,281.0,66.0,3.5,22.0,118.0,110.44,72.98
2017,9,6,17,45,202.5,47.0,3.35,21.5,78.5,64.18,38.19
2017,9,6,18,0,124.0,28.0,3.2,21.0,39.0,28.39,12.85
2017,9,6,18,15,62.0,14.0,3.1,20.5,19.5,12.73,0.0
2017,9,6,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,7,5,45,29.5,7.0,2.25,15.5,8.5,6.37,0.0
2017,9,7,6,0,59.0,14.0,2.4,16.0,17.0,11.63,0.0
2017,9,7,6,15,147.5,33.0,2.5,16.5,51.5,36.7,19.11
2017,9,7,6,30,236.0,52.0,2.6,17.0,86.0,76.51,47.62
2017,9,7,6,45,295.0,69.0,2.75,17.5,130.0,120.91,82.89
2017,9,7,7,0,354.0,86.0,2.9,18.0,174.0,172.92,126.37
2017,9,7,7,15,177.0,67.5,2.9,18.5,111.5,121.1,91.51
2017,9,7,7,30,0.0,49.0,2.9,19.0,49.0,43.24,30.78
2017,9,7,7,45,0.0,64.0,2.9,19.5,64.0,56.55,41.78
2017,9,7,8,0,0.0,79.0,2.9,20.0,79.0,69.9,52.59
2017,9,7,8,15,0.0,75.0,2.9,20.5,75.0,66.35,49.36
2017,9,7,8,30,0.0,71.0,2.9,21.0,71.0,62.81,46.19
2017,9,7,8,45,0.0,108.0,2.9,21.5,108.0,96.11,72.99
2017,9,7,9,0,0.0,145.0,2.9,22.0,145.0,130.16,99.89
2017,9,7,9,15,1.0,155.5,2.9,22.0,156.5,140.63,107.93
2017,9,7,9,30,2.0,166.0,2.9,22.0,168.0,151.23,116.08
2017,9,7,9,45,7.5,202.0,2.9,22.5,208.0,189.73,145.97
2017,9,7,10,0,13.0,238.0,2.9,23.0,248.0,229.06,175.99
2017,9,7,10,15,51.0,303.5,2.9,23.0,343.5,341.07,262.18
2017,9,7,10,30,89.0,369.0,2.9,23.0,439.0,446.62,340.89
2017,9,7,10,45,127.5,386.5,2.95,23.5,489.5,519.71,393.78
2017,9,7,11,0,166.0,404.0,3.0,24.0,540.0,579.23,436.19
2017,9,7,11,15,259.0,394.5,3.05,24.0,610.5,680.78,510.13
2017,9,7,11,30,352.0,385.0,3.1,24.0,681.0,767.86,572.42
2017,9,7,11,45,374.0,370.5,3.15,24.5,686.5,777.96,578.58
2017,9,7,12,0,396.0,356.0,3.2,25.0,692.0,786.4,584.17
2017,9,7,12,15,253.0,385.0,3.2,25.0,599.5,672.3,501.16
2017,9,7,12,30,110.0,414.0,3.2,25.0,507.0,523.93,392.47
2017,9,7,12,45,176.5,408.5,3.25,25.0,555.5,599.98,449.79
2017,9,7,13,0,243.0,403.0,3.3,25.0,604.0,656.71,491.78
2017,9,7,13,15,378.0,348.0,3.3,25.0,653.0,739.68,553.81
2017,9,7,13,30,513.0,293.0,3.3,25.0,702.0,814.98,609.19
2017,9,7,13,45,604.0,242.0,3.35,25.0,708.5,835.2,625.92
2017,9,7,14,0,695.0,191.0,3.4,25.0,715.0,845.04,635.34
2017,9,7,14,15,683.0,187.5,3.4,24.5,683.5,805.97,610.48
2017,9,7,14,30,671.0,184.0,3.4,24.0,652.0,765.09,583.67
2017,9,7,14,45,664.5,174.5,3.4,24.0,616.5,720.86,553.08
2017,9,7,15,0,658.0,165.0,3.4,24.0,581.0,674.91,520.69
2017,9,7,15,15,637.0,159.0,3.35,23.5,538.5,620.97,482.34
2017,9,7,15,30,616.0,153.0,3.3,23.0,496.0,567.11,443.07
2017,9,7,15,45,420.5,174.5,3.25,23.0,399.5,434.38,340.98
2017,9,7,16,0,225.0,196.0,3.2,23.0,303.0,311.4,244.69
2017,9,7,16,15,339.0,156.0,3.1,22.5,295.5,317.99,250.0
2017,9,7,16,30,453.0,116.0,3.0,22.0,288.0,310.17,241.45
2017,9,7,16,45,398.5,108.0,2.95,21.5,243.0,253.01,193.96
2017,9,7,17,0,344.0,100.0,2.9,21.0,198.0,201.91,151.08
2017,9,7,17,15,291.5,83.0,2.8,20.0,154.0,149.29,107.27
2017,9,7,17,30,239.0,66.0,2.7,19.0,110.0,103.31,69.65
2017,9,7,17,45,169.0,47.0,2.6,18.5,72.5,59.63,36.23
2017,9,7,18,0,99.0,28.0,2.5,18.0,35.0,27.33,12.16
2017,9,7,18,15,49.5,14.0,2.45,17.5,17.5,12.73,0.0
2017,9,7,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,5,45,28.5,6.5,1.7,14.5,7.5,5.91,0.0
2017,9,8,6,0,57.0,13.0,1.9,15.0,15.0,10.83,0.0
2017,9,8,6,15,143.5,32.5,1.85,15.0,50.0,36.47,18.89
2017,9,8,6,30,230.0,52.0,1.8,15.0,85.0,76.39,48.07
2017,9,8,6,45,290.5,69.5,1.8,15.5,129.0,121.23,83.91
2017,9,8,7,0,351.0,87.0,1.8,16.0,173.0,173.91,128.04
2017,9,8,7,15,175.5,77.5,1.7,16.5,120.5,130.85,100.22
2017,9,8,7,30,0.0,68.0,1.6,17.0,68.0,60.12,45.26
2017,9,8,7,45,0.0,91.5,1.5,17.5,91.5,81.35,62.86
2017,9,8,8,0,0.0,115.0,1.4,18.0,115.0,102.81,80.22
2017,9,8,8,15,7.5,149.5,1.3,18.5,153.5,138.87,109.2
2017,9,8,8,30,15.0,184.0,1.2,19.0,192.0,176.19,138.56
2017,9,8,8,45,32.5,217.5,1.1,19.5,237.0,228.18,179.01
2017,9,8,9,0,50.0,251.0,1.0,20.0,282.0,276.05,215.22
2017,9,8,9,15,248.0,252.5,1.0,20.5,418.0,449.9,349.03
2017,9,8,9,30,446.0,254.0,1.0,21.0,554.0,632.49,480.64
2017,9,8,9,45,601.5,203.0,1.05,22.0,630.0,734.93,550.8
2017,9,8,10,0,757.0,152.0,1.1,23.0,706.0,840.37,619.27
2017,9,8,10,15,766.0,154.5,1.2,23.5,733.5,872.16,637.96
2017,9,8,10,30,775.0,157.0,1.3,24.0,761.0,906.05,658.8
2017,9,8,10,45,784.5,157.0,1.4,25.0,782.5,935.09,675.08
2017,9,8,11,0,794.0,157.0,1.5,26.0,804.0,961.22,689.43
2017,9,8,11,15,798.0,157.5,1.65,26.0,817.0,979.33,702.13
2017,9,8,11,30,802.0,158.0,1.8,26.0,830.0,994.05,712.83
2017,9,8,11,45,806.0,157.0,1.95,26.5,836.0,1003.68,718.99
2017,9,8,12,0,810.0,156.0,2.1,27.0,842.0,1009.75,722.99
2017,9,8,12,15,809.5,155.5,2.2,27.0,839.0,1008.15,723.08
2017,9,8,12,30,809.0,155.0,2.3,27.0,836.0,1002.92,721.02
2017,9,8,12,45,798.0,159.0,2.45,27.5,823.5,988.34,712.18
2017,9,8,13,0,787.0,163.0,2.6,28.0,811.0,970.41,701.23
2017,9,8,13,15,781.5,161.5,2.75,28.0,793.0,948.93,689.31
2017,9,8,13,30,776.0,160.0,2.9,28.0,775.0,924.3,675.23
2017,9,8,13,45,770.5,156.5,3.05,28.0,750.5,894.6,657.65
2017,9,8,14,0,765.0,153.0,3.2,28.0,726.0,862.06,637.97
2017,9,8,14,15,753.5,150.0,3.25,27.5,694.0,826.64,616.77
2017,9,8,14,30,742.0,147.0,3.3,27.0,662.0,784.38,590.55
2017,9,8,14,45,729.5,142.0,3.35,27.0,624.5,737.39,559.51
2017,9,8,15,0,717.0,137.0,3.4,27.0,587.0,688.97,525.96
2017,9,8,15,15,697.0,132.5,3.35,26.5,544.5,634.74,487.87
2017,9,8,15,30,677.0,128.0,3.3,26.0,502.0,580.34,448.62
2017,9,8,15,45,655.5,121.0,3.3,25.5,456.0,522.63,405.9
2017,9,8,16,0,634.0,114.0,3.3,25.0,410.0,465.58,362.27
2017,9,8,16,15,599.0,107.0,3.15,24.5,361.0,403.13,312.83
2017,9,8,16,30,564.0,100.0,3.0,24.0,312.0,343.53,264.22
2017,9,8,16,45,523.0,90.0,2.9,23.5,263.0,282.12,213.08
2017,9,8,17,0,482.0,80.0,2.8,23.0,214.0,225.06,164.47
2017,9,8,17,15,414.0,68.5,2.65,22.0,166.0,162.86,112.76
2017,9,8,17,30,346.0,57.0,2.5,21.0,118.0,111.9,71.39
2017,9,8,17,45,253.0,41.5,2.35,20.5,78.0,63.55,35.64
2017,9,8,18,0,160.0,26.0,2.2,20.0,38.0,27.1,10.02
2017,9,8,18,15,80.0,13.0,2.15,19.5,19.0,11.82,0.0
2017,9,8,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,45.0,7.0,1.45,14.5,8.5,6.37,0.0
2017,9,9,6,0,90.0,14.0,1.6,15.0,17.0,12.73,0.0
2017,9,9,6,15,204.0,29.5,1.6,15.5,53.5,37.36,17.54
2017,9,9,6,30,318.0,45.0,1.6,16.0,90.0,80.84,47.69
2017,9,9,6,45,395.0,57.0,1.6,16.5,136.5,131.21,87.41
2017,9,9,7,0,472.0,69.0,1.6,17.0,183.0,189.85,136.43
2017,9,9,7,15,272.0,101.5,1.5,17.5,170.5,184.64,141.48
2017,9,9,7,30,72.0,134.0,1.4,18.0,158.0,151.39,119.44
2017,9,9,7,45,58.5,152.0,1.3,19.0,174.0,167.48,132.5
2017,9,9,8,0,45.0,170.0,1.2,20.0,190.0,181.99,143.48
2017,9,9,8,15,159.0,193.0,1.1,20.5,274.5,277.04,218.63
2017,9,9,8,30,273.0,216.0,1.0,21.0,359.0,386.83,302.39
2017,9,9,8,45,518.5,165.5,0.95,22.0,466.0,522.1,403.38
2017,9,9,9,0,764.0,115.0,0.9,23.0,573.0,673.42,510.56
2017,9,9,9,15,780.0,118.0,0.85,23.5,613.5,725.21,542.44
2017,9,9,9,30,796.0,121.0,0.8,24.0,654.0,775.83,572.69
2017,9,9,9,45,795.0,130.0,0.8,25.0,686.0,817.2,595.74
2017,9,9,10,0,794.0,139.0,0.8,26.0,718.0,855.58,616.48
2017,9,9,10,15,803.0,141.0,0.8,27.0,746.0,892.53,635.94
2017,9,9,10,30,812.0,143.0,0.8,28.0,774.0,926.82,653.4
2017,9,9,10,45,818.0,145.0,0.85,29.0,795.0,955.39,668.05
2017,9,9,11,0,824.0,147.0,0.9,30.0,816.0,980.79,680.73
2017,9,9,11,15,828.0,148.0,1.05,30.0,829.0,999.82,694.18
2017,9,9,11,30,832.0,149.0,1.2,30.0,842.0,1015.33,705.61
2017,9,9,11,45,835.0,148.5,1.4,30.5,848.0,1024.62,712.71
2017,9,9,12,0,838.0,148.0,1.6,31.0,854.0,1030.2,717.52
2017,9,9,12,15,837.5,147.5,1.75,31.0,851.5,1028.49,718.56
2017,9,9,12,30,837.0,147.0,1.9,31.0,849.0,1023.03,717.38
2017,9,9,12,45,827.5,150.0,2.05,31.5,836.5,1008.62,709.22
2017,9,9,13,0,818.0,153.0,2.2,32.0,824.0,990.73,698.91
2017,9,9,13,15,813.0,151.5,2.3,32.0,806.0,969.12,687.11
2017,9,9,13,30,808.0,150.0,2.4,32.0,788.0,944.22,673.17
2017,9,9,13,45,803.5,146.5,2.5,32.0,763.0,914.54,656.07
2017,9,9,14,0,799.0,143.0,2.6,32.0,738.0,881.85,636.86
2017,9,9,14,15,788.0,140.5,2.65,31.5,706.0,841.79,613.48
2017,9,9,14,30,777.0,138.0,2.7,31.0,674.0,799.51,588.27
2017,9,9,14,45,765.0,133.5,2.8,31.0,636.0,755.54,560.6
2017,9,9,15,0,753.0,129.0,2.9,31.0,598.0,706.46,528.32
2017,9,9,15,15,733.5,124.5,2.9,30.5,554.5,650.91,490.5
2017,9,9,15,30,714.0,120.0,2.9,30.0,511.0,595.05,451.33
2017,9,9,15,45,689.0,114.5,2.9,29.5,463.5,534.93,407.77
2017,9,9,16,0,664.0,109.0,2.9,29.0,416.0,475.75,363.43
2017,9,9,16,15,628.5,102.0,2.8,28.5,365.5,411.39,313.52
2017,9,9,16,30,593.0,95.0,2.7,28.0,315.0,349.9,264.28
2017,9,9,16,45,544.0,86.5,2.65,27.5,264.0,285.44,211.65
2017,9,9,17,0,495.0,78.0,2.6,27.0,213.0,226.25,162.24
2017,9,9,17,15,425.0,66.5,2.25,25.5,164.5,165.17,112.38
2017,9,9,17,30,355.0,55.0,1.9,24.0,116.0,111.01,69.23
2017,9,9,17,45,254.0,39.0,1.55,23.0,75.0,61.04,33.1
2017,9,9,18,0,153.0,23.0,1.2,22.0,34.0,23.98,6.92
2017,9,9,18,15,76.5,11.5,1.1,21.5,17.0,10.46,0.0
2017,9,9,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,5,45,20.5,5.0,1.05,16.5,5.5,0.0,0.0
2017,9,10,6,0,41.0,10.0,1.1,17.0,11.0,9.1,0.0
2017,9,10,6,15,122.0,30.0,1.2,17.5,44.5,33.5,16.32
2017,9,10,6,30,203.0,50.0,1.3,18.0,78.0,72.51,45.28
2017,9,10,6,45,271.5,67.5,1.45,18.5,122.0,117.25,80.38
2017,9,10,7,0,340.0,85.0,1.6,19.0,166.0,170.88,124.5
2017,9,10,7,15,393.0,98.5,1.35,20.0,214.0,224.49,169.24
2017,9,10,7,30,446.0,112.0,1.1,21.0,262.0,284.34,218.11
2017,9,10,7,45,485.0,122.5,0.85,22.0,310.5,341.09,263.01
2017,9,10,8,0,524.0,133.0,0.6,23.0,359.0,401.64,308.5
2017,9,10,8,15,554.5,141.5,0.65,24.5,406.5,458.95,350.38
2017,9,10,8,30,585.0,150.0,0.7,26.0,454.0,523.05,395.31
2017,9,10,8,45,610.0,156.0,0.8,27.5,498.0,578.58,432.93
2017,9,10,9,0,635.0,162.0,0.9,29.0,542.0,634.81,469.76
2017,9,10,9,15,653.0,167.0,1.05,30.0,581.0,685.14,502.84
2017,9,10,9,30,671.0,172.0,1.2,31.0,620.0,734.87,534.74
2017,9,10,9,45,734.0,151.5,1.35,32.0,665.0,794.22,572.25
2017,9,10,10,0,797.0,131.0,1.5,33.0,710.0,850.85,606.26
2017,9,10,10,15,806.0,133.0,1.6,33.0,738.0,887.79,629.27
2017,9,10,10,30,815.0,135.0,1.7,33.0,766.0,922.08,650.74
2017,9,10,10,45,823.5,135.0,1.8,33.5,787.0,950.85,667.41
2017,9,10,11,0,832.0,135.0,1.9,34.0,808.0,976.53,682.17
2017,9,10,11,15,835.5,136.0,1.95,34.5,821.0,995.08,691.99
2017,9,10,11,30,839.0,137.0,2.0,35.0,834.0,1010.08,699.76
2017,9,10,11,45,843.5,136.0,2.05,35.5,840.0,1020.26,704.71
2017,9,10,12,0,848.0,135.0,2.1,36.0,846.0,1014.95,700.39
2017,9,10,12,15,847.5,134.5,2.15,36.0,843.5,1013.19,699.96
2017,9,10,12,30,847.0,134.0,2.2,36.0,841.0,1007.75,697.36
2017,9,10,12,45,840.0,136.0,2.25,36.0,829.0,1006.24,697.32
2017,9,10,13,0,833.0,138.0,2.3,36.0,817.0,989.61,688.05
2017,9,10,13,15,828.0,136.5,2.3,36.0,799.0,967.68,675.21
2017,9,10,13,30,823.0,135.0,2.3,36.0,781.0,942.42,660.36
2017,9,10,13,45,818.5,131.5,2.35,36.0,756.0,912.29,642.9
2017,9,10,14,0,814.0,128.0,2.4,36.0,731.0,879.1,623.41
2017,9,10,14,15,803.0,126.0,2.45,36.0,699.0,839.08,599.34
2017,9,10,14,30,792.0,124.0,2.5,36.0,667.0,796.81,573.56
2017,9,10,14,45,775.0,121.5,2.55,36.0,627.5,747.34,542.64
2017,9,10,15,0,758.0,119.0,2.6,36.0,588.0,696.63,510.19
2017,9,10,15,15,686.0,128.5,2.6,35.5,529.5,622.11,459.35
2017,9,10,15,30,614.0,138.0,2.6,35.0,471.0,549.57,408.67
2017,9,10,15,45,649.5,117.5,2.65,35.0,440.5,514.43,383.68
2017,9,10,16,0,685.0,97.0,2.7,35.0,410.0,473.74,353.19
2017,9,10,16,15,649.5,91.5,2.5,34.0,360.0,409.87,305.07
2017,9,10,16,30,614.0,86.0,2.3,33.0,310.0,348.81,257.5
2017,9,10,16,45,561.5,79.0,2.15,32.5,259.0,283.49,205.14
2017,9,10,17,0,509.0,72.0,2.0,32.0,208.0,223.82,156.29
2017,9,10,17,15,436.0,61.5,1.8,30.5,160.0,162.28,107.18
2017,9,10,17,30,363.0,51.0,1.6,29.0,112.0,109.82,66.36
2017,9,10,17,45,249.5,36.5,1.45,28.0,71.5,58.0,30.05
2017,9,10,18,0,136.0,22.0,1.3,27.0,31.0,22.31,4.47
2017,9,10,18,15,68.0,11.0,1.25,26.5,15.5,10.01,0.0
2017,9,10,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,2.15,19.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,2.5,19.0,7.0,6.37,0.0
2017,9,11,6,15,0.0,24.5,2.6,19.5,24.5,21.55,10.23
2017,9,11,6,30,0.0,42.0,2.7,20.0,42.0,37.07,24.61
