Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,6,45,9.0,63.0,2.85,20.5,65.0,57.64,41.76
2017,9,11,7,0,18.0,84.0,3.0,21.0,88.0,79.59,60.0
2017,9,11,7,15,26.5,104.5,3.0,21.5,112.5,104.84,80.81
2017,9,11,7,30,35.0,125.0,3.0,22.0,137.0,129.45,100.83
2017,9,11,7,45,111.0,151.5,3.05,22.5,197.5,195.98,154.01
2017,9,11,8,0,187.0,178.0,3.1,23.0,258.0,267.21,210.55
2017,9,11,8,15,211.5,198.5,3.1,23.5,299.5,312.71,246.03
2017,9,11,8,30,236.0,219.0,3.1,24.0,341.0,369.23,289.23
2017,9,11,8,45,360.5,211.0,3.1,25.0,416.0,456.6,355.79
2017,9,11,9,0,485.0,203.0,3.1,26.0,491.0,566.7,436.87
2017,9,11,9,15,359.5,253.5,3.1,26.5,475.5,537.25,411.38
2017,9,11,9,30,234.0,304.0,3.1,27.0,460.0,495.12,376.71
2017,9,11,9,45,525.0,210.5,3.1,27.5,583.5,676.75,512.73
2017,9,11,10,0,816.0,117.0,3.1,28.0,707.0,853.33,634.23
2017,9,11,10,15,825.0,119.0,3.05,28.5,735.0,890.74,655.34
2017,9,11,10,30,834.0,121.0,3.0,29.0,763.0,925.44,675.42
2017,9,11,10,45,841.0,121.5,2.95,29.5,784.0,943.9,684.72
2017,9,11,11,0,848.0,122.0,2.9,30.0,805.0,968.44,698.06
2017,9,11,11,15,851.5,123.0,2.8,30.5,818.0,986.75,706.85
2017,9,11,11,30,855.0,124.0,2.7,31.0,831.0,1001.53,713.4
2017,9,11,11,45,855.0,125.0,2.65,31.5,835.5,1009.17,715.94
2017,9,11,12,0,855.0,126.0,2.6,32.0,840.0,1013.1,716.32
2017,9,11,12,15,582.5,249.5,2.55,32.0,735.5,886.5,634.02
2017,9,11,12,30,310.0,373.0,2.5,32.0,631.0,718.13,516.56
2017,9,11,12,45,294.0,380.0,2.45,32.5,622.0,706.1,508.07
2017,9,11,13,0,278.0,387.0,2.4,33.0,613.0,692.92,497.77
2017,9,11,13,15,290.0,368.0,2.35,33.0,599.0,678.07,488.64
2017,9,11,13,30,302.0,349.0,2.3,33.0,585.0,661.44,478.32
2017,9,11,13,45,344.0,331.5,2.25,33.0,591.5,672.1,487.0
2017,9,11,14,0,386.0,314.0,2.2,33.0,598.0,679.03,492.92
2017,9,11,14,15,193.0,190.0,2.2,33.0,332.0,368.22,274.77
2017,9,11,14,30,0.0,66.0,2.2,33.0,66.0,58.48,39.71
2017,9,11,14,45,10.5,145.5,2.25,33.0,152.0,138.89,102.16
2017,9,11,15,0,21.0,225.0,2.3,33.0,238.0,221.81,165.06
2017,9,11,15,15,10.5,140.5,2.2,32.5,147.0,133.39,98.37
2017,9,11,15,30,0.0,56.0,2.1,32.0,56.0,49.5,33.49
2017,9,11,15,45,0.0,67.0,2.05,32.0,67.0,59.25,41.35
2017,9,11,16,0,0.0,78.0,2.0,32.0,78.0,69.01,49.2
2017,9,11,16,15,3.5,101.0,2.2,31.0,102.5,91.75,67.58
2017,9,11,16,30,7.0,124.0,2.4,30.0,127.0,114.66,86.15
2017,9,11,16,45,3.5,102.5,2.65,29.5,104.0,93.18,69.37
2017,9,11,17,0,0.0,81.0,2.9,29.0,81.0,72.28,52.83
2017,9,11,17,15,0.0,61.5,3.1,27.5,61.5,54.6,38.66
2017,9,11,17,30,0.0,42.0,3.3,26.0,42.0,37.11,24.31
2017,9,11,17,45,0.0,25.5,3.55,25.0,25.5,22.48,11.96
2017,9,11,18,0,0.0,9.0,3.8,24.0,9.0,7.9,0.0
2017,9,11,18,15,0.0,4.5,3.1,23.0,4.5,4.09,0.0
2017,9,11,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,6.0,2.4,18.0,6.0,0.0,0.0
2017,9,12,6,0,0.0,12.0,2.5,18.0,12.0,10.91,0.0
2017,9,12,6,15,114.0,29.5,2.55,18.0,44.5,33.1,15.3
2017,9,12,6,30,228.0,47.0,2.6,18.0,77.0,73.85,45.11
2017,9,12,6,45,313.0,60.5,2.7,18.5,122.0,119.69,80.73
2017,9,12,7,0,398.0,74.0,2.8,19.0,167.0,176.42,127.48
2017,9,12,7,15,454.5,84.0,2.8,19.5,215.0,231.36,174.69
2017,9,12,7,30,511.0,94.0,2.8,20.0,263.0,296.31,229.68
2017,9,12,7,45,553.5,101.0,2.8,20.5,312.5,355.49,279.27
2017,9,12,8,0,596.0,108.0,2.8,21.0,362.0,418.66,330.62
2017,9,12,8,15,626.5,114.0,2.8,21.5,409.0,477.8,377.35
2017,9,12,8,30,657.0,120.0,2.8,22.0,456.0,538.79,423.98
2017,9,12,8,45,682.5,123.5,2.8,23.0,500.5,595.35,465.01
2017,9,12,9,0,708.0,127.0,2.8,24.0,545.0,652.45,505.04
2017,9,12,9,15,465.0,215.5,2.8,24.5,498.0,590.23,454.15
2017,9,12,9,30,222.0,304.0,2.8,25.0,451.0,486.39,372.17
2017,9,12,9,45,234.5,316.0,2.85,26.0,478.5,519.08,394.87
2017,9,12,10,0,247.0,328.0,2.9,27.0,506.0,565.82,426.31
2017,9,12,10,15,535.5,226.0,2.85,27.5,631.0,742.95,556.46
2017,9,12,10,30,824.0,124.0,2.8,28.0,756.0,920.39,674.74
2017,9,12,10,45,831.5,124.5,2.8,28.5,777.0,948.77,689.66
2017,9,12,11,0,839.0,125.0,2.8,29.0,798.0,963.62,697.02
2017,9,12,11,15,843.0,126.0,2.8,29.5,811.0,982.2,706.95
2017,9,12,11,30,847.0,127.0,2.8,30.0,824.0,997.31,714.66
2017,9,12,11,45,850.0,126.0,2.85,30.5,829.5,1005.71,718.63
2017,9,12,12,0,853.0,125.0,2.9,31.0,835.0,1010.47,720.46
2017,9,12,12,15,853.0,125.0,3.0,31.0,832.5,1009.56,720.71
2017,9,12,12,30,853.0,125.0,3.1,31.0,830.0,1004.94,718.76
2017,9,12,12,45,843.5,128.0,3.25,31.0,817.5,990.33,710.91
2017,9,12,13,0,834.0,131.0,3.4,31.0,805.0,983.2,707.96
2017,9,12,13,15,829.0,130.0,3.55,31.0,787.0,961.64,695.62
2017,9,12,13,30,824.0,129.0,3.7,31.0,769.0,936.75,681.13
2017,9,12,13,45,814.0,128.5,3.85,31.0,743.0,904.63,661.74
2017,9,12,14,0,804.0,128.0,4.0,31.0,717.0,869.77,640.35
2017,9,12,14,15,793.5,126.0,4.1,30.5,685.0,830.34,616.64
2017,9,12,14,30,783.0,124.0,4.2,30.0,653.0,788.67,591.01
2017,9,12,14,45,766.0,122.0,4.35,29.5,614.5,739.94,560.14
2017,9,12,15,0,749.0,120.0,4.5,29.0,576.0,692.38,529.02
2017,9,12,15,15,729.5,116.0,4.45,28.5,533.0,637.48,490.18
2017,9,12,15,30,710.0,112.0,4.4,28.0,490.0,582.29,450.08
2017,9,12,15,45,685.0,106.5,4.4,27.5,443.0,522.36,405.31
2017,9,12,16,0,660.0,101.0,4.4,27.0,396.0,463.4,359.83
2017,9,12,16,15,623.5,95.0,4.2,26.0,346.5,399.89,309.82
2017,9,12,16,30,587.0,89.0,4.0,25.0,297.0,339.37,260.51
2017,9,12,16,45,540.0,80.0,3.85,24.5,247.5,275.63,207.04
2017,9,12,17,0,493.0,71.0,3.7,24.0,198.0,216.96,156.84
2017,9,12,17,15,416.5,60.5,3.45,23.0,150.5,155.85,106.07
2017,9,12,17,30,340.0,50.0,3.2,22.0,103.0,102.61,63.33
2017,9,12,17,45,230.0,34.5,3.0,21.5,64.5,53.81,28.02
2017,9,12,18,0,120.0,19.0,2.8,21.0,26.0,18.79,0.0
2017,9,12,18,15,60.0,9.5,2.75,20.5,13.0,8.64,0.0
2017,9,12,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,5,45,13.0,4.5,2.75,16.0,5.0,0.0,0.0
2017,9,13,6,0,26.0,9.0,2.8,16.0,10.0,8.19,0.0
2017,9,13,6,15,112.5,29.0,2.8,16.0,42.5,32.79,14.72
2017,9,13,6,30,199.0,49.0,2.8,16.0,75.0,72.74,45.7
2017,9,13,6,45,99.5,53.5,2.8,16.5,66.5,69.07,48.19
2017,9,13,7,0,0.0,58.0,2.8,17.0,58.0,51.4,37.87
2017,9,13,7,15,0.0,75.5,2.75,17.0,75.5,67.21,51.35
2017,9,13,7,30,0.0,93.0,2.7,17.0,93.0,83.13,64.69
2017,9,13,7,45,39.5,133.5,2.7,17.5,150.0,142.26,113.34
2017,9,13,8,0,79.0,174.0,2.7,18.0,207.0,204.36,163.73
2017,9,13,8,15,74.5,194.0,2.75,18.5,228.5,226.31,180.83
2017,9,13,8,30,70.0,214.0,2.8,19.0,250.0,247.76,197.23
2017,9,13,8,45,87.0,238.5,2.9,19.5,287.5,287.57,228.16
2017,9,13,9,0,104.0,263.0,3.0,20.0,325.0,329.09,259.93
2017,9,13,9,15,105.5,283.0,3.05,20.5,349.0,355.76,279.39
2017,9,13,9,30,107.0,303.0,3.1,21.0,373.0,382.4,298.62
2017,9,13,9,45,112.0,321.0,3.2,21.5,398.0,409.78,318.35
2017,9,13,10,0,117.0,339.0,3.3,22.0,423.0,451.12,348.16
2017,9,13,10,15,119.5,351.5,3.35,22.5,440.0,471.3,361.89
2017,9,13,10,30,122.0,364.0,3.4,23.0,457.0,491.19,375.4
2017,9,13,10,45,124.0,373.5,3.45,23.5,470.5,507.01,385.88
2017,9,13,11,0,126.0,383.0,3.5,24.0,484.0,522.36,395.99
2017,9,13,11,15,468.0,268.5,3.55,24.0,651.0,775.11,586.42
2017,9,13,11,30,810.0,154.0,3.6,24.0,818.0,1001.4,742.71
2017,9,13,11,45,816.5,151.5,3.7,24.5,824.5,1011.6,746.59
2017,9,13,12,0,823.0,149.0,3.8,25.0,831.0,1018.18,749.97
2017,9,13,12,15,822.5,149.0,3.85,24.5,828.0,1016.67,750.77
2017,9,13,12,30,822.0,149.0,3.9,24.0,825.0,1011.47,749.31
2017,9,13,12,45,800.5,158.5,4.0,24.0,810.0,991.75,737.15
2017,9,13,13,0,779.0,168.0,4.1,24.0,795.0,968.71,722.87
2017,9,13,13,15,773.5,166.5,4.1,24.0,776.5,946.9,708.88
2017,9,13,13,30,768.0,165.0,4.1,24.0,758.0,928.28,697.1
2017,9,13,13,45,765.0,159.5,4.2,24.0,733.5,897.99,677.84
2017,9,13,14,0,762.0,154.0,4.3,24.0,709.0,864.76,656.5
2017,9,13,14,15,750.5,151.0,4.25,23.5,676.5,824.22,630.47
2017,9,13,14,30,739.0,148.0,4.2,23.0,644.0,781.66,602.74
2017,9,13,14,45,727.5,142.0,4.2,23.0,606.5,734.11,570.1
2017,9,13,15,0,716.0,136.0,4.2,23.0,569.0,685.07,534.81
2017,9,13,15,15,695.0,131.5,4.05,22.5,525.5,629.92,494.68
2017,9,13,15,30,674.0,127.0,3.9,22.0,482.0,574.71,453.51
2017,9,13,15,45,648.5,120.0,3.8,21.5,435.5,514.61,407.61
2017,9,13,16,0,623.0,113.0,3.7,21.0,389.0,455.65,361.2
2017,9,13,16,15,585.0,105.5,3.6,20.5,339.0,391.85,309.6
2017,9,13,16,30,547.0,98.0,3.5,20.0,289.0,331.32,259.13
2017,9,13,16,45,496.0,88.0,3.4,19.5,239.5,267.56,205.08
2017,9,13,17,0,445.0,78.0,3.3,19.0,190.0,206.96,152.88
2017,9,13,17,15,370.5,65.0,3.15,18.5,143.0,147.49,102.64
2017,9,13,17,30,296.0,52.0,3.0,18.0,96.0,97.41,61.83
2017,9,13,17,45,148.0,36.5,2.85,17.5,58.5,47.17,26.05
2017,9,13,18,0,0.0,21.0,2.7,17.0,21.0,18.05,0.0
2017,9,13,18,15,0.0,10.5,2.6,16.5,10.5,9.55,0.0
2017,9,13,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,5,45,13.5,5.0,2.6,14.0,5.0,0.0,0.0
2017,9,14,6,0,27.0,10.0,2.7,14.0,10.0,9.1,0.0
2017,9,14,6,15,131.0,28.5,2.85,14.0,43.5,34.19,14.7
2017,9,14,6,30,235.0,47.0,3.0,14.0,77.0,75.87,47.0
2017,9,14,6,45,319.0,61.5,3.15,14.5,122.5,123.19,84.64
2017,9,14,7,0,403.0,76.0,3.3,15.0,168.0,181.29,133.48
2017,9,14,7,15,201.5,75.5,3.35,15.5,121.5,139.85,107.98
2017,9,14,7,30,0.0,75.0,3.4,16.0,75.0,66.57,50.95
2017,9,14,7,45,30.5,122.0,3.5,16.5,135.0,127.25,101.48
2017,9,14,8,0,61.0,169.0,3.6,17.0,195.0,190.78,153.52
2017,9,14,8,15,87.0,194.5,3.6,17.5,236.5,234.2,188.44
2017,9,14,8,30,113.0,220.0,3.6,18.0,278.0,289.07,231.98
2017,9,14,8,45,272.0,218.5,3.65,18.5,374.0,408.67,327.82
2017,9,14,9,0,431.0,217.0,3.7,19.0,470.0,545.67,434.03
2017,9,14,9,15,621.5,167.0,3.75,19.0,559.5,665.88,526.91
2017,9,14,9,30,812.0,117.0,3.8,19.0,649.0,790.01,618.23
2017,9,14,9,45,839.0,112.0,3.85,19.5,687.0,840.11,650.96
2017,9,14,10,0,866.0,107.0,3.9,20.0,725.0,881.27,677.44
2017,9,14,10,15,874.5,108.5,3.9,20.0,753.5,918.45,702.0
2017,9,14,10,30,883.0,110.0,3.9,20.0,782.0,952.73,724.44
2017,9,14,10,45,892.5,109.0,3.95,20.5,803.5,982.15,742.38
2017,9,14,11,0,902.0,108.0,4.0,21.0,825.0,1008.31,758.09
2017,9,14,11,15,904.5,108.5,4.05,21.0,837.5,1025.71,769.39
2017,9,14,11,30,907.0,109.0,4.1,21.0,850.0,1039.33,778.34
2017,9,14,11,45,906.0,110.0,4.15,21.5,854.0,1046.1,781.35
2017,9,14,12,0,905.0,111.0,4.2,22.0,858.0,1048.95,781.91
2017,9,14,12,15,903.0,111.0,4.2,21.5,853.5,1045.76,781.31
2017,9,14,12,30,901.0,111.0,4.2,21.0,849.0,1038.67,778.28
2017,9,14,12,45,898.5,109.5,4.25,21.0,837.0,1025.6,770.19
2017,9,14,13,0,896.0,108.0,4.3,21.0,825.0,1008.74,759.67
2017,9,14,13,15,890.0,107.0,4.25,21.0,805.0,985.35,744.23
2017,9,14,13,30,884.0,106.0,4.2,21.0,785.0,958.52,726.52
2017,9,14,13,45,877.5,103.5,4.2,21.0,758.0,926.3,705.41
2017,9,14,14,0,871.0,101.0,4.2,21.0,731.0,890.99,682.1
2017,9,14,14,15,860.5,99.5,4.15,20.5,698.0,850.45,656.02
2017,9,14,14,30,850.0,98.0,4.1,20.0,665.0,807.48,627.95
2017,9,14,14,45,836.0,95.5,4.1,20.0,625.5,764.26,598.39
2017,9,14,15,0,822.0,93.0,4.1,20.0,586.0,713.04,562.64
2017,9,14,15,15,803.5,90.5,4.05,19.5,542.0,657.42,522.91
2017,9,14,15,30,785.0,88.0,4.0,19.0,498.0,601.2,480.65
2017,9,14,15,45,756.5,85.5,3.95,19.0,449.5,538.93,431.54
2017,9,14,16,0,728.0,83.0,3.9,19.0,401.0,477.78,381.91
2017,9,14,16,15,692.0,78.0,3.85,18.5,350.5,412.4,328.19
2017,9,14,16,30,656.0,73.0,3.8,18.0,300.0,349.36,274.6
2017,9,14,16,45,594.0,68.5,3.75,17.5,247.5,281.14,215.81
2017,9,14,17,0,532.0,64.0,3.7,17.0,195.0,219.63,161.83
2017,9,14,17,15,448.5,54.5,3.55,16.0,147.0,155.78,107.35
2017,9,14,17,30,365.0,45.0,3.4,15.0,99.0,102.36,63.51
2017,9,14,17,45,222.5,31.5,3.3,14.5,60.0,49.85,25.36
2017,9,14,18,0,80.0,18.0,3.2,14.0,21.0,16.86,0.0
2017,9,14,18,15,40.0,9.0,3.15,13.5,10.5,8.19,0.0
2017,9,14,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,15,5,45,27.0,5.0,1.95,10.5,5.5,0.0,0.0
2017,9,15,6,0,54.0,10.0,2.1,11.0,11.0,9.1,0.0
2017,9,15,6,15,198.0,25.5,2.3,11.5,47.5,35.72,13.35
2017,9,15,6,30,342.0,41.0,2.5,12.0,84.0,85.54,50.61
2017,9,15,6,45,435.5,52.0,2.7,13.0,133.0,138.78,93.24
2017,9,15,7,0,529.0,63.0,2.9,14.0,182.0,203.91,148.47
2017,9,15,7,15,587.5,70.5,2.85,14.5,234.5,266.0,203.55
2017,9,15,7,30,646.0,78.0,2.8,15.0,287.0,334.63,263.4
2017,9,15,7,45,686.5,83.0,2.75,15.5,339.5,398.88,318.55
2017,9,15,8,0,727.0,88.0,2.7,16.0,392.0,466.6,374.58
2017,9,15,8,15,754.5,92.5,2.6,16.5,441.5,529.63,424.86
2017,9,15,8,30,782.0,97.0,2.5,17.0,491.0,592.68,473.21
2017,9,15,8,45,800.5,101.0,2.4,17.5,536.5,651.03,516.17
2017,9,15,9,0,819.0,105.0,2.3,18.0,582.0,708.9,557.16
2017,9,15,9,15,833.5,108.0,2.15,18.5,623.0,761.87,591.39
2017,9,15,9,30,848.0,111.0,2.0,19.0,664.0,813.33,623.29
2017,9,15,9,45,882.5,102.5,1.95,19.5,704.5,860.08,651.96
2017,9,15,10,0,917.0,94.0,1.9,20.0,745.0,912.55,683.91
2017,9,15,10,15,923.5,95.0,1.85,20.5,773.0,948.91,704.47
2017,9,15,10,30,930.0,96.0,1.8,21.0,801.0,982.06,722.79
2017,9,15,10,45,934.0,97.5,1.75,21.5,821.0,1009.98,737.53
2017,9,15,11,0,938.0,99.0,1.7,22.0,841.0,1034.24,749.83
2017,9,15,11,15,940.5,99.5,1.7,22.5,853.5,1052.12,758.84
2017,9,15,11,30,943.0,100.0,1.7,23.0,866.0,1066.07,765.5
2017,9,15,11,45,943.0,100.5,1.7,23.5,870.5,1073.49,768.22
2017,9,15,12,0,943.0,101.0,1.7,24.0,875.0,1076.82,768.61
2017,9,15,12,15,942.0,100.5,1.75,24.0,871.0,1073.95,767.6
2017,9,15,12,30,941.0,100.0,1.8,24.0,867.0,1067.0,764.26
2017,9,15,12,45,934.0,102.0,1.9,24.5,854.0,1052.8,755.74
2017,9,15,13,0,927.0,104.0,2.0,25.0,841.0,1034.76,744.9
2017,9,15,13,15,922.0,103.0,2.1,25.0,821.5,1011.67,732.3
2017,9,15,13,30,917.0,102.0,2.2,25.0,802.0,984.97,717.31
2017,9,15,13,45,909.0,101.0,2.3,25.0,775.0,952.04,698.15
2017,9,15,14,0,901.0,100.0,2.4,25.0,748.0,915.99,676.71
2017,9,15,14,15,890.5,98.0,2.55,25.0,713.5,873.79,651.26
2017,9,15,14,30,880.0,96.0,2.7,25.0,679.0,829.07,623.61
2017,9,15,14,45,863.0,95.0,2.85,25.0,638.0,778.15,591.07
2017,9,15,15,0,846.0,94.0,3.0,25.0,597.0,730.85,560.41
2017,9,15,15,15,826.5,91.0,3.15,24.5,551.5,672.79,521.25
2017,9,15,15,30,807.0,88.0,3.3,24.0,506.0,614.18,479.28
2017,9,15,15,45,775.0,86.0,3.45,23.5,455.5,549.21,430.82
2017,9,15,16,0,743.0,84.0,3.6,23.0,405.0,485.69,381.58
2017,9,15,16,15,705.5,79.0,3.65,22.5,353.0,418.84,327.78
2017,9,15,16,30,668.0,74.0,3.7,22.0,301.0,354.36,274.0
2017,9,15,16,45,605.5,68.5,3.8,21.5,248.0,284.23,214.62
2017,9,15,17,0,543.0,63.0,3.9,21.0,195.0,220.92,159.92
2017,9,15,17,15,458.5,53.5,3.85,20.0,145.5,156.27,105.53
2017,9,15,17,30,374.0,44.0,3.8,19.0,96.0,102.19,61.8
2017,9,15,17,45,234.0,29.5,3.75,18.0,57.5,49.78,23.97
2017,9,15,18,0,94.0,15.0,3.7,17.0,19.0,15.27,0.0
2017,9,15,18,15,47.0,7.5,3.5,16.5,9.5,0.0,0.0
2017,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,6,15,131.0,20.5,1.55,12.5,36.5,27.43,8.7
2017,9,16,6,30,262.0,41.0,1.7,13.0,73.0,74.81,44.9
2017,9,16,6,45,344.0,55.0,1.9,14.0,118.5,123.13,83.59
2017,9,16,7,0,426.0,69.0,2.1,15.0,164.0,181.99,133.11
2017,9,16,7,15,485.5,79.0,2.0,15.5,214.0,242.83,185.94
2017,9,16,7,30,545.0,89.0,1.9,16.0,264.0,308.24,241.91
2017,9,16,7,45,588.0,96.0,1.85,16.5,314.0,369.85,293.81
2017,9,16,8,0,631.0,103.0,1.8,17.0,364.0,435.41,347.11
2017,9,16,8,15,662.0,109.0,1.75,17.5,413.0,496.84,395.37
2017,9,16,8,30,693.0,115.0,1.7,18.0,462.0,560.08,443.18
2017,9,16,8,45,715.5,119.5,1.7,19.0,506.5,617.51,484.36
2017,9,16,9,0,738.0,124.0,1.7,20.0,551.0,675.11,524.13
2017,9,16,9,15,734.5,132.5,1.65,21.0,582.5,717.2,550.87
2017,9,16,9,30,731.0,141.0,1.6,22.0,614.0,756.59,574.17
2017,9,16,9,45,758.5,142.0,1.6,23.0,656.0,810.92,607.39
2017,9,16,10,0,786.0,143.0,1.6,24.0,698.0,859.93,636.07
2017,9,16,10,15,795.5,145.0,1.65,24.0,726.0,896.77,659.36
2017,9,16,10,30,805.0,147.0,1.7,24.0,754.0,930.97,680.95
2017,9,16,10,45,810.5,149.5,1.75,24.5,774.5,959.01,697.19
2017,9,16,11,0,816.0,152.0,1.8,25.0,795.0,983.85,711.4
2017,9,16,11,15,820.0,153.0,1.85,25.0,808.0,1002.26,722.96
2017,9,16,11,30,824.0,154.0,1.9,25.0,821.0,1017.14,732.46
2017,9,16,11,45,825.0,155.0,1.95,25.5,825.5,1025.38,736.48
2017,9,16,12,0,826.0,156.0,2.0,26.0,830.0,1029.92,738.35
2017,9,16,12,15,787.5,177.0,2.05,26.0,817.5,1011.6,727.39
2017,9,16,12,30,749.0,198.0,2.1,26.0,805.0,999.0,720.35
2017,9,16,12,45,767.5,184.0,2.2,26.5,799.0,994.04,717.37
2017,9,16,13,0,786.0,170.0,2.3,27.0,793.0,977.78,707.13
2017,9,16,13,15,754.5,179.5,2.35,27.0,765.5,949.54,690.16
2017,9,16,13,30,723.0,189.0,2.4,27.0,738.0,911.77,666.96
2017,9,16,13,45,488.5,261.0,2.5,27.0,626.5,746.09,553.87
2017,9,16,14,0,254.0,333.0,2.6,27.0,515.0,584.05,437.28
2017,9,16,14,15,131.0,267.0,2.65,26.5,361.0,385.24,293.59
2017,9,16,14,30,8.0,201.0,2.7,26.0,207.0,190.09,144.19
2017,9,16,14,45,15.0,209.5,2.75,25.5,219.0,203.59,155.91
2017,9,16,15,0,22.0,218.0,2.8,25.0,231.0,216.63,166.88
2017,9,16,15,15,23.0,204.5,2.85,24.5,217.5,203.49,157.39
2017,9,16,15,30,24.0,191.0,2.9,24.0,204.0,190.27,147.77
2017,9,16,15,45,309.5,155.0,2.95,24.0,289.0,339.6,268.4
2017,9,16,16,0,595.0,119.0,3.0,24.0,374.0,444.99,348.56
2017,9,16,16,15,555.0,110.0,2.9,23.0,324.0,380.29,296.9
2017,9,16,16,30,515.0,101.0,2.8,22.0,274.0,315.94,244.62
2017,9,16,16,45,464.0,89.0,2.75,21.5,224.5,252.83,191.69
2017,9,16,17,0,413.0,77.0,2.7,21.0,175.0,195.52,142.73
2017,9,16,17,15,335.0,62.0,2.45,20.0,128.5,135.73,93.18
2017,9,16,17,30,257.0,47.0,2.2,19.0,82.0,85.92,53.37
2017,9,16,17,45,154.5,28.5,1.95,18.0,47.0,40.98,19.43
2017,9,16,18,0,52.0,10.0,1.7,17.0,12.0,9.91,0.0
2017,9,16,18,15,26.0,5.0,1.8,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,17,6,15,132.0,20.5,2.6,12.5,36.0,27.73,7.92
2017,9,17,6,30,264.0,41.0,2.7,13.0,72.0,75.69,45.38
2017,9,17,6,45,356.5,54.5,2.85,13.5,119.0,125.79,85.48
2017,9,17,7,0,449.0,68.0,3.0,14.0,166.0,190.02,139.76
2017,9,17,7,15,509.0,77.5,3.0,14.5,217.0,249.8,192.41
2017,9,17,7,30,569.0,87.0,3.0,15.0,268.0,316.43,250.29
2017,9,17,7,45,615.0,93.5,3.0,15.5,320.0,380.31,304.94
2017,9,17,8,0,661.0,100.0,3.0,16.0,372.0,448.45,361.36
2017,9,17,8,15,691.5,105.5,3.0,16.5,421.5,510.74,411.45
2017,9,17,8,30,722.0,111.0,3.0,17.0,471.0,574.7,461.15
2017,9,17,8,45,749.5,113.5,3.0,18.0,517.5,634.72,505.37
2017,9,17,9,0,777.0,116.0,3.0,19.0,564.0,692.81,546.72
2017,9,17,9,15,794.0,119.5,3.0,19.5,605.0,746.35,583.52
2017,9,17,9,30,811.0,123.0,3.0,20.0,646.0,798.71,618.03
2017,9,17,9,45,850.0,113.0,3.0,20.5,687.5,853.42,653.53
2017,9,17,10,0,889.0,103.0,3.0,21.0,729.0,899.72,682.58
2017,9,17,10,15,897.0,104.5,3.0,21.5,757.0,936.99,705.15
2017,9,17,10,30,905.0,106.0,3.0,22.0,785.0,971.22,725.51
2017,9,17,10,45,912.5,106.0,3.0,22.5,806.0,1000.1,742.17
2017,9,17,11,0,920.0,106.0,3.0,23.0,827.0,1025.54,756.53
2017,9,17,11,15,923.0,106.5,3.05,23.5,840.0,1043.47,766.44
2017,9,17,11,30,926.0,107.0,3.1,24.0,853.0,1057.54,773.97
2017,9,17,11,45,928.0,106.5,3.15,24.5,857.5,1065.57,777.73
2017,9,17,12,0,930.0,106.0,3.2,25.0,862.0,1069.6,779.08
2017,9,17,12,15,929.0,106.0,3.25,25.0,858.5,1067.1,777.93
2017,9,17,12,30,928.0,106.0,3.3,25.0,855.0,1060.59,774.37
2017,9,17,12,45,923.5,106.0,3.4,25.0,842.5,1046.6,766.52
2017,9,17,13,0,919.0,106.0,3.5,25.0,830.0,1028.77,756.27
2017,9,17,13,15,914.0,105.0,3.55,25.0,810.0,1005.63,742.2
2017,9,17,13,30,909.0,104.0,3.6,25.0,790.0,978.92,725.79
2017,9,17,13,45,902.0,102.0,3.7,25.0,763.0,945.84,705.41
2017,9,17,14,0,895.0,100.0,3.8,25.0,736.0,909.61,682.74
2017,9,17,14,15,884.0,98.0,3.8,24.5,701.5,867.03,656.26
2017,9,17,14,30,873.0,96.0,3.8,24.0,667.0,821.99,627.73
2017,9,17,14,45,859.5,93.5,3.8,24.0,626.5,772.29,594.3
2017,9,17,15,0,846.0,91.0,3.8,24.0,586.0,725.9,562.86
2017,9,17,15,15,826.5,88.0,3.75,23.5,540.5,667.77,522.14
2017,9,17,15,30,807.0,85.0,3.7,23.0,495.0,609.09,478.87
2017,9,17,15,45,783.5,80.5,3.65,22.5,446.0,546.31,431.07
2017,9,17,16,0,760.0,76.0,3.6,22.0,397.0,484.13,382.05
2017,9,17,16,15,723.0,71.5,3.5,21.0,345.0,416.71,327.77
2017,9,17,16,30,686.0,67.0,3.4,20.0,293.0,352.36,273.89
2017,9,17,16,45,634.0,60.5,3.35,19.5,241.0,283.88,214.86
2017,9,17,17,0,582.0,54.0,3.3,19.0,189.0,220.98,159.44
2017,9,17,17,15,496.0,45.5,3.15,18.0,139.5,154.92,103.26
2017,9,17,17,30,410.0,37.0,3.0,17.0,90.0,99.6,58.2
2017,9,17,17,45,263.0,24.5,2.85,16.5,52.5,46.28,18.86
2017,9,17,18,0,116.0,12.0,2.7,16.0,15.0,12.56,0.0
2017,9,17,18,15,58.0,6.0,2.6,15.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,6,15,167.0,17.0,3.15,15.5,36.5,27.6,5.79
2017,9,18,6,30,334.0,34.0,3.3,16.0,73.0,79.95,45.15
2017,9,18,6,45,410.0,45.5,3.45,16.5,117.5,130.03,85.83
2017,9,18,7,0,486.0,57.0,3.6,17.0,162.0,189.8,136.97
2017,9,18,7,15,544.0,64.0,3.7,17.0,211.5,248.59,189.26
2017,9,18,7,30,602.0,71.0,3.8,17.0,261.0,313.89,246.74
2017,9,18,7,45,301.0,89.5,3.95,17.5,184.5,233.59,187.53
2017,9,18,8,0,0.0,108.0,4.1,18.0,108.0,96.87,75.46
2017,9,18,8,15,0.0,113.0,4.1,18.5,113.0,101.28,78.83
2017,9,18,8,30,0.0,118.0,4.1,19.0,118.0,105.75,82.07
2017,9,18,8,45,3.5,150.0,4.1,20.0,152.0,138.03,107.79
2017,9,18,9,0,7.0,182.0,4.1,21.0,186.0,171.06,133.58
2017,9,18,9,15,8.5,194.0,4.0,21.5,199.5,183.81,143.09
2017,9,18,9,30,10.0,206.0,3.9,22.0,213.0,196.74,152.68
2017,9,18,9,45,446.0,144.5,3.8,22.5,456.5,553.22,437.11
2017,9,18,10,0,882.0,83.0,3.7,23.0,700.0,872.18,665.01
2017,9,18,10,15,889.5,84.0,3.65,23.0,727.5,908.11,686.08
2017,9,18,10,30,897.0,85.0,3.6,23.0,755.0,941.01,707.01
2017,9,18,10,45,632.0,215.0,3.6,23.5,693.0,865.89,653.17
2017,9,18,11,0,367.0,345.0,3.6,24.0,631.0,737.21,555.04
2017,9,18,11,15,385.0,336.0,3.7,24.0,641.0,751.79,566.8
2017,9,18,11,30,403.0,327.0,3.8,24.0,651.0,780.87,587.48
2017,9,18,11,45,403.0,329.0,3.95,24.5,654.5,786.39,590.4
2017,9,18,12,0,403.0,331.0,4.1,25.0,658.0,789.77,592.05
2017,9,18,12,15,465.0,301.0,4.25,24.5,676.0,820.43,617.14
2017,9,18,12,30,527.0,271.0,4.4,24.0,694.0,847.68,639.79
2017,9,18,12,45,519.5,270.0,4.6,24.0,682.0,832.96,630.6
2017,9,18,13,0,512.0,269.0,4.8,24.0,670.0,815.94,620.12
2017,9,18,13,15,493.0,276.0,4.8,23.5,654.0,794.11,605.85
2017,9,18,13,30,474.0,283.0,4.8,23.0,638.0,770.61,590.34
2017,9,18,13,45,483.0,268.0,4.85,23.0,619.0,748.52,575.92
2017,9,18,14,0,492.0,253.0,4.9,23.0,600.0,723.86,559.52
2017,9,18,14,15,469.5,248.5,4.85,22.5,567.0,680.87,529.42
2017,9,18,14,30,447.0,244.0,4.8,22.0,534.0,637.62,498.79
2017,9,18,14,45,520.5,202.5,4.75,22.0,520.0,630.15,495.68
2017,9,18,15,0,594.0,161.0,4.7,22.0,506.0,619.96,489.82
2017,9,18,15,15,630.0,136.0,4.65,21.5,475.5,587.68,467.04
2017,9,18,15,30,666.0,111.0,4.6,21.0,445.0,549.62,439.03
2017,9,18,15,45,508.0,131.5,4.6,20.5,371.5,437.77,351.07
2017,9,18,16,0,350.0,152.0,4.6,20.0,298.0,338.68,271.69
2017,9,18,16,15,335.5,133.5,4.5,19.5,258.5,291.57,233.09
2017,9,18,16,30,321.0,115.0,4.4,19.0,219.0,245.71,194.32
2017,9,18,16,45,297.5,96.5,4.35,18.5,179.5,203.48,157.72
2017,9,18,17,0,274.0,78.0,4.3,18.0,140.0,157.8,117.75
2017,9,18,17,15,231.0,60.0,4.15,17.0,102.5,111.48,78.18
2017,9,18,17,30,188.0,42.0,4.0,16.0,65.0,70.77,44.27
2017,9,18,17,45,94.0,26.0,3.9,15.5,37.5,32.01,13.07
2017,9,18,18,0,0.0,10.0,3.8,15.0,10.0,9.1,0.0
2017,9,18,18,15,0.0,5.0,3.8,14.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,6,15,171.5,17.5,2.2,11.5,36.5,28.66,5.11
2017,9,19,6,30,343.0,35.0,2.5,12.0,73.0,82.75,47.6
2017,9,19,6,45,443.5,43.5,2.8,13.0,120.5,135.37,89.99
2017,9,19,7,0,544.0,52.0,3.1,14.0,168.0,200.69,145.6
2017,9,19,7,15,601.5,58.5,3.15,14.5,219.5,262.4,200.93
2017,9,19,7,30,659.0,65.0,3.2,15.0,271.0,330.49,260.95
2017,9,19,7,45,700.0,69.0,3.3,16.0,322.5,394.22,315.78
2017,9,19,8,0,741.0,73.0,3.4,17.0,374.0,461.64,371.62
2017,9,19,8,15,729.5,83.0,3.4,17.5,410.0,509.17,410.44
2017,9,19,8,30,718.0,93.0,3.4,18.0,446.0,554.9,446.25
2017,9,19,8,45,733.0,100.5,3.4,18.5,490.0,610.02,488.03
2017,9,19,9,0,748.0,108.0,3.4,19.0,534.0,665.75,528.87
2017,9,19,9,15,806.5,99.0,3.35,19.5,588.0,735.7,577.88
2017,9,19,9,30,865.0,90.0,3.3,20.0,642.0,801.38,621.9
2017,9,19,9,45,870.0,94.5,3.3,20.5,675.5,844.43,649.31
2017,9,19,10,0,875.0,99.0,3.3,21.0,709.0,884.68,674.56
2017,9,19,10,15,883.0,100.0,3.3,21.0,736.5,920.81,698.03
2017,9,19,10,30,891.0,101.0,3.3,21.0,764.0,953.95,719.37
2017,9,19,10,45,899.0,101.0,3.3,21.5,784.5,982.8,736.34
2017,9,19,11,0,907.0,101.0,3.3,22.0,805.0,1008.29,751.02
2017,9,19,11,15,910.0,101.5,3.3,22.0,817.5,1025.84,761.91
2017,9,19,11,30,913.0,102.0,3.3,22.0,830.0,1039.58,770.45
2017,9,19,11,45,918.0,100.0,3.35,22.5,835.5,1048.69,775.0
2017,9,19,12,0,923.0,98.0,3.4,23.0,841.0,1053.85,777.13
2017,9,19,12,15,922.5,97.5,3.4,23.0,837.5,1051.12,775.36
2017,9,19,12,30,922.0,97.0,3.4,23.0,834.0,1044.4,771.18
2017,9,19,12,45,925.5,93.0,3.4,23.5,823.5,1033.76,763.12
2017,9,19,13,0,929.0,89.0,3.4,24.0,813.0,1019.06,752.56
2017,9,19,13,15,924.5,88.5,3.4,24.0,793.5,996.6,738.49
2017,9,19,13,30,920.0,88.0,3.4,24.0,774.0,970.5,722.1
2017,9,19,13,45,915.0,86.0,3.45,24.0,748.0,938.77,702.26
2017,9,19,14,0,910.0,84.0,3.5,24.0,722.0,903.73,680.11
2017,9,19,14,15,900.5,82.5,3.5,24.0,688.0,862.32,653.14
2017,9,19,14,30,891.0,81.0,3.5,24.0,654.0,818.31,624.15
2017,9,19,14,45,879.0,78.5,3.55,24.0,614.5,768.91,591.26
2017,9,19,15,0,867.0,76.0,3.6,24.0,575.0,717.62,556.55
2017,9,19,15,15,849.0,73.5,3.6,23.5,530.0,660.69,517.48
2017,9,19,15,30,831.0,71.0,3.6,23.0,485.0,603.05,474.93
2017,9,19,15,45,805.5,68.0,3.6,22.5,436.0,543.08,429.02
2017,9,19,16,0,780.0,65.0,3.6,22.0,387.0,480.42,379.43
2017,9,19,16,15,744.5,61.0,3.5,21.5,335.5,413.24,324.38
2017,9,19,16,30,709.0,57.0,3.4,21.0,284.0,348.77,269.59
2017,9,19,16,45,653.5,52.0,3.35,20.5,232.0,279.64,209.91
2017,9,19,17,0,598.0,47.0,3.3,20.0,180.0,216.44,154.19
2017,9,19,17,15,509.5,39.5,3.0,19.0,131.0,150.18,97.95
2017,9,19,17,30,421.0,32.0,2.7,18.0,82.0,95.06,53.3
2017,9,19,17,45,210.5,16.0,2.45,17.5,41.0,32.7,8.53
2017,9,19,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,6,15,167.5,16.0,1.85,13.5,34.5,27.22,2.84
2017,9,20,6,30,335.0,32.0,2.1,14.0,69.0,79.51,44.73
2017,9,20,6,45,423.0,42.0,2.4,15.0,114.0,130.68,86.2
2017,9,20,7,0,511.0,52.0,2.7,16.0,159.0,193.05,139.24
2017,9,20,7,15,570.0,58.5,2.8,16.5,209.0,253.22,192.62
2017,9,20,7,30,629.0,65.0,2.9,17.0,259.0,320.0,250.92
2017,9,20,7,45,314.5,74.0,3.0,17.5,171.0,224.42,179.88
2017,9,20,8,0,0.0,83.0,3.1,18.0,83.0,73.68,56.19
2017,9,20,8,15,4.5,124.5,3.15,18.5,127.0,114.78,90.05
2017,9,20,8,30,9.0,166.0,3.2,19.0,171.0,157.22,124.2
2017,9,20,8,45,4.5,162.0,3.3,19.5,164.5,150.38,117.93
2017,9,20,9,0,0.0,158.0,3.4,20.0,158.0,143.25,111.51
2017,9,20,9,15,0.0,131.0,3.5,20.0,131.0,117.58,90.55
2017,9,20,9,30,0.0,104.0,3.6,20.0,104.0,92.53,70.11
2017,9,20,9,45,1.5,136.5,3.7,20.5,138.0,123.87,95.12
2017,9,20,10,0,3.0,169.0,3.8,21.0,172.0,155.79,120.21
2017,9,20,10,15,1.5,153.0,3.9,21.0,154.5,139.38,106.89
2017,9,20,10,30,0.0,137.0,4.0,21.0,137.0,123.07,93.72
2017,9,20,10,45,0.0,112.0,4.15,21.5,112.0,99.98,75.05
2017,9,20,11,0,0.0,87.0,4.3,22.0,87.0,77.27,56.71
2017,9,20,11,15,11.5,192.0,4.35,22.0,201.5,186.36,143.58
2017,9,20,11,30,23.0,297.0,4.4,22.0,316.0,300.63,232.14
2017,9,20,11,45,79.5,346.0,4.45,22.5,410.0,427.18,329.14
2017,9,20,12,0,136.0,395.0,4.5,23.0,504.0,556.48,424.99
2017,9,20,12,15,142.5,388.0,4.55,23.0,502.0,555.02,423.86
2017,9,20,12,30,149.0,381.0,4.6,23.0,500.0,552.77,422.77
2017,9,20,12,45,237.0,367.5,4.7,23.0,553.0,623.63,477.87
2017,9,20,13,0,325.0,354.0,4.8,23.0,606.0,708.3,541.59
2017,9,20,13,15,166.0,276.5,4.85,22.5,405.0,447.6,348.15
2017,9,20,13,30,7.0,199.0,4.9,22.0,204.0,188.26,144.84
2017,9,20,13,45,3.5,132.5,4.95,22.0,135.0,122.06,92.86
2017,9,20,14,0,0.0,66.0,5.0,22.0,66.0,58.49,41.86
2017,9,20,14,15,86.0,181.5,5.0,21.5,236.5,257.99,204.38
2017,9,20,14,30,172.0,297.0,5.0,21.0,407.0,446.24,352.28
2017,9,20,14,45,93.0,248.0,5.0,21.0,307.0,313.77,248.12
2017,9,20,15,0,14.0,199.0,5.0,21.0,207.0,192.99,151.28
2017,9,20,15,15,7.0,160.0,4.95,20.5,164.0,150.16,117.5
2017,9,20,15,30,0.0,121.0,4.9,20.0,121.0,108.65,84.14
2017,9,20,15,45,7.5,133.0,4.85,19.5,136.0,124.59,97.83
2017,9,20,16,0,15.0,145.0,4.8,19.0,151.0,140.12,111.09
2017,9,20,16,15,10.0,126.5,4.65,18.5,130.5,119.71,94.59
2017,9,20,16,30,5.0,108.0,4.5,18.0,110.0,99.96,78.46
2017,9,20,16,45,2.5,88.0,4.35,17.5,89.0,80.3,62.13
2017,9,20,17,0,0.0,68.0,4.2,17.0,68.0,61.07,45.89
2017,9,20,17,15,0.0,49.0,4.05,16.5,49.0,43.72,30.95
2017,9,20,17,30,0.0,30.0,3.9,16.0,30.0,26.52,15.93
2017,9,20,17,45,0.0,15.0,3.8,15.5,15.0,13.21,1.23
2017,9,20,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,21,6,15,166.0,17.0,2.3,10.5,34.5,28.36,1.41
2017,9,21,6,30,332.0,34.0,2.6,11.0,69.0,81.69,46.94
2017,9,21,6,45,442.0,42.5,2.95,12.0,117.0,135.7,90.61
