Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,7,0,552.0,51.0,3.3,13.0,165.0,203.63,148.44
2017,9,21,7,15,612.5,57.0,3.3,13.5,217.0,266.4,204.98
2017,9,21,7,30,673.0,63.0,3.3,14.0,269.0,335.88,266.45
2017,9,21,7,45,717.0,66.5,3.35,14.5,321.5,401.23,323.42
2017,9,21,8,0,761.0,70.0,3.4,15.0,374.0,470.61,381.8
2017,9,21,8,15,788.5,73.5,3.35,15.5,423.5,534.05,433.37
2017,9,21,8,30,816.0,77.0,3.3,16.0,473.0,598.55,483.85
2017,9,21,8,45,836.0,80.0,3.25,16.5,519.0,658.17,528.84
2017,9,21,9,0,856.0,83.0,3.2,17.0,565.0,712.49,567.44
2017,9,21,9,15,871.0,85.0,3.15,17.0,606.0,765.31,604.04
2017,9,21,9,30,886.0,87.0,3.1,17.0,647.0,816.56,638.89
2017,9,21,9,45,896.0,89.0,3.1,17.5,681.5,861.72,667.98
2017,9,21,10,0,906.0,91.0,3.1,18.0,716.0,904.37,694.92
2017,9,21,10,15,724.5,171.5,3.1,18.0,684.0,870.53,669.85
2017,9,21,10,30,543.0,252.0,3.1,18.0,652.0,801.68,618.1
2017,9,21,10,45,431.5,302.0,3.15,18.5,625.5,761.72,585.6
2017,9,21,11,0,320.0,352.0,3.2,19.0,599.0,701.12,538.12
2017,9,21,11,15,325.5,354.5,3.25,19.0,608.5,714.99,548.46
2017,9,21,11,30,331.0,357.0,3.3,19.0,618.0,727.41,557.32
2017,9,21,11,45,331.5,359.0,3.35,19.5,621.5,732.69,559.98
2017,9,21,12,0,332.0,361.0,3.4,20.0,625.0,736.3,561.57
2017,9,21,12,15,637.5,229.0,3.45,20.0,734.0,924.9,702.53
2017,9,21,12,30,943.0,97.0,3.5,20.0,843.0,1065.19,796.33
2017,9,21,12,45,931.0,101.5,3.55,20.0,828.5,1048.26,784.59
2017,9,21,13,0,919.0,106.0,3.6,20.0,814.0,1027.61,771.84
2017,9,21,13,15,913.5,105.0,3.65,20.0,793.5,1003.62,756.91
2017,9,21,13,30,908.0,104.0,3.7,20.0,773.0,976.09,739.58
2017,9,21,13,45,900.0,102.5,3.75,20.0,745.5,942.33,717.95
2017,9,21,14,0,892.0,101.0,3.8,20.0,718.0,905.5,694.09
2017,9,21,14,15,880.5,99.0,3.8,19.5,683.0,862.29,666.57
2017,9,21,14,30,869.0,97.0,3.8,19.0,648.0,816.7,637.01
2017,9,21,14,45,852.5,95.0,3.85,19.0,607.0,770.99,605.98
2017,9,21,15,0,836.0,93.0,3.9,19.0,566.0,717.36,568.67
2017,9,21,15,15,815.0,89.5,3.9,18.5,520.0,657.94,525.81
2017,9,21,15,30,794.0,86.0,3.9,18.0,474.0,598.19,480.71
2017,9,21,15,45,763.5,82.5,3.95,17.5,424.0,533.08,429.99
2017,9,21,16,0,733.0,79.0,4.0,17.0,374.0,469.37,378.54
2017,9,21,16,15,691.5,74.0,3.9,16.5,322.0,401.6,321.88
2017,9,21,16,30,650.0,69.0,3.8,16.0,270.0,336.57,265.69
2017,9,21,16,45,584.0,62.5,3.75,15.5,217.5,265.84,203.94
2017,9,21,17,0,518.0,56.0,3.7,15.0,165.0,202.51,147.76
2017,9,21,17,15,417.5,46.0,3.4,14.5,117.5,136.58,91.62
2017,9,21,17,30,317.0,36.0,3.1,14.0,70.0,83.41,48.47
2017,9,21,17,45,158.5,18.0,2.85,13.5,35.0,29.88,3.31
2017,9,21,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,6,15,128.0,18.5,1.55,11.0,31.5,26.72,0.0
2017,9,22,6,30,256.0,37.0,1.7,11.0,63.0,73.94,43.63
2017,9,22,6,45,366.0,48.0,1.9,11.5,109.5,126.74,86.26
2017,9,22,7,0,476.0,59.0,2.1,12.0,156.0,192.56,141.95
2017,9,22,7,15,540.0,66.5,2.0,12.5,207.0,253.56,196.1
2017,9,22,7,30,604.0,74.0,1.9,13.0,258.0,321.77,255.54
2017,9,22,7,45,658.5,77.5,1.8,13.5,310.5,388.33,312.23
2017,9,22,8,0,713.0,81.0,1.7,14.0,363.0,459.95,370.89
2017,9,22,8,15,472.0,142.0,1.55,14.5,339.0,425.54,343.59
2017,9,22,8,30,231.0,203.0,1.4,15.0,315.0,358.22,288.28
2017,9,22,8,45,527.5,147.0,1.3,16.0,434.0,521.38,416.66
2017,9,22,9,0,824.0,91.0,1.2,17.0,553.0,704.41,550.15
2017,9,22,9,15,839.5,93.5,1.1,17.5,593.5,757.38,581.67
2017,9,22,9,30,855.0,96.0,1.0,18.0,634.0,808.9,612.56
2017,9,22,9,45,880.0,91.5,0.95,18.5,671.0,851.78,637.47
2017,9,22,10,0,905.0,87.0,0.9,19.0,708.0,899.63,665.17
2017,9,22,10,15,912.5,88.5,0.85,19.0,735.5,936.56,686.41
2017,9,22,10,30,920.0,90.0,0.8,19.0,763.0,970.36,705.5
2017,9,22,10,45,925.0,90.5,0.8,19.5,783.5,997.31,719.82
2017,9,22,11,0,930.0,91.0,0.8,20.0,804.0,1020.66,731.92
2017,9,22,11,15,933.0,91.5,0.85,20.0,816.0,1038.28,743.06
2017,9,22,11,30,936.0,92.0,0.9,20.0,828.0,1052.01,751.99
2017,9,22,11,45,937.0,92.5,1.0,20.5,832.0,1059.73,757.06
2017,9,22,12,0,938.0,93.0,1.1,21.0,836.0,1063.41,759.79
2017,9,22,12,15,937.0,93.0,1.15,21.0,832.0,1060.42,758.97
2017,9,22,12,30,936.0,93.0,1.2,21.0,828.0,1053.38,755.86
2017,9,22,12,45,929.5,94.5,1.3,21.5,815.0,1038.56,747.52
2017,9,22,13,0,923.0,96.0,1.4,22.0,802.0,1019.94,736.85
2017,9,22,13,15,918.0,95.0,1.45,22.0,782.0,996.26,723.57
2017,9,22,13,30,913.0,94.0,1.5,22.0,762.0,969.02,707.99
2017,9,22,13,45,904.0,93.0,1.6,22.0,734.5,934.7,688.42
2017,9,22,14,0,895.0,92.0,1.7,22.0,707.0,897.37,666.58
2017,9,22,14,15,884.5,90.5,1.8,22.0,672.5,855.4,641.25
2017,9,22,14,30,874.0,89.0,1.9,22.0,638.0,810.98,613.77
2017,9,22,14,45,858.0,87.0,2.0,22.0,597.5,759.59,580.87
2017,9,22,15,0,842.0,85.0,2.1,22.0,557.0,711.74,549.77
2017,9,22,15,15,822.5,82.0,2.15,21.5,511.5,653.63,510.02
2017,9,22,15,30,803.0,79.0,2.2,21.0,466.0,595.05,467.58
2017,9,22,15,45,774.0,75.5,2.3,21.0,417.0,530.4,418.26
2017,9,22,16,0,745.0,72.0,2.4,21.0,368.0,467.0,368.03
2017,9,22,16,15,706.0,67.5,2.35,20.5,316.5,399.64,313.21
2017,9,22,16,30,667.0,63.0,2.3,20.0,265.0,335.87,259.3
2017,9,22,16,45,605.0,56.5,2.3,19.5,213.0,265.62,199.16
2017,9,22,17,0,543.0,50.0,2.3,19.0,161.0,202.28,143.86
2017,9,22,17,15,445.0,40.5,2.1,18.0,114.0,136.05,88.43
2017,9,22,17,30,347.0,31.0,1.9,17.0,67.0,82.26,45.21
2017,9,22,17,45,173.5,15.5,1.7,16.0,33.5,28.08,0.0
2017,9,22,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,6,15,175.5,15.0,1.3,10.0,33.0,27.61,0.0
2017,9,23,6,30,351.0,30.0,1.5,11.0,66.0,81.74,45.59
2017,9,23,6,45,456.5,39.5,1.75,12.0,114.0,137.19,91.03
2017,9,23,7,0,562.0,49.0,2.0,13.0,162.0,206.07,149.78
2017,9,23,7,15,623.0,55.5,2.15,13.5,214.5,270.22,207.33
2017,9,23,7,30,684.0,62.0,2.3,14.0,267.0,340.74,269.44
2017,9,23,7,45,729.0,65.5,2.5,15.0,320.0,407.55,326.8
2017,9,23,8,0,774.0,69.0,2.7,16.0,373.0,478.16,385.18
2017,9,23,8,15,801.5,72.5,2.85,16.5,423.0,542.29,437.17
2017,9,23,8,30,829.0,76.0,3.0,17.0,473.0,607.44,488.22
2017,9,23,8,45,852.0,78.0,3.15,18.0,520.0,668.53,533.64
2017,9,23,9,0,875.0,80.0,3.3,19.0,567.0,724.5,572.61
2017,9,23,9,15,889.0,82.0,3.35,19.5,608.0,777.3,608.17
2017,9,23,9,30,903.0,84.0,3.4,20.0,649.0,828.37,641.91
2017,9,23,9,45,915.5,85.0,3.5,20.5,684.0,875.03,672.32
2017,9,23,10,0,928.0,86.0,3.6,21.0,719.0,919.27,700.72
2017,9,23,10,15,935.0,87.0,3.6,21.5,747.0,955.82,722.95
2017,9,23,10,30,942.0,88.0,3.6,22.0,775.0,989.12,742.83
2017,9,23,10,45,947.0,89.0,3.65,22.5,795.0,1017.06,759.36
2017,9,23,11,0,952.0,90.0,3.7,23.0,815.0,1041.31,773.45
2017,9,23,11,15,954.5,90.5,3.7,23.0,827.0,1058.68,784.18
2017,9,23,11,30,957.0,91.0,3.7,23.0,839.0,1072.04,792.44
2017,9,23,11,45,956.5,92.0,3.7,23.5,842.5,1078.86,795.03
2017,9,23,12,0,956.0,93.0,3.7,24.0,846.0,1081.54,795.09
2017,9,23,12,15,954.5,92.5,3.7,24.0,841.5,1077.34,792.4
2017,9,23,12,30,953.0,92.0,3.7,24.0,837.0,1069.02,787.23
2017,9,23,12,45,940.0,96.5,3.7,24.0,822.0,1050.88,775.78
2017,9,23,13,0,927.0,101.0,3.7,24.0,807.0,1029.02,762.05
2017,9,23,13,15,921.0,100.0,3.65,24.0,786.0,1004.22,746.1
2017,9,23,13,30,915.0,99.0,3.6,24.0,765.0,975.88,727.85
2017,9,23,13,45,905.5,98.0,3.6,24.0,736.5,940.97,705.52
2017,9,23,14,0,896.0,97.0,3.6,24.0,708.0,903.06,681.09
2017,9,23,14,15,884.5,95.0,3.5,24.0,673.0,859.59,652.11
2017,9,23,14,30,873.0,93.0,3.4,24.0,638.0,813.73,621.3
2017,9,23,14,45,854.5,91.5,3.35,24.0,596.0,766.74,589.68
2017,9,23,15,0,836.0,90.0,3.3,24.0,554.0,712.09,552.2
2017,9,23,15,15,814.0,86.5,3.15,23.5,508.0,651.96,509.34
2017,9,23,15,30,792.0,83.0,3.0,23.0,462.0,591.62,464.49
2017,9,23,15,45,760.0,79.5,2.95,23.0,411.5,525.8,413.52
2017,9,23,16,0,728.0,76.0,2.9,23.0,361.0,461.57,362.21
2017,9,23,16,15,685.5,71.0,2.5,22.0,309.0,393.75,307.17
2017,9,23,16,30,643.0,66.0,2.1,21.0,257.0,328.83,252.68
2017,9,23,16,45,580.0,58.5,1.75,20.5,206.0,258.7,192.72
2017,9,23,17,0,517.0,51.0,1.4,20.0,155.0,195.68,138.06
2017,9,23,17,15,413.5,41.0,1.3,19.0,108.0,129.66,83.72
2017,9,23,17,30,310.0,31.0,1.2,18.0,61.0,76.84,41.71
2017,9,23,17,45,155.0,15.5,1.15,17.0,30.5,26.38,0.0
2017,9,23,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,24,6,15,183.0,14.5,1.15,11.0,32.5,27.91,0.0
2017,9,24,6,30,366.0,29.0,1.2,12.0,65.0,83.48,45.79
2017,9,24,6,45,469.5,38.0,1.3,13.0,113.0,139.08,91.57
2017,9,24,7,0,573.0,47.0,1.4,14.0,161.0,207.83,150.02
2017,9,24,7,15,633.5,53.0,1.5,14.5,213.0,271.67,206.95
2017,9,24,7,30,694.0,59.0,1.6,15.0,265.0,342.47,268.74
2017,9,24,7,45,732.0,64.0,1.75,16.0,317.0,408.28,324.71
2017,9,24,8,0,770.0,69.0,1.9,17.0,369.0,477.12,380.93
2017,9,24,8,15,798.0,72.5,2.05,17.5,419.0,541.29,432.3
2017,9,24,8,30,826.0,76.0,2.2,18.0,469.0,606.55,482.76
2017,9,24,8,45,842.0,80.0,2.4,19.0,514.0,665.03,525.83
2017,9,24,9,0,858.0,84.0,2.6,20.0,559.0,722.65,565.91
2017,9,24,9,15,872.5,86.5,2.7,20.5,600.0,770.55,597.76
2017,9,24,9,30,887.0,89.0,2.8,21.0,641.0,821.85,631.6
2017,9,24,9,45,903.0,88.5,2.9,22.0,676.5,869.1,660.85
2017,9,24,10,0,919.0,88.0,3.0,23.0,712.0,914.21,688.17
2017,9,24,10,15,927.0,89.0,3.0,23.5,740.0,951.31,710.33
2017,9,24,10,30,935.0,90.0,3.0,24.0,768.0,985.25,730.24
2017,9,24,10,45,939.5,91.0,3.05,24.5,788.0,1012.46,746.01
2017,9,24,11,0,944.0,92.0,3.1,25.0,808.0,1035.99,759.41
2017,9,24,11,15,947.0,92.5,3.1,25.0,820.0,1053.64,770.12
2017,9,24,11,30,950.0,93.0,3.1,25.0,832.0,1067.33,778.43
2017,9,24,11,45,946.5,96.0,3.1,25.5,835.0,1073.26,780.36
2017,9,24,12,0,943.0,99.0,3.1,26.0,838.0,1075.04,779.84
2017,9,24,12,15,941.5,99.0,3.1,26.0,833.5,1071.34,777.54
2017,9,24,12,30,940.0,99.0,3.1,26.0,829.0,1063.58,772.82
2017,9,24,12,45,937.5,98.0,3.1,26.0,816.5,1049.67,764.32
2017,9,24,13,0,935.0,97.0,3.1,26.0,804.0,1031.83,753.45
2017,9,24,13,15,930.0,96.0,3.1,26.0,783.5,1007.75,738.62
2017,9,24,13,30,925.0,95.0,3.1,26.0,763.0,980.06,721.5
2017,9,24,13,45,917.0,93.5,3.1,26.0,735.0,945.6,699.9
2017,9,24,14,0,909.0,92.0,3.1,26.0,707.0,908.02,676.15
2017,9,24,14,15,633.5,174.0,3.05,26.0,592.5,745.48,565.2
2017,9,24,14,30,358.0,256.0,3.0,26.0,478.0,565.64,432.66
2017,9,24,14,45,496.0,197.0,3.0,26.0,482.5,603.95,464.93
2017,9,24,15,0,634.0,138.0,3.0,26.0,487.0,621.56,480.39
2017,9,24,15,15,732.0,105.5,2.95,25.5,476.0,619.06,480.4
2017,9,24,15,30,830.0,73.0,2.9,25.0,465.0,602.79,469.46
2017,9,24,15,45,805.5,69.0,2.85,25.0,415.5,538.72,419.96
2017,9,24,16,0,781.0,65.0,2.8,25.0,366.0,475.38,369.62
2017,9,24,16,15,742.0,60.5,2.4,24.0,314.0,406.1,313.67
2017,9,24,16,30,703.0,56.0,2.0,23.0,262.0,339.97,258.27
2017,9,24,16,45,644.0,50.0,1.65,22.5,210.0,269.33,197.82
2017,9,24,17,0,585.0,44.0,1.3,22.0,158.0,205.13,141.97
2017,9,24,17,15,483.5,35.5,1.25,20.5,110.0,137.24,86.2
2017,9,24,17,30,382.0,27.0,1.2,19.0,62.0,82.0,41.82
2017,9,24,17,45,191.0,13.5,1.15,18.0,31.0,26.46,0.0
2017,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,25,6,15,186.5,13.5,1.0,12.5,31.0,27.45,0.0
2017,9,25,6,30,373.0,27.0,1.0,13.0,62.0,83.16,44.64
2017,9,25,6,45,472.0,35.5,1.05,14.0,109.0,137.83,89.98
2017,9,25,7,0,571.0,44.0,1.1,15.0,156.0,204.79,146.88
2017,9,25,7,15,630.5,50.0,1.1,15.5,207.5,268.49,203.26
2017,9,25,7,30,690.0,56.0,1.1,16.0,259.0,338.69,263.87
2017,9,25,7,45,729.5,60.0,1.15,17.0,310.0,403.79,318.45
2017,9,25,8,0,769.0,64.0,1.2,18.0,361.0,472.08,373.22
2017,9,25,8,15,796.5,67.5,1.35,19.0,410.5,535.81,422.84
2017,9,25,8,30,824.0,71.0,1.5,20.0,460.0,600.57,471.35
2017,9,25,8,45,842.0,74.0,1.7,21.0,505.0,654.77,510.93
2017,9,25,9,0,860.0,77.0,1.9,22.0,550.0,711.96,549.91
2017,9,25,9,15,874.5,79.5,2.05,22.5,591.0,764.9,585.18
2017,9,25,9,30,889.0,82.0,2.2,23.0,632.0,816.21,618.84
2017,9,25,9,45,767.0,134.5,2.4,24.0,627.0,817.43,617.03
2017,9,25,10,0,645.0,187.0,2.6,25.0,622.0,795.5,599.66
2017,9,25,10,15,782.0,139.0,2.6,25.5,688.0,884.23,658.12
2017,9,25,10,30,919.0,91.0,2.6,26.0,754.0,971.76,713.07
2017,9,25,10,45,926.5,90.5,2.65,26.5,774.0,999.68,728.63
2017,9,25,11,0,934.0,90.0,2.7,27.0,794.0,1024.09,742.46
2017,9,25,11,15,937.0,90.5,2.75,27.0,806.5,1041.5,753.34
2017,9,25,11,30,940.0,91.0,2.8,27.0,819.0,1054.99,761.91
2017,9,25,11,45,942.0,91.0,2.85,27.5,823.0,1062.9,765.57
2017,9,25,12,0,944.0,91.0,2.9,28.0,827.0,1066.74,766.82
2017,9,25,12,15,943.0,91.0,2.95,28.0,822.5,1063.46,765.26
2017,9,25,12,30,942.0,91.0,3.0,28.0,818.0,1056.1,761.31
2017,9,25,12,45,928.0,96.0,3.05,28.0,803.0,1037.52,750.33
2017,9,25,13,0,914.0,101.0,3.1,28.0,788.0,1015.3,737.14
2017,9,25,13,15,908.0,100.0,3.1,28.0,767.5,990.58,721.99
2017,9,25,13,30,902.0,99.0,3.1,28.0,747.0,962.38,704.58
2017,9,25,13,45,896.0,96.5,3.15,28.0,719.5,929.17,684.22
2017,9,25,14,0,890.0,94.0,3.2,28.0,692.0,892.8,661.64
2017,9,25,14,15,878.5,92.0,3.2,28.0,657.5,849.41,633.82
2017,9,25,14,30,867.0,90.0,3.2,28.0,623.0,803.67,604.15
2017,9,25,14,45,853.5,87.0,3.25,28.0,582.5,758.9,575.05
2017,9,25,15,0,840.0,84.0,3.3,28.0,542.0,706.14,539.84
2017,9,25,15,15,818.5,81.0,3.25,27.5,496.0,646.72,498.49
2017,9,25,15,30,797.0,78.0,3.2,27.0,450.0,587.04,454.92
2017,9,25,15,45,768.0,74.0,3.15,27.0,401.0,522.16,405.16
2017,9,25,16,0,739.0,70.0,3.1,27.0,352.0,458.57,354.8
2017,9,25,16,15,696.5,65.0,2.75,26.0,300.0,389.58,299.5
2017,9,25,16,30,654.0,60.0,2.4,25.0,248.0,324.76,245.61
2017,9,25,16,45,588.5,53.5,2.05,24.0,197.0,254.49,186.47
2017,9,25,17,0,523.0,47.0,1.7,23.0,146.0,191.62,132.67
2017,9,25,17,15,414.0,37.5,1.6,22.0,100.0,125.08,78.55
2017,9,25,17,30,305.0,28.0,1.5,21.0,54.0,72.48,36.41
2017,9,25,17,45,152.5,14.0,1.4,20.0,27.0,22.53,0.0
2017,9,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,26,6,15,165.5,14.0,0.6,14.5,29.0,26.66,0.0
2017,9,26,6,30,331.0,28.0,0.7,15.0,58.0,79.06,42.31
2017,9,26,6,45,436.0,37.0,0.8,15.5,104.5,132.89,86.72
2017,9,26,7,0,541.0,46.0,0.9,16.0,151.0,200.07,143.29
2017,9,26,7,15,604.5,52.5,1.0,17.0,202.0,263.8,198.84
2017,9,26,7,30,668.0,59.0,1.1,18.0,253.0,334.15,258.73
2017,9,26,7,45,710.0,63.5,1.2,19.0,304.5,399.69,313.31
2017,9,26,8,0,752.0,68.0,1.3,20.0,356.0,468.75,368.48
2017,9,26,8,15,781.0,71.5,1.45,21.0,405.5,532.43,417.73
2017,9,26,8,30,810.0,75.0,1.6,22.0,455.0,597.32,466.03
2017,9,26,8,45,832.0,77.5,1.8,23.0,501.0,657.21,509.32
2017,9,26,9,0,854.0,80.0,2.0,24.0,547.0,711.79,546.35
2017,9,26,9,15,869.0,82.0,2.1,24.5,587.5,764.22,580.71
2017,9,26,9,30,884.0,84.0,2.2,25.0,628.0,815.08,613.44
2017,9,26,9,45,894.0,86.5,2.35,26.0,662.5,860.39,641.11
2017,9,26,10,0,904.0,89.0,2.5,27.0,697.0,903.17,666.73
2017,9,26,10,15,912.5,90.5,2.55,27.5,724.5,940.67,689.06
2017,9,26,10,30,921.0,92.0,2.6,28.0,752.0,975.09,709.25
2017,9,26,10,45,926.5,92.5,2.65,28.5,772.5,1002.19,724.63
2017,9,26,11,0,932.0,93.0,2.7,29.0,793.0,1025.7,737.75
2017,9,26,11,15,935.5,93.5,2.7,29.0,805.0,1043.48,748.31
2017,9,26,11,30,939.0,94.0,2.7,29.0,817.0,1057.37,756.55
2017,9,26,11,45,941.0,94.0,2.75,29.5,821.5,1065.18,760.1
2017,9,26,12,0,943.0,94.0,2.8,30.0,826.0,1068.92,761.28
2017,9,26,12,15,942.5,93.5,2.85,30.0,821.5,1065.48,759.66
2017,9,26,12,30,942.0,93.0,2.9,30.0,817.0,1057.96,755.68
2017,9,26,12,45,943.0,91.0,2.95,30.5,805.5,1046.16,747.64
2017,9,26,13,0,944.0,89.0,3.0,31.0,794.0,1030.32,737.19
2017,9,26,13,15,939.0,88.0,3.0,31.0,773.5,1005.9,722.46
2017,9,26,13,30,934.0,87.0,3.0,31.0,753.0,977.83,705.48
2017,9,26,13,45,926.0,86.0,3.05,31.0,725.0,943.56,684.85
2017,9,26,14,0,918.0,85.0,3.1,31.0,697.0,906.14,662.03
2017,9,26,14,15,907.0,83.0,3.05,30.5,662.0,862.14,635.28
2017,9,26,14,30,896.0,81.0,3.0,30.0,627.0,815.66,606.55
2017,9,26,14,45,881.0,79.0,3.0,30.0,586.0,763.94,572.88
2017,9,26,15,0,866.0,77.0,3.0,30.0,545.0,710.64,537.62
2017,9,26,15,15,845.5,74.5,2.9,29.5,499.0,656.13,500.37
2017,9,26,15,30,825.0,72.0,2.8,29.0,453.0,596.31,457.06
2017,9,26,15,45,796.0,68.5,2.75,29.0,403.0,530.57,407.24
2017,9,26,16,0,767.0,65.0,2.7,29.0,353.0,466.05,356.71
2017,9,26,16,15,725.0,60.5,2.3,28.0,301.0,396.31,301.18
2017,9,26,16,30,683.0,56.0,1.9,27.0,249.0,330.11,246.52
2017,9,26,16,45,618.0,50.0,1.5,26.5,197.0,258.92,186.6
2017,9,26,17,0,553.0,44.0,1.1,26.0,145.0,195.44,132.41
2017,9,26,17,15,441.5,34.5,1.1,25.0,98.5,126.75,77.38
2017,9,26,17,30,330.0,25.0,1.1,24.0,52.0,72.04,33.37
2017,9,26,17,45,165.0,12.5,1.15,23.0,26.0,21.72,0.0
2017,9,26,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,6,15,174.0,13.0,1.0,17.5,28.5,24.66,0.0
2017,9,27,6,30,348.0,26.0,1.0,18.0,57.0,80.1,41.3
2017,9,27,6,45,453.5,35.0,1.0,19.0,103.5,135.14,86.62
2017,9,27,7,0,559.0,44.0,1.0,20.0,150.0,203.64,143.44
2017,9,27,7,15,621.5,50.0,1.05,21.0,201.5,267.23,198.26
2017,9,27,7,30,684.0,56.0,1.1,22.0,253.0,338.14,257.75
2017,9,27,7,45,724.5,60.5,1.2,23.0,304.5,403.9,311.76
2017,9,27,8,0,765.0,65.0,1.3,24.0,356.0,472.97,366.12
2017,9,27,8,15,793.0,68.5,1.35,25.0,405.0,536.74,414.15
2017,9,27,8,30,821.0,72.0,1.4,26.0,454.0,601.58,460.91
2017,9,27,8,45,840.5,74.5,1.5,27.0,499.5,660.26,501.82
2017,9,27,9,0,860.0,77.0,1.6,28.0,545.0,713.4,536.19
2017,9,27,9,15,875.0,79.5,1.5,28.5,585.5,766.6,568.48
2017,9,27,9,30,890.0,82.0,1.4,29.0,626.0,818.2,598.69
2017,9,27,9,45,891.5,87.5,1.35,29.5,658.0,859.93,622.23
2017,9,27,10,0,893.0,93.0,1.3,30.0,690.0,898.49,643.36
2017,9,27,10,15,901.5,94.5,1.2,30.0,717.5,935.57,663.77
2017,9,27,10,30,910.0,96.0,1.1,30.0,745.0,969.61,681.87
2017,9,27,10,45,915.5,97.0,1.05,30.5,765.0,996.95,695.08
2017,9,27,11,0,921.0,98.0,1.0,31.0,785.0,1020.73,706.08
2017,9,27,11,15,924.0,98.5,1.05,31.0,796.5,1037.77,716.41
2017,9,27,11,30,927.0,99.0,1.1,31.0,808.0,1050.94,724.65
2017,9,27,11,45,928.0,99.0,1.15,31.5,812.0,1057.58,727.71
2017,9,27,12,0,929.0,99.0,1.2,32.0,816.0,1060.2,728.58
2017,9,27,12,15,928.0,99.0,1.35,32.0,811.5,1056.77,729.28
2017,9,27,12,30,927.0,99.0,1.5,32.0,807.0,1049.33,727.58
2017,9,27,12,45,926.0,97.0,1.65,32.5,794.5,1035.64,720.58
2017,9,27,13,0,925.0,95.0,1.8,33.0,782.0,1018.03,711.15
2017,9,27,13,15,919.5,94.0,1.9,32.5,761.5,993.42,699.55
2017,9,27,13,30,914.0,93.0,2.0,32.0,741.0,965.27,685.6
2017,9,27,13,45,905.5,91.5,2.15,32.0,712.5,930.44,666.34
2017,9,27,14,0,897.0,90.0,2.3,32.0,684.0,892.59,644.77
2017,9,27,14,15,885.5,88.5,2.4,32.0,649.0,849.42,618.88
2017,9,27,14,30,874.0,87.0,2.5,32.0,614.0,803.88,590.99
2017,9,27,14,45,858.0,84.5,2.6,32.0,573.0,751.72,558.07
2017,9,27,15,0,842.0,82.0,2.7,32.0,532.0,703.15,527.0
2017,9,27,15,15,820.0,79.0,2.7,31.5,486.5,643.27,486.4
2017,9,27,15,30,798.0,76.0,2.7,31.0,441.0,583.21,443.64
2017,9,27,15,45,768.0,72.0,2.75,30.5,391.5,517.75,395.46
2017,9,27,16,0,738.0,68.0,2.8,30.0,342.0,453.71,346.4
2017,9,27,16,15,694.5,63.0,2.55,29.0,290.5,384.44,291.62
2017,9,27,16,30,651.0,58.0,2.3,28.0,239.0,319.54,238.31
2017,9,27,16,45,584.5,51.0,2.1,27.0,188.0,248.84,179.52
2017,9,27,17,0,518.0,44.0,1.9,26.0,137.0,185.71,126.12
2017,9,27,17,15,404.5,34.0,1.8,25.0,92.0,118.58,72.25
2017,9,27,17,30,291.0,24.0,1.7,24.0,47.0,65.15,28.34
2017,9,27,17,45,145.5,12.0,1.6,23.0,23.5,19.82,0.0
2017,9,27,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,6,15,170.0,13.0,1.1,16.5,27.5,24.59,0.0
2017,9,28,6,30,340.0,26.0,1.1,17.0,55.0,79.65,40.76
2017,9,28,6,45,445.5,35.5,1.15,18.0,101.5,134.79,86.92
2017,9,28,7,0,551.0,45.0,1.2,19.0,148.0,203.4,144.18
2017,9,28,7,15,614.5,51.5,1.15,19.5,199.5,267.83,200.21
2017,9,28,7,30,678.0,58.0,1.1,20.0,251.0,338.75,260.36
2017,9,28,7,45,717.5,63.0,1.05,21.0,302.0,404.3,314.06
2017,9,28,8,0,757.0,68.0,1.0,22.0,353.0,473.05,367.65
2017,9,28,8,15,785.5,71.5,0.95,23.0,402.5,536.69,414.92
2017,9,28,8,30,814.0,75.0,0.9,24.0,452.0,601.46,460.65
2017,9,28,8,45,833.0,78.5,0.85,25.5,497.0,660.59,499.22
2017,9,28,9,0,852.0,82.0,0.8,27.0,542.0,719.15,534.33
2017,9,28,9,15,867.0,84.0,0.9,27.5,582.0,766.22,563.83
2017,9,28,9,30,882.0,86.0,1.0,28.0,622.0,816.86,595.39
2017,9,28,9,45,891.0,88.5,1.1,29.0,655.5,861.11,621.1
2017,9,28,10,0,900.0,91.0,1.2,30.0,689.0,902.76,644.82
2017,9,28,10,15,908.0,92.5,1.35,30.0,716.0,939.52,668.57
2017,9,28,10,30,916.0,94.0,1.5,30.0,743.0,973.18,690.4
2017,9,28,10,45,920.5,95.0,1.7,30.5,762.5,999.61,707.02
2017,9,28,11,0,925.0,96.0,1.9,31.0,782.0,1022.42,721.4
2017,9,28,11,15,927.5,96.5,2.05,31.0,793.5,1038.93,732.75
2017,9,28,11,30,930.0,97.0,2.2,31.0,805.0,1051.54,741.84
2017,9,28,11,45,930.5,97.5,2.35,31.5,808.0,1058.17,745.84
2017,9,28,12,0,931.0,98.0,2.5,32.0,811.0,1060.77,747.46
2017,9,28,12,15,929.5,97.5,2.6,32.0,806.5,1056.17,745.73
2017,9,28,12,30,928.0,97.0,2.7,32.0,802.0,1047.56,741.66
2017,9,28,12,45,925.0,96.0,2.85,32.0,789.0,1032.93,734.38
2017,9,28,13,0,922.0,95.0,3.0,32.0,776.0,1014.44,724.68
2017,9,28,13,15,916.5,94.0,3.05,31.5,755.5,989.81,711.67
2017,9,28,13,30,911.0,93.0,3.1,31.0,735.0,961.66,696.35
2017,9,28,13,45,902.0,92.0,3.2,31.0,706.5,926.97,675.61
2017,9,28,14,0,893.0,91.0,3.3,31.0,678.0,889.3,652.71
2017,9,28,14,15,881.0,89.0,3.35,30.5,643.0,845.23,626.22
2017,9,28,14,30,869.0,87.0,3.4,30.0,608.0,798.85,597.74
2017,9,28,14,45,853.5,84.5,3.45,30.0,567.5,752.91,567.88
2017,9,28,15,0,838.0,82.0,3.5,30.0,527.0,699.22,532.09
2017,9,28,15,15,816.5,79.0,3.45,29.5,481.0,639.86,490.73
2017,9,28,15,30,795.0,76.0,3.4,29.0,435.0,580.26,447.27
2017,9,28,15,45,766.5,72.0,3.35,28.5,386.0,515.8,398.67
2017,9,28,16,0,738.0,68.0,3.3,28.0,337.0,452.6,349.23
2017,9,28,16,15,694.0,63.0,2.95,27.0,285.5,383.14,293.44
2017,9,28,16,30,650.0,58.0,2.6,26.0,234.0,318.23,239.35
2017,9,28,16,45,586.5,50.5,2.3,25.5,184.0,248.09,179.84
2017,9,28,17,0,523.0,43.0,2.0,25.0,134.0,185.19,125.78
2017,9,28,17,15,408.5,33.0,1.75,23.5,89.0,117.78,71.52
2017,9,28,17,30,294.0,23.0,1.5,22.0,44.0,63.63,25.2
2017,9,28,17,45,147.0,11.5,1.25,21.0,22.0,19.26,0.0
2017,9,28,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,29,6,15,151.5,13.0,1.8,13.5,25.5,23.4,0.0
2017,9,29,6,30,303.0,26.0,2.0,14.0,51.0,74.84,38.3
2017,9,29,6,45,411.5,35.5,2.25,14.5,95.5,128.55,84.42
2017,9,29,7,0,520.0,45.0,2.5,15.0,140.0,195.89,141.82
2017,9,29,7,15,454.5,67.5,2.4,15.5,170.0,231.97,178.72
2017,9,29,7,30,389.0,90.0,2.3,16.0,200.0,256.4,203.7
2017,9,29,7,45,410.5,104.5,2.25,16.5,240.5,306.4,246.6
2017,9,29,8,0,432.0,119.0,2.2,17.0,281.0,358.28,289.49
2017,9,29,8,15,399.0,145.0,2.15,17.5,310.0,392.88,316.93
2017,9,29,8,30,366.0,171.0,2.1,18.0,339.0,412.65,331.74
2017,9,29,8,45,584.5,129.5,2.1,18.5,429.0,552.41,440.81
2017,9,29,9,0,803.0,88.0,2.1,19.0,519.0,691.41,544.18
2017,9,29,9,15,586.0,167.0,2.15,19.0,494.0,651.32,510.43
2017,9,29,9,30,369.0,246.0,2.2,19.0,469.0,568.1,444.97
2017,9,29,9,45,448.5,233.5,2.25,19.5,519.5,651.28,506.64
2017,9,29,10,0,528.0,221.0,2.3,20.0,570.0,725.21,559.35
2017,9,29,10,15,554.5,223.0,2.3,20.0,602.5,769.32,589.67
2017,9,29,10,30,581.0,225.0,2.3,20.0,635.0,812.6,619.27
2017,9,29,10,45,730.5,164.0,2.3,20.5,694.0,910.92,685.43
2017,9,29,11,0,880.0,103.0,2.3,21.0,753.0,986.4,732.78
2017,9,29,11,15,883.0,103.5,2.35,21.0,764.0,1002.67,742.71
2017,9,29,11,30,886.0,104.0,2.4,21.0,775.0,1015.24,750.96
2017,9,29,11,45,889.0,103.5,2.5,21.5,779.0,1022.91,755.25
2017,9,29,12,0,892.0,103.0,2.6,22.0,783.0,1026.74,757.21
2017,9,29,12,15,891.0,102.5,2.65,22.0,778.0,1022.67,755.11
2017,9,29,12,30,890.0,102.0,2.7,22.0,773.0,1014.74,750.71
2017,9,29,12,45,876.5,105.5,2.75,22.5,758.0,995.19,737.35
2017,9,29,13,0,863.0,109.0,2.8,23.0,743.0,972.23,721.93
2017,9,29,13,15,857.0,108.0,2.9,23.0,722.5,948.21,707.66
2017,9,29,13,30,851.0,107.0,3.0,23.0,702.0,920.92,691.12
2017,9,29,13,45,846.5,103.0,3.1,23.0,675.5,896.97,676.76
2017,9,29,14,0,842.0,99.0,3.2,23.0,649.0,860.87,653.91
2017,9,29,14,15,829.5,97.0,3.25,23.0,614.5,817.51,625.53
2017,9,29,14,30,817.0,95.0,3.3,23.0,580.0,772.04,595.35
2017,9,29,14,45,801.5,92.0,3.35,23.0,540.5,721.33,560.97
2017,9,29,15,0,786.0,89.0,3.4,23.0,501.0,669.33,525.11
2017,9,29,15,15,762.5,85.5,3.4,22.5,456.5,610.51,482.29
2017,9,29,15,30,739.0,82.0,3.4,22.0,412.0,551.82,438.15
2017,9,29,15,45,705.5,78.0,3.4,21.5,363.5,488.74,389.06
2017,9,29,16,0,672.0,74.0,3.4,21.0,315.0,426.34,338.8
2017,9,29,16,15,625.0,68.0,3.3,20.0,265.5,358.22,282.79
2017,9,29,16,30,578.0,62.0,3.2,19.0,216.0,294.51,228.46
2017,9,29,16,45,511.5,53.5,3.15,18.5,168.0,226.85,169.69
2017,9,29,17,0,445.0,45.0,3.1,18.0,120.0,166.92,117.09
2017,9,29,17,15,330.0,33.5,3.05,17.0,78.5,103.08,64.49
2017,9,29,17,30,215.0,22.0,3.0,16.0,37.0,52.12,18.31
2017,9,29,17,45,107.5,11.0,2.95,15.5,18.5,16.31,0.0
2017,9,29,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,6,15,124.0,14.0,2.65,12.0,24.0,22.37,0.0
2017,9,30,6,30,248.0,28.0,2.7,12.0,48.0,69.08,35.53
2017,9,30,6,45,359.0,40.0,2.8,12.5,92.5,122.83,82.34
2017,9,30,7,0,470.0,52.0,2.9,13.0,137.0,190.23,139.81
2017,9,30,7,15,540.0,59.5,2.8,13.5,187.0,253.16,195.94
2017,9,30,7,30,610.0,67.0,2.7,14.0,237.0,323.99,258.01
2017,9,30,7,45,655.5,72.5,2.6,14.5,287.5,389.0,314.13
2017,9,30,8,0,701.0,78.0,2.5,15.0,338.0,458.04,371.45
2017,9,30,8,15,732.5,82.5,2.4,15.5,386.5,521.6,422.35
2017,9,30,8,30,764.0,87.0,2.3,16.0,435.0,585.14,471.26
2017,9,30,8,45,787.5,90.0,2.2,17.0,480.0,644.31,514.01
2017,9,30,9,0,811.0,93.0,2.1,18.0,525.0,703.41,554.32
2017,9,30,9,15,827.5,96.0,2.05,18.5,565.0,756.73,589.23
2017,9,30,9,30,844.0,99.0,2.0,19.0,605.0,808.67,622.37
2017,9,30,9,45,860.5,99.0,2.0,19.5,640.0,855.49,651.7
2017,9,30,10,0,877.0,99.0,2.0,20.0,675.0,892.28,673.8
2017,9,30,10,15,885.5,100.5,2.05,20.5,701.5,928.64,695.98
2017,9,30,10,30,894.0,102.0,2.1,21.0,728.0,962.0,716.0
2017,9,30,10,45,898.0,103.5,2.2,22.0,747.5,987.85,730.16
2017,9,30,11,0,902.0,105.0,2.3,23.0,767.0,1010.15,742.02
2017,9,30,11,15,905.5,105.5,2.4,23.0,778.5,1027.14,753.39
2017,9,30,11,30,909.0,106.0,2.5,23.0,790.0,1040.36,762.49
2017,9,30,11,45,909.5,106.5,2.65,23.5,793.0,1046.68,766.34
2017,9,30,12,0,910.0,107.0,2.8,24.0,796.0,1049.07,767.79
2017,9,30,12,15,909.0,106.5,2.8,24.0,791.5,1044.86,765.15
2017,9,30,12,30,908.0,106.0,2.8,24.0,787.0,1036.73,760.17
2017,9,30,12,45,898.5,108.5,2.85,24.5,773.0,1019.7,748.59
2017,9,30,13,0,889.0,111.0,2.9,25.0,759.0,999.08,734.83
2017,9,30,13,15,883.0,109.5,2.95,25.0,738.0,973.92,719.6
2017,9,30,13,30,877.0,108.0,3.0,25.0,717.0,945.38,702.13
2017,9,30,13,45,867.5,106.5,3.05,25.5,689.0,919.08,684.78
2017,9,30,14,0,858.0,105.0,3.1,26.0,661.0,880.77,659.28
2017,9,30,14,15,845.0,103.0,3.15,25.5,626.0,836.33,632.0
2017,9,30,14,30,832.0,101.0,3.2,25.0,591.0,789.75,602.78
2017,9,30,14,45,813.0,98.5,3.3,25.0,549.5,736.23,567.17
2017,9,30,15,0,794.0,96.0,3.4,25.0,508.0,681.67,529.88
2017,9,30,15,15,769.5,92.0,3.35,24.5,462.5,621.16,486.12
2017,9,30,15,30,745.0,88.0,3.3,24.0,417.0,562.6,442.41
2017,9,30,15,45,711.0,83.0,3.3,24.0,367.5,496.41,390.79
2017,9,30,16,0,677.0,78.0,3.3,24.0,318.0,432.27,339.13
2017,9,30,16,15,628.0,72.0,3.15,23.0,267.5,362.95,282.84
2017,9,30,16,30,579.0,66.0,3.0,22.0,217.0,298.24,228.37
2017,9,30,16,45,504.0,57.0,2.95,21.5,167.5,227.36,167.92
2017,9,30,17,0,429.0,48.0,2.9,21.0,118.0,165.23,114.52
2017,9,30,17,15,307.0,35.5,2.85,20.0,76.0,100.3,61.94
2017,9,30,17,30,185.0,23.0,2.8,19.0,34.0,47.84,12.62
2017,9,30,17,45,92.5,11.5,2.75,18.0,17.0,15.76,0.0
2017,9,30,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,1,6,15,181.0,11.5,2.2,11.5,25.5,24.76,0.0
2017,10,1,6,30,362.0,23.0,2.5,12.0,51.0,80.14,37.95
2017,10,1,6,45,475.0,31.5,2.9,13.0,97.5,138.34,90.23
2017,10,1,7,0,588.0,40.0,3.3,14.0,144.0,210.0,151.99
2017,10,1,7,15,651.0,45.5,3.55,14.5,195.5,275.56,211.58
2017,10,1,7,30,714.0,51.0,3.8,15.0,247.0,347.95,276.18
2017,10,1,7,45,754.5,54.5,4.1,16.0,298.5,414.27,334.07
