Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,8,0,795.0,58.0,4.4,17.0,350.0,483.79,392.65
2017,10,1,8,15,822.0,61.0,4.5,17.5,399.0,544.55,442.83
2017,10,1,8,30,849.0,64.0,4.6,18.0,448.0,608.91,494.04
2017,10,1,8,45,868.0,66.5,4.7,19.0,493.0,667.8,538.43
2017,10,1,9,0,887.0,69.0,4.8,20.0,538.0,726.01,578.76
2017,10,1,9,15,900.5,71.0,4.85,20.5,578.0,778.4,614.75
2017,10,1,9,30,914.0,73.0,4.9,21.0,618.0,828.97,648.85
2017,10,1,9,45,915.5,78.0,5.0,22.0,650.0,870.79,675.19
2017,10,1,10,0,917.0,83.0,5.1,23.0,682.0,909.37,698.92
2017,10,1,10,15,924.5,84.0,5.1,23.0,708.5,945.35,722.78
2017,10,1,10,30,932.0,85.0,5.1,23.0,735.0,978.14,744.33
2017,10,1,10,45,936.5,86.0,5.2,23.5,754.0,1004.65,760.8
2017,10,1,11,0,941.0,87.0,5.3,24.0,773.0,1027.49,774.8
2017,10,1,11,15,943.5,87.5,5.3,24.5,784.5,1043.95,783.75
2017,10,1,11,30,946.0,88.0,5.3,25.0,796.0,1056.45,790.14
2017,10,1,11,45,945.0,88.5,5.35,25.5,798.5,1061.4,791.98
2017,10,1,12,0,944.0,89.0,5.4,26.0,801.0,1062.24,791.27
2017,10,1,12,15,942.5,89.0,5.4,26.0,796.0,1057.92,788.47
2017,10,1,12,30,941.0,89.0,5.4,26.0,791.0,1049.54,783.13
2017,10,1,12,45,936.0,89.0,5.4,26.0,777.5,1033.7,772.92
2017,10,1,13,0,931.0,89.0,5.4,26.0,764.0,1014.02,760.26
2017,10,1,13,15,925.5,88.5,5.35,26.0,743.0,989.58,744.09
2017,10,1,13,30,920.0,88.0,5.3,26.0,722.0,961.58,725.58
2017,10,1,13,45,912.0,86.0,5.25,26.0,693.5,926.21,702.02
2017,10,1,14,0,904.0,84.0,5.2,26.0,665.0,887.78,676.29
2017,10,1,14,15,892.0,82.5,5.1,25.5,630.0,843.77,647.54
2017,10,1,14,30,880.0,81.0,5.0,25.0,595.0,797.43,616.85
2017,10,1,14,45,865.0,78.0,4.9,25.0,554.0,745.08,580.25
2017,10,1,15,0,850.0,75.0,4.8,25.0,513.0,691.23,542.18
2017,10,1,15,15,828.5,72.5,4.7,24.5,467.5,636.85,502.69
2017,10,1,15,30,807.0,70.0,4.6,24.0,422.0,577.29,457.34
2017,10,1,15,45,774.0,66.5,4.5,23.5,372.0,510.4,404.89
2017,10,1,16,0,741.0,63.0,4.4,23.0,322.0,445.26,352.04
2017,10,1,16,15,696.0,58.5,4.05,22.0,271.0,375.98,294.52
2017,10,1,16,30,651.0,54.0,3.7,21.0,220.0,310.64,238.34
2017,10,1,16,45,574.5,47.5,3.35,20.5,169.5,238.63,175.8
2017,10,1,17,0,498.0,41.0,3.0,20.0,119.0,174.69,119.95
2017,10,1,17,15,368.0,30.5,2.6,19.0,76.0,106.22,63.86
2017,10,1,17,30,238.0,20.0,2.2,18.0,33.0,51.46,7.34
2017,10,1,17,45,119.0,10.0,1.8,17.0,16.5,15.78,0.0
2017,10,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,2,6,15,192.5,11.5,2.2,11.0,25.5,25.91,0.0
2017,10,2,6,30,385.0,23.0,2.5,12.0,51.0,83.64,37.93
2017,10,2,6,45,499.0,31.5,2.9,13.0,99.0,143.96,93.7
2017,10,2,7,0,613.0,40.0,3.3,14.0,147.0,217.52,157.32
2017,10,2,7,15,677.0,45.5,3.55,14.5,199.5,285.03,218.75
2017,10,2,7,30,741.0,51.0,3.8,15.0,252.0,359.44,285.14
2017,10,2,7,45,781.0,55.0,4.1,15.5,305.0,427.69,345.28
2017,10,2,8,0,821.0,59.0,4.4,16.0,358.0,499.05,406.2
2017,10,2,8,15,848.5,62.0,4.45,16.5,408.0,561.48,457.68
2017,10,2,8,30,876.0,65.0,4.5,17.0,458.0,627.51,510.04
2017,10,2,8,45,895.5,67.0,4.55,18.0,504.0,687.46,554.97
2017,10,2,9,0,915.0,69.0,4.6,19.0,550.0,746.69,595.54
2017,10,2,9,15,928.5,71.0,4.6,19.5,591.0,800.25,631.89
2017,10,2,9,30,942.0,73.0,4.6,20.0,632.0,851.9,666.2
2017,10,2,9,45,947.0,77.0,4.6,20.5,665.0,896.49,694.93
2017,10,2,10,0,952.0,81.0,4.6,21.0,698.0,937.98,721.13
2017,10,2,10,15,959.0,82.0,4.55,21.5,725.0,974.48,743.16
2017,10,2,10,30,966.0,83.0,4.5,22.0,752.0,1007.62,762.66
2017,10,2,10,45,971.0,83.5,4.45,22.5,771.5,1034.7,778.04
2017,10,2,11,0,976.0,84.0,4.4,23.0,791.0,1057.98,790.95
2017,10,2,11,15,978.0,84.5,4.35,23.0,802.5,1074.35,800.83
2017,10,2,11,30,980.0,85.0,4.3,23.0,814.0,1086.6,808.12
2017,10,2,11,45,980.5,85.0,4.25,23.5,817.0,1092.57,809.84
2017,10,2,12,0,981.0,85.0,4.2,24.0,820.0,1094.3,808.96
2017,10,2,12,15,979.0,85.0,4.15,24.0,814.5,1089.28,805.4
2017,10,2,12,30,977.0,85.0,4.1,24.0,809.0,1080.05,799.3
2017,10,2,12,45,967.0,87.5,4.05,24.0,793.5,1061.72,787.36
2017,10,2,13,0,957.0,90.0,4.0,24.0,778.0,1039.54,773.06
2017,10,2,13,15,950.5,89.0,3.95,24.0,756.0,1012.98,755.93
2017,10,2,13,30,944.0,88.0,3.9,24.0,734.0,982.81,736.46
2017,10,2,13,45,933.5,87.0,3.85,24.0,704.5,945.63,712.23
2017,10,2,14,0,923.0,86.0,3.8,24.0,675.0,905.45,685.91
2017,10,2,14,15,910.5,84.5,3.8,24.0,639.0,860.3,656.23
2017,10,2,14,30,898.0,83.0,3.8,24.0,603.0,812.8,624.63
2017,10,2,14,45,880.0,81.0,3.8,24.0,560.5,758.56,587.8
2017,10,2,15,0,862.0,79.0,3.8,24.0,518.0,708.07,553.17
2017,10,2,15,15,839.0,76.0,3.75,23.5,471.0,646.55,508.9
2017,10,2,15,30,816.0,73.0,3.7,23.0,424.0,584.92,462.56
2017,10,2,15,45,782.5,69.5,3.65,22.5,373.5,517.23,409.94
2017,10,2,16,0,749.0,66.0,3.6,22.0,323.0,451.31,356.76
2017,10,2,16,15,701.0,60.5,3.35,21.0,271.0,379.17,297.19
2017,10,2,16,30,653.0,55.0,3.1,20.0,219.0,311.36,239.08
2017,10,2,16,45,573.5,48.5,2.9,19.0,168.0,238.58,176.26
2017,10,2,17,0,494.0,42.0,2.7,18.0,117.0,174.02,120.02
2017,10,2,17,15,354.5,30.5,2.5,17.0,73.5,103.31,61.89
2017,10,2,17,30,215.0,19.0,2.3,16.0,30.0,47.08,0.0
2017,10,2,17,45,107.5,9.5,2.1,15.0,15.0,14.56,0.0
2017,10,2,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,3,6,15,86.5,13.5,0.75,8.5,19.5,19.33,0.0
2017,10,3,6,30,173.0,27.0,0.8,9.0,39.0,56.82,26.06
2017,10,3,6,45,289.0,41.0,0.9,9.5,81.5,109.62,74.48
2017,10,3,7,0,405.0,55.0,1.0,10.0,124.0,177.28,131.81
2017,10,3,7,15,250.5,81.5,1.0,10.5,129.0,172.59,136.11
2017,10,3,7,30,96.0,108.0,1.0,11.0,134.0,149.34,121.01
2017,10,3,7,45,113.5,128.0,1.0,12.0,164.5,183.91,150.26
2017,10,3,8,0,131.0,148.0,1.0,13.0,195.0,220.52,180.25
2017,10,3,8,15,431.5,121.5,1.15,13.5,308.0,389.15,318.12
2017,10,3,8,30,732.0,95.0,1.3,14.0,421.0,578.02,465.4
2017,10,3,8,45,759.5,98.0,1.5,15.0,466.5,638.37,509.19
2017,10,3,9,0,787.0,101.0,1.7,16.0,512.0,696.52,551.17
2017,10,3,9,15,805.5,104.0,1.8,16.5,552.0,750.24,587.6
2017,10,3,9,30,824.0,107.0,1.9,17.0,592.0,802.78,622.63
2017,10,3,9,45,853.5,102.5,2.05,18.0,629.5,854.62,655.88
2017,10,3,10,0,883.0,98.0,2.2,19.0,667.0,897.1,682.17
2017,10,3,10,15,892.0,99.5,2.25,19.5,694.5,933.85,704.72
2017,10,3,10,30,901.0,101.0,2.3,20.0,722.0,967.59,725.13
2017,10,3,10,45,907.5,101.5,2.35,20.5,742.0,994.6,741.0
2017,10,3,11,0,914.0,102.0,2.4,21.0,762.0,1018.11,754.61
2017,10,3,11,15,918.0,103.0,2.45,21.0,774.0,1036.07,766.14
2017,10,3,11,30,922.0,104.0,2.5,21.0,786.0,1050.22,775.36
2017,10,3,11,45,925.0,103.0,2.55,21.5,790.0,1057.16,778.57
2017,10,3,12,0,928.0,102.0,2.6,22.0,794.0,1060.11,779.42
2017,10,3,12,15,927.5,102.0,2.65,22.0,789.5,1056.67,777.81
2017,10,3,12,30,927.0,102.0,2.7,22.0,785.0,1049.22,773.81
2017,10,3,12,45,925.5,100.5,2.75,22.5,772.0,1035.11,764.13
2017,10,3,13,0,924.0,99.0,2.8,23.0,759.0,1017.11,752.09
2017,10,3,13,15,918.0,98.0,2.8,23.0,738.0,991.61,736.21
2017,10,3,13,30,912.0,97.0,2.8,23.0,717.0,962.62,718.09
2017,10,3,13,45,905.0,95.0,2.8,23.0,689.0,928.26,696.35
2017,10,3,14,0,898.0,93.0,2.8,23.0,661.0,890.81,672.44
2017,10,3,14,15,885.5,91.0,2.75,23.0,625.5,845.92,642.89
2017,10,3,14,30,873.0,89.0,2.7,23.0,590.0,805.21,616.06
2017,10,3,14,45,858.5,85.5,2.7,23.0,549.0,752.23,580.54
2017,10,3,15,0,844.0,82.0,2.7,23.0,508.0,697.72,543.43
2017,10,3,15,15,820.0,78.5,2.65,22.5,461.0,635.82,499.01
2017,10,3,15,30,796.0,75.0,2.6,22.0,414.0,573.97,452.85
2017,10,3,15,45,764.5,70.5,2.6,22.0,364.0,507.34,400.75
2017,10,3,16,0,733.0,66.0,2.6,22.0,314.0,442.34,348.07
2017,10,3,16,15,683.0,60.5,2.4,21.0,262.0,370.34,289.01
2017,10,3,16,30,633.0,55.0,2.2,20.0,210.0,303.99,232.45
2017,10,3,16,45,554.5,47.5,2.0,19.0,160.0,230.87,169.72
2017,10,3,17,0,476.0,40.0,1.8,18.0,110.0,166.91,114.27
2017,10,3,17,15,336.5,28.5,1.85,17.0,68.0,97.66,57.28
2017,10,3,17,30,197.0,17.0,1.9,16.0,26.0,42.42,0.0
2017,10,3,17,45,98.5,8.5,2.0,15.0,13.0,13.06,0.0
2017,10,3,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,6,15,144.0,11.0,1.25,9.5,21.0,21.92,0.0
2017,10,4,6,30,288.0,22.0,1.4,10.0,42.0,69.64,28.19
2017,10,4,6,45,410.0,32.0,1.55,11.0,87.0,128.01,84.27
2017,10,4,7,0,532.0,42.0,1.7,12.0,132.0,199.78,145.71
2017,10,4,7,15,601.5,48.5,1.65,12.5,182.5,265.13,204.38
2017,10,4,7,30,671.0,55.0,1.6,13.0,233.0,337.38,267.83
2017,10,4,7,45,718.5,59.5,1.6,14.0,285.0,405.55,325.91
2017,10,4,8,0,766.0,64.0,1.6,15.0,337.0,477.78,384.74
2017,10,4,8,15,796.0,67.5,1.5,16.0,386.5,542.51,434.79
2017,10,4,8,30,826.0,71.0,1.4,17.0,436.0,608.47,483.24
2017,10,4,8,45,848.0,73.5,1.35,18.0,481.5,668.7,525.54
2017,10,4,9,0,870.0,76.0,1.3,19.0,527.0,723.27,560.44
2017,10,4,9,15,885.0,78.0,1.4,19.5,567.0,775.85,595.1
2017,10,4,9,30,900.0,80.0,1.5,20.0,607.0,826.77,628.07
2017,10,4,9,45,907.5,83.0,1.6,21.0,640.0,870.54,654.52
2017,10,4,10,0,915.0,86.0,1.7,22.0,673.0,911.53,678.78
2017,10,4,10,15,923.5,87.5,1.8,22.5,700.0,948.69,701.58
2017,10,4,10,30,932.0,89.0,1.9,23.0,727.0,982.7,722.23
2017,10,4,10,45,938.5,89.0,2.0,23.5,747.0,1009.7,738.31
2017,10,4,11,0,945.0,89.0,2.1,24.0,767.0,1033.08,752.14
2017,10,4,11,15,948.0,89.5,2.1,24.0,778.5,1049.83,762.04
2017,10,4,11,30,951.0,90.0,2.1,24.0,790.0,1062.6,769.61
2017,10,4,11,45,953.5,89.5,2.15,24.5,793.5,1069.66,772.87
2017,10,4,12,0,956.0,89.0,2.2,25.0,797.0,1072.61,773.75
2017,10,4,12,15,955.0,89.0,2.2,25.0,792.0,1068.5,771.24
2017,10,4,12,30,954.0,89.0,2.2,25.0,787.0,1060.28,766.37
2017,10,4,12,45,945.5,90.5,2.25,25.5,772.5,1042.38,754.65
2017,10,4,13,0,937.0,92.0,2.3,26.0,758.0,1020.71,740.71
2017,10,4,13,15,931.5,91.0,2.3,26.0,736.5,995.36,725.38
2017,10,4,13,30,926.0,90.0,2.3,26.0,715.0,966.45,707.8
2017,10,4,13,45,918.0,88.0,2.35,26.0,686.5,930.75,686.21
2017,10,4,14,0,910.0,86.0,2.4,26.0,658.0,891.98,662.44
2017,10,4,14,15,898.0,84.5,2.4,25.5,622.0,847.63,635.49
2017,10,4,14,30,886.0,83.0,2.4,25.0,586.0,800.96,606.54
2017,10,4,14,45,870.0,80.0,2.45,25.0,544.5,747.54,571.52
2017,10,4,15,0,854.0,77.0,2.5,25.0,503.0,697.74,538.45
2017,10,4,15,15,830.5,74.0,2.5,24.5,456.5,636.31,495.14
2017,10,4,15,30,807.0,71.0,2.5,24.0,410.0,574.86,449.85
2017,10,4,15,45,774.0,67.0,2.5,24.0,360.0,507.47,397.54
2017,10,4,16,0,741.0,63.0,2.5,24.0,310.0,441.85,344.74
2017,10,4,16,15,691.5,57.5,2.15,23.0,258.5,369.72,285.69
2017,10,4,16,30,642.0,52.0,1.8,22.0,207.0,302.14,228.33
2017,10,4,16,45,563.0,45.0,1.5,21.0,156.5,230.01,166.79
2017,10,4,17,0,484.0,38.0,1.2,20.0,106.0,166.14,111.83
2017,10,4,17,15,343.0,26.5,1.2,19.0,64.5,96.43,54.45
2017,10,4,17,30,202.0,15.0,1.2,18.0,23.0,40.46,0.0
2017,10,4,17,45,101.0,7.5,1.2,17.0,11.5,6.82,0.0
2017,10,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,6,15,161.5,10.0,0.8,10.5,20.5,22.66,0.0
2017,10,5,6,30,323.0,20.0,0.8,11.0,41.0,72.39,25.83
2017,10,5,6,45,443.5,29.5,0.85,12.0,86.5,132.14,85.64
2017,10,5,7,0,564.0,39.0,0.9,13.0,132.0,205.11,147.96
2017,10,5,7,15,632.0,45.0,0.9,13.5,183.5,271.51,207.1
2017,10,5,7,30,700.0,51.0,0.9,14.0,235.0,345.33,271.15
2017,10,5,7,45,742.5,55.5,0.95,15.0,286.5,412.8,328.03
2017,10,5,8,0,785.0,60.0,1.0,16.0,338.0,483.72,385.12
2017,10,5,8,15,814.5,63.5,1.0,17.0,387.5,549.09,435.18
2017,10,5,8,30,844.0,67.0,1.0,18.0,437.0,615.6,483.76
2017,10,5,8,45,864.5,69.5,1.05,19.0,482.5,670.94,522.83
2017,10,5,9,0,885.0,72.0,1.1,20.0,528.0,729.8,560.91
2017,10,5,9,15,900.0,74.0,1.3,20.5,568.0,782.96,596.74
2017,10,5,9,30,915.0,76.0,1.5,21.0,608.0,834.4,630.97
2017,10,5,9,45,922.5,79.0,1.7,22.0,641.5,878.66,658.7
2017,10,5,10,0,930.0,82.0,1.9,23.0,675.0,920.08,684.22
2017,10,5,10,15,938.0,83.5,2.05,23.5,702.0,957.15,707.42
2017,10,5,10,30,946.0,85.0,2.2,24.0,729.0,990.98,728.42
2017,10,5,10,45,951.0,85.5,2.35,24.5,748.5,1017.34,744.54
2017,10,5,11,0,956.0,86.0,2.5,25.0,768.0,1039.97,758.34
2017,10,5,11,15,959.0,86.5,2.55,25.0,779.0,1056.78,768.91
2017,10,5,11,30,962.0,87.0,2.6,25.0,790.0,1069.57,777.11
2017,10,5,11,45,962.5,87.5,2.65,25.5,793.0,1075.76,779.74
2017,10,5,12,0,963.0,88.0,2.7,26.0,796.0,1077.8,779.94
2017,10,5,12,15,962.0,87.5,2.7,26.0,791.0,1073.0,776.99
2017,10,5,12,30,961.0,87.0,2.7,26.0,786.0,1064.07,771.63
2017,10,5,12,45,957.5,86.5,2.75,26.5,772.5,1048.58,761.25
2017,10,5,13,0,954.0,86.0,2.8,27.0,759.0,1029.15,748.51
2017,10,5,13,15,948.0,85.0,2.8,27.0,737.5,1002.93,732.49
2017,10,5,13,30,942.0,84.0,2.8,27.0,716.0,973.11,714.19
2017,10,5,13,45,934.0,82.5,2.85,27.0,687.0,937.49,692.44
2017,10,5,14,0,926.0,81.0,2.9,27.0,658.0,898.75,668.46
2017,10,5,14,15,914.0,79.5,2.85,26.5,622.0,853.8,640.63
2017,10,5,14,30,902.0,78.0,2.8,26.0,586.0,806.5,610.82
2017,10,5,14,45,885.5,75.5,2.8,26.0,544.5,752.59,575.05
2017,10,5,15,0,869.0,73.0,2.8,26.0,503.0,697.29,537.71
2017,10,5,15,15,846.5,70.0,2.75,25.5,456.0,640.81,497.85
2017,10,5,15,30,824.0,67.0,2.7,25.0,409.0,579.21,452.21
2017,10,5,15,45,791.5,63.5,2.7,25.0,359.0,511.84,399.87
2017,10,5,16,0,759.0,60.0,2.7,25.0,309.0,446.14,346.95
2017,10,5,16,15,710.0,55.0,2.35,24.0,257.0,373.84,287.75
2017,10,5,16,30,661.0,50.0,2.0,23.0,205.0,305.99,230.12
2017,10,5,16,45,581.5,42.5,1.65,22.0,154.5,231.19,166.39
2017,10,5,17,0,502.0,35.0,1.3,21.0,104.0,165.57,109.96
2017,10,5,17,15,356.5,24.5,1.25,20.0,62.5,96.41,52.26
2017,10,5,17,30,211.0,14.0,1.2,19.0,21.0,36.36,0.0
2017,10,5,17,45,105.5,7.0,1.2,18.0,10.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,6,15,159.5,10.0,0.8,12.5,19.5,22.68,0.0
2017,10,6,6,30,319.0,20.0,0.8,13.0,39.0,72.49,22.22
2017,10,6,6,45,444.0,29.5,0.85,13.5,85.0,132.75,85.3
2017,10,6,7,0,569.0,39.0,0.9,14.0,131.0,207.07,148.72
2017,10,6,7,15,638.0,45.0,0.95,14.5,182.5,274.16,208.36
2017,10,6,7,30,707.0,51.0,1.0,15.0,234.0,348.76,273.06
2017,10,6,7,45,751.5,55.5,1.05,16.0,286.5,417.55,330.89
2017,10,6,8,0,796.0,60.0,1.1,17.0,339.0,490.0,389.02
2017,10,6,8,15,825.5,63.5,1.2,18.0,388.5,555.93,440.08
2017,10,6,8,30,855.0,67.0,1.3,19.0,438.0,622.96,489.86
2017,10,6,8,45,876.0,69.5,1.4,20.0,484.0,679.09,530.01
2017,10,6,9,0,897.0,72.0,1.5,21.0,530.0,738.78,569.19
2017,10,6,9,15,912.0,74.0,1.6,21.5,570.5,792.39,604.2
2017,10,6,9,30,927.0,76.0,1.7,22.0,611.0,844.23,637.48
2017,10,6,9,45,931.0,80.5,1.8,23.0,644.0,887.67,663.37
2017,10,6,10,0,935.0,85.0,1.9,24.0,677.0,927.98,686.88
2017,10,6,10,15,943.0,86.0,2.0,24.5,704.0,964.52,709.04
2017,10,6,10,30,951.0,87.0,2.1,25.0,731.0,997.81,729.0
2017,10,6,10,45,955.5,88.5,2.25,26.0,750.5,1024.89,744.04
2017,10,6,11,0,960.0,90.0,2.4,27.0,770.0,1048.2,756.68
2017,10,6,11,15,963.0,90.5,2.4,27.5,781.5,1064.97,765.02
2017,10,6,11,30,966.0,91.0,2.4,28.0,793.0,1077.71,770.97
2017,10,6,11,45,966.5,91.0,2.45,28.5,796.0,1083.26,773.15
2017,10,6,12,0,967.0,91.0,2.5,29.0,799.0,1084.63,772.95
2017,10,6,12,15,965.5,91.0,2.5,29.0,793.5,1079.82,770.06
2017,10,6,12,30,964.0,91.0,2.5,29.0,788.0,1070.87,764.8
2017,10,6,12,45,962.0,89.5,2.55,29.5,774.5,1055.58,754.76
2017,10,6,13,0,960.0,88.0,2.6,30.0,761.0,1036.28,742.36
2017,10,6,13,15,954.0,87.0,2.55,30.0,739.0,1009.88,726.05
2017,10,6,13,30,948.0,86.0,2.5,30.0,717.0,979.85,707.53
2017,10,6,13,45,939.0,84.5,2.5,30.0,687.5,943.12,685.15
2017,10,6,14,0,930.0,83.0,2.5,30.0,658.0,903.32,660.66
2017,10,6,14,15,917.5,81.0,2.45,29.5,621.5,857.21,632.66
2017,10,6,14,30,905.0,79.0,2.4,29.0,585.0,808.76,602.72
2017,10,6,14,45,888.0,77.0,2.4,29.0,543.0,754.93,567.75
2017,10,6,15,0,871.0,75.0,2.4,29.0,501.0,704.76,534.77
2017,10,6,15,15,847.5,72.0,2.35,28.5,453.5,642.54,491.45
2017,10,6,15,30,824.0,69.0,2.3,28.0,406.0,580.27,446.16
2017,10,6,15,45,790.0,65.0,2.25,28.0,355.5,511.52,393.55
2017,10,6,16,0,756.0,61.0,2.2,28.0,305.0,444.62,340.51
2017,10,6,16,15,705.0,55.5,1.95,26.5,252.5,371.16,282.03
2017,10,6,16,30,654.0,50.0,1.7,25.0,200.0,302.4,224.97
2017,10,6,16,45,570.0,42.5,1.45,23.5,149.5,226.78,161.72
2017,10,6,17,0,486.0,35.0,1.2,22.0,99.0,162.23,106.93
2017,10,6,17,15,332.0,24.0,1.2,21.0,58.5,90.63,46.88
2017,10,6,17,30,178.0,13.0,1.2,20.0,18.0,31.51,0.0
2017,10,6,17,45,89.0,6.5,1.25,19.0,9.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,6,15,148.0,9.5,1.05,14.5,18.0,21.41,0.0
2017,10,7,6,30,296.0,19.0,1.0,15.0,36.0,68.2,16.27
2017,10,7,6,45,419.5,29.0,0.95,15.5,80.5,128.75,82.06
2017,10,7,7,0,543.0,39.0,0.9,16.0,125.0,200.45,142.96
2017,10,7,7,15,613.5,45.5,0.9,16.5,175.5,266.98,201.5
2017,10,7,7,30,684.0,52.0,0.9,17.0,226.0,341.26,265.19
2017,10,7,7,45,726.0,57.0,0.9,18.0,277.0,408.1,320.77
2017,10,7,8,0,768.0,62.0,0.9,19.0,328.0,478.35,376.41
2017,10,7,8,15,798.5,65.5,0.8,20.0,377.0,543.31,424.74
2017,10,7,8,30,829.0,69.0,0.7,21.0,426.0,609.52,471.29
2017,10,7,8,45,850.5,71.5,0.65,22.0,471.0,669.34,511.4
2017,10,7,9,0,872.0,74.0,0.6,23.0,516.0,723.36,544.07
2017,10,7,9,15,887.5,76.0,0.7,24.0,556.0,776.17,576.77
2017,10,7,9,30,903.0,78.0,0.8,25.0,596.0,827.34,607.72
2017,10,7,9,45,910.0,81.0,0.95,26.0,628.5,870.57,633.78
2017,10,7,10,0,917.0,84.0,1.1,27.0,661.0,910.96,657.75
2017,10,7,10,15,925.5,85.5,1.2,27.5,688.0,947.91,679.84
2017,10,7,10,30,934.0,87.0,1.3,28.0,715.0,981.71,699.85
2017,10,7,10,45,938.0,88.0,1.45,28.5,734.0,1007.26,715.48
2017,10,7,11,0,942.0,89.0,1.6,29.0,753.0,1029.1,728.89
2017,10,7,11,15,945.0,89.5,1.7,29.0,764.0,1045.53,739.76
2017,10,7,11,30,948.0,90.0,1.8,29.0,775.0,1058.02,748.37
2017,10,7,11,45,948.0,90.5,1.9,29.5,777.5,1063.47,751.31
2017,10,7,12,0,948.0,91.0,2.0,30.0,780.0,1064.83,751.9
2017,10,7,12,15,946.5,91.0,2.1,30.0,774.5,1060.02,750.34
2017,10,7,12,30,945.0,91.0,2.2,30.0,769.0,1051.14,746.4
2017,10,7,12,45,937.0,92.0,2.35,30.0,754.0,1033.07,737.35
2017,10,7,13,0,929.0,93.0,2.5,30.0,739.0,1011.26,725.92
2017,10,7,13,15,922.5,92.0,2.6,30.0,717.5,984.96,711.05
2017,10,7,13,30,916.0,91.0,2.7,30.0,696.0,955.19,693.85
2017,10,7,13,45,905.5,89.5,2.85,30.0,666.5,917.99,672.02
2017,10,7,14,0,895.0,88.0,3.0,30.0,637.0,877.94,647.96
2017,10,7,14,15,881.5,86.5,3.05,29.5,601.0,832.81,620.71
2017,10,7,14,30,868.0,85.0,3.1,29.0,565.0,791.92,595.91
2017,10,7,14,45,849.0,82.5,3.2,28.5,523.0,736.95,560.96
2017,10,7,15,0,830.0,80.0,3.3,28.0,481.0,680.91,524.4
2017,10,7,15,15,803.5,76.5,3.35,27.5,434.5,618.14,479.56
2017,10,7,15,30,777.0,73.0,3.4,27.0,388.0,555.74,433.36
2017,10,7,15,45,739.0,69.0,3.45,26.5,338.0,487.34,380.82
2017,10,7,16,0,701.0,65.0,3.5,26.0,288.0,421.33,328.11
2017,10,7,16,15,645.0,59.0,3.4,24.5,237.0,349.75,270.14
2017,10,7,16,30,589.0,53.0,3.3,23.0,186.0,282.33,213.39
2017,10,7,16,45,497.5,45.0,3.2,22.0,137.0,208.07,150.35
2017,10,7,17,0,406.0,37.0,3.1,21.0,88.0,144.68,96.29
2017,10,7,17,15,251.5,24.0,3.0,19.5,51.0,75.59,37.31
2017,10,7,17,30,97.0,11.0,2.9,18.0,14.0,20.61,0.0
2017,10,7,17,45,48.5,5.5,2.8,17.0,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,8,6,15,99.5,10.0,1.35,10.0,15.5,17.81,0.0
2017,10,8,6,30,199.0,20.0,1.6,11.0,31.0,54.74,8.59
2017,10,8,6,45,342.0,31.0,1.9,12.0,74.0,114.88,74.71
2017,10,8,7,0,485.0,42.0,2.2,13.0,117.0,189.4,137.88
2017,10,8,7,15,562.5,49.5,2.35,13.5,167.5,255.74,197.2
2017,10,8,7,30,640.0,57.0,2.5,14.0,218.0,330.87,263.33
2017,10,8,7,45,695.5,60.5,2.7,15.0,270.0,398.43,321.74
2017,10,8,8,0,751.0,64.0,2.9,16.0,322.0,472.31,383.16
2017,10,8,8,15,784.0,68.0,3.05,16.5,371.5,538.33,436.96
2017,10,8,8,30,817.0,72.0,3.2,17.0,421.0,605.9,490.15
2017,10,8,8,45,845.5,73.0,3.35,18.0,467.5,668.08,536.68
2017,10,8,9,0,874.0,74.0,3.5,19.0,514.0,725.04,576.14
2017,10,8,9,15,890.5,76.5,3.55,19.5,554.5,779.21,612.95
2017,10,8,9,30,907.0,79.0,3.6,20.0,595.0,831.82,647.98
2017,10,8,9,45,917.0,81.5,3.7,20.5,629.0,877.05,677.52
2017,10,8,10,0,927.0,84.0,3.8,21.0,663.0,919.64,704.92
2017,10,8,10,15,935.5,85.0,3.85,21.5,690.5,956.21,727.65
2017,10,8,10,30,944.0,86.0,3.9,22.0,718.0,989.58,748.06
2017,10,8,10,45,950.5,86.5,4.0,23.0,737.5,1017.06,763.25
2017,10,8,11,0,957.0,87.0,4.1,24.0,757.0,1040.88,775.96
2017,10,8,11,15,960.5,87.5,4.25,24.0,768.5,1057.92,787.59
2017,10,8,11,30,964.0,88.0,4.4,24.0,780.0,1070.97,796.74
2017,10,8,11,45,965.5,88.5,4.6,24.5,783.5,1077.92,800.95
2017,10,8,12,0,967.0,89.0,4.8,25.0,787.0,1080.72,803.08
2017,10,8,12,15,966.5,88.5,4.9,25.0,782.0,1076.17,801.11
2017,10,8,12,30,966.0,88.0,5.0,25.0,777.0,1067.47,796.56
2017,10,8,12,45,955.5,91.5,5.15,25.5,762.0,1049.6,784.78
2017,10,8,13,0,945.0,95.0,5.3,26.0,747.0,1027.96,770.55
2017,10,8,13,15,939.5,94.0,5.35,26.0,726.0,1002.21,754.34
2017,10,8,13,30,934.0,93.0,5.4,26.0,705.0,972.9,735.69
2017,10,8,13,45,923.0,92.5,5.5,26.0,675.5,935.87,711.95
2017,10,8,14,0,912.0,92.0,5.6,26.0,646.0,895.94,685.99
2017,10,8,14,15,899.5,90.0,5.6,25.5,610.0,850.41,656.57
2017,10,8,14,30,887.0,88.0,5.6,25.0,574.0,809.05,629.77
2017,10,8,14,45,871.5,84.5,5.65,25.0,532.5,754.66,592.01
2017,10,8,15,0,856.0,81.0,5.7,25.0,491.0,698.82,552.62
2017,10,8,15,15,830.5,77.5,5.55,24.5,443.5,635.42,504.89
2017,10,8,15,30,805.0,74.0,5.4,24.0,396.0,572.21,455.9
2017,10,8,15,45,768.5,69.5,5.3,24.0,345.0,502.57,399.67
2017,10,8,16,0,732.0,65.0,5.2,24.0,294.0,435.1,343.48
2017,10,8,16,15,675.5,59.0,4.65,23.0,241.5,361.69,281.74
2017,10,8,16,30,619.0,53.0,4.1,22.0,189.0,292.33,221.74
2017,10,8,16,45,461.0,47.5,3.6,21.5,134.0,199.1,144.15
2017,10,8,17,0,303.0,42.0,3.1,21.0,79.0,123.69,82.72
2017,10,8,17,15,175.0,25.0,2.85,20.0,44.0,61.44,27.71
2017,10,8,17,30,47.0,8.0,2.6,19.0,9.0,12.36,0.0
2017,10,8,17,45,23.5,4.0,2.4,18.0,4.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,9,6,15,40.0,8.0,1.3,9.5,10.5,10.83,0.0
2017,10,9,6,30,80.0,16.0,1.4,10.0,21.0,31.58,0.0
2017,10,9,6,45,185.5,35.0,1.5,11.0,59.5,84.63,56.1
2017,10,9,7,0,291.0,54.0,1.6,12.0,98.0,146.81,108.83
2017,10,9,7,15,367.0,68.0,1.7,13.0,145.0,206.79,160.98
2017,10,9,7,30,443.0,82.0,1.8,14.0,192.0,275.86,220.33
2017,10,9,7,45,513.0,89.5,1.95,15.0,243.5,347.0,280.31
2017,10,9,8,0,583.0,97.0,2.1,16.0,295.0,423.1,342.57
2017,10,9,8,15,620.5,104.0,2.3,17.0,342.5,486.53,393.14
2017,10,9,8,30,658.0,111.0,2.5,18.0,390.0,552.36,443.92
2017,10,9,8,45,695.5,113.5,2.7,19.5,436.5,615.33,490.12
2017,10,9,9,0,733.0,116.0,2.9,21.0,483.0,679.69,535.78
2017,10,9,9,15,752.0,120.0,2.95,21.5,522.0,732.54,572.31
2017,10,9,9,30,771.0,124.0,3.0,22.0,561.0,784.42,606.8
2017,10,9,9,45,785.5,127.0,3.1,22.5,593.5,830.06,636.64
2017,10,9,10,0,800.0,130.0,3.2,23.0,626.0,873.76,664.81
2017,10,9,10,15,809.0,132.0,3.25,23.5,652.0,903.72,682.98
2017,10,9,10,30,818.0,134.0,3.3,24.0,678.0,936.08,702.79
2017,10,9,10,45,833.5,131.5,3.35,24.5,698.5,966.7,721.3
2017,10,9,11,0,849.0,129.0,3.4,25.0,719.0,994.27,737.72
2017,10,9,11,15,852.0,129.5,3.45,25.0,729.5,1009.66,747.55
2017,10,9,11,30,855.0,130.0,3.5,25.0,740.0,1021.37,755.19
2017,10,9,11,45,857.5,129.0,3.6,25.5,743.0,1027.13,757.96
2017,10,9,12,0,860.0,128.0,3.7,26.0,746.0,1029.07,758.4
2017,10,9,12,15,858.5,128.0,3.75,26.0,740.5,1024.33,755.75
2017,10,9,12,30,857.0,128.0,3.8,26.0,735.0,1015.79,750.79
2017,10,9,12,45,834.5,134.5,3.85,26.0,717.0,990.28,734.69
2017,10,9,13,0,812.0,141.0,3.9,26.0,699.0,961.53,716.54
2017,10,9,13,15,804.5,139.5,3.9,26.0,677.5,935.4,699.87
2017,10,9,13,30,797.0,138.0,3.9,26.0,656.0,912.15,685.15
2017,10,9,13,45,801.0,129.5,3.9,26.0,631.0,876.82,662.13
2017,10,9,14,0,805.0,121.0,3.9,26.0,606.0,843.99,640.82
2017,10,9,14,15,789.5,118.0,3.85,25.5,571.0,802.08,613.97
2017,10,9,14,30,774.0,115.0,3.8,25.0,536.0,754.02,582.43
2017,10,9,14,45,764.0,108.0,3.75,25.0,497.0,704.02,547.92
2017,10,9,15,0,754.0,101.0,3.7,25.0,458.0,652.47,510.5
2017,10,9,15,15,724.5,96.5,3.55,24.5,412.0,589.97,464.23
2017,10,9,15,30,695.0,92.0,3.4,24.0,366.0,528.37,417.3
2017,10,9,15,45,660.5,84.5,3.25,24.0,318.0,462.11,364.62
2017,10,9,16,0,626.0,77.0,3.1,24.0,270.0,398.15,312.18
2017,10,9,16,15,564.5,69.5,2.65,22.5,220.0,325.56,252.84
2017,10,9,16,30,503.0,62.0,2.2,21.0,170.0,259.2,196.79
2017,10,9,16,45,406.5,51.0,1.8,20.0,123.0,185.73,134.79
2017,10,9,17,0,310.0,40.0,1.4,19.0,76.0,123.89,82.57
2017,10,9,17,15,155.0,20.0,1.3,18.0,38.0,51.82,19.46
2017,10,9,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,10,6,15,26.0,7.5,1.4,11.0,8.5,9.16,0.0
2017,10,10,6,30,52.0,15.0,1.5,12.0,17.0,24.18,0.0
2017,10,10,6,45,138.5,35.5,1.6,13.0,53.0,71.33,46.39
2017,10,10,7,0,225.0,56.0,1.7,14.0,89.0,131.15,97.0
2017,10,10,7,15,296.5,72.5,1.85,14.5,134.0,188.16,146.21
2017,10,10,7,30,368.0,89.0,2.0,15.0,179.0,253.81,202.61
2017,10,10,7,45,427.5,100.5,2.15,16.0,227.0,316.79,255.77
2017,10,10,8,0,487.0,112.0,2.3,17.0,275.0,385.97,312.48
2017,10,10,8,15,526.5,121.0,2.4,18.0,321.5,446.69,360.76
2017,10,10,8,30,566.0,130.0,2.5,19.0,368.0,510.41,409.77
2017,10,10,8,45,599.0,135.5,2.65,20.0,411.5,573.58,456.85
2017,10,10,9,0,632.0,141.0,2.8,21.0,455.0,633.86,500.48
2017,10,10,9,15,654.0,146.0,2.85,21.5,493.0,686.05,537.54
2017,10,10,9,30,676.0,151.0,2.9,22.0,531.0,737.77,573.44
2017,10,10,9,45,739.0,137.0,3.0,23.0,574.5,802.33,615.94
2017,10,10,10,0,802.0,123.0,3.1,24.0,618.0,862.63,654.36
2017,10,10,10,15,812.5,125.0,3.1,24.5,644.0,899.08,676.46
2017,10,10,10,30,823.0,127.0,3.1,25.0,670.0,932.8,696.69
2017,10,10,10,45,838.0,124.5,3.15,25.5,690.5,962.84,714.69
2017,10,10,11,0,853.0,122.0,3.2,26.0,711.0,989.81,730.62
2017,10,10,11,15,856.5,122.5,3.2,26.0,721.5,1005.64,740.31
2017,10,10,11,30,860.0,123.0,3.2,26.0,732.0,1017.79,747.8
2017,10,10,11,45,862.5,122.5,3.2,26.5,735.0,1024.04,750.12
2017,10,10,12,0,865.0,122.0,3.2,27.0,738.0,1026.47,750.15
2017,10,10,12,15,863.0,122.0,3.2,27.0,732.5,1021.16,746.81
2017,10,10,12,30,861.0,122.0,3.2,27.0,727.0,1012.06,741.21
2017,10,10,12,45,692.0,178.5,3.2,27.0,659.5,906.85,672.08
2017,10,10,13,0,523.0,235.0,3.2,27.0,592.0,787.83,590.21
2017,10,10,13,15,537.0,222.0,3.2,26.5,578.0,774.65,584.13
2017,10,10,13,30,551.0,209.0,3.2,26.0,564.0,758.48,575.2
2017,10,10,13,45,564.5,193.5,3.2,26.0,544.0,736.05,560.75
2017,10,10,14,0,578.0,178.0,3.2,26.0,524.0,710.53,544.02
2017,10,10,14,15,552.5,174.0,3.25,25.5,489.0,663.0,511.65
2017,10,10,14,30,527.0,170.0,3.3,25.0,454.0,615.36,478.6
2017,10,10,14,45,520.5,158.0,3.35,25.0,420.5,573.12,448.34
2017,10,10,15,0,514.0,146.0,3.4,25.0,387.0,529.84,416.57
2017,10,10,15,15,483.0,135.0,3.45,24.0,343.5,471.17,373.55
2017,10,10,15,30,452.0,124.0,3.5,23.0,300.0,414.36,330.57
2017,10,10,15,45,398.5,118.0,3.55,22.5,258.0,353.2,281.97
2017,10,10,16,0,345.0,112.0,3.6,22.0,216.0,296.99,236.14
2017,10,10,16,15,304.0,95.0,3.55,21.0,174.5,239.95,189.0
2017,10,10,16,30,263.0,78.0,3.5,20.0,133.0,181.36,139.55
2017,10,10,16,45,196.0,59.5,3.5,19.0,94.0,125.35,92.28
2017,10,10,17,0,129.0,41.0,3.5,18.0,55.0,77.66,52.16
2017,10,10,17,15,64.5,20.5,3.3,17.5,27.5,33.88,8.91
2017,10,10,17,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,6,15,14.5,6.0,1.85,10.0,7.0,6.78,0.0
2017,10,11,6,30,29.0,12.0,2.0,10.0,14.0,17.44,0.0
2017,10,11,6,45,89.5,35.0,2.2,10.5,47.0,60.72,39.75
2017,10,11,7,0,150.0,58.0,2.4,11.0,80.0,108.34,81.28
2017,10,11,7,15,208.5,80.5,2.45,11.5,123.5,162.04,127.96
2017,10,11,7,30,267.0,103.0,2.5,12.0,167.0,222.77,180.6
2017,10,11,7,45,238.5,116.5,2.6,12.5,183.5,240.05,197.15
2017,10,11,8,0,210.0,130.0,2.7,13.0,200.0,253.82,209.58
2017,10,11,8,15,385.0,121.5,2.85,13.5,273.0,366.72,303.67
2017,10,11,8,30,560.0,113.0,3.0,14.0,346.0,493.91,406.71
2017,10,11,8,45,442.5,155.0,3.2,14.5,351.5,484.64,397.15
