Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,9,0,325.0,197.0,3.4,15.0,357.0,455.7,371.94
2017,10,11,9,15,294.5,235.0,3.5,15.5,388.5,490.01,396.74
2017,10,11,9,30,264.0,273.0,3.6,16.0,420.0,507.37,407.86
2017,10,11,9,45,451.5,219.0,3.7,17.0,488.0,643.38,513.61
2017,10,11,10,0,639.0,165.0,3.8,18.0,556.0,771.84,609.32
2017,10,11,10,15,566.0,200.0,3.9,18.0,557.0,757.69,596.49
2017,10,11,10,30,493.0,235.0,4.0,18.0,558.0,744.36,584.47
2017,10,11,10,45,505.5,237.5,4.1,18.5,576.5,770.94,602.83
2017,10,11,11,0,518.0,240.0,4.2,19.0,595.0,795.7,619.53
2017,10,11,11,15,599.5,228.0,4.2,19.0,645.0,870.12,673.92
2017,10,11,11,30,681.0,216.0,4.2,19.0,695.0,949.57,729.69
2017,10,11,11,45,657.0,227.5,4.2,19.5,691.5,941.01,721.58
2017,10,11,12,0,633.0,239.0,4.2,20.0,688.0,925.31,708.8
2017,10,11,12,15,631.5,238.0,4.2,20.0,682.5,920.08,705.38
2017,10,11,12,30,630.0,237.0,4.2,20.0,677.0,911.92,699.94
2017,10,11,12,45,516.5,258.0,4.2,20.5,614.5,816.07,628.95
2017,10,11,13,0,403.0,279.0,4.2,21.0,552.0,704.4,546.24
2017,10,11,13,15,466.0,246.5,4.15,21.0,552.5,734.68,570.79
2017,10,11,13,30,529.0,214.0,4.1,21.0,553.0,743.53,579.36
2017,10,11,13,45,499.0,231.5,4.1,21.0,540.0,719.49,561.35
2017,10,11,14,0,469.0,249.0,4.1,21.0,527.0,694.3,542.64
2017,10,11,14,15,510.5,204.5,4.0,20.5,491.0,661.75,521.92
2017,10,11,14,30,552.0,160.0,3.9,20.0,455.0,623.08,496.21
2017,10,11,14,45,451.0,184.5,3.8,20.0,413.0,550.5,439.53
2017,10,11,15,0,350.0,209.0,3.7,20.0,371.0,474.62,379.88
2017,10,11,15,15,323.0,190.0,3.35,19.5,328.0,418.54,336.67
2017,10,11,15,30,296.0,171.0,3.0,19.0,285.0,364.49,294.08
2017,10,11,15,45,250.5,148.5,2.65,18.5,236.0,299.01,241.41
2017,10,11,16,0,205.0,126.0,2.3,18.0,187.0,238.21,191.59
2017,10,11,16,15,170.0,99.5,2.05,17.0,144.0,182.25,145.22
2017,10,11,16,30,135.0,73.0,1.8,16.0,101.0,130.26,101.3
2017,10,11,16,45,95.5,48.5,1.55,15.0,65.5,78.73,57.6
2017,10,11,17,0,56.0,24.0,1.3,14.0,30.0,40.83,25.5
2017,10,11,17,15,28.0,12.0,1.3,13.5,15.0,18.02,0.04
2017,10,11,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,11.5,1.8,6.5,11.5,10.46,0.0
2017,10,12,6,30,0.0,23.0,2.0,7.0,23.0,21.54,0.0
2017,10,12,6,45,204.0,35.0,2.2,8.0,64.0,90.28,58.99
2017,10,12,7,0,408.0,47.0,2.4,9.0,105.0,174.68,129.47
2017,10,12,7,15,493.0,57.5,2.65,9.5,155.0,242.3,190.23
2017,10,12,7,30,578.0,68.0,2.9,10.0,205.0,319.67,259.0
2017,10,12,7,45,633.5,74.5,3.2,11.0,256.5,388.53,319.43
2017,10,12,8,0,689.0,81.0,3.5,12.0,308.0,462.44,382.08
2017,10,12,8,15,726.0,86.5,3.5,12.5,357.5,529.27,437.23
2017,10,12,8,30,763.0,92.0,3.5,13.0,407.0,598.2,492.08
2017,10,12,8,45,792.0,95.5,3.5,13.5,453.0,661.12,540.49
2017,10,12,9,0,821.0,99.0,3.5,14.0,499.0,721.27,584.93
2017,10,12,9,15,840.0,102.0,3.5,14.5,540.0,776.25,622.92
2017,10,12,9,30,859.0,105.0,3.5,15.0,581.0,829.93,659.23
2017,10,12,9,45,837.0,121.0,3.5,16.0,607.5,861.78,677.91
2017,10,12,10,0,815.0,137.0,3.5,17.0,634.0,894.78,697.32
2017,10,12,10,15,826.0,139.5,3.55,17.5,660.5,932.78,721.62
2017,10,12,10,30,837.0,142.0,3.6,18.0,687.0,961.44,739.2
2017,10,12,10,45,841.0,145.0,3.65,18.5,705.5,987.34,754.92
2017,10,12,11,0,845.0,148.0,3.7,19.0,724.0,1009.79,768.28
2017,10,12,11,15,849.0,148.5,3.75,19.5,735.0,1025.99,777.47
2017,10,12,11,30,853.0,149.0,3.8,20.0,746.0,1038.51,784.31
2017,10,12,11,45,853.0,149.5,3.85,20.5,748.0,1043.28,786.09
2017,10,12,12,0,853.0,150.0,3.9,21.0,750.0,1044.2,785.5
2017,10,12,12,15,851.0,149.5,3.9,21.0,744.0,1038.22,781.63
2017,10,12,12,30,849.0,149.0,3.9,21.0,738.0,1028.45,775.41
2017,10,12,12,45,847.0,146.5,3.95,21.5,724.5,1012.8,764.25
2017,10,12,13,0,845.0,144.0,4.0,22.0,711.0,993.49,750.78
2017,10,12,13,15,836.5,142.0,4.0,22.0,689.0,965.07,732.33
2017,10,12,13,30,828.0,140.0,4.0,22.0,667.0,939.93,716.22
2017,10,12,13,45,801.5,142.5,4.0,22.0,634.0,894.52,685.95
2017,10,12,14,0,775.0,145.0,4.0,22.0,601.0,847.35,654.31
2017,10,12,14,15,756.5,141.0,3.95,22.0,564.0,798.2,620.7
2017,10,12,14,30,738.0,137.0,3.9,22.0,527.0,747.66,585.7
2017,10,12,14,45,695.5,136.5,3.85,22.0,481.5,682.18,537.79
2017,10,12,15,0,653.0,136.0,3.8,22.0,436.0,617.87,489.68
2017,10,12,15,15,617.5,128.5,3.55,21.5,389.0,552.73,440.43
2017,10,12,15,30,582.0,121.0,3.3,21.0,342.0,485.99,388.7
2017,10,12,15,45,515.0,114.0,3.05,20.5,290.0,409.78,327.98
2017,10,12,16,0,448.0,107.0,2.8,20.0,238.0,339.81,270.78
2017,10,12,16,15,384.5,92.0,2.4,18.5,189.5,269.69,213.02
2017,10,12,16,30,321.0,77.0,2.0,17.0,141.0,206.64,159.73
2017,10,12,16,45,235.0,57.0,1.65,16.0,96.5,139.32,102.9
2017,10,12,17,0,149.0,37.0,1.3,15.0,52.0,78.11,51.35
2017,10,12,17,15,74.5,18.5,1.3,14.0,26.0,32.98,0.0
2017,10,12,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,6,15,39.0,7.5,1.1,8.5,9.0,6.82,0.0
2017,10,13,6,30,78.0,15.0,1.1,9.0,18.0,25.57,0.0
2017,10,13,6,45,196.0,32.0,1.15,9.5,55.5,85.69,54.55
2017,10,13,7,0,314.0,49.0,1.2,10.0,93.0,149.93,110.85
2017,10,13,7,15,397.5,61.5,1.45,10.5,140.0,212.23,165.88
2017,10,13,7,30,481.0,74.0,1.7,11.0,187.0,286.88,231.14
2017,10,13,7,45,542.0,82.5,2.0,11.5,237.0,354.9,290.39
2017,10,13,8,0,603.0,91.0,2.3,12.0,287.0,428.79,352.96
2017,10,13,8,15,642.5,97.5,2.4,12.5,335.0,493.67,406.22
2017,10,13,8,30,682.0,104.0,2.5,13.0,383.0,561.09,459.76
2017,10,13,8,45,718.0,106.5,2.6,14.0,428.5,623.84,507.26
2017,10,13,9,0,754.0,109.0,2.7,15.0,474.0,687.76,554.11
2017,10,13,9,15,774.5,112.5,2.75,15.5,514.0,741.73,591.82
2017,10,13,9,30,795.0,116.0,2.8,16.0,554.0,794.77,627.79
2017,10,13,9,45,795.5,124.5,2.9,17.0,584.0,835.55,653.49
2017,10,13,10,0,796.0,133.0,3.0,18.0,614.0,873.4,676.86
2017,10,13,10,15,807.0,135.5,3.05,19.0,640.5,910.73,699.22
2017,10,13,10,30,818.0,138.0,3.1,20.0,667.0,939.11,715.16
2017,10,13,10,45,835.5,135.0,3.2,21.0,688.5,970.85,733.7
2017,10,13,11,0,853.0,132.0,3.3,22.0,710.0,999.58,750.04
2017,10,13,11,15,856.5,133.0,3.3,22.0,721.0,1015.8,760.13
2017,10,13,11,30,860.0,134.0,3.3,22.0,732.0,1028.32,767.99
2017,10,13,11,45,869.0,130.5,3.3,22.5,736.0,1037.5,772.3
2017,10,13,12,0,878.0,127.0,3.3,23.0,740.0,1042.81,774.22
2017,10,13,12,15,876.0,126.5,3.3,23.0,734.5,1036.69,770.28
2017,10,13,12,30,874.0,126.0,3.3,23.0,729.0,1026.72,764.06
2017,10,13,12,45,838.0,138.5,3.35,23.5,707.5,994.43,742.06
2017,10,13,13,0,802.0,151.0,3.4,24.0,686.0,966.44,723.14
2017,10,13,13,15,792.5,149.0,3.4,24.0,663.5,937.72,704.76
2017,10,13,13,30,783.0,147.0,3.4,24.0,641.0,906.08,684.37
2017,10,13,13,45,756.0,149.5,3.45,24.0,608.5,861.36,655.16
2017,10,13,14,0,729.0,152.0,3.5,24.0,576.0,815.05,624.59
2017,10,13,14,15,709.5,147.5,3.5,23.5,540.0,766.13,592.68
2017,10,13,14,30,690.0,143.0,3.5,23.0,504.0,716.03,558.86
2017,10,13,14,45,649.0,141.5,3.55,23.0,460.0,652.51,512.71
2017,10,13,15,0,608.0,140.0,3.6,23.0,416.0,590.19,466.41
2017,10,13,15,15,572.5,131.5,3.4,22.5,370.5,522.51,415.45
2017,10,13,15,30,537.0,123.0,3.2,22.0,325.0,461.35,368.03
2017,10,13,15,45,474.5,114.5,3.05,22.0,275.0,388.43,309.5
2017,10,13,16,0,412.0,106.0,2.9,22.0,225.0,321.38,254.43
2017,10,13,16,15,349.5,90.5,2.5,20.5,178.0,253.37,198.69
2017,10,13,16,30,287.0,75.0,2.1,19.0,131.0,192.39,147.5
2017,10,13,16,45,207.5,54.5,1.75,17.5,88.5,128.64,94.19
2017,10,13,17,0,128.0,34.0,1.4,16.0,46.0,69.99,44.85
2017,10,13,17,15,64.0,17.0,1.35,15.0,23.0,29.41,0.0
2017,10,13,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,14,6,15,95.0,7.5,1.6,7.5,10.5,0.0,0.0
2017,10,14,6,30,190.0,15.0,1.8,8.0,21.0,42.83,0.0
2017,10,14,6,45,343.0,26.0,2.0,9.0,62.5,112.89,69.36
2017,10,14,7,0,496.0,37.0,2.2,10.0,104.0,190.31,138.75
2017,10,14,7,15,578.0,44.5,2.45,10.5,154.0,258.69,200.99
2017,10,14,7,30,660.0,52.0,2.7,11.0,204.0,334.7,269.18
2017,10,14,7,45,711.0,57.0,2.95,12.0,255.5,404.15,330.36
2017,10,14,8,0,762.0,62.0,3.2,13.0,307.0,477.94,392.9
2017,10,14,8,15,796.0,65.5,3.15,13.5,356.5,544.21,447.37
2017,10,14,8,30,830.0,69.0,3.1,14.0,406.0,612.04,500.94
2017,10,14,8,45,855.0,71.5,3.1,15.0,451.5,673.77,547.05
2017,10,14,9,0,880.0,74.0,3.1,16.0,497.0,729.77,585.44
2017,10,14,9,15,896.5,76.5,3.05,16.5,537.5,783.7,621.78
2017,10,14,9,30,913.0,79.0,3.0,17.0,578.0,836.03,656.16
2017,10,14,9,45,911.5,86.5,2.95,18.0,609.0,877.22,680.68
2017,10,14,10,0,910.0,94.0,2.9,19.0,640.0,914.91,702.35
2017,10,14,10,15,919.0,95.5,2.85,19.5,666.5,951.52,724.25
2017,10,14,10,30,928.0,97.0,2.8,20.0,693.0,985.01,743.77
2017,10,14,10,45,931.0,99.0,2.8,20.5,711.5,1010.07,757.95
2017,10,14,11,0,934.0,101.0,2.8,21.0,730.0,1031.42,769.73
2017,10,14,11,15,937.5,102.0,2.7,21.5,741.0,1048.26,777.6
2017,10,14,11,30,941.0,103.0,2.6,22.0,752.0,1061.21,782.96
2017,10,14,11,45,940.5,103.5,2.55,22.5,754.0,1065.62,783.44
2017,10,14,12,0,940.0,104.0,2.5,23.0,756.0,1065.99,781.54
2017,10,14,12,15,938.5,103.5,2.45,23.0,750.5,1060.16,777.37
2017,10,14,12,30,937.0,103.0,2.4,23.0,745.0,1050.33,770.84
2017,10,14,12,45,926.0,105.5,2.4,23.5,729.0,1030.82,757.33
2017,10,14,13,0,915.0,108.0,2.4,24.0,713.0,1017.65,748.18
2017,10,14,13,15,908.0,106.5,2.4,24.0,690.5,989.86,731.0
2017,10,14,13,30,901.0,105.0,2.4,24.0,668.0,958.65,711.7
2017,10,14,13,45,884.0,105.0,2.4,24.0,637.5,917.15,685.47
2017,10,14,14,0,867.0,105.0,2.4,24.0,607.0,873.19,657.44
2017,10,14,14,15,851.5,102.5,2.35,24.0,570.5,825.48,626.15
2017,10,14,14,30,836.0,100.0,2.3,24.0,534.0,775.85,593.18
2017,10,14,14,45,813.0,97.0,2.3,24.0,491.0,718.6,554.68
2017,10,14,15,0,790.0,94.0,2.3,24.0,448.0,663.83,516.01
2017,10,14,15,15,759.0,89.5,2.15,23.5,401.0,598.92,468.35
2017,10,14,15,30,728.0,85.0,2.0,23.0,354.0,534.99,419.96
2017,10,14,15,45,686.5,78.5,1.9,23.0,304.5,464.72,364.59
2017,10,14,16,0,645.0,72.0,1.8,23.0,255.0,397.44,309.74
2017,10,14,16,15,577.5,64.0,1.6,21.5,204.0,321.34,247.84
2017,10,14,16,30,510.0,56.0,1.4,20.0,153.0,252.16,189.55
2017,10,14,16,45,404.0,44.5,1.25,19.0,106.5,175.94,125.44
2017,10,14,17,0,298.0,33.0,1.1,18.0,60.0,112.68,70.11
2017,10,14,17,15,149.0,16.5,1.15,17.5,30.0,45.51,0.0
2017,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,15,6,15,41.0,6.5,1.4,9.5,8.0,0.0,0.0
2017,10,15,6,30,82.0,13.0,1.5,10.0,16.0,24.47,0.0
2017,10,15,6,45,213.5,28.5,1.6,11.0,53.0,86.06,51.79
2017,10,15,7,0,345.0,44.0,1.7,12.0,90.0,155.18,113.13
2017,10,15,7,15,432.5,55.5,1.85,12.5,137.5,220.67,170.88
2017,10,15,7,30,520.0,67.0,2.0,13.0,185.0,296.34,236.9
2017,10,15,7,45,576.5,75.0,2.15,13.5,234.5,363.77,295.48
2017,10,15,8,0,633.0,83.0,2.3,14.0,284.0,436.5,356.64
2017,10,15,8,15,672.0,89.0,2.25,15.0,332.0,501.89,408.82
2017,10,15,8,30,711.0,95.0,2.2,16.0,380.0,569.7,460.67
2017,10,15,8,45,740.5,99.0,2.2,17.0,425.0,630.83,505.61
2017,10,15,9,0,770.0,103.0,2.2,18.0,470.0,692.53,549.32
2017,10,15,9,15,790.0,106.5,2.15,19.0,509.5,746.58,584.21
2017,10,15,9,30,810.0,110.0,2.1,20.0,549.0,795.53,614.41
2017,10,15,9,45,826.0,112.0,2.05,21.5,582.5,841.99,640.87
2017,10,15,10,0,842.0,114.0,2.0,23.0,616.0,886.42,665.15
2017,10,15,10,15,852.0,116.0,1.9,24.0,642.0,923.13,684.39
2017,10,15,10,30,862.0,118.0,1.8,25.0,668.0,956.95,701.3
2017,10,15,10,45,869.0,119.0,1.75,26.0,687.0,983.68,713.92
2017,10,15,11,0,876.0,120.0,1.7,27.0,706.0,1007.0,724.27
2017,10,15,11,15,879.5,120.5,1.5,27.5,716.5,1022.76,729.0
2017,10,15,11,30,883.0,121.0,1.3,28.0,727.0,1034.77,731.14
2017,10,15,11,45,884.5,121.0,1.15,28.5,729.5,1040.37,730.07
2017,10,15,12,0,886.0,121.0,1.0,29.0,732.0,1042.07,726.65
2017,10,15,12,15,883.5,120.5,0.75,29.0,725.5,1035.32,717.41
2017,10,15,12,30,881.0,120.0,0.5,29.0,719.0,1024.71,705.74
2017,10,15,12,45,882.5,116.5,0.3,29.5,706.5,1010.72,692.06
2017,10,15,13,0,884.0,113.0,0.1,30.0,694.0,992.88,677.09
2017,10,15,13,15,876.0,111.5,0.2,30.0,671.5,964.75,663.25
2017,10,15,13,30,868.0,110.0,0.3,30.0,649.0,933.37,647.77
2017,10,15,13,45,858.5,107.0,0.45,30.0,620.0,895.89,629.45
2017,10,15,14,0,849.0,104.0,0.6,30.0,591.0,855.65,608.93
2017,10,15,14,15,833.0,101.5,0.7,30.0,554.5,808.2,582.25
2017,10,15,14,30,817.0,99.0,0.8,30.0,518.0,758.94,553.65
2017,10,15,14,45,794.5,95.5,0.95,30.0,476.0,702.36,519.81
2017,10,15,15,0,772.0,92.0,1.1,30.0,434.0,648.22,485.07
2017,10,15,15,15,740.5,87.5,1.0,29.0,387.5,583.95,440.87
2017,10,15,15,30,709.0,83.0,0.9,28.0,341.0,520.78,395.82
2017,10,15,15,45,661.5,77.0,0.85,27.5,291.5,449.06,342.28
2017,10,15,16,0,614.0,71.0,0.8,27.0,242.0,381.04,289.47
2017,10,15,16,15,546.5,63.0,0.9,25.5,192.5,306.87,231.58
2017,10,15,16,30,479.0,55.0,1.0,24.0,143.0,239.68,176.7
2017,10,15,16,45,366.0,42.5,1.1,23.0,97.5,162.61,113.64
2017,10,15,17,0,253.0,30.0,1.2,22.0,52.0,99.59,59.34
2017,10,15,17,15,126.5,15.0,1.2,21.0,26.0,34.0,0.0
2017,10,15,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,7.0,1.05,11.5,7.0,0.0,0.0
2017,10,16,6,30,0.0,14.0,1.0,12.0,14.0,12.73,0.0
2017,10,16,6,45,173.5,28.5,0.95,12.5,51.0,77.24,44.98
2017,10,16,7,0,347.0,43.0,0.9,13.0,88.0,155.06,112.07
2017,10,16,7,15,433.5,54.5,1.05,13.5,135.0,220.3,169.17
2017,10,16,7,30,520.0,66.0,1.2,14.0,182.0,295.6,234.23
2017,10,16,7,45,580.5,73.5,1.35,15.0,232.0,364.3,292.6
2017,10,16,8,0,641.0,81.0,1.5,16.0,282.0,438.72,353.57
2017,10,16,8,15,680.0,86.5,1.45,16.5,330.0,503.9,405.16
2017,10,16,8,30,719.0,92.0,1.4,17.0,378.0,571.45,456.47
2017,10,16,8,45,749.0,96.0,1.35,18.0,423.0,633.18,500.46
2017,10,16,9,0,779.0,100.0,1.3,19.0,468.0,695.52,543.0
2017,10,16,9,15,799.0,103.0,1.3,19.5,507.0,745.56,575.27
2017,10,16,9,30,819.0,106.0,1.3,20.0,546.0,798.12,608.67
2017,10,16,9,45,664.5,153.0,1.35,21.0,524.0,756.89,576.68
2017,10,16,10,0,510.0,200.0,1.4,22.0,502.0,690.95,526.38
2017,10,16,10,15,450.5,230.0,1.35,22.5,505.0,686.75,520.37
2017,10,16,10,30,391.0,260.0,1.3,23.0,508.0,661.36,499.39
2017,10,16,10,45,563.5,205.5,1.3,24.0,574.0,789.85,589.11
2017,10,16,11,0,736.0,151.0,1.3,25.0,640.0,913.16,666.72
2017,10,16,11,15,735.0,155.0,1.25,25.5,649.5,926.92,671.55
2017,10,16,11,30,734.0,159.0,1.2,26.0,659.0,937.36,675.63
2017,10,16,11,45,536.0,231.0,1.2,27.0,596.5,818.02,594.35
2017,10,16,12,0,338.0,303.0,1.2,28.0,534.0,685.48,500.56
2017,10,16,12,15,478.0,252.0,1.15,28.5,576.0,781.87,568.03
2017,10,16,12,30,618.0,201.0,1.1,29.0,618.0,863.79,621.64
2017,10,16,12,45,634.5,189.5,1.1,29.5,610.5,858.91,616.71
2017,10,16,13,0,651.0,178.0,1.1,30.0,603.0,850.5,610.72
2017,10,16,13,15,596.0,188.5,1.05,30.0,568.0,795.63,575.25
2017,10,16,13,30,541.0,199.0,1.0,30.0,533.0,735.27,535.33
2017,10,16,13,45,643.5,156.0,1.0,30.0,535.0,767.23,559.26
2017,10,16,14,0,746.0,113.0,1.0,30.0,537.0,782.13,569.74
2017,10,16,14,15,780.5,106.0,0.95,30.0,525.5,769.73,561.98
2017,10,16,14,30,815.0,99.0,0.9,30.0,514.0,756.23,553.88
2017,10,16,14,45,822.0,79.5,0.9,30.0,469.0,702.97,519.87
2017,10,16,15,0,829.0,60.0,0.9,30.0,424.0,640.63,479.33
2017,10,16,15,15,805.0,56.5,0.8,29.0,379.0,580.57,438.25
2017,10,16,15,30,781.0,53.0,0.7,28.0,334.0,520.75,395.35
2017,10,16,15,45,692.5,62.5,0.65,27.5,285.5,446.16,339.18
2017,10,16,16,0,604.0,72.0,0.6,27.0,237.0,376.64,285.15
2017,10,16,16,15,535.0,63.0,0.7,25.5,187.5,301.48,226.81
2017,10,16,16,30,466.0,54.0,0.8,24.0,138.0,233.56,171.58
2017,10,16,16,45,353.0,41.5,0.95,23.0,93.5,157.49,109.51
2017,10,16,17,0,240.0,29.0,1.1,22.0,49.0,94.9,54.51
2017,10,16,17,15,120.0,14.5,1.1,21.5,24.5,32.37,0.0
2017,10,16,17,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,6,15,23.0,4.0,0.65,14.0,4.5,0.0,0.0
2017,10,17,6,30,46.0,8.0,0.6,14.0,9.0,14.43,0.0
2017,10,17,6,45,139.5,26.5,0.55,14.5,41.5,67.3,37.14
2017,10,17,7,0,233.0,45.0,0.5,15.0,74.0,124.74,89.73
2017,10,17,7,15,309.5,60.5,0.55,15.5,117.5,182.87,139.61
2017,10,17,7,30,386.0,76.0,0.6,16.0,161.0,250.2,196.7
2017,10,17,7,45,432.5,89.5,0.65,17.0,206.5,310.16,246.69
2017,10,17,8,0,479.0,103.0,0.7,18.0,252.0,374.8,298.61
2017,10,17,8,15,519.5,113.0,0.65,18.5,297.5,436.36,346.35
2017,10,17,8,30,560.0,123.0,0.6,19.0,343.0,501.04,394.48
2017,10,17,8,45,497.0,143.5,0.6,19.5,355.5,510.43,399.72
2017,10,17,9,0,434.0,164.0,0.6,20.0,368.0,512.35,399.3
2017,10,17,9,15,444.5,177.5,0.75,21.0,400.5,555.65,430.06
2017,10,17,9,30,455.0,191.0,0.9,22.0,433.0,598.36,459.25
2017,10,17,9,45,468.0,200.0,1.1,23.5,462.5,637.44,484.95
2017,10,17,10,0,481.0,209.0,1.3,25.0,492.0,675.64,509.49
2017,10,17,10,15,525.0,202.5,1.45,25.5,523.5,723.39,542.63
2017,10,17,10,30,569.0,196.0,1.6,26.0,555.0,771.07,575.23
2017,10,17,10,45,553.5,208.5,1.75,26.5,565.5,783.59,582.37
2017,10,17,11,0,538.0,221.0,1.9,27.0,576.0,793.06,587.78
2017,10,17,11,15,426.0,262.5,1.95,27.0,546.0,737.4,547.03
2017,10,17,11,30,314.0,304.0,2.0,27.0,516.0,661.48,492.51
2017,10,17,11,45,289.5,310.0,2.1,27.5,506.0,645.72,480.97
2017,10,17,12,0,265.0,316.0,2.2,28.0,496.0,628.5,467.93
2017,10,17,12,15,410.5,268.0,2.2,28.0,544.0,732.59,544.02
2017,10,17,12,30,556.0,220.0,2.2,28.0,592.0,817.46,604.69
2017,10,17,12,45,465.0,246.0,2.2,28.0,553.0,751.03,557.08
2017,10,17,13,0,374.0,272.0,2.2,28.0,514.0,668.49,499.24
2017,10,17,13,15,296.5,276.5,2.1,28.0,464.5,593.63,445.63
2017,10,17,13,30,219.0,281.0,2.0,28.0,415.0,504.6,381.14
2017,10,17,13,45,245.5,263.5,1.95,28.0,407.0,501.3,380.52
2017,10,17,14,0,272.0,246.0,1.9,28.0,399.0,510.73,388.22
2017,10,17,14,15,376.0,208.0,1.9,27.5,405.5,540.31,413.49
2017,10,17,14,30,480.0,170.0,1.9,27.0,412.0,575.7,442.07
2017,10,17,14,45,422.5,177.0,1.9,27.0,377.5,519.38,400.22
2017,10,17,15,0,365.0,184.0,1.9,27.0,343.0,456.16,353.34
2017,10,17,15,15,345.5,166.0,1.65,26.0,303.5,405.42,316.17
2017,10,17,15,30,326.0,148.0,1.4,25.0,264.0,355.91,278.8
2017,10,17,15,45,300.5,129.0,1.2,24.5,223.5,303.58,237.76
2017,10,17,16,0,275.0,110.0,1.0,24.0,183.0,253.61,197.49
2017,10,17,16,15,230.0,89.5,1.0,22.5,142.0,196.58,151.66
2017,10,17,16,30,185.0,69.0,1.0,21.0,101.0,144.67,108.79
2017,10,17,16,45,127.0,47.5,1.05,20.0,66.0,93.14,65.91
2017,10,17,17,0,69.0,26.0,1.1,19.0,31.0,47.29,25.23
2017,10,17,17,15,34.5,13.0,1.1,18.0,15.5,17.31,0.0
2017,10,17,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,5.5,0.9,8.5,5.5,0.0,0.0
2017,10,18,6,30,0.0,11.0,0.8,9.0,11.0,10.01,0.0
2017,10,18,6,45,167.0,26.0,0.7,9.5,46.5,72.57,38.82
2017,10,18,7,0,334.0,41.0,0.6,10.0,82.0,149.99,108.9
2017,10,18,7,15,421.0,53.0,0.6,10.5,128.5,215.01,166.15
2017,10,18,7,30,508.0,65.0,0.6,11.0,175.0,290.18,231.07
2017,10,18,7,45,564.5,73.5,0.65,11.5,224.0,357.31,288.53
2017,10,18,8,0,621.0,82.0,0.7,12.0,273.0,429.75,348.26
2017,10,18,8,15,661.0,88.0,0.7,13.0,320.5,494.91,399.13
2017,10,18,8,30,701.0,94.0,0.7,14.0,368.0,562.57,449.66
2017,10,18,8,45,729.5,99.0,0.7,15.0,412.0,623.46,493.0
2017,10,18,9,0,758.0,104.0,0.7,16.0,456.0,684.87,534.98
2017,10,18,9,15,608.5,146.0,0.6,17.0,443.5,651.34,504.6
2017,10,18,9,30,459.0,188.0,0.5,18.0,431.0,598.36,461.23
2017,10,18,9,45,547.0,171.5,0.45,19.5,478.0,671.79,511.31
2017,10,18,10,0,635.0,155.0,0.4,21.0,525.0,756.46,564.4
2017,10,18,10,15,731.0,142.5,0.35,22.0,586.0,848.62,619.57
2017,10,18,10,30,827.0,130.0,0.3,23.0,647.0,936.13,669.2
2017,10,18,10,45,835.5,130.5,0.3,24.0,666.0,962.89,680.9
2017,10,18,11,0,844.0,131.0,0.3,25.0,685.0,986.39,691.49
2017,10,18,11,15,847.5,132.0,0.5,25.5,695.0,1002.17,703.38
2017,10,18,11,30,851.0,133.0,0.7,26.0,705.0,1014.3,713.36
2017,10,18,11,45,853.5,132.5,0.9,26.5,707.5,1020.05,719.43
2017,10,18,12,0,856.0,132.0,1.1,27.0,710.0,1022.01,723.09
2017,10,18,12,15,853.5,131.5,1.3,26.5,703.5,1015.24,724.06
2017,10,18,12,30,851.0,131.0,1.5,26.0,697.0,1004.73,722.55
2017,10,18,12,45,808.5,144.5,1.7,26.0,673.5,974.64,706.92
2017,10,18,13,0,766.0,158.0,1.9,26.0,650.0,935.62,685.17
2017,10,18,13,15,755.5,155.5,2.0,25.5,627.5,906.02,669.35
2017,10,18,13,30,745.0,153.0,2.1,25.0,605.0,873.69,651.32
2017,10,18,13,45,728.5,150.0,2.25,25.0,575.0,833.06,626.51
2017,10,18,14,0,712.0,147.0,2.4,25.0,545.0,790.52,599.92
2017,10,18,14,15,692.5,142.5,2.45,24.5,509.0,742.31,569.28
2017,10,18,14,30,673.0,138.0,2.5,24.0,473.0,693.02,536.53
2017,10,18,14,45,645.0,132.0,2.55,23.5,432.0,635.24,496.33
2017,10,18,15,0,617.0,126.0,2.6,23.0,391.0,577.8,455.14
2017,10,18,15,15,581.5,118.0,2.55,22.0,346.0,514.34,408.53
2017,10,18,15,30,546.0,110.0,2.5,21.0,301.0,449.36,359.14
2017,10,18,15,45,499.5,99.5,2.5,20.5,254.5,382.75,306.08
2017,10,18,16,0,453.0,89.0,2.5,20.0,208.0,320.29,254.59
2017,10,18,16,15,386.5,75.0,2.35,19.0,161.5,250.49,196.23
2017,10,18,16,30,320.0,61.0,2.2,18.0,115.0,188.16,142.89
2017,10,18,16,45,232.0,43.0,2.1,17.0,75.5,123.24,87.74
2017,10,18,17,0,144.0,25.0,2.0,16.0,36.0,66.74,34.47
2017,10,18,17,15,72.0,12.5,2.05,15.0,18.0,22.75,0.0
2017,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,19,6,15,59.0,5.0,1.95,10.0,6.0,0.0,0.0
2017,10,19,6,30,118.0,10.0,2.1,10.0,12.0,27.58,0.0
2017,10,19,6,45,261.0,21.5,2.25,10.0,46.5,89.27,44.15
2017,10,19,7,0,404.0,33.0,2.4,10.0,81.0,162.12,116.88
2017,10,19,7,15,489.0,41.0,2.4,10.5,126.0,226.14,175.21
2017,10,19,7,30,574.0,49.0,2.4,11.0,171.0,299.97,241.13
2017,10,19,7,45,623.5,54.5,2.45,11.5,217.5,363.74,298.0
2017,10,19,8,0,673.0,60.0,2.5,12.0,264.0,430.28,355.3
2017,10,19,8,15,336.5,91.0,2.5,12.0,193.0,307.31,256.35
2017,10,19,8,30,0.0,122.0,2.5,12.0,122.0,112.82,90.62
2017,10,19,8,45,0.0,105.5,2.5,12.5,105.5,95.44,75.86
2017,10,19,9,0,0.0,89.0,2.5,13.0,89.0,79.18,61.82
2017,10,19,9,15,6.5,137.5,2.5,13.5,141.0,130.93,105.04
2017,10,19,9,30,13.0,186.0,2.5,14.0,193.0,185.07,149.22
2017,10,19,9,45,55.5,224.0,2.55,14.5,256.0,274.48,222.12
2017,10,19,10,0,98.0,262.0,2.6,15.0,319.0,356.21,286.93
2017,10,19,10,15,89.0,271.5,2.65,15.5,325.0,361.0,289.11
2017,10,19,10,30,80.0,281.0,2.7,16.0,331.0,365.15,291.12
2017,10,19,10,45,108.0,294.5,2.75,16.5,364.0,408.4,324.63
2017,10,19,11,0,136.0,308.0,2.8,17.0,397.0,470.3,371.49
2017,10,19,11,15,210.5,306.5,2.9,17.0,446.0,542.72,428.15
2017,10,19,11,30,285.0,305.0,3.0,17.0,495.0,634.55,497.83
2017,10,19,11,45,289.5,303.5,3.2,17.5,497.0,638.58,500.04
2017,10,19,12,0,294.0,302.0,3.4,18.0,499.0,641.27,501.88
2017,10,19,12,15,169.0,291.0,3.55,18.0,404.0,485.52,383.04
2017,10,19,12,30,44.0,280.0,3.7,18.0,309.0,331.44,261.42
2017,10,19,12,45,35.0,263.5,3.85,18.0,287.0,303.54,240.09
2017,10,19,13,0,26.0,247.0,4.0,18.0,265.0,259.52,205.52
2017,10,19,13,15,26.0,239.5,4.05,17.5,256.5,251.62,200.0
2017,10,19,13,30,26.0,232.0,4.1,17.0,248.0,243.73,194.4
2017,10,19,13,45,25.0,221.5,4.2,17.0,236.5,231.83,185.21
2017,10,19,14,0,24.0,211.0,4.3,17.0,225.0,220.02,176.08
2017,10,19,14,15,23.0,198.5,4.2,16.5,210.5,206.22,165.55
2017,10,19,14,30,22.0,186.0,4.1,16.0,196.0,192.55,155.04
2017,10,19,14,45,20.0,171.0,4.1,16.0,180.0,175.66,141.52
2017,10,19,15,0,18.0,156.0,4.1,16.0,164.0,159.02,128.1
2017,10,19,15,15,14.5,140.0,4.0,15.5,146.0,140.66,113.28
2017,10,19,15,30,11.0,124.0,3.9,15.0,128.0,122.73,98.62
2017,10,19,15,45,6.0,106.5,3.85,15.0,108.5,102.88,81.94
2017,10,19,16,0,1.0,89.0,3.8,15.0,89.0,83.66,65.61
2017,10,19,16,15,0.5,70.0,3.55,14.5,70.0,65.27,49.9
2017,10,19,16,30,0.0,51.0,3.3,14.0,51.0,46.94,34.0
2017,10,19,16,45,0.0,33.5,3.1,14.0,33.5,30.32,19.3
2017,10,19,17,0,0.0,16.0,2.9,14.0,16.0,14.09,3.06
2017,10,19,17,15,0.0,8.0,2.8,13.5,8.0,7.28,0.0
2017,10,19,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,6,45,48.0,21.0,1.2,9.5,26.5,36.06,14.62
2017,10,20,7,0,96.0,42.0,1.3,10.0,53.0,78.66,56.95
2017,10,20,7,15,128.0,62.0,1.5,10.5,84.0,117.57,91.74
2017,10,20,7,30,160.0,82.0,1.7,11.0,115.0,160.21,129.45
2017,10,20,7,45,179.5,101.5,1.9,11.5,148.0,200.16,164.55
2017,10,20,8,0,199.0,121.0,2.1,12.0,181.0,242.18,200.61
2017,10,20,8,15,218.5,137.0,2.2,12.5,213.0,282.02,234.01
2017,10,20,8,30,238.0,153.0,2.3,13.0,245.0,323.6,268.05
2017,10,20,8,45,127.5,160.0,2.4,13.5,210.0,257.46,212.13
2017,10,20,9,0,17.0,167.0,2.5,14.0,175.0,169.51,136.99
2017,10,20,9,15,139.0,195.5,2.6,14.0,267.5,316.88,260.1
2017,10,20,9,30,261.0,224.0,2.7,14.0,360.0,466.69,380.09
2017,10,20,9,45,272.0,237.5,2.8,14.5,387.0,501.33,405.19
2017,10,20,10,0,283.0,251.0,2.9,15.0,414.0,535.82,430.46
2017,10,20,10,15,175.5,262.0,2.95,15.0,364.5,444.17,356.85
2017,10,20,10,30,68.0,273.0,3.0,15.0,315.0,345.24,276.38
2017,10,20,10,45,283.5,251.5,3.1,15.5,434.0,559.21,447.79
2017,10,20,11,0,499.0,230.0,3.2,16.0,553.0,764.94,602.89
2017,10,20,11,15,296.0,269.0,3.25,16.0,461.5,600.77,475.55
2017,10,20,11,30,93.0,308.0,3.3,16.0,370.0,412.95,327.44
2017,10,20,11,45,223.5,298.0,3.4,16.5,447.5,548.48,435.33
2017,10,20,12,0,354.0,288.0,3.5,17.0,525.0,684.16,538.24
2017,10,20,12,15,336.0,289.5,3.55,17.0,512.5,666.64,524.29
2017,10,20,12,30,318.0,291.0,3.6,17.0,500.0,647.83,510.35
2017,10,20,12,45,373.0,270.5,3.7,17.0,510.5,672.31,530.97
2017,10,20,13,0,428.0,250.0,3.8,17.0,521.0,710.5,561.0
2017,10,20,13,15,317.5,262.5,3.85,16.5,459.5,596.98,475.39
2017,10,20,13,30,207.0,275.0,3.9,16.0,398.0,487.7,391.16
2017,10,20,13,45,244.0,256.0,4.0,16.0,394.5,491.89,396.78
2017,10,20,14,0,281.0,237.0,4.1,16.0,391.0,508.18,410.95
2017,10,20,14,15,518.5,162.0,4.1,15.5,424.0,616.63,501.64
2017,10,20,14,30,756.0,87.0,4.1,15.0,457.0,693.2,563.92
2017,10,20,14,45,660.5,100.5,4.2,15.0,404.0,610.07,500.35
2017,10,20,15,0,565.0,114.0,4.3,15.0,351.0,528.81,435.94
2017,10,20,15,15,525.5,110.0,4.25,14.5,311.5,464.86,385.17
2017,10,20,15,30,486.0,106.0,4.2,14.0,272.0,409.63,339.84
2017,10,20,15,45,445.0,95.0,4.2,14.0,229.0,348.75,288.25
2017,10,20,16,0,404.0,84.0,4.2,14.0,186.0,291.54,238.44
2017,10,20,16,15,350.5,70.0,3.9,13.5,145.0,230.07,184.4
2017,10,20,16,30,297.0,56.0,3.6,13.0,104.0,174.58,134.77
2017,10,20,16,45,205.0,40.5,3.35,12.5,68.0,113.07,80.98
2017,10,20,17,0,113.0,25.0,3.1,12.0,32.0,58.88,23.85
2017,10,20,17,15,56.5,12.5,2.8,11.5,16.0,20.21,0.0
2017,10,20,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,6,45,197.5,16.0,1.25,7.5,38.0,68.67,26.5
2017,10,21,7,0,395.0,32.0,1.3,8.0,76.0,159.09,114.41
2017,10,21,7,15,485.5,40.0,1.35,8.5,121.5,224.32,174.0
2017,10,21,7,30,576.0,48.0,1.4,9.0,167.0,300.02,241.41
