Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,7,45,634.0,52.5,1.5,10.0,214.5,364.72,298.51
2017,10,21,8,0,692.0,57.0,1.6,11.0,262.0,436.71,359.42
2017,10,21,8,15,728.0,61.0,1.8,11.5,308.0,500.32,412.55
2017,10,21,8,30,764.0,65.0,2.0,12.0,354.0,565.86,465.47
2017,10,21,8,45,790.5,67.5,2.25,13.0,396.5,624.74,511.0
2017,10,21,9,0,817.0,70.0,2.5,14.0,439.0,683.76,553.87
2017,10,21,9,15,834.5,72.0,2.6,14.5,477.0,735.09,589.74
2017,10,21,9,30,852.0,74.0,2.7,15.0,515.0,778.28,619.12
2017,10,21,9,45,865.5,75.5,2.8,15.5,546.5,822.14,648.65
2017,10,21,10,0,879.0,77.0,2.9,16.0,578.0,863.78,676.25
2017,10,21,10,15,887.5,78.0,2.9,16.5,603.0,897.85,697.54
2017,10,21,10,30,896.0,79.0,2.9,17.0,628.0,928.92,716.62
2017,10,21,10,45,902.0,79.5,2.95,17.5,645.5,953.84,731.77
2017,10,21,11,0,908.0,80.0,3.0,18.0,663.0,975.31,744.62
2017,10,21,11,15,910.5,80.5,2.95,18.0,672.5,989.8,753.36
2017,10,21,11,30,913.0,81.0,2.9,18.0,682.0,1000.51,759.7
2017,10,21,11,45,913.5,81.0,2.9,18.5,684.0,1004.81,760.9
2017,10,21,12,0,914.0,81.0,2.9,19.0,686.0,1005.22,759.69
2017,10,21,12,15,912.5,81.0,2.9,19.0,680.0,999.79,756.2
2017,10,21,12,30,911.0,81.0,2.9,19.0,674.0,990.51,750.34
2017,10,21,12,45,910.0,78.5,2.95,19.5,660.5,974.86,739.35
2017,10,21,13,0,909.0,76.0,3.0,20.0,647.0,955.45,725.98
2017,10,21,13,15,902.0,75.0,3.0,20.0,625.5,928.71,708.68
2017,10,21,13,30,895.0,74.0,3.0,20.0,604.0,898.71,689.18
2017,10,21,13,45,885.5,72.5,3.0,20.0,576.0,862.83,665.53
2017,10,21,14,0,876.0,71.0,3.0,20.0,548.0,824.2,639.83
2017,10,21,14,15,861.5,69.5,3.0,20.0,513.0,779.09,609.25
2017,10,21,14,30,847.0,68.0,3.0,20.0,478.0,732.09,576.95
2017,10,21,14,45,830.0,64.5,3.0,20.0,438.0,679.26,539.85
2017,10,21,15,0,813.0,61.0,3.0,20.0,398.0,625.36,501.08
2017,10,21,15,15,785.0,58.0,2.9,19.5,353.5,568.98,457.77
2017,10,21,15,30,757.0,55.0,2.8,19.0,309.0,508.23,409.7
2017,10,21,15,45,716.0,51.0,2.75,18.5,262.0,440.66,354.62
2017,10,21,16,0,675.0,47.0,2.7,18.0,215.0,375.96,299.73
2017,10,21,16,15,608.5,41.5,2.35,17.0,168.0,302.66,236.4
2017,10,21,16,30,542.0,36.0,2.0,16.0,121.0,236.09,177.13
2017,10,21,16,45,420.5,27.5,1.65,15.0,79.0,158.43,109.22
2017,10,21,17,0,299.0,19.0,1.3,14.0,37.0,93.15,29.55
2017,10,21,17,15,149.5,9.5,1.35,13.5,18.5,31.91,0.0
2017,10,21,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,6,45,224.5,14.5,1.05,9.5,38.5,72.52,22.57
2017,10,22,7,0,449.0,29.0,1.1,10.0,77.0,168.96,119.28
2017,10,22,7,15,538.5,36.5,1.3,10.5,124.0,236.77,181.5
2017,10,22,7,30,628.0,44.0,1.5,11.0,171.0,314.63,250.83
2017,10,22,7,45,682.0,48.5,1.75,12.0,219.5,382.35,310.63
2017,10,22,8,0,736.0,53.0,2.0,13.0,268.0,454.76,372.12
2017,10,22,8,15,771.0,56.5,2.2,13.5,315.0,519.4,425.95
2017,10,22,8,30,806.0,60.0,2.4,14.0,362.0,585.76,479.29
2017,10,22,8,45,831.0,62.5,2.6,15.0,405.5,645.5,524.92
2017,10,22,9,0,856.0,65.0,2.8,16.0,449.0,699.49,563.01
2017,10,22,9,15,873.5,67.0,2.9,16.5,487.5,751.82,599.35
2017,10,22,9,30,891.0,69.0,3.0,17.0,526.0,802.7,634.03
2017,10,22,9,45,896.0,73.0,3.1,18.0,557.0,843.86,659.98
2017,10,22,10,0,901.0,77.0,3.2,19.0,588.0,882.1,683.55
2017,10,22,10,15,910.5,78.5,3.15,19.0,613.5,918.23,707.03
2017,10,22,10,30,920.0,80.0,3.1,19.0,639.0,951.34,728.25
2017,10,22,10,45,928.5,80.0,3.1,19.5,657.5,978.43,744.26
2017,10,22,11,0,937.0,80.0,3.1,20.0,676.0,1002.06,757.92
2017,10,22,11,15,940.0,80.0,3.05,20.5,686.5,1016.73,765.16
2017,10,22,11,30,943.0,80.0,3.0,21.0,697.0,1027.51,769.97
2017,10,22,11,45,946.0,79.5,3.0,21.5,699.5,1033.72,772.35
2017,10,22,12,0,949.0,79.0,3.0,22.0,702.0,1035.93,772.27
2017,10,22,12,15,947.5,78.5,3.0,22.0,696.0,1029.7,768.3
2017,10,22,12,30,946.0,78.0,3.0,22.0,690.0,1019.48,761.93
2017,10,22,12,45,940.5,78.5,3.0,22.5,675.5,1002.74,749.94
2017,10,22,13,0,935.0,79.0,3.0,23.0,661.0,982.27,735.66
2017,10,22,13,15,928.0,78.0,3.05,23.0,639.5,954.98,718.74
2017,10,22,13,30,921.0,77.0,3.1,23.0,618.0,924.33,699.54
2017,10,22,13,45,911.5,75.5,3.15,23.0,589.0,887.71,676.14
2017,10,22,14,0,902.0,74.0,3.2,23.0,560.0,848.26,650.59
2017,10,22,14,15,887.5,72.0,3.2,23.0,524.5,801.62,619.39
2017,10,22,14,30,873.0,70.0,3.2,23.0,489.0,753.01,586.42
2017,10,22,14,45,853.0,67.5,3.25,23.0,447.5,698.19,548.62
2017,10,22,15,0,833.0,65.0,3.3,23.0,406.0,647.55,512.62
2017,10,22,15,15,803.5,61.5,3.1,22.5,360.5,583.62,464.01
2017,10,22,15,30,774.0,58.0,2.9,22.0,315.0,520.46,414.43
2017,10,22,15,45,730.5,54.0,2.7,21.5,266.5,450.69,357.95
2017,10,22,16,0,687.0,50.0,2.5,21.0,218.0,383.98,301.87
2017,10,22,16,15,617.0,44.0,2.15,19.5,169.5,308.02,237.67
2017,10,22,16,30,547.0,38.0,1.8,18.0,121.0,239.11,177.44
2017,10,22,16,45,420.0,28.5,1.5,17.0,78.0,161.15,109.49
2017,10,22,17,0,293.0,19.0,1.2,16.0,35.0,90.97,17.87
2017,10,22,17,15,146.5,9.5,1.2,15.5,17.5,31.34,0.0
2017,10,22,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,45,217.5,14.0,1.25,11.5,37.0,70.15,15.1
2017,10,23,7,0,435.0,28.0,1.3,12.0,74.0,164.16,114.33
2017,10,23,7,15,526.0,35.5,1.55,13.0,119.5,231.51,175.79
2017,10,23,7,30,617.0,43.0,1.8,14.0,165.0,309.13,244.07
2017,10,23,7,45,672.0,47.5,2.1,15.0,213.5,376.57,303.3
2017,10,23,8,0,727.0,52.0,2.4,16.0,262.0,448.82,364.4
2017,10,23,8,15,762.5,55.5,2.45,16.5,308.5,513.16,417.27
2017,10,23,8,30,798.0,59.0,2.5,17.0,355.0,579.29,469.53
2017,10,23,8,45,823.5,61.5,2.6,18.0,398.5,638.87,514.24
2017,10,23,9,0,849.0,64.0,2.7,19.0,442.0,692.78,551.45
2017,10,23,9,15,866.5,66.0,2.7,19.5,480.0,744.71,586.59
2017,10,23,9,30,884.0,68.0,2.7,20.0,518.0,795.23,619.98
2017,10,23,9,45,894.0,70.5,2.75,21.0,549.5,838.38,646.66
2017,10,23,10,0,904.0,73.0,2.8,22.0,581.0,878.99,671.14
2017,10,23,10,15,912.5,74.5,2.85,22.5,606.5,914.23,692.93
2017,10,23,10,30,921.0,76.0,2.9,23.0,632.0,946.4,712.52
2017,10,23,10,45,927.0,76.5,2.95,24.0,650.0,971.7,726.02
2017,10,23,11,0,933.0,77.0,3.0,25.0,668.0,993.46,737.16
2017,10,23,11,15,936.0,77.5,3.05,25.5,678.0,1008.63,745.44
2017,10,23,11,30,939.0,78.0,3.1,26.0,688.0,1019.95,751.36
2017,10,23,11,45,940.0,78.0,3.15,26.5,689.5,1024.76,753.17
2017,10,23,12,0,941.0,78.0,3.2,27.0,691.0,1025.58,752.61
2017,10,23,12,15,939.0,78.0,3.2,27.0,685.0,1019.48,748.79
2017,10,23,12,30,937.0,78.0,3.2,27.0,679.0,1009.45,742.62
2017,10,23,12,45,929.0,79.0,3.25,27.5,664.0,991.04,730.04
2017,10,23,13,0,921.0,80.0,3.3,28.0,649.0,969.03,715.26
2017,10,23,13,15,913.5,78.5,3.25,28.0,627.0,940.97,697.26
2017,10,23,13,30,906.0,77.0,3.2,28.0,605.0,909.62,677.11
2017,10,23,13,45,895.5,75.5,3.15,28.0,576.0,872.59,653.1
2017,10,23,14,0,885.0,74.0,3.1,28.0,547.0,832.85,627.14
2017,10,23,14,15,870.0,72.0,3.0,28.0,511.5,786.46,596.09
2017,10,23,14,30,855.0,70.0,2.9,28.0,476.0,738.21,563.47
2017,10,23,14,45,834.0,67.5,2.85,28.0,435.0,689.16,530.09
2017,10,23,15,0,813.0,65.0,2.8,28.0,394.0,633.13,490.44
2017,10,23,15,15,782.0,62.0,2.45,27.0,349.0,569.93,443.71
2017,10,23,15,30,751.0,59.0,2.1,26.0,304.0,507.66,396.07
2017,10,23,15,45,706.0,54.5,1.8,25.5,256.0,437.85,340.44
2017,10,23,16,0,661.0,50.0,1.5,25.0,208.0,371.33,285.52
2017,10,23,16,15,588.0,43.5,1.4,24.0,160.5,295.26,222.73
2017,10,23,16,30,515.0,37.0,1.3,23.0,113.0,229.04,166.0
2017,10,23,16,45,385.5,27.5,1.25,22.0,72.0,150.29,98.92
2017,10,23,17,0,256.0,18.0,1.2,21.0,31.0,81.16,2.13
2017,10,23,17,15,128.0,9.0,1.2,20.5,15.5,27.94,0.0
2017,10,23,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,24,6,45,205.5,14.5,1.1,13.5,35.0,67.89,6.38
2017,10,24,7,0,411.0,29.0,1.1,14.0,70.0,161.08,110.81
2017,10,24,7,15,505.5,36.5,1.35,15.0,116.0,227.73,171.4
2017,10,24,7,30,600.0,44.0,1.6,16.0,162.0,303.3,237.34
2017,10,24,7,45,655.0,49.5,1.85,17.0,209.5,370.89,296.05
2017,10,24,8,0,710.0,55.0,2.1,18.0,257.0,443.34,356.61
2017,10,24,8,15,746.5,59.0,2.15,19.0,303.5,507.94,408.34
2017,10,24,8,30,783.0,63.0,2.2,20.0,350.0,574.46,459.35
2017,10,24,8,45,807.5,66.5,2.25,21.0,393.0,633.86,502.97
2017,10,24,9,0,832.0,70.0,2.3,22.0,436.0,693.18,543.58
2017,10,24,9,15,850.0,72.0,2.35,22.5,474.0,745.29,578.42
2017,10,24,9,30,868.0,74.0,2.4,23.0,512.0,789.19,606.86
2017,10,24,9,45,885.5,74.0,2.5,24.0,545.0,834.86,635.28
2017,10,24,10,0,903.0,74.0,2.6,25.0,578.0,878.51,661.81
2017,10,24,10,15,911.0,75.5,2.55,25.5,603.0,913.21,682.04
2017,10,24,10,30,919.0,77.0,2.5,26.0,628.0,944.81,700.03
2017,10,24,10,45,924.0,78.0,2.45,27.0,645.0,969.69,712.04
2017,10,24,11,0,929.0,79.0,2.4,28.0,662.0,991.0,721.66
2017,10,24,11,15,931.5,79.5,2.3,28.5,672.0,1005.59,727.84
2017,10,24,11,30,934.0,80.0,2.2,29.0,682.0,1016.33,731.65
2017,10,24,11,45,934.0,80.0,2.15,29.5,683.5,1020.1,731.73
2017,10,24,12,0,934.0,80.0,2.1,30.0,685.0,1019.92,729.53
2017,10,24,12,15,932.0,80.0,2.05,30.0,678.5,1013.82,725.27
2017,10,24,12,30,930.0,80.0,2.0,30.0,672.0,1003.83,718.77
2017,10,24,12,45,925.5,79.0,1.95,30.5,657.5,986.38,706.33
2017,10,24,13,0,921.0,78.0,1.9,31.0,643.0,965.24,691.79
2017,10,24,13,15,913.5,77.0,1.85,31.0,621.5,937.8,674.76
2017,10,24,13,30,906.0,76.0,1.8,31.0,600.0,907.08,655.72
2017,10,24,13,45,894.5,75.0,1.75,31.5,570.5,869.83,631.16
2017,10,24,14,0,883.0,74.0,1.7,32.0,541.0,829.94,604.89
2017,10,24,14,15,867.5,72.0,1.65,31.5,506.0,783.27,576.35
2017,10,24,14,30,852.0,70.0,1.6,31.0,471.0,734.78,546.16
2017,10,24,14,45,829.5,67.5,1.55,31.0,430.0,684.85,513.33
2017,10,24,15,0,807.0,65.0,1.5,31.0,389.0,628.09,474.42
2017,10,24,15,15,776.5,62.0,1.3,30.0,344.0,565.55,429.79
2017,10,24,15,30,746.0,59.0,1.1,29.0,299.0,503.92,384.16
2017,10,24,15,45,700.0,54.5,0.95,28.5,251.5,433.95,330.17
2017,10,24,16,0,654.0,50.0,0.8,28.0,204.0,367.38,276.78
2017,10,24,16,15,580.0,43.0,0.85,27.0,156.5,290.91,215.45
2017,10,24,16,30,506.0,36.0,0.9,26.0,109.0,224.5,159.85
2017,10,24,16,45,377.0,26.0,1.0,25.0,68.5,146.13,93.55
2017,10,24,17,0,248.0,16.0,1.1,24.0,28.0,76.66,0.0
2017,10,24,17,15,124.0,8.0,1.1,23.5,14.0,26.34,0.0
2017,10,24,17,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,25,6,45,208.5,14.0,0.8,15.5,34.0,67.69,0.0
2017,10,25,7,0,417.0,28.0,0.8,16.0,68.0,161.88,109.31
2017,10,25,7,15,512.5,35.5,0.95,16.5,113.5,226.84,168.89
2017,10,25,7,30,608.0,43.0,1.1,17.0,159.0,305.37,236.93
2017,10,25,7,45,664.5,48.0,1.25,18.0,207.5,373.45,295.34
2017,10,25,8,0,721.0,53.0,1.4,19.0,256.0,446.51,355.5
2017,10,25,8,15,758.0,57.0,1.45,19.5,302.5,511.85,407.8
2017,10,25,8,30,795.0,61.0,1.5,20.0,349.0,579.14,459.51
2017,10,25,8,45,820.5,63.5,1.6,21.0,392.0,638.45,502.84
2017,10,25,9,0,846.0,66.0,1.7,22.0,435.0,692.03,539.0
2017,10,25,9,15,864.0,68.5,1.75,22.5,473.5,744.66,573.85
2017,10,25,9,30,882.0,71.0,1.8,23.0,512.0,795.92,607.03
2017,10,25,9,45,892.5,73.0,1.85,24.0,543.5,838.64,632.58
2017,10,25,10,0,903.0,75.0,1.9,25.0,575.0,878.86,656.05
2017,10,25,10,15,912.0,76.5,1.9,25.5,600.5,914.38,676.85
2017,10,25,10,30,921.0,78.0,1.9,26.0,626.0,946.86,695.47
2017,10,25,10,45,927.0,78.5,1.9,27.0,643.5,972.04,707.86
2017,10,25,11,0,933.0,79.0,1.9,28.0,661.0,993.68,717.97
2017,10,25,11,15,936.5,79.5,1.9,28.5,671.5,1009.24,725.68
2017,10,25,11,30,940.0,80.0,1.9,29.0,682.0,1020.95,731.12
2017,10,25,11,45,941.0,80.0,1.9,29.5,684.0,1025.68,732.34
2017,10,25,12,0,942.0,80.0,1.9,30.0,686.0,1026.44,731.31
2017,10,25,12,15,940.5,79.5,1.9,30.0,679.5,1020.16,727.55
2017,10,25,12,30,939.0,79.0,1.9,30.0,673.0,1009.94,721.55
2017,10,25,12,45,923.5,83.0,1.95,30.5,656.5,988.07,707.56
2017,10,25,13,0,908.0,87.0,2.0,31.0,640.0,962.79,691.59
2017,10,25,13,15,900.5,86.0,2.0,31.0,618.0,935.63,675.29
2017,10,25,13,30,893.0,85.0,2.0,31.0,596.0,905.24,656.9
2017,10,25,13,45,882.5,83.0,2.05,31.0,567.5,868.02,634.45
2017,10,25,14,0,872.0,81.0,2.1,31.0,539.0,835.57,614.97
2017,10,25,14,15,856.0,78.5,2.1,31.0,503.5,787.76,584.48
2017,10,25,14,30,840.0,76.0,2.1,31.0,468.0,738.18,552.44
2017,10,25,14,45,818.0,73.0,2.15,31.0,427.0,682.26,515.71
2017,10,25,15,0,796.0,70.0,2.2,31.0,386.0,625.72,476.65
2017,10,25,15,15,763.0,66.5,1.95,30.0,340.5,561.57,430.27
2017,10,25,15,30,730.0,63.0,1.7,29.0,295.0,498.57,383.07
2017,10,25,15,45,681.5,58.0,1.45,28.0,247.0,427.59,328.11
2017,10,25,16,0,633.0,53.0,1.2,27.0,199.0,362.77,275.71
2017,10,25,16,15,554.0,46.0,1.2,25.5,151.5,285.7,213.5
2017,10,25,16,30,475.0,39.0,1.2,24.0,104.0,217.02,155.92
2017,10,25,16,45,335.5,28.0,1.2,23.0,64.5,136.76,87.15
2017,10,25,17,0,196.0,17.0,1.2,22.0,25.0,65.88,0.0
2017,10,25,17,15,98.0,8.5,1.2,21.5,12.5,22.76,0.0
2017,10,25,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,6,45,196.5,14.0,0.7,16.0,32.0,64.78,0.0
2017,10,26,7,0,393.0,28.0,0.7,16.0,64.0,155.32,103.76
2017,10,26,7,15,492.5,36.0,0.75,16.5,109.5,222.96,165.66
2017,10,26,7,30,592.0,44.0,0.8,17.0,155.0,299.85,231.89
2017,10,26,7,45,653.0,49.0,0.85,18.0,203.0,369.1,290.59
2017,10,26,8,0,714.0,54.0,0.9,19.0,251.0,443.79,351.17
2017,10,26,8,15,751.5,57.5,0.9,19.5,298.0,508.42,402.08
2017,10,26,8,30,789.0,61.0,0.9,20.0,345.0,575.01,452.29
2017,10,26,8,45,816.0,64.0,0.95,21.0,388.0,635.56,495.57
2017,10,26,9,0,843.0,67.0,1.0,22.0,431.0,696.23,535.85
2017,10,26,9,15,861.0,69.0,1.1,23.0,469.0,742.33,564.93
2017,10,26,9,30,879.0,71.0,1.2,24.0,507.0,792.77,596.5
2017,10,26,9,45,892.5,72.5,1.3,25.0,539.0,837.18,623.35
2017,10,26,10,0,906.0,74.0,1.4,26.0,571.0,879.29,648.3
2017,10,26,10,15,915.0,75.0,1.35,26.5,596.5,914.21,667.52
2017,10,26,10,30,924.0,76.0,1.3,27.0,622.0,946.07,684.54
2017,10,26,10,45,929.0,77.0,1.3,28.0,639.5,970.94,696.36
2017,10,26,11,0,934.0,78.0,1.3,29.0,657.0,992.22,705.94
2017,10,26,11,15,937.0,78.5,1.25,29.0,666.5,1007.26,713.68
2017,10,26,11,30,940.0,79.0,1.2,29.0,676.0,1018.45,719.18
2017,10,26,11,45,940.5,79.0,1.2,29.5,678.0,1022.66,720.03
2017,10,26,12,0,941.0,79.0,1.2,30.0,680.0,1022.91,718.7
2017,10,26,12,15,939.0,79.0,1.2,30.0,673.5,1016.75,715.11
2017,10,26,12,30,937.0,79.0,1.2,30.0,667.0,1006.67,709.35
2017,10,26,12,45,933.0,78.0,1.2,30.5,652.5,989.59,698.07
2017,10,26,13,0,929.0,77.0,1.2,31.0,638.0,968.79,684.71
2017,10,26,13,15,921.5,76.0,1.2,31.0,616.0,941.2,668.61
2017,10,26,13,30,914.0,75.0,1.2,31.0,594.0,910.32,650.48
2017,10,26,13,45,903.0,73.5,1.25,31.5,565.0,872.71,627.43
2017,10,26,14,0,892.0,72.0,1.3,32.0,536.0,832.41,602.47
2017,10,26,14,15,876.5,70.0,1.3,31.5,500.5,785.51,574.65
2017,10,26,14,30,861.0,68.0,1.3,31.0,465.0,736.77,545.06
2017,10,26,14,45,839.0,65.5,1.35,31.0,424.0,686.94,513.43
2017,10,26,15,0,817.0,63.0,1.4,31.0,383.0,630.23,475.42
2017,10,26,15,15,785.5,59.5,1.25,30.0,338.0,566.19,430.02
2017,10,26,15,30,754.0,56.0,1.1,29.0,293.0,503.16,383.57
2017,10,26,15,45,706.5,51.5,0.95,28.5,245.0,432.26,328.71
2017,10,26,16,0,659.0,47.0,0.8,28.0,197.0,364.93,274.53
2017,10,26,16,15,582.0,41.0,0.9,26.5,150.0,288.38,213.45
2017,10,26,16,30,505.0,35.0,1.0,25.0,103.0,219.69,156.08
2017,10,26,16,45,252.5,29.0,1.1,24.0,63.0,114.89,71.46
2017,10,26,17,0,0.0,23.0,1.2,23.0,23.0,20.92,0.0
2017,10,26,17,15,0.0,11.5,1.2,22.5,11.5,10.46,0.0
2017,10,26,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,6,45,200.5,13.0,0.55,15.5,31.0,64.21,0.0
2017,10,27,7,0,401.0,26.0,0.5,16.0,62.0,152.67,100.1
2017,10,27,7,15,500.5,34.0,0.45,16.5,107.5,221.09,163.27
2017,10,27,7,30,600.0,42.0,0.4,17.0,153.0,300.82,231.13
2017,10,27,7,45,659.0,47.5,0.4,18.0,201.0,369.97,289.03
2017,10,27,8,0,718.0,53.0,0.4,19.0,249.0,444.41,348.42
2017,10,27,8,15,755.5,56.5,0.3,19.5,295.5,509.14,397.67
2017,10,27,8,30,793.0,60.0,0.2,20.0,342.0,575.83,445.81
2017,10,27,8,45,819.5,63.0,0.15,21.0,385.0,636.13,486.7
2017,10,27,9,0,846.0,66.0,0.1,22.0,428.0,696.5,524.36
2017,10,27,9,15,864.0,68.0,0.3,23.0,466.0,742.63,553.98
2017,10,27,9,30,882.0,70.0,0.5,24.0,504.0,793.1,586.69
2017,10,27,9,45,886.0,75.0,0.75,25.5,534.0,834.0,612.31
2017,10,27,10,0,890.0,80.0,1.0,27.0,564.0,871.96,635.6
2017,10,27,10,15,899.0,81.0,1.05,27.5,589.5,906.37,655.68
2017,10,27,10,30,908.0,82.0,1.1,28.0,615.0,937.78,673.76
2017,10,27,10,45,914.5,83.0,1.2,28.5,632.5,963.66,689.14
2017,10,27,11,0,921.0,84.0,1.3,29.0,650.0,986.08,702.43
2017,10,27,11,15,924.0,84.5,1.4,29.0,660.0,1000.92,712.5
2017,10,27,11,30,927.0,85.0,1.5,29.0,670.0,1011.97,720.42
2017,10,27,11,45,927.5,85.0,1.65,29.5,671.5,1016.1,723.49
2017,10,27,12,0,928.0,85.0,1.8,30.0,673.0,1016.32,724.23
2017,10,27,12,15,926.0,85.0,1.85,30.0,667.0,1010.2,721.23
2017,10,27,12,30,924.0,85.0,1.9,30.0,661.0,1000.22,716.01
2017,10,27,12,45,907.5,88.5,2.0,30.5,644.0,976.97,701.68
2017,10,27,13,0,891.0,92.0,2.1,31.0,627.0,950.43,685.35
2017,10,27,13,15,882.5,91.0,2.1,31.0,605.0,931.69,674.37
2017,10,27,13,30,874.0,90.0,2.1,31.0,583.0,900.46,655.26
2017,10,27,13,45,862.5,88.0,2.15,31.0,554.0,862.48,632.18
2017,10,27,14,0,851.0,86.0,2.2,31.0,525.0,821.93,607.15
2017,10,27,14,15,834.0,83.5,2.15,30.5,489.5,774.13,577.3
2017,10,27,14,30,817.0,81.0,2.1,30.0,454.0,724.69,545.82
2017,10,27,14,45,793.5,77.5,2.05,30.0,413.5,668.16,507.7
2017,10,27,15,0,770.0,74.0,2.0,30.0,373.0,611.2,467.19
2017,10,27,15,15,735.0,70.0,1.7,29.0,327.5,546.57,419.9
2017,10,27,15,30,700.0,66.0,1.4,28.0,282.0,486.04,373.93
2017,10,27,15,45,650.0,60.0,1.15,27.5,235.0,414.96,318.02
2017,10,27,16,0,600.0,54.0,0.9,27.0,188.0,347.95,263.44
2017,10,27,16,15,515.5,46.5,0.95,25.5,141.5,270.27,201.15
2017,10,27,16,30,431.0,39.0,1.0,24.0,95.0,201.65,143.93
2017,10,27,16,45,286.5,26.5,1.1,23.0,57.0,121.14,73.44
2017,10,27,17,0,142.0,14.0,1.2,22.0,19.0,42.62,0.0
2017,10,27,17,15,71.0,7.0,1.2,21.5,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,28,6,45,167.5,14.0,0.95,12.5,28.5,49.3,0.0
2017,10,28,7,0,335.0,28.0,0.9,13.0,57.0,139.31,91.52
2017,10,28,7,15,440.5,37.0,1.0,13.5,100.5,206.46,155.03
2017,10,28,7,30,546.0,46.0,1.1,14.0,144.0,286.01,224.27
2017,10,28,7,45,609.5,52.0,1.2,15.0,191.5,354.51,283.49
2017,10,28,8,0,673.0,58.0,1.3,16.0,239.0,426.53,343.52
2017,10,28,8,15,713.5,62.0,1.1,16.5,285.0,491.28,394.85
2017,10,28,8,30,754.0,66.0,0.9,17.0,331.0,558.34,445.05
2017,10,28,8,45,782.0,69.5,0.75,18.0,373.5,618.41,486.75
2017,10,28,9,0,810.0,73.0,0.6,19.0,416.0,678.77,525.27
2017,10,28,9,15,829.5,75.5,0.5,20.0,454.0,731.43,556.31
2017,10,28,9,30,849.0,78.0,0.4,21.0,492.0,782.89,585.3
2017,10,28,9,45,858.0,81.5,0.3,22.0,522.5,825.39,607.29
2017,10,28,10,0,867.0,85.0,0.2,23.0,553.0,865.37,627.11
2017,10,28,10,15,876.5,86.5,0.25,23.5,578.0,900.6,647.42
2017,10,28,10,30,886.0,88.0,0.3,24.0,603.0,923.97,660.3
2017,10,28,10,45,893.0,88.5,0.4,25.0,620.5,949.21,674.34
2017,10,28,11,0,900.0,89.0,0.5,26.0,638.0,971.1,686.33
2017,10,28,11,15,903.0,89.5,0.55,26.5,648.0,985.64,694.18
2017,10,28,11,30,906.0,90.0,0.6,27.0,658.0,996.48,700.0
2017,10,28,11,45,907.5,90.0,0.7,28.0,660.0,1001.48,702.18
2017,10,28,12,0,909.0,90.0,0.8,29.0,662.0,1002.66,702.19
2017,10,28,12,15,907.0,89.5,0.9,29.0,655.5,996.0,700.34
2017,10,28,12,30,905.0,89.0,1.0,29.0,649.0,985.56,696.29
2017,10,28,12,45,904.5,86.5,1.15,29.5,636.0,970.38,688.83
2017,10,28,13,0,904.0,84.0,1.3,30.0,623.0,951.5,678.93
2017,10,28,13,15,896.0,83.0,1.35,30.0,601.0,924.02,663.34
2017,10,28,13,30,888.0,82.0,1.4,30.0,579.0,893.38,645.72
2017,10,28,13,45,876.5,80.0,1.5,30.0,550.0,855.54,623.86
2017,10,28,14,0,865.0,78.0,1.6,30.0,521.0,822.52,604.81
2017,10,28,14,15,848.0,76.0,1.65,29.5,485.5,774.96,576.25
2017,10,28,14,30,831.0,74.0,1.7,29.0,450.0,725.73,545.96
2017,10,28,14,45,807.0,71.0,1.75,28.5,409.0,669.0,509.57
2017,10,28,15,0,783.0,68.0,1.8,28.0,368.0,611.87,470.62
2017,10,28,15,15,749.0,64.5,1.7,27.0,323.5,548.0,424.48
2017,10,28,15,30,715.0,61.0,1.6,26.0,279.0,485.43,377.43
2017,10,28,15,45,662.5,56.0,1.5,25.5,231.5,413.56,320.72
2017,10,28,16,0,610.0,51.0,1.4,25.0,184.0,348.5,267.15
2017,10,28,16,15,527.0,43.5,1.3,23.5,138.0,271.07,203.54
2017,10,28,16,30,444.0,36.0,1.2,22.0,92.0,202.6,145.25
2017,10,28,16,45,296.0,24.5,1.1,20.5,54.5,120.68,71.13
2017,10,28,17,0,148.0,13.0,1.0,19.0,17.0,42.88,0.0
2017,10,28,17,15,74.0,6.5,1.0,18.0,8.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,6,45,80.5,14.5,0.8,9.5,21.0,30.76,0.0
2017,10,29,7,0,161.0,29.0,0.8,10.0,42.0,90.42,58.73
2017,10,29,7,15,215.0,45.5,0.85,10.5,76.0,137.55,104.86
2017,10,29,7,30,269.0,62.0,0.9,11.0,110.0,190.84,152.23
2017,10,29,7,45,302.5,77.5,0.95,11.5,146.0,239.72,195.44
2017,10,29,8,0,336.0,93.0,1.0,12.0,182.0,291.99,240.26
2017,10,29,8,15,364.5,105.0,0.95,12.5,218.0,340.56,280.5
2017,10,29,8,30,393.0,117.0,0.9,13.0,254.0,391.33,321.06
2017,10,29,8,45,278.5,148.5,0.9,14.0,251.5,359.12,293.15
2017,10,29,9,0,164.0,180.0,0.9,15.0,249.0,315.19,255.53
2017,10,29,9,15,240.5,188.5,0.95,15.5,299.5,401.83,324.16
2017,10,29,9,30,317.0,197.0,1.0,16.0,350.0,481.61,384.9
2017,10,29,9,45,376.5,198.0,1.1,17.0,391.5,543.19,429.99
2017,10,29,10,0,436.0,199.0,1.2,18.0,433.0,623.86,487.59
2017,10,29,10,15,499.0,189.0,1.25,18.5,468.0,681.92,528.67
2017,10,29,10,30,562.0,179.0,1.3,19.0,503.0,740.81,569.77
2017,10,29,10,45,413.0,227.0,1.4,19.5,469.0,669.25,514.42
2017,10,29,11,0,264.0,275.0,1.5,20.0,435.0,574.76,442.93
2017,10,29,11,15,258.0,280.5,1.6,20.0,439.0,578.97,446.85
2017,10,29,11,30,252.0,286.0,1.7,20.0,443.0,581.94,449.09
2017,10,29,11,45,327.5,270.5,1.8,20.5,475.0,637.79,491.06
2017,10,29,12,0,403.0,255.0,1.9,21.0,507.0,692.48,531.19
2017,10,29,12,15,620.0,186.0,1.95,21.0,569.5,845.6,642.35
2017,10,29,12,30,837.0,117.0,2.0,21.0,632.0,962.6,720.49
2017,10,29,12,45,853.0,108.0,2.1,21.0,622.0,956.1,716.53
2017,10,29,13,0,869.0,99.0,2.2,21.0,612.0,945.34,711.17
2017,10,29,13,15,600.0,166.0,2.2,20.5,514.5,765.21,589.4
2017,10,29,13,30,331.0,233.0,2.2,20.0,417.0,566.04,443.06
2017,10,29,13,45,446.0,191.5,2.25,20.0,426.0,621.79,489.05
2017,10,29,14,0,561.0,150.0,2.3,20.0,435.0,652.91,515.05
2017,10,29,14,15,536.0,145.0,2.25,20.0,402.0,606.27,480.38
2017,10,29,14,30,511.0,140.0,2.2,20.0,369.0,559.66,445.76
2017,10,29,14,45,622.0,110.0,2.15,20.0,363.0,586.49,467.62
2017,10,29,15,0,733.0,80.0,2.1,20.0,357.0,595.08,474.53
2017,10,29,15,15,695.5,75.0,2.0,19.5,312.5,529.61,424.0
2017,10,29,15,30,658.0,70.0,1.9,19.0,268.0,466.01,373.71
2017,10,29,15,45,604.0,63.5,1.8,18.5,221.5,394.68,315.57
2017,10,29,16,0,550.0,57.0,1.7,18.0,175.0,327.91,259.1
2017,10,29,16,15,461.5,48.0,1.5,17.0,130.0,250.05,192.9
2017,10,29,16,30,373.0,39.0,1.3,16.0,85.0,181.83,133.35
2017,10,29,16,45,186.5,27.0,1.1,15.0,50.0,91.73,52.67
2017,10,29,17,0,0.0,15.0,0.9,14.0,15.0,13.64,0.0
2017,10,29,17,15,0.0,7.5,0.9,13.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,10.5,4.2,10.0,10.5,9.55,0.0
2017,10,30,7,0,0.0,21.0,4.2,10.0,21.0,18.51,8.08
2017,10,30,7,15,0.0,39.0,4.2,10.0,39.0,36.15,24.78
2017,10,30,7,30,0.0,57.0,4.2,10.0,57.0,53.62,40.39
2017,10,30,7,45,5.0,75.5,4.2,10.5,77.0,73.79,58.09
2017,10,30,8,0,10.0,94.0,4.2,11.0,97.0,94.5,76.08
2017,10,30,8,15,15.5,111.0,4.2,11.5,116.0,114.41,93.12
2017,10,30,8,30,21.0,128.0,4.2,12.0,135.0,134.95,110.45
2017,10,30,8,45,10.5,112.0,4.25,12.5,115.5,110.33,89.04
2017,10,30,9,0,0.0,96.0,4.3,13.0,96.0,86.49,68.25
2017,10,30,9,15,0.0,117.5,4.3,13.0,117.5,107.32,85.67
2017,10,30,9,30,0.0,139.0,4.3,13.0,139.0,128.44,103.15
2017,10,30,9,45,12.0,171.0,4.35,13.5,178.0,170.69,138.25
2017,10,30,10,0,24.0,203.0,4.4,14.0,217.0,214.44,174.03
2017,10,30,10,15,24.0,211.5,4.4,14.0,225.5,223.3,180.9
2017,10,30,10,30,24.0,220.0,4.4,14.0,234.0,232.21,187.88
2017,10,30,10,45,185.0,238.0,4.45,14.5,349.5,435.18,355.24
2017,10,30,11,0,346.0,256.0,4.5,15.0,465.0,629.72,507.88
2017,10,30,11,15,248.0,273.5,4.5,15.0,424.5,561.2,451.42
2017,10,30,11,30,150.0,291.0,4.5,15.0,384.0,471.28,379.09
2017,10,30,11,45,250.5,278.5,4.55,15.5,433.5,572.73,459.99
2017,10,30,12,0,351.0,266.0,4.6,16.0,483.0,655.06,524.19
2017,10,30,12,15,302.0,272.5,4.6,16.0,458.0,613.93,491.4
2017,10,30,12,30,253.0,279.0,4.6,16.0,433.0,572.13,458.48
2017,10,30,12,45,561.5,184.5,4.6,16.0,516.5,766.84,614.69
2017,10,30,13,0,870.0,90.0,4.6,16.0,600.0,934.02,736.72
2017,10,30,13,15,861.0,89.0,4.55,15.5,578.5,906.03,717.26
2017,10,30,13,30,852.0,88.0,4.5,15.0,557.0,875.0,696.9
2017,10,30,13,45,842.0,85.5,4.45,15.0,529.0,838.44,671.08
2017,10,30,14,0,832.0,83.0,4.4,15.0,501.0,799.32,643.28
2017,10,30,14,15,815.0,80.5,4.3,14.5,466.5,752.4,610.27
2017,10,30,14,30,798.0,78.0,4.2,14.0,432.0,703.91,575.66
2017,10,30,14,45,777.0,74.5,4.15,14.0,393.0,650.18,535.61
2017,10,30,15,0,756.0,71.0,4.1,14.0,354.0,595.86,492.89
2017,10,30,15,15,722.0,67.0,3.95,13.5,310.5,532.81,442.18
2017,10,30,15,30,688.0,63.0,3.8,13.0,267.0,473.82,393.02
2017,10,30,15,45,632.5,58.0,3.7,13.0,220.5,402.17,331.36
2017,10,30,16,0,577.0,53.0,3.6,13.0,174.0,335.14,271.8
2017,10,30,16,15,490.0,45.0,3.4,12.5,129.5,257.65,203.12
2017,10,30,16,30,403.0,37.0,3.2,12.0,85.0,189.56,141.17
2017,10,30,16,45,201.5,25.5,3.05,11.5,49.5,93.32,51.05
2017,10,30,17,0,0.0,14.0,2.9,11.0,14.0,12.73,0.0
2017,10,30,17,15,0.0,7.0,2.8,11.0,7.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,6,45,119.0,14.0,0.7,9.5,23.0,38.66,0.0
2017,10,31,7,0,238.0,28.0,0.7,10.0,46.0,110.1,66.95
