Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,7,15,346.5,40.0,0.85,10.5,87.5,177.39,133.92
2017,10,31,7,30,455.0,52.0,1.0,11.0,129.0,255.58,202.42
2017,10,31,7,45,518.5,60.5,1.2,11.5,174.0,321.84,261.0
2017,10,31,8,0,582.0,69.0,1.4,12.0,219.0,394.16,323.06
2017,10,31,8,15,627.0,74.5,1.5,12.5,263.5,458.34,376.55
2017,10,31,8,30,672.0,80.0,1.6,13.0,308.0,525.54,430.6
2017,10,31,8,45,707.0,83.5,1.75,13.5,350.5,586.35,478.27
2017,10,31,9,0,742.0,87.0,1.9,14.0,393.0,648.29,525.46
2017,10,31,9,15,764.0,90.0,1.9,14.5,430.0,696.81,559.03
2017,10,31,9,30,786.0,93.0,1.9,15.0,467.0,748.3,593.93
2017,10,31,9,45,808.0,93.5,1.95,15.5,499.5,795.73,625.6
2017,10,31,10,0,830.0,94.0,2.0,16.0,532.0,841.58,655.68
2017,10,31,10,15,840.5,95.5,1.85,16.5,556.5,876.57,675.75
2017,10,31,10,30,851.0,97.0,1.7,17.0,581.0,908.79,693.48
2017,10,31,10,45,863.5,95.5,1.6,17.5,599.0,936.26,708.23
2017,10,31,11,0,876.0,94.0,1.5,18.0,617.0,960.58,720.67
2017,10,31,11,15,879.0,94.5,1.3,18.0,626.5,974.96,726.19
2017,10,31,11,30,882.0,95.0,1.1,18.0,636.0,985.67,729.1
2017,10,31,11,45,885.0,94.0,0.9,18.5,638.0,980.72,720.35
2017,10,31,12,0,888.0,93.0,0.7,19.0,640.0,982.1,715.72
2017,10,31,12,15,886.0,92.5,0.65,19.0,633.5,975.53,710.61
2017,10,31,12,30,884.0,92.0,0.6,19.0,627.0,965.28,703.45
2017,10,31,12,45,873.5,93.0,0.55,19.5,612.0,954.83,695.07
2017,10,31,13,0,863.0,94.0,0.5,20.0,597.0,931.24,678.51
2017,10,31,13,15,854.5,93.0,0.6,20.0,575.0,903.85,664.22
2017,10,31,13,30,846.0,92.0,0.7,20.0,553.0,873.41,647.72
2017,10,31,13,45,831.5,90.0,0.85,20.5,524.5,833.82,624.46
2017,10,31,14,0,817.0,88.0,1.0,21.0,496.0,791.97,599.05
2017,10,31,14,15,799.0,85.5,1.05,20.5,461.0,744.79,570.15
2017,10,31,14,30,781.0,83.0,1.1,20.0,426.0,696.16,539.48
2017,10,31,14,45,753.5,80.0,1.2,20.0,386.0,639.14,501.33
2017,10,31,15,0,726.0,77.0,1.3,20.0,346.0,585.37,462.41
2017,10,31,15,15,689.0,72.0,1.35,19.5,302.0,520.77,414.34
2017,10,31,15,30,652.0,67.0,1.4,19.0,258.0,458.02,365.67
2017,10,31,15,45,595.0,61.0,1.45,18.5,212.0,386.35,307.92
2017,10,31,16,0,538.0,55.0,1.5,18.0,166.0,319.55,251.81
2017,10,31,16,15,450.5,46.0,1.35,17.0,122.0,243.07,186.72
2017,10,31,16,30,363.0,37.0,1.2,16.0,78.0,176.13,127.89
2017,10,31,16,45,221.0,23.5,1.1,15.0,44.5,96.66,47.65
2017,10,31,17,0,79.0,10.0,1.0,14.0,11.0,25.56,0.0
2017,10,31,17,15,39.5,5.0,1.0,13.5,5.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,6,45,103.5,13.5,0.9,8.5,21.0,34.81,0.0
2017,11,1,7,0,207.0,27.0,0.9,9.0,42.0,99.3,57.49
2017,11,1,7,15,313.0,39.5,0.95,9.5,82.0,165.45,125.05
2017,11,1,7,30,419.0,52.0,1.0,10.0,122.0,241.04,191.57
2017,11,1,7,45,489.5,60.5,1.1,11.0,166.5,308.39,250.46
2017,11,1,8,0,560.0,69.0,1.2,12.0,211.0,382.6,313.23
2017,11,1,8,15,605.5,75.0,1.15,12.5,255.0,446.39,365.68
2017,11,1,8,30,651.0,81.0,1.1,13.0,299.0,513.31,418.44
2017,11,1,8,45,685.0,85.0,1.05,14.0,340.5,573.01,462.71
2017,11,1,9,0,719.0,89.0,1.0,15.0,382.0,633.8,505.86
2017,11,1,9,15,741.5,92.5,1.0,15.5,419.0,686.08,541.52
2017,11,1,9,30,764.0,96.0,1.0,16.0,456.0,737.7,575.49
2017,11,1,9,45,791.0,94.5,1.0,16.5,489.0,781.96,603.55
2017,11,1,10,0,818.0,93.0,1.0,17.0,522.0,829.13,633.15
2017,11,1,10,15,828.5,95.0,1.05,17.5,546.0,864.32,654.88
2017,11,1,10,30,839.0,97.0,1.1,18.0,570.0,896.8,674.79
2017,11,1,10,45,846.5,97.5,1.2,18.5,587.5,921.79,690.46
2017,11,1,11,0,854.0,98.0,1.3,19.0,605.0,943.55,704.11
2017,11,1,11,15,857.5,98.5,1.4,19.0,614.0,958.12,714.48
2017,11,1,11,30,861.0,99.0,1.5,19.0,623.0,969.14,722.72
2017,11,1,11,45,861.5,99.0,1.65,19.5,625.0,973.0,725.76
2017,11,1,12,0,862.0,99.0,1.8,20.0,627.0,973.17,726.49
2017,11,1,12,15,859.5,99.0,1.9,20.0,620.5,966.76,723.71
2017,11,1,12,30,857.0,99.0,2.0,20.0,614.0,956.7,718.65
2017,11,1,12,45,840.5,102.0,2.1,20.5,597.5,933.54,703.53
2017,11,1,13,0,824.0,105.0,2.2,21.0,581.0,907.24,686.37
2017,11,1,13,15,814.5,103.5,2.25,20.5,559.5,879.12,670.04
2017,11,1,13,30,805.0,102.0,2.3,20.0,538.0,848.13,651.56
2017,11,1,13,45,793.0,99.0,2.35,20.0,510.0,810.63,627.09
2017,11,1,14,0,781.0,96.0,2.4,20.0,482.0,770.84,600.74
2017,11,1,14,15,762.0,93.0,2.45,20.0,447.5,723.55,568.6
2017,11,1,14,30,743.0,90.0,2.5,20.0,413.0,678.92,537.89
2017,11,1,14,45,718.5,85.5,2.55,20.0,374.0,623.78,498.14
2017,11,1,15,0,694.0,81.0,2.6,20.0,335.0,568.59,456.3
2017,11,1,15,15,655.5,76.0,2.55,19.5,292.0,504.63,406.79
2017,11,1,15,30,617.0,71.0,2.5,19.0,249.0,442.71,357.16
2017,11,1,15,45,563.0,63.5,2.5,18.5,204.0,372.71,299.48
2017,11,1,16,0,509.0,56.0,2.5,18.0,159.0,307.35,243.6
2017,11,1,16,15,420.5,46.0,2.2,17.0,116.0,231.18,178.15
2017,11,1,16,30,332.0,36.0,1.9,16.0,73.0,164.81,119.38
2017,11,1,16,45,166.0,18.0,1.6,15.0,36.5,75.38,31.99
2017,11,1,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,6,45,92.5,13.0,0.7,9.5,19.5,31.93,0.0
2017,11,2,7,0,185.0,26.0,0.7,10.0,39.0,91.43,49.08
2017,11,2,7,15,291.0,39.5,0.8,10.5,78.0,157.02,117.69
2017,11,2,7,30,397.0,53.0,0.9,11.0,117.0,232.96,184.18
2017,11,2,7,45,467.5,61.5,1.05,11.5,161.0,299.11,242.36
2017,11,2,8,0,538.0,70.0,1.2,12.0,205.0,372.09,304.79
2017,11,2,8,15,584.0,76.5,1.35,12.5,248.5,435.53,357.93
2017,11,2,8,30,630.0,83.0,1.5,13.0,292.0,502.21,411.96
2017,11,2,8,45,378.0,127.5,1.65,13.5,257.5,412.97,339.68
2017,11,2,9,0,126.0,172.0,1.8,14.0,223.0,280.25,229.61
2017,11,2,9,15,242.0,176.5,1.95,14.5,285.5,389.41,319.39
2017,11,2,9,30,358.0,181.0,2.1,15.0,348.0,494.92,402.81
2017,11,2,9,45,558.0,145.5,2.3,15.5,426.0,646.31,520.52
2017,11,2,10,0,758.0,110.0,2.5,16.0,504.0,801.78,633.2
2017,11,2,10,15,769.5,112.5,2.5,16.0,528.0,836.98,655.93
2017,11,2,10,30,781.0,115.0,2.5,16.0,552.0,869.74,677.86
2017,11,2,10,45,788.0,116.5,2.55,16.5,569.0,888.75,689.23
2017,11,2,11,0,795.0,118.0,2.6,17.0,586.0,910.35,702.58
2017,11,2,11,15,799.0,119.0,2.6,17.0,595.5,925.35,712.27
2017,11,2,11,30,803.0,120.0,2.6,17.0,605.0,936.98,719.84
2017,11,2,11,45,423.0,188.5,2.6,17.5,444.0,652.01,513.15
2017,11,2,12,0,43.0,257.0,2.6,18.0,283.0,310.36,244.42
2017,11,2,12,15,43.5,253.5,2.55,18.0,280.0,306.65,242.82
2017,11,2,12,30,44.0,250.0,2.5,18.0,277.0,302.92,240.03
2017,11,2,12,45,43.0,245.0,2.5,18.5,270.5,295.98,234.31
2017,11,2,13,0,42.0,240.0,2.5,19.0,264.0,289.07,228.68
2017,11,2,13,15,409.0,174.5,2.5,19.0,395.5,593.43,472.53
2017,11,2,13,30,776.0,109.0,2.5,19.0,527.0,834.78,649.11
2017,11,2,13,45,763.0,106.5,2.5,19.0,499.0,797.71,621.72
2017,11,2,14,0,750.0,104.0,2.5,19.0,471.0,758.54,595.15
2017,11,2,14,15,730.0,100.5,2.5,19.0,437.0,710.86,562.07
2017,11,2,14,30,710.0,97.0,2.5,19.0,403.0,662.13,527.76
2017,11,2,14,45,681.5,92.5,2.5,19.0,364.0,605.58,485.85
2017,11,2,15,0,653.0,88.0,2.5,19.0,325.0,549.38,442.75
2017,11,2,15,15,613.0,82.5,2.4,18.5,282.5,485.84,393.11
2017,11,2,15,30,573.0,77.0,2.3,18.0,240.0,424.52,343.62
2017,11,2,15,45,508.0,70.0,2.25,18.0,195.5,351.77,282.96
2017,11,2,16,0,443.0,63.0,2.2,18.0,151.0,284.7,225.42
2017,11,2,16,15,354.5,51.0,1.9,17.5,109.5,209.07,160.54
2017,11,2,16,30,266.0,39.0,1.6,17.0,68.0,145.77,104.65
2017,11,2,16,45,133.0,19.5,1.35,16.5,34.0,65.79,22.57
2017,11,2,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,9.0,1.85,9.5,9.0,8.19,0.0
2017,11,3,7,0,0.0,18.0,2.0,10.0,18.0,15.86,3.8
2017,11,3,7,15,4.0,36.5,2.2,10.5,37.0,35.75,23.93
2017,11,3,7,30,8.0,55.0,2.4,11.0,56.0,55.79,41.79
2017,11,3,7,45,17.0,73.0,2.65,12.0,77.0,77.72,60.94
2017,11,3,8,0,26.0,91.0,2.9,13.0,98.0,106.79,85.93
2017,11,3,8,15,31.5,108.5,3.0,13.5,118.5,129.28,105.11
2017,11,3,8,30,37.0,126.0,3.1,14.0,139.0,152.41,124.5
2017,11,3,8,45,18.5,104.5,3.25,14.5,111.0,108.45,87.0
2017,11,3,9,0,0.0,83.0,3.4,15.0,83.0,74.03,57.28
2017,11,3,9,15,13.0,130.5,3.45,15.0,136.5,130.86,105.18
2017,11,3,9,30,26.0,178.0,3.5,15.0,190.0,191.03,154.97
2017,11,3,9,45,151.5,199.5,3.6,15.5,277.0,345.46,283.04
2017,11,3,10,0,277.0,221.0,3.7,16.0,364.0,497.85,404.34
2017,11,3,10,15,193.0,237.0,3.7,16.5,339.0,434.7,351.25
2017,11,3,10,30,109.0,253.0,3.7,17.0,314.0,365.85,294.05
2017,11,3,10,45,74.5,247.5,3.7,17.5,290.0,328.5,262.99
2017,11,3,11,0,40.0,242.0,3.7,18.0,266.0,290.01,230.79
2017,11,3,11,15,26.0,224.5,3.7,18.0,240.0,239.67,190.42
2017,11,3,11,30,12.0,207.0,3.7,18.0,214.0,207.56,164.25
2017,11,3,11,45,14.5,212.5,3.7,18.0,221.5,215.73,170.92
2017,11,3,12,0,17.0,218.0,3.7,18.0,229.0,224.0,177.61
2017,11,3,12,15,144.0,242.0,3.7,18.0,328.0,407.51,326.69
2017,11,3,12,30,271.0,266.0,3.7,18.0,427.0,574.14,456.51
2017,11,3,12,45,135.5,178.5,3.7,18.0,259.0,321.8,259.37
2017,11,3,13,0,0.0,91.0,3.7,18.0,91.0,80.66,61.13
2017,11,3,13,15,0.0,104.5,3.65,17.5,104.5,93.51,72.12
2017,11,3,13,30,0.0,118.0,3.6,17.0,118.0,106.72,83.26
2017,11,3,13,45,27.0,160.5,3.6,17.0,173.5,183.69,147.53
2017,11,3,14,0,54.0,203.0,3.6,17.0,229.0,255.49,206.52
2017,11,3,14,15,27.0,138.5,3.55,17.0,151.5,158.79,127.42
2017,11,3,14,30,0.0,74.0,3.5,17.0,74.0,65.45,49.5
2017,11,3,14,45,0.0,48.0,3.45,17.0,48.0,42.36,30.24
2017,11,3,15,0,0.0,22.0,3.4,17.0,22.0,19.36,10.83
2017,11,3,15,15,0.0,19.0,3.2,16.5,19.0,16.71,8.62
2017,11,3,15,30,0.0,16.0,3.0,16.0,16.0,14.06,6.39
2017,11,3,15,45,0.0,13.0,2.9,15.5,13.0,11.42,4.12
2017,11,3,16,0,0.0,10.0,2.8,15.0,10.0,8.78,1.82
2017,11,3,16,15,0.0,7.0,2.4,14.5,7.0,6.14,0.0
2017,11,3,16,30,0.0,4.0,2.0,14.0,4.0,3.5,0.0
2017,11,3,16,45,0.0,2.0,1.7,13.5,2.0,1.75,0.0
2017,11,3,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,0.5,1.55,11.0,0.5,0.45,0.0
2017,11,4,7,0,0.0,1.0,1.7,11.0,1.0,0.87,0.0
2017,11,4,7,15,0.0,2.5,1.85,11.0,2.5,2.19,0.0
2017,11,4,7,30,0.0,4.0,2.0,11.0,4.0,3.51,0.0
2017,11,4,7,45,0.0,5.5,2.2,11.0,5.5,4.82,0.0
2017,11,4,8,0,0.0,7.0,2.4,11.0,7.0,6.14,0.0
2017,11,4,8,15,0.0,9.0,2.4,11.0,9.0,7.9,1.24
2017,11,4,8,30,0.0,11.0,2.4,11.0,11.0,9.67,2.78
2017,11,4,8,45,0.0,12.5,2.45,11.5,12.5,10.99,3.9
2017,11,4,9,0,0.0,14.0,2.5,12.0,14.0,12.32,5.01
2017,11,4,9,15,0.0,39.0,2.45,12.5,39.0,34.4,23.97
2017,11,4,9,30,0.0,64.0,2.4,13.0,64.0,56.57,42.73
2017,11,4,9,45,0.0,67.5,2.4,13.5,67.5,59.69,45.17
2017,11,4,10,0,0.0,71.0,2.4,14.0,71.0,62.81,47.61
2017,11,4,10,15,0.0,81.5,2.4,14.5,81.5,72.16,55.25
2017,11,4,10,30,0.0,92.0,2.4,15.0,92.0,81.64,62.95
2017,11,4,10,45,0.0,81.0,2.4,15.5,81.0,71.73,54.5
2017,11,4,11,0,0.0,70.0,2.4,16.0,70.0,61.96,46.23
2017,11,4,11,15,1.0,120.5,2.45,16.0,121.0,109.65,85.65
2017,11,4,11,30,2.0,171.0,2.5,16.0,172.0,160.76,127.28
2017,11,4,11,45,1.0,161.5,2.6,16.5,162.0,150.11,118.26
2017,11,4,12,0,0.0,152.0,2.7,17.0,152.0,139.61,109.51
2017,11,4,12,15,186.5,197.5,2.8,17.0,307.0,413.42,333.84
2017,11,4,12,30,373.0,243.0,2.9,17.0,462.0,643.06,510.76
2017,11,4,12,45,373.0,237.5,3.0,17.0,452.5,631.56,501.45
2017,11,4,13,0,373.0,232.0,3.1,17.0,443.0,618.55,492.63
2017,11,4,13,15,607.0,159.5,3.15,16.5,487.5,759.6,603.97
2017,11,4,13,30,841.0,87.0,3.2,16.0,532.0,858.42,677.01
2017,11,4,13,45,831.5,84.0,3.3,16.0,504.5,822.22,651.76
2017,11,4,14,0,822.0,81.0,3.4,16.0,477.0,783.5,625.47
2017,11,4,14,15,651.5,108.5,3.4,15.5,408.0,657.82,534.0
2017,11,4,14,30,481.0,136.0,3.4,15.0,339.0,530.49,435.49
2017,11,4,14,45,462.0,127.0,3.45,15.0,307.0,485.5,400.69
2017,11,4,15,0,443.0,118.0,3.5,15.0,275.0,440.83,364.86
2017,11,4,15,15,424.5,104.5,3.45,14.5,239.0,391.88,325.21
2017,11,4,15,30,406.0,91.0,3.4,14.0,203.0,343.76,284.99
2017,11,4,15,45,372.5,77.5,3.35,13.5,166.0,289.3,238.17
2017,11,4,16,0,339.0,64.0,3.3,13.0,129.0,237.87,192.56
2017,11,4,16,15,283.0,49.0,2.95,12.0,93.0,179.39,140.55
2017,11,4,16,30,227.0,34.0,2.6,11.0,57.0,127.31,92.01
2017,11,4,16,45,113.5,17.0,2.3,10.5,28.5,56.65,7.56
2017,11,4,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,6,45,132.5,10.5,1.1,4.5,18.5,38.24,0.0
2017,11,5,7,0,265.0,21.0,1.1,5.0,37.0,106.89,38.46
2017,11,5,7,15,387.5,31.0,1.45,6.0,77.5,181.6,135.92
2017,11,5,7,30,510.0,41.0,1.8,7.0,118.0,264.6,211.42
2017,11,5,7,45,577.0,48.0,2.2,8.0,163.0,332.89,273.64
2017,11,5,8,0,644.0,55.0,2.6,9.0,208.0,407.62,339.57
2017,11,5,8,15,689.0,59.5,2.65,9.5,253.0,470.09,393.65
2017,11,5,8,30,734.0,64.0,2.7,10.0,298.0,538.5,450.44
2017,11,5,8,45,763.5,67.5,2.8,10.5,340.0,597.95,498.33
2017,11,5,9,0,793.0,71.0,2.9,11.0,382.0,657.85,544.49
2017,11,5,9,15,610.0,116.0,2.85,11.0,369.0,612.25,506.35
2017,11,5,9,30,427.0,161.0,2.8,11.0,356.0,539.8,446.37
2017,11,5,9,45,649.0,120.0,2.8,11.5,438.0,696.79,569.82
2017,11,5,10,0,871.0,79.0,2.8,12.0,520.0,852.64,682.0
2017,11,5,10,15,587.0,156.5,2.75,12.5,460.0,724.39,583.72
2017,11,5,10,30,303.0,234.0,2.7,13.0,400.0,551.47,445.71
2017,11,5,10,45,325.5,237.5,2.65,13.5,421.0,582.55,469.6
2017,11,5,11,0,348.0,241.0,2.6,14.0,442.0,613.16,491.55
2017,11,5,11,15,346.5,246.5,2.6,14.0,449.0,622.68,498.06
2017,11,5,11,30,345.0,252.0,2.6,14.0,456.0,630.72,503.67
2017,11,5,11,45,630.0,167.5,2.6,14.0,541.5,832.4,657.27
2017,11,5,12,0,915.0,83.0,2.6,14.0,627.0,989.14,765.62
2017,11,5,12,15,912.5,83.0,2.6,14.0,620.5,982.63,759.69
2017,11,5,12,30,910.0,83.0,2.6,14.0,614.0,972.38,753.05
2017,11,5,12,45,901.0,83.5,2.6,14.5,599.0,953.01,738.9
2017,11,5,13,0,892.0,84.0,2.6,15.0,584.0,930.25,722.61
2017,11,5,13,15,883.0,83.0,2.55,15.0,562.5,902.41,703.77
2017,11,5,13,30,874.0,82.0,2.5,15.0,541.0,879.85,688.72
2017,11,5,13,45,862.0,80.0,2.5,15.0,512.5,841.92,663.1
2017,11,5,14,0,850.0,78.0,2.5,15.0,484.0,801.51,635.59
2017,11,5,14,15,831.5,75.5,2.45,14.5,449.0,753.21,602.78
2017,11,5,14,30,813.0,73.0,2.4,14.0,414.0,703.44,568.32
2017,11,5,14,45,787.0,70.0,2.4,14.0,373.5,646.69,527.11
2017,11,5,15,0,761.0,67.0,2.4,14.0,333.0,589.76,483.08
2017,11,5,15,15,722.5,62.5,2.3,13.5,289.0,523.78,430.69
2017,11,5,15,30,684.0,58.0,2.2,13.0,245.0,459.61,377.88
2017,11,5,15,45,625.5,52.5,2.1,13.0,199.5,389.67,317.84
2017,11,5,16,0,567.0,47.0,2.0,13.0,154.0,321.9,257.9
2017,11,5,16,15,470.5,38.5,1.75,12.0,110.5,241.71,187.63
2017,11,5,16,30,374.0,30.0,1.5,11.0,67.0,172.25,122.91
2017,11,5,16,45,187.0,15.0,1.3,10.0,33.5,75.37,0.82
2017,11,5,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,6,45,105.5,10.5,0.8,8.0,16.5,32.35,0.0
2017,11,6,7,0,211.0,21.0,0.8,8.0,33.0,91.15,22.51
2017,11,6,7,15,334.5,32.0,0.9,8.5,71.5,164.73,121.16
2017,11,6,7,30,458.0,43.0,1.0,9.0,110.0,245.98,194.19
2017,11,6,7,45,538.0,49.0,1.1,10.0,155.5,316.1,256.21
2017,11,6,8,0,618.0,55.0,1.2,11.0,201.0,393.99,322.76
2017,11,6,8,15,664.5,60.0,1.2,11.0,245.0,459.3,378.04
2017,11,6,8,30,711.0,65.0,1.2,11.0,289.0,524.84,431.62
2017,11,6,8,45,748.5,67.0,1.2,11.5,331.5,586.66,479.58
2017,11,6,9,0,786.0,69.0,1.2,12.0,374.0,649.6,526.04
2017,11,6,9,15,807.5,71.5,1.2,12.5,411.0,702.03,561.93
2017,11,6,9,30,829.0,74.0,1.2,13.0,448.0,753.5,596.32
2017,11,6,9,45,839.5,78.0,1.3,13.5,478.5,796.6,625.26
2017,11,6,10,0,850.0,82.0,1.4,14.0,509.0,837.39,652.31
2017,11,6,10,15,861.0,83.5,1.45,14.0,533.5,872.98,676.11
2017,11,6,10,30,872.0,85.0,1.5,14.0,558.0,905.79,697.97
2017,11,6,10,45,877.0,86.5,1.55,14.5,575.5,930.13,712.74
2017,11,6,11,0,882.0,88.0,1.6,15.0,593.0,941.66,718.95
2017,11,6,11,15,886.0,88.5,1.7,15.0,602.5,956.71,729.85
2017,11,6,11,30,890.0,89.0,1.8,15.0,612.0,968.2,738.43
2017,11,6,11,45,894.0,88.0,1.9,15.5,614.5,974.2,742.1
2017,11,6,12,0,898.0,87.0,2.0,16.0,617.0,976.49,743.46
2017,11,6,12,15,896.5,87.0,2.0,16.0,611.0,971.03,739.94
2017,11,6,12,30,895.0,87.0,2.0,16.0,605.0,961.88,734.18
2017,11,6,12,45,901.0,82.0,2.05,16.0,593.5,949.86,727.24
2017,11,6,13,0,907.0,77.0,2.1,16.0,582.0,933.98,717.78
2017,11,6,13,15,899.5,76.0,2.05,16.0,560.5,907.23,699.86
2017,11,6,13,30,892.0,75.0,2.0,16.0,539.0,877.33,679.88
2017,11,6,13,45,882.5,72.5,1.95,16.0,511.5,840.9,655.31
2017,11,6,14,0,873.0,70.0,1.9,16.0,484.0,801.82,628.75
2017,11,6,14,15,856.0,68.0,1.85,16.0,449.0,755.16,596.52
2017,11,6,14,30,839.0,66.0,1.8,16.0,414.0,713.07,567.24
2017,11,6,14,45,815.0,63.0,1.8,16.0,374.0,656.82,527.29
2017,11,6,15,0,791.0,60.0,1.8,16.0,334.0,600.16,484.73
2017,11,6,15,15,755.0,56.5,1.7,15.5,290.5,535.66,434.31
2017,11,6,15,30,719.0,53.0,1.6,15.0,247.0,472.66,383.17
2017,11,6,15,45,661.5,48.0,1.5,14.5,201.0,399.19,321.82
2017,11,6,16,0,604.0,43.0,1.4,14.0,155.0,330.35,262.04
2017,11,6,16,15,509.5,35.5,1.3,13.0,111.0,249.92,192.07
2017,11,6,16,30,415.0,28.0,1.2,12.0,67.0,183.48,128.7
2017,11,6,16,45,207.5,14.0,1.1,11.0,33.5,79.17,0.0
2017,11,6,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,7,6,45,125.5,9.5,0.95,4.5,16.0,35.72,0.0
2017,11,7,7,0,251.0,19.0,0.9,5.0,32.0,99.44,12.12
2017,11,7,7,15,375.0,29.5,1.0,5.5,72.0,175.52,129.23
2017,11,7,7,30,499.0,40.0,1.1,6.0,112.0,258.5,205.71
2017,11,7,7,45,569.0,47.5,1.25,7.0,157.5,327.84,268.34
2017,11,7,8,0,639.0,55.0,1.4,8.0,203.0,403.99,334.64
2017,11,7,8,15,686.0,60.0,1.4,8.5,248.5,467.4,388.7
2017,11,7,8,30,733.0,65.0,1.4,9.0,294.0,537.29,445.6
2017,11,7,8,45,768.0,68.0,1.4,10.0,336.5,599.61,493.5
2017,11,7,9,0,803.0,71.0,1.4,11.0,379.0,662.82,539.6
2017,11,7,9,15,825.0,74.0,1.45,12.0,417.0,716.9,576.35
2017,11,7,9,30,847.0,77.0,1.5,13.0,455.0,770.02,611.5
2017,11,7,9,45,860.0,79.5,1.55,14.0,486.5,813.91,639.25
2017,11,7,10,0,873.0,82.0,1.6,15.0,518.0,855.56,664.98
2017,11,7,10,15,884.0,83.5,1.5,15.0,543.0,891.74,687.18
2017,11,7,10,30,895.0,85.0,1.4,15.0,568.0,925.08,707.07
2017,11,7,10,45,904.0,85.5,1.35,15.5,586.0,943.16,715.9
2017,11,7,11,0,913.0,86.0,1.3,16.0,604.0,966.73,728.54
2017,11,7,11,15,916.5,86.5,1.2,16.0,613.5,981.67,735.84
2017,11,7,11,30,920.0,87.0,1.1,16.0,623.0,992.93,740.81
2017,11,7,11,45,922.0,86.0,1.05,16.0,625.0,997.12,742.24
2017,11,7,12,0,924.0,85.0,1.0,16.0,627.0,997.49,741.44
2017,11,7,12,15,922.0,85.0,0.95,16.0,620.5,991.47,736.7
2017,11,7,12,30,920.0,85.0,0.9,16.0,614.0,981.66,729.77
2017,11,7,12,45,923.0,81.0,0.9,16.5,601.5,967.78,720.09
2017,11,7,13,0,926.0,77.0,0.9,17.0,589.0,950.07,708.12
2017,11,7,13,15,918.0,76.0,0.85,17.0,567.0,922.53,690.2
2017,11,7,13,30,910.0,75.0,0.8,17.0,545.0,891.81,670.33
2017,11,7,13,45,900.5,72.5,0.8,17.5,517.0,854.93,646.03
2017,11,7,14,0,891.0,70.0,0.8,18.0,489.0,815.34,619.81
2017,11,7,14,15,873.5,68.0,0.85,18.0,453.5,767.74,589.71
2017,11,7,14,30,856.0,66.0,0.9,18.0,418.0,724.68,562.16
2017,11,7,14,45,833.5,62.5,0.95,18.0,377.5,668.21,524.2
2017,11,7,15,0,811.0,59.0,1.0,18.0,337.0,611.17,483.39
2017,11,7,15,15,773.0,55.5,0.9,17.5,292.0,544.64,432.64
2017,11,7,15,30,735.0,52.0,0.8,17.0,247.0,479.75,381.25
2017,11,7,15,45,679.5,46.5,0.75,16.5,200.5,406.0,321.29
2017,11,7,16,0,624.0,41.0,0.7,16.0,154.0,336.7,262.46
2017,11,7,16,15,525.0,33.5,0.65,15.5,109.5,253.66,191.37
2017,11,7,16,30,426.0,26.0,0.6,15.0,65.0,181.23,123.23
2017,11,7,16,45,213.0,13.0,0.6,14.5,32.5,78.0,0.0
2017,11,7,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.0,1.1,9.5,5.0,4.55,0.0
2017,11,8,7,0,0.0,10.0,1.1,10.0,10.0,8.79,0.0
2017,11,8,7,15,0.0,23.0,1.25,10.5,23.0,20.27,10.63
2017,11,8,7,30,0.0,36.0,1.4,11.0,36.0,32.24,21.67
2017,11,8,7,45,0.0,51.0,1.6,11.5,51.0,46.61,34.36
2017,11,8,8,0,0.0,66.0,1.8,12.0,66.0,60.94,46.85
2017,11,8,8,15,0.0,81.0,1.9,12.0,81.0,75.28,59.28
2017,11,8,8,30,0.0,96.0,2.0,12.0,96.0,89.68,71.58
2017,11,8,8,45,0.0,110.0,2.15,12.5,110.0,103.08,82.71
2017,11,8,9,0,0.0,124.0,2.3,13.0,124.0,116.58,93.77
2017,11,8,9,15,0.0,124.0,2.35,13.0,124.0,115.32,92.49
2017,11,8,9,30,0.0,124.0,2.4,13.0,124.0,114.42,91.55
2017,11,8,9,45,0.0,140.0,2.45,13.0,140.0,130.22,104.55
2017,11,8,10,0,0.0,156.0,2.5,13.0,156.0,146.19,117.58
2017,11,8,10,15,0.0,132.5,2.55,13.5,132.5,121.47,96.67
2017,11,8,10,30,0.0,109.0,2.6,14.0,109.0,98.01,76.89
2017,11,8,10,45,0.0,129.5,2.65,14.5,129.5,117.96,93.21
2017,11,8,11,0,0.0,150.0,2.7,15.0,150.0,138.31,109.64
2017,11,8,11,15,2.5,166.0,2.75,15.0,168.0,156.8,124.78
2017,11,8,11,30,5.0,182.0,2.8,15.0,186.0,175.62,140.13
2017,11,8,11,45,3.0,174.5,2.9,15.5,177.0,165.86,131.8
2017,11,8,12,0,1.0,167.0,3.0,16.0,168.0,156.23,123.68
2017,11,8,12,15,12.5,193.0,3.1,16.0,200.5,194.32,155.15
2017,11,8,12,30,24.0,219.0,3.2,16.0,233.0,233.22,186.96
2017,11,8,12,45,12.0,116.0,3.35,16.0,123.0,115.73,91.21
2017,11,8,13,0,0.0,13.0,3.5,16.0,13.0,11.46,4.0
2017,11,8,13,15,0.0,12.5,3.55,16.0,12.5,11.02,3.65
2017,11,8,13,30,0.0,12.0,3.6,16.0,12.0,10.57,3.29
2017,11,8,13,45,0.0,19.5,3.7,16.5,19.5,17.19,8.88
2017,11,8,14,0,0.0,27.0,3.8,17.0,27.0,23.8,14.46
2017,11,8,14,15,0.0,25.0,3.8,16.5,25.0,22.03,13.04
2017,11,8,14,30,0.0,23.0,3.8,16.0,23.0,20.25,11.6
2017,11,8,14,45,0.0,20.5,3.8,16.0,20.5,18.04,9.75
2017,11,8,15,0,0.0,18.0,3.8,16.0,18.0,15.83,7.89
2017,11,8,15,15,0.0,15.5,3.65,16.0,15.5,13.63,6.01
2017,11,8,15,30,0.0,13.0,3.5,16.0,13.0,11.42,4.11
2017,11,8,15,45,0.0,10.5,3.35,16.0,10.5,9.22,2.2
2017,11,8,16,0,0.0,8.0,3.2,16.0,8.0,7.02,0.27
2017,11,8,16,15,0.0,5.5,3.0,15.5,5.5,4.82,0.0
2017,11,8,16,30,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2017,11,8,16,45,0.0,1.5,2.65,14.5,1.5,1.31,0.0
2017,11,8,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,8.0,1.0,11.0,8.0,7.28,0.0
2017,11,9,7,0,0.0,16.0,1.0,11.0,16.0,14.37,0.0
2017,11,9,7,15,47.5,32.5,1.2,11.5,39.0,55.66,37.34
2017,11,9,7,30,95.0,49.0,1.4,12.0,62.0,94.66,72.6
2017,11,9,7,45,113.0,67.5,1.65,13.0,89.0,128.36,102.55
2017,11,9,8,0,131.0,86.0,1.9,14.0,116.0,163.78,133.43
2017,11,9,8,15,139.5,104.5,1.9,14.0,142.5,195.68,161.14
2017,11,9,8,30,148.0,123.0,1.9,14.0,169.0,228.27,188.79
2017,11,9,8,45,152.5,141.0,1.95,14.5,193.5,258.24,213.29
2017,11,9,9,0,157.0,159.0,2.0,15.0,218.0,288.4,237.35
2017,11,9,9,15,160.0,175.0,2.05,15.5,240.0,315.08,258.12
2017,11,9,9,30,163.0,191.0,2.1,16.0,262.0,341.71,278.46
2017,11,9,9,45,123.5,202.5,2.2,16.5,259.0,328.27,265.87
2017,11,9,10,0,84.0,214.0,2.3,17.0,256.0,296.88,239.21
2017,11,9,10,15,97.5,227.0,2.35,17.0,277.5,325.31,261.89
2017,11,9,10,30,111.0,240.0,2.4,17.0,299.0,354.34,284.65
2017,11,9,10,45,74.0,234.0,2.5,17.5,274.0,314.27,251.31
2017,11,9,11,0,37.0,228.0,2.6,18.0,249.0,273.06,217.09
2017,11,9,11,15,200.0,233.5,2.65,18.0,348.0,450.4,360.65
2017,11,9,11,30,363.0,239.0,2.7,18.0,447.0,631.51,499.67
2017,11,9,11,45,359.5,241.0,2.8,18.5,448.0,632.05,498.06
2017,11,9,12,0,356.0,243.0,2.9,19.0,449.0,631.05,496.64
2017,11,9,12,15,178.0,195.5,2.9,19.0,298.5,385.21,307.97
2017,11,9,12,30,0.0,148.0,2.9,19.0,148.0,136.26,105.88
2017,11,9,12,45,0.0,144.5,2.95,19.0,144.5,132.89,103.63
2017,11,9,13,0,0.0,141.0,3.0,19.0,141.0,129.59,101.06
2017,11,9,13,15,2.5,155.0,3.0,18.5,156.5,146.46,115.21
2017,11,9,13,30,5.0,169.0,3.0,18.0,172.0,163.83,129.79
2017,11,9,13,45,82.5,186.5,3.0,18.0,225.0,262.08,211.99
2017,11,9,14,0,160.0,204.0,3.0,18.0,278.0,359.21,291.07
2017,11,9,14,15,154.5,190.0,2.95,17.5,257.0,333.46,271.08
2017,11,9,14,30,149.0,176.0,2.9,17.0,236.0,307.83,251.35
2017,11,9,14,45,145.0,158.5,2.85,17.0,212.5,279.04,228.37
2017,11,9,15,0,141.0,141.0,2.8,17.0,189.0,250.39,205.11
2017,11,9,15,15,133.5,122.5,2.6,16.5,163.0,218.58,179.03
2017,11,9,15,30,126.0,104.0,2.4,16.0,137.0,187.34,152.83
2017,11,9,15,45,112.5,85.0,2.2,15.5,110.5,153.12,123.49
2017,11,9,16,0,99.0,66.0,2.0,15.0,84.0,120.17,94.66
2017,11,9,16,15,73.0,47.5,1.8,14.0,58.5,84.36,63.32
2017,11,9,16,30,47.0,29.0,1.6,13.0,33.0,50.89,31.97
2017,11,9,16,45,23.5,14.5,1.4,12.5,16.5,19.39,0.0
2017,11,9,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,7.0,1.0,10.0,7.0,6.37,0.0
2017,11,10,7,0,0.0,14.0,1.0,10.0,14.0,12.34,0.0
2017,11,10,7,15,37.5,31.0,1.25,10.5,36.0,50.7,33.18
2017,11,10,7,30,75.0,48.0,1.5,11.0,58.0,85.99,65.72
2017,11,10,7,45,91.0,66.5,1.75,12.0,83.5,117.69,93.97
2017,11,10,8,0,107.0,85.0,2.0,13.0,109.0,150.9,123.03
2017,11,10,8,15,117.0,103.5,2.05,13.5,135.0,182.37,150.2
2017,11,10,8,30,127.0,122.0,2.1,14.0,161.0,214.73,177.47
2017,11,10,8,45,134.5,139.0,2.2,14.5,185.0,244.38,201.9
2017,11,10,9,0,142.0,156.0,2.3,15.0,209.0,274.57,226.24
2017,11,10,9,15,110.0,170.0,2.35,15.0,214.0,272.46,223.51
2017,11,10,9,30,78.0,184.0,2.4,15.0,219.0,254.17,207.62
2017,11,10,9,45,164.0,196.5,2.45,15.5,275.0,353.85,289.2
2017,11,10,10,0,250.0,209.0,2.5,16.0,331.0,460.97,373.66
2017,11,10,10,15,545.0,147.0,2.6,16.0,429.0,666.49,536.33
2017,11,10,10,30,840.0,85.0,2.7,16.0,527.0,872.0,684.3
2017,11,10,10,45,566.0,163.5,2.8,16.5,465.5,730.61,579.21
2017,11,10,11,0,292.0,242.0,2.9,17.0,404.0,561.89,447.14
2017,11,10,11,15,229.5,253.5,2.95,17.0,382.5,502.82,401.76
2017,11,10,11,30,167.0,265.0,3.0,17.0,361.0,459.56,366.9
2017,11,10,11,45,111.5,256.5,3.1,17.0,320.5,378.83,303.31
2017,11,10,12,0,56.0,248.0,3.2,17.0,280.0,315.64,252.22
2017,11,10,12,15,28.0,179.5,3.2,17.0,195.5,208.17,166.22
2017,11,10,12,30,0.0,111.0,3.2,17.0,111.0,99.76,77.19
2017,11,10,12,45,103.5,178.0,3.2,17.0,234.0,292.16,237.24
2017,11,10,13,0,207.0,245.0,3.2,17.0,357.0,465.91,375.3
2017,11,10,13,15,103.5,133.0,3.15,16.5,189.0,236.24,192.51
2017,11,10,13,30,0.0,21.0,3.1,16.0,21.0,18.51,9.97
2017,11,10,13,45,0.0,30.5,3.1,16.0,30.5,26.9,17.13
2017,11,10,14,0,0.0,40.0,3.1,16.0,40.0,35.29,24.27
