Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,14,15,0.0,27.0,3.0,16.0,27.0,23.79,14.58
2017,11,10,14,30,0.0,14.0,2.9,16.0,14.0,12.32,4.85
2017,11,10,14,45,0.0,12.5,2.8,16.0,12.5,10.99,3.74
2017,11,10,15,0,0.0,11.0,2.7,16.0,11.0,9.67,2.62
2017,11,10,15,15,0.0,9.5,2.4,15.5,9.5,8.34,1.51
2017,11,10,15,30,0.0,8.0,2.1,15.0,8.0,7.02,0.38
2017,11,10,15,45,251.0,27.5,1.85,15.0,70.5,170.67,139.39
2017,11,10,16,0,502.0,47.0,1.6,15.0,133.0,292.56,232.21
2017,11,10,16,15,396.5,37.5,1.4,14.0,92.5,212.04,161.52
2017,11,10,16,30,291.0,28.0,1.2,13.0,52.0,142.49,93.26
2017,11,10,16,45,145.5,14.0,1.05,12.5,26.0,51.12,0.0
2017,11,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,6,45,121.5,7.5,0.7,8.5,12.0,6.82,0.0
2017,11,11,7,0,243.0,15.0,0.7,9.0,24.0,79.13,0.0
2017,11,11,7,15,378.0,24.0,0.75,9.5,61.5,166.04,112.74
2017,11,11,7,30,513.0,33.0,0.8,10.0,99.0,251.04,194.22
2017,11,11,7,45,585.0,39.0,0.85,10.5,143.0,319.98,256.35
2017,11,11,8,0,657.0,45.0,0.9,11.0,187.0,395.64,321.85
2017,11,11,8,15,702.5,49.5,0.95,11.5,231.0,461.26,377.22
2017,11,11,8,30,748.0,54.0,1.0,12.0,275.0,529.77,432.62
2017,11,11,8,45,778.0,57.0,1.1,12.5,316.0,588.87,479.14
2017,11,11,9,0,808.0,60.0,1.2,13.0,357.0,648.46,523.81
2017,11,11,9,15,829.0,62.5,1.15,13.5,394.0,700.95,559.3
2017,11,11,9,30,850.0,65.0,1.1,14.0,431.0,745.66,588.18
2017,11,11,9,45,852.0,70.5,1.05,14.5,459.5,791.11,616.89
2017,11,11,10,0,854.0,76.0,1.0,15.0,488.0,826.89,638.17
2017,11,11,10,15,864.5,77.5,0.95,15.5,512.5,861.92,658.63
2017,11,11,10,30,875.0,79.0,0.9,16.0,537.0,885.58,671.07
2017,11,11,10,45,507.5,167.0,0.9,16.5,434.5,680.92,527.09
2017,11,11,11,0,140.0,255.0,0.9,17.0,332.0,419.77,328.37
2017,11,11,11,15,141.0,259.0,0.9,17.0,337.5,426.97,335.71
2017,11,11,11,30,142.0,263.0,0.9,17.0,343.0,433.77,340.59
2017,11,11,11,45,372.5,213.5,0.95,17.5,425.5,610.48,476.58
2017,11,11,12,0,603.0,164.0,1.0,18.0,508.0,797.12,609.04
2017,11,11,12,15,579.5,170.0,1.05,18.0,497.5,771.67,589.97
2017,11,11,12,30,556.0,176.0,1.1,18.0,487.0,751.69,577.24
2017,11,11,12,45,538.5,177.0,1.2,18.0,472.5,729.33,563.0
2017,11,11,13,0,521.0,178.0,1.3,18.0,458.0,705.15,547.28
2017,11,11,13,15,687.0,128.5,1.4,18.0,482.5,790.72,610.53
2017,11,11,13,30,853.0,79.0,1.5,18.0,507.0,851.57,653.76
2017,11,11,13,45,837.5,77.5,1.6,18.0,478.5,812.38,628.08
2017,11,11,14,0,822.0,76.0,1.7,18.0,450.0,771.01,601.51
2017,11,11,14,15,802.0,73.5,1.75,17.5,416.0,723.06,570.27
2017,11,11,14,30,782.0,71.0,1.8,17.0,382.0,673.83,537.32
2017,11,11,14,45,753.5,68.0,1.85,17.0,343.0,617.22,496.88
2017,11,11,15,0,725.0,65.0,1.9,17.0,304.0,560.71,453.56
2017,11,11,15,15,684.5,60.5,1.75,16.5,261.5,495.83,402.14
2017,11,11,15,30,644.0,56.0,1.6,16.0,219.0,436.26,353.06
2017,11,11,15,45,582.5,50.0,1.5,15.5,175.5,364.17,292.56
2017,11,11,16,0,521.0,44.0,1.4,15.0,132.0,297.47,234.5
2017,11,11,16,15,417.0,35.0,1.3,14.0,91.0,217.2,164.83
2017,11,11,16,30,313.0,26.0,1.2,13.0,50.0,146.98,93.73
2017,11,11,16,45,156.5,13.0,1.2,12.0,25.0,53.11,0.0
2017,11,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,10.5,0.8,8.0,10.5,9.55,0.0
2017,11,12,7,0,0.0,21.0,0.8,8.0,21.0,19.1,0.0
2017,11,12,7,15,240.5,27.5,0.9,8.5,57.5,127.0,84.58
2017,11,12,7,30,481.0,34.0,1.0,9.0,94.0,242.79,188.62
2017,11,12,7,45,560.5,40.0,1.1,10.0,138.0,309.47,248.87
2017,11,12,8,0,640.0,46.0,1.2,11.0,182.0,387.48,316.34
2017,11,12,8,15,687.5,50.0,1.2,11.5,225.5,452.7,371.67
2017,11,12,8,30,735.0,54.0,1.2,12.0,269.0,520.98,427.12
2017,11,12,8,45,768.0,57.0,1.25,12.5,310.5,581.32,474.59
2017,11,12,9,0,801.0,60.0,1.3,13.0,352.0,642.46,520.39
2017,11,12,9,15,822.5,62.5,1.25,13.5,388.5,694.96,556.16
2017,11,12,9,30,844.0,65.0,1.2,14.0,425.0,746.52,590.21
2017,11,12,9,45,856.0,67.5,1.2,14.5,455.0,781.9,612.52
2017,11,12,10,0,868.0,70.0,1.2,15.0,485.0,821.85,637.84
2017,11,12,10,15,878.5,71.0,1.2,15.5,509.5,856.16,658.79
2017,11,12,10,30,889.0,72.0,1.2,16.0,534.0,887.71,677.7
2017,11,12,10,45,665.5,138.5,1.25,16.5,490.5,798.07,614.51
2017,11,12,11,0,442.0,205.0,1.3,17.0,447.0,672.97,523.26
2017,11,12,11,15,673.0,140.5,1.4,17.0,516.0,827.56,637.17
2017,11,12,11,30,904.0,76.0,1.5,17.0,585.0,956.94,724.18
2017,11,12,11,45,904.0,76.5,1.65,17.5,586.5,961.14,725.94
2017,11,12,12,0,904.0,77.0,1.8,18.0,588.0,961.61,726.87
2017,11,12,12,15,901.5,76.5,1.85,18.0,582.0,954.75,723.08
2017,11,12,12,30,899.0,76.0,1.9,18.0,576.0,944.22,717.04
2017,11,12,12,45,879.5,80.0,2.0,18.0,559.5,920.16,702.5
2017,11,12,13,0,860.0,84.0,2.1,18.0,543.0,902.05,692.1
2017,11,12,13,15,850.5,82.5,2.15,18.0,521.5,873.88,674.13
2017,11,12,13,30,841.0,81.0,2.2,18.0,500.0,842.8,654.1
2017,11,12,13,45,829.5,78.5,2.25,18.0,472.5,806.09,629.92
2017,11,12,14,0,818.0,76.0,2.3,18.0,445.0,767.01,603.78
2017,11,12,14,15,798.0,73.5,2.25,17.5,411.0,719.28,571.36
2017,11,12,14,30,778.0,71.0,2.2,17.0,377.0,670.3,537.44
2017,11,12,14,45,751.5,67.0,2.2,17.0,338.5,614.13,496.56
2017,11,12,15,0,725.0,63.0,2.2,17.0,300.0,557.94,452.89
2017,11,12,15,15,683.5,59.0,2.0,16.5,257.5,493.17,401.08
2017,11,12,15,30,642.0,55.0,1.8,16.0,215.0,433.76,351.7
2017,11,12,15,45,582.5,48.5,1.6,15.5,172.0,362.28,291.18
2017,11,12,16,0,523.0,42.0,1.4,15.0,129.0,296.02,233.13
2017,11,12,16,15,417.0,33.5,1.3,14.0,88.5,215.61,163.18
2017,11,12,16,30,311.0,25.0,1.2,13.0,48.0,144.68,89.51
2017,11,12,16,45,155.5,12.5,1.1,12.0,24.0,52.41,0.0
2017,11,12,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,9.0,1.3,9.5,9.0,0.0,0.0
2017,11,13,7,0,0.0,18.0,1.4,10.0,18.0,16.37,0.0
2017,11,13,7,15,205.0,26.5,1.65,10.5,51.5,111.99,71.2
2017,11,13,7,30,410.0,35.0,1.9,11.0,85.0,216.2,167.03
2017,11,13,7,45,488.0,42.5,2.15,11.5,126.5,283.11,227.96
2017,11,13,8,0,566.0,50.0,2.4,12.0,168.0,357.89,293.99
2017,11,13,8,15,615.5,55.0,2.45,12.5,210.0,421.28,348.95
2017,11,13,8,30,665.0,60.0,2.5,13.0,252.0,485.19,402.52
2017,11,13,8,45,701.0,63.0,2.55,13.5,292.0,544.33,450.43
2017,11,13,9,0,737.0,66.0,2.6,14.0,332.0,604.64,497.65
2017,11,13,9,15,759.5,69.0,2.6,14.5,367.0,655.9,534.63
2017,11,13,9,30,782.0,72.0,2.6,15.0,402.0,706.47,570.25
2017,11,13,9,45,800.0,73.0,2.6,15.5,432.0,749.92,599.85
2017,11,13,10,0,818.0,74.0,2.6,16.0,462.0,791.68,627.74
2017,11,13,10,15,829.0,75.5,2.6,16.5,486.0,826.08,649.95
2017,11,13,10,30,840.0,77.0,2.6,17.0,510.0,857.89,670.12
2017,11,13,10,45,455.0,157.5,2.6,17.5,393.0,620.75,494.38
2017,11,13,11,0,70.0,238.0,2.6,18.0,276.0,317.53,252.39
2017,11,13,11,15,70.5,242.0,2.65,18.0,281.0,323.1,257.79
2017,11,13,11,30,71.0,246.0,2.7,18.0,286.0,328.65,262.04
2017,11,13,11,45,71.5,247.0,2.75,18.5,287.0,330.42,262.92
2017,11,13,12,0,72.0,248.0,2.8,19.0,288.0,332.13,263.81
2017,11,13,12,15,100.5,250.5,2.8,19.0,306.0,362.0,288.09
2017,11,13,12,30,129.0,253.0,2.8,19.0,324.0,408.91,325.06
2017,11,13,12,45,128.5,246.5,2.85,19.0,316.5,399.17,317.67
2017,11,13,13,0,128.0,240.0,2.9,19.0,309.0,389.09,310.3
2017,11,13,13,15,127.5,230.5,2.9,19.0,297.0,374.95,299.74
2017,11,13,13,30,127.0,221.0,2.9,19.0,285.0,360.53,288.96
2017,11,13,13,45,72.5,193.5,2.95,19.0,229.5,263.64,211.61
2017,11,13,14,0,18.0,166.0,3.0,19.0,174.0,173.8,138.24
2017,11,13,14,15,9.0,125.5,2.9,18.5,129.5,123.76,97.72
2017,11,13,14,30,0.0,85.0,2.8,18.0,85.0,76.2,58.41
2017,11,13,14,45,0.0,76.0,2.75,18.0,76.0,67.79,51.53
2017,11,13,15,0,0.0,67.0,2.7,18.0,67.0,59.43,44.6
2017,11,13,15,15,0.0,57.5,2.4,17.5,57.5,50.79,37.43
2017,11,13,15,30,0.0,48.0,2.1,17.0,48.0,42.36,30.33
2017,11,13,15,45,0.0,38.0,1.85,16.5,38.0,33.5,22.74
2017,11,13,16,0,0.0,28.0,1.6,16.0,28.0,24.66,15.08
2017,11,13,16,15,0.0,19.0,1.45,15.0,19.0,16.71,8.11
2017,11,13,16,30,0.0,10.0,1.3,14.0,10.0,8.78,0.34
2017,11,13,16,45,0.0,5.0,1.15,13.5,5.0,4.55,0.0
2017,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,8.5,0.9,7.5,8.5,0.0,0.0
2017,11,14,7,0,0.0,17.0,0.9,8.0,17.0,15.46,0.0
2017,11,14,7,15,213.0,26.5,1.05,8.5,51.5,113.87,69.77
2017,11,14,7,30,426.0,36.0,1.2,9.0,86.0,222.91,172.34
2017,11,14,7,45,516.5,42.5,1.35,9.5,130.0,295.04,237.72
2017,11,14,8,0,607.0,49.0,1.5,10.0,174.0,376.19,308.79
2017,11,14,8,15,658.5,54.0,1.55,10.5,217.5,439.43,363.5
2017,11,14,8,30,710.0,59.0,1.6,11.0,261.0,509.79,421.74
2017,11,14,8,45,751.0,61.0,1.65,12.0,303.5,572.97,471.42
2017,11,14,9,0,792.0,63.0,1.7,13.0,346.0,637.57,519.96
2017,11,14,9,15,815.0,65.5,1.65,13.5,382.5,690.74,556.89
2017,11,14,9,30,838.0,68.0,1.6,14.0,419.0,743.09,592.2
2017,11,14,9,45,856.0,69.0,1.55,14.5,450.5,788.36,621.49
2017,11,14,10,0,874.0,70.0,1.5,15.0,482.0,824.08,643.42
2017,11,14,10,15,884.5,71.5,1.55,15.5,506.5,859.14,665.82
2017,11,14,10,30,895.0,73.0,1.6,16.0,531.0,891.44,686.13
2017,11,14,10,45,902.0,74.0,1.65,16.5,548.0,916.97,701.72
2017,11,14,11,0,909.0,75.0,1.7,17.0,565.0,939.22,715.16
2017,11,14,11,15,912.0,75.5,1.75,17.0,574.5,953.67,724.78
2017,11,14,11,30,915.0,76.0,1.8,17.0,584.0,964.5,732.21
2017,11,14,11,45,916.0,76.0,1.85,17.0,586.0,969.11,735.65
2017,11,14,12,0,917.0,76.0,1.9,17.0,588.0,969.97,736.82
2017,11,14,12,15,914.5,75.5,1.95,17.0,581.5,963.14,733.01
2017,11,14,12,30,912.0,75.0,2.0,17.0,575.0,952.61,726.92
2017,11,14,12,45,906.0,74.5,2.05,17.5,561.0,935.24,714.96
2017,11,14,13,0,900.0,74.0,2.1,18.0,547.0,914.42,700.81
2017,11,14,13,15,890.5,73.0,2.05,18.0,526.0,886.57,682.17
2017,11,14,13,30,881.0,72.0,2.0,18.0,505.0,855.74,661.51
2017,11,14,13,45,868.5,70.0,1.95,18.0,477.0,818.35,636.22
2017,11,14,14,0,856.0,68.0,1.9,18.0,449.0,785.79,614.22
2017,11,14,14,15,662.5,96.0,1.8,17.5,377.0,645.77,514.38
2017,11,14,14,30,469.0,124.0,1.7,17.0,305.0,505.24,408.16
2017,11,14,14,45,616.0,91.0,1.6,17.0,303.5,552.61,446.54
2017,11,14,15,0,763.0,58.0,1.5,17.0,302.0,575.5,463.51
2017,11,14,15,15,722.5,54.0,1.3,16.5,259.5,509.86,410.73
2017,11,14,15,30,682.0,50.0,1.1,16.0,217.0,446.2,358.44
2017,11,14,15,45,618.5,45.0,0.9,15.5,173.0,372.52,296.53
2017,11,14,16,0,555.0,40.0,0.7,15.0,129.0,304.01,236.93
2017,11,14,16,15,447.0,31.5,0.75,14.0,88.0,224.96,168.42
2017,11,14,16,30,339.0,23.0,0.8,13.0,47.0,150.54,86.03
2017,11,14,16,45,169.5,11.5,0.85,12.5,23.5,55.25,0.0
2017,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.0,0.6,9.0,2.0,0.0,0.0
2017,11,15,7,0,0.0,4.0,0.6,9.0,4.0,3.64,0.0
2017,11,15,7,15,0.0,15.0,0.8,9.0,15.0,13.2,3.11
2017,11,15,7,30,0.0,26.0,1.0,9.0,26.0,22.92,13.58
2017,11,15,7,45,0.0,40.0,1.2,9.5,40.0,35.84,25.14
2017,11,15,8,0,0.0,54.0,1.4,10.0,54.0,49.23,36.98
2017,11,15,8,15,0.0,68.5,1.5,10.0,68.5,63.16,49.23
2017,11,15,8,30,0.0,83.0,1.6,10.0,83.0,77.11,61.34
2017,11,15,8,45,0.0,97.0,1.75,10.5,97.0,90.6,72.76
2017,11,15,9,0,0.0,111.0,1.9,11.0,111.0,104.16,84.07
2017,11,15,9,15,0.0,115.5,2.05,11.5,115.5,107.64,86.69
2017,11,15,9,30,0.0,120.0,2.2,12.0,120.0,111.35,89.48
2017,11,15,9,45,0.0,72.5,2.35,13.0,72.5,64.12,49.14
2017,11,15,10,0,0.0,25.0,2.5,14.0,25.0,22.03,13.18
2017,11,15,10,15,0.0,32.5,2.6,14.5,32.5,28.67,18.76
2017,11,15,10,30,0.0,40.0,2.7,15.0,40.0,35.31,24.29
2017,11,15,10,45,0.0,47.5,2.85,16.0,47.5,41.96,29.73
2017,11,15,11,0,0.0,55.0,3.0,17.0,55.0,48.61,35.12
2017,11,15,11,15,54.5,153.5,3.2,17.5,184.0,204.28,164.93
2017,11,15,11,30,109.0,252.0,3.4,18.0,313.0,372.69,299.09
2017,11,15,11,45,64.0,229.5,3.65,18.5,265.5,302.56,241.68
2017,11,15,12,0,19.0,207.0,3.9,19.0,218.0,217.02,171.99
2017,11,15,12,15,165.5,220.5,4.05,19.0,311.0,404.19,325.31
2017,11,15,12,30,312.0,234.0,4.2,19.0,404.0,573.88,458.83
2017,11,15,12,45,181.5,227.0,4.4,19.0,325.5,424.09,340.65
2017,11,15,13,0,51.0,220.0,4.6,19.0,247.0,278.78,222.94
2017,11,15,13,15,107.0,219.5,4.6,18.5,272.5,327.65,264.86
2017,11,15,13,30,163.0,219.0,4.6,18.0,298.0,389.6,316.23
2017,11,15,13,45,159.0,207.0,4.7,18.0,281.0,367.9,299.31
2017,11,15,14,0,155.0,195.0,4.8,18.0,264.0,346.09,282.39
2017,11,15,14,15,275.0,165.0,4.7,17.5,276.0,410.11,337.43
2017,11,15,14,30,395.0,135.0,4.6,17.0,288.0,464.43,383.48
2017,11,15,14,45,378.0,124.0,4.55,17.0,258.0,422.72,349.54
2017,11,15,15,0,361.0,113.0,4.5,17.0,228.0,381.42,315.59
2017,11,15,15,15,339.5,99.0,4.2,16.5,195.0,334.61,276.65
2017,11,15,15,30,318.0,85.0,3.9,16.0,162.0,289.14,237.89
2017,11,15,15,45,286.5,69.5,3.65,15.5,128.5,238.59,193.96
2017,11,15,16,0,255.0,54.0,3.4,15.0,95.0,190.94,151.49
2017,11,15,16,15,193.5,39.0,3.2,14.5,64.0,135.8,102.13
2017,11,15,16,30,132.0,24.0,3.0,14.0,33.0,83.04,44.03
2017,11,15,16,45,66.0,12.0,2.8,13.5,16.5,28.37,0.0
2017,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2017,11,16,7,0,0.0,1.0,1.4,13.0,1.0,0.91,0.0
2017,11,16,7,15,0.0,6.0,1.35,13.0,6.0,5.26,0.0
2017,11,16,7,30,0.0,11.0,1.3,13.0,11.0,9.66,2.3
2017,11,16,7,45,0.0,17.0,1.3,13.0,17.0,14.94,7.04
2017,11,16,8,0,0.0,23.0,1.3,13.0,23.0,20.23,11.74
2017,11,16,8,15,0.0,29.0,1.3,13.0,29.0,25.53,16.41
2017,11,16,8,30,0.0,35.0,1.3,13.0,35.0,30.83,21.03
2017,11,16,8,45,0.0,40.5,1.3,13.5,40.5,35.7,25.17
2017,11,16,9,0,0.0,46.0,1.3,14.0,46.0,40.58,29.25
2017,11,16,9,15,0.0,82.0,1.45,14.0,82.0,73.38,57.08
2017,11,16,9,30,0.0,118.0,1.6,14.0,118.0,109.41,87.21
2017,11,16,9,45,0.0,115.5,1.75,14.0,115.5,106.06,84.18
2017,11,16,10,0,0.0,113.0,1.9,14.0,113.0,103.0,81.49
2017,11,16,10,15,0.0,95.5,1.95,14.0,95.5,85.4,66.65
2017,11,16,10,30,0.0,78.0,2.0,14.0,78.0,69.03,52.84
2017,11,16,10,45,0.0,60.5,2.15,14.0,60.5,53.48,39.72
2017,11,16,11,0,0.0,43.0,2.3,14.0,43.0,37.98,26.6
2017,11,16,11,15,8.0,121.5,2.3,14.0,126.0,117.73,93.73
2017,11,16,11,30,16.0,200.0,2.3,14.0,209.0,206.86,166.88
2017,11,16,11,45,16.0,200.5,2.3,14.0,209.5,207.33,166.97
2017,11,16,12,0,16.0,201.0,2.3,14.0,210.0,207.87,167.41
2017,11,16,12,15,8.0,144.0,2.25,14.0,148.5,140.29,111.98
2017,11,16,12,30,0.0,87.0,2.2,14.0,87.0,77.06,59.34
2017,11,16,12,45,0.0,82.0,2.2,14.0,82.0,72.6,55.72
2017,11,16,13,0,0.0,77.0,2.2,14.0,77.0,68.15,52.05
2017,11,16,13,15,0.0,67.0,2.15,13.5,67.0,59.25,44.72
2017,11,16,13,30,0.0,57.0,2.1,13.0,57.0,50.36,37.36
2017,11,16,13,45,0.0,51.5,2.1,13.0,51.5,45.48,33.28
2017,11,16,14,0,0.0,46.0,2.1,13.0,46.0,40.6,29.18
2017,11,16,14,15,0.0,82.0,2.0,13.0,82.0,73.0,56.87
2017,11,16,14,30,0.0,118.0,1.9,13.0,118.0,110.53,88.69
2017,11,16,14,45,0.0,105.5,1.85,13.0,105.5,98.47,78.6
2017,11,16,15,0,0.0,93.0,1.8,13.0,93.0,86.51,68.57
2017,11,16,15,15,0.0,79.5,1.75,12.5,79.5,73.56,57.67
2017,11,16,15,30,0.0,66.0,1.7,12.0,66.0,60.66,46.65
2017,11,16,15,45,0.0,52.0,1.65,12.0,52.0,47.26,34.93
2017,11,16,16,0,0.0,38.0,1.6,12.0,38.0,33.84,23.1
2017,11,16,16,15,0.0,25.5,1.6,12.0,25.5,22.48,12.88
2017,11,16,16,30,0.0,13.0,1.6,12.0,13.0,11.43,1.19
2017,11,16,16,45,0.0,6.5,1.65,12.0,6.5,5.91,0.0
2017,11,16,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,17,7,15,246.5,14.5,1.2,7.5,41.0,107.18,50.47
2017,11,17,7,30,493.0,29.0,1.4,8.0,82.0,235.32,179.65
2017,11,17,7,45,580.5,35.0,1.6,9.0,126.5,308.93,247.99
2017,11,17,8,0,668.0,41.0,1.8,10.0,171.0,390.96,320.27
2017,11,17,8,15,718.5,45.0,1.95,10.0,215.5,458.53,380.12
2017,11,17,8,30,769.0,49.0,2.1,10.0,260.0,529.45,440.74
2017,11,17,8,45,804.0,51.5,2.25,10.5,302.0,591.5,491.62
2017,11,17,9,0,839.0,54.0,2.4,11.0,344.0,648.79,536.51
2017,11,17,9,15,861.5,56.0,2.45,11.5,381.0,701.99,575.1
2017,11,17,9,30,884.0,58.0,2.5,12.0,418.0,754.31,612.13
2017,11,17,9,45,892.0,62.0,2.55,12.5,448.5,796.48,640.92
2017,11,17,10,0,900.0,66.0,2.6,13.0,479.0,836.09,667.49
2017,11,17,10,15,911.0,67.0,2.55,13.0,504.0,871.6,691.27
2017,11,17,10,30,922.0,68.0,2.5,13.0,529.0,904.3,712.85
2017,11,17,10,45,929.0,69.0,2.5,13.5,547.0,930.38,728.75
2017,11,17,11,0,936.0,70.0,2.5,14.0,565.0,953.11,742.31
2017,11,17,11,15,614.0,153.0,2.45,14.0,480.5,781.74,619.37
2017,11,17,11,30,292.0,236.0,2.4,14.0,396.0,560.04,449.17
2017,11,17,11,45,619.0,153.5,2.4,14.5,492.5,795.35,630.86
2017,11,17,12,0,946.0,71.0,2.4,15.0,589.0,986.8,762.18
2017,11,17,12,15,943.5,70.5,2.45,15.0,583.0,980.02,756.14
2017,11,17,12,30,941.0,70.0,2.5,15.0,577.0,969.44,749.8
2017,11,17,12,45,929.0,72.0,2.55,15.0,562.0,949.69,737.25
2017,11,17,13,0,917.0,74.0,2.6,15.0,547.0,926.56,722.48
2017,11,17,13,15,908.0,73.0,2.65,15.0,526.0,899.07,704.62
2017,11,17,13,30,899.0,72.0,2.7,15.0,505.0,868.5,684.53
2017,11,17,13,45,887.5,70.0,2.75,15.0,477.0,831.72,659.82
2017,11,17,14,0,876.0,68.0,2.8,15.0,449.0,792.43,633.01
2017,11,17,14,15,857.0,66.0,2.8,14.5,415.0,751.83,605.7
2017,11,17,14,30,838.0,64.0,2.8,14.0,381.0,702.52,571.26
2017,11,17,14,45,812.0,60.5,2.85,14.0,341.5,645.38,529.25
2017,11,17,15,0,786.0,57.0,2.9,14.0,302.0,588.0,484.17
2017,11,17,15,15,745.0,53.5,2.6,13.5,259.0,521.88,429.95
2017,11,17,15,30,704.0,50.0,2.3,13.0,216.0,457.64,375.44
2017,11,17,15,45,641.0,44.0,2.05,12.5,171.5,382.21,310.3
2017,11,17,16,0,578.0,38.0,1.8,12.0,127.0,311.94,247.44
2017,11,17,16,15,463.0,30.0,1.7,11.0,85.5,225.76,170.32
2017,11,17,16,30,348.0,22.0,1.6,10.0,44.0,151.1,73.5
2017,11,17,16,45,174.0,11.0,1.5,9.0,22.0,56.16,0.0
2017,11,17,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,18,7,15,233.0,15.0,1.05,3.5,39.5,104.11,42.36
2017,11,18,7,30,466.0,30.0,1.1,4.0,79.0,225.12,173.1
2017,11,18,7,45,552.0,37.0,1.2,5.0,122.5,297.72,241.54
2017,11,18,8,0,638.0,44.0,1.3,6.0,166.0,378.59,313.33
2017,11,18,8,15,690.0,49.0,1.25,6.5,210.0,446.71,372.6
2017,11,18,8,30,742.0,54.0,1.2,7.0,254.0,518.35,432.11
2017,11,18,8,45,774.0,57.5,1.2,8.0,295.5,578.59,479.61
2017,11,18,9,0,806.0,61.0,1.2,9.0,337.0,639.5,525.43
2017,11,18,9,15,829.0,63.5,1.15,9.5,374.0,693.0,562.59
2017,11,18,9,30,852.0,66.0,1.1,10.0,411.0,745.65,597.98
2017,11,18,9,45,872.5,67.0,1.05,11.0,443.0,786.06,622.42
2017,11,18,10,0,893.0,68.0,1.0,12.0,475.0,831.42,649.75
2017,11,18,10,15,903.5,69.0,0.9,12.5,499.5,866.3,669.36
2017,11,18,10,30,914.0,70.0,0.8,13.0,524.0,898.38,686.65
2017,11,18,10,45,919.5,71.5,0.75,13.5,541.5,923.62,699.99
2017,11,18,11,0,925.0,73.0,0.7,14.0,559.0,945.48,711.04
2017,11,18,11,15,928.5,73.5,0.65,14.0,568.5,960.69,719.05
2017,11,18,11,30,932.0,74.0,0.6,14.0,578.0,972.24,724.85
2017,11,18,11,45,933.0,74.0,0.55,14.5,580.0,977.08,725.12
2017,11,18,12,0,934.0,74.0,0.5,15.0,582.0,978.13,723.2
2017,11,18,12,15,931.0,73.5,0.5,15.0,576.0,970.99,718.76
2017,11,18,12,30,928.0,73.0,0.5,15.0,570.0,960.12,712.21
2017,11,18,12,45,921.5,73.0,0.55,15.5,556.0,943.04,701.64
2017,11,18,13,0,915.0,73.0,0.6,16.0,542.0,922.48,688.96
2017,11,18,13,15,906.0,71.5,0.65,16.0,521.0,894.47,672.66
2017,11,18,13,30,897.0,70.0,0.7,16.0,500.0,863.4,654.26
2017,11,18,13,45,882.5,69.0,0.75,16.0,471.5,825.57,631.05
2017,11,18,14,0,868.0,68.0,0.8,16.0,443.0,792.63,610.88
2017,11,18,14,15,848.5,65.5,0.8,15.5,409.0,744.2,579.72
2017,11,18,14,30,829.0,63.0,0.8,15.0,375.0,694.33,546.94
2017,11,18,14,45,800.5,60.5,0.85,15.0,335.5,637.21,507.54
2017,11,18,15,0,772.0,58.0,0.9,15.0,296.0,580.04,465.01
2017,11,18,15,15,730.5,54.0,0.85,14.5,253.0,513.75,413.48
2017,11,18,15,30,689.0,50.0,0.8,14.0,210.0,449.45,361.4
2017,11,18,15,45,621.5,44.0,0.75,13.5,166.0,372.66,297.47
2017,11,18,16,0,554.0,38.0,0.7,13.0,122.0,301.5,235.8
2017,11,18,16,15,440.5,29.5,0.75,12.0,81.5,216.84,161.41
2017,11,18,16,30,327.0,21.0,0.8,11.0,41.0,142.98,63.31
2017,11,18,16,45,163.5,10.5,0.9,10.5,20.5,52.99,0.0
2017,11,18,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,217.5,15.0,0.55,6.0,37.0,98.37,30.33
2017,11,19,7,30,435.0,30.0,0.6,6.0,74.0,217.38,164.38
2017,11,19,7,45,523.5,37.5,0.65,6.5,116.5,288.99,231.67
2017,11,19,8,0,612.0,45.0,0.7,7.0,159.0,365.94,299.67
2017,11,19,8,15,665.5,50.0,0.7,7.5,203.0,433.54,357.81
2017,11,19,8,30,719.0,55.0,0.7,8.0,247.0,504.79,416.39
2017,11,19,8,45,754.5,58.5,0.7,8.5,288.0,566.15,464.86
2017,11,19,9,0,790.0,62.0,0.7,9.0,329.0,628.54,512.16
2017,11,19,9,15,813.5,65.0,0.65,10.0,366.0,682.33,547.92
2017,11,19,9,30,837.0,68.0,0.6,11.0,403.0,735.38,581.74
2017,11,19,9,45,734.5,90.0,0.55,12.0,400.5,715.18,562.68
2017,11,19,10,0,632.0,112.0,0.5,13.0,398.0,681.48,535.22
2017,11,19,10,15,737.5,101.0,0.45,13.5,451.5,776.27,599.64
2017,11,19,10,30,843.0,90.0,0.4,14.0,505.0,868.45,657.81
2017,11,19,10,45,853.0,90.5,0.4,14.5,522.5,895.49,672.19
2017,11,19,11,0,863.0,91.0,0.4,15.0,540.0,919.46,685.56
2017,11,19,11,15,866.5,91.5,0.45,15.0,550.0,934.21,695.35
2017,11,19,11,30,870.0,92.0,0.5,15.0,560.0,945.46,703.19
2017,11,19,11,45,871.5,92.0,0.6,15.5,562.0,950.66,707.12
2017,11,19,12,0,873.0,92.0,0.7,16.0,564.0,952.22,708.92
2017,11,19,12,15,869.5,91.5,0.6,16.0,557.5,944.86,702.1
2017,11,19,12,30,866.0,91.0,0.5,16.0,551.0,933.93,693.25
2017,11,19,12,45,670.0,135.0,0.45,16.0,486.0,803.27,606.44
2017,11,19,13,0,474.0,179.0,0.4,16.0,421.0,660.59,507.97
2017,11,19,13,15,464.0,175.0,0.6,16.0,404.5,637.0,496.19
2017,11,19,13,30,454.0,171.0,0.8,16.0,388.0,611.97,481.09
2017,11,19,13,45,457.5,158.0,1.05,16.5,365.5,586.35,464.91
2017,11,19,14,0,461.0,145.0,1.3,17.0,343.0,558.78,446.44
2017,11,19,14,15,410.5,140.5,1.4,16.5,306.5,498.37,402.03
2017,11,19,14,30,360.0,136.0,1.5,16.0,270.0,440.2,358.22
2017,11,19,14,45,341.0,125.0,1.65,16.0,241.5,385.73,316.31
2017,11,19,15,0,322.0,114.0,1.8,16.0,213.0,346.08,284.63
2017,11,19,15,15,481.0,83.0,1.55,15.0,207.0,399.35,327.84
2017,11,19,15,30,640.0,52.0,1.3,14.0,201.0,425.1,345.84
2017,11,19,15,45,575.0,45.5,1.05,13.5,158.0,355.22,285.15
2017,11,19,16,0,510.0,39.0,0.8,13.0,115.0,287.57,225.36
2017,11,19,16,15,393.5,30.0,0.8,12.5,76.5,203.98,151.33
2017,11,19,16,30,277.0,21.0,0.8,12.0,38.0,126.52,50.05
2017,11,19,16,45,138.5,10.5,0.85,11.5,19.0,46.41,0.0
2017,11,19,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,7,15,94.5,16.0,1.05,11.0,25.5,57.35,8.52
2017,11,20,7,30,189.0,32.0,1.1,11.0,51.0,125.43,92.26
2017,11,20,7,45,232.5,46.5,1.15,11.5,81.5,171.62,136.01
2017,11,20,8,0,276.0,61.0,1.2,12.0,112.0,222.43,181.23
2017,11,20,8,15,300.5,75.5,1.35,12.5,144.0,267.29,220.68
2017,11,20,8,30,325.0,90.0,1.5,13.0,176.0,314.07,260.6
2017,11,20,8,45,336.5,105.0,1.65,13.5,206.0,354.88,294.46
2017,11,20,9,0,348.0,120.0,1.8,14.0,236.0,395.85,327.52
2017,11,20,9,15,207.5,142.5,1.75,14.5,213.5,323.69,266.81
2017,11,20,9,30,67.0,165.0,1.7,15.0,191.0,226.07,184.31
2017,11,20,9,45,43.0,166.5,1.65,15.5,184.0,208.96,169.44
2017,11,20,10,0,19.0,168.0,1.6,16.0,177.0,177.78,142.77
2017,11,20,10,15,9.5,161.0,1.55,16.5,165.5,161.35,128.65
2017,11,20,10,30,0.0,154.0,1.5,17.0,154.0,144.97,114.55
2017,11,20,10,45,18.5,182.0,1.5,17.5,191.5,191.1,152.23
2017,11,20,11,0,37.0,210.0,1.5,18.0,229.0,255.48,203.43
2017,11,20,11,15,53.0,222.0,1.45,18.0,250.0,284.85,226.57
2017,11,20,11,30,69.0,234.0,1.4,18.0,271.0,314.67,249.99
2017,11,20,11,45,106.0,240.5,1.35,18.5,297.5,357.43,283.42
2017,11,20,12,0,143.0,247.0,1.3,19.0,324.0,417.86,329.31
2017,11,20,12,15,180.5,242.5,1.3,19.0,339.0,446.63,351.8
2017,11,20,12,30,218.0,238.0,1.3,19.0,354.0,474.41,373.61
2017,11,20,12,45,153.0,231.0,1.3,19.0,311.5,404.3,319.15
2017,11,20,13,0,88.0,224.0,1.3,19.0,269.0,318.99,252.7
2017,11,20,13,15,231.0,203.5,1.25,19.0,314.5,450.58,357.95
2017,11,20,13,30,374.0,183.0,1.2,19.0,360.0,541.55,428.39
2017,11,20,13,45,334.0,178.0,1.2,19.0,329.0,492.53,390.79
2017,11,20,14,0,294.0,173.0,1.2,19.0,298.0,444.78,354.79
2017,11,20,14,15,147.0,119.0,1.0,18.5,181.5,243.14,196.67
2017,11,20,14,30,0.0,65.0,0.8,18.0,65.0,57.44,42.58
2017,11,20,14,45,0.0,58.0,0.6,18.0,58.0,51.22,37.71
2017,11,20,15,0,0.0,51.0,0.4,18.0,51.0,45.01,32.54
2017,11,20,15,15,0.0,43.5,0.4,17.5,43.5,38.36,26.98
2017,11,20,15,30,0.0,36.0,0.4,17.0,36.0,31.72,21.34
2017,11,20,15,45,0.0,28.0,0.45,17.0,28.0,24.65,15.2
2017,11,20,16,0,0.0,20.0,0.5,17.0,20.0,17.59,9.03
2017,11,20,16,15,0.0,13.0,0.6,16.5,13.0,11.42,3.51
2017,11,20,16,30,0.0,6.0,0.7,16.0,6.0,5.26,0.0
2017,11,20,16,45,0.0,3.0,0.85,15.5,3.0,2.73,0.0
2017,11,20,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
