Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,7,15,111.0,15.5,1.1,10.5,26.0,61.4,0.31
2017,11,21,7,30,222.0,31.0,1.3,11.0,52.0,136.44,99.48
2017,11,21,7,45,271.0,45.0,1.5,11.5,84.5,186.05,147.35
2017,11,21,8,0,320.0,59.0,1.7,12.0,117.0,240.86,196.47
2017,11,21,8,15,351.5,72.0,1.7,12.0,150.5,289.86,240.0
2017,11,21,8,30,383.0,85.0,1.7,12.0,184.0,341.42,284.44
2017,11,21,8,45,404.5,96.0,1.75,12.5,216.0,386.47,321.89
2017,11,21,9,0,426.0,107.0,1.8,13.0,248.0,432.49,358.98
2017,11,21,9,15,425.0,121.0,1.75,13.5,275.0,466.7,385.03
2017,11,21,9,30,424.0,135.0,1.7,14.0,302.0,499.5,409.21
2017,11,21,9,45,428.0,146.5,1.7,14.5,326.0,531.81,432.73
2017,11,21,10,0,432.0,158.0,1.7,15.0,350.0,562.88,454.81
2017,11,21,10,15,578.0,128.5,1.65,15.5,400.5,671.25,536.28
2017,11,21,10,30,724.0,99.0,1.6,16.0,451.0,777.99,610.19
2017,11,21,10,45,613.5,137.0,1.55,16.5,442.5,740.37,579.91
2017,11,21,11,0,503.0,175.0,1.5,17.0,434.0,688.43,539.81
2017,11,21,11,15,552.0,162.5,1.35,17.5,452.0,725.18,565.01
2017,11,21,11,30,601.0,150.0,1.2,18.0,470.0,768.22,591.89
2017,11,21,11,45,734.0,113.0,1.1,18.5,504.5,851.42,645.85
2017,11,21,12,0,867.0,76.0,1.0,19.0,539.0,914.49,684.0
2017,11,21,12,15,865.0,75.5,0.9,19.0,534.0,908.75,677.7
2017,11,21,12,30,863.0,75.0,0.8,19.0,529.0,899.54,670.19
2017,11,21,12,45,856.5,75.0,0.7,19.5,516.0,883.47,657.09
2017,11,21,13,0,850.0,75.0,0.6,20.0,503.0,872.96,647.89
2017,11,21,13,15,740.0,97.0,0.55,20.0,459.0,791.95,594.1
2017,11,21,13,30,630.0,119.0,0.5,20.0,415.0,707.18,537.57
2017,11,21,13,45,546.0,130.5,0.5,20.5,376.5,625.89,481.65
2017,11,21,14,0,462.0,142.0,0.5,21.0,338.0,555.77,430.63
2017,11,21,14,15,478.5,126.5,0.5,21.0,316.0,533.21,415.9
2017,11,21,14,30,495.0,111.0,0.5,21.0,294.0,507.78,398.08
2017,11,21,14,45,475.0,102.5,0.5,21.0,262.5,463.24,364.98
2017,11,21,15,0,455.0,94.0,0.5,21.0,231.0,419.08,331.37
2017,11,21,15,15,427.5,82.5,0.5,20.0,196.5,367.5,292.12
2017,11,21,15,30,400.0,71.0,0.5,19.0,162.0,317.59,252.54
2017,11,21,15,45,359.5,58.5,0.55,18.5,127.0,262.1,206.63
2017,11,21,16,0,319.0,46.0,0.6,18.0,92.0,210.37,162.11
2017,11,21,16,15,240.5,33.0,0.6,17.5,60.5,147.82,106.71
2017,11,21,16,30,162.0,20.0,0.6,17.0,29.0,86.29,23.71
2017,11,21,16,45,81.0,10.0,0.65,16.5,14.5,30.74,0.0
2017,11,21,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,7,15,184.5,14.0,0.95,10.5,31.0,84.27,0.0
2017,11,22,7,30,369.0,28.0,1.0,11.0,62.0,189.11,136.36
2017,11,22,7,45,463.5,36.0,1.05,11.5,102.5,259.5,204.07
2017,11,22,8,0,558.0,44.0,1.1,12.0,143.0,339.86,274.28
2017,11,22,8,15,615.0,49.0,1.15,12.5,185.0,402.16,328.45
2017,11,22,8,30,672.0,54.0,1.2,13.0,227.0,472.65,387.02
2017,11,22,8,45,710.0,57.5,1.25,13.5,267.0,533.15,435.68
2017,11,22,9,0,748.0,61.0,1.3,14.0,307.0,595.04,483.64
2017,11,22,9,15,773.0,64.0,1.25,14.5,342.5,648.03,521.19
2017,11,22,9,30,798.0,67.0,1.2,15.0,378.0,700.53,556.81
2017,11,22,9,45,735.0,83.0,1.15,16.0,387.0,703.06,554.49
2017,11,22,10,0,672.0,99.0,1.1,17.0,396.0,695.47,545.49
2017,11,22,10,15,764.0,86.5,1.05,17.5,441.5,772.45,597.46
2017,11,22,10,30,856.0,74.0,1.0,18.0,487.0,855.6,650.85
2017,11,22,10,45,864.0,74.5,1.0,19.0,504.0,872.29,657.72
2017,11,22,11,0,872.0,75.0,1.0,20.0,521.0,894.32,669.0
2017,11,22,11,15,875.5,76.0,0.95,20.0,530.5,909.67,677.46
2017,11,22,11,30,879.0,77.0,0.9,20.0,540.0,921.6,683.82
2017,11,22,11,45,879.0,77.0,0.9,20.5,542.0,925.49,684.71
2017,11,22,12,0,879.0,77.0,0.9,21.0,544.0,925.83,683.56
2017,11,22,12,15,439.5,105.5,0.9,21.0,339.0,565.48,437.1
2017,11,22,12,30,0.0,134.0,0.9,21.0,134.0,123.29,93.84
2017,11,22,12,45,27.0,173.0,0.9,21.5,186.5,202.33,158.68
2017,11,22,13,0,54.0,212.0,0.9,22.0,239.0,274.23,214.77
2017,11,22,13,15,53.0,204.0,0.9,21.5,229.5,263.52,206.73
2017,11,22,13,30,52.0,196.0,0.9,21.0,220.0,252.93,199.2
2017,11,22,13,45,75.0,189.5,0.95,21.0,222.0,264.11,209.1
2017,11,22,14,0,98.0,183.0,1.0,21.0,224.0,274.06,217.85
2017,11,22,14,15,97.5,168.0,0.95,20.5,206.5,253.8,202.54
2017,11,22,14,30,97.0,153.0,0.9,20.0,189.0,233.54,187.14
2017,11,22,14,45,92.0,137.5,0.9,20.0,168.5,209.58,168.12
2017,11,22,15,0,87.0,122.0,0.9,20.0,148.0,186.04,149.11
2017,11,22,15,15,80.5,104.5,0.85,19.0,126.0,169.08,135.47
2017,11,22,15,30,74.0,87.0,0.8,18.0,104.0,142.08,113.2
2017,11,22,15,45,62.5,69.5,0.75,17.5,81.5,113.22,88.62
2017,11,22,16,0,51.0,52.0,0.7,17.0,59.0,85.4,64.51
2017,11,22,16,15,25.5,35.0,0.75,16.5,38.5,47.77,31.9
2017,11,22,16,30,0.0,18.0,0.8,16.0,18.0,16.25,0.0
2017,11,22,16,45,0.0,9.0,0.85,15.5,9.0,8.19,0.0
2017,11,22,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,7,15,86.0,15.5,0.75,11.5,23.0,52.73,0.0
2017,11,23,7,30,172.0,31.0,0.8,12.0,46.0,118.36,83.27
2017,11,23,7,45,221.0,46.0,0.85,13.0,77.0,165.99,129.63
2017,11,23,8,0,270.0,61.0,0.9,14.0,108.0,218.97,176.06
2017,11,23,8,15,300.0,75.0,0.9,14.5,140.5,265.54,216.4
2017,11,23,8,30,330.0,89.0,0.9,15.0,173.0,314.65,257.54
2017,11,23,8,45,348.0,102.5,0.95,15.5,204.0,357.86,292.74
2017,11,23,9,0,366.0,116.0,1.0,16.0,235.0,401.85,327.49
2017,11,23,9,15,382.0,126.0,1.1,16.5,262.5,440.87,357.72
2017,11,23,9,30,398.0,136.0,1.2,17.0,290.0,480.01,387.38
2017,11,23,9,45,557.0,111.5,1.35,17.5,345.5,596.64,477.51
2017,11,23,10,0,716.0,87.0,1.5,18.0,401.0,715.14,562.72
2017,11,23,10,15,650.0,111.5,1.6,18.5,408.5,710.48,557.08
2017,11,23,10,30,584.0,136.0,1.7,19.0,416.0,698.02,547.15
2017,11,23,10,45,584.0,142.5,1.8,19.5,431.0,718.24,560.86
2017,11,23,11,0,584.0,149.0,1.9,20.0,446.0,735.96,572.47
2017,11,23,11,15,292.0,145.5,1.95,20.0,294.0,444.77,354.61
2017,11,23,11,30,0.0,142.0,2.0,20.0,142.0,131.47,101.64
2017,11,23,11,45,0.0,142.5,2.05,20.5,142.5,131.91,102.35
2017,11,23,12,0,0.0,143.0,2.1,21.0,143.0,132.42,102.56
2017,11,23,12,15,62.0,189.5,2.1,21.0,221.5,254.35,202.02
2017,11,23,12,30,124.0,236.0,2.1,21.0,300.0,386.13,305.3
2017,11,23,12,45,124.5,230.5,2.15,21.0,293.5,378.66,299.26
2017,11,23,13,0,125.0,225.0,2.2,21.0,287.0,370.88,293.7
2017,11,23,13,15,97.0,212.0,2.2,21.0,259.5,312.38,248.13
2017,11,23,13,30,69.0,199.0,2.2,21.0,232.0,271.51,215.79
2017,11,23,13,45,68.5,187.5,2.25,21.0,218.5,256.58,204.51
2017,11,23,14,0,68.0,176.0,2.3,21.0,205.0,241.72,193.1
2017,11,23,14,15,61.0,161.5,2.15,20.5,186.0,218.19,174.7
2017,11,23,14,30,54.0,147.0,2.0,20.0,167.0,195.23,156.54
2017,11,23,14,45,49.5,132.0,1.95,20.0,148.5,173.95,139.34
2017,11,23,15,0,45.0,117.0,1.9,20.0,130.0,153.16,122.29
2017,11,23,15,15,38.5,100.0,1.6,19.5,110.5,129.06,102.4
2017,11,23,15,30,32.0,83.0,1.3,19.0,91.0,105.63,82.74
2017,11,23,15,45,23.0,66.0,1.05,18.5,71.0,81.62,62.31
2017,11,23,16,0,14.0,49.0,0.8,18.0,51.0,58.42,42.39
2017,11,23,16,15,7.0,32.0,0.8,17.0,33.0,33.44,20.65
2017,11,23,16,30,0.0,15.0,0.8,16.0,15.0,13.21,0.0
2017,11,23,16,45,0.0,7.5,0.85,15.5,7.5,6.82,0.0
2017,11,23,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,24,7,15,135.0,13.5,1.4,10.5,25.0,66.76,0.0
2017,11,24,7,30,270.0,27.0,1.6,11.0,50.0,150.81,105.12
2017,11,24,7,45,324.5,39.5,1.8,12.0,83.5,203.2,159.5
2017,11,24,8,0,379.0,52.0,2.0,13.0,117.0,261.68,211.98
2017,11,24,8,15,417.0,62.0,2.0,13.5,151.5,314.17,258.39
2017,11,24,8,30,455.0,72.0,2.0,14.0,186.0,369.6,305.69
2017,11,24,8,45,470.0,83.5,2.0,14.5,218.5,410.27,339.56
2017,11,24,9,0,485.0,95.0,2.0,15.0,251.0,455.42,375.68
2017,11,24,9,15,495.5,105.5,1.9,15.0,280.5,496.08,407.48
2017,11,24,9,30,506.0,116.0,1.8,15.0,310.0,536.09,437.85
2017,11,24,9,45,671.5,91.0,1.75,15.5,370.0,661.06,531.81
2017,11,24,10,0,837.0,66.0,1.7,16.0,430.0,781.85,616.26
2017,11,24,10,15,671.5,111.0,1.75,16.5,413.5,726.88,573.87
2017,11,24,10,30,506.0,156.0,1.8,17.0,397.0,646.71,513.48
2017,11,24,10,45,690.5,113.0,1.85,17.5,454.5,777.64,608.77
2017,11,24,11,0,875.0,70.0,1.9,18.0,512.0,887.89,683.28
2017,11,24,11,15,879.0,70.5,1.95,18.5,521.5,903.17,691.3
2017,11,24,11,30,883.0,71.0,2.0,19.0,531.0,915.06,698.12
2017,11,24,11,45,884.0,71.0,2.15,19.5,533.5,920.01,701.45
2017,11,24,12,0,885.0,71.0,2.3,20.0,536.0,921.42,702.49
2017,11,24,12,15,883.5,71.0,2.3,20.0,531.0,916.94,699.56
2017,11,24,12,30,882.0,71.0,2.3,20.0,526.0,908.93,694.44
2017,11,24,12,45,886.0,67.0,2.3,20.5,515.0,897.17,685.6
2017,11,24,13,0,890.0,63.0,2.3,21.0,504.0,881.78,674.45
2017,11,24,13,15,565.0,130.5,2.3,21.0,407.0,678.17,531.2
2017,11,24,13,30,240.0,198.0,2.3,21.0,310.0,446.84,354.36
2017,11,24,13,45,240.5,186.5,2.3,21.0,292.5,426.84,340.85
2017,11,24,14,0,241.0,175.0,2.3,21.0,275.0,406.07,325.41
2017,11,24,14,15,239.5,160.5,2.2,20.5,253.5,379.28,305.52
2017,11,24,14,30,238.0,146.0,2.1,20.0,232.0,351.96,284.85
2017,11,24,14,45,233.5,130.5,2.05,20.0,207.5,320.85,260.25
2017,11,24,15,0,229.0,115.0,2.0,20.0,183.0,289.59,235.01
2017,11,24,15,15,218.5,98.5,1.7,19.0,156.0,253.44,205.67
2017,11,24,15,30,208.0,82.0,1.4,18.0,129.0,217.85,175.92
2017,11,24,15,45,187.5,65.5,1.15,17.5,101.0,178.05,141.58
2017,11,24,16,0,167.0,49.0,0.9,17.0,73.0,140.03,107.98
2017,11,24,16,15,83.5,35.5,0.95,16.0,47.5,84.52,59.57
2017,11,24,16,30,0.0,22.0,1.0,15.0,22.0,21.71,0.0
2017,11,24,16,45,0.0,11.0,1.05,14.5,11.0,10.01,0.0
2017,11,24,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,15,116.0,14.0,1.4,9.5,23.0,48.43,0.0
2017,11,25,7,30,232.0,28.0,1.6,10.0,46.0,136.52,93.21
2017,11,25,7,45,296.5,41.0,1.85,11.0,80.0,190.95,149.98
2017,11,25,8,0,361.0,54.0,2.1,12.0,114.0,252.73,205.32
2017,11,25,8,15,402.5,64.5,2.15,12.5,149.5,305.66,252.38
2017,11,25,8,30,444.0,75.0,2.2,13.0,185.0,362.15,300.99
2017,11,25,8,45,475.5,84.0,2.3,14.0,219.5,413.63,343.52
2017,11,25,9,0,507.0,93.0,2.4,15.0,254.0,471.69,389.67
2017,11,25,9,15,526.0,100.0,2.45,16.0,284.5,515.74,423.31
2017,11,25,9,30,545.0,107.0,2.5,17.0,315.0,559.55,455.77
2017,11,25,9,45,494.5,128.5,2.6,18.0,328.0,559.75,453.19
2017,11,25,10,0,444.0,150.0,2.7,19.0,341.0,560.76,451.04
2017,11,25,10,15,442.0,160.0,2.8,19.5,359.5,584.08,467.53
2017,11,25,10,30,440.0,170.0,2.9,20.0,378.0,605.59,482.32
2017,11,25,10,45,384.5,188.5,3.05,21.0,375.5,571.02,453.59
2017,11,25,11,0,329.0,207.0,3.2,22.0,373.0,550.43,435.17
2017,11,25,11,15,377.5,201.5,3.25,22.0,395.0,591.87,467.34
2017,11,25,11,30,426.0,196.0,3.3,22.0,417.0,650.97,511.46
2017,11,25,11,45,427.5,196.5,3.4,22.5,419.5,655.14,513.44
2017,11,25,12,0,429.0,197.0,3.5,23.0,422.0,657.4,514.41
2017,11,25,12,15,438.5,193.0,3.5,22.5,420.5,659.92,517.6
2017,11,25,12,30,448.0,189.0,3.5,22.0,419.0,660.38,519.37
2017,11,25,12,45,343.5,202.5,3.5,22.0,376.5,559.32,442.5
2017,11,25,13,0,239.0,216.0,3.5,22.0,334.0,461.28,366.59
2017,11,25,13,15,261.5,204.0,3.4,22.0,328.5,478.4,380.67
2017,11,25,13,30,284.0,192.0,3.3,22.0,323.0,476.7,380.16
2017,11,25,13,45,196.5,185.5,3.2,22.0,273.5,374.36,299.73
2017,11,25,14,0,109.0,179.0,3.1,22.0,224.0,292.66,233.94
2017,11,25,14,15,86.5,163.0,2.75,21.5,197.0,240.08,192.45
2017,11,25,14,30,64.0,147.0,2.4,21.0,170.0,203.09,162.69
2017,11,25,14,45,60.0,132.0,2.05,20.5,151.5,181.74,145.67
2017,11,25,15,0,56.0,117.0,1.7,20.0,133.0,160.81,128.68
2017,11,25,15,15,50.5,100.0,1.5,19.0,113.0,136.78,109.08
2017,11,25,15,30,45.0,83.0,1.3,18.0,93.0,113.29,89.48
2017,11,25,15,45,35.0,66.0,1.15,17.5,72.5,88.11,67.92
2017,11,25,16,0,25.0,49.0,1.0,17.0,52.0,63.81,46.88
2017,11,25,16,15,12.5,32.5,1.0,16.5,34.0,39.91,25.47
2017,11,25,16,30,0.0,16.0,1.0,16.0,16.0,14.11,0.0
2017,11,25,16,45,0.0,8.0,1.0,15.5,8.0,7.28,0.0
2017,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.5,3.45,13.0,4.5,4.09,0.0
2017,11,26,7,30,0.0,9.0,3.5,13.0,9.0,7.9,0.08
2017,11,26,7,45,0.0,16.0,3.6,13.5,16.0,14.06,6.01
2017,11,26,8,0,0.0,23.0,3.7,14.0,23.0,20.24,11.48
2017,11,26,8,15,0.0,30.5,3.65,14.0,30.5,26.86,17.32
2017,11,26,8,30,0.0,38.0,3.6,14.0,38.0,33.49,23.12
2017,11,26,8,45,0.0,45.0,3.6,14.5,45.0,39.69,28.42
2017,11,26,9,0,0.0,52.0,3.6,15.0,52.0,45.9,33.66
2017,11,26,9,15,0.0,58.5,3.6,15.0,58.5,51.67,38.53
2017,11,26,9,30,0.0,65.0,3.6,15.0,65.0,57.44,43.36
2017,11,26,9,45,3.0,107.5,3.6,15.0,108.5,101.27,80.34
2017,11,26,10,0,6.0,150.0,3.6,15.0,152.0,148.55,119.67
2017,11,26,10,15,3.0,80.5,3.7,15.0,81.5,73.75,56.93
2017,11,26,10,30,0.0,11.0,3.8,15.0,11.0,9.69,2.59
2017,11,26,10,45,0.0,28.5,3.95,15.5,28.5,25.13,15.67
2017,11,26,11,0,0.0,46.0,4.1,16.0,46.0,40.62,28.66
2017,11,26,11,15,0.0,96.0,4.3,16.0,96.0,85.74,66.39
2017,11,26,11,30,0.0,146.0,4.5,16.0,146.0,135.94,107.91
2017,11,26,11,45,0.0,140.5,4.7,16.5,140.5,130.13,102.86
2017,11,26,12,0,0.0,135.0,4.9,17.0,135.0,124.46,98.01
2017,11,26,12,15,0.0,88.0,4.9,17.0,88.0,78.0,59.61
2017,11,26,12,30,0.0,41.0,4.9,17.0,41.0,36.2,24.77
2017,11,26,12,45,0.0,80.0,4.9,17.0,80.0,70.81,53.74
2017,11,26,13,0,0.0,119.0,4.9,17.0,119.0,108.74,85.3
2017,11,26,13,15,0.0,99.0,4.65,16.5,99.0,88.98,69.1
2017,11,26,13,30,0.0,79.0,4.4,16.0,79.0,69.9,53.37
2017,11,26,13,45,0.0,66.5,4.15,16.0,66.5,58.78,44.12
2017,11,26,14,0,0.0,54.0,3.9,16.0,54.0,47.68,34.83
2017,11,26,14,15,0.0,29.5,3.6,15.5,29.5,25.99,16.54
2017,11,26,14,30,0.0,5.0,3.3,15.0,5.0,4.39,0.0
2017,11,26,14,45,0.0,4.5,3.05,15.0,4.5,3.95,0.0
2017,11,26,15,0,0.0,4.0,2.8,15.0,4.0,3.51,0.0
2017,11,26,15,15,0.0,3.5,2.75,14.5,3.5,3.07,0.0
2017,11,26,15,30,0.0,3.0,2.7,14.0,3.0,2.63,0.0
2017,11,26,15,45,0.0,2.0,2.7,14.0,2.0,1.75,0.0
2017,11,26,16,0,0.0,1.0,2.7,14.0,1.0,0.88,0.0
2017,11,26,16,15,0.0,0.5,2.6,13.5,0.5,0.44,0.0
2017,11,26,16,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,16,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,26,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,7,15,72.0,16.5,1.0,7.5,21.5,36.94,0.0
2017,11,27,7,30,144.0,33.0,1.1,8.0,43.0,108.52,69.68
2017,11,27,7,45,267.0,44.5,1.2,8.5,81.0,182.99,143.86
2017,11,27,8,0,390.0,56.0,1.3,9.0,119.0,268.12,218.66
2017,11,27,8,15,461.0,64.5,1.3,9.5,159.5,336.98,278.81
2017,11,27,8,30,532.0,73.0,1.3,10.0,200.0,411.82,342.07
2017,11,27,8,45,590.0,76.5,1.35,10.5,241.0,478.69,397.18
2017,11,27,9,0,648.0,80.0,1.4,11.0,282.0,548.77,453.0
2017,11,27,9,15,324.0,79.0,1.5,11.0,180.0,339.84,285.32
2017,11,27,9,30,0.0,78.0,1.6,11.0,78.0,69.59,54.16
2017,11,27,9,45,158.5,123.5,1.7,11.5,191.0,260.89,219.6
2017,11,27,10,0,317.0,169.0,1.8,12.0,304.0,464.46,384.4
2017,11,27,10,15,574.5,126.5,1.95,12.0,388.0,660.12,538.59
2017,11,27,10,30,832.0,84.0,2.1,12.0,472.0,840.59,670.18
2017,11,27,10,45,581.5,144.0,2.25,12.5,420.0,707.4,570.13
2017,11,27,11,0,331.0,204.0,2.4,13.0,368.0,548.05,445.18
2017,11,27,11,15,324.5,211.5,2.45,13.0,375.5,555.65,451.73
2017,11,27,11,30,318.0,219.0,2.5,13.0,383.0,561.88,456.12
2017,11,27,11,45,591.5,152.5,2.6,13.5,458.5,760.18,610.17
2017,11,27,12,0,865.0,86.0,2.7,14.0,534.0,928.54,729.26
2017,11,27,12,15,862.5,86.0,2.65,14.0,528.5,923.38,723.66
2017,11,27,12,30,860.0,86.0,2.6,14.0,523.0,914.7,717.46
2017,11,27,12,45,861.0,83.0,2.6,14.0,511.5,901.96,709.01
2017,11,27,13,0,862.0,80.0,2.6,14.0,500.0,885.73,698.23
2017,11,27,13,15,852.0,78.5,2.55,14.0,480.0,858.41,679.22
2017,11,27,13,30,842.0,77.0,2.5,14.0,460.0,828.23,658.22
2017,11,27,13,45,828.5,75.0,2.5,14.0,434.0,791.88,633.03
2017,11,27,14,0,815.0,73.0,2.5,14.0,408.0,753.26,605.96
2017,11,27,14,15,794.0,70.5,2.5,13.5,375.0,706.35,573.37
2017,11,27,14,30,773.0,68.0,2.5,13.0,342.0,658.21,539.16
2017,11,27,14,45,743.0,64.5,2.5,13.0,305.0,601.87,496.48
2017,11,27,15,0,713.0,61.0,2.5,13.0,268.0,545.69,451.28
2017,11,27,15,15,667.0,56.0,2.2,12.5,227.0,478.95,395.97
2017,11,27,15,30,621.0,51.0,1.9,12.0,186.0,418.78,344.13
2017,11,27,15,45,553.0,44.5,1.65,11.5,144.5,345.35,280.24
2017,11,27,16,0,485.0,38.0,1.4,11.0,103.0,277.89,219.46
2017,11,27,16,15,359.0,28.0,1.3,10.0,66.5,191.2,139.21
2017,11,27,16,30,233.0,18.0,1.2,9.0,30.0,108.2,0.0
2017,11,27,16,45,116.5,9.0,1.15,8.5,15.0,39.9,0.0
2017,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,7,15,159.5,12.0,1.0,5.5,23.5,59.25,0.0
2017,11,28,7,30,319.0,24.0,1.1,6.0,47.0,159.84,99.54
2017,11,28,7,45,421.0,32.5,1.25,7.0,85.0,233.58,183.57
2017,11,28,8,0,523.0,41.0,1.4,8.0,123.0,314.44,256.33
2017,11,28,8,15,585.0,46.5,1.55,8.5,164.0,380.9,315.79
2017,11,28,8,30,647.0,52.0,1.7,9.0,205.0,448.73,374.67
2017,11,28,8,45,686.5,56.0,1.85,10.0,244.5,509.18,424.91
2017,11,28,9,0,726.0,60.0,2.0,11.0,284.0,571.23,474.53
2017,11,28,9,15,753.0,63.0,2.05,11.5,319.5,624.51,515.3
2017,11,28,9,30,780.0,66.0,2.1,12.0,355.0,677.55,553.92
2017,11,28,9,45,802.0,67.0,2.15,12.5,385.5,723.61,586.42
2017,11,28,10,0,824.0,68.0,2.2,13.0,416.0,768.31,617.37
2017,11,28,10,15,836.5,69.5,2.2,13.0,440.5,804.09,642.12
2017,11,28,10,30,849.0,71.0,2.2,13.0,465.0,837.44,664.97
2017,11,28,10,45,856.0,72.5,2.2,13.5,482.0,863.29,681.09
2017,11,28,11,0,863.0,74.0,2.2,14.0,499.0,877.24,688.79
2017,11,28,11,15,867.5,74.5,2.2,14.0,509.5,893.04,699.27
2017,11,28,11,30,872.0,75.0,2.2,14.0,520.0,905.52,707.5
2017,11,28,11,45,873.0,75.5,2.25,14.5,522.5,911.35,710.43
2017,11,28,12,0,874.0,76.0,2.3,15.0,525.0,913.7,711.14
2017,11,28,12,15,872.0,75.5,2.35,15.0,520.0,908.48,708.08
2017,11,28,12,30,870.0,75.0,2.4,15.0,515.0,899.79,702.8
2017,11,28,12,45,851.5,78.0,2.5,15.0,500.5,886.32,694.74
2017,11,28,13,0,833.0,81.0,2.6,15.0,486.0,860.69,678.08
2017,11,28,13,15,823.0,80.0,2.65,15.0,466.5,834.65,660.75
2017,11,28,13,30,813.0,79.0,2.7,15.0,447.0,805.84,641.32
2017,11,28,13,45,737.0,85.5,2.8,15.0,404.5,733.93,590.22
2017,11,28,14,0,661.0,92.0,2.9,15.0,362.0,659.49,536.24
2017,11,28,14,15,608.5,93.5,2.8,14.5,327.0,598.57,491.46
2017,11,28,14,30,556.0,95.0,2.7,14.0,292.0,538.8,445.22
2017,11,28,14,45,520.5,91.0,2.65,14.0,259.5,486.22,403.11
2017,11,28,15,0,485.0,87.0,2.6,14.0,227.0,430.73,357.7
2017,11,28,15,15,449.5,77.5,2.25,13.0,192.0,375.88,312.28
2017,11,28,15,30,414.0,68.0,1.9,12.0,157.0,323.4,267.38
2017,11,28,15,45,361.0,56.0,1.55,11.5,121.5,261.96,213.45
2017,11,28,16,0,308.0,44.0,1.2,11.0,86.0,205.58,162.63
2017,11,28,16,15,154.0,34.0,1.15,10.5,55.0,119.14,85.76
2017,11,28,16,30,0.0,24.0,1.1,10.0,24.0,25.19,0.0
2017,11,28,16,45,0.0,12.0,1.05,9.5,12.0,10.91,0.0
2017,11,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,7,15,183.0,11.0,1.3,4.5,23.5,65.17,0.0
2017,11,29,7,30,366.0,22.0,1.5,5.0,47.0,169.1,99.97
2017,11,29,7,45,471.5,30.0,1.75,6.0,87.0,246.52,193.83
2017,11,29,8,0,577.0,38.0,2.0,7.0,127.0,331.08,271.08
2017,11,29,8,15,638.5,43.0,2.1,7.5,169.5,399.77,333.17
2017,11,29,8,30,700.0,48.0,2.2,8.0,212.0,473.01,396.93
2017,11,29,8,45,741.0,51.5,2.35,8.5,252.5,536.01,450.46
2017,11,29,9,0,782.0,55.0,2.5,9.0,293.0,600.64,503.48
2017,11,29,9,15,809.0,57.5,2.45,9.5,330.0,655.45,544.95
2017,11,29,9,30,836.0,60.0,2.4,10.0,367.0,709.87,584.22
2017,11,29,9,45,860.0,60.5,2.4,10.5,399.0,751.63,613.26
2017,11,29,10,0,884.0,61.0,2.4,11.0,431.0,798.53,645.6
2017,11,29,10,15,896.5,62.0,2.4,11.5,456.5,834.9,669.61
2017,11,29,10,30,909.0,63.0,2.4,12.0,482.0,868.69,691.52
2017,11,29,10,45,917.5,64.0,2.4,12.5,500.0,896.17,708.73
2017,11,29,11,0,926.0,65.0,2.4,13.0,518.0,920.48,723.65
2017,11,29,11,15,930.5,65.5,2.4,13.0,529.0,937.16,734.58
2017,11,29,11,30,935.0,66.0,2.4,13.0,540.0,950.27,743.2
2017,11,29,11,45,936.0,66.0,2.45,13.5,543.0,955.84,745.86
2017,11,29,12,0,937.0,66.0,2.5,14.0,546.0,957.67,746.15
2017,11,29,12,15,935.5,66.0,2.55,14.0,541.0,953.46,743.82
2017,11,29,12,30,934.0,66.0,2.6,14.0,536.0,945.53,739.1
2017,11,29,12,45,930.5,64.5,2.65,14.5,524.0,930.13,727.94
2017,11,29,13,0,927.0,63.0,2.7,15.0,512.0,911.19,714.46
2017,11,29,13,15,918.5,62.0,2.7,15.0,492.0,885.13,696.93
2017,11,29,13,30,910.0,61.0,2.7,15.0,472.0,855.97,677.21
2017,11,29,13,45,895.5,60.0,2.7,15.0,445.0,819.0,651.74
2017,11,29,14,0,881.0,59.0,2.7,15.0,418.0,779.68,624.34
2017,11,29,14,15,862.0,57.5,2.6,14.5,385.0,734.22,592.53
2017,11,29,14,30,843.0,56.0,2.5,14.0,352.0,687.29,559.06
2017,11,29,14,45,813.0,53.5,2.4,14.0,314.0,636.05,520.56
2017,11,29,15,0,783.0,51.0,2.3,14.0,276.0,578.61,474.76
2017,11,29,15,15,741.0,47.5,2.0,13.0,234.5,513.26,421.63
2017,11,29,15,30,699.0,44.0,1.7,12.0,193.0,449.84,368.02
2017,11,29,15,45,632.0,38.5,1.4,11.5,150.5,374.23,302.17
2017,11,29,16,0,565.0,33.0,1.1,11.0,108.0,304.06,238.7
2017,11,29,16,15,444.0,24.5,1.1,10.0,69.5,216.5,155.96
2017,11,29,16,30,323.0,16.0,1.1,9.0,31.0,133.48,0.0
2017,11,29,16,45,161.5,8.0,1.1,8.5,15.5,51.57,0.0
2017,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,30,7,15,128.5,12.0,0.95,3.5,20.5,49.44,0.0
2017,11,30,7,30,257.0,24.0,1.0,4.0,41.0,134.82,74.05
2017,11,30,7,45,359.0,34.5,1.1,5.0,78.0,208.77,163.83
2017,11,30,8,0,461.0,45.0,1.2,6.0,115.0,288.18,235.92
2017,11,30,8,15,526.5,52.5,1.15,6.5,155.5,355.72,295.95
2017,11,30,8,30,592.0,60.0,1.1,7.0,196.0,428.68,358.24
2017,11,30,8,45,641.5,64.0,1.1,7.5,236.5,492.59,411.25
2017,11,30,9,0,691.0,68.0,1.1,8.0,277.0,559.15,464.33
2017,11,30,9,15,720.5,71.5,1.2,9.0,312.5,613.35,505.82
2017,11,30,9,30,750.0,75.0,1.3,10.0,348.0,663.41,541.55
2017,11,30,9,45,788.0,73.0,1.4,11.0,381.5,717.47,579.3
2017,11,30,10,0,826.0,71.0,1.5,12.0,415.0,770.97,615.7
2017,11,30,10,15,839.5,72.5,1.6,12.5,440.0,807.73,640.54
2017,11,30,10,30,853.0,74.0,1.7,13.0,465.0,842.09,663.62
2017,11,30,10,45,861.5,75.5,1.85,13.5,482.5,869.45,682.18
2017,11,30,11,0,870.0,77.0,2.0,14.0,500.0,893.79,698.64
2017,11,30,11,15,874.5,77.5,2.05,14.0,510.5,910.03,709.73
2017,11,30,11,30,879.0,78.0,2.1,14.0,521.0,922.86,718.66
2017,11,30,11,45,880.5,78.0,2.15,14.5,524.0,919.49,715.17
2017,11,30,12,0,882.0,78.0,2.2,15.0,527.0,921.82,715.97
2017,11,30,12,15,880.0,77.5,2.25,15.0,522.5,916.75,713.05
2017,11,30,12,30,878.0,77.0,2.3,15.0,518.0,908.2,707.91
2017,11,30,12,45,873.0,76.0,2.35,15.5,505.5,901.8,703.13
2017,11,30,13,0,868.0,75.0,2.4,16.0,493.0,882.92,689.69
2017,11,30,13,15,857.5,73.5,2.4,16.0,473.0,855.39,671.14
2017,11,30,13,30,847.0,72.0,2.4,16.0,453.0,825.01,650.57
2017,11,30,13,45,742.5,84.0,2.4,16.0,404.0,731.72,584.0
2017,11,30,14,0,638.0,96.0,2.4,16.0,355.0,646.12,521.93
2017,11,30,14,15,705.5,80.0,2.3,15.5,345.0,655.22,530.75
2017,11,30,14,30,773.0,64.0,2.2,15.0,335.0,653.49,530.56
2017,11,30,14,45,741.5,61.0,2.1,15.0,298.0,597.08,487.53
2017,11,30,15,0,710.0,58.0,2.0,15.0,261.0,540.96,442.46
2017,11,30,15,15,664.5,53.5,1.7,14.0,221.0,475.51,389.37
2017,11,30,15,30,619.0,49.0,1.4,13.0,181.0,412.42,336.31
2017,11,30,15,45,550.0,42.5,1.15,12.5,140.0,342.72,275.76
2017,11,30,16,0,481.0,36.0,0.9,12.0,99.0,275.17,215.29
2017,11,30,16,15,240.5,31.5,0.95,11.5,63.0,149.6,106.69
2017,11,30,16,30,0.0,27.0,1.0,11.0,27.0,30.26,0.0
2017,11,30,16,45,0.0,13.5,1.05,10.5,13.5,12.28,0.0
2017,11,30,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
