Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,1,7,15,132.0,11.5,0.25,6.5,19.5,49.81,0.0
2017,12,1,7,30,264.0,23.0,0.2,7.0,39.0,135.01,66.32
2017,12,1,7,45,371.0,32.5,0.15,7.5,76.0,210.97,161.81
2017,12,1,8,0,478.0,42.0,0.1,8.0,113.0,291.96,233.65
2017,12,1,8,15,544.5,48.5,0.15,8.5,154.0,359.42,292.09
2017,12,1,8,30,611.0,55.0,0.2,9.0,195.0,432.39,352.92
2017,12,1,8,45,657.5,59.5,0.25,9.5,234.5,495.66,404.03
2017,12,1,9,0,704.0,64.0,0.3,10.0,274.0,557.37,452.24
2017,12,1,9,15,522.5,99.0,0.25,10.5,265.5,501.46,406.84
2017,12,1,9,30,341.0,134.0,0.2,11.0,257.0,416.99,339.46
2017,12,1,9,45,453.5,125.5,0.2,12.0,304.0,520.13,419.19
2017,12,1,10,0,566.0,117.0,0.2,13.0,351.0,621.21,491.9
2017,12,1,10,15,575.5,122.5,0.35,13.5,372.5,652.65,513.42
2017,12,1,10,30,585.0,128.0,0.5,14.0,394.0,682.34,534.64
2017,12,1,10,45,723.0,102.5,0.7,14.5,444.0,785.91,608.34
2017,12,1,11,0,861.0,77.0,0.9,15.0,494.0,884.58,675.92
2017,12,1,11,15,866.0,77.5,1.0,15.0,505.0,901.22,686.94
2017,12,1,11,30,871.0,78.0,1.1,15.0,516.0,914.5,697.0
2017,12,1,11,45,870.5,79.0,1.25,15.5,518.5,919.93,701.42
2017,12,1,12,0,870.0,80.0,1.4,16.0,521.0,921.8,703.55
2017,12,1,12,15,868.0,79.5,1.45,16.0,516.5,916.81,700.99
2017,12,1,12,30,866.0,79.0,1.5,16.0,512.0,908.31,696.26
2017,12,1,12,45,864.0,77.5,1.55,16.0,500.5,895.06,688.41
2017,12,1,13,0,862.0,76.0,1.6,16.0,489.0,878.42,678.34
2017,12,1,13,15,853.0,74.5,1.6,16.0,470.0,852.41,661.22
2017,12,1,13,30,844.0,73.0,1.6,16.0,451.0,823.49,642.11
2017,12,1,13,45,830.5,71.5,1.6,16.0,425.0,788.17,618.36
2017,12,1,14,0,817.0,70.0,1.6,16.0,399.0,750.58,592.78
2017,12,1,14,15,796.5,67.5,1.5,15.5,367.5,704.42,560.75
2017,12,1,14,30,776.0,65.0,1.4,15.0,336.0,656.99,527.25
2017,12,1,14,45,745.5,61.5,1.35,15.0,299.0,600.6,485.59
2017,12,1,15,0,715.0,58.0,1.3,15.0,262.0,544.42,441.4
2017,12,1,15,15,670.0,53.5,1.15,14.0,222.0,479.09,389.52
2017,12,1,15,30,625.0,49.0,1.0,13.0,182.0,416.06,337.43
2017,12,1,15,45,554.0,42.5,0.9,12.5,141.0,345.16,276.77
2017,12,1,16,0,483.0,36.0,0.8,12.0,100.0,276.53,216.01
2017,12,1,16,15,241.5,32.0,0.8,11.5,64.0,151.15,107.38
2017,12,1,16,30,0.0,28.0,0.8,11.0,28.0,32.11,0.0
2017,12,1,16,45,0.0,14.0,0.85,11.0,14.0,12.73,0.0
2017,12,1,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,2,7,15,41.5,11.0,0.85,5.0,13.5,22.31,0.0
2017,12,2,7,30,83.0,22.0,0.8,5.0,27.0,61.47,24.43
2017,12,2,7,45,132.5,38.0,0.8,5.5,53.5,110.21,84.45
2017,12,2,8,0,182.0,54.0,0.8,6.0,80.0,158.47,129.12
2017,12,2,8,15,209.0,70.0,0.8,6.0,109.5,200.12,167.08
2017,12,2,8,30,236.0,86.0,0.8,6.0,139.0,244.16,206.24
2017,12,2,8,45,252.0,101.0,0.85,6.5,167.5,282.36,239.21
2017,12,2,9,0,268.0,116.0,0.9,7.0,196.0,321.55,272.05
2017,12,2,9,15,286.5,126.5,0.75,7.5,221.5,357.43,300.69
2017,12,2,9,30,305.0,137.0,0.6,8.0,247.0,394.17,328.92
2017,12,2,9,45,299.0,153.5,0.5,8.5,269.0,420.37,347.56
2017,12,2,10,0,293.0,170.0,0.4,9.0,291.0,445.28,364.65
2017,12,2,10,15,392.0,160.0,0.3,9.0,331.5,538.35,435.9
2017,12,2,10,30,491.0,150.0,0.2,9.0,372.0,621.13,496.4
2017,12,2,10,45,517.5,150.0,0.15,9.5,392.5,655.03,518.3
2017,12,2,11,0,544.0,150.0,0.1,10.0,413.0,687.86,539.73
2017,12,2,11,15,485.0,168.5,0.2,10.5,406.5,664.52,521.16
2017,12,2,11,30,426.0,187.0,0.3,11.0,400.0,637.39,500.75
2017,12,2,11,45,434.0,186.5,0.4,11.5,405.0,646.62,508.27
2017,12,2,12,0,442.0,186.0,0.5,12.0,410.0,653.98,514.0
2017,12,2,12,15,457.0,180.5,0.5,12.0,410.5,659.94,518.66
2017,12,2,12,30,472.0,175.0,0.5,12.0,411.0,663.75,521.86
2017,12,2,12,45,499.5,164.0,0.55,12.5,408.0,669.92,526.97
2017,12,2,13,0,527.0,153.0,0.6,13.0,405.0,673.23,530.03
2017,12,2,13,15,511.0,152.5,0.55,13.0,389.0,648.56,511.65
2017,12,2,13,30,495.0,152.0,0.5,13.0,373.0,622.51,492.56
2017,12,2,13,45,494.5,139.5,0.5,13.0,349.5,593.61,472.49
2017,12,2,14,0,494.0,127.0,0.5,13.0,326.0,562.88,450.77
2017,12,2,14,15,491.0,116.0,0.45,12.5,300.5,530.38,427.48
2017,12,2,14,30,488.0,105.0,0.4,12.0,275.0,496.48,402.56
2017,12,2,14,45,455.0,100.0,0.4,12.0,244.5,448.39,365.31
2017,12,2,15,0,422.0,95.0,0.4,12.0,214.0,401.73,328.28
2017,12,2,15,15,390.5,83.5,0.4,11.5,181.0,349.86,286.68
2017,12,2,15,30,359.0,72.0,0.4,11.0,148.0,300.09,245.27
2017,12,2,15,45,316.5,58.5,0.4,11.0,114.5,244.87,197.64
2017,12,2,16,0,274.0,45.0,0.4,11.0,81.0,193.63,151.9
2017,12,2,16,15,137.0,33.5,0.45,10.5,51.5,104.92,73.73
2017,12,2,16,30,0.0,22.0,0.5,10.0,22.0,22.63,0.0
2017,12,2,16,45,0.0,11.0,0.6,10.0,11.0,10.01,0.0
2017,12,2,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,3,7,15,145.5,10.5,1.4,4.5,19.0,52.45,0.0
2017,12,3,7,30,291.0,21.0,1.5,5.0,38.0,140.01,51.04
2017,12,3,7,45,410.0,29.5,1.65,6.0,76.0,222.22,170.96
2017,12,3,8,0,529.0,38.0,1.8,7.0,114.0,309.03,251.24
2017,12,3,8,15,597.0,44.0,2.0,7.5,155.5,374.61,311.28
2017,12,3,8,30,665.0,50.0,2.2,8.0,197.0,450.29,377.65
2017,12,3,8,45,709.0,53.5,2.45,8.5,237.5,513.43,432.08
2017,12,3,9,0,753.0,57.0,2.7,9.0,278.0,578.49,486.34
2017,12,3,9,15,782.0,60.0,2.7,9.5,314.5,634.1,529.86
2017,12,3,9,30,811.0,63.0,2.7,10.0,351.0,689.58,570.85
2017,12,3,9,45,833.0,64.5,2.7,10.5,383.0,737.29,604.89
2017,12,3,10,0,855.0,66.0,2.7,11.0,415.0,783.62,637.2
2017,12,3,10,15,868.5,67.5,2.65,11.0,440.0,821.23,663.35
2017,12,3,10,30,882.0,69.0,2.6,11.0,465.0,848.24,681.52
2017,12,3,10,45,891.0,69.5,2.6,11.5,483.5,875.14,698.7
2017,12,3,11,0,900.0,70.0,2.6,12.0,502.0,899.0,713.6
2017,12,3,11,15,905.0,70.5,2.6,12.0,513.0,916.07,724.99
2017,12,3,11,30,910.0,71.0,2.6,12.0,524.0,929.71,734.11
2017,12,3,11,45,654.0,133.0,2.6,12.5,459.5,791.66,633.04
2017,12,3,12,0,398.0,195.0,2.6,13.0,395.0,606.21,491.45
2017,12,3,12,15,654.5,133.0,2.6,13.0,458.5,791.24,634.5
2017,12,3,12,30,911.0,71.0,2.6,13.0,522.0,928.37,731.84
2017,12,3,12,45,892.0,74.5,2.65,13.0,508.0,906.31,715.69
2017,12,3,13,0,873.0,78.0,2.7,13.0,494.0,889.85,705.17
2017,12,3,13,15,863.5,77.0,2.7,13.0,474.5,864.04,687.51
2017,12,3,13,30,854.0,76.0,2.7,13.0,455.0,835.29,667.76
2017,12,3,13,45,840.5,73.5,2.7,13.0,429.0,798.64,642.12
2017,12,3,14,0,827.0,71.0,2.7,13.0,403.0,759.68,614.55
2017,12,3,14,15,805.5,68.5,2.7,12.5,370.5,712.62,581.59
2017,12,3,14,30,784.0,66.0,2.7,12.0,338.0,664.31,546.97
2017,12,3,14,45,756.5,62.0,2.7,12.0,301.5,609.2,505.09
2017,12,3,15,0,729.0,58.0,2.7,12.0,265.0,554.02,460.33
2017,12,3,15,15,682.5,54.0,2.35,11.0,224.0,487.84,405.67
2017,12,3,15,30,636.0,50.0,2.0,10.0,183.0,423.95,350.97
2017,12,3,15,45,568.0,43.0,1.7,9.5,142.0,353.71,288.81
2017,12,3,16,0,500.0,36.0,1.4,9.0,101.0,285.07,226.19
2017,12,3,16,15,250.0,32.0,1.4,8.0,64.5,155.31,111.65
2017,12,3,16,30,0.0,28.0,1.4,7.0,28.0,32.36,0.0
2017,12,3,16,45,0.0,14.0,1.4,6.5,14.0,12.73,0.0
2017,12,3,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,4,7,15,196.5,9.0,2.6,1.5,19.5,65.82,0.0
2017,12,4,7,30,393.0,18.0,2.9,2.0,39.0,168.25,48.24
2017,12,4,7,45,508.5,25.5,3.25,2.5,79.5,252.48,195.78
2017,12,4,8,0,624.0,33.0,3.6,3.0,120.0,341.66,282.55
2017,12,4,8,15,687.5,38.0,3.8,3.5,163.5,412.86,349.53
2017,12,4,8,30,751.0,43.0,4.0,4.0,207.0,488.9,418.44
2017,12,4,8,45,792.0,46.0,4.2,5.0,249.0,553.16,474.7
2017,12,4,9,0,833.0,49.0,4.4,6.0,291.0,613.72,526.04
2017,12,4,9,15,859.5,51.0,4.45,6.5,328.5,668.72,569.82
2017,12,4,9,30,886.0,53.0,4.5,7.0,366.0,723.33,611.54
2017,12,4,9,45,900.5,56.0,4.55,8.0,398.5,769.34,644.41
2017,12,4,10,0,915.0,59.0,4.6,9.0,431.0,813.35,675.03
2017,12,4,10,15,927.5,60.5,4.65,9.5,457.0,851.42,701.85
2017,12,4,10,30,940.0,62.0,4.7,10.0,483.0,886.85,726.42
2017,12,4,10,45,948.0,63.0,4.8,10.5,501.5,914.82,745.6
2017,12,4,11,0,956.0,64.0,4.9,11.0,520.0,939.51,762.37
2017,12,4,11,15,960.0,64.5,5.05,11.0,531.5,956.51,775.34
2017,12,4,11,30,964.0,65.0,5.2,11.0,543.0,969.84,785.79
2017,12,4,11,45,963.0,66.0,5.35,11.5,546.0,975.52,789.27
2017,12,4,12,0,962.0,67.0,5.5,12.0,549.0,977.36,790.11
2017,12,4,12,15,960.0,66.5,5.6,12.0,544.5,972.47,787.28
2017,12,4,12,30,958.0,66.0,5.7,12.0,540.0,963.77,781.82
2017,12,4,12,45,949.0,67.0,5.8,12.5,527.0,947.06,769.05
2017,12,4,13,0,940.0,68.0,5.9,13.0,514.0,926.87,753.81
2017,12,4,13,15,931.0,67.0,5.9,13.0,494.0,900.72,735.01
2017,12,4,13,30,922.0,66.0,5.9,13.0,474.0,871.44,713.86
2017,12,4,13,45,905.0,65.0,5.9,13.5,446.5,832.69,684.09
2017,12,4,14,0,888.0,64.0,5.9,14.0,419.0,791.69,652.49
2017,12,4,14,15,867.5,62.0,5.75,14.0,386.0,751.38,621.79
2017,12,4,14,30,847.0,60.0,5.6,14.0,353.0,702.41,583.95
2017,12,4,14,45,816.5,57.5,5.5,14.0,314.5,644.83,538.88
2017,12,4,15,0,786.0,55.0,5.4,14.0,276.0,587.19,491.1
2017,12,4,15,15,742.0,50.5,5.2,13.0,234.5,519.55,434.88
2017,12,4,15,30,698.0,46.0,5.0,12.0,193.0,453.96,378.24
2017,12,4,15,45,631.0,40.0,4.8,11.5,150.0,377.86,310.35
2017,12,4,16,0,564.0,34.0,4.6,11.0,107.0,307.06,244.72
2017,12,4,16,15,433.0,25.5,4.5,10.0,68.5,215.27,154.83
2017,12,4,16,30,302.0,17.0,4.4,9.0,30.0,128.27,0.0
2017,12,4,16,45,151.0,8.5,4.3,8.5,15.0,50.0,0.0
2017,12,4,17,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,5,7,15,198.5,8.5,1.3,1.0,19.0,65.62,0.0
2017,12,5,7,30,397.0,17.0,1.3,2.0,38.0,167.44,30.3
2017,12,5,7,45,512.5,24.5,1.35,3.0,78.0,252.11,192.27
2017,12,5,8,0,628.0,32.0,1.4,4.0,118.0,341.18,277.74
2017,12,5,8,15,691.0,36.5,1.35,5.0,161.0,411.56,341.38
2017,12,5,8,30,754.0,41.0,1.3,6.0,204.0,486.7,405.81
2017,12,5,8,45,793.5,44.0,1.3,7.0,245.5,545.36,454.67
2017,12,5,9,0,833.0,47.0,1.3,8.0,287.0,609.51,505.36
2017,12,5,9,15,859.0,49.5,1.1,8.5,324.5,664.84,544.54
2017,12,5,9,30,885.0,52.0,0.9,9.0,362.0,719.75,580.72
2017,12,5,9,45,892.5,57.0,0.75,10.0,393.5,763.14,606.29
2017,12,5,10,0,900.0,62.0,0.6,11.0,425.0,804.04,628.91
2017,12,5,10,15,912.5,63.0,0.5,11.5,450.5,841.06,649.92
2017,12,5,10,30,925.0,64.0,0.4,12.0,476.0,875.49,668.6
2017,12,5,10,45,933.0,65.5,0.3,13.0,495.0,903.87,681.61
2017,12,5,11,0,941.0,67.0,0.2,14.0,514.0,929.04,692.41
2017,12,5,11,15,945.5,67.5,0.2,14.5,525.5,946.36,701.34
2017,12,5,11,30,950.0,68.0,0.2,15.0,537.0,960.1,708.16
2017,12,5,11,45,951.0,68.0,0.2,15.5,540.0,966.3,710.33
2017,12,5,12,0,952.0,68.0,0.2,16.0,543.0,968.72,710.37
2017,12,5,12,15,950.0,68.0,0.25,16.0,538.5,964.63,708.85
2017,12,5,12,30,948.0,68.0,0.3,16.0,534.0,956.78,705.25
2017,12,5,12,45,917.0,74.5,0.4,16.0,517.0,927.8,689.31
2017,12,5,13,0,886.0,81.0,0.5,16.0,500.0,904.41,677.24
2017,12,5,13,15,876.0,79.5,0.55,16.0,480.5,877.51,661.55
2017,12,5,13,30,866.0,78.0,0.6,16.0,461.0,847.63,643.75
2017,12,5,13,45,851.0,76.0,0.7,16.0,434.5,810.26,621.51
2017,12,5,14,0,836.0,74.0,0.8,16.0,408.0,770.61,597.15
2017,12,5,14,15,814.0,71.5,0.75,15.5,375.0,723.02,565.42
2017,12,5,14,30,792.0,69.0,0.7,15.0,342.0,674.15,532.16
2017,12,5,14,45,760.5,65.5,0.7,15.0,304.5,616.68,491.24
2017,12,5,15,0,729.0,62.0,0.7,15.0,267.0,559.35,447.61
2017,12,5,15,15,681.0,57.0,0.75,14.0,225.5,491.12,395.86
2017,12,5,15,30,633.0,52.0,0.8,13.0,184.0,430.2,347.04
2017,12,5,15,45,558.0,45.0,0.85,12.5,142.0,352.26,281.94
2017,12,5,16,0,483.0,38.0,0.9,12.0,100.0,280.85,219.45
2017,12,5,16,15,349.0,27.5,0.9,11.5,63.5,190.28,134.42
2017,12,5,16,30,215.0,17.0,0.9,11.0,27.0,102.42,0.0
2017,12,5,16,45,107.5,8.5,0.9,10.5,13.5,37.96,0.0
2017,12,5,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,7,15,110.5,9.5,1.15,2.5,15.0,40.68,0.0
2017,12,6,7,30,221.0,19.0,1.1,3.0,30.0,110.22,4.21
2017,12,6,7,45,346.5,29.5,1.1,4.0,66.5,194.67,146.85
2017,12,6,8,0,472.0,40.0,1.1,5.0,103.0,282.47,229.29
2017,12,6,8,15,545.0,47.0,1.25,5.5,144.5,352.83,293.08
2017,12,6,8,30,618.0,54.0,1.4,6.0,186.0,429.42,360.09
2017,12,6,8,45,666.0,59.0,1.55,7.0,227.0,494.19,414.85
2017,12,6,9,0,714.0,64.0,1.7,8.0,268.0,557.1,466.29
2017,12,6,9,15,745.5,67.5,1.75,8.5,304.5,613.66,511.14
2017,12,6,9,30,777.0,71.0,1.8,9.0,341.0,670.32,553.15
2017,12,6,9,45,821.0,68.5,1.9,10.0,377.0,729.02,594.84
2017,12,6,10,0,865.0,66.0,2.0,11.0,413.0,787.45,635.24
2017,12,6,10,15,878.5,67.5,2.05,11.5,438.5,825.47,660.69
2017,12,6,10,30,892.0,69.0,2.1,12.0,464.0,852.95,678.45
2017,12,6,10,45,902.5,69.5,2.15,12.5,483.0,881.53,696.99
2017,12,6,11,0,913.0,70.0,2.2,13.0,502.0,907.13,713.31
2017,12,6,11,15,918.0,70.5,2.2,13.0,513.5,924.61,724.76
2017,12,6,11,30,923.0,71.0,2.2,13.0,525.0,938.62,733.97
2017,12,6,11,45,925.5,71.0,2.2,13.5,529.0,946.14,737.45
2017,12,6,12,0,928.0,71.0,2.2,14.0,533.0,950.0,738.61
2017,12,6,12,15,926.5,71.0,2.2,14.0,529.0,946.52,736.25
2017,12,6,12,30,925.0,71.0,2.2,14.0,525.0,939.38,731.6
2017,12,6,12,45,922.5,69.5,2.25,14.5,513.5,925.75,721.79
2017,12,6,13,0,920.0,68.0,2.3,15.0,502.0,908.59,709.69
2017,12,6,13,15,911.0,67.0,2.3,15.0,482.5,883.03,692.6
2017,12,6,13,30,902.0,66.0,2.3,15.0,463.0,854.42,673.38
2017,12,6,13,45,888.0,64.5,2.3,15.0,437.0,818.2,648.61
2017,12,6,14,0,874.0,63.0,2.3,15.0,411.0,779.61,621.91
2017,12,6,14,15,854.5,61.0,2.15,14.5,379.0,740.77,594.71
2017,12,6,14,30,835.0,59.0,2.0,14.0,347.0,693.2,560.54
2017,12,6,14,45,805.5,56.5,1.9,14.0,309.0,636.97,518.5
2017,12,6,15,0,776.0,54.0,1.8,14.0,271.0,580.63,473.82
2017,12,6,15,15,732.5,49.5,1.6,12.5,230.0,513.89,421.05
2017,12,6,15,30,689.0,45.0,1.4,11.0,189.0,449.17,367.6
2017,12,6,15,45,617.5,39.5,1.25,10.0,146.5,371.9,301.45
2017,12,6,16,0,546.0,34.0,1.1,9.0,104.0,300.31,237.36
2017,12,6,16,15,420.0,25.0,1.1,8.5,66.5,210.91,150.63
2017,12,6,16,30,294.0,16.0,1.1,8.0,29.0,125.71,0.0
2017,12,6,16,45,147.0,8.0,1.15,7.5,14.5,48.81,0.0
2017,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,7,7,15,135.0,9.0,2.1,3.5,15.0,47.1,0.0
2017,12,7,7,30,270.0,18.0,2.2,4.0,30.0,124.95,0.0
2017,12,7,7,45,377.0,29.0,2.3,5.0,67.0,205.59,153.42
2017,12,7,8,0,484.0,40.0,2.4,6.0,104.0,286.9,233.0
2017,12,7,8,15,555.5,48.0,2.55,7.0,146.0,358.15,297.86
2017,12,7,8,30,627.0,56.0,2.7,8.0,188.0,435.52,365.52
2017,12,7,8,45,662.0,63.0,2.85,9.0,227.5,495.37,416.7
2017,12,7,9,0,697.0,70.0,3.0,10.0,267.0,556.7,467.11
2017,12,7,9,15,729.0,74.5,2.85,10.5,304.5,614.04,512.45
2017,12,7,9,30,761.0,79.0,2.7,11.0,342.0,671.7,555.44
2017,12,7,9,45,779.0,83.0,2.6,12.0,373.0,718.05,586.98
2017,12,7,10,0,797.0,87.0,2.5,13.0,404.0,762.98,616.52
2017,12,7,10,15,812.0,89.5,2.4,13.5,430.0,796.42,637.97
2017,12,7,10,30,827.0,92.0,2.3,14.0,456.0,833.1,661.41
2017,12,7,10,45,829.0,95.5,2.25,14.5,473.5,857.19,675.83
2017,12,7,11,0,831.0,99.0,2.2,15.0,491.0,878.1,688.01
2017,12,7,11,15,836.5,100.0,2.05,15.5,502.5,896.03,697.03
2017,12,7,11,30,842.0,101.0,1.9,16.0,514.0,910.67,703.65
2017,12,7,11,45,837.0,103.5,1.75,16.5,516.0,914.07,702.49
2017,12,7,12,0,832.0,106.0,1.6,17.0,518.0,913.93,699.06
2017,12,7,12,15,830.0,105.5,1.5,17.0,514.0,909.65,694.9
2017,12,7,12,30,828.0,105.0,1.4,17.0,510.0,901.94,688.57
2017,12,7,12,45,797.5,110.5,1.35,17.5,493.5,879.39,671.76
2017,12,7,13,0,767.0,116.0,1.3,18.0,477.0,847.47,648.86
2017,12,7,13,15,755.5,114.0,1.2,18.0,458.0,820.74,630.19
2017,12,7,13,30,744.0,112.0,1.1,18.0,439.0,791.45,609.68
2017,12,7,13,45,724.5,109.0,1.0,18.0,412.5,752.11,582.12
2017,12,7,14,0,705.0,106.0,0.9,18.0,386.0,711.08,553.27
2017,12,7,14,15,679.5,101.5,0.8,17.5,354.0,662.42,519.63
2017,12,7,14,30,654.0,97.0,0.7,17.0,322.0,613.07,484.28
2017,12,7,14,45,617.0,91.5,0.6,16.5,285.0,554.47,440.68
2017,12,7,15,0,580.0,86.0,0.5,16.0,248.0,496.76,396.55
2017,12,7,15,15,529.5,77.5,0.55,15.0,208.5,429.37,345.36
2017,12,7,15,30,479.0,69.0,0.6,14.0,169.0,365.03,294.21
2017,12,7,15,45,402.5,58.0,0.7,13.5,129.0,289.12,231.37
2017,12,7,16,0,326.0,47.0,0.8,13.0,89.0,221.48,172.99
2017,12,7,16,15,163.0,34.0,0.85,12.5,55.0,125.76,88.07
2017,12,7,16,30,0.0,21.0,0.9,12.0,21.0,21.37,0.0
2017,12,7,16,45,0.0,10.5,1.0,11.5,10.5,9.55,0.0
2017,12,7,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,8,7,15,92.0,8.5,1.3,4.5,12.5,34.1,0.0
2017,12,8,7,30,184.0,17.0,1.2,5.0,25.0,93.57,0.0
2017,12,8,7,45,314.5,29.0,1.1,5.5,62.0,180.18,132.09
2017,12,8,8,0,445.0,41.0,1.0,6.0,99.0,269.4,216.98
2017,12,8,8,15,519.0,49.0,1.15,7.0,140.0,339.91,280.21
2017,12,8,8,30,593.0,57.0,1.3,8.0,181.0,416.78,346.51
2017,12,8,8,45,584.5,66.5,1.45,9.0,209.0,451.95,377.15
2017,12,8,9,0,576.0,76.0,1.6,10.0,237.0,484.86,404.56
2017,12,8,9,15,631.0,72.5,1.65,10.5,270.5,543.52,452.04
2017,12,8,9,30,686.0,69.0,1.7,11.0,304.0,603.7,498.39
2017,12,8,9,45,708.5,84.0,1.75,11.5,346.5,664.76,543.1
2017,12,8,10,0,731.0,99.0,1.8,12.0,389.0,724.35,585.61
2017,12,8,10,15,717.5,95.0,1.85,12.5,394.5,730.4,587.97
2017,12,8,10,30,704.0,91.0,1.9,13.0,400.0,732.63,588.08
2017,12,8,10,45,677.0,103.0,2.0,14.0,410.0,740.06,591.41
2017,12,8,11,0,650.0,115.0,2.1,15.0,420.0,743.41,591.74
2017,12,8,11,15,645.5,119.5,2.15,15.0,428.5,754.26,599.51
2017,12,8,11,30,641.0,124.0,2.2,15.0,437.0,762.29,605.28
2017,12,8,11,45,549.0,150.5,2.3,15.5,420.0,706.15,563.49
2017,12,8,12,0,457.0,177.0,2.4,16.0,403.0,655.32,523.88
2017,12,8,12,15,569.5,144.5,2.4,16.0,424.0,717.33,572.19
2017,12,8,12,30,682.0,112.0,2.4,16.0,445.0,784.81,621.1
2017,12,8,12,45,544.0,144.0,2.45,16.0,405.5,684.45,547.63
2017,12,8,13,0,406.0,176.0,2.5,16.0,366.0,593.43,477.79
2017,12,8,13,15,517.5,143.0,2.45,16.0,376.0,642.46,518.35
2017,12,8,13,30,629.0,110.0,2.4,16.0,386.0,692.43,556.11
2017,12,8,13,45,696.5,100.0,2.4,16.0,389.0,718.82,576.03
2017,12,8,14,0,764.0,90.0,2.4,16.0,392.0,738.85,591.43
2017,12,8,14,15,740.5,86.5,2.2,15.5,360.5,691.31,556.68
2017,12,8,14,30,717.0,83.0,2.0,15.0,329.0,642.83,521.22
2017,12,8,14,45,690.5,77.5,1.8,14.5,293.0,589.33,480.15
2017,12,8,15,0,664.0,72.0,1.6,14.0,257.0,535.85,437.62
2017,12,8,15,15,615.5,65.5,1.45,13.0,217.0,468.5,383.77
2017,12,8,15,30,567.0,59.0,1.3,12.0,177.0,403.91,330.18
2017,12,8,15,45,500.0,50.0,1.2,11.0,137.0,330.74,267.94
2017,12,8,16,0,433.0,41.0,1.1,10.0,97.0,263.34,208.14
2017,12,8,16,15,310.0,29.0,1.1,9.0,61.0,177.91,127.1
2017,12,8,16,30,187.0,17.0,1.1,8.0,25.0,93.94,0.0
2017,12,8,16,45,93.5,8.5,1.15,7.5,12.5,34.4,0.0
2017,12,8,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,12.0,1.4,2.5,12.0,10.91,0.0
2017,12,9,7,30,0.0,24.0,1.5,3.0,24.0,26.09,0.0
2017,12,9,7,45,195.0,32.0,1.6,4.0,57.0,135.85,98.62
2017,12,9,8,0,390.0,40.0,1.7,5.0,90.0,242.98,197.09
2017,12,9,8,15,460.5,47.0,1.8,5.5,127.0,307.64,256.52
2017,12,9,8,30,531.0,54.0,1.9,6.0,164.0,378.36,319.4
2017,12,9,8,45,576.0,59.0,2.05,7.0,200.5,437.12,370.18
2017,12,9,9,0,621.0,64.0,2.2,8.0,237.0,498.44,421.28
2017,12,9,9,15,655.0,65.5,2.25,8.5,270.0,549.97,463.38
2017,12,9,9,30,689.0,67.0,2.3,9.0,303.0,598.42,501.04
2017,12,9,9,45,689.0,74.5,2.35,10.0,328.5,636.88,528.37
2017,12,9,10,0,689.0,82.0,2.4,11.0,354.0,669.3,550.53
2017,12,9,10,15,744.0,76.0,2.45,11.5,386.5,722.74,589.19
2017,12,9,10,30,799.0,70.0,2.5,12.0,419.0,780.54,630.2
2017,12,9,10,45,772.0,80.0,2.55,13.0,428.5,787.49,632.06
2017,12,9,11,0,745.0,90.0,2.6,14.0,438.0,790.02,631.22
2017,12,9,11,15,793.5,81.0,2.6,14.5,460.0,832.97,660.68
2017,12,9,11,30,842.0,72.0,2.6,15.0,482.0,864.16,681.03
2017,12,9,11,45,794.5,84.5,2.6,15.5,473.5,851.29,670.05
2017,12,9,12,0,747.0,97.0,2.6,16.0,465.0,830.34,653.86
2017,12,9,12,15,731.5,100.0,2.55,16.0,458.0,818.65,645.37
2017,12,9,12,30,716.0,103.0,2.5,16.0,451.0,804.02,634.82
2017,12,9,12,45,696.5,105.5,2.5,16.5,437.5,782.41,618.53
2017,12,9,13,0,677.0,108.0,2.5,17.0,424.0,758.33,600.59
2017,12,9,13,15,695.5,98.5,2.4,17.0,412.5,750.03,594.72
2017,12,9,13,30,714.0,89.0,2.3,17.0,401.0,738.1,586.14
2017,12,9,13,45,670.5,92.5,2.25,17.0,372.5,688.58,550.3
2017,12,9,14,0,627.0,96.0,2.2,17.0,344.0,638.55,513.93
2017,12,9,14,15,606.0,93.0,1.95,16.5,317.0,597.87,483.99
2017,12,9,14,30,585.0,90.0,1.7,16.0,290.0,556.44,452.11
2017,12,9,14,45,566.5,82.0,1.45,15.5,258.5,510.6,416.12
2017,12,9,15,0,548.0,74.0,1.2,15.0,227.0,464.52,378.98
2017,12,9,15,15,512.0,66.5,1.15,14.0,192.5,408.63,334.42
2017,12,9,15,30,476.0,59.0,1.1,13.0,158.0,354.66,289.68
2017,12,9,15,45,415.5,50.5,1.1,12.0,122.5,289.72,234.47
2017,12,9,16,0,355.0,42.0,1.1,11.0,87.0,229.95,181.52
2017,12,9,16,15,177.5,33.0,1.15,10.0,55.5,130.65,92.72
2017,12,9,16,30,0.0,24.0,1.2,9.0,24.0,25.95,0.0
2017,12,9,16,45,0.0,12.0,1.25,8.5,12.0,10.91,0.0
2017,12,9,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,10,7,15,143.5,7.5,1.3,2.0,13.0,47.48,0.0
2017,12,10,7,30,287.0,15.0,1.4,3.0,26.0,122.05,0.0
2017,12,10,7,45,413.5,24.5,1.55,4.0,63.5,207.5,148.53
2017,12,10,8,0,540.0,34.0,1.7,5.0,101.0,297.43,239.81
2017,12,10,8,15,611.5,40.0,1.8,5.5,143.0,369.19,306.2
2017,12,10,8,30,683.0,46.0,1.9,6.0,185.0,446.62,374.76
2017,12,10,8,45,724.0,50.5,2.0,7.0,226.0,509.5,428.57
2017,12,10,9,0,765.0,55.0,2.1,8.0,267.0,574.14,481.58
2017,12,10,9,15,795.0,58.5,2.05,8.5,304.5,631.45,526.71
2017,12,10,9,30,825.0,62.0,2.0,9.0,342.0,688.74,568.6
2017,12,10,9,45,846.0,64.0,2.0,10.0,374.0,736.98,601.66
2017,12,10,10,0,867.0,66.0,2.0,11.0,406.0,783.78,632.79
2017,12,10,10,15,881.0,67.5,2.0,12.0,432.5,822.48,657.26
2017,12,10,10,30,895.0,69.0,2.0,13.0,459.0,850.78,673.86
2017,12,10,10,45,901.5,71.0,2.0,14.0,477.5,878.24,689.72
2017,12,10,11,0,908.0,73.0,2.0,15.0,496.0,902.57,703.2
2017,12,10,11,15,913.5,73.5,1.95,15.5,508.0,920.78,713.13
2017,12,10,11,30,919.0,74.0,1.9,16.0,520.0,935.58,720.77
2017,12,10,11,45,918.5,75.0,1.9,16.5,523.5,942.06,723.42
2017,12,10,12,0,918.0,76.0,1.9,17.0,527.0,944.91,723.84
2017,12,10,12,15,916.5,75.5,1.85,17.0,523.5,941.24,720.77
2017,12,10,12,30,915.0,75.0,1.8,17.0,520.0,933.96,715.48
2017,12,10,12,45,915.5,73.0,1.8,17.5,509.5,922.92,707.11
2017,12,10,13,0,916.0,71.0,1.8,18.0,499.0,908.31,696.48
2017,12,10,13,15,907.5,70.0,1.75,18.0,480.0,883.73,679.87
2017,12,10,13,30,899.0,69.0,1.7,18.0,461.0,856.08,661.26
2017,12,10,13,45,885.5,67.0,1.7,18.0,435.5,827.75,642.69
2017,12,10,14,0,872.0,65.0,1.7,18.0,410.0,788.93,616.54
2017,12,10,14,15,852.5,63.0,1.5,17.5,378.0,743.34,584.47
2017,12,10,14,30,833.0,61.0,1.3,17.0,346.0,696.18,550.77
2017,12,10,14,45,806.0,57.5,1.15,16.5,309.0,640.78,510.81
2017,12,10,15,0,779.0,54.0,1.0,16.0,272.0,585.07,468.21
2017,12,10,15,15,736.0,50.0,1.0,14.5,231.0,519.28,418.64
2017,12,10,15,30,693.0,46.0,1.0,13.0,190.0,455.35,367.87
2017,12,10,15,45,627.0,40.0,1.05,12.0,148.0,380.04,305.1
2017,12,10,16,0,561.0,34.0,1.1,11.0,106.0,309.83,243.29
2017,12,10,16,15,280.5,32.0,1.15,10.0,68.0,169.63,120.96
2017,12,10,16,30,0.0,30.0,1.2,9.0,30.0,36.27,0.0
2017,12,10,16,45,0.0,15.0,1.25,8.5,15.0,13.64,0.0
2017,12,10,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,1.35,2.5,7.5,6.82,0.0
2017,12,11,7,30,0.0,15.0,1.4,3.0,15.0,13.64,0.0
2017,12,11,7,45,112.0,30.0,1.45,4.0,44.0,90.63,62.29
2017,12,11,8,0,224.0,45.0,1.5,5.0,73.0,173.34,139.71
