Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,8,15,276.0,60.0,1.7,5.5,107.5,228.3,190.15
2017,12,11,8,30,328.0,75.0,1.9,6.0,142.0,288.2,243.7
2017,12,11,8,45,369.0,87.0,2.15,6.5,177.0,342.41,291.49
2017,12,11,9,0,410.0,99.0,2.4,7.0,212.0,399.62,340.62
2017,12,11,9,15,480.0,95.0,2.4,7.5,244.0,459.46,390.91
2017,12,11,9,30,550.0,91.0,2.4,8.0,276.0,529.79,448.1
2017,12,11,9,45,601.5,90.0,2.4,9.0,310.0,588.34,493.18
2017,12,11,10,0,653.0,89.0,2.4,10.0,344.0,647.92,536.61
2017,12,11,10,15,683.5,88.0,2.35,10.5,370.5,691.04,567.08
2017,12,11,10,30,714.0,87.0,2.3,11.0,397.0,733.16,596.31
2017,12,11,10,45,795.0,85.0,2.3,11.5,443.5,811.55,652.01
2017,12,11,11,0,876.0,83.0,2.3,12.0,490.0,894.87,709.43
2017,12,11,11,15,881.5,84.0,2.3,12.5,502.0,913.67,720.0
2017,12,11,11,30,887.0,85.0,2.3,13.0,514.0,929.08,728.9
2017,12,11,11,45,889.0,85.0,2.3,14.0,518.0,936.59,731.02
2017,12,11,12,0,891.0,85.0,2.3,15.0,522.0,940.5,730.85
2017,12,11,12,15,762.0,107.5,2.25,15.0,479.5,855.26,670.58
2017,12,11,12,30,633.0,130.0,2.2,15.0,437.0,761.16,603.68
2017,12,11,12,45,631.0,125.0,2.2,15.5,425.5,747.08,593.52
2017,12,11,13,0,629.0,120.0,2.2,16.0,414.0,730.36,580.81
2017,12,11,13,15,587.5,125.5,2.1,16.0,392.0,689.03,550.48
2017,12,11,13,30,546.0,131.0,2.0,16.0,370.0,640.53,514.82
2017,12,11,13,45,524.0,130.5,1.95,16.0,349.0,607.97,490.61
2017,12,11,14,0,502.0,130.0,1.9,16.0,328.0,574.63,465.27
2017,12,11,14,15,631.5,102.5,1.6,15.5,331.5,628.69,507.53
2017,12,11,14,30,761.0,75.0,1.3,15.0,335.0,661.29,530.52
2017,12,11,14,45,734.0,70.5,1.05,14.5,299.0,612.23,492.36
2017,12,11,15,0,707.0,66.0,0.8,14.0,263.0,558.17,449.23
2017,12,11,15,15,660.0,60.5,0.85,13.0,222.5,491.25,398.12
2017,12,11,15,30,613.0,55.0,0.9,12.0,182.0,426.83,346.46
2017,12,11,15,45,549.0,46.5,1.0,11.5,141.5,353.52,284.9
2017,12,11,16,0,485.0,38.0,1.1,11.0,101.0,285.64,224.91
2017,12,11,16,15,242.5,33.0,1.15,10.5,64.5,157.04,112.01
2017,12,11,16,30,0.0,28.0,1.2,10.0,28.0,32.61,0.0
2017,12,11,16,45,0.0,14.0,1.25,9.5,14.0,12.73,0.0
2017,12,11,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,12,7,15,121.5,7.0,1.2,1.5,11.5,40.39,0.0
2017,12,12,7,30,243.0,14.0,1.2,2.0,23.0,93.42,0.0
2017,12,12,7,45,372.5,24.5,1.25,3.0,59.5,193.56,133.8
2017,12,12,8,0,502.0,35.0,1.3,4.0,96.0,284.75,228.91
2017,12,12,8,15,577.5,42.5,1.45,4.5,138.0,357.41,296.2
2017,12,12,8,30,653.0,50.0,1.6,5.0,180.0,431.75,362.54
2017,12,12,8,45,697.0,55.5,1.8,6.0,221.0,496.35,418.29
2017,12,12,9,0,741.0,61.0,2.0,7.0,262.0,562.98,473.57
2017,12,12,9,15,773.5,64.5,2.0,7.5,300.0,621.25,520.2
2017,12,12,9,30,806.0,68.0,2.0,8.0,338.0,679.68,563.88
2017,12,12,9,45,830.5,70.5,2.0,9.0,371.5,730.73,599.35
2017,12,12,10,0,855.0,73.0,2.0,10.0,405.0,780.6,632.95
2017,12,12,10,15,870.5,74.5,2.1,10.5,431.5,820.43,660.48
2017,12,12,10,30,886.0,76.0,2.2,11.0,458.0,857.93,686.07
2017,12,12,10,45,894.0,78.0,2.3,12.0,477.5,887.03,704.14
2017,12,12,11,0,902.0,80.0,2.4,13.0,497.0,913.03,719.93
2017,12,12,11,15,908.0,81.0,2.4,13.5,509.5,932.72,731.62
2017,12,12,11,30,914.0,82.0,2.4,14.0,522.0,948.96,740.97
2017,12,12,11,45,916.0,82.5,2.45,14.5,526.5,957.36,745.5
2017,12,12,12,0,918.0,83.0,2.5,15.0,531.0,962.07,747.7
2017,12,12,12,15,916.5,82.5,2.5,15.0,528.0,958.62,745.32
2017,12,12,12,30,915.0,82.0,2.5,15.0,525.0,951.47,740.62
2017,12,12,12,45,906.0,82.5,2.5,15.5,513.0,935.21,728.39
2017,12,12,13,0,897.0,83.0,2.5,16.0,501.0,915.53,713.99
2017,12,12,13,15,888.0,81.5,2.45,15.5,482.0,890.09,697.85
2017,12,12,13,30,879.0,80.0,2.4,15.0,463.0,861.57,679.5
2017,12,12,13,45,862.5,78.5,2.4,15.0,437.0,824.0,653.7
2017,12,12,14,0,846.0,77.0,2.4,15.0,411.0,784.11,626.01
2017,12,12,14,15,825.0,74.5,2.1,14.5,378.5,737.57,592.04
2017,12,12,14,30,804.0,72.0,1.8,14.0,346.0,689.56,556.46
2017,12,12,14,45,772.0,68.5,1.55,13.5,308.5,631.73,513.1
2017,12,12,15,0,740.0,65.0,1.3,13.0,271.0,573.91,467.03
2017,12,12,15,15,694.5,59.5,1.25,12.0,230.0,511.44,417.83
2017,12,12,15,30,649.0,54.0,1.2,11.0,189.0,446.31,364.47
2017,12,12,15,45,577.5,46.5,1.15,10.0,147.0,368.6,298.85
2017,12,12,16,0,506.0,39.0,1.1,9.0,105.0,296.89,235.4
2017,12,12,16,15,382.5,28.0,1.15,8.5,67.0,207.88,150.08
2017,12,12,16,30,259.0,17.0,1.2,8.0,29.0,120.37,0.0
2017,12,12,16,45,129.5,8.5,1.25,7.5,14.5,45.42,0.0
2017,12,12,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,13,7,15,101.5,7.0,1.2,0.5,10.0,6.37,0.0
2017,12,13,7,30,203.0,14.0,1.2,1.0,20.0,79.76,0.0
2017,12,13,7,45,336.5,25.0,1.3,2.0,56.0,178.79,121.17
2017,12,13,8,0,470.0,36.0,1.4,3.0,92.0,270.8,218.24
2017,12,13,8,15,547.0,44.0,1.5,3.5,133.5,343.09,285.46
2017,12,13,8,30,624.0,52.0,1.6,4.0,175.0,422.21,355.73
2017,12,13,8,45,676.0,57.0,1.75,5.0,216.5,489.21,413.5
2017,12,13,9,0,728.0,62.0,1.9,6.0,258.0,554.5,467.92
2017,12,13,9,15,760.5,66.0,1.8,6.5,296.0,612.86,514.22
2017,12,13,9,30,793.0,70.0,1.7,7.0,334.0,671.43,557.55
2017,12,13,9,45,811.5,73.5,1.65,8.0,366.5,718.78,589.79
2017,12,13,10,0,830.0,77.0,1.6,9.0,399.0,764.64,619.95
2017,12,13,10,15,845.5,79.5,1.65,9.5,425.5,805.11,647.55
2017,12,13,10,30,861.0,82.0,1.7,10.0,452.0,843.32,673.18
2017,12,13,10,45,871.5,83.0,1.75,11.0,471.5,872.94,691.15
2017,12,13,11,0,882.0,84.0,1.8,12.0,491.0,899.6,706.95
2017,12,13,11,15,887.0,85.0,1.85,12.5,503.0,918.25,718.4
2017,12,13,11,30,892.0,86.0,1.9,13.0,515.0,933.48,727.62
2017,12,13,11,45,893.0,86.0,1.95,13.5,519.0,940.33,731.17
2017,12,13,12,0,894.0,86.0,2.0,14.0,523.0,943.57,732.46
2017,12,13,12,15,891.0,86.0,2.05,14.0,518.5,939.54,730.28
2017,12,13,12,30,888.0,86.0,2.1,14.0,514.0,931.91,725.82
2017,12,13,12,45,867.0,89.0,2.2,14.5,499.5,908.31,709.55
2017,12,13,13,0,846.0,92.0,2.3,15.0,485.0,881.55,691.18
2017,12,13,13,15,834.5,90.5,2.3,14.5,466.0,854.89,674.44
2017,12,13,13,30,823.0,89.0,2.3,14.0,447.0,825.39,655.54
2017,12,13,13,45,731.5,91.0,2.35,14.0,396.5,737.63,592.91
2017,12,13,14,0,640.0,93.0,2.4,14.0,346.0,646.54,526.47
2017,12,13,14,15,695.0,84.5,2.2,13.5,339.5,656.68,535.55
2017,12,13,14,30,750.0,76.0,2.0,13.0,333.0,660.77,539.01
2017,12,13,14,45,723.5,71.0,1.8,13.0,297.0,607.04,496.79
2017,12,13,15,0,697.0,66.0,1.6,13.0,261.0,553.23,453.05
2017,12,13,15,15,650.0,60.5,1.45,12.0,221.0,486.8,399.88
2017,12,13,15,30,603.0,55.0,1.3,11.0,181.0,422.89,346.74
2017,12,13,15,45,538.0,47.0,1.15,10.0,140.5,350.08,284.51
2017,12,13,16,0,473.0,39.0,1.0,9.0,100.0,282.73,224.42
2017,12,13,16,15,352.0,28.0,1.05,8.5,64.0,196.32,142.15
2017,12,13,16,30,231.0,17.0,1.1,8.0,28.0,111.28,0.0
2017,12,13,16,45,115.5,8.5,1.15,8.0,14.0,41.52,0.0
2017,12,13,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,14,7,15,128.0,6.5,1.15,2.5,10.5,5.91,0.0
2017,12,14,7,30,256.0,13.0,1.1,3.0,21.0,95.87,0.0
2017,12,14,7,45,395.5,22.0,1.1,3.5,57.0,192.63,126.22
2017,12,14,8,0,535.0,31.0,1.1,4.0,93.0,288.01,229.85
2017,12,14,8,15,609.0,37.0,1.2,4.5,135.0,360.02,297.01
2017,12,14,8,30,683.0,43.0,1.3,5.0,177.0,438.13,366.18
2017,12,14,8,45,731.0,46.5,1.45,6.0,218.0,503.66,422.49
2017,12,14,9,0,779.0,50.0,1.6,7.0,259.0,571.59,478.5
2017,12,14,9,15,809.0,53.0,1.55,7.5,296.5,628.75,523.37
2017,12,14,9,30,839.0,56.0,1.5,8.0,334.0,685.91,564.83
2017,12,14,9,45,857.0,58.5,1.45,9.0,366.5,726.48,591.45
2017,12,14,10,0,875.0,61.0,1.4,10.0,399.0,771.56,620.64
2017,12,14,10,15,889.0,63.0,1.45,11.0,425.0,810.92,645.97
2017,12,14,10,30,903.0,65.0,1.5,12.0,451.0,847.93,669.21
2017,12,14,10,45,913.5,65.5,1.55,13.0,471.0,877.34,686.79
2017,12,14,11,0,924.0,66.0,1.6,14.0,491.0,903.78,702.2
2017,12,14,11,15,929.0,66.5,1.65,14.5,503.0,922.17,713.33
2017,12,14,11,30,934.0,67.0,1.7,15.0,515.0,937.1,722.23
2017,12,14,11,45,937.0,67.0,1.8,15.5,520.0,945.98,727.79
2017,12,14,12,0,940.0,67.0,1.9,16.0,525.0,951.19,731.03
2017,12,14,12,15,938.5,67.0,1.95,16.0,521.5,948.62,729.88
2017,12,14,12,30,937.0,67.0,2.0,16.0,518.0,942.34,726.43
2017,12,14,12,45,920.0,70.0,2.05,16.5,505.0,922.57,712.49
2017,12,14,13,0,903.0,73.0,2.1,17.0,492.0,899.56,696.52
2017,12,14,13,15,894.0,71.5,2.05,17.0,473.5,874.58,679.52
2017,12,14,13,30,885.0,70.0,2.0,17.0,455.0,854.61,666.07
2017,12,14,13,45,870.5,68.5,1.95,17.0,429.5,818.87,641.41
2017,12,14,14,0,856.0,67.0,1.9,17.0,404.0,780.72,614.99
2017,12,14,14,15,835.5,65.0,1.65,16.5,372.5,735.23,582.33
2017,12,14,14,30,815.0,63.0,1.4,16.0,341.0,688.25,548.09
2017,12,14,14,45,785.0,59.5,1.15,15.5,304.5,631.75,506.12
2017,12,14,15,0,755.0,56.0,0.9,15.0,268.0,575.18,461.8
2017,12,14,15,15,710.0,52.0,0.95,14.0,227.5,509.33,411.72
2017,12,14,15,30,665.0,48.0,1.0,13.0,187.0,445.47,360.64
2017,12,14,15,45,593.5,42.0,1.05,12.0,145.5,368.57,296.71
2017,12,14,16,0,522.0,36.0,1.1,11.0,104.0,297.18,234.31
2017,12,14,16,15,396.5,26.5,1.15,10.5,67.0,213.17,153.84
2017,12,14,16,30,271.0,17.0,1.2,10.0,30.0,125.76,0.0
2017,12,14,16,45,135.5,8.5,1.25,9.5,15.0,47.57,0.0
2017,12,14,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,1.15,2.5,7.5,0.0,0.0
2017,12,15,7,30,0.0,15.0,1.0,3.0,15.0,13.64,0.0
2017,12,15,7,45,152.0,26.5,0.9,4.0,44.0,106.63,66.77
2017,12,15,8,0,304.0,38.0,0.8,5.0,73.0,198.64,158.06
2017,12,15,8,15,361.5,50.5,0.85,6.0,108.5,257.3,211.82
2017,12,15,8,30,419.0,63.0,0.9,7.0,144.0,319.85,266.72
2017,12,15,8,45,452.0,73.0,0.95,8.0,178.0,371.1,310.61
2017,12,15,9,0,485.0,83.0,1.0,9.0,212.0,424.46,354.57
2017,12,15,9,15,539.5,82.0,0.9,9.5,244.5,485.83,403.35
2017,12,15,9,30,594.0,81.0,0.8,10.0,277.0,545.91,449.21
2017,12,15,9,45,581.0,93.5,0.7,10.5,300.5,573.52,467.71
2017,12,15,10,0,568.0,106.0,0.6,11.0,324.0,598.05,483.41
2017,12,15,10,15,525.0,123.5,0.55,11.5,335.5,595.34,478.64
2017,12,15,10,30,482.0,141.0,0.5,12.0,347.0,595.0,475.59
2017,12,15,10,45,455.5,154.0,0.45,12.5,355.5,599.23,476.17
2017,12,15,11,0,429.0,167.0,0.4,13.0,364.0,600.49,474.46
2017,12,15,11,15,380.5,181.5,0.6,13.0,359.5,564.18,449.08
2017,12,15,11,30,332.0,196.0,0.8,13.0,355.0,542.95,434.12
2017,12,15,11,45,317.5,204.5,1.0,13.0,358.0,542.79,435.18
2017,12,15,12,0,303.0,213.0,1.2,13.0,361.0,541.31,434.87
2017,12,15,12,15,440.5,182.0,1.1,12.5,395.0,644.26,514.87
2017,12,15,12,30,578.0,151.0,1.0,12.0,429.0,728.7,577.65
2017,12,15,12,45,595.5,137.5,0.95,12.0,419.0,729.26,576.65
2017,12,15,13,0,613.0,124.0,0.9,12.0,409.0,721.14,570.58
2017,12,15,13,15,542.0,135.5,0.8,12.0,380.5,655.18,522.15
2017,12,15,13,30,471.0,147.0,0.7,12.0,352.0,597.81,478.75
2017,12,15,13,45,344.5,156.5,0.6,12.0,302.0,477.58,386.56
2017,12,15,14,0,218.0,166.0,0.5,12.0,252.0,366.31,298.83
2017,12,15,14,15,202.0,156.5,0.5,11.5,231.5,336.89,277.08
2017,12,15,14,30,186.0,147.0,0.5,11.0,211.0,308.21,254.7
2017,12,15,14,45,180.5,131.5,0.55,10.5,188.0,279.54,232.31
2017,12,15,15,0,175.0,116.0,0.6,10.0,165.0,251.0,209.35
2017,12,15,15,15,160.0,99.5,0.65,9.5,139.5,215.56,179.79
2017,12,15,15,30,145.0,83.0,0.7,9.0,114.0,181.23,150.34
2017,12,15,15,45,124.5,65.5,0.8,9.0,88.0,143.82,117.31
2017,12,15,16,0,104.0,48.0,0.9,9.0,62.0,116.21,91.77
2017,12,15,16,15,52.0,32.5,0.9,8.5,39.5,64.25,44.62
2017,12,15,16,30,0.0,17.0,0.9,8.0,17.0,15.59,0.0
2017,12,15,16,45,0.0,8.5,0.95,8.0,8.5,7.73,0.0
2017,12,15,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,16,7,15,120.0,6.0,4.95,6.0,9.0,0.0,0.0
2017,12,16,7,30,240.0,12.0,5.1,6.0,18.0,88.82,0.0
2017,12,16,7,45,378.5,20.5,5.3,6.5,52.5,182.24,111.45
2017,12,16,8,0,517.0,29.0,5.5,7.0,87.0,276.21,220.05
2017,12,16,8,15,592.0,34.5,5.75,7.5,128.0,346.78,288.17
2017,12,16,8,30,667.0,40.0,6.0,8.0,169.0,423.66,358.83
2017,12,16,8,45,714.0,44.0,6.25,8.5,209.0,488.21,417.46
2017,12,16,9,0,761.0,48.0,6.5,9.0,249.0,555.23,476.35
2017,12,16,9,15,791.5,51.0,6.6,9.5,286.0,611.94,524.69
2017,12,16,9,30,822.0,54.0,6.7,10.0,323.0,668.79,569.93
2017,12,16,9,45,839.5,56.5,6.85,10.5,355.0,708.42,600.47
2017,12,16,10,0,857.0,59.0,7.0,11.0,387.0,752.67,634.23
2017,12,16,10,15,871.5,60.5,7.1,11.5,413.0,791.37,662.97
2017,12,16,10,30,886.0,62.0,7.2,12.0,439.0,827.83,689.66
2017,12,16,10,45,896.0,62.5,7.3,12.5,458.5,856.62,710.17
2017,12,16,11,0,906.0,63.0,7.4,13.0,478.0,882.49,728.37
2017,12,16,11,15,912.0,63.5,7.5,13.0,490.5,901.72,742.85
2017,12,16,11,30,918.0,64.0,7.6,13.0,503.0,917.58,754.89
2017,12,16,11,45,921.0,64.5,7.7,13.0,508.0,927.25,762.34
2017,12,16,12,0,924.0,65.0,7.8,13.0,513.0,933.33,767.23
2017,12,16,12,15,806.5,87.5,7.8,13.0,477.0,864.08,713.84
2017,12,16,12,30,689.0,110.0,7.8,13.0,441.0,787.47,654.45
2017,12,16,12,45,661.5,114.5,7.85,13.5,427.0,761.91,633.83
2017,12,16,13,0,634.0,119.0,7.9,14.0,413.0,733.99,611.25
2017,12,16,13,15,625.0,117.0,7.85,14.0,397.5,712.54,594.77
2017,12,16,13,30,616.0,115.0,7.8,14.0,382.0,688.88,576.52
2017,12,16,13,45,736.5,88.5,7.75,14.0,391.0,739.8,617.8
2017,12,16,14,0,857.0,62.0,7.7,14.0,400.0,768.94,641.44
2017,12,16,14,15,837.0,60.0,7.5,13.5,369.0,731.34,613.04
2017,12,16,14,30,817.0,58.0,7.3,13.0,338.0,684.95,577.39
2017,12,16,14,45,787.5,55.0,7.1,13.0,301.5,629.56,532.8
2017,12,16,15,0,758.0,52.0,6.9,13.0,265.0,574.07,486.19
2017,12,16,15,15,714.5,48.5,6.6,12.5,225.5,509.79,430.98
2017,12,16,15,30,671.0,45.0,6.3,12.0,186.0,447.41,375.7
2017,12,16,15,45,603.5,39.0,6.05,12.0,145.0,372.39,307.84
2017,12,16,16,0,536.0,33.0,5.8,12.0,104.0,302.7,242.83
2017,12,16,16,15,417.0,25.0,5.65,11.5,67.5,216.39,158.84
2017,12,16,16,30,298.0,17.0,5.5,11.0,31.0,133.67,0.0
2017,12,16,16,45,149.0,8.5,5.4,10.5,15.5,52.01,0.0
2017,12,16,17,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,17,7,15,129.5,5.5,1.55,2.5,8.5,0.0,0.0
2017,12,17,7,30,259.0,11.0,1.7,3.0,17.0,93.62,0.0
2017,12,17,7,45,395.5,19.0,1.9,4.0,51.5,186.13,110.13
2017,12,17,8,0,532.0,27.0,2.1,5.0,86.0,279.71,221.75
2017,12,17,8,15,605.5,32.5,2.2,5.5,126.5,349.94,288.93
2017,12,17,8,30,679.0,38.0,2.3,6.0,167.0,426.49,357.88
2017,12,17,8,45,724.0,41.5,2.45,6.5,207.0,489.67,413.93
2017,12,17,9,0,769.0,45.0,2.6,7.0,247.0,555.15,469.84
2017,12,17,9,15,798.0,47.5,2.65,7.5,283.5,604.79,510.68
2017,12,17,9,30,827.0,50.0,2.7,8.0,320.0,659.59,552.49
2017,12,17,9,45,836.5,54.5,2.8,9.0,351.0,702.37,583.1
2017,12,17,10,0,846.0,59.0,2.9,10.0,382.0,743.1,611.48
2017,12,17,10,15,860.5,61.0,2.9,10.5,408.0,782.22,638.67
2017,12,17,10,30,875.0,63.0,2.9,11.0,434.0,819.15,663.79
2017,12,17,10,45,883.5,64.0,2.9,11.5,453.5,847.17,682.06
2017,12,17,11,0,892.0,65.0,2.9,12.0,473.0,872.27,698.14
2017,12,17,11,15,897.5,65.5,2.85,12.5,485.0,890.95,709.15
2017,12,17,11,30,903.0,66.0,2.8,13.0,497.0,906.31,717.84
2017,12,17,11,45,904.0,66.5,2.8,13.5,501.5,914.18,721.68
2017,12,17,12,0,905.0,67.0,2.8,14.0,506.0,918.5,723.21
2017,12,17,12,15,904.0,67.0,2.7,14.0,503.0,916.78,721.15
2017,12,17,12,30,903.0,67.0,2.6,14.0,500.0,911.49,716.77
2017,12,17,12,45,899.5,66.0,2.55,14.0,490.0,899.11,707.97
2017,12,17,13,0,896.0,65.0,2.5,14.0,480.0,883.32,696.94
2017,12,17,13,15,888.0,64.0,2.4,14.0,462.5,860.31,680.46
2017,12,17,13,30,880.0,63.0,2.3,14.0,445.0,834.27,661.91
2017,12,17,13,45,864.0,62.0,2.25,14.0,420.5,798.81,636.94
2017,12,17,14,0,848.0,61.0,2.2,14.0,396.0,761.12,610.23
2017,12,17,14,15,829.0,59.0,2.0,13.5,365.5,724.69,584.15
2017,12,17,14,30,810.0,57.0,1.8,13.0,335.0,679.4,551.02
2017,12,17,14,45,778.5,55.0,1.6,13.0,299.0,624.25,508.89
2017,12,17,15,0,747.0,53.0,1.4,13.0,263.0,569.11,464.89
2017,12,17,15,15,704.5,49.0,1.3,12.0,224.0,505.32,414.33
2017,12,17,15,30,662.0,45.0,1.2,11.0,185.0,443.37,363.16
2017,12,17,15,45,590.5,40.0,1.1,10.5,144.5,367.78,298.47
2017,12,17,16,0,519.0,35.0,1.0,10.0,104.0,297.66,236.03
2017,12,17,16,15,400.5,26.0,1.0,9.5,67.5,211.25,154.8
2017,12,17,16,30,282.0,17.0,1.0,9.0,31.0,128.87,0.0
2017,12,17,16,45,141.0,8.5,1.05,9.0,15.5,49.87,0.0
2017,12,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,7,15,75.0,5.5,1.1,3.5,7.0,0.0,0.0
2017,12,18,7,30,150.0,11.0,1.0,4.0,14.0,58.16,0.0
2017,12,18,7,45,291.5,21.0,0.95,4.5,46.0,151.4,85.17
2017,12,18,8,0,433.0,31.0,0.9,5.0,78.0,245.03,192.88
2017,12,18,8,15,513.0,38.5,1.05,5.5,118.0,315.3,258.63
2017,12,18,8,30,593.0,46.0,1.2,6.0,158.0,393.03,327.48
2017,12,18,8,45,642.5,50.5,1.4,7.0,197.0,451.96,378.94
2017,12,18,9,0,692.0,55.0,1.6,8.0,236.0,518.18,434.28
2017,12,18,9,15,725.5,59.0,1.55,8.5,273.0,575.48,480.04
2017,12,18,9,30,759.0,63.0,1.5,9.0,310.0,633.32,523.47
2017,12,18,9,45,781.5,65.5,1.5,9.5,341.5,681.31,557.8
2017,12,18,10,0,804.0,68.0,1.5,10.0,373.0,728.24,590.54
2017,12,18,10,15,819.5,69.5,1.45,10.5,399.0,766.9,615.99
2017,12,18,10,30,835.0,71.0,1.4,11.0,425.0,803.48,639.44
2017,12,18,10,45,848.5,71.5,1.4,12.0,445.0,834.72,658.1
2017,12,18,11,0,862.0,72.0,1.4,13.0,465.0,863.28,674.66
2017,12,18,11,15,868.5,73.0,1.35,13.5,477.5,883.42,685.77
2017,12,18,11,30,875.0,74.0,1.3,14.0,490.0,900.31,694.69
2017,12,18,11,45,879.5,73.5,1.3,14.5,495.5,900.99,693.37
2017,12,18,12,0,884.0,73.0,1.3,15.0,501.0,907.21,696.18
2017,12,18,12,15,883.0,73.0,1.25,15.0,498.5,905.61,694.28
2017,12,18,12,30,882.0,73.0,1.2,15.0,496.0,900.54,690.26
2017,12,18,12,45,878.0,72.0,1.2,15.5,486.0,888.03,680.89
2017,12,18,13,0,874.0,71.0,1.2,16.0,476.0,872.19,669.48
2017,12,18,13,15,865.0,70.0,1.15,16.0,459.0,857.21,659.3
2017,12,18,13,30,856.0,69.0,1.1,16.0,442.0,830.56,641.15
2017,12,18,13,45,841.5,67.5,1.05,16.0,417.5,795.95,617.55
2017,12,18,14,0,827.0,66.0,1.0,16.0,393.0,759.01,592.23
2017,12,18,14,15,807.5,64.0,0.85,15.5,362.5,715.56,561.73
2017,12,18,14,30,788.0,62.0,0.7,15.0,332.0,670.61,529.74
2017,12,18,14,45,756.0,59.5,0.6,15.0,296.5,615.23,489.22
2017,12,18,15,0,724.0,57.0,0.5,15.0,261.0,559.94,446.69
2017,12,18,15,15,680.5,52.5,0.55,14.0,222.0,495.84,398.66
2017,12,18,15,30,637.0,48.0,0.6,13.0,183.0,433.69,349.66
2017,12,18,15,45,566.0,42.0,0.7,12.5,142.5,358.27,287.46
2017,12,18,16,0,495.0,36.0,0.8,12.0,102.0,293.46,230.83
2017,12,18,16,15,378.0,27.0,0.85,11.5,66.5,208.88,152.56
2017,12,18,16,30,261.0,18.0,0.9,11.0,31.0,126.17,5.54
2017,12,18,16,45,130.5,9.0,0.95,10.5,15.5,47.4,0.0
2017,12,18,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,19,7,15,76.5,5.0,1.2,4.5,7.0,0.0,0.0
2017,12,19,7,30,153.0,10.0,1.1,5.0,14.0,57.94,0.0
2017,12,19,7,45,292.0,20.5,1.05,5.5,45.5,149.99,80.05
2017,12,19,8,0,431.0,31.0,1.0,6.0,77.0,243.37,190.44
2017,12,19,8,15,512.5,38.0,1.2,6.5,116.5,313.54,256.35
2017,12,19,8,30,594.0,45.0,1.4,7.0,156.0,386.9,321.92
2017,12,19,8,45,647.0,49.5,1.65,8.0,196.0,452.36,378.78
2017,12,19,9,0,700.0,54.0,1.9,9.0,236.0,520.89,436.14
2017,12,19,9,15,475.5,92.0,1.95,9.5,223.5,447.01,375.67
2017,12,19,9,30,251.0,130.0,2.0,10.0,211.0,341.85,287.59
2017,12,19,9,45,261.5,141.0,2.05,11.0,233.0,371.68,311.69
2017,12,19,10,0,272.0,152.0,2.1,12.0,255.0,401.59,334.6
2017,12,19,10,15,334.5,153.5,2.1,12.5,289.0,460.92,382.12
2017,12,19,10,30,397.0,155.0,2.1,13.0,323.0,539.36,442.83
2017,12,19,10,45,397.5,163.0,2.15,13.5,338.0,558.91,456.24
2017,12,19,11,0,398.0,171.0,2.2,14.0,353.0,576.9,468.74
2017,12,19,11,15,542.5,139.5,2.2,14.0,394.0,673.26,544.16
2017,12,19,11,30,687.0,108.0,2.2,14.0,435.0,779.46,621.35
2017,12,19,11,45,653.0,119.0,2.2,14.5,432.5,767.36,610.14
2017,12,19,12,0,619.0,130.0,2.2,15.0,430.0,751.67,597.59
2017,12,19,12,15,676.0,114.0,2.2,15.0,439.5,784.04,621.26
2017,12,19,12,30,733.0,98.0,2.2,15.0,449.0,812.09,641.32
2017,12,19,12,45,714.0,102.5,2.2,15.0,439.0,794.39,628.63
2017,12,19,13,0,695.0,107.0,2.2,15.0,429.0,773.99,614.49
2017,12,19,13,15,686.5,104.5,2.25,14.5,413.5,751.69,600.48
2017,12,19,13,30,678.0,102.0,2.3,14.0,398.0,727.0,584.59
2017,12,19,13,45,666.0,99.0,2.35,14.0,376.0,696.58,563.2
2017,12,19,14,0,654.0,96.0,2.4,14.0,354.0,664.28,540.2
2017,12,19,14,15,634.0,92.0,2.3,13.5,326.5,623.0,510.23
2017,12,19,14,30,614.0,88.0,2.2,13.0,299.0,580.8,478.77
2017,12,19,14,45,587.0,82.0,2.1,13.0,267.0,530.83,438.98
2017,12,19,15,0,560.0,76.0,2.0,13.0,235.0,481.11,398.47
2017,12,19,15,15,517.5,69.5,1.75,12.0,199.5,422.0,350.12
2017,12,19,15,30,475.0,63.0,1.5,11.0,164.0,365.16,302.09
2017,12,19,15,45,421.5,52.5,1.3,10.5,128.0,301.36,246.59
2017,12,19,16,0,368.0,42.0,1.1,10.0,92.0,242.1,193.35
2017,12,19,16,15,184.0,35.0,1.1,9.0,60.0,138.63,102.56
2017,12,19,16,30,0.0,28.0,1.1,8.0,28.0,31.52,0.0
2017,12,19,16,45,0.0,14.0,1.15,7.5,14.0,12.73,0.0
2017,12,19,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,7.5,1.65,3.5,7.5,0.0,0.0
2017,12,20,7,30,0.0,15.0,1.8,4.0,15.0,13.64,0.0
2017,12,20,7,45,238.5,22.5,2.0,5.0,48.0,131.12,66.22
2017,12,20,8,0,477.0,30.0,2.2,6.0,81.0,255.77,200.54
2017,12,20,8,15,559.0,36.5,2.45,6.0,121.5,328.63,270.59
2017,12,20,8,30,641.0,43.0,2.7,6.0,162.0,408.54,343.28
2017,12,20,8,45,689.0,47.0,3.0,6.5,202.0,472.61,400.75
2017,12,20,9,0,737.0,51.0,3.3,7.0,242.0,539.21,458.46
2017,12,20,9,15,768.5,54.0,3.4,7.0,279.0,595.78,506.65
2017,12,20,9,30,800.0,57.0,3.5,7.0,316.0,652.63,552.32
2017,12,20,9,45,820.0,59.5,3.65,7.5,348.0,700.23,588.48
2017,12,20,10,0,840.0,62.0,3.8,8.0,380.0,746.54,622.97
2017,12,20,10,15,855.0,64.0,3.75,8.0,406.5,786.58,652.38
2017,12,20,10,30,870.0,66.0,3.7,8.0,433.0,816.6,673.83
2017,12,20,10,45,881.0,66.5,3.7,8.5,453.0,846.25,693.92
2017,12,20,11,0,892.0,67.0,3.7,9.0,473.0,873.12,711.75
2017,12,20,11,15,898.0,68.0,3.6,9.0,485.5,893.23,725.23
2017,12,20,11,30,904.0,69.0,3.5,9.0,498.0,910.04,736.34
2017,12,20,11,45,907.0,69.0,3.45,9.5,503.5,919.41,741.06
2017,12,20,12,0,910.0,69.0,3.4,10.0,509.0,925.24,743.39
2017,12,20,12,15,909.5,69.0,3.35,10.0,507.0,924.32,742.34
2017,12,20,12,30,909.0,69.0,3.3,10.0,505.0,919.82,738.91
2017,12,20,12,45,902.0,69.0,3.3,10.5,495.0,905.95,727.87
2017,12,20,13,0,895.0,69.0,3.3,11.0,485.0,888.71,714.61
2017,12,20,13,15,887.0,68.0,3.3,11.0,467.5,866.06,698.81
2017,12,20,13,30,879.0,67.0,3.3,11.0,450.0,840.37,680.8
2017,12,20,13,45,863.5,66.5,3.3,11.0,425.5,814.02,662.27
2017,12,20,14,0,848.0,66.0,3.3,11.0,401.0,777.17,635.72
2017,12,20,14,15,828.5,63.5,3.25,10.5,371.0,732.59,603.89
2017,12,20,14,30,809.0,61.0,3.2,10.0,341.0,686.46,570.29
2017,12,20,14,45,775.5,59.0,3.15,10.0,304.5,630.01,526.84
2017,12,20,15,0,742.0,57.0,3.1,10.0,268.0,573.65,481.33
2017,12,20,15,15,698.5,53.0,2.65,9.0,228.5,509.37,427.79
2017,12,20,15,30,655.0,49.0,2.2,8.0,189.0,446.92,373.92
2017,12,20,15,45,581.5,43.5,1.8,7.5,148.0,369.67,305.8
2017,12,20,16,0,508.0,38.0,1.4,7.0,107.0,303.5,244.95
2017,12,20,16,15,387.0,29.0,1.3,6.5,70.5,216.14,162.92
2017,12,20,16,30,266.0,20.0,1.2,6.0,34.0,131.59,22.68
2017,12,20,16,45,133.0,10.0,1.2,5.5,17.0,49.52,0.0
2017,12,20,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,7.0,1.65,-0.5,7.0,0.0,0.0
2017,12,21,7,30,0.0,14.0,1.8,0.0,14.0,12.73,0.0
2017,12,21,7,45,257.5,21.5,2.0,1.0,48.5,136.3,66.06
2017,12,21,8,0,515.0,29.0,2.2,2.0,83.0,270.13,214.05
2017,12,21,8,15,595.5,35.5,2.2,2.5,124.5,343.98,285.8
2017,12,21,8,30,676.0,42.0,2.2,3.0,166.0,424.76,358.99
2017,12,21,8,45,725.5,46.0,2.25,3.5,208.0,491.27,418.21
2017,12,21,9,0,775.0,50.0,2.3,4.0,250.0,560.39,477.31
2017,12,21,9,15,807.0,53.0,2.45,5.0,288.0,618.9,525.25
2017,12,21,9,30,839.0,56.0,2.6,6.0,326.0,677.64,570.09
2017,12,21,9,45,859.5,58.5,2.8,7.0,359.5,727.08,606.4
2017,12,21,10,0,880.0,61.0,3.0,8.0,393.0,768.2,635.59
2017,12,21,10,15,894.5,62.5,3.0,8.5,420.5,807.97,663.28
2017,12,21,10,30,909.0,64.0,3.0,9.0,448.0,845.47,688.83
2017,12,21,10,45,918.5,65.5,3.05,9.5,468.0,876.17,709.39
2017,12,21,11,0,928.0,67.0,3.1,10.0,488.0,903.88,727.69
2017,12,21,11,15,933.5,67.5,3.15,10.0,501.0,923.55,741.46
2017,12,21,11,30,939.0,68.0,3.2,10.0,514.0,939.77,752.91
2017,12,21,11,45,939.0,69.0,3.25,10.5,519.5,948.14,757.47
2017,12,21,12,0,939.0,70.0,3.3,11.0,525.0,952.81,759.59
2017,12,21,12,15,938.0,70.0,3.25,11.0,522.5,951.55,758.27
