Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,12,30,937.0,70.0,3.2,11.0,520.0,946.59,754.53
2017,12,21,12,45,916.0,74.0,3.2,11.0,507.0,925.36,739.64
2017,12,21,13,0,895.0,78.0,3.2,11.0,494.0,909.54,728.9
2017,12,21,13,15,886.0,77.0,3.1,11.0,476.5,885.83,711.73
2017,12,21,13,30,877.0,76.0,3.0,11.0,459.0,859.02,692.41
2017,12,21,13,45,865.0,74.0,2.9,11.0,434.5,825.56,668.18
2017,12,21,14,0,853.0,72.0,2.8,11.0,410.0,789.52,641.96
2017,12,21,14,15,833.0,69.5,2.55,10.5,379.0,744.41,608.88
2017,12,21,14,30,813.0,67.0,2.3,10.0,348.0,697.71,574.15
2017,12,21,14,45,784.5,63.5,2.05,10.0,312.0,642.65,531.37
2017,12,21,15,0,756.0,60.0,1.8,10.0,276.0,587.31,486.45
2017,12,21,15,15,712.0,56.0,1.6,9.0,235.5,522.0,433.65
2017,12,21,15,30,668.0,52.0,1.4,8.0,195.0,458.42,380.28
2017,12,21,15,45,598.0,45.5,1.2,7.5,153.5,386.18,317.26
2017,12,21,16,0,528.0,39.0,1.0,7.0,112.0,314.83,253.15
2017,12,21,16,15,405.5,29.5,1.0,6.5,74.0,225.03,170.01
2017,12,21,16,30,283.0,20.0,1.0,6.0,36.0,138.63,32.1
2017,12,21,16,45,141.5,10.0,1.05,6.0,18.0,52.34,0.0
2017,12,21,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,22,7,45,222.5,15.0,0.8,2.0,38.0,114.5,50.9
2017,12,22,8,0,445.0,30.0,0.9,2.0,76.0,245.82,193.3
2017,12,22,8,15,528.5,37.5,1.2,2.5,116.5,313.04,258.77
2017,12,22,8,30,612.0,45.0,1.5,3.0,157.0,393.16,331.29
2017,12,22,8,45,664.5,49.5,1.85,4.0,197.5,459.17,389.96
2017,12,22,9,0,717.0,54.0,2.2,5.0,238.0,528.16,449.14
2017,12,22,9,15,750.5,57.5,2.2,5.5,275.5,586.0,496.81
2017,12,22,9,30,784.0,61.0,2.2,6.0,313.0,644.32,542.17
2017,12,22,9,45,809.0,63.0,2.25,7.0,346.0,694.63,578.5
2017,12,22,10,0,834.0,65.0,2.3,8.0,379.0,743.98,613.16
2017,12,22,10,15,679.0,97.5,2.25,8.5,364.5,690.52,569.84
2017,12,22,10,30,524.0,130.0,2.2,9.0,350.0,613.09,508.32
2017,12,22,10,45,566.0,126.0,2.2,9.5,374.0,663.07,546.24
2017,12,22,11,0,608.0,122.0,2.2,10.0,398.0,707.08,577.59
2017,12,22,11,15,567.0,138.0,1.9,10.0,401.0,692.28,563.49
2017,12,22,11,30,526.0,154.0,1.6,10.0,404.0,682.09,553.07
2017,12,22,11,45,496.0,162.5,1.35,10.5,400.5,669.54,539.8
2017,12,22,12,0,466.0,171.0,1.1,11.0,397.0,654.48,524.63
2017,12,22,12,15,676.5,123.0,0.95,11.0,449.5,795.4,626.53
2017,12,22,12,30,887.0,75.0,0.8,11.0,502.0,908.28,700.33
2017,12,22,12,45,661.5,121.5,0.65,11.5,436.5,771.29,600.54
2017,12,22,13,0,436.0,168.0,0.5,12.0,371.0,612.09,483.6
2017,12,22,13,15,649.5,119.5,0.45,12.0,409.5,738.72,578.65
2017,12,22,13,30,863.0,71.0,0.4,12.0,448.0,841.47,647.68
2017,12,22,13,45,666.5,100.5,0.35,12.0,382.5,700.55,547.9
2017,12,22,14,0,470.0,130.0,0.3,12.0,317.0,553.74,441.83
2017,12,22,14,15,456.0,123.0,0.3,11.5,293.0,519.62,419.13
2017,12,22,14,30,442.0,116.0,0.3,11.0,269.0,484.89,393.85
2017,12,22,14,45,424.5,106.0,0.35,11.0,240.5,443.71,362.68
2017,12,22,15,0,407.0,96.0,0.4,11.0,212.0,402.66,330.67
2017,12,22,15,15,382.5,84.5,0.5,10.0,181.0,355.89,294.29
2017,12,22,15,30,358.0,73.0,0.6,9.0,150.0,310.42,257.22
2017,12,22,15,45,314.0,60.5,0.7,8.5,117.5,255.23,209.99
2017,12,22,16,0,270.0,48.0,0.8,8.0,85.0,203.98,164.45
2017,12,22,16,15,200.5,34.0,0.85,7.5,56.0,144.58,109.19
2017,12,22,16,30,131.0,20.0,0.9,7.0,27.0,83.24,21.93
2017,12,22,16,45,65.5,10.0,0.95,6.5,13.5,29.23,0.0
2017,12,22,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,23,7,45,142.5,16.5,0.75,3.5,31.0,86.66,34.49
2017,12,23,8,0,285.0,33.0,0.7,4.0,62.0,180.91,140.86
2017,12,23,8,15,338.0,45.5,0.75,4.5,95.5,235.56,193.35
2017,12,23,8,30,391.0,58.0,0.8,5.0,129.0,293.52,245.6
2017,12,23,8,45,432.0,67.0,0.9,5.5,163.0,349.58,294.91
2017,12,23,9,0,473.0,76.0,1.0,6.0,197.0,406.4,343.39
2017,12,23,9,15,495.0,85.0,0.95,6.5,228.5,453.0,381.27
2017,12,23,9,30,517.0,94.0,0.9,7.0,260.0,499.92,418.02
2017,12,23,9,45,540.0,98.5,0.9,7.5,287.5,542.77,450.87
2017,12,23,10,0,563.0,103.0,0.9,8.0,315.0,585.29,482.57
2017,12,23,10,15,499.0,125.0,0.9,8.5,322.5,572.11,469.81
2017,12,23,10,30,435.0,147.0,0.9,9.0,330.0,559.85,457.97
2017,12,23,10,45,500.5,140.5,0.9,10.0,360.5,618.18,501.33
2017,12,23,11,0,566.0,134.0,0.9,11.0,391.0,677.09,542.5
2017,12,23,11,15,547.0,143.5,0.9,11.0,397.5,681.2,544.27
2017,12,23,11,30,528.0,153.0,0.9,11.0,404.0,682.53,544.63
2017,12,23,11,45,434.0,175.0,0.9,11.5,383.0,628.4,501.69
2017,12,23,12,0,340.0,197.0,0.9,12.0,362.0,554.3,444.42
2017,12,23,12,15,390.5,186.0,0.85,12.0,375.0,586.06,469.79
2017,12,23,12,30,441.0,175.0,0.8,12.0,388.0,634.55,505.49
2017,12,23,12,45,425.5,174.5,0.75,12.0,376.5,616.25,490.82
2017,12,23,13,0,410.0,174.0,0.7,12.0,365.0,596.45,475.87
2017,12,23,13,15,352.0,177.0,0.65,12.0,337.0,526.28,422.93
2017,12,23,13,30,294.0,180.0,0.6,12.0,309.0,474.48,383.11
2017,12,23,13,45,287.0,172.0,0.55,12.0,292.5,452.17,366.51
2017,12,23,14,0,280.0,164.0,0.5,12.0,276.0,429.32,349.04
2017,12,23,14,15,276.0,151.5,0.45,12.0,255.0,402.54,328.5
2017,12,23,14,30,272.0,139.0,0.4,12.0,234.0,375.25,307.28
2017,12,23,14,45,265.5,125.0,0.4,12.0,210.0,343.83,282.68
2017,12,23,15,0,259.0,111.0,0.4,12.0,186.0,312.28,257.39
2017,12,23,15,15,244.0,96.5,0.4,11.5,159.0,274.84,226.94
2017,12,23,15,30,229.0,82.0,0.4,11.0,132.0,238.26,196.25
2017,12,23,15,45,204.5,66.5,0.45,10.5,104.0,196.38,160.26
2017,12,23,16,0,180.0,51.0,0.5,10.0,76.0,156.56,124.92
2017,12,23,16,15,128.0,35.5,0.6,9.5,50.5,107.44,80.05
2017,12,23,16,30,76.0,20.0,0.7,9.0,25.0,57.19,16.28
2017,12,23,16,45,38.0,10.0,0.8,8.5,12.5,20.84,0.0
2017,12,23,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,24,7,45,32.0,17.5,1.05,3.0,20.5,32.55,8.64
2017,12,24,8,0,64.0,35.0,1.1,3.0,41.0,72.09,54.07
2017,12,24,8,15,83.0,52.0,1.35,4.0,64.5,104.13,84.31
2017,12,24,8,30,102.0,69.0,1.6,5.0,88.0,137.56,114.66
2017,12,24,8,45,115.0,85.5,1.9,6.0,111.5,168.45,142.28
2017,12,24,9,0,128.0,102.0,2.2,7.0,135.0,200.37,170.19
2017,12,24,9,15,134.0,117.5,2.0,7.5,156.5,227.31,193.18
2017,12,24,9,30,140.0,133.0,1.8,8.0,178.0,254.57,215.83
2017,12,24,9,45,144.5,146.5,1.6,9.0,197.0,278.33,234.52
2017,12,24,10,0,149.0,160.0,1.4,10.0,216.0,302.19,252.73
2017,12,24,10,15,99.5,166.5,1.2,10.5,205.5,259.5,215.56
2017,12,24,10,30,50.0,173.0,1.0,11.0,195.0,227.59,187.18
2017,12,24,10,45,39.0,175.5,0.8,11.5,193.0,220.87,180.64
2017,12,24,11,0,28.0,178.0,0.6,12.0,191.0,213.92,173.77
2017,12,24,11,15,173.0,187.0,0.55,12.0,269.5,369.17,301.7
2017,12,24,11,30,318.0,196.0,0.5,12.0,348.0,529.47,425.01
2017,12,24,11,45,159.0,162.5,0.5,12.0,238.5,328.3,266.62
2017,12,24,12,0,0.0,129.0,0.5,12.0,129.0,119.38,94.56
2017,12,24,12,15,0.0,79.0,0.45,12.0,79.0,69.91,53.97
2017,12,24,12,30,0.0,29.0,0.4,12.0,29.0,25.57,16.37
2017,12,24,12,45,0.0,33.5,0.35,12.0,33.5,29.55,19.85
2017,12,24,13,0,0.0,38.0,0.3,12.0,38.0,33.52,23.28
2017,12,24,13,15,0.0,35.0,0.3,11.5,35.0,30.87,21.07
2017,12,24,13,30,0.0,32.0,0.3,11.0,32.0,28.21,18.85
2017,12,24,13,45,9.0,91.0,0.3,11.0,95.0,89.3,71.57
2017,12,24,14,0,18.0,150.0,0.3,11.0,158.0,160.75,131.41
2017,12,24,14,15,15.5,139.5,0.4,10.5,146.0,147.92,120.8
2017,12,24,14,30,13.0,129.0,0.5,10.0,134.0,135.41,110.77
2017,12,24,14,45,9.0,116.5,0.6,9.5,119.5,119.85,97.91
2017,12,24,15,0,5.0,104.0,0.7,9.0,105.0,104.74,85.23
2017,12,24,15,15,2.5,89.0,0.7,8.5,89.5,88.04,70.97
2017,12,24,15,30,0.0,74.0,0.7,8.0,74.0,71.64,56.73
2017,12,24,15,45,0.0,58.0,0.75,7.5,58.0,55.58,42.62
2017,12,24,16,0,0.0,42.0,0.8,7.0,42.0,39.41,28.23
2017,12,24,16,15,0.0,28.0,0.8,6.5,28.0,25.43,15.39
2017,12,24,16,30,0.0,14.0,0.8,6.0,14.0,12.32,0.0
2017,12,24,16,45,0.0,7.0,0.8,6.0,7.0,6.37,0.0
2017,12,24,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,25,7,45,25.5,17.0,0.65,5.5,20.0,29.43,6.2
2017,12,25,8,0,51.0,34.0,0.6,6.0,40.0,65.12,47.7
2017,12,25,8,15,67.0,51.0,0.7,6.5,61.5,95.12,75.79
2017,12,25,8,30,83.0,68.0,0.8,7.0,83.0,126.2,103.8
2017,12,25,8,45,92.0,85.0,0.9,7.5,105.0,154.62,129.05
2017,12,25,9,0,101.0,102.0,1.0,8.0,127.0,183.73,154.37
2017,12,25,9,15,106.0,117.5,0.95,8.0,147.5,208.83,175.88
2017,12,25,9,30,111.0,133.0,0.9,8.0,168.0,234.28,197.21
2017,12,25,9,45,114.0,147.0,0.9,8.5,186.0,256.52,215.14
2017,12,25,10,0,117.0,161.0,0.9,9.0,204.0,278.87,232.81
2017,12,25,10,15,119.0,172.0,1.0,9.5,219.0,296.49,246.61
2017,12,25,10,30,121.0,183.0,1.1,10.0,234.0,314.09,260.25
2017,12,25,10,45,217.0,184.5,1.2,10.5,281.0,398.83,330.07
2017,12,25,11,0,313.0,186.0,1.3,11.0,328.0,503.96,412.98
2017,12,25,11,15,321.0,190.5,1.4,11.0,339.5,521.43,425.89
2017,12,25,11,30,329.0,195.0,1.5,11.0,351.0,537.96,438.84
2017,12,25,11,45,305.5,201.5,1.6,11.5,347.5,527.54,429.62
2017,12,25,12,0,282.0,208.0,1.7,12.0,344.0,515.7,419.52
2017,12,25,12,15,196.5,212.0,1.7,12.0,307.0,425.72,347.87
2017,12,25,12,30,111.0,216.0,1.7,12.0,270.0,336.25,275.29
2017,12,25,12,45,111.0,212.0,1.7,12.0,265.0,330.79,271.56
2017,12,25,13,0,111.0,208.0,1.7,12.0,260.0,325.25,267.32
2017,12,25,13,15,58.0,180.0,1.65,12.0,207.0,242.44,199.0
2017,12,25,13,30,5.0,152.0,1.6,12.0,154.0,150.23,121.62
2017,12,25,13,45,3.5,144.5,1.55,12.0,146.0,141.52,114.69
2017,12,25,14,0,2.0,137.0,1.5,12.0,138.0,133.04,107.71
2017,12,25,14,15,1.0,127.5,1.4,11.5,128.0,122.94,99.55
2017,12,25,14,30,0.0,118.0,1.3,11.0,118.0,113.07,91.5
2017,12,25,14,45,0.0,106.0,1.2,11.0,106.0,101.29,81.61
2017,12,25,15,0,0.0,94.0,1.1,11.0,94.0,89.64,71.73
2017,12,25,15,15,0.0,80.5,1.0,10.5,80.5,76.39,60.48
2017,12,25,15,30,0.0,67.0,0.9,10.0,67.0,63.21,49.1
2017,12,25,15,45,0.0,53.0,0.85,9.5,53.0,49.47,37.07
2017,12,25,16,0,0.0,39.0,0.8,9.0,39.0,35.67,24.85
2017,12,25,16,15,0.0,26.0,0.8,8.5,26.0,22.93,13.26
2017,12,25,16,30,0.0,13.0,0.8,8.0,13.0,11.44,0.0
2017,12,25,16,45,0.0,6.5,0.85,8.0,6.5,5.91,0.0
2017,12,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.1,8.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,45,234.5,13.5,0.6,6.5,36.5,112.59,34.55
2017,12,26,8,0,469.0,27.0,0.6,7.0,73.0,244.54,186.0
2017,12,26,8,15,552.0,33.0,0.65,7.5,113.0,315.96,254.05
2017,12,26,8,30,635.0,39.0,0.7,8.0,153.0,394.78,323.05
2017,12,26,8,45,684.5,43.5,0.8,9.0,193.5,459.67,378.33
2017,12,26,9,0,734.0,48.0,0.9,10.0,234.0,527.46,433.66
2017,12,26,9,15,767.0,51.0,0.85,10.5,271.5,584.99,478.44
2017,12,26,9,30,800.0,54.0,0.8,11.0,309.0,643.02,520.51
2017,12,26,9,45,812.5,58.5,0.75,12.0,340.5,688.08,549.86
2017,12,26,10,0,825.0,63.0,0.7,13.0,372.0,731.42,577.01
2017,12,26,10,15,841.0,65.0,0.8,13.5,399.5,772.35,605.0
2017,12,26,10,30,857.0,67.0,0.9,14.0,427.0,811.22,631.22
2017,12,26,10,45,868.5,68.0,1.0,14.5,447.5,834.52,646.43
2017,12,26,11,0,880.0,69.0,1.1,15.0,468.0,862.88,665.26
2017,12,26,11,15,886.5,70.0,1.15,15.0,481.5,883.91,679.44
2017,12,26,11,30,893.0,71.0,1.2,15.0,495.0,901.73,691.6
2017,12,26,11,45,895.5,71.0,1.25,15.5,501.0,911.26,697.0
2017,12,26,12,0,898.0,71.0,1.3,16.0,507.0,917.31,700.27
2017,12,26,12,15,897.5,71.0,1.35,16.0,505.5,917.11,700.8
2017,12,26,12,30,897.0,71.0,1.4,16.0,504.0,913.36,699.15
2017,12,26,12,45,895.5,70.0,1.45,16.5,495.5,903.87,692.47
2017,12,26,13,0,894.0,69.0,1.5,17.0,487.0,890.91,683.59
2017,12,26,13,15,886.0,68.0,1.5,16.5,470.5,868.91,670.49
2017,12,26,13,30,878.0,67.0,1.5,16.0,454.0,843.84,655.31
2017,12,26,13,45,865.5,65.5,1.5,16.0,430.5,811.48,633.73
2017,12,26,14,0,853.0,64.0,1.5,16.0,407.0,784.04,615.53
2017,12,26,14,15,834.5,62.0,1.35,15.5,377.0,741.18,585.53
2017,12,26,14,30,816.0,60.0,1.2,15.0,347.0,696.64,554.0
2017,12,26,14,45,784.0,58.0,1.1,15.0,311.5,641.24,513.42
2017,12,26,15,0,752.0,56.0,1.0,15.0,276.0,585.78,471.35
2017,12,26,15,15,711.0,52.5,0.95,14.0,237.0,523.27,423.51
2017,12,26,15,30,670.0,49.0,0.9,13.0,198.0,462.28,374.76
2017,12,26,15,45,597.5,44.0,0.9,12.0,157.0,385.03,311.31
2017,12,26,16,0,525.0,39.0,0.9,11.0,116.0,318.27,253.59
2017,12,26,16,15,415.0,30.0,0.95,10.5,78.0,233.37,177.62
2017,12,26,16,30,305.0,21.0,1.0,10.0,40.0,152.93,71.48
2017,12,26,16,45,152.5,10.5,1.05,9.5,20.0,57.5,0.0
2017,12,26,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,7,45,217.0,14.0,0.6,5.5,35.5,107.96,29.86
2017,12,27,8,0,434.0,28.0,0.6,6.0,71.0,230.0,175.24
2017,12,27,8,15,518.5,35.0,0.65,6.5,110.5,301.45,243.42
2017,12,27,8,30,603.0,42.0,0.7,7.0,150.0,380.54,312.86
2017,12,27,8,45,648.5,47.5,0.75,7.5,189.0,442.99,366.8
2017,12,27,9,0,694.0,53.0,0.8,8.0,228.0,508.03,420.74
2017,12,27,9,15,727.0,56.5,0.8,8.5,265.0,564.71,465.71
2017,12,27,9,30,760.0,60.0,0.8,9.0,302.0,621.95,508.71
2017,12,27,9,45,763.0,67.0,0.8,9.5,331.0,661.7,536.29
2017,12,27,10,0,766.0,74.0,0.8,10.0,360.0,699.13,561.66
2017,12,27,10,15,723.0,83.0,0.9,10.5,369.0,704.79,564.78
2017,12,27,10,30,680.0,92.0,1.0,11.0,378.0,701.1,561.46
2017,12,27,10,45,699.0,92.5,1.15,11.5,398.5,734.44,585.76
2017,12,27,11,0,718.0,93.0,1.3,12.0,419.0,765.9,608.06
2017,12,27,11,15,698.0,102.0,1.4,12.0,426.5,771.67,612.41
2017,12,27,11,30,678.0,111.0,1.5,12.0,434.0,773.87,614.58
2017,12,27,11,45,648.5,121.0,1.6,12.5,433.0,765.22,607.92
2017,12,27,12,0,619.0,131.0,1.7,13.0,432.0,753.08,598.92
2017,12,27,12,15,631.5,127.0,1.8,13.0,433.0,760.12,605.04
2017,12,27,12,30,644.0,123.0,1.9,13.0,434.0,764.35,609.03
2017,12,27,12,45,512.0,152.5,2.0,13.5,397.0,668.35,537.88
2017,12,27,13,0,380.0,182.0,2.1,14.0,360.0,563.48,456.75
2017,12,27,13,15,443.0,162.5,2.15,14.0,363.0,605.88,491.53
2017,12,27,13,30,506.0,143.0,2.2,14.0,366.0,627.06,509.37
2017,12,27,13,45,513.0,133.0,2.25,14.5,349.5,608.59,495.21
2017,12,27,14,0,520.0,123.0,2.3,15.0,333.0,587.85,479.48
2017,12,27,14,15,508.0,116.0,2.15,14.5,309.0,553.92,453.93
2017,12,27,14,30,496.0,109.0,2.0,14.0,285.0,519.07,427.27
2017,12,27,14,45,617.0,82.0,1.95,14.0,278.5,558.7,459.31
2017,12,27,15,0,738.0,55.0,1.9,14.0,272.0,576.51,472.93
2017,12,27,15,15,699.5,51.0,1.65,13.0,234.0,515.59,423.63
2017,12,27,15,30,661.0,47.0,1.4,12.0,196.0,456.09,374.26
2017,12,27,15,45,600.0,42.0,1.2,11.0,156.0,385.4,314.33
2017,12,27,16,0,539.0,37.0,1.0,10.0,116.0,319.09,255.88
2017,12,27,16,15,434.0,29.0,1.05,9.5,79.0,236.28,181.33
2017,12,27,16,30,329.0,21.0,1.1,9.0,42.0,163.0,82.84
2017,12,27,16,45,164.5,10.5,1.15,8.5,21.0,61.58,0.0
2017,12,27,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,28,7,45,196.0,15.5,1.0,4.5,34.5,102.04,25.19
2017,12,28,8,0,392.0,31.0,1.1,5.0,69.0,220.33,168.76
2017,12,28,8,15,482.0,39.0,1.1,5.0,109.0,292.75,238.73
2017,12,28,8,30,572.0,47.0,1.1,5.0,149.0,373.84,311.07
2017,12,28,8,45,641.5,50.0,1.15,5.5,191.0,440.85,369.75
2017,12,28,9,0,711.0,53.0,1.2,6.0,233.0,517.52,433.96
2017,12,28,9,15,746.0,56.5,1.2,6.5,270.5,576.29,481.3
2017,12,28,9,30,781.0,60.0,1.2,7.0,308.0,635.73,526.71
2017,12,28,9,45,810.5,61.0,1.2,8.0,342.5,688.33,563.43
2017,12,28,10,0,840.0,62.0,1.2,9.0,377.0,740.31,598.54
2017,12,28,10,15,856.0,64.0,1.3,9.5,404.5,781.87,627.46
2017,12,28,10,30,872.0,66.0,1.4,10.0,432.0,813.6,649.03
2017,12,28,10,45,881.0,67.5,1.5,11.0,452.5,843.76,668.2
2017,12,28,11,0,890.0,69.0,1.6,12.0,473.0,871.08,685.18
2017,12,28,11,15,896.5,70.0,1.65,12.5,487.0,892.5,698.6
2017,12,28,11,30,903.0,71.0,1.7,13.0,501.0,910.68,709.84
2017,12,28,11,45,903.5,72.0,1.8,13.5,507.0,920.05,715.71
2017,12,28,12,0,904.0,73.0,1.9,14.0,513.0,925.87,719.33
2017,12,28,12,15,903.5,73.0,1.9,14.0,512.0,925.9,719.26
2017,12,28,12,30,903.0,73.0,1.9,14.0,511.0,922.36,716.95
2017,12,28,12,45,877.5,79.0,1.95,14.5,498.0,909.57,707.67
2017,12,28,13,0,852.0,85.0,2.0,15.0,485.0,884.34,689.91
2017,12,28,13,15,843.5,83.5,1.95,15.0,469.0,861.81,674.42
2017,12,28,13,30,835.0,82.0,1.9,15.0,453.0,836.26,656.81
2017,12,28,13,45,821.0,80.5,1.9,15.0,429.5,803.3,634.38
2017,12,28,14,0,807.0,79.0,1.9,15.0,406.0,767.94,610.09
2017,12,28,14,15,786.5,76.5,1.7,14.5,376.5,724.19,578.8
2017,12,28,14,30,766.0,74.0,1.5,14.0,347.0,678.96,546.01
2017,12,28,14,45,736.0,71.0,1.35,14.0,311.5,629.94,509.28
2017,12,28,15,0,706.0,68.0,1.2,14.0,276.0,576.37,467.15
2017,12,28,15,15,662.0,63.5,1.15,13.0,237.5,512.58,417.96
2017,12,28,15,30,618.0,59.0,1.1,12.0,199.0,450.77,368.32
2017,12,28,15,45,546.5,52.5,1.05,11.0,158.0,374.56,305.15
2017,12,28,16,0,475.0,46.0,1.0,10.0,117.0,303.94,244.25
2017,12,28,16,15,361.5,35.5,1.0,9.5,79.5,217.86,167.99
2017,12,28,16,30,248.0,25.0,1.0,9.0,42.0,137.81,74.31
2017,12,28,16,45,124.0,12.5,1.05,8.5,21.0,50.82,0.0
2017,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,7,45,119.0,16.5,1.25,5.0,28.0,72.62,14.46
2017,12,29,8,0,238.0,33.0,1.3,6.0,56.0,157.5,119.81
2017,12,29,8,15,288.0,47.0,1.5,6.5,88.5,209.63,170.83
2017,12,29,8,30,338.0,61.0,1.7,7.0,121.0,266.72,222.66
2017,12,29,8,45,383.0,70.5,1.9,8.0,154.5,319.76,269.58
2017,12,29,9,0,428.0,80.0,2.1,9.0,188.0,376.41,318.13
2017,12,29,9,15,448.5,90.5,2.0,9.5,219.0,421.43,355.48
2017,12,29,9,30,469.0,101.0,1.9,10.0,250.0,467.0,391.97
2017,12,29,9,45,489.0,108.5,1.8,10.5,278.0,508.76,424.31
2017,12,29,10,0,509.0,116.0,1.7,11.0,306.0,550.45,455.59
2017,12,29,10,15,520.0,122.0,1.65,11.5,328.5,582.77,478.99
2017,12,29,10,30,531.0,128.0,1.6,12.0,351.0,613.93,501.02
2017,12,29,10,45,635.0,108.0,1.6,13.0,388.0,698.86,561.95
2017,12,29,11,0,739.0,88.0,1.6,14.0,425.0,772.4,611.82
2017,12,29,11,15,728.0,94.5,1.55,14.5,434.0,788.41,620.25
2017,12,29,11,30,717.0,101.0,1.5,15.0,443.0,796.32,623.54
2017,12,29,11,45,711.0,104.0,1.5,15.5,447.0,801.1,625.35
2017,12,29,12,0,705.0,107.0,1.5,16.0,451.0,802.86,625.21
2017,12,29,12,15,670.0,116.5,1.45,16.0,443.0,783.25,610.79
2017,12,29,12,30,635.0,126.0,1.4,16.0,435.0,760.45,594.44
2017,12,29,12,45,580.0,139.0,1.4,16.5,417.0,720.62,565.45
2017,12,29,13,0,525.0,152.0,1.4,17.0,399.0,673.92,531.25
2017,12,29,13,15,564.5,136.0,1.35,17.0,394.0,680.45,536.76
2017,12,29,13,30,604.0,120.0,1.3,17.0,389.0,691.19,544.58
2017,12,29,13,45,561.0,122.5,1.3,17.0,362.0,643.3,510.29
2017,12,29,14,0,518.0,125.0,1.3,17.0,335.0,589.99,471.46
2017,12,29,14,15,664.5,96.0,1.15,16.5,345.5,659.37,524.19
2017,12,29,14,30,811.0,67.0,1.0,16.0,356.0,705.25,556.81
2017,12,29,14,45,782.5,64.0,0.85,15.5,320.5,651.19,516.94
2017,12,29,15,0,754.0,61.0,0.7,15.0,285.0,596.77,476.48
2017,12,29,15,15,713.0,57.0,0.75,14.0,245.5,533.4,429.64
2017,12,29,15,30,672.0,53.0,0.8,13.0,206.0,471.47,381.52
2017,12,29,15,45,607.5,47.0,0.9,12.5,165.0,401.55,324.17
2017,12,29,16,0,543.0,41.0,1.0,12.0,124.0,332.21,264.77
2017,12,29,16,15,433.5,32.5,1.05,11.5,85.0,246.44,189.14
2017,12,29,16,30,324.0,24.0,1.1,11.0,46.0,166.67,94.7
2017,12,29,16,45,162.0,12.0,1.15,10.5,23.0,62.74,0.0
2017,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,7,45,89.0,17.0,1.3,6.5,25.5,62.45,10.06
2017,12,30,8,0,178.0,34.0,1.5,7.0,51.0,134.07,101.11
2017,12,30,8,15,216.5,49.5,1.5,7.0,81.0,179.52,145.74
2017,12,30,8,30,255.0,65.0,1.5,7.0,111.0,228.77,190.7
2017,12,30,8,45,284.0,78.5,1.5,7.5,141.0,273.69,230.66
2017,12,30,9,0,313.0,92.0,1.5,8.0,171.0,320.85,271.34
2017,12,30,9,15,327.5,105.0,1.45,8.5,199.0,359.88,303.87
2017,12,30,9,30,342.0,118.0,1.4,9.0,227.0,399.28,335.67
2017,12,30,9,45,364.0,126.0,1.4,9.5,253.0,438.4,366.71
2017,12,30,10,0,386.0,134.0,1.4,10.0,279.0,477.98,397.35
2017,12,30,10,15,446.0,134.0,1.35,10.5,312.5,538.32,443.92
2017,12,30,10,30,506.0,134.0,1.3,11.0,346.0,600.49,490.41
2017,12,30,10,45,532.0,135.5,1.3,12.0,368.5,636.93,515.4
2017,12,30,11,0,558.0,137.0,1.3,13.0,391.0,672.49,539.02
2017,12,30,11,15,533.5,148.0,1.25,13.5,396.5,673.95,537.67
2017,12,30,11,30,509.0,159.0,1.2,14.0,402.0,672.46,534.12
2017,12,30,11,45,622.0,129.5,1.2,14.5,430.5,751.51,590.5
2017,12,30,12,0,735.0,100.0,1.2,15.0,459.0,821.47,637.49
2017,12,30,12,15,821.5,87.0,1.15,15.0,487.5,879.27,675.68
2017,12,30,12,30,908.0,74.0,1.1,15.0,516.0,929.31,708.09
2017,12,30,12,45,644.5,129.0,1.1,15.5,440.0,767.97,595.72
2017,12,30,13,0,381.0,184.0,1.1,16.0,364.0,567.6,449.39
2017,12,30,13,15,375.5,179.5,1.05,16.0,352.0,551.62,439.37
2017,12,30,13,30,370.0,175.0,1.0,16.0,340.0,534.47,426.64
2017,12,30,13,45,483.0,142.0,1.0,16.0,346.0,596.36,475.4
2017,12,30,14,0,596.0,109.0,1.0,16.0,352.0,641.16,509.54
2017,12,30,14,15,641.5,91.0,0.85,15.5,336.0,636.53,505.74
2017,12,30,14,30,687.0,73.0,0.7,15.0,320.0,625.77,497.84
2017,12,30,14,45,646.0,74.0,0.6,15.0,288.0,572.47,457.89
2017,12,30,15,0,605.0,75.0,0.5,15.0,256.0,519.82,416.8
2017,12,30,15,15,570.5,68.5,0.5,14.0,221.0,463.68,374.51
2017,12,30,15,30,536.0,62.0,0.5,13.0,186.0,408.97,331.43
2017,12,30,15,45,476.5,55.0,0.55,12.5,149.0,342.18,276.57
2017,12,30,16,0,417.0,48.0,0.6,12.0,112.0,279.95,223.33
2017,12,30,16,15,334.5,36.5,0.6,11.5,77.0,208.78,160.48
2017,12,30,16,30,252.0,25.0,0.6,11.0,42.0,141.86,83.91
2017,12,30,16,45,126.0,12.5,0.6,11.0,21.0,51.91,0.0
2017,12,30,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,31,7,45,120.0,16.0,0.8,7.5,27.5,71.6,10.66
2017,12,31,8,0,240.0,32.0,0.7,8.0,55.0,156.11,117.16
2017,12,31,8,15,298.0,45.0,0.8,8.5,88.0,210.65,169.61
2017,12,31,8,30,356.0,58.0,0.9,9.0,121.0,271.07,223.37
2017,12,31,8,45,397.5,68.5,1.05,9.5,155.0,324.3,270.13
2017,12,31,9,0,439.0,79.0,1.2,10.0,189.0,380.77,318.24
2017,12,31,9,15,460.5,89.5,1.2,10.0,221.0,426.98,356.7
2017,12,31,9,30,482.0,100.0,1.2,10.0,253.0,473.8,394.54
2017,12,31,9,45,506.0,105.0,1.2,10.5,280.5,515.94,427.13
2017,12,31,10,0,530.0,110.0,1.2,11.0,308.0,558.25,458.98
2017,12,31,10,15,536.0,118.0,1.2,11.5,331.0,589.87,481.61
2017,12,31,10,30,542.0,126.0,1.2,12.0,354.0,619.99,502.7
2017,12,31,10,45,280.0,149.0,1.3,12.5,267.0,422.11,346.06
2017,12,31,11,0,18.0,172.0,1.4,13.0,180.0,183.05,147.83
2017,12,31,11,15,314.0,151.5,1.3,13.0,301.5,465.19,382.75
2017,12,31,11,30,610.0,131.0,1.2,13.0,423.0,736.67,585.89
2017,12,31,11,45,563.0,147.0,1.15,13.5,419.5,711.42,562.5
2017,12,31,12,0,516.0,163.0,1.1,14.0,416.0,691.1,545.85
2017,12,31,12,15,509.5,164.0,0.9,14.0,413.5,686.89,540.64
2017,12,31,12,30,503.0,165.0,0.7,14.0,411.0,680.55,533.55
2017,12,31,12,45,399.5,182.5,0.55,14.0,375.5,604.3,474.77
2017,12,31,13,0,296.0,200.0,0.4,14.0,340.0,512.6,405.0
2017,12,31,13,15,360.5,181.5,0.5,14.0,346.5,541.32,430.35
2017,12,31,13,30,425.0,163.0,0.6,14.0,353.0,583.84,463.86
2017,12,31,13,45,365.0,163.5,0.75,14.0,321.0,508.1,408.13
2017,12,31,14,0,305.0,164.0,0.9,14.0,289.0,451.39,365.88
2017,12,31,14,15,205.0,158.0,0.9,14.0,239.5,343.24,280.63
2017,12,31,14,30,105.0,152.0,0.9,14.0,190.0,256.3,209.7
2017,12,31,14,45,100.0,138.0,0.95,14.0,171.5,232.96,191.37
2017,12,31,15,0,95.0,124.0,1.0,14.0,153.0,209.94,172.58
2017,12,31,15,15,88.5,108.0,1.0,14.0,132.0,183.66,150.63
2017,12,31,15,30,82.0,92.0,1.0,14.0,111.0,157.9,128.69
2017,12,31,15,45,293.0,68.0,0.9,10.5,117.0,257.9,213.25
2017,12,31,16,0,504.0,44.0,0.8,7.0,123.0,318.83,260.11
2017,12,31,16,15,401.5,35.0,0.85,6.5,85.5,237.0,186.35
2017,12,31,16,30,299.0,26.0,0.9,6.0,48.0,161.86,102.08
2017,12,31,16,45,149.5,13.0,0.95,5.5,24.0,60.22,0.0
2017,12,31,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
